Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,1,7,45,199.0,16.0,0.7,3.5,35.5,12.78,0.0
2016,1,1,8,0,398.0,32.0,0.7,4.0,71.0,26.34,17.08
2016,1,1,8,15,489.0,39.5,0.65,4.0,111.5,53.03,27.96
2016,1,1,8,30,580.0,47.0,0.6,4.0,152.0,100.68,57.27
2016,1,1,8,45,634.0,52.5,0.55,4.5,193.0,151.05,97.09
2016,1,1,9,0,688.0,58.0,0.5,5.0,234.0,208.32,146.67
2016,1,1,9,15,724.5,62.0,0.45,5.5,273.0,263.31,196.33
2016,1,1,9,30,761.0,66.0,0.4,6.0,312.0,321.36,248.2
2016,1,1,9,45,775.5,71.5,0.4,6.5,344.5,375.28,296.17
2016,1,1,10,0,790.0,77.0,0.4,7.0,377.0,429.32,342.63
2016,1,1,10,15,807.5,79.0,0.4,7.0,405.5,481.06,386.37
2016,1,1,10,30,825.0,81.0,0.4,7.0,434.0,532.58,428.56
2016,1,1,10,45,837.5,82.5,0.45,7.5,455.5,580.19,466.31
2016,1,1,11,0,850.0,84.0,0.5,8.0,477.0,626.58,502.1
2016,1,1,11,15,713.0,113.5,0.5,8.0,450.0,606.99,487.17
2016,1,1,11,30,576.0,143.0,0.5,8.0,423.0,567.04,457.15
2016,1,1,11,45,439.0,176.5,0.55,8.5,392.0,526.84,425.55
2016,1,1,12,0,302.0,210.0,0.6,9.0,361.0,464.84,376.51
2016,1,1,12,15,339.0,203.0,0.6,9.0,372.0,496.28,402.39
2016,1,1,12,30,376.0,196.0,0.6,9.0,383.0,528.04,427.33
2016,1,1,12,45,371.5,195.0,0.65,9.0,377.0,533.09,431.63
2016,1,1,13,0,367.0,194.0,0.7,9.0,371.0,536.65,435.13
2016,1,1,13,15,349.5,190.5,0.7,9.0,354.5,524.78,426.37
2016,1,1,13,30,332.0,187.0,0.7,9.0,338.0,511.31,416.51
2016,1,1,13,45,337.5,174.5,0.75,9.0,322.0,504.45,412.83
2016,1,1,14,0,343.0,162.0,0.8,9.0,306.0,496.04,407.84
2016,1,1,14,15,504.0,121.0,0.75,9.0,316.0,598.21,489.55
2016,1,1,14,30,665.0,80.0,0.7,9.0,326.0,685.81,553.71
2016,1,1,14,45,630.5,79.5,0.7,9.0,295.0,649.92,526.62
2016,1,1,15,0,596.0,79.0,0.7,9.0,264.0,612.27,499.28
2016,1,1,15,15,563.5,72.5,0.7,8.5,229.0,567.5,466.52
2016,1,1,15,30,531.0,66.0,0.7,8.0,194.0,521.9,431.8
2016,1,1,15,45,476.0,58.5,0.7,8.0,157.0,458.21,380.34
2016,1,1,16,0,421.0,51.0,0.7,8.0,120.0,395.73,327.12
2016,1,1,16,15,346.0,39.5,0.65,7.5,84.5,318.07,258.85
2016,1,1,16,30,271.0,28.0,0.6,7.0,49.0,243.45,174.81
2016,1,1,16,45,135.5,14.0,0.55,7.0,24.5,92.69,0.0
2016,1,1,17,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,6.5,1.1,6.5,6.5,5.7,0.0
2016,1,2,8,0,0.0,13.0,1.1,7.0,13.0,11.42,4.1
2016,1,2,8,15,0.0,21.0,1.1,7.0,21.0,18.47,10.25
2016,1,2,8,30,0.0,29.0,1.1,7.0,29.0,25.54,16.66
2016,1,2,8,45,0.0,37.0,1.15,7.5,37.0,32.61,22.99
2016,1,2,9,0,0.0,45.0,1.2,8.0,45.0,39.7,29.24
2016,1,2,9,15,0.0,52.5,1.2,8.5,52.5,46.34,35.02
2016,1,2,9,30,0.0,60.0,1.2,9.0,60.0,53.0,40.72
2016,1,2,9,45,0.0,67.0,1.3,9.5,67.0,59.22,45.97
2016,1,2,10,0,0.0,74.0,1.4,10.0,74.0,65.47,51.18
2016,1,2,10,15,16.0,121.5,1.45,10.0,128.5,117.03,95.14
2016,1,2,10,30,32.0,169.0,1.5,10.0,183.0,178.39,146.6
2016,1,2,10,45,61.5,186.0,1.55,10.5,214.5,215.3,177.03
2016,1,2,11,0,91.0,203.0,1.6,11.0,246.0,255.23,209.75
2016,1,2,11,15,70.5,204.0,1.6,11.0,238.0,247.8,203.24
2016,1,2,11,30,50.0,205.0,1.6,11.0,230.0,238.69,195.41
2016,1,2,11,45,95.0,215.5,1.65,11.5,263.0,286.0,234.61
2016,1,2,12,0,140.0,226.0,1.7,12.0,296.0,348.83,285.35
2016,1,2,12,15,73.0,198.0,1.65,12.0,235.0,257.48,210.48
2016,1,2,12,30,6.0,170.0,1.6,12.0,174.0,164.49,132.85
2016,1,2,12,45,170.5,184.0,1.6,12.5,267.0,341.2,281.45
2016,1,2,13,0,335.0,198.0,1.6,13.0,360.0,514.94,419.22
2016,1,2,13,15,227.0,200.5,1.6,13.0,309.0,418.53,341.58
2016,1,2,13,30,119.0,203.0,1.6,13.0,258.0,335.41,273.98
2016,1,2,13,45,124.0,193.0,1.6,13.0,248.0,330.95,271.53
2016,1,2,14,0,129.0,183.0,1.6,13.0,238.0,326.06,268.31
2016,1,2,14,15,67.0,157.5,1.5,12.5,186.0,227.89,187.84
2016,1,2,14,30,5.0,132.0,1.4,12.0,134.0,133.61,108.3
2016,1,2,14,45,2.5,120.0,1.35,12.0,121.0,120.1,97.22
2016,1,2,15,0,0.0,108.0,1.3,12.0,108.0,106.76,85.95
2016,1,2,15,15,0.0,93.5,1.25,11.5,93.5,92.42,73.95
2016,1,2,15,30,0.0,79.0,1.2,11.0,79.0,78.04,61.7
2016,1,2,15,45,0.0,64.0,1.15,10.5,64.0,62.89,48.58
2016,1,2,16,0,0.0,49.0,1.1,10.0,49.0,47.49,35.06
2016,1,2,16,15,0.0,34.5,1.15,9.5,34.5,32.31,21.58
2016,1,2,16,30,0.0,20.0,1.2,9.0,20.0,17.62,7.7
2016,1,2,16,45,0.0,10.0,1.25,9.0,10.0,9.1,0.0
2016,1,2,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,7,45,44.0,17.5,1.65,8.5,21.5,14.4,0.0
2016,1,3,8,0,88.0,35.0,1.7,9.0,43.0,28.0,18.01
2016,1,3,8,15,113.0,52.0,1.7,9.5,68.5,47.11,31.72
2016,1,3,8,30,138.0,69.0,1.7,10.0,94.0,73.39,51.54
2016,1,3,8,45,152.0,85.5,1.7,10.5,119.5,100.85,74.28
2016,1,3,9,0,166.0,102.0,1.7,11.0,145.0,128.17,97.77
2016,1,3,9,15,174.0,118.0,1.7,11.0,169.0,156.34,122.73
2016,1,3,9,30,182.0,134.0,1.7,11.0,193.0,185.51,148.46
2016,1,3,9,45,189.5,147.0,1.7,11.5,214.5,212.53,171.86
2016,1,3,10,0,197.0,160.0,1.7,12.0,236.0,240.24,195.42
2016,1,3,10,15,164.0,174.0,1.7,12.0,240.0,250.25,204.49
2016,1,3,10,30,131.0,188.0,1.7,12.0,244.0,257.07,210.39
2016,1,3,10,45,125.0,197.5,1.7,12.0,253.0,271.59,222.41
2016,1,3,11,0,119.0,207.0,1.7,12.0,262.0,285.53,233.72
2016,1,3,11,15,238.5,201.5,1.75,12.0,316.5,374.62,307.22
2016,1,3,11,30,358.0,196.0,1.8,12.0,371.0,462.25,378.1
2016,1,3,11,45,475.5,170.0,1.85,12.5,406.0,545.61,443.85
2016,1,3,12,0,593.0,144.0,1.9,13.0,441.0,627.91,507.57
2016,1,3,12,15,451.5,177.5,1.9,13.0,403.5,568.24,459.77
2016,1,3,12,30,310.0,211.0,1.9,13.0,366.0,492.9,400.06
2016,1,3,12,45,362.5,197.0,1.9,13.5,375.5,527.99,428.58
2016,1,3,13,0,415.0,183.0,1.9,14.0,385.0,578.73,467.56
2016,1,3,13,15,311.5,192.5,1.75,14.0,341.5,495.3,401.53
2016,1,3,13,30,208.0,202.0,1.6,14.0,298.0,409.28,333.08
2016,1,3,13,45,214.5,191.5,1.5,14.0,286.0,405.69,331.33
2016,1,3,14,0,221.0,181.0,1.4,14.0,274.0,401.28,328.4
2016,1,3,14,15,110.5,131.5,1.25,13.5,178.0,245.58,202.55
2016,1,3,14,30,0.0,82.0,1.1,13.0,82.0,73.82,57.39
2016,1,3,14,45,0.0,73.5,1.0,13.0,73.5,65.74,50.87
2016,1,3,15,0,0.0,65.0,0.9,13.0,65.0,57.66,44.03
2016,1,3,15,15,0.0,56.5,0.9,12.5,56.5,49.9,37.48
2016,1,3,15,30,0.0,48.0,0.9,12.0,48.0,42.36,31.01
2016,1,3,15,45,0.0,38.5,0.95,12.0,38.5,33.95,23.62
2016,1,3,16,0,0.0,29.0,1.0,12.0,29.0,25.54,16.19
2016,1,3,16,15,0.0,20.5,1.0,11.5,20.5,18.04,9.5
2016,1,3,16,30,0.0,12.0,1.0,11.0,12.0,10.54,2.42
2016,1,3,16,45,0.0,6.0,1.0,11.0,6.0,5.26,0.0
2016,1,3,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,5.5,1.6,11.0,5.5,4.82,0.0
2016,1,4,8,0,0.0,11.0,1.6,11.0,11.0,9.66,2.46
2016,1,4,8,15,0.0,17.0,1.6,11.0,17.0,14.94,7.01
2016,1,4,8,30,0.0,23.0,1.6,11.0,23.0,20.23,11.77
2016,1,4,8,45,0.0,30.0,1.6,11.5,30.0,26.41,17.22
2016,1,4,9,0,0.0,37.0,1.6,12.0,37.0,32.6,22.62
2016,1,4,9,15,0.0,43.0,1.6,12.0,43.0,37.92,27.24
2016,1,4,9,30,0.0,49.0,1.6,12.0,49.0,43.23,31.82
2016,1,4,9,45,0.0,54.5,1.65,12.5,54.5,48.11,35.9
2016,1,4,10,0,0.0,60.0,1.7,13.0,60.0,53.0,39.94
2016,1,4,10,15,0.0,95.0,1.75,13.0,95.0,84.63,66.75
2016,1,4,10,30,0.0,130.0,1.8,13.0,130.0,117.45,94.19
2016,1,4,10,45,0.0,83.5,1.85,13.5,83.5,73.98,57.35
2016,1,4,11,0,0.0,37.0,1.9,14.0,37.0,32.64,22.22
2016,1,4,11,15,0.0,23.0,1.9,14.0,23.0,20.27,11.68
2016,1,4,11,30,0.0,9.0,1.9,14.0,9.0,7.93,1.12
2016,1,4,11,45,0.0,15.0,1.9,14.0,15.0,13.22,5.64
2016,1,4,12,0,0.0,21.0,1.9,14.0,21.0,18.51,10.16
2016,1,4,12,15,0.0,23.5,1.9,14.0,23.5,20.72,12.04
2016,1,4,12,30,0.0,26.0,1.9,14.0,26.0,22.93,13.92
2016,1,4,12,45,3.0,96.5,1.95,14.0,98.0,88.63,69.55
2016,1,4,13,0,6.0,167.0,2.0,14.0,170.0,163.05,131.38
2016,1,4,13,15,37.0,182.5,2.0,13.5,200.0,221.23,180.42
2016,1,4,13,30,68.0,198.0,2.0,13.0,230.0,269.9,221.38
2016,1,4,13,45,84.5,191.5,2.0,13.0,228.5,279.41,229.81
2016,1,4,14,0,101.0,185.0,2.0,13.0,227.0,288.97,238.46
2016,1,4,14,15,68.5,167.0,1.95,13.0,194.5,241.36,199.0
2016,1,4,14,30,36.0,149.0,1.9,13.0,162.0,193.82,159.2
2016,1,4,14,45,31.5,135.5,1.85,13.0,146.5,176.03,144.64
2016,1,4,15,0,27.0,122.0,1.8,13.0,131.0,158.34,129.9
2016,1,4,15,15,21.5,107.0,1.7,12.5,113.5,126.22,103.0
2016,1,4,15,30,16.0,92.0,1.6,12.0,96.0,106.94,86.58
2016,1,4,15,45,8.5,76.0,1.55,12.0,78.0,85.0,67.38
2016,1,4,16,0,1.0,60.0,1.5,12.0,60.0,63.27,48.19
2016,1,4,16,15,0.5,42.5,1.5,12.0,42.5,43.88,31.08
2016,1,4,16,30,0.0,25.0,1.5,12.0,25.0,23.2,12.26
2016,1,4,16,45,0.0,12.5,1.55,12.0,12.5,11.0,0.0
2016,1,4,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,3.0,1.45,10.5,3.0,2.63,0.0
2016,1,5,8,0,0.0,6.0,1.5,11.0,6.0,5.26,0.0
2016,1,5,8,15,0.0,10.0,1.55,11.0,10.0,8.77,1.79
2016,1,5,8,30,0.0,14.0,1.6,11.0,14.0,12.29,4.94
2016,1,5,8,45,0.0,18.5,1.65,11.0,18.5,16.26,8.47
2016,1,5,9,0,0.0,23.0,1.7,11.0,23.0,20.23,11.98
2016,1,5,9,15,0.0,26.5,1.7,11.0,26.5,23.32,14.69
2016,1,5,9,30,0.0,30.0,1.7,11.0,30.0,26.42,17.38
2016,1,5,9,45,0.0,33.5,1.7,11.0,33.5,29.52,20.04
2016,1,5,10,0,0.0,37.0,1.7,11.0,37.0,32.62,22.69
2016,1,5,10,15,0.0,90.0,1.75,11.0,90.0,80.02,63.36
2016,1,5,10,30,0.0,143.0,1.8,11.0,143.0,129.82,105.33
2016,1,5,10,45,0.0,107.0,1.85,11.5,107.0,95.78,76.25
2016,1,5,11,0,0.0,71.0,1.9,12.0,71.0,62.79,48.14
2016,1,5,11,15,7.0,125.5,1.95,11.5,129.0,117.96,95.04
2016,1,5,11,30,14.0,180.0,2.0,11.0,187.0,177.05,144.51
2016,1,5,11,45,7.0,155.0,2.05,11.0,158.5,147.69,119.76
2016,1,5,12,0,0.0,130.0,2.1,11.0,130.0,118.19,94.93
2016,1,5,12,15,0.0,103.0,2.1,10.5,103.0,92.21,73.24
2016,1,5,12,30,0.0,76.0,2.1,10.0,76.0,67.25,52.2
2016,1,5,12,45,0.0,103.5,2.1,10.0,103.5,92.9,74.08
2016,1,5,13,0,0.0,131.0,2.1,10.0,131.0,120.44,97.38
2016,1,5,13,15,0.0,116.0,2.05,10.0,116.0,105.72,84.98
2016,1,5,13,30,0.0,101.0,2.0,10.0,101.0,91.09,72.68
2016,1,5,13,45,53.5,143.5,2.0,10.0,166.5,192.88,160.75
2016,1,5,14,0,107.0,186.0,2.0,10.0,232.0,310.69,259.26
2016,1,5,14,15,85.0,171.5,1.95,10.0,206.0,261.11,217.94
2016,1,5,14,30,63.0,157.0,1.9,10.0,180.0,227.09,189.56
2016,1,5,14,45,59.0,143.5,1.85,10.0,164.0,209.61,175.25
2016,1,5,15,0,55.0,130.0,1.8,10.0,148.0,192.19,160.74
2016,1,5,15,15,50.0,114.0,1.7,10.0,128.5,170.36,142.25
2016,1,5,15,30,45.0,98.0,1.6,10.0,109.0,148.56,123.49
2016,1,5,15,45,36.0,81.0,1.55,10.0,89.0,122.21,100.42
2016,1,5,16,0,27.0,64.0,1.5,10.0,69.0,95.95,77.09
2016,1,5,16,15,13.5,47.0,1.45,9.5,49.5,66.49,50.8
2016,1,5,16,30,0.0,30.0,1.4,9.0,30.0,31.16,18.94
2016,1,5,16,45,0.0,15.0,1.35,9.0,15.0,13.22,0.0
2016,1,5,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,13.0,2.35,11.0,13.0,11.44,0.0
2016,1,6,8,0,0.0,26.0,2.3,11.0,26.0,22.86,13.52
2016,1,6,8,15,0.0,43.5,2.2,11.0,43.5,37.58,26.11
2016,1,6,8,30,0.0,61.0,2.1,11.0,61.0,52.86,39.66
2016,1,6,8,45,4.5,78.0,2.05,11.0,79.0,68.77,53.45
2016,1,6,9,0,9.0,95.0,2.0,11.0,97.0,85.48,67.81
2016,1,6,9,15,14.5,111.0,2.0,11.0,115.0,102.33,82.16
2016,1,6,9,30,20.0,127.0,2.0,11.0,133.0,119.99,97.13
2016,1,6,9,45,26.5,139.0,2.0,11.0,148.5,138.53,112.76
2016,1,6,10,0,33.0,151.0,2.0,11.0,164.0,155.29,126.83
2016,1,6,10,15,16.5,97.5,2.05,11.0,104.0,97.75,78.35
2016,1,6,10,30,0.0,44.0,2.1,11.0,44.0,38.82,27.91
2016,1,6,10,45,0.0,93.0,2.15,11.0,93.0,82.73,65.46
2016,1,6,11,0,0.0,142.0,2.2,11.0,142.0,129.14,104.52
2016,1,6,11,15,201.5,166.0,2.2,11.0,265.0,311.29,258.71
2016,1,6,11,30,403.0,190.0,2.2,11.0,388.0,497.09,408.82
2016,1,6,11,45,300.5,209.5,2.2,11.0,358.0,450.04,369.52
2016,1,6,12,0,198.0,229.0,2.2,11.0,328.0,394.79,324.28
2016,1,6,12,15,103.5,203.0,2.2,11.0,255.0,299.29,246.26
2016,1,6,12,30,9.0,177.0,2.2,11.0,182.0,173.81,141.24
2016,1,6,12,45,4.5,146.5,2.2,11.0,149.0,139.34,112.79
2016,1,6,13,0,0.0,116.0,2.2,11.0,116.0,105.33,84.22
2016,1,6,13,15,5.0,141.5,2.2,11.0,144.0,135.99,110.33
2016,1,6,13,30,10.0,167.0,2.2,11.0,172.0,168.81,138.0
2016,1,6,13,45,143.5,172.5,2.2,11.0,234.5,320.4,267.58
2016,1,6,14,0,277.0,178.0,2.2,11.0,297.0,461.07,383.36
2016,1,6,14,15,258.0,171.5,2.15,10.5,276.5,439.12,365.78
2016,1,6,14,30,239.0,165.0,2.1,10.0,256.0,416.61,348.53
2016,1,6,14,45,227.0,150.5,2.1,10.0,230.5,388.59,326.42
2016,1,6,15,0,215.0,136.0,2.1,10.0,205.0,359.94,303.42
2016,1,6,15,15,198.5,120.5,2.05,9.5,178.0,325.84,275.8
2016,1,6,15,30,182.0,105.0,2.0,9.0,151.0,291.7,247.41
2016,1,6,15,45,154.5,88.0,1.95,9.0,122.0,233.75,197.84
2016,1,6,16,0,127.0,71.0,1.9,9.0,93.0,190.78,159.76
2016,1,6,16,15,89.5,53.0,1.85,8.5,66.5,140.12,114.44
2016,1,6,16,30,52.0,35.0,1.8,8.0,40.0,90.48,67.45
2016,1,6,16,45,26.0,17.5,1.75,8.0,20.0,41.08,0.0
2016,1,6,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,7,45,113.5,19.5,0.8,8.5,30.5,15.34,0.0
2016,1,7,8,0,227.0,39.0,0.8,9.0,61.0,30.51,20.18
2016,1,7,8,15,321.5,50.0,0.85,9.0,98.5,50.45,30.76
2016,1,7,8,30,416.0,61.0,0.9,9.0,136.0,93.2,57.31
2016,1,7,8,45,502.5,65.0,0.95,9.5,178.5,137.31,89.62
2016,1,7,9,0,589.0,69.0,1.0,10.0,221.0,191.22,133.72
2016,1,7,9,15,629.5,73.5,1.0,10.0,258.5,242.75,179.73
2016,1,7,9,30,670.0,78.0,1.0,10.0,296.0,298.0,229.15
2016,1,7,9,45,470.0,116.5,1.05,10.0,277.5,296.44,236.08
2016,1,7,10,0,270.0,155.0,1.1,10.0,259.0,270.68,220.0
2016,1,7,10,15,554.0,112.5,1.1,10.0,345.5,390.78,317.83
2016,1,7,10,30,838.0,70.0,1.1,10.0,432.0,523.81,423.8
2016,1,7,10,45,848.5,71.5,1.15,10.5,454.0,571.18,461.14
2016,1,7,11,0,859.0,73.0,1.2,11.0,476.0,617.18,497.13
2016,1,7,11,15,544.5,146.0,1.2,11.0,404.5,524.24,424.57
2016,1,7,11,30,230.0,219.0,1.2,11.0,333.0,387.57,315.41
2016,1,7,11,45,227.5,223.5,1.25,11.0,337.5,400.96,327.3
2016,1,7,12,0,225.0,228.0,1.3,11.0,342.0,413.64,337.49
2016,1,7,12,15,182.0,229.5,1.3,11.0,321.5,390.76,318.78
2016,1,7,12,30,139.0,231.0,1.3,11.0,301.0,365.33,298.04
2016,1,7,12,45,125.0,226.5,1.35,11.0,289.0,354.24,289.5
2016,1,7,13,0,111.0,222.0,1.4,11.0,277.0,327.4,268.4
2016,1,7,13,15,206.5,208.5,1.4,11.0,307.0,410.66,337.63
2016,1,7,13,30,302.0,195.0,1.4,11.0,337.0,495.99,406.27
2016,1,7,13,45,234.0,192.0,1.45,11.0,299.0,438.77,360.28
2016,1,7,14,0,166.0,189.0,1.5,11.0,261.0,364.53,301.11
2016,1,7,14,15,104.0,171.5,1.5,10.5,215.5,292.15,242.52
2016,1,7,14,30,42.0,154.0,1.5,10.0,170.0,204.62,169.67
2016,1,7,14,45,39.0,141.0,1.5,10.0,154.5,188.76,156.94
2016,1,7,15,0,36.0,128.0,1.5,10.0,139.0,173.0,143.86
2016,1,7,15,15,357.5,91.0,1.4,9.5,183.5,426.91,361.74
2016,1,7,15,30,679.0,54.0,1.3,9.0,228.0,619.4,512.34
2016,1,7,15,45,627.0,48.5,1.2,9.0,187.5,556.04,458.96
2016,1,7,16,0,575.0,43.0,1.1,9.0,147.0,493.2,406.56
2016,1,7,16,15,486.0,36.0,1.1,8.5,107.0,412.86,338.31
2016,1,7,16,30,397.0,29.0,1.1,8.0,67.0,330.78,257.89
2016,1,7,16,45,198.5,14.5,1.15,8.0,33.5,162.71,23.38
2016,1,7,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,7,45,17.5,17.0,0.35,7.5,18.5,14.96,0.0
2016,1,8,8,0,35.0,34.0,0.3,8.0,37.0,28.08,18.29
2016,1,8,8,15,52.5,51.5,0.3,8.0,59.5,44.34,31.28
2016,1,8,8,30,70.0,69.0,0.3,8.0,82.0,65.7,48.37
2016,1,8,8,45,81.0,86.5,0.3,8.0,105.0,88.63,67.63
2016,1,8,9,0,92.0,104.0,0.3,8.0,128.0,113.19,88.71
2016,1,8,9,15,97.5,120.5,0.3,8.0,149.0,136.97,109.43
2016,1,8,9,30,103.0,137.0,0.3,8.0,170.0,161.6,130.73
2016,1,8,9,45,104.0,150.5,0.3,8.5,187.5,182.49,148.47
2016,1,8,10,0,105.0,164.0,0.3,9.0,205.0,203.57,166.01
2016,1,8,10,15,143.5,176.5,0.35,9.5,236.5,241.66,197.16
2016,1,8,10,30,182.0,189.0,0.4,10.0,268.0,283.49,230.98
2016,1,8,10,45,151.0,199.5,0.45,10.5,267.0,287.22,233.56
2016,1,8,11,0,120.0,210.0,0.5,11.0,266.0,288.12,233.82
2016,1,8,11,15,94.5,212.5,0.5,11.0,257.5,271.45,220.33
2016,1,8,11,30,69.0,215.0,0.5,11.0,249.0,261.61,212.12
2016,1,8,11,45,318.0,185.0,0.55,11.5,346.0,434.93,352.95
2016,1,8,12,0,567.0,155.0,0.6,12.0,443.0,614.55,489.51
2016,1,8,12,15,488.0,175.5,0.6,12.0,423.5,594.25,471.34
2016,1,8,12,30,409.0,196.0,0.6,12.0,404.0,568.2,451.2
2016,1,8,12,45,277.5,210.5,0.6,12.0,351.0,474.44,379.58
2016,1,8,13,0,146.0,225.0,0.6,12.0,298.0,374.87,301.62
2016,1,8,13,15,144.0,218.0,0.6,12.0,288.0,369.64,298.83
2016,1,8,13,30,142.0,211.0,0.6,12.0,278.0,363.87,294.79
2016,1,8,13,45,79.0,186.5,0.65,12.0,223.5,267.17,217.65
2016,1,8,14,0,16.0,162.0,0.7,12.0,169.0,171.73,139.18
2016,1,8,14,15,49.0,162.5,0.7,11.5,181.5,217.57,178.96
2016,1,8,14,30,82.0,163.0,0.7,11.0,194.0,250.28,207.13
2016,1,8,14,45,75.0,149.0,0.7,11.0,176.0,229.49,190.09
2016,1,8,15,0,68.0,135.0,0.7,11.0,158.0,208.75,173.19
2016,1,8,15,15,61.5,119.0,0.7,10.5,137.5,185.58,154.3
2016,1,8,15,30,55.0,103.0,0.7,10.0,117.0,162.49,135.05
2016,1,8,15,45,45.5,85.5,0.75,10.0,96.0,134.85,111.22
2016,1,8,16,0,36.0,68.0,0.8,10.0,75.0,107.28,86.99
2016,1,8,16,15,20.0,50.5,0.8,10.0,54.5,75.14,58.37
2016,1,8,16,30,4.0,33.0,0.8,10.0,34.0,37.08,24.42
2016,1,8,16,45,2.0,16.5,0.8,10.0,17.0,15.75,0.0
2016,1,8,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,12.5,1.75,9.0,12.5,11.0,0.0
2016,1,9,8,0,0.0,25.0,1.8,9.0,25.0,22.05,13.04
2016,1,9,8,15,0.0,40.0,1.8,9.0,40.0,34.81,24.03
2016,1,9,8,30,0.0,55.0,1.8,9.0,55.0,47.9,35.76
2016,1,9,8,45,0.0,70.5,1.8,9.5,70.5,61.67,47.89
2016,1,9,9,0,0.0,86.0,1.8,10.0,86.0,75.67,60.03
2016,1,9,9,15,0.0,100.0,1.8,10.0,100.0,88.54,71.14
2016,1,9,9,30,0.0,114.0,1.8,10.0,114.0,101.57,82.25
2016,1,9,9,45,1.0,124.0,1.8,10.0,124.5,111.45,90.54
2016,1,9,10,0,2.0,134.0,1.8,10.0,135.0,121.51,98.92
2016,1,9,10,15,1.0,116.5,1.75,10.0,117.0,104.95,84.71
2016,1,9,10,30,0.0,99.0,1.7,10.0,99.0,88.26,70.41
2016,1,9,10,45,0.0,125.0,1.7,10.0,125.0,112.62,91.0
2016,1,9,11,0,0.0,151.0,1.7,10.0,151.0,137.7,111.93
2016,1,9,11,15,9.0,169.0,1.65,10.0,173.5,161.49,131.82
2016,1,9,11,30,18.0,187.0,1.6,10.0,196.0,186.48,152.6
2016,1,9,11,45,23.5,195.0,1.55,10.5,207.0,199.79,163.28
2016,1,9,12,0,29.0,203.0,1.5,11.0,218.0,225.42,183.99
2016,1,9,12,15,22.5,196.5,1.45,11.0,208.5,203.38,165.7
2016,1,9,12,30,16.0,190.0,1.4,11.0,199.0,192.72,156.85
2016,1,9,12,45,12.5,182.5,1.35,11.0,189.5,183.16,148.96
2016,1,9,13,0,9.0,175.0,1.3,11.0,180.0,173.45,140.94
2016,1,9,13,15,17.5,180.0,1.2,11.0,188.5,187.4,152.87
2016,1,9,13,30,26.0,185.0,1.1,11.0,197.0,202.02,165.24
2016,1,9,13,45,46.5,185.0,1.05,11.0,206.0,237.16,194.8
2016,1,9,14,0,67.0,185.0,1.0,11.0,215.0,258.4,212.82
2016,1,9,14,15,33.5,139.5,0.9,11.0,154.5,174.65,143.34
2016,1,9,14,30,0.0,94.0,0.8,11.0,94.0,85.88,68.11
2016,1,9,14,45,0.0,85.5,0.75,11.0,85.5,77.85,61.58
2016,1,9,15,0,0.0,77.0,0.7,11.0,77.0,69.85,54.82
2016,1,9,15,15,0.0,67.5,0.7,11.0,67.5,60.8,47.09
2016,1,9,15,30,0.0,58.0,0.7,11.0,58.0,51.76,39.28
2016,1,9,15,45,0.0,47.5,0.7,11.0,47.5,41.93,30.69
2016,1,9,16,0,0.0,37.0,0.7,11.0,37.0,32.63,22.46
2016,1,9,16,15,0.0,27.0,0.65,11.0,27.0,23.78,14.57
2016,1,9,16,30,0.0,17.0,0.6,11.0,17.0,14.95,6.53
2016,1,9,16,45,0.0,8.5,0.55,11.0,8.5,7.46,0.0
2016,1,9,17,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,7,45,185.5,15.5,1.0,8.5,34.0,12.31,0.0
2016,1,10,8,0,371.0,31.0,1.0,9.0,68.0,25.31,15.86
2016,1,10,8,15,461.0,39.0,1.0,9.0,108.0,44.72,24.06
2016,1,10,8,30,551.0,47.0,1.0,9.0,148.0,90.3,49.69
2016,1,10,8,45,611.0,51.5,1.05,9.5,189.5,138.69,85.94
2016,1,10,9,0,671.0,56.0,1.1,10.0,231.0,194.95,133.4
2016,1,10,9,15,707.0,60.0,1.05,10.0,269.5,248.99,182.15
2016,1,10,9,30,743.0,64.0,1.0,10.0,308.0,306.15,233.73
2016,1,10,9,45,716.5,72.0,1.0,10.5,328.0,346.88,272.12
2016,1,10,10,0,690.0,80.0,1.0,11.0,348.0,383.55,305.67
2016,1,10,10,15,558.5,118.0,0.95,11.0,345.0,397.07,319.88
2016,1,10,10,30,427.0,156.0,0.9,11.0,342.0,392.6,318.0
2016,1,10,10,45,438.5,162.5,0.85,11.5,362.5,428.82,346.89
2016,1,10,11,0,450.0,169.0,0.8,12.0,383.0,464.98,374.58
2016,1,10,11,15,372.5,191.0,0.75,12.0,371.5,448.68,361.39
2016,1,10,11,30,295.0,213.0,0.7,12.0,360.0,436.16,350.79
2016,1,10,11,45,332.0,209.5,0.7,12.5,377.5,472.07,378.65
2016,1,10,12,0,369.0,206.0,0.7,13.0,395.0,509.07,406.5
2016,1,10,12,15,188.0,191.5,0.7,13.0,288.0,351.09,283.17
2016,1,10,12,30,7.0,177.0,0.7,13.0,181.0,171.73,137.03
2016,1,10,12,45,3.5,130.5,0.75,13.0,132.5,122.09,97.16
2016,1,10,13,0,0.0,84.0,0.8,13.0,84.0,74.37,57.48
2016,1,10,13,15,0.0,115.0,0.8,13.0,115.0,104.47,82.83
2016,1,10,13,30,0.0,146.0,0.8,13.0,146.0,136.94,109.78
2016,1,10,13,45,0.0,108.5,0.8,13.0,108.5,98.76,78.1
2016,1,10,14,0,0.0,71.0,0.8,13.0,71.0,62.78,48.02
2016,1,10,14,15,0.0,66.5,0.75,12.5,66.5,58.78,44.85
2016,1,10,14,30,0.0,62.0,0.7,12.0,62.0,54.78,41.61
2016,1,10,14,45,0.0,56.5,0.7,12.0,56.5,49.89,37.5
2016,1,10,15,0,0.0,51.0,0.7,12.0,51.0,45.01,33.36
2016,1,10,15,15,0.0,44.5,0.7,11.5,44.5,39.25,28.47
2016,1,10,15,30,0.0,38.0,0.7,11.0,38.0,33.49,23.53
2016,1,10,15,45,0.0,31.5,0.75,11.0,31.5,27.74,18.46
2016,1,10,16,0,0.0,25.0,0.8,11.0,25.0,22.0,13.35
2016,1,10,16,15,0.0,18.5,0.85,10.5,18.5,16.26,8.23
2016,1,10,16,30,0.0,12.0,0.9,10.0,12.0,10.54,3.01
2016,1,10,16,45,0.0,6.0,0.95,10.0,6.0,5.26,0.0
2016,1,10,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,7,45,44.0,17.5,0.8,10.0,22.0,14.41,0.0
2016,1,11,8,0,88.0,35.0,0.8,10.0,44.0,28.03,18.12
2016,1,11,8,15,114.5,52.5,0.8,10.0,70.0,45.63,31.11
2016,1,11,8,30,141.0,70.0,0.8,10.0,96.0,72.27,50.75
2016,1,11,8,45,157.0,87.0,0.8,10.5,122.5,100.5,73.7
2016,1,11,9,0,173.0,104.0,0.8,11.0,149.0,130.9,99.44
2016,1,11,9,15,181.5,120.0,0.75,11.0,174.0,157.85,123.11
2016,1,11,9,30,190.0,136.0,0.7,11.0,199.0,187.61,149.06
2016,1,11,9,45,195.5,150.0,0.7,11.5,220.5,215.33,172.81
2016,1,11,10,0,201.0,164.0,0.7,12.0,242.0,243.58,196.51
2016,1,11,10,15,206.0,176.5,0.65,12.0,262.0,270.57,218.96
2016,1,11,10,30,211.0,189.0,0.6,12.0,282.0,297.88,241.22
2016,1,11,10,45,187.5,201.0,0.55,12.5,286.5,308.78,249.38
2016,1,11,11,0,164.0,213.0,0.5,13.0,291.0,317.45,255.47
2016,1,11,11,15,186.5,219.0,0.5,13.0,310.5,347.51,279.41
2016,1,11,11,30,209.0,225.0,0.5,13.0,330.0,378.93,304.0
2016,1,11,11,45,260.0,221.5,0.5,13.5,354.0,433.41,345.78
2016,1,11,12,0,311.0,218.0,0.5,14.0,378.0,479.03,380.12
2016,1,11,12,15,255.0,225.5,0.45,14.0,357.0,455.75,360.95
2016,1,11,12,30,199.0,233.0,0.4,14.0,336.0,414.85,329.23
2016,1,11,12,45,265.0,220.5,0.4,14.0,355.5,475.92,377.29
2016,1,11,13,0,331.0,208.0,0.4,14.0,375.0,523.72,414.01
2016,1,11,13,15,360.5,196.0,0.35,14.0,373.0,541.36,427.21
2016,1,11,13,30,390.0,184.0,0.3,14.0,371.0,557.87,439.91
2016,1,11,13,45,365.0,179.0,0.3,14.0,348.0,534.88,423.11
2016,1,11,14,0,340.0,174.0,0.3,14.0,325.0,510.39,405.56
2016,1,11,14,15,328.0,164.0,0.3,14.0,301.5,489.37,390.81
2016,1,11,14,30,316.0,154.0,0.3,14.0,278.0,467.14,374.93
2016,1,11,14,45,307.0,142.0,0.3,14.0,254.0,443.7,358.0
2016,1,11,15,0,298.0,130.0,0.3,14.0,230.0,419.3,340.0
2016,1,11,15,15,286.5,115.0,0.35,13.5,202.0,387.81,317.02
2016,1,11,15,30,275.0,100.0,0.4,13.0,174.0,355.62,292.68
2016,1,11,15,45,422.0,73.0,0.45,13.0,164.0,440.32,360.64
2016,1,11,16,0,569.0,46.0,0.5,13.0,154.0,504.31,407.09
2016,1,11,16,15,486.0,38.5,0.5,13.0,114.5,419.76,336.75
