Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,16,30,403.0,31.0,0.5,13.0,75.0,339.97,264.97
2016,1,11,16,45,260.5,20.5,0.5,13.0,43.5,215.32,109.4
2016,1,11,17,0,118.0,10.0,0.5,13.0,12.0,76.37,0.0
2016,1,11,17,15,59.0,5.0,0.5,12.5,6.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,12,7,45,210.5,14.5,1.35,9.5,35.5,11.44,0.0
2016,1,12,8,0,421.0,29.0,1.3,10.0,71.0,23.51,14.32
2016,1,12,8,15,508.0,36.0,1.15,10.0,112.0,44.28,23.4
2016,1,12,8,30,595.0,43.0,1.0,10.0,153.0,91.02,48.58
2016,1,12,8,45,646.5,48.0,0.9,10.5,194.5,140.84,85.81
2016,1,12,9,0,698.0,53.0,0.8,11.0,236.0,196.25,132.54
2016,1,12,9,15,732.5,56.5,0.7,11.0,275.0,250.98,181.57
2016,1,12,9,30,767.0,60.0,0.6,11.0,314.0,308.63,233.05
2016,1,12,9,45,653.5,86.5,0.5,11.5,319.5,336.63,261.91
2016,1,12,10,0,540.0,113.0,0.4,12.0,325.0,348.32,275.32
2016,1,12,10,15,516.0,128.5,0.45,12.0,343.0,382.79,305.34
2016,1,12,10,30,492.0,144.0,0.5,12.0,361.0,414.05,331.57
2016,1,12,10,45,426.5,166.5,0.55,12.5,361.5,425.62,340.93
2016,1,12,11,0,361.0,189.0,0.6,13.0,362.0,421.37,337.67
2016,1,12,11,15,622.5,130.5,0.6,13.0,440.0,563.64,448.78
2016,1,12,11,30,884.0,72.0,0.6,13.0,518.0,697.88,548.67
2016,1,12,11,45,715.0,118.5,0.6,13.5,482.5,668.05,523.22
2016,1,12,12,0,546.0,165.0,0.6,14.0,447.0,610.33,479.1
2016,1,12,12,15,416.5,194.5,0.6,14.0,410.0,559.86,441.1
2016,1,12,12,30,287.0,224.0,0.6,14.0,373.0,488.98,387.05
2016,1,12,12,45,298.5,219.0,0.6,14.0,372.0,501.62,397.94
2016,1,12,13,0,310.0,214.0,0.6,14.0,371.0,513.43,407.33
2016,1,12,13,15,302.5,208.5,0.6,14.0,358.0,507.54,403.25
2016,1,12,13,30,295.0,203.0,0.6,14.0,345.0,500.26,398.35
2016,1,12,13,45,473.0,155.0,0.6,14.0,371.0,616.25,488.77
2016,1,12,14,0,651.0,107.0,0.6,14.0,397.0,721.74,565.21
2016,1,12,14,15,517.0,126.0,0.6,14.0,347.0,621.43,492.5
2016,1,12,14,30,383.0,145.0,0.6,14.0,297.0,529.53,424.06
2016,1,12,14,45,366.5,135.0,0.65,14.0,270.5,501.22,404.77
2016,1,12,15,0,350.0,125.0,0.7,14.0,244.0,471.76,383.35
2016,1,12,15,15,336.5,111.0,0.75,13.5,214.5,438.76,359.39
2016,1,12,15,30,323.0,97.0,0.8,13.0,185.0,404.82,333.78
2016,1,12,15,45,294.5,83.0,0.85,12.5,153.0,358.92,297.25
2016,1,12,16,0,266.0,69.0,0.9,12.0,121.0,313.54,259.64
2016,1,12,16,15,227.0,53.5,0.9,11.5,90.0,259.66,213.21
2016,1,12,16,30,188.0,38.0,0.9,11.0,59.0,207.74,165.36
2016,1,12,16,45,94.0,24.0,0.95,11.0,34.5,105.02,57.64
2016,1,12,17,0,0.0,10.0,1.0,11.0,10.0,9.1,0.0
2016,1,12,17,15,0.0,5.0,1.0,11.0,5.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,13,7,45,0.0,3.5,1.4,11.5,3.5,3.07,0.0
2016,1,13,8,0,0.0,7.0,1.4,12.0,7.0,6.14,0.0
2016,1,13,8,15,0.0,11.0,1.4,12.0,11.0,9.65,2.53
2016,1,13,8,30,0.0,15.0,1.4,12.0,15.0,13.18,5.68
2016,1,13,8,45,0.0,19.0,1.45,12.5,19.0,16.7,8.79
2016,1,13,9,0,0.0,23.0,1.5,13.0,23.0,20.23,11.86
2016,1,13,9,15,0.0,27.0,1.55,13.0,27.0,23.76,14.93
2016,1,13,9,30,0.0,31.0,1.6,13.0,31.0,27.3,17.97
2016,1,13,9,45,25.5,95.5,1.7,13.0,105.5,96.47,76.64
2016,1,13,10,0,51.0,160.0,1.8,13.0,180.0,170.69,138.53
2016,1,13,10,15,91.0,177.5,1.85,13.0,216.5,210.64,171.43
2016,1,13,10,30,131.0,195.0,1.9,13.0,253.0,261.78,213.49
2016,1,13,10,45,100.0,201.0,1.95,13.5,246.5,250.75,204.04
2016,1,13,11,0,69.0,207.0,2.0,14.0,240.0,243.74,197.72
2016,1,13,11,15,109.0,218.5,2.0,13.5,272.5,286.29,233.2
2016,1,13,11,30,149.0,230.0,2.0,13.0,305.0,342.76,279.39
2016,1,13,11,45,147.5,234.0,2.05,13.0,309.5,353.87,288.12
2016,1,13,12,0,146.0,238.0,2.1,13.0,314.0,364.57,296.72
2016,1,13,12,15,73.5,201.5,2.1,13.0,239.5,259.89,211.74
2016,1,13,12,30,1.0,165.0,2.1,13.0,165.0,154.17,123.65
2016,1,13,12,45,3.5,169.0,2.1,13.0,170.5,161.03,129.68
2016,1,13,13,0,6.0,173.0,2.1,13.0,176.0,168.22,135.76
2016,1,13,13,15,3.0,157.5,2.05,13.0,159.0,150.31,120.96
2016,1,13,13,30,0.0,142.0,2.0,13.0,142.0,132.35,106.11
2016,1,13,13,45,50.5,169.0,2.0,13.0,192.0,219.67,180.36
2016,1,13,14,0,101.0,196.0,2.0,13.0,242.0,300.74,247.78
2016,1,13,14,15,62.5,175.0,1.95,12.5,203.0,243.88,200.84
2016,1,13,14,30,24.0,154.0,1.9,12.0,164.0,173.05,141.89
2016,1,13,14,45,21.0,141.5,1.85,12.0,150.0,158.54,130.09
2016,1,13,15,0,18.0,129.0,1.8,12.0,136.0,144.17,118.12
2016,1,13,15,15,343.5,96.0,1.6,11.5,191.0,425.18,358.32
2016,1,13,15,30,669.0,63.0,1.4,11.0,246.0,636.96,523.21
2016,1,13,15,45,626.0,56.5,1.25,11.0,205.5,579.4,474.78
2016,1,13,16,0,583.0,50.0,1.1,11.0,165.0,522.05,427.51
2016,1,13,16,15,497.5,42.5,1.05,10.5,123.5,434.82,355.71
2016,1,13,16,30,412.0,35.0,1.0,10.0,82.0,352.1,281.75
2016,1,13,16,45,206.0,25.5,1.0,9.5,49.0,190.54,117.16
2016,1,13,17,0,0.0,16.0,1.0,9.0,16.0,14.55,0.0
2016,1,13,17,15,0.0,8.0,1.05,9.0,8.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,14,7,45,112.5,17.0,0.6,8.5,28.5,13.32,0.0
2016,1,14,8,0,225.0,34.0,0.6,9.0,57.0,26.48,17.05
2016,1,14,8,15,263.5,49.0,0.6,9.5,89.0,45.01,28.57
2016,1,14,8,30,302.0,64.0,0.6,10.0,121.0,80.25,51.28
2016,1,14,8,45,330.5,77.0,0.65,10.5,153.0,117.07,79.91
2016,1,14,9,0,359.0,90.0,0.7,11.0,185.0,157.22,113.78
2016,1,14,9,15,375.5,102.0,0.75,11.0,215.0,196.52,148.7
2016,1,14,9,30,392.0,114.0,0.8,11.0,245.0,237.44,185.08
2016,1,14,9,45,493.5,109.0,0.9,11.0,291.5,295.02,233.39
2016,1,14,10,0,595.0,104.0,1.0,11.0,338.0,366.01,292.59
2016,1,14,10,15,449.5,142.5,1.05,11.0,327.0,364.65,294.78
2016,1,14,10,30,304.0,181.0,1.1,11.0,316.0,344.9,280.68
2016,1,14,10,45,461.5,155.0,1.15,11.5,371.5,433.61,352.51
2016,1,14,11,0,619.0,129.0,1.2,12.0,427.0,531.51,429.37
2016,1,14,11,15,492.5,166.5,1.2,12.0,409.0,511.46,412.78
2016,1,14,11,30,366.0,204.0,1.2,12.0,391.0,474.67,383.59
2016,1,14,11,45,360.5,209.5,1.25,12.0,396.0,492.34,398.01
2016,1,14,12,0,355.0,215.0,1.3,12.0,401.0,508.6,410.77
2016,1,14,12,15,233.0,226.5,1.35,12.0,348.5,425.8,345.29
2016,1,14,12,30,111.0,238.0,1.4,12.0,296.0,335.66,272.59
2016,1,14,12,45,142.5,235.5,1.45,12.0,309.0,377.86,307.54
2016,1,14,13,0,174.0,233.0,1.5,12.0,322.0,406.89,331.35
2016,1,14,13,15,211.0,223.0,1.5,12.0,328.0,431.65,352.02
2016,1,14,13,30,248.0,213.0,1.5,12.0,334.0,472.42,384.77
2016,1,14,13,45,212.0,206.0,1.55,12.0,306.0,421.06,344.69
2016,1,14,14,0,176.0,199.0,1.6,12.0,278.0,385.02,316.42
2016,1,14,14,15,88.0,167.5,1.6,11.5,207.0,255.67,211.48
2016,1,14,14,30,0.0,136.0,1.6,11.0,136.0,131.23,106.29
2016,1,14,14,45,0.0,123.0,1.6,11.0,123.0,118.6,96.11
2016,1,14,15,0,0.0,110.0,1.6,11.0,110.0,105.99,85.59
2016,1,14,15,15,0.0,96.5,1.55,11.0,96.5,92.81,74.46
2016,1,14,15,30,0.0,83.0,1.5,11.0,83.0,79.6,63.18
2016,1,14,15,45,0.0,68.5,1.5,11.0,68.5,65.13,50.66
2016,1,14,16,0,0.0,54.0,1.5,11.0,54.0,50.52,37.87
2016,1,14,16,15,0.0,40.0,1.5,11.0,40.0,36.29,25.31
2016,1,14,16,30,0.0,26.0,1.5,11.0,26.0,22.92,13.42
2016,1,14,16,45,0.0,15.5,1.55,11.0,15.5,13.64,3.6
2016,1,14,17,0,0.0,5.0,1.6,11.0,5.0,4.55,0.0
2016,1,14,17,15,0.0,2.5,1.6,11.0,2.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,15,7,45,169.0,17.0,0.7,10.5,34.5,13.54,0.44
2016,1,15,8,0,338.0,34.0,0.7,11.0,69.0,27.86,18.11
2016,1,15,8,15,428.5,42.5,0.7,11.0,109.0,44.29,25.44
2016,1,15,8,30,519.0,51.0,0.7,11.0,149.0,88.22,49.35
2016,1,15,8,45,576.0,57.0,0.75,11.0,190.0,135.73,84.49
2016,1,15,9,0,633.0,63.0,0.8,11.0,231.0,189.58,129.54
2016,1,15,9,15,444.0,97.5,0.8,11.0,224.5,209.81,157.27
2016,1,15,9,30,255.0,132.0,0.8,11.0,218.0,206.84,163.15
2016,1,15,9,45,310.5,139.5,0.8,11.5,255.0,251.25,200.29
2016,1,15,10,0,366.0,147.0,0.8,12.0,292.0,301.11,241.41
2016,1,15,10,15,447.0,143.0,0.8,12.0,333.5,363.76,292.54
2016,1,15,10,30,528.0,139.0,0.8,12.0,375.0,427.29,343.71
2016,1,15,10,45,562.0,137.5,0.8,12.0,400.0,472.69,380.05
2016,1,15,11,0,596.0,136.0,0.8,12.0,425.0,524.55,420.6
2016,1,15,11,15,705.0,116.0,0.75,12.0,468.5,602.43,480.05
2016,1,15,11,30,814.0,96.0,0.7,12.0,512.0,682.48,539.31
2016,1,15,11,45,624.0,147.0,0.7,12.5,469.0,633.53,499.89
2016,1,15,12,0,434.0,198.0,0.7,13.0,426.0,562.23,444.71
2016,1,15,12,15,266.0,218.0,0.65,13.0,357.5,455.46,362.92
2016,1,15,12,30,98.0,238.0,0.6,13.0,289.0,324.93,259.9
2016,1,15,12,45,266.5,215.5,0.55,13.0,353.0,471.2,377.26
2016,1,15,13,0,435.0,193.0,0.5,13.0,417.0,609.51,481.12
2016,1,15,13,15,630.5,139.0,0.45,13.0,453.5,729.43,568.12
2016,1,15,13,30,826.0,85.0,0.4,13.0,490.0,836.58,639.9
2016,1,15,13,45,821.0,81.0,0.35,13.0,469.0,832.58,635.24
2016,1,15,14,0,816.0,77.0,0.3,13.0,448.0,825.12,630.19
2016,1,15,14,15,798.5,75.0,0.3,13.0,419.5,806.06,618.3
2016,1,15,14,30,781.0,73.0,0.3,13.0,391.0,783.91,604.41
2016,1,15,14,45,763.0,69.0,0.3,13.5,357.5,755.94,585.28
2016,1,15,15,0,745.0,65.0,0.3,14.0,324.0,725.36,564.11
2016,1,15,15,15,710.5,61.5,0.35,13.5,285.5,679.71,534.5
2016,1,15,15,30,676.0,58.0,0.4,13.0,247.0,632.66,502.76
2016,1,15,15,45,626.0,53.0,0.45,13.0,206.5,577.0,462.13
2016,1,15,16,0,576.0,48.0,0.5,13.0,166.0,516.58,415.84
2016,1,15,16,15,496.0,41.0,0.5,12.5,125.0,433.83,349.98
2016,1,15,16,30,416.0,34.0,0.5,12.0,84.0,355.35,282.2
2016,1,15,16,45,275.5,24.0,0.55,12.0,51.0,236.95,159.71
2016,1,15,17,0,135.0,14.0,0.6,12.0,18.0,90.83,0.0
2016,1,15,17,15,67.5,7.0,0.6,12.0,9.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,16,7,45,1.5,17.5,1.45,11.5,18.0,15.43,1.73
2016,1,16,8,0,3.0,35.0,1.5,12.0,36.0,29.95,19.8
2016,1,16,8,15,18.5,53.0,1.45,12.0,56.5,44.75,31.9
2016,1,16,8,30,34.0,71.0,1.4,12.0,77.0,63.38,47.2
2016,1,16,8,45,44.5,89.0,1.4,12.5,99.5,83.63,64.02
2016,1,16,9,0,55.0,107.0,1.4,13.0,122.0,105.51,82.32
2016,1,16,9,15,64.0,122.5,1.35,13.0,142.5,126.33,99.98
2016,1,16,9,30,73.0,138.0,1.3,13.0,163.0,148.34,118.63
2016,1,16,9,45,36.5,109.0,1.3,13.0,121.5,112.93,90.05
2016,1,16,10,0,0.0,80.0,1.3,13.0,80.0,70.85,55.0
2016,1,16,10,15,0.0,83.5,1.25,13.0,83.5,73.99,57.63
2016,1,16,10,30,0.0,87.0,1.2,13.0,87.0,77.15,60.19
2016,1,16,10,45,0.0,104.0,1.15,13.5,104.0,92.77,73.07
2016,1,16,11,0,0.0,121.0,1.1,14.0,121.0,108.68,86.03
2016,1,16,11,15,0.0,140.0,1.05,14.0,140.0,126.84,100.9
2016,1,16,11,30,0.0,159.0,1.0,14.0,159.0,145.48,116.04
2016,1,16,11,45,0.0,151.5,1.0,14.0,151.5,138.41,110.11
2016,1,16,12,0,0.0,144.0,1.0,14.0,144.0,131.32,104.28
2016,1,16,12,15,12.5,175.0,0.95,14.0,181.5,172.42,138.25
2016,1,16,12,30,25.0,206.0,0.9,14.0,219.0,215.77,173.44
2016,1,16,12,45,12.5,167.5,0.9,14.0,174.0,166.52,133.21
2016,1,16,13,0,0.0,129.0,0.9,14.0,129.0,117.7,93.04
2016,1,16,13,15,0.0,141.0,0.85,14.0,141.0,130.27,103.59
2016,1,16,13,30,0.0,153.0,0.8,14.0,153.0,143.52,114.51
2016,1,16,13,45,0.0,151.0,0.8,14.0,151.0,142.47,113.75
2016,1,16,14,0,0.0,149.0,0.8,14.0,149.0,141.64,113.25
2016,1,16,14,15,99.5,162.0,0.75,14.0,203.0,273.75,224.22
2016,1,16,14,30,199.0,175.0,0.7,14.0,257.0,379.5,309.59
2016,1,16,14,45,188.5,163.0,0.7,14.0,235.0,356.99,291.43
2016,1,16,15,0,178.0,151.0,0.7,14.0,213.0,334.23,273.92
2016,1,16,15,15,168.0,134.5,0.6,13.5,187.5,305.2,251.28
2016,1,16,15,30,158.0,118.0,0.5,13.0,162.0,275.93,227.97
2016,1,16,15,45,140.5,100.0,0.45,13.0,135.0,238.47,197.01
2016,1,16,16,0,123.0,82.0,0.4,13.0,108.0,201.27,165.55
2016,1,16,16,15,97.0,64.0,0.45,12.5,81.5,158.46,128.91
2016,1,16,16,30,71.0,46.0,0.5,12.0,55.0,116.4,91.78
2016,1,16,16,45,35.5,29.0,0.55,12.0,33.5,69.3,45.24
2016,1,16,17,0,0.0,12.0,0.6,12.0,12.0,10.91,0.0
2016,1,16,17,15,0.0,6.0,0.55,12.0,6.0,5.46,0.0
2016,1,16,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,8.0,1.4,12.5,8.0,7.02,0.0
2016,1,17,8,0,0.0,16.0,1.5,13.0,16.0,14.07,6.31
2016,1,17,8,15,0.0,24.5,1.5,13.0,24.5,21.57,12.58
2016,1,17,8,30,0.0,33.0,1.5,13.0,33.0,29.08,19.25
2016,1,17,8,45,0.0,42.0,1.5,13.0,42.0,37.04,26.26
2016,1,17,9,0,0.0,51.0,1.5,13.0,51.0,45.02,33.2
2016,1,17,9,15,0.0,59.5,1.45,13.0,59.5,52.56,39.69
2016,1,17,9,30,0.0,68.0,1.4,13.0,68.0,60.11,46.11
2016,1,17,9,45,0.0,79.5,1.4,13.5,79.5,70.4,54.68
2016,1,17,10,0,0.0,91.0,1.4,14.0,91.0,80.79,63.24
2016,1,17,10,15,0.0,91.0,1.4,14.0,91.0,80.8,63.12
2016,1,17,10,30,0.0,91.0,1.4,14.0,91.0,80.8,63.0
2016,1,17,10,45,0.0,106.0,1.4,14.0,106.0,94.6,74.46
2016,1,17,11,0,0.0,121.0,1.4,14.0,121.0,108.65,86.02
2016,1,17,11,15,0.0,76.5,1.4,14.0,76.5,67.69,51.71
2016,1,17,11,30,0.0,32.0,1.4,14.0,32.0,28.24,18.4
2016,1,17,11,45,0.0,59.5,1.45,14.0,59.5,52.6,39.02
2016,1,17,12,0,0.0,87.0,1.5,14.0,87.0,77.05,59.51
2016,1,17,12,15,0.0,86.0,1.5,14.0,86.0,76.16,58.72
2016,1,17,12,30,0.0,85.0,1.5,14.0,85.0,75.27,57.98
2016,1,17,12,45,0.0,92.0,1.55,14.0,92.0,81.71,63.38
2016,1,17,13,0,0.0,99.0,1.6,14.0,99.0,88.41,69.01
2016,1,17,13,15,0.0,127.0,1.55,14.0,127.0,116.02,92.03
2016,1,17,13,30,0.0,155.0,1.5,14.0,155.0,145.48,116.4
2016,1,17,13,45,0.0,111.0,1.5,14.0,111.0,100.83,79.5
2016,1,17,14,0,0.0,67.0,1.5,14.0,67.0,59.23,44.76
2016,1,17,14,15,1.5,105.0,1.45,14.0,106.0,97.12,76.87
2016,1,17,14,30,3.0,143.0,1.4,14.0,145.0,141.04,113.61
2016,1,17,14,45,1.5,121.0,1.35,14.0,122.0,116.84,93.49
2016,1,17,15,0,0.0,99.0,1.3,14.0,99.0,92.76,73.42
2016,1,17,15,15,0.0,87.5,1.2,13.5,87.5,81.71,64.34
2016,1,17,15,30,0.0,76.0,1.1,13.0,76.0,70.67,55.11
2016,1,17,15,45,0.0,63.5,1.05,13.0,63.5,58.47,44.64
2016,1,17,16,0,0.0,51.0,1.0,13.0,51.0,46.2,33.98
2016,1,17,16,15,0.0,38.5,1.0,13.0,38.5,33.97,23.25
2016,1,17,16,30,0.0,26.0,1.0,13.0,26.0,22.91,13.46
2016,1,17,16,45,0.0,16.0,1.0,13.0,16.0,14.08,4.87
2016,1,17,17,0,0.0,6.0,1.0,13.0,6.0,5.46,0.0
2016,1,17,17,15,0.0,3.0,1.0,13.0,3.0,2.73,0.0
2016,1,17,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,7,45,215.0,15.0,0.7,11.5,38.0,11.76,0.74
2016,1,18,8,0,430.0,30.0,0.7,12.0,76.0,24.2,15.07
2016,1,18,8,15,514.0,36.5,0.6,12.5,117.5,41.79,22.66
2016,1,18,8,30,598.0,43.0,0.5,13.0,159.0,88.08,46.04
2016,1,18,8,45,649.5,48.0,0.4,14.0,201.0,138.22,82.23
2016,1,18,9,0,701.0,53.0,0.3,15.0,243.0,194.0,127.83
2016,1,18,9,15,735.0,56.5,0.3,15.0,282.5,249.1,176.11
2016,1,18,9,30,769.0,60.0,0.3,15.0,322.0,307.12,226.98
2016,1,18,9,45,789.5,63.0,0.35,15.0,357.0,362.23,275.31
2016,1,18,10,0,810.0,66.0,0.4,15.0,392.0,418.12,323.06
2016,1,18,10,15,481.0,133.0,0.45,15.0,330.5,369.65,291.07
2016,1,18,10,30,152.0,200.0,0.5,15.0,269.0,276.76,220.29
2016,1,18,10,45,310.0,187.0,0.6,15.0,336.5,370.9,296.44
2016,1,18,11,0,468.0,174.0,0.7,15.0,404.0,480.62,381.79
2016,1,18,11,15,437.5,187.5,0.75,15.0,408.0,497.49,394.06
2016,1,18,11,30,407.0,201.0,0.8,15.0,412.0,510.82,404.26
2016,1,18,11,45,378.5,211.0,0.85,15.5,410.0,507.14,401.18
2016,1,18,12,0,350.0,221.0,0.9,16.0,408.0,511.72,404.0
2016,1,18,12,15,334.0,224.5,0.9,15.5,403.0,516.16,408.03
2016,1,18,12,30,318.0,228.0,0.9,15.0,398.0,518.69,410.61
2016,1,18,12,45,223.5,233.5,0.9,15.0,352.5,441.78,351.46
2016,1,18,13,0,129.0,239.0,0.9,15.0,307.0,375.46,299.29
2016,1,18,13,15,167.0,231.5,0.85,15.0,316.5,403.99,322.96
2016,1,18,13,30,205.0,224.0,0.8,15.0,326.0,432.67,345.83
2016,1,18,13,45,207.5,213.5,0.75,15.0,313.5,426.34,341.2
2016,1,18,14,0,210.0,203.0,0.7,15.0,301.0,419.18,336.27
2016,1,18,14,15,165.0,192.0,0.65,14.5,266.0,369.32,297.82
2016,1,18,14,30,120.0,181.0,0.6,14.0,231.0,319.37,258.86
2016,1,18,14,45,89.5,163.5,0.55,14.0,199.0,257.72,209.99
2016,1,18,15,0,59.0,146.0,0.5,14.0,167.0,212.27,173.09
2016,1,18,15,15,54.0,130.5,0.45,14.0,148.0,191.24,156.24
2016,1,18,15,30,49.0,115.0,0.4,14.0,129.0,170.29,139.03
2016,1,18,15,45,42.0,97.5,0.4,14.0,108.5,144.85,117.79
2016,1,18,16,0,35.0,80.0,0.4,14.0,88.0,119.47,96.18
2016,1,18,16,15,24.5,62.5,0.4,13.5,67.5,91.58,72.12
2016,1,18,16,30,14.0,45.0,0.4,13.0,47.0,63.59,47.57
2016,1,18,16,45,7.0,28.5,0.4,13.0,29.5,33.84,20.29
2016,1,18,17,0,0.0,12.0,0.4,13.0,12.0,10.56,0.0
2016,1,18,17,15,0.0,6.0,0.35,13.0,6.0,5.46,0.0
2016,1,18,17,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.5,2.45,13.0,0.5,0.0,0.0
2016,1,19,7,30,0.0,1.0,2.5,13.0,1.0,0.91,0.0
2016,1,19,7,45,0.0,3.5,2.55,13.0,3.5,3.07,0.0
2016,1,19,8,0,0.0,6.0,2.6,13.0,6.0,5.26,0.0
2016,1,19,8,15,0.0,9.5,2.65,13.0,9.5,8.34,1.4
2016,1,19,8,30,0.0,13.0,2.7,13.0,13.0,11.42,4.14
2016,1,19,8,45,0.0,16.5,2.8,13.5,16.5,14.5,6.84
2016,1,19,9,0,0.0,20.0,2.9,14.0,20.0,17.59,9.51
2016,1,19,9,15,0.0,23.0,2.8,14.0,23.0,20.24,11.8
2016,1,19,9,30,0.0,26.0,2.7,14.0,26.0,22.89,14.07
2016,1,19,9,45,0.0,47.0,2.65,14.0,47.0,41.47,29.95
2016,1,19,10,0,0.0,68.0,2.6,14.0,68.0,60.11,45.75
2016,1,19,10,15,0.0,78.5,2.5,14.0,78.5,69.45,53.56
2016,1,19,10,30,0.0,89.0,2.4,14.0,89.0,78.95,61.46
2016,1,19,10,45,396.0,91.0,2.3,14.0,287.0,334.88,276.17
2016,1,19,11,0,792.0,93.0,2.2,14.0,485.0,598.88,484.43
2016,1,19,11,15,427.5,159.5,2.15,14.0,372.0,462.1,374.83
2016,1,19,11,30,63.0,226.0,2.1,14.0,259.0,266.96,215.34
2016,1,19,11,45,57.0,227.0,2.1,14.5,257.5,267.53,215.98
2016,1,19,12,0,51.0,228.0,2.1,15.0,256.0,267.63,215.51
2016,1,19,12,15,25.5,161.0,2.1,15.0,175.0,177.18,142.17
2016,1,19,12,30,0.0,94.0,2.1,15.0,94.0,83.53,64.49
2016,1,19,12,45,125.5,164.0,2.1,15.0,230.5,279.93,229.34
2016,1,19,13,0,251.0,234.0,2.1,15.0,367.0,488.0,393.99
2016,1,19,13,15,125.5,165.0,2.05,14.5,231.5,288.4,235.36
2016,1,19,13,30,0.0,96.0,2.0,14.0,96.0,85.72,66.61
2016,1,19,13,45,0.0,116.0,1.95,14.0,116.0,105.71,83.67
2016,1,19,14,0,0.0,136.0,1.9,14.0,136.0,127.11,101.57
2016,1,19,14,15,62.5,159.5,1.85,14.0,186.0,222.18,182.52
2016,1,19,14,30,125.0,183.0,1.8,14.0,236.0,326.07,268.2
2016,1,19,14,45,122.0,168.0,1.75,14.0,216.0,306.75,252.6
2016,1,19,15,0,119.0,153.0,1.7,14.0,196.0,287.0,237.09
2016,1,19,15,15,107.5,138.0,1.6,13.5,173.5,259.99,215.51
2016,1,19,15,30,96.0,123.0,1.5,13.0,151.0,233.17,193.66
2016,1,19,15,45,84.5,104.5,1.4,13.0,126.5,201.2,166.78
2016,1,19,16,0,73.0,86.0,1.3,13.0,102.0,169.32,139.44
2016,1,19,16,15,57.0,67.5,1.2,12.5,78.0,122.41,99.2
2016,1,19,16,30,41.0,49.0,1.1,12.0,54.0,88.28,69.01
2016,1,19,16,45,20.5,31.5,1.05,12.0,34.0,52.7,35.68
2016,1,19,17,0,0.0,14.0,1.0,12.0,14.0,12.33,0.0
2016,1,19,17,15,0.0,7.0,0.9,11.5,7.0,6.37,0.0
2016,1,19,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,5.5,0.75,9.0,5.5,0.0,0.0
2016,1,20,7,30,0.0,11.0,0.7,9.0,11.0,10.01,0.0
2016,1,20,7,45,129.5,24.0,0.65,9.5,38.5,18.83,5.82
2016,1,20,8,0,259.0,37.0,0.6,10.0,66.0,28.8,19.29
2016,1,20,8,15,304.0,51.5,0.6,10.5,100.0,46.13,29.72
2016,1,20,8,30,349.0,66.0,0.6,11.0,134.0,83.91,52.69
2016,1,20,8,45,383.5,77.5,0.6,11.5,169.0,123.16,82.4
2016,1,20,9,0,418.0,89.0,0.6,12.0,204.0,166.38,118.39
2016,1,20,9,15,440.5,98.5,0.55,12.5,236.5,208.49,155.1
2016,1,20,9,30,463.0,108.0,0.5,13.0,269.0,252.76,193.55
2016,1,20,9,45,387.0,134.5,0.45,13.5,278.0,278.58,218.16
2016,1,20,10,0,311.0,161.0,0.4,14.0,287.0,290.63,230.05
2016,1,20,10,15,379.0,161.5,0.4,14.0,326.5,342.29,271.9
2016,1,20,10,30,447.0,162.0,0.4,14.0,366.0,407.62,323.34
2016,1,20,10,45,448.0,171.0,0.4,14.0,384.5,441.89,350.04
2016,1,20,11,0,449.0,180.0,0.4,14.0,403.0,475.22,375.69
2016,1,20,11,15,467.5,182.5,0.35,14.0,421.5,512.31,403.4
2016,1,20,11,30,486.0,185.0,0.3,14.0,440.0,549.4,430.48
2016,1,20,11,45,513.0,180.5,0.3,14.5,453.0,584.99,455.98
2016,1,20,12,0,540.0,176.0,0.3,15.0,466.0,620.32,480.89
2016,1,20,12,15,716.0,126.5,0.25,15.0,512.5,729.49,559.17
2016,1,20,12,30,892.0,77.0,0.2,15.0,559.0,823.88,620.75
2016,1,20,12,45,893.0,75.0,0.15,15.5,553.0,841.91,629.35
2016,1,20,13,0,894.0,73.0,0.1,16.0,547.0,856.52,637.09
2016,1,20,13,15,888.0,72.5,0.1,16.0,532.5,863.5,641.9
2016,1,20,13,30,882.0,72.0,0.1,16.0,518.0,866.88,644.63
2016,1,20,13,45,779.5,90.0,0.15,16.0,472.5,813.99,611.08
2016,1,20,14,0,677.0,108.0,0.2,16.0,427.0,754.07,573.09
2016,1,20,14,15,657.5,105.5,0.2,16.0,400.0,733.67,560.95
2016,1,20,14,30,638.0,103.0,0.2,16.0,373.0,710.63,546.29
2016,1,20,14,45,604.5,100.0,0.25,16.0,339.5,672.62,521.66
2016,1,20,15,0,571.0,97.0,0.3,16.0,306.0,632.81,495.42
2016,1,20,15,15,547.0,90.0,0.3,15.5,272.0,594.7,469.93
2016,1,20,15,30,523.0,83.0,0.3,15.0,238.0,555.23,442.53
2016,1,20,15,45,489.0,73.5,0.35,15.0,201.5,504.19,405.04
2016,1,20,16,0,455.0,64.0,0.4,15.0,165.0,453.1,365.63
2016,1,20,16,15,406.0,53.0,0.4,14.5,128.0,390.19,314.95
2016,1,20,16,30,357.0,42.0,0.4,14.0,91.0,329.47,263.29
2016,1,20,16,45,178.5,33.5,0.4,13.5,58.0,193.39,144.68
2016,1,20,17,0,0.0,25.0,0.4,13.0,25.0,31.38,0.0
2016,1,20,17,15,0.0,12.5,0.4,13.0,12.5,11.37,0.0
2016,1,20,17,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.15,11.5,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,6.5,1.25,10.0,6.5,0.0,0.0
2016,1,21,7,30,0.0,13.0,1.2,10.0,13.0,11.82,0.0
2016,1,21,7,45,197.5,23.5,1.15,10.5,45.5,19.29,6.58
2016,1,21,8,0,395.0,34.0,1.1,11.0,78.0,27.59,18.19
2016,1,21,8,15,479.0,41.5,1.05,11.5,119.5,42.05,24.03
2016,1,21,8,30,563.0,49.0,1.0,12.0,161.0,87.55,47.37
2016,1,21,8,45,621.0,53.5,1.0,12.5,203.5,136.58,82.86
2016,1,21,9,0,679.0,58.0,1.0,13.0,246.0,193.67,130.11
2016,1,21,9,15,713.5,61.5,0.95,13.5,285.5,247.9,178.05
2016,1,21,9,30,748.0,65.0,0.9,14.0,325.0,305.18,228.61
2016,1,21,9,45,771.5,67.5,0.9,14.5,360.5,360.08,276.75
2016,1,21,10,0,795.0,70.0,0.9,15.0,396.0,416.12,324.38
2016,1,21,10,15,811.0,72.0,0.95,15.0,425.5,468.92,368.97
2016,1,21,10,30,827.0,74.0,1.0,15.0,455.0,521.47,412.1
2016,1,21,10,45,699.0,112.0,1.05,15.5,445.0,530.36,419.68
2016,1,21,11,0,571.0,150.0,1.1,16.0,435.0,519.7,411.71
2016,1,21,11,15,539.0,165.5,1.1,16.0,442.0,541.86,428.89
2016,1,21,11,30,507.0,181.0,1.1,16.0,449.0,560.08,442.35
2016,1,21,11,45,497.0,188.5,1.15,16.0,455.0,582.17,459.16
2016,1,21,12,0,487.0,196.0,1.2,16.0,461.0,601.99,474.06
2016,1,21,12,15,391.5,216.5,1.15,15.5,429.5,552.78,437.01
2016,1,21,12,30,296.0,237.0,1.1,15.0,398.0,511.5,405.4
2016,1,21,12,45,298.0,234.0,1.1,15.0,394.0,519.39,412.13
2016,1,21,13,0,300.0,231.0,1.1,15.0,390.0,526.15,417.61
2016,1,21,13,15,261.0,229.5,1.0,15.0,365.5,498.22,395.64
2016,1,21,13,30,222.0,228.0,0.9,15.0,341.0,452.17,360.47
2016,1,21,13,45,196.0,220.0,0.85,15.0,316.5,424.24,339.35
2016,1,21,14,0,170.0,212.0,0.8,15.0,292.0,395.46,317.22
2016,1,21,14,15,283.5,184.5,0.75,14.5,309.0,479.46,385.55
2016,1,21,14,30,397.0,157.0,0.7,14.0,326.0,561.29,449.61
2016,1,21,14,45,289.0,156.0,0.7,14.0,274.0,449.32,363.29
2016,1,21,15,0,181.0,155.0,0.7,14.0,222.0,341.22,278.6
2016,1,21,15,15,170.5,139.5,0.7,13.5,197.0,313.08,257.87
2016,1,21,15,30,160.0,124.0,0.7,13.0,172.0,284.78,235.79
2016,1,21,15,45,148.5,106.5,0.75,13.0,145.5,252.61,209.65
2016,1,21,16,0,137.0,89.0,0.8,13.0,119.0,220.43,182.71
2016,1,21,16,15,117.0,70.5,0.8,13.0,92.5,180.55,148.32
2016,1,21,16,30,97.0,52.0,0.8,13.0,66.0,141.0,113.37
2016,1,21,16,45,48.5,35.5,0.85,13.0,42.5,87.47,64.36
2016,1,21,17,0,0.0,19.0,0.9,13.0,19.0,18.82,0.0
2016,1,21,17,15,0.0,9.5,0.9,12.5,9.5,8.64,0.0
2016,1,21,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
