Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,2.0,2.05,12.0,2.0,0.0,0.0
2016,1,22,7,30,0.0,4.0,2.0,12.0,4.0,3.64,0.0
2016,1,22,7,45,0.0,14.0,2.0,12.5,14.0,12.31,2.42
2016,1,22,8,0,0.0,24.0,2.0,13.0,24.0,21.14,12.53
2016,1,22,8,15,0.0,37.0,2.0,13.0,37.0,32.64,22.0
2016,1,22,8,30,0.0,50.0,2.0,13.0,50.0,43.88,31.92
2016,1,22,8,45,0.0,63.5,2.0,13.0,63.5,55.72,42.26
2016,1,22,9,0,0.0,77.0,2.0,13.0,77.0,67.7,52.6
2016,1,22,9,15,0.0,89.5,1.95,13.0,89.5,78.96,62.19
2016,1,22,9,30,0.0,102.0,1.9,13.0,102.0,90.34,71.76
2016,1,22,9,45,0.0,95.5,1.9,13.5,95.5,84.72,66.74
2016,1,22,10,0,0.0,89.0,1.9,14.0,89.0,78.92,61.61
2016,1,22,10,15,0.0,86.0,1.9,14.0,86.0,76.22,59.21
2016,1,22,10,30,0.0,83.0,1.9,14.0,83.0,73.48,56.8
2016,1,22,10,45,0.0,101.0,1.9,14.0,101.0,89.9,70.48
2016,1,22,11,0,0.0,119.0,1.9,14.0,119.0,106.61,84.29
2016,1,22,11,15,1.0,143.5,1.95,14.0,144.0,130.49,103.99
2016,1,22,11,30,2.0,168.0,2.0,14.0,169.0,155.12,124.14
2016,1,22,11,45,1.0,164.5,2.05,14.0,165.0,151.37,120.91
2016,1,22,12,0,0.0,161.0,2.1,14.0,161.0,147.54,117.7
2016,1,22,12,15,0.0,127.0,2.05,13.5,127.0,114.7,90.79
2016,1,22,12,30,0.0,93.0,2.0,13.0,93.0,82.56,64.21
2016,1,22,12,45,0.0,77.0,1.95,13.0,77.0,68.16,52.18
2016,1,22,13,0,0.0,61.0,1.9,13.0,61.0,53.94,40.23
2016,1,22,13,15,0.0,91.5,1.8,13.0,91.5,81.26,63.3
2016,1,22,13,30,0.0,122.0,1.7,13.0,122.0,111.07,88.27
2016,1,22,13,45,0.0,132.5,1.65,13.0,132.5,122.21,97.6
2016,1,22,14,0,0.0,143.0,1.6,13.0,143.0,134.06,107.57
2016,1,22,14,15,4.5,148.5,1.55,13.0,151.0,145.33,117.26
2016,1,22,14,30,9.0,154.0,1.5,13.0,159.0,157.43,127.65
2016,1,22,14,45,4.5,128.5,1.5,13.0,131.0,126.7,102.11
2016,1,22,15,0,0.0,103.0,1.5,13.0,103.0,96.26,76.6
2016,1,22,15,15,0.0,92.0,1.45,13.0,92.0,85.79,67.9
2016,1,22,15,30,0.0,81.0,1.4,13.0,81.0,75.35,59.1
2016,1,22,15,45,0.0,68.5,1.35,13.0,68.5,63.21,48.73
2016,1,22,16,0,0.0,56.0,1.3,13.0,56.0,51.03,38.19
2016,1,22,16,15,0.0,43.5,1.25,12.5,43.5,38.74,27.5
2016,1,22,16,30,0.0,31.0,1.2,12.0,31.0,27.33,17.46
2016,1,22,16,45,0.0,20.0,1.2,12.0,20.0,17.61,8.55
2016,1,22,17,0,0.0,9.0,1.2,12.0,9.0,7.9,0.0
2016,1,22,17,15,0.0,4.5,1.2,12.0,4.5,4.09,0.0
2016,1,22,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,6.5,1.4,10.0,6.5,0.0,0.0
2016,1,23,7,30,0.0,13.0,1.4,10.0,13.0,11.82,0.0
2016,1,23,7,45,108.5,30.5,1.45,10.5,43.0,24.4,11.07
2016,1,23,8,0,217.0,48.0,1.5,11.0,73.0,37.29,26.67
2016,1,23,8,15,307.0,60.0,1.55,11.0,113.0,52.3,35.14
2016,1,23,8,30,397.0,72.0,1.6,11.0,153.0,92.07,57.92
2016,1,23,8,45,426.0,86.5,1.7,11.5,191.0,136.23,91.76
2016,1,23,9,0,455.0,101.0,1.8,12.0,229.0,183.81,131.93
2016,1,23,9,15,499.0,108.0,1.8,12.0,268.0,231.77,173.67
2016,1,23,9,30,543.0,115.0,1.8,12.0,307.0,284.18,219.66
2016,1,23,9,45,341.0,147.5,1.85,12.0,272.5,268.89,214.61
2016,1,23,10,0,139.0,180.0,1.9,12.0,238.0,230.51,187.13
2016,1,23,10,15,79.5,178.5,1.9,12.0,212.5,204.55,166.62
2016,1,23,10,30,20.0,177.0,1.9,12.0,187.0,171.34,139.05
2016,1,23,10,45,10.0,100.5,1.9,12.0,105.5,95.15,75.46
2016,1,23,11,0,0.0,24.0,1.9,12.0,24.0,21.16,12.51
2016,1,23,11,15,58.5,134.0,1.9,12.0,165.0,164.67,134.8
2016,1,23,11,30,117.0,244.0,1.9,12.0,306.0,333.74,272.37
2016,1,23,11,45,58.5,199.0,1.95,12.0,230.0,237.48,193.36
2016,1,23,12,0,0.0,154.0,2.0,12.0,154.0,140.59,112.61
2016,1,23,12,15,200.5,186.5,2.0,12.0,297.0,368.38,303.52
2016,1,23,12,30,401.0,219.0,2.0,12.0,440.0,576.73,467.92
2016,1,23,12,45,204.0,201.0,2.0,12.0,313.5,402.68,328.58
2016,1,23,13,0,7.0,183.0,2.0,12.0,187.0,177.96,143.31
2016,1,23,13,15,406.5,142.5,2.0,12.0,353.0,538.73,443.7
2016,1,23,13,30,806.0,102.0,2.0,12.0,519.0,849.89,675.02
2016,1,23,13,45,404.5,131.5,2.05,12.0,340.5,534.29,436.92
2016,1,23,14,0,3.0,161.0,2.1,12.0,162.0,155.9,125.4
2016,1,23,14,15,173.0,165.5,2.1,11.5,240.5,341.54,285.2
2016,1,23,14,30,343.0,170.0,2.1,11.0,319.0,514.62,426.91
2016,1,23,14,45,171.5,94.5,2.1,11.0,169.0,267.97,225.93
2016,1,23,15,0,0.0,19.0,2.1,11.0,19.0,16.72,8.84
2016,1,23,15,15,327.5,47.0,2.05,11.0,148.0,356.85,305.64
2016,1,23,15,30,655.0,75.0,2.0,11.0,277.0,655.2,541.88
2016,1,23,15,45,610.5,69.0,1.95,11.0,235.5,596.68,493.6
2016,1,23,16,0,566.0,63.0,1.9,11.0,194.0,538.23,446.89
2016,1,23,16,15,490.0,55.0,1.8,10.5,151.0,455.46,379.09
2016,1,23,16,30,414.0,47.0,1.7,10.0,108.0,375.96,310.38
2016,1,23,16,45,286.5,35.5,1.65,10.0,70.5,264.7,209.92
2016,1,23,17,0,159.0,24.0,1.6,10.0,33.0,152.05,55.34
2016,1,23,17,15,79.5,12.0,1.6,9.5,16.5,54.96,0.0
2016,1,23,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,7,15,43.0,6.5,1.15,8.0,7.5,0.0,0.0
2016,1,24,7,30,86.0,13.0,1.1,8.0,15.0,11.82,0.0
2016,1,24,7,45,214.5,26.5,1.1,8.5,48.0,21.93,10.02
2016,1,24,8,0,343.0,40.0,1.1,9.0,81.0,32.81,23.09
2016,1,24,8,15,427.5,49.5,1.1,9.0,122.0,47.51,30.0
2016,1,24,8,30,512.0,59.0,1.1,9.0,163.0,91.82,53.73
2016,1,24,8,45,335.5,88.0,1.15,9.5,163.0,124.71,86.69
2016,1,24,9,0,159.0,117.0,1.2,10.0,163.0,135.39,104.23
2016,1,24,9,15,174.5,132.0,1.2,10.0,189.0,164.52,129.48
2016,1,24,9,30,190.0,147.0,1.2,10.0,215.0,195.44,156.29
2016,1,24,9,45,160.5,164.0,1.2,10.0,225.5,213.24,172.8
2016,1,24,10,0,131.0,181.0,1.2,10.0,236.0,227.93,185.99
2016,1,24,10,15,177.0,193.0,1.2,10.0,272.5,270.79,221.48
2016,1,24,10,30,223.0,205.0,1.2,10.0,309.0,318.16,260.32
2016,1,24,10,45,213.0,217.0,1.2,10.5,321.0,337.6,275.58
2016,1,24,11,0,203.0,229.0,1.2,11.0,333.0,355.88,289.68
2016,1,24,11,15,142.5,234.5,1.1,11.0,308.5,332.9,270.41
2016,1,24,11,30,82.0,240.0,1.0,11.0,284.0,294.12,238.44
2016,1,24,11,45,236.5,231.0,0.95,11.0,361.0,425.83,345.19
2016,1,24,12,0,391.0,222.0,0.9,11.0,438.0,545.0,437.58
2016,1,24,12,15,621.5,158.0,0.9,11.0,502.0,692.05,549.38
2016,1,24,12,30,852.0,94.0,0.9,11.0,566.0,823.31,641.77
2016,1,24,12,45,868.0,87.5,0.9,11.5,564.0,848.82,656.54
2016,1,24,13,0,884.0,81.0,0.9,12.0,562.0,863.37,665.29
2016,1,24,13,15,878.0,80.0,0.95,12.0,548.0,870.0,670.97
2016,1,24,13,30,872.0,79.0,1.0,12.0,534.0,873.01,674.45
2016,1,24,13,45,862.5,78.0,1.1,12.0,512.5,877.96,680.26
2016,1,24,14,0,853.0,77.0,1.2,12.0,491.0,870.89,677.83
2016,1,24,14,15,838.5,75.0,1.3,12.0,462.5,854.62,669.14
2016,1,24,14,30,824.0,73.0,1.4,12.0,434.0,835.04,658.07
2016,1,24,14,45,796.5,72.0,1.5,12.0,399.0,802.41,637.44
2016,1,24,15,0,769.0,71.0,1.6,12.0,364.0,767.18,614.53
2016,1,24,15,15,738.5,68.0,1.55,11.5,324.5,724.68,585.26
2016,1,24,15,30,708.0,65.0,1.5,11.0,285.0,680.4,553.85
2016,1,24,15,45,662.5,60.0,1.45,11.0,243.0,626.71,513.19
2016,1,24,16,0,617.0,55.0,1.4,11.0,201.0,567.56,466.81
2016,1,24,16,15,547.0,48.5,1.3,10.5,157.5,489.52,404.08
2016,1,24,16,30,477.0,42.0,1.2,10.0,114.0,414.51,340.24
2016,1,24,16,45,364.0,32.0,1.15,9.5,75.5,311.83,248.31
2016,1,24,17,0,251.0,22.0,1.1,9.0,37.0,206.41,96.6
2016,1,24,17,15,125.5,11.0,1.05,9.0,18.5,79.78,0.0
2016,1,24,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,7,15,92.0,6.0,0.95,8.5,9.0,0.0,0.0
2016,1,25,7,30,184.0,12.0,0.9,9.0,18.0,10.91,0.0
2016,1,25,7,45,324.5,22.0,0.85,9.5,53.0,17.8,7.41
2016,1,25,8,0,465.0,32.0,0.8,10.0,88.0,25.64,16.81
2016,1,25,8,15,543.5,39.0,0.8,10.0,131.5,42.66,24.46
2016,1,25,8,30,622.0,46.0,0.8,10.0,175.0,90.98,48.56
2016,1,25,8,45,669.5,50.5,0.85,10.5,218.0,141.91,85.83
2016,1,25,9,0,717.0,55.0,0.9,11.0,261.0,198.07,133.12
2016,1,25,9,15,749.5,58.5,0.9,11.5,301.5,254.27,183.3
2016,1,25,9,30,782.0,62.0,0.9,12.0,342.0,313.25,235.92
2016,1,25,9,45,782.0,70.5,0.95,12.5,374.5,367.67,284.66
2016,1,25,10,0,782.0,79.0,1.0,13.0,407.0,420.8,330.75
2016,1,25,10,15,799.0,81.0,1.0,13.0,437.5,473.96,375.6
2016,1,25,10,30,816.0,83.0,1.0,13.0,468.0,527.02,418.97
2016,1,25,10,45,825.5,85.5,1.0,13.5,491.5,575.92,457.06
2016,1,25,11,0,835.0,88.0,1.0,14.0,515.0,623.48,492.92
2016,1,25,11,15,842.5,89.0,0.95,14.0,532.0,666.51,524.88
2016,1,25,11,30,850.0,90.0,0.9,14.0,549.0,707.54,554.55
2016,1,25,11,45,458.0,167.0,0.9,14.0,415.0,532.27,421.97
2016,1,25,12,0,66.0,244.0,0.9,14.0,281.0,295.29,234.82
2016,1,25,12,15,462.0,168.0,0.9,14.0,425.5,570.88,455.96
2016,1,25,12,30,858.0,92.0,0.9,14.0,570.0,827.15,638.97
2016,1,25,12,45,433.5,141.0,0.9,14.5,383.0,543.09,430.27
2016,1,25,13,0,9.0,190.0,0.9,15.0,196.0,186.64,147.15
2016,1,25,13,15,214.0,195.5,0.9,14.5,308.0,417.13,336.75
2016,1,25,13,30,419.0,201.0,0.9,14.0,420.0,625.56,495.5
2016,1,25,13,45,625.5,141.5,0.9,14.0,454.5,751.13,587.42
2016,1,25,14,0,832.0,82.0,0.9,14.0,489.0,860.32,662.47
2016,1,25,14,15,817.0,80.0,0.85,14.0,461.0,843.73,649.73
2016,1,25,14,30,802.0,78.0,0.8,14.0,433.0,823.88,636.61
2016,1,25,14,45,782.5,75.0,0.8,14.0,399.0,795.81,618.59
2016,1,25,15,0,763.0,72.0,0.8,14.0,365.0,765.01,598.5
2016,1,25,15,15,733.0,69.0,0.75,13.5,326.0,723.0,570.34
2016,1,25,15,30,703.0,66.0,0.7,13.0,287.0,679.18,540.2
2016,1,25,15,45,658.5,61.0,0.65,13.0,245.0,626.36,501.41
2016,1,25,16,0,614.0,56.0,0.6,13.0,203.0,567.96,457.03
2016,1,25,16,15,546.0,49.5,0.65,12.5,160.0,491.27,398.38
2016,1,25,16,30,478.0,43.0,0.7,12.0,117.0,417.45,338.04
2016,1,25,16,45,364.0,33.0,0.75,11.5,78.0,313.72,248.16
2016,1,25,17,0,250.0,23.0,0.8,11.0,39.0,209.03,112.04
2016,1,25,17,15,125.0,11.5,0.8,10.5,19.5,80.2,0.0
2016,1,25,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,9.5,1.05,8.0,9.5,0.0,0.0
2016,1,26,7,30,0.0,19.0,1.1,8.0,19.0,17.28,0.0
2016,1,26,7,45,225.0,27.5,1.15,8.5,55.0,22.71,11.49
2016,1,26,8,0,450.0,36.0,1.2,9.0,91.0,29.12,19.97
2016,1,26,8,15,531.0,43.0,1.2,9.0,135.0,43.2,25.22
2016,1,26,8,30,612.0,50.0,1.2,9.0,179.0,91.38,49.51
2016,1,26,8,45,665.5,54.5,1.25,9.5,223.0,145.11,89.16
2016,1,26,9,0,719.0,59.0,1.3,10.0,267.0,202.35,137.38
2016,1,26,9,15,752.0,63.0,1.3,10.5,308.5,259.43,188.64
2016,1,26,9,30,785.0,67.0,1.3,11.0,350.0,319.38,242.47
2016,1,26,9,45,803.0,71.0,1.3,11.5,386.0,376.29,293.22
2016,1,26,10,0,821.0,75.0,1.3,12.0,422.0,433.77,342.87
2016,1,26,10,15,837.5,77.0,1.25,12.5,453.5,488.74,388.67
2016,1,26,10,30,854.0,79.0,1.2,13.0,485.0,543.47,432.53
2016,1,26,10,45,865.5,80.5,1.2,13.5,509.0,594.27,472.19
2016,1,26,11,0,877.0,82.0,1.2,14.0,533.0,643.78,509.61
2016,1,26,11,15,884.0,83.0,1.1,14.0,550.5,688.22,542.18
2016,1,26,11,30,891.0,84.0,1.0,14.0,568.0,725.7,568.34
2016,1,26,11,45,895.0,84.5,0.9,14.0,577.5,762.18,591.9
2016,1,26,12,0,899.0,85.0,0.8,14.0,587.0,795.9,613.1
2016,1,26,12,15,744.0,126.5,0.75,14.0,543.0,757.14,584.84
2016,1,26,12,30,589.0,168.0,0.7,14.0,499.0,690.32,536.72
2016,1,26,12,45,595.0,164.0,0.7,14.5,495.0,712.71,552.95
2016,1,26,13,0,601.0,160.0,0.7,15.0,491.0,726.82,562.27
2016,1,26,13,15,739.0,122.0,0.7,15.0,519.5,815.3,623.83
2016,1,26,13,30,877.0,84.0,0.7,15.0,548.0,895.34,677.12
2016,1,26,13,45,725.5,114.5,0.7,15.0,488.0,809.71,618.91
2016,1,26,14,0,574.0,145.0,0.7,15.0,428.0,706.22,549.03
2016,1,26,14,15,500.0,152.5,0.65,14.5,389.0,650.74,511.32
2016,1,26,14,30,426.0,160.0,0.6,14.0,350.0,593.76,470.38
2016,1,26,14,45,607.5,116.0,0.6,14.0,364.0,701.65,552.25
2016,1,26,15,0,789.0,72.0,0.6,14.0,378.0,788.85,613.21
2016,1,26,15,15,759.0,69.0,0.55,13.5,338.5,746.32,583.37
2016,1,26,15,30,729.0,66.0,0.5,13.0,299.0,701.9,553.3
2016,1,26,15,45,683.0,61.5,0.5,13.0,255.5,647.67,514.79
2016,1,26,16,0,637.0,57.0,0.5,13.0,212.0,587.98,470.65
2016,1,26,16,15,569.5,50.5,0.6,12.5,168.0,510.7,412.8
2016,1,26,16,30,502.0,44.0,0.7,12.0,124.0,436.16,352.96
2016,1,26,16,45,386.5,34.0,0.85,11.5,83.5,330.14,262.49
2016,1,26,17,0,271.0,24.0,1.0,11.0,43.0,225.01,133.83
2016,1,26,17,15,135.5,12.0,0.95,11.0,21.5,86.79,0.0
2016,1,26,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,9.5,0.8,8.5,9.5,0.0,0.0
2016,1,27,7,30,0.0,19.0,0.8,9.0,19.0,17.28,0.0
2016,1,27,7,45,200.0,29.0,0.8,9.5,54.0,22.76,11.87
2016,1,27,8,0,400.0,39.0,0.8,10.0,89.0,31.66,22.18
2016,1,27,8,15,481.5,47.5,0.75,10.0,132.0,46.16,28.28
2016,1,27,8,30,563.0,56.0,0.7,10.0,175.0,92.78,52.41
2016,1,27,8,45,613.5,62.0,0.7,10.5,218.5,142.57,88.87
2016,1,27,9,0,664.0,68.0,0.7,11.0,262.0,198.04,135.11
2016,1,27,9,15,699.5,72.5,0.6,11.5,303.0,253.59,183.86
2016,1,27,9,30,735.0,77.0,0.5,12.0,344.0,312.39,235.12
2016,1,27,9,45,675.5,93.0,0.45,12.5,358.0,350.0,270.34
2016,1,27,10,0,616.0,109.0,0.4,13.0,372.0,380.08,297.64
2016,1,27,10,15,735.0,93.0,0.35,13.0,429.0,456.51,358.46
2016,1,27,10,30,854.0,77.0,0.3,13.0,486.0,542.03,424.22
2016,1,27,10,45,867.0,77.5,0.3,13.5,510.5,592.67,462.14
2016,1,27,11,0,880.0,78.0,0.3,14.0,535.0,638.78,496.02
2016,1,27,11,15,887.0,79.0,0.3,14.0,552.0,682.69,528.18
2016,1,27,11,30,894.0,80.0,0.3,14.0,569.0,724.44,557.29
2016,1,27,11,45,748.0,122.0,0.3,14.5,536.0,704.91,541.36
2016,1,27,12,0,602.0,164.0,0.3,15.0,503.0,664.58,510.67
2016,1,27,12,15,573.5,174.0,0.3,15.0,497.5,667.55,513.39
2016,1,27,12,30,545.0,184.0,0.3,15.0,492.0,672.87,516.9
2016,1,27,12,45,493.5,197.5,0.3,15.0,474.0,659.34,506.73
2016,1,27,13,0,442.0,211.0,0.3,15.0,456.0,641.87,493.96
2016,1,27,13,15,464.0,199.5,0.3,15.0,451.5,657.54,506.43
2016,1,27,13,30,486.0,188.0,0.3,15.0,447.0,671.33,517.17
2016,1,27,13,45,514.5,172.0,0.3,15.5,436.5,683.5,526.12
2016,1,27,14,0,543.0,156.0,0.3,16.0,426.0,693.07,533.33
2016,1,27,14,15,505.0,154.5,0.25,15.5,394.5,658.51,509.56
2016,1,27,14,30,467.0,153.0,0.2,15.0,363.0,622.18,484.84
2016,1,27,14,45,558.0,121.5,0.2,15.0,353.5,666.13,518.8
2016,1,27,15,0,649.0,90.0,0.2,15.0,344.0,699.43,542.62
2016,1,27,15,15,616.5,87.0,0.25,15.0,308.5,657.6,514.1
2016,1,27,15,30,584.0,84.0,0.3,15.0,273.0,614.44,484.91
2016,1,27,15,45,555.0,75.0,0.35,15.0,234.5,565.88,450.65
2016,1,27,16,0,526.0,66.0,0.4,15.0,196.0,516.76,414.45
2016,1,27,16,15,535.5,53.0,0.4,14.5,162.5,490.53,393.85
2016,1,27,16,30,545.0,40.0,0.4,14.0,129.0,461.58,368.59
2016,1,27,16,45,439.5,31.5,0.4,13.5,88.0,362.11,284.16
2016,1,27,17,0,334.0,23.0,0.4,13.0,47.0,264.56,166.68
2016,1,27,17,15,167.0,11.5,0.45,13.0,23.5,104.3,0.0
2016,1,27,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,4.0,0.8,10.0,4.0,3.64,0.0
2016,1,28,7,30,0.0,8.0,0.7,10.0,8.0,7.28,0.0
2016,1,28,7,45,0.0,23.5,0.65,10.5,23.5,20.6,10.48
2016,1,28,8,0,0.0,39.0,0.6,11.0,39.0,33.59,23.83
2016,1,28,8,15,0.0,57.0,0.5,11.0,57.0,48.5,35.91
2016,1,28,8,30,0.0,75.0,0.4,11.0,75.0,64.24,49.76
2016,1,28,8,45,5.0,91.5,0.3,11.5,93.0,79.78,62.89
2016,1,28,9,0,10.0,108.0,0.2,12.0,111.0,96.12,76.4
2016,1,28,9,15,14.0,123.0,0.2,12.0,128.0,111.67,89.29
2016,1,28,9,30,18.0,138.0,0.2,12.0,145.0,127.8,102.57
2016,1,28,9,45,9.0,126.0,0.2,12.5,129.5,115.33,92.06
2016,1,28,10,0,0.0,114.0,0.2,13.0,114.0,101.42,80.33
2016,1,28,10,15,0.0,135.0,0.25,13.0,135.5,120.78,96.29
2016,1,28,10,30,0.0,156.0,0.3,13.0,157.0,140.53,112.27
2016,1,28,10,45,421.5,119.0,0.4,13.5,340.0,375.1,303.08
2016,1,28,11,0,843.0,82.0,0.5,14.0,523.0,624.44,490.93
2016,1,28,11,15,850.5,83.0,0.6,14.0,540.0,667.98,521.73
2016,1,28,11,30,858.0,84.0,0.7,14.0,557.0,709.5,552.9
2016,1,28,11,45,863.0,84.0,0.85,14.0,566.5,740.39,575.8
2016,1,28,12,0,868.0,84.0,1.0,14.0,576.0,773.44,600.37
2016,1,28,12,15,434.0,106.0,0.95,14.0,352.0,487.82,390.59
2016,1,28,12,30,0.0,128.0,0.9,14.0,128.0,115.56,90.03
2016,1,28,12,45,0.0,103.0,0.85,14.5,103.0,91.89,71.38
2016,1,28,13,0,0.0,78.0,0.8,15.0,78.0,69.06,52.4
2016,1,28,13,15,152.0,154.5,0.75,15.0,236.0,299.71,244.43
2016,1,28,13,30,304.0,231.0,0.7,15.0,394.0,545.0,431.32
2016,1,28,13,45,260.0,227.0,0.65,15.0,362.5,506.29,399.24
2016,1,28,14,0,216.0,223.0,0.6,15.0,331.0,449.34,356.65
2016,1,28,14,15,125.0,202.0,0.6,15.0,264.0,345.05,276.09
2016,1,28,14,30,34.0,181.0,0.6,15.0,197.0,224.45,179.83
2016,1,28,14,45,71.5,175.0,0.6,15.0,204.5,253.37,205.4
2016,1,28,15,0,109.0,169.0,0.6,15.0,212.0,297.47,241.72
2016,1,28,15,15,104.5,152.0,0.6,14.5,190.0,273.69,223.35
2016,1,28,15,30,100.0,135.0,0.6,14.0,168.0,249.62,204.84
2016,1,28,15,45,94.0,117.0,0.6,14.0,144.5,222.67,183.12
2016,1,28,16,0,88.0,99.0,0.6,14.0,121.0,195.57,160.74
2016,1,28,16,15,76.5,80.0,0.65,13.5,96.5,162.69,133.13
2016,1,28,16,30,65.0,61.0,0.7,13.0,72.0,129.8,104.73
2016,1,28,16,45,39.5,43.5,0.75,13.0,49.5,79.48,60.73
2016,1,28,17,0,14.0,26.0,0.8,13.0,27.0,39.81,22.32
2016,1,28,17,15,7.0,13.0,0.75,13.0,13.5,15.77,0.0
2016,1,28,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,29,7,15,70.0,7.5,0.65,12.0,10.0,6.82,0.0
2016,1,29,7,30,140.0,15.0,0.6,12.0,20.0,13.64,0.0
2016,1,29,7,45,272.5,26.0,0.6,12.5,55.0,21.08,11.02
2016,1,29,8,0,405.0,37.0,0.6,13.0,90.0,29.63,20.23
2016,1,29,8,15,484.0,44.5,0.6,13.0,132.0,43.39,25.57
2016,1,29,8,30,563.0,52.0,0.6,13.0,174.0,89.17,48.73
2016,1,29,8,45,281.5,33.5,0.6,13.5,94.5,70.03,41.7
2016,1,29,9,0,0.0,15.0,0.6,14.0,15.0,13.18,5.74
2016,1,29,9,15,0.0,17.5,0.6,14.0,17.5,15.39,7.66
2016,1,29,9,30,0.0,20.0,0.6,14.0,20.0,17.6,9.55
2016,1,29,9,45,0.0,33.0,0.65,14.5,33.0,29.08,19.33
2016,1,29,10,0,0.0,46.0,0.7,15.0,46.0,40.59,29.01
2016,1,29,10,15,45.5,130.0,0.7,15.0,152.0,141.34,113.05
2016,1,29,10,30,91.0,214.0,0.7,15.0,258.0,250.12,200.49
2016,1,29,10,45,52.5,203.0,0.75,15.0,228.5,222.73,177.89
2016,1,29,11,0,14.0,192.0,0.8,15.0,199.0,184.15,146.53
2016,1,29,11,15,20.0,204.5,0.8,15.0,215.0,201.43,160.56
2016,1,29,11,30,26.0,217.0,0.8,15.0,231.0,219.42,174.86
2016,1,29,11,45,19.0,209.5,0.85,15.0,220.0,208.35,165.79
2016,1,29,12,0,12.0,202.0,0.9,15.0,209.0,196.69,156.34
2016,1,29,12,15,12.0,202.5,0.9,15.0,209.5,198.21,157.6
2016,1,29,12,30,12.0,203.0,0.9,15.0,210.0,199.77,158.86
2016,1,29,12,45,6.0,176.5,0.9,15.5,180.0,168.69,133.53
2016,1,29,13,0,0.0,150.0,0.9,16.0,150.0,137.55,108.1
2016,1,29,13,15,0.0,146.5,0.9,16.0,146.5,134.52,105.83
2016,1,29,13,30,0.0,143.0,0.9,16.0,143.0,131.52,103.51
2016,1,29,13,45,0.0,137.5,0.9,16.0,137.5,126.55,99.59
2016,1,29,14,0,0.0,132.0,0.9,16.0,132.0,121.6,95.72
2016,1,29,14,15,0.0,82.5,0.85,15.5,82.5,73.02,55.88
2016,1,29,14,30,0.0,33.0,0.8,15.0,33.0,29.1,19.16
2016,1,29,14,45,0.0,55.5,0.8,15.0,55.5,49.01,36.15
2016,1,29,15,0,0.0,78.0,0.8,15.0,78.0,69.31,53.36
2016,1,29,15,15,0.0,70.0,0.75,14.5,70.0,61.89,47.26
2016,1,29,15,30,0.0,62.0,0.7,14.0,62.0,54.78,41.39
2016,1,29,15,45,327.5,56.5,0.7,14.0,139.5,363.25,304.46
2016,1,29,16,0,655.0,51.0,0.7,14.0,217.0,592.25,478.33
2016,1,29,16,15,594.5,45.5,0.65,13.5,174.0,519.89,419.51
2016,1,29,16,30,534.0,40.0,0.6,13.0,131.0,456.05,368.02
2016,1,29,16,45,431.5,32.0,0.6,13.0,90.5,359.04,285.6
2016,1,29,17,0,329.0,24.0,0.6,13.0,50.0,267.56,185.61
2016,1,29,17,15,164.5,12.0,0.65,13.0,25.0,104.02,0.0
2016,1,29,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,7,15,96.5,7.5,1.2,9.0,11.5,6.82,0.0
2016,1,30,7,30,193.0,15.0,1.2,9.0,23.0,12.23,0.0
2016,1,30,7,45,329.5,25.0,1.25,9.5,60.0,20.17,10.7
2016,1,30,8,0,466.0,35.0,1.3,10.0,97.0,27.89,19.0
2016,1,30,8,15,541.5,42.0,1.3,10.0,141.0,42.29,24.2
2016,1,30,8,30,617.0,49.0,1.3,10.0,185.0,93.36,50.82
2016,1,30,8,45,668.5,53.0,1.35,10.0,229.0,144.48,88.4
2016,1,30,9,0,720.0,57.0,1.4,10.0,273.0,201.36,136.69
2016,1,30,9,15,563.5,93.0,1.4,10.0,277.0,237.97,177.71
2016,1,30,9,30,407.0,129.0,1.4,10.0,281.0,254.36,199.65
2016,1,30,9,45,267.5,160.0,1.45,10.5,264.0,253.13,203.57
2016,1,30,10,0,128.0,191.0,1.5,11.0,247.0,235.42,191.4
2016,1,30,10,15,116.0,204.5,1.5,11.0,258.0,252.02,205.5
2016,1,30,10,30,104.0,218.0,1.5,11.0,269.0,260.85,212.81
2016,1,30,10,45,248.0,213.5,1.55,11.5,343.0,362.06,295.17
2016,1,30,11,0,392.0,209.0,1.6,12.0,417.0,462.11,374.65
2016,1,30,11,15,650.5,140.0,1.6,12.0,497.5,599.38,483.1
2016,1,30,11,30,909.0,71.0,1.6,12.0,578.0,728.47,581.14
2016,1,30,11,45,570.5,167.5,1.65,12.0,487.5,618.7,495.86
2016,1,30,12,0,232.0,264.0,1.7,12.0,397.0,457.12,367.96
2016,1,30,12,15,286.0,255.5,1.65,12.0,420.0,514.55,414.26
2016,1,30,12,30,340.0,247.0,1.6,12.0,443.0,560.68,450.1
2016,1,30,12,45,300.0,251.5,1.6,12.0,423.0,542.86,435.7
2016,1,30,13,0,260.0,256.0,1.6,12.0,403.0,522.5,419.8
2016,1,30,13,15,296.0,243.0,1.55,12.0,407.0,546.22,439.25
2016,1,30,13,30,332.0,230.0,1.5,12.0,411.0,569.21,457.72
2016,1,30,13,45,172.0,206.5,1.5,12.0,300.0,385.57,313.93
2016,1,30,14,0,12.0,183.0,1.5,12.0,189.0,186.31,150.45
2016,1,30,14,15,7.0,168.0,1.5,12.0,171.5,167.11,135.38
2016,1,30,14,30,2.0,153.0,1.5,12.0,154.0,147.92,119.59
2016,1,30,14,45,72.0,163.5,1.55,12.0,192.5,237.98,197.07
2016,1,30,15,0,142.0,174.0,1.6,12.0,231.0,331.99,275.5
2016,1,30,15,15,136.5,157.5,1.55,11.5,208.0,307.55,256.08
2016,1,30,15,30,131.0,141.0,1.5,11.0,185.0,282.8,236.66
2016,1,30,15,45,123.0,122.5,1.45,11.0,159.0,252.87,212.07
2016,1,30,16,0,115.0,104.0,1.4,11.0,133.0,222.79,186.79
2016,1,30,16,15,101.0,85.0,1.3,10.5,107.0,187.4,156.52
2016,1,30,16,30,87.0,66.0,1.2,10.0,81.0,152.23,125.65
2016,1,30,16,45,60.0,47.5,1.2,9.5,56.5,109.46,87.32
2016,1,30,17,0,33.0,29.0,1.2,9.0,32.0,66.58,45.18
2016,1,30,17,15,16.5,14.5,1.15,9.0,16.0,22.56,0.0
2016,1,30,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,6.0,1.0,7.0,6.0,5.46,0.0
2016,1,31,7,30,0.0,12.0,1.0,7.0,12.0,10.56,0.0
2016,1,31,7,45,9.0,29.5,1.0,7.5,31.0,25.2,15.21
2016,1,31,8,0,18.0,47.0,1.0,8.0,50.0,39.2,29.27
2016,1,31,8,15,28.5,66.0,1.05,8.0,72.0,54.95,41.61
2016,1,31,8,30,39.0,85.0,1.1,8.0,94.0,74.64,57.84
2016,1,31,8,45,47.0,103.5,1.2,8.0,116.5,95.34,75.29
2016,1,31,9,0,55.0,122.0,1.3,8.0,139.0,117.36,94.08
2016,1,31,9,15,60.5,139.0,1.35,8.0,160.0,138.7,112.44
2016,1,31,9,30,66.0,156.0,1.4,8.0,181.0,160.89,131.46
2016,1,31,9,45,72.0,172.5,1.45,8.5,202.0,183.68,150.55
2016,1,31,10,0,78.0,189.0,1.5,9.0,223.0,207.33,170.14
2016,1,31,10,15,114.5,205.5,1.6,9.0,260.0,252.15,207.3
2016,1,31,10,30,151.0,222.0,1.7,9.0,297.0,296.3,243.73
2016,1,31,10,45,80.5,204.5,1.8,9.0,245.0,240.19,197.58
2016,1,31,11,0,10.0,187.0,1.9,9.0,193.0,176.62,144.19
2016,1,31,11,15,327.0,169.0,2.0,9.0,353.0,408.31,339.17
2016,1,31,11,30,644.0,151.0,2.1,9.0,513.0,636.0,520.1
2016,1,31,11,45,789.0,115.0,2.25,9.5,566.0,728.73,590.61
2016,1,31,12,0,934.0,79.0,2.4,10.0,619.0,822.96,658.84
2016,1,31,12,15,935.5,79.5,2.45,10.0,621.5,853.08,680.01
2016,1,31,12,30,937.0,80.0,2.5,10.0,624.0,879.88,699.43
2016,1,31,12,45,934.0,80.5,2.65,10.0,618.0,899.4,714.62
2016,1,31,13,0,931.0,81.0,2.8,10.0,612.0,915.22,727.37
2016,1,31,13,15,925.5,80.0,2.85,10.0,597.5,923.26,733.93
2016,1,31,13,30,920.0,79.0,2.9,10.0,583.0,927.47,737.98
2016,1,31,13,45,906.0,79.5,2.95,10.0,560.5,922.15,735.4
2016,1,31,14,0,892.0,80.0,3.0,10.0,538.0,921.99,736.78
2016,1,31,14,15,627.5,131.0,3.0,9.5,445.0,751.69,613.55
2016,1,31,14,30,363.0,182.0,3.0,9.0,352.0,550.84,458.16
2016,1,31,14,45,279.0,178.0,3.05,9.0,302.5,471.71,395.49
2016,1,31,15,0,195.0,174.0,3.1,9.0,253.0,377.46,318.38
2016,1,31,15,15,184.0,159.0,3.1,8.5,228.0,349.44,296.7
2016,1,31,15,30,173.0,144.0,3.1,8.0,203.0,321.28,274.13
2016,1,31,15,45,158.5,125.5,3.1,8.0,174.0,285.15,243.85
2016,1,31,16,0,144.0,107.0,3.1,8.0,145.0,249.14,213.0
2016,1,31,16,15,126.0,88.0,3.05,7.5,116.5,209.99,178.95
2016,1,31,16,30,108.0,69.0,3.0,7.0,88.0,171.33,144.42
2016,1,31,16,45,76.5,50.0,3.0,7.0,61.5,124.13,101.27
2016,1,31,17,0,45.0,31.0,3.0,7.0,35.0,77.56,55.47
2016,1,31,17,15,22.5,15.5,3.05,7.0,17.5,34.8,0.0
2016,1,31,17,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,1,7,15,162.5,8.0,2.4,6.0,15.5,7.28,0.0
2016,2,1,7,30,325.0,16.0,2.4,6.0,31.0,14.3,0.0
2016,2,1,7,45,458.0,24.5,2.45,6.5,73.0,21.53,12.41
2016,2,1,8,0,591.0,33.0,2.5,7.0,115.0,28.63,19.98
2016,2,1,8,15,661.5,38.5,2.5,7.5,162.5,44.25,24.44
2016,2,1,8,30,732.0,44.0,2.5,8.0,210.0,98.33,50.92
2016,2,1,8,45,776.0,47.5,2.55,8.5,256.5,155.1,93.29
2016,2,1,9,0,820.0,51.0,2.6,9.0,303.0,218.23,147.82
2016,2,1,9,15,848.5,54.0,2.6,9.0,346.5,279.16,204.14
2016,2,1,9,30,877.0,57.0,2.6,9.0,390.0,342.2,262.67
2016,2,1,9,45,887.0,62.0,2.6,9.0,427.0,402.11,318.15
2016,2,1,10,0,897.0,67.0,2.6,9.0,464.0,461.55,371.69
2016,2,1,10,15,911.0,68.5,2.55,9.0,496.5,518.58,421.53
2016,2,1,10,30,925.0,70.0,2.5,9.0,529.0,574.93,469.22
2016,2,1,10,45,932.0,72.0,2.5,9.5,553.5,626.78,511.22
2016,2,1,11,0,939.0,74.0,2.5,10.0,578.0,676.77,550.44
