Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,11,15,944.5,75.0,2.45,10.0,595.5,722.56,586.14
2016,2,1,11,30,950.0,76.0,2.4,10.0,613.0,765.89,617.58
2016,2,1,11,45,945.0,79.5,2.35,10.0,621.5,801.57,642.6
2016,2,1,12,0,940.0,83.0,2.3,10.0,630.0,833.77,664.97
2016,2,1,12,15,939.5,83.0,2.25,10.0,631.5,862.01,684.39
2016,2,1,12,30,939.0,83.0,2.2,10.0,633.0,886.77,701.32
2016,2,1,12,45,933.0,84.0,2.2,10.0,625.5,904.47,713.79
2016,2,1,13,0,927.0,85.0,2.2,10.0,618.0,918.36,723.77
2016,2,1,13,15,921.0,84.5,2.15,10.0,603.5,926.62,729.44
2016,2,1,13,30,915.0,84.0,2.1,10.0,589.0,931.07,732.62
2016,2,1,13,45,905.0,83.0,2.05,10.0,566.5,927.51,730.38
2016,2,1,14,0,895.0,82.0,2.0,10.0,544.0,929.15,732.03
2016,2,1,14,15,881.0,80.0,1.95,10.0,514.5,913.34,721.48
2016,2,1,14,30,867.0,78.0,1.9,10.0,485.0,893.97,708.67
2016,2,1,14,45,855.5,73.5,1.85,10.0,450.5,870.21,692.77
2016,2,1,15,0,844.0,69.0,1.8,10.0,416.0,843.19,674.47
2016,2,1,15,15,817.0,66.0,1.7,9.5,375.0,801.93,646.23
2016,2,1,15,30,790.0,63.0,1.6,9.0,334.0,758.51,615.89
2016,2,1,15,45,755.5,58.5,1.55,9.0,289.5,705.36,576.76
2016,2,1,16,0,721.0,54.0,1.5,9.0,245.0,651.23,535.56
2016,2,1,16,15,662.0,48.5,1.45,8.5,198.5,577.26,478.03
2016,2,1,16,30,603.0,43.0,1.4,8.0,152.0,504.83,418.89
2016,2,1,16,45,507.0,35.0,1.35,7.5,108.0,407.59,335.75
2016,2,1,17,0,411.0,27.0,1.3,7.0,64.0,326.09,249.98
2016,2,1,17,15,205.5,13.5,1.25,6.5,32.0,155.51,0.0
2016,2,1,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,13.0,0.8,7.0,13.0,11.82,0.0
2016,2,2,7,30,0.0,26.0,0.8,7.0,26.0,21.43,0.0
2016,2,2,7,45,191.5,36.0,0.85,7.5,63.0,28.1,18.1
2016,2,2,8,0,383.0,46.0,0.9,8.0,100.0,37.31,27.71
2016,2,2,8,15,462.0,54.5,0.9,8.0,143.5,51.92,33.46
2016,2,2,8,30,541.0,63.0,0.9,8.0,187.0,97.59,57.72
2016,2,2,8,45,597.5,68.0,0.9,8.0,231.5,146.52,93.92
2016,2,2,9,0,654.0,73.0,0.9,8.0,276.0,201.94,140.66
2016,2,2,9,15,688.5,77.5,0.9,8.0,317.5,257.25,190.38
2016,2,2,9,30,723.0,82.0,0.9,8.0,359.0,315.76,243.02
2016,2,2,9,45,749.0,84.5,0.95,8.5,396.5,371.97,292.88
2016,2,2,10,0,775.0,87.0,1.0,9.0,434.0,430.3,343.08
2016,2,2,10,15,472.5,156.0,1.0,9.0,372.0,390.48,315.93
2016,2,2,10,30,170.0,225.0,1.0,9.0,310.0,309.28,252.01
2016,2,2,10,45,119.0,231.0,1.05,9.0,292.0,296.5,242.26
2016,2,2,11,0,68.0,237.0,1.1,9.0,274.0,270.08,220.51
2016,2,2,11,15,49.0,232.5,1.05,9.0,259.5,257.3,209.85
2016,2,2,11,30,30.0,228.0,1.0,9.0,245.0,242.66,197.49
2016,2,2,11,45,66.5,249.5,1.0,9.0,288.0,295.55,240.95
2016,2,2,12,0,103.0,271.0,1.0,9.0,331.0,351.76,286.03
2016,2,2,12,15,102.0,272.5,1.0,9.0,332.5,358.02,290.6
2016,2,2,12,30,101.0,274.0,1.0,9.0,334.0,364.05,295.38
2016,2,2,12,45,493.5,181.5,1.0,9.0,468.5,646.09,520.73
2016,2,2,13,0,886.0,89.0,1.0,9.0,603.0,889.16,693.35
2016,2,2,13,15,881.5,88.5,1.0,9.0,589.5,906.79,702.34
2016,2,2,13,30,877.0,88.0,1.0,9.0,576.0,912.55,706.68
2016,2,2,13,45,873.5,85.0,1.0,9.5,555.5,912.38,706.05
2016,2,2,14,0,870.0,82.0,1.0,10.0,535.0,908.49,703.13
2016,2,2,14,15,552.5,143.5,1.0,10.0,426.0,693.51,552.45
2016,2,2,14,30,235.0,205.0,1.0,10.0,317.0,449.4,365.84
2016,2,2,14,45,164.5,191.5,1.0,10.0,267.0,371.5,305.86
2016,2,2,15,0,94.0,178.0,1.0,10.0,217.0,278.74,230.73
2016,2,2,15,15,89.5,161.5,0.95,10.0,196.0,256.53,213.48
2016,2,2,15,30,85.0,145.0,0.9,10.0,175.0,234.24,195.48
2016,2,2,15,45,388.5,100.5,0.85,10.0,209.0,466.0,389.64
2016,2,2,16,0,692.0,56.0,0.8,10.0,243.0,632.93,516.16
2016,2,2,16,15,633.5,50.5,0.85,9.5,197.5,560.06,458.76
2016,2,2,16,30,575.0,45.0,0.9,9.0,152.0,495.87,407.83
2016,2,2,16,45,478.5,37.0,1.0,8.5,108.5,399.91,327.43
2016,2,2,17,0,382.0,29.0,1.1,8.0,65.0,311.12,240.8
2016,2,2,17,15,191.0,14.5,1.1,7.5,32.5,150.16,0.0
2016,2,2,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,15.5,0.8,6.0,15.5,14.1,0.0
2016,2,3,7,30,0.0,31.0,0.8,6.0,31.0,24.89,0.0
2016,2,3,7,45,235.0,35.5,0.8,6.5,69.5,27.73,18.08
2016,2,3,8,0,470.0,40.0,0.8,7.0,108.0,31.91,23.05
2016,2,3,8,15,543.0,47.0,0.8,7.5,153.0,47.04,28.1
2016,2,3,8,30,616.0,54.0,0.8,8.0,198.0,95.95,53.29
2016,2,3,8,45,661.0,59.5,0.85,8.5,242.5,148.26,92.35
2016,2,3,9,0,706.0,65.0,0.9,9.0,287.0,207.6,142.79
2016,2,3,9,15,738.0,68.5,0.9,9.5,328.5,263.99,193.29
2016,2,3,9,30,770.0,72.0,0.9,10.0,370.0,323.19,246.17
2016,2,3,9,45,787.5,76.5,0.95,10.5,406.5,380.38,296.84
2016,2,3,10,0,805.0,81.0,1.0,11.0,443.0,438.15,346.44
2016,2,3,10,15,821.5,83.0,1.0,11.0,474.5,493.18,392.75
2016,2,3,10,30,838.0,85.0,1.0,11.0,506.0,548.04,437.46
2016,2,3,10,45,850.0,86.5,1.0,11.5,531.5,599.26,477.2
2016,2,3,11,0,862.0,88.0,1.0,12.0,557.0,649.3,514.76
2016,2,3,11,15,869.5,89.0,1.0,12.0,574.5,694.3,548.53
2016,2,3,11,30,877.0,90.0,1.0,12.0,592.0,737.21,579.38
2016,2,3,11,45,879.0,91.0,1.0,12.0,602.0,773.69,604.25
2016,2,3,12,0,881.0,92.0,1.0,12.0,612.0,807.29,627.01
2016,2,3,12,15,602.0,175.5,0.95,12.0,531.0,704.12,551.44
2016,2,3,12,30,323.0,259.0,0.9,12.0,450.0,561.25,442.77
2016,2,3,12,45,171.5,239.5,0.9,12.5,340.5,404.47,323.26
2016,2,3,13,0,20.0,220.0,0.9,13.0,231.0,225.89,180.16
2016,2,3,13,15,11.0,197.0,0.9,12.5,203.5,195.2,156.57
2016,2,3,13,30,2.0,174.0,0.9,12.0,176.0,164.31,131.7
2016,2,3,13,45,1.0,168.5,0.9,12.0,169.5,158.66,127.32
2016,2,3,14,0,0.0,163.0,0.9,12.0,163.0,153.07,122.9
2016,2,3,14,15,0.0,152.5,0.85,12.0,152.5,143.16,114.96
2016,2,3,14,30,0.0,142.0,0.8,12.0,142.0,133.28,107.01
2016,2,3,14,45,142.0,156.0,0.8,12.0,215.5,305.33,252.83
2016,2,3,15,0,284.0,170.0,0.8,12.0,289.0,466.04,381.26
2016,2,3,15,15,265.5,157.0,0.75,11.5,260.0,431.9,354.07
2016,2,3,15,30,247.0,144.0,0.7,11.0,231.0,397.55,328.08
2016,2,3,15,45,232.0,126.5,0.7,11.0,199.5,359.69,298.54
2016,2,3,16,0,217.0,109.0,0.7,11.0,168.0,321.69,268.04
2016,2,3,16,15,193.0,90.5,0.75,10.5,136.0,275.54,230.3
2016,2,3,16,30,169.0,72.0,0.8,10.0,104.0,230.15,191.76
2016,2,3,16,45,132.5,53.5,0.85,10.0,74.0,177.33,145.11
2016,2,3,17,0,96.0,35.0,0.9,10.0,44.0,126.21,96.67
2016,2,3,17,15,48.0,17.5,0.9,9.5,22.0,60.11,0.0
2016,2,3,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,7,15,123.0,9.5,0.8,7.5,16.5,8.64,0.0
2016,2,4,7,30,246.0,19.0,0.7,8.0,33.0,15.58,0.0
2016,2,4,7,45,369.5,29.0,0.65,8.5,72.5,23.38,14.39
2016,2,4,8,0,493.0,39.0,0.6,9.0,112.0,30.97,22.08
2016,2,4,8,15,564.5,46.0,0.55,9.0,157.5,46.81,27.27
2016,2,4,8,30,636.0,53.0,0.5,9.0,203.0,97.02,53.11
2016,2,4,8,45,679.0,58.0,0.45,9.5,247.5,152.2,94.34
2016,2,4,9,0,722.0,63.0,0.4,10.0,292.0,209.49,142.6
2016,2,4,9,15,618.5,90.0,0.4,10.0,305.0,251.3,185.42
2016,2,4,9,30,515.0,117.0,0.4,10.0,318.0,279.39,215.45
2016,2,4,9,45,668.0,97.0,0.4,10.5,384.0,354.68,276.37
2016,2,4,10,0,821.0,77.0,0.4,11.0,450.0,441.96,345.96
2016,2,4,10,15,836.5,79.0,0.4,11.0,481.5,497.37,391.37
2016,2,4,10,30,852.0,81.0,0.4,11.0,513.0,552.47,435.32
2016,2,4,10,45,862.0,83.0,0.4,11.5,538.0,603.75,474.18
2016,2,4,11,0,872.0,85.0,0.4,12.0,563.0,653.63,510.69
2016,2,4,11,15,879.0,86.0,0.35,12.0,580.5,694.64,540.15
2016,2,4,11,30,886.0,87.0,0.3,12.0,598.0,736.89,568.6
2016,2,4,11,45,889.5,87.5,0.3,12.5,608.0,773.61,591.78
2016,2,4,12,0,893.0,88.0,0.3,13.0,618.0,807.53,612.87
2016,2,4,12,15,893.5,88.0,0.25,13.0,620.0,835.48,630.05
2016,2,4,12,30,894.0,88.0,0.2,13.0,622.0,860.17,645.12
2016,2,4,12,45,894.0,87.0,0.2,13.5,616.5,879.9,656.66
2016,2,4,13,0,894.0,86.0,0.2,14.0,611.0,896.12,666.03
2016,2,4,13,15,888.5,85.5,0.15,14.0,597.0,904.49,670.79
2016,2,4,13,30,883.0,85.0,0.1,14.0,583.0,909.16,673.53
2016,2,4,13,45,870.5,85.0,0.1,14.0,561.0,913.4,677.0
2016,2,4,14,0,858.0,85.0,0.1,14.0,539.0,905.16,672.53
2016,2,4,14,15,719.5,111.5,0.1,14.0,478.5,817.26,615.68
2016,2,4,14,30,581.0,138.0,0.1,14.0,418.0,720.58,552.36
2016,2,4,14,45,586.0,126.0,0.15,14.0,391.0,706.46,545.78
2016,2,4,15,0,591.0,114.0,0.2,14.0,364.0,689.38,535.82
2016,2,4,15,15,559.0,110.0,0.25,13.5,329.0,646.91,508.57
2016,2,4,15,30,527.0,106.0,0.3,13.0,294.0,597.6,475.82
2016,2,4,15,45,502.5,95.0,0.35,13.0,255.5,551.81,443.72
2016,2,4,16,0,478.0,84.0,0.4,13.0,217.0,505.5,409.85
2016,2,4,16,15,433.5,72.5,0.5,12.5,176.5,443.53,362.77
2016,2,4,16,30,389.0,61.0,0.6,12.0,136.0,383.39,314.57
2016,2,4,16,45,325.0,47.5,0.7,11.5,98.0,309.75,252.59
2016,2,4,17,0,261.0,34.0,0.8,11.0,60.0,241.08,188.42
2016,2,4,17,15,130.5,17.0,0.8,10.5,30.0,117.71,25.54
2016,2,4,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,7,15,112.0,11.0,1.2,6.5,17.0,10.01,0.0
2016,2,5,7,30,224.0,22.0,1.2,7.0,34.0,18.3,1.67
2016,2,5,7,45,345.5,33.0,1.2,7.5,74.5,26.89,17.59
2016,2,5,8,0,467.0,44.0,1.2,8.0,115.0,35.23,25.98
2016,2,5,8,15,541.5,51.5,1.15,8.5,161.0,51.32,31.3
2016,2,5,8,30,616.0,59.0,1.1,9.0,207.0,100.96,57.24
2016,2,5,8,45,667.0,64.0,1.05,9.5,253.5,153.96,96.62
2016,2,5,9,0,718.0,69.0,1.0,10.0,300.0,212.72,146.18
2016,2,5,9,15,750.5,73.0,0.95,10.5,343.0,272.82,199.55
2016,2,5,9,30,783.0,77.0,0.9,11.0,386.0,333.67,253.37
2016,2,5,9,45,813.5,77.5,0.85,11.5,425.5,392.89,304.75
2016,2,5,10,0,844.0,78.0,0.8,12.0,465.0,453.96,355.89
2016,2,5,10,15,859.5,80.5,0.7,12.5,497.5,511.22,401.86
2016,2,5,10,30,875.0,83.0,0.6,13.0,530.0,568.13,445.45
2016,2,5,10,45,885.5,84.5,0.55,13.5,555.5,620.4,484.27
2016,2,5,11,0,896.0,86.0,0.5,14.0,581.0,667.84,518.23
2016,2,5,11,15,902.5,87.0,0.45,14.0,599.0,713.03,550.33
2016,2,5,11,30,909.0,88.0,0.4,14.0,617.0,755.94,578.73
2016,2,5,11,45,910.5,89.5,0.35,14.5,626.5,793.18,601.1
2016,2,5,12,0,912.0,91.0,0.3,15.0,636.0,827.43,621.18
2016,2,5,12,15,912.5,91.0,0.25,15.0,638.0,856.05,638.5
2016,2,5,12,30,913.0,91.0,0.2,15.0,640.0,881.33,653.68
2016,2,5,12,45,907.0,92.0,0.2,15.0,633.0,898.72,664.71
2016,2,5,13,0,901.0,93.0,0.2,15.0,626.0,912.39,673.58
2016,2,5,13,15,895.0,92.0,0.2,15.0,611.5,928.59,684.27
2016,2,5,13,30,889.0,91.0,0.2,15.0,597.0,932.63,687.23
2016,2,5,13,45,880.5,89.5,0.25,15.0,575.0,929.97,687.25
2016,2,5,14,0,872.0,88.0,0.3,15.0,553.0,923.54,685.15
2016,2,5,14,15,858.5,86.0,0.35,15.0,523.5,908.26,677.48
2016,2,5,14,30,845.0,84.0,0.4,15.0,494.0,889.46,667.68
2016,2,5,14,45,834.0,79.0,0.5,15.0,460.0,865.77,655.63
2016,2,5,15,0,823.0,74.0,0.6,15.0,426.0,838.83,641.17
2016,2,5,15,15,798.0,71.0,0.6,14.5,386.0,799.42,617.07
2016,2,5,15,30,773.0,68.0,0.6,14.0,346.0,757.78,590.9
2016,2,5,15,45,740.5,63.0,0.65,14.0,302.0,705.67,556.05
2016,2,5,16,0,708.0,58.0,0.7,14.0,258.0,652.49,519.01
2016,2,5,16,15,653.5,52.5,0.75,13.5,211.5,581.62,467.69
2016,2,5,16,30,599.0,47.0,0.8,13.0,165.0,518.87,419.62
2016,2,5,16,45,503.0,39.5,0.85,12.5,120.0,422.13,341.05
2016,2,5,17,0,407.0,32.0,0.9,12.0,75.0,332.13,259.82
2016,2,5,17,15,203.5,16.0,0.9,11.5,37.5,164.13,58.78
2016,2,5,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,7,15,142.0,10.5,1.1,7.5,19.0,9.55,0.0
2016,2,6,7,30,284.0,21.0,1.1,8.0,38.0,17.29,2.9
2016,2,6,7,45,399.5,30.5,1.1,8.5,79.0,24.57,15.65
2016,2,6,8,0,515.0,40.0,1.1,9.0,120.0,31.67,22.75
2016,2,6,8,15,583.5,46.5,1.05,9.5,166.0,48.21,27.67
2016,2,6,8,30,652.0,53.0,1.0,10.0,212.0,101.8,56.22
2016,2,6,8,45,697.5,57.5,1.0,10.5,257.5,155.38,96.08
2016,2,6,9,0,743.0,62.0,1.0,11.0,303.0,214.05,145.8
2016,2,6,9,15,772.5,65.0,0.95,11.5,345.0,271.75,197.35
2016,2,6,9,30,802.0,68.0,0.9,12.0,387.0,331.92,250.76
2016,2,6,9,45,821.0,71.0,0.85,12.5,424.5,390.22,301.6
2016,2,6,10,0,840.0,74.0,0.8,13.0,462.0,449.18,351.12
2016,2,6,10,15,854.5,76.0,0.75,13.5,493.5,505.23,396.49
2016,2,6,10,30,869.0,78.0,0.7,14.0,525.0,559.01,438.33
2016,2,6,10,45,880.5,78.5,0.65,14.5,550.0,609.81,476.32
2016,2,6,11,0,892.0,79.0,0.6,15.0,575.0,659.25,511.85
2016,2,6,11,15,898.0,80.0,0.6,15.0,592.5,703.88,544.39
2016,2,6,11,30,904.0,81.0,0.6,15.0,610.0,746.22,573.09
2016,2,6,11,45,908.0,81.0,0.6,15.5,620.0,783.45,596.56
2016,2,6,12,0,912.0,81.0,0.6,16.0,630.0,817.82,617.9
2016,2,6,12,15,912.5,81.0,0.6,16.0,631.5,846.33,636.33
2016,2,6,12,30,913.0,81.0,0.6,16.0,633.0,871.5,652.62
2016,2,6,12,45,911.0,80.5,0.6,16.0,627.0,890.47,664.9
2016,2,6,13,0,909.0,80.0,0.6,16.0,621.0,905.8,674.98
2016,2,6,13,15,904.0,79.0,0.6,16.0,607.0,914.17,680.69
2016,2,6,13,30,899.0,78.0,0.6,16.0,593.0,918.75,684.2
2016,2,6,13,45,892.0,76.5,0.65,16.0,572.0,917.14,684.93
2016,2,6,14,0,885.0,75.0,0.7,16.0,551.0,911.8,683.44
2016,2,6,14,15,872.5,73.5,0.7,16.0,522.5,897.82,675.4
2016,2,6,14,30,860.0,72.0,0.7,16.0,494.0,880.39,665.26
2016,2,6,14,45,843.5,70.0,0.7,16.0,459.5,864.38,656.14
2016,2,6,15,0,827.0,68.0,0.7,16.0,425.0,836.31,638.79
2016,2,6,15,15,630.0,94.0,0.65,15.5,351.0,691.49,540.05
2016,2,6,15,30,433.0,120.0,0.6,15.0,277.0,538.99,430.95
2016,2,6,15,45,413.5,107.0,0.55,14.5,242.0,497.28,401.98
2016,2,6,16,0,394.0,94.0,0.5,14.0,207.0,455.0,370.24
2016,2,6,16,15,499.0,69.5,0.5,13.5,186.5,494.82,402.31
2016,2,6,16,30,604.0,45.0,0.5,13.0,166.0,514.72,415.12
2016,2,6,16,45,518.0,37.5,0.55,12.5,121.5,423.58,341.3
2016,2,6,17,0,432.0,30.0,0.6,12.0,77.0,346.06,271.15
2016,2,6,17,15,216.0,15.0,0.65,11.5,38.5,171.02,78.24
2016,2,6,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,7,15,170.5,10.0,1.2,9.5,21.0,9.1,0.0
2016,2,7,7,30,341.0,20.0,1.2,10.0,42.0,17.81,4.45
2016,2,7,7,45,458.5,28.0,1.2,10.5,84.5,24.37,15.42
2016,2,7,8,0,576.0,36.0,1.2,11.0,127.0,30.84,21.84
2016,2,7,8,15,641.5,41.5,1.1,11.5,174.0,48.32,26.42
2016,2,7,8,30,707.0,47.0,1.0,12.0,221.0,101.41,53.16
2016,2,7,8,45,750.0,50.5,0.95,12.5,267.5,157.15,94.48
2016,2,7,9,0,793.0,54.0,0.9,13.0,314.0,217.56,145.58
2016,2,7,9,15,820.5,56.5,0.85,13.5,357.0,278.64,199.82
2016,2,7,9,30,848.0,59.0,0.8,14.0,400.0,339.91,253.93
2016,2,7,9,45,867.0,61.5,0.8,14.5,438.5,399.67,305.85
2016,2,7,10,0,886.0,64.0,0.8,15.0,477.0,459.94,356.37
2016,2,7,10,15,899.5,65.5,0.8,15.0,509.0,516.67,403.11
2016,2,7,10,30,913.0,67.0,0.8,15.0,541.0,572.7,447.72
2016,2,7,10,45,921.0,69.0,0.8,15.5,566.5,625.05,487.25
2016,2,7,11,0,929.0,71.0,0.8,16.0,592.0,675.65,524.14
2016,2,7,11,15,935.5,71.5,0.8,16.0,610.0,721.59,557.48
2016,2,7,11,30,942.0,72.0,0.8,16.0,628.0,765.16,586.63
2016,2,7,11,45,944.0,73.0,0.8,16.5,638.0,803.3,610.64
2016,2,7,12,0,946.0,74.0,0.8,17.0,648.0,838.37,632.35
2016,2,7,12,15,946.5,74.0,0.8,17.0,650.0,867.81,651.37
2016,2,7,12,30,947.0,74.0,0.8,17.0,652.0,893.78,668.15
2016,2,7,12,45,947.0,73.0,0.8,17.5,646.5,914.54,680.31
2016,2,7,13,0,947.0,72.0,0.8,18.0,641.0,931.58,690.15
2016,2,7,13,15,942.5,71.5,0.8,18.0,627.0,941.42,696.78
2016,2,7,13,30,938.0,71.0,0.8,18.0,613.0,947.35,701.13
2016,2,7,13,45,929.5,70.5,0.8,18.0,591.0,945.74,700.83
2016,2,7,14,0,921.0,70.0,0.8,18.0,569.0,940.27,698.29
2016,2,7,14,15,909.5,68.5,0.8,18.0,540.0,926.99,690.86
2016,2,7,14,30,898.0,67.0,0.8,18.0,511.0,910.1,681.24
2016,2,7,14,45,880.5,65.5,0.8,18.0,475.5,884.4,665.84
2016,2,7,15,0,863.0,64.0,0.8,18.0,440.0,855.65,648.38
2016,2,7,15,15,839.5,61.5,0.75,17.5,399.5,817.56,624.69
2016,2,7,15,30,816.0,59.0,0.7,17.0,359.0,785.44,604.69
2016,2,7,15,45,781.0,56.0,0.7,16.5,314.0,732.71,570.31
2016,2,7,16,0,746.0,53.0,0.7,16.0,269.0,678.98,534.0
2016,2,7,16,15,694.5,48.5,0.7,15.5,222.0,610.31,484.87
2016,2,7,16,30,643.0,44.0,0.7,15.0,175.0,542.67,433.86
2016,2,7,16,45,554.5,37.5,0.75,14.5,129.0,449.31,360.26
2016,2,7,17,0,466.0,31.0,0.8,14.0,83.0,361.07,283.1
2016,2,7,17,15,233.0,15.5,0.8,13.5,41.5,183.25,97.28
2016,2,7,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,7,15,134.5,12.0,1.15,10.5,21.0,10.91,0.0
2016,2,8,7,30,269.0,24.0,1.1,11.0,42.0,19.87,6.82
2016,2,8,7,45,388.5,34.0,1.1,11.5,84.0,27.48,18.13
2016,2,8,8,0,508.0,44.0,1.1,12.0,126.0,34.91,25.39
2016,2,8,8,15,579.0,50.5,1.05,12.5,173.0,52.24,30.3
2016,2,8,8,30,650.0,57.0,1.0,13.0,220.0,103.37,56.74
2016,2,8,8,45,694.0,62.0,0.95,13.5,266.5,160.2,99.14
2016,2,8,9,0,738.0,67.0,0.9,14.0,313.0,219.08,148.49
2016,2,8,9,15,769.0,70.5,0.85,14.5,356.0,277.65,199.93
2016,2,8,9,30,800.0,74.0,0.8,15.0,399.0,338.9,253.28
2016,2,8,9,45,839.5,71.5,0.8,15.5,440.5,399.84,305.24
2016,2,8,10,0,879.0,69.0,0.8,16.0,482.0,463.14,357.48
2016,2,8,10,15,892.5,70.5,0.75,16.5,514.5,519.69,402.64
2016,2,8,10,30,906.0,72.0,0.7,17.0,547.0,575.55,445.39
2016,2,8,10,45,915.5,73.5,0.7,17.5,572.0,628.07,484.52
2016,2,8,11,0,925.0,75.0,0.7,18.0,597.0,678.99,521.13
2016,2,8,11,15,931.0,75.5,0.65,18.0,615.0,724.57,553.12
2016,2,8,11,30,937.0,76.0,0.6,18.0,633.0,767.74,580.76
2016,2,8,11,45,939.0,77.0,0.6,18.5,643.0,805.82,604.28
2016,2,8,12,0,941.0,78.0,0.6,19.0,653.0,840.84,625.55
2016,2,8,12,15,941.5,78.0,0.55,19.0,655.0,870.25,643.24
2016,2,8,12,30,942.0,78.0,0.5,19.0,657.0,896.21,658.64
2016,2,8,12,45,942.0,77.0,0.5,19.5,651.0,916.97,670.49
2016,2,8,13,0,942.0,76.0,0.5,20.0,645.0,934.03,680.09
2016,2,8,13,15,937.0,75.0,0.5,20.0,631.0,942.82,685.88
2016,2,8,13,30,932.0,74.0,0.5,20.0,617.0,947.69,689.48
2016,2,8,13,45,923.0,73.5,0.5,20.5,594.5,945.63,687.6
2016,2,8,14,0,914.0,73.0,0.5,21.0,572.0,939.72,683.56
2016,2,8,14,15,902.5,71.5,0.45,21.0,543.5,926.5,675.28
2016,2,8,14,30,891.0,70.0,0.4,21.0,515.0,909.68,664.93
2016,2,8,14,45,874.0,68.5,0.4,21.0,479.5,884.51,650.34
2016,2,8,15,0,857.0,67.0,0.4,21.0,444.0,856.28,633.77
2016,2,8,15,15,834.0,64.0,0.45,20.5,403.5,826.57,618.15
2016,2,8,15,30,811.0,61.0,0.5,20.0,363.0,785.69,594.46
2016,2,8,15,45,777.0,58.0,0.6,19.5,318.0,733.78,563.11
2016,2,8,16,0,743.0,55.0,0.7,19.0,273.0,680.79,529.36
2016,2,8,16,15,691.5,50.0,0.75,18.5,226.0,611.39,480.96
2016,2,8,16,30,640.0,45.0,0.8,18.0,179.0,543.05,430.54
2016,2,8,16,45,554.5,38.5,0.9,18.0,132.5,451.57,358.79
2016,2,8,17,0,469.0,32.0,1.0,18.0,86.0,364.91,283.9
2016,2,8,17,15,308.0,21.0,1.0,17.5,49.5,237.76,138.59
2016,2,8,17,30,147.0,10.0,1.0,17.0,13.0,88.43,0.0
2016,2,8,17,45,73.5,5.0,1.05,17.0,6.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,9,7,15,161.0,11.5,0.65,11.5,23.0,10.46,0.0
2016,2,9,7,30,322.0,23.0,0.6,12.0,46.0,18.87,7.11
2016,2,9,7,45,435.5,32.5,0.6,12.5,89.5,26.09,16.97
2016,2,9,8,0,549.0,42.0,0.6,13.0,133.0,33.15,23.79
2016,2,9,8,15,617.0,48.5,0.6,13.5,181.0,55.06,31.71
2016,2,9,8,30,685.0,55.0,0.6,14.0,229.0,108.01,58.88
2016,2,9,8,45,728.5,59.0,0.6,14.5,276.0,163.21,99.55
2016,2,9,9,0,772.0,63.0,0.6,15.0,323.0,223.25,149.67
2016,2,9,9,15,591.0,104.0,0.6,15.5,318.0,259.44,189.64
2016,2,9,9,30,410.0,145.0,0.6,16.0,313.0,272.37,208.1
2016,2,9,9,45,584.0,116.0,0.6,16.5,379.5,343.82,264.17
2016,2,9,10,0,758.0,87.0,0.6,17.0,446.0,429.23,330.89
2016,2,9,10,15,706.0,110.0,0.55,17.0,462.0,469.21,363.45
2016,2,9,10,30,654.0,133.0,0.5,17.0,478.0,503.13,390.11
2016,2,9,10,45,789.5,106.5,0.5,17.5,542.5,591.48,455.94
2016,2,9,11,0,925.0,80.0,0.5,18.0,607.0,685.95,523.61
2016,2,9,11,15,931.0,81.0,0.5,18.5,624.5,732.23,554.84
2016,2,9,11,30,937.0,82.0,0.5,19.0,642.0,776.12,582.3
2016,2,9,11,45,938.0,83.0,0.5,19.5,652.0,813.59,605.11
2016,2,9,12,0,939.0,84.0,0.5,20.0,662.0,847.92,625.68
2016,2,9,12,15,939.0,84.0,0.5,20.0,663.5,877.01,643.91
2016,2,9,12,30,939.0,84.0,0.5,20.0,665.0,902.62,659.96
2016,2,9,12,45,936.5,83.5,0.5,20.0,658.5,921.87,672.04
2016,2,9,13,0,934.0,83.0,0.5,20.0,652.0,937.36,681.91
2016,2,9,13,15,928.5,82.5,0.5,19.5,637.5,946.33,689.14
2016,2,9,13,30,923.0,82.0,0.5,19.0,623.0,951.41,694.18
2016,2,9,13,45,911.5,82.0,0.55,19.0,600.0,947.74,693.68
2016,2,9,14,0,900.0,82.0,0.6,19.0,577.0,940.26,691.02
2016,2,9,14,15,653.0,137.0,0.6,18.5,486.5,794.54,597.57
2016,2,9,14,30,406.0,192.0,0.6,18.0,396.0,624.43,480.72
2016,2,9,14,45,380.0,182.0,0.65,18.0,362.5,569.74,445.24
2016,2,9,15,0,354.0,172.0,0.7,18.0,329.0,531.83,419.26
2016,2,9,15,15,347.0,156.0,0.65,17.5,298.5,501.95,398.94
2016,2,9,15,30,340.0,140.0,0.6,17.0,268.0,470.8,377.13
2016,2,9,15,45,318.5,126.5,0.6,16.5,234.5,430.15,347.51
2016,2,9,16,0,297.0,113.0,0.6,16.0,201.0,389.65,317.07
2016,2,9,16,15,273.5,96.0,0.65,15.5,166.5,342.95,280.88
2016,2,9,16,30,250.0,79.0,0.7,15.0,132.0,296.9,243.61
2016,2,9,16,45,213.0,61.0,0.8,14.5,98.0,240.96,196.55
2016,2,9,17,0,176.0,43.0,0.9,14.0,64.0,201.02,159.64
2016,2,9,17,15,88.0,26.5,0.9,13.5,37.0,103.35,63.54
2016,2,9,17,30,0.0,10.0,0.9,13.0,10.0,9.1,0.0
2016,2,9,17,45,0.0,5.0,0.9,13.0,5.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,7,15,155.5,12.5,0.9,11.5,24.0,11.37,0.0
2016,2,10,7,30,311.0,25.0,0.8,12.0,48.0,20.6,9.1
2016,2,10,7,45,421.0,35.0,0.7,12.5,91.0,28.18,18.85
2016,2,10,8,0,531.0,45.0,0.6,13.0,134.0,35.57,25.97
2016,2,10,8,15,597.5,51.5,0.55,13.0,181.5,54.44,31.23
2016,2,10,8,30,664.0,58.0,0.5,13.0,229.0,106.59,58.62
2016,2,10,8,45,705.5,63.0,0.5,13.5,275.5,164.2,101.72
2016,2,10,9,0,747.0,68.0,0.5,14.0,322.0,223.49,151.33
2016,2,10,9,15,776.5,71.5,0.5,14.5,365.5,282.41,202.83
2016,2,10,9,30,806.0,75.0,0.5,15.0,409.0,343.83,256.03
2016,2,10,9,45,827.5,77.5,0.5,15.5,447.5,403.35,306.6
2016,2,10,10,0,849.0,80.0,0.5,16.0,486.0,463.77,356.11
2016,2,10,10,15,863.5,82.0,0.5,16.0,518.5,520.79,402.01
2016,2,10,10,30,878.0,84.0,0.5,16.0,551.0,577.34,445.99
2016,2,10,10,45,887.0,86.0,0.55,16.5,576.5,629.84,485.31
2016,2,10,11,0,896.0,88.0,0.6,17.0,602.0,677.38,520.04
2016,2,10,11,15,902.5,89.0,0.6,17.0,620.0,722.97,552.74
2016,2,10,11,30,909.0,90.0,0.6,17.0,638.0,766.27,581.58
2016,2,10,11,45,914.5,89.5,0.6,17.5,648.5,804.68,605.42
2016,2,10,12,0,920.0,89.0,0.6,18.0,659.0,840.28,627.16
2016,2,10,12,15,920.5,89.5,0.6,18.0,661.5,869.92,646.01
2016,2,10,12,30,921.0,90.0,0.6,18.0,664.0,896.17,662.72
2016,2,10,12,45,921.5,88.5,0.6,18.5,658.0,916.62,674.46
2016,2,10,13,0,922.0,87.0,0.6,19.0,652.0,933.43,683.99
2016,2,10,13,15,917.0,86.5,0.6,19.0,638.0,942.75,690.18
2016,2,10,13,30,912.0,86.0,0.6,19.0,624.0,948.24,694.19
2016,2,10,13,45,903.0,85.0,0.6,19.0,602.0,945.61,693.24
2016,2,10,14,0,894.0,84.0,0.6,19.0,580.0,939.19,690.15
2016,2,10,14,15,832.0,88.5,0.55,19.0,532.0,896.52,662.73
2016,2,10,14,30,770.0,93.0,0.5,19.0,484.0,841.47,627.49
2016,2,10,14,45,647.5,116.0,0.5,19.0,429.5,758.19,573.69
2016,2,10,15,0,525.0,139.0,0.5,19.0,375.0,661.25,509.01
2016,2,10,15,15,411.0,143.5,0.55,18.5,317.5,559.99,438.61
2016,2,10,15,30,297.0,148.0,0.6,18.0,260.0,445.49,355.0
2016,2,10,15,45,277.0,133.0,0.65,17.5,228.0,405.31,326.78
2016,2,10,16,0,257.0,118.0,0.7,17.0,196.0,365.26,296.86
2016,2,10,16,15,236.5,100.0,0.75,16.5,162.5,320.85,262.35
2016,2,10,16,30,216.0,82.0,0.8,16.0,129.0,276.92,226.76
2016,2,10,16,45,185.5,63.5,0.9,16.0,96.5,226.06,183.59
2016,2,10,17,0,155.0,45.0,1.0,16.0,64.0,176.68,139.77
2016,2,10,17,15,77.5,28.0,1.0,15.5,37.5,100.62,64.67
2016,2,10,17,30,0.0,11.0,1.0,15.0,11.0,10.01,0.0
2016,2,10,17,45,0.0,5.5,1.0,15.0,5.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,7,15,167.0,12.5,0.7,11.5,25.5,11.37,0.0
2016,2,11,7,30,334.0,25.0,0.6,12.0,51.0,20.49,9.7
2016,2,11,7,45,441.0,34.5,0.55,12.5,94.5,27.64,18.47
2016,2,11,8,0,548.0,44.0,0.5,13.0,138.0,34.61,25.17
2016,2,11,8,15,612.0,50.0,0.45,13.5,185.5,54.08,30.27
2016,2,11,8,30,676.0,56.0,0.4,14.0,233.0,109.41,60.14
2016,2,11,8,45,527.0,88.0,0.35,14.5,241.5,157.59,103.62
2016,2,11,9,0,378.0,120.0,0.3,15.0,250.0,187.18,135.49
2016,2,11,9,15,474.0,118.0,0.25,15.5,302.5,238.56,176.11
2016,2,11,9,30,570.0,116.0,0.2,16.0,355.0,303.31,227.83
2016,2,11,9,45,599.5,120.0,0.2,16.5,391.0,355.06,270.44
2016,2,11,10,0,629.0,124.0,0.2,17.0,427.0,409.12,313.73
2016,2,11,10,15,739.0,107.5,0.25,17.0,486.5,485.25,372.99
2016,2,11,10,30,849.0,91.0,0.3,17.0,546.0,570.03,437.23
2016,2,11,10,45,853.0,95.0,0.35,17.5,570.0,620.4,474.15
2016,2,11,11,0,857.0,99.0,0.4,18.0,594.0,668.88,509.0
2016,2,11,11,15,863.5,100.0,0.4,17.5,612.0,713.8,541.8
2016,2,11,11,30,870.0,101.0,0.4,17.0,630.0,756.53,571.65
2016,2,11,11,45,868.5,103.5,0.45,17.0,638.5,792.4,595.65
2016,2,11,12,0,867.0,106.0,0.5,17.0,647.0,825.19,617.62
2016,2,11,12,15,568.0,197.5,0.5,17.0,552.5,702.61,532.02
2016,2,11,12,30,269.0,289.0,0.5,17.0,458.0,551.2,420.99
2016,2,11,12,45,267.5,286.5,0.5,17.0,453.0,557.29,427.4
2016,2,11,13,0,266.0,284.0,0.5,17.0,448.0,562.15,431.15
2016,2,11,13,15,295.5,271.5,0.5,17.0,450.0,582.31,446.8
2016,2,11,13,30,325.0,259.0,0.5,17.0,452.0,601.58,461.65
2016,2,11,13,45,321.5,249.5,0.5,17.0,435.0,592.74,455.88
2016,2,11,14,0,318.0,240.0,0.5,17.0,418.0,582.32,449.37
2016,2,11,14,15,276.5,233.0,0.5,16.5,382.0,538.46,418.68
2016,2,11,14,30,235.0,226.0,0.5,16.0,346.0,476.17,374.46
2016,2,11,14,45,300.5,200.0,0.5,16.0,343.0,521.61,411.23
2016,2,11,15,0,366.0,174.0,0.5,16.0,340.0,545.85,431.34
2016,2,11,15,15,340.5,160.5,0.5,15.5,304.0,502.88,400.71
2016,2,11,15,30,315.0,147.0,0.5,15.0,268.0,459.58,369.82
2016,2,11,15,45,286.5,134.5,0.55,15.0,234.5,415.26,336.88
2016,2,11,16,0,258.0,122.0,0.6,15.0,201.0,371.72,303.47
2016,2,11,16,15,232.5,103.5,0.65,14.5,166.0,322.84,265.38
2016,2,11,16,30,207.0,85.0,0.7,14.0,131.0,274.81,226.39
2016,2,11,16,45,168.5,66.0,0.75,14.0,97.5,218.16,178.25
2016,2,11,17,0,130.0,47.0,0.8,14.0,64.0,163.69,130.3
2016,2,11,17,15,65.0,29.0,0.8,13.5,37.5,95.59,64.17
2016,2,11,17,30,0.0,11.0,0.8,13.0,11.0,10.01,0.0
2016,2,11,17,45,0.0,5.5,0.85,13.0,5.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
