Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,7,15,139.5,14.5,0.9,10.5,25.5,13.19,0.0
2016,2,12,7,30,279.0,29.0,0.8,11.0,51.0,24.04,13.03
2016,2,12,7,45,384.0,39.5,0.75,11.5,94.0,31.89,22.32
2016,2,12,8,0,489.0,50.0,0.7,12.0,137.0,39.53,29.67
2016,2,12,8,15,555.0,57.5,0.65,12.0,183.5,59.49,35.71
2016,2,12,8,30,621.0,65.0,0.6,12.0,230.0,110.11,63.33
2016,2,12,8,45,664.0,70.5,0.6,12.5,276.0,163.49,103.44
2016,2,12,9,0,707.0,76.0,0.6,13.0,322.0,221.72,152.35
2016,2,12,9,15,737.0,80.0,0.55,13.0,365.0,279.55,203.25
2016,2,12,9,30,767.0,84.0,0.5,13.0,408.0,341.61,257.24
2016,2,12,9,45,740.5,93.0,0.45,13.5,428.5,385.5,296.22
2016,2,12,10,0,714.0,102.0,0.4,14.0,449.0,426.85,331.37
2016,2,12,10,15,564.5,155.0,0.4,14.5,441.0,440.93,344.29
2016,2,12,10,30,415.0,208.0,0.4,15.0,433.0,441.87,345.26
2016,2,12,10,45,505.5,190.0,0.45,15.5,476.5,504.02,393.06
2016,2,12,11,0,596.0,172.0,0.5,16.0,520.0,576.7,446.93
2016,2,12,11,15,544.5,197.5,0.55,16.0,522.0,592.11,457.71
2016,2,12,11,30,493.0,223.0,0.6,16.0,524.0,606.4,467.8
2016,2,12,11,45,548.5,206.5,0.65,16.5,547.0,654.6,503.03
2016,2,12,12,0,604.0,190.0,0.7,17.0,570.0,709.08,541.58
2016,2,12,12,15,468.0,234.5,0.7,17.0,529.5,660.0,504.23
2016,2,12,12,30,332.0,279.0,0.7,17.0,489.0,594.23,455.63
2016,2,12,12,45,439.5,243.0,0.75,17.0,518.0,674.78,516.68
2016,2,12,13,0,547.0,207.0,0.8,17.0,547.0,743.65,567.29
2016,2,12,13,15,583.0,189.5,0.8,16.5,545.0,767.67,585.6
2016,2,12,13,30,619.0,172.0,0.8,16.0,543.0,796.76,607.29
2016,2,12,13,45,542.0,190.0,0.85,16.0,506.5,745.5,572.17
2016,2,12,14,0,465.0,208.0,0.9,16.0,470.0,698.49,539.6
2016,2,12,14,15,527.5,178.0,0.9,15.5,461.0,722.94,561.25
2016,2,12,14,30,590.0,148.0,0.9,15.0,452.0,750.59,583.24
2016,2,12,14,45,512.5,155.0,0.95,15.0,406.5,677.2,532.21
2016,2,12,15,0,435.0,162.0,1.0,15.0,361.0,611.04,485.04
2016,2,12,15,15,491.0,135.5,0.95,14.5,341.0,621.35,496.44
2016,2,12,15,30,547.0,109.0,0.9,14.0,321.0,633.25,506.92
2016,2,12,15,45,504.5,104.0,0.85,14.0,282.0,572.2,461.79
2016,2,12,16,0,462.0,99.0,0.8,14.0,243.0,518.98,421.74
2016,2,12,16,15,422.5,87.0,0.75,13.5,201.5,459.9,376.38
2016,2,12,16,30,383.0,75.0,0.7,13.0,160.0,402.26,330.26
2016,2,12,16,45,322.0,60.5,0.7,13.0,120.0,328.44,268.73
2016,2,12,17,0,261.0,46.0,0.7,13.0,80.0,259.1,208.27
2016,2,12,17,15,130.5,31.0,0.7,12.5,48.0,152.92,108.82
2016,2,12,17,30,0.0,16.0,0.7,12.0,16.0,14.55,0.0
2016,2,12,17,45,0.0,8.0,0.75,12.0,8.0,0.0,0.0
2016,2,12,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,7,15,191.5,13.0,1.05,9.5,29.5,11.82,0.0
2016,2,13,7,30,383.0,26.0,1.1,10.0,59.0,21.23,11.34
2016,2,13,7,45,489.0,34.5,1.15,10.5,104.5,27.5,18.62
2016,2,13,8,0,595.0,43.0,1.2,11.0,150.0,36.73,27.31
2016,2,13,8,15,657.0,49.0,1.15,11.5,199.0,58.88,33.02
2016,2,13,8,30,719.0,55.0,1.1,12.0,248.0,113.9,62.46
2016,2,13,8,45,760.5,58.5,1.1,12.5,296.0,170.93,105.62
2016,2,13,9,0,802.0,62.0,1.1,13.0,344.0,232.5,158.1
2016,2,13,9,15,828.5,65.0,1.0,13.0,388.0,293.65,212.85
2016,2,13,9,30,855.0,68.0,0.9,13.0,432.0,356.87,268.87
2016,2,13,9,45,880.5,68.0,0.85,13.5,472.0,418.9,322.15
2016,2,13,10,0,906.0,68.0,0.8,14.0,512.0,481.02,373.56
2016,2,13,10,15,918.5,69.5,0.75,14.5,545.0,538.92,419.75
2016,2,13,10,30,931.0,71.0,0.7,15.0,578.0,595.97,463.31
2016,2,13,10,45,940.5,72.0,0.7,15.5,604.0,649.56,503.14
2016,2,13,11,0,950.0,73.0,0.7,16.0,630.0,701.45,540.37
2016,2,13,11,15,955.5,73.5,0.7,16.0,648.5,748.06,573.07
2016,2,13,11,30,961.0,74.0,0.7,16.0,667.0,792.13,602.09
2016,2,13,11,45,965.0,74.0,0.7,16.5,677.5,831.73,626.64
2016,2,13,12,0,969.0,74.0,0.7,17.0,688.0,868.27,648.9
2016,2,13,12,15,969.5,74.5,0.7,17.0,690.0,899.23,668.57
2016,2,13,12,30,970.0,75.0,0.7,17.0,692.0,926.62,685.96
2016,2,13,12,45,960.0,78.0,0.75,17.0,684.0,944.06,698.02
2016,2,13,13,0,950.0,81.0,0.8,17.0,676.0,957.41,707.74
2016,2,13,13,15,945.5,80.5,0.8,17.0,662.0,967.5,714.54
2016,2,13,13,30,941.0,80.0,0.8,17.0,648.0,973.62,719.0
2016,2,13,13,45,933.5,79.0,0.85,17.0,626.0,972.41,720.01
2016,2,13,14,0,926.0,78.0,0.9,17.0,604.0,967.26,718.73
2016,2,13,14,15,914.5,76.5,1.0,16.5,574.0,953.93,714.57
2016,2,13,14,30,903.0,75.0,1.1,16.0,544.0,936.92,708.0
2016,2,13,14,45,885.5,73.0,1.2,16.0,508.0,910.29,693.53
2016,2,13,15,0,868.0,71.0,1.3,16.0,472.0,889.48,682.84
2016,2,13,15,15,845.5,68.5,1.25,15.5,430.5,851.51,659.09
2016,2,13,15,30,823.0,66.0,1.2,15.0,389.0,811.06,633.34
2016,2,13,15,45,791.0,62.5,1.2,14.5,343.0,759.27,599.46
2016,2,13,16,0,759.0,59.0,1.2,14.0,297.0,706.22,563.49
2016,2,13,16,15,710.0,54.5,1.15,13.5,248.5,638.05,514.11
2016,2,13,16,30,661.0,50.0,1.1,13.0,200.0,570.61,463.0
2016,2,13,16,45,579.5,43.0,1.05,12.5,152.0,479.26,390.55
2016,2,13,17,0,498.0,36.0,1.0,12.0,104.0,400.43,322.42
2016,2,13,17,15,353.5,25.5,1.05,11.5,63.5,279.87,207.25
2016,2,13,17,30,209.0,15.0,1.1,11.0,23.0,128.11,0.0
2016,2,13,17,45,104.5,7.5,1.15,11.0,11.5,6.82,0.0
2016,2,13,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,7,15,191.0,13.0,1.2,10.5,30.0,10.41,0.0
2016,2,14,7,30,382.0,26.0,1.2,11.0,60.0,21.1,11.53
2016,2,14,7,45,484.0,34.0,1.3,11.5,105.0,29.37,20.23
2016,2,14,8,0,586.0,42.0,1.4,12.0,150.0,35.62,26.23
2016,2,14,8,15,645.0,47.0,1.3,12.5,197.5,57.42,31.42
2016,2,14,8,30,704.0,52.0,1.2,13.0,245.0,110.63,59.92
2016,2,14,8,45,668.0,66.5,1.15,13.5,276.0,162.15,102.06
2016,2,14,9,0,632.0,81.0,1.1,14.0,307.0,211.72,147.26
2016,2,14,9,15,659.5,86.0,1.15,14.5,347.0,265.52,194.68
2016,2,14,9,30,687.0,91.0,1.2,15.0,387.0,321.81,243.95
2016,2,14,9,45,768.0,83.0,1.3,15.5,441.5,390.14,301.14
2016,2,14,10,0,849.0,75.0,1.4,16.0,496.0,464.07,361.73
2016,2,14,10,15,862.0,77.0,1.4,16.0,527.5,519.62,407.59
2016,2,14,10,30,875.0,79.0,1.4,16.0,559.0,574.77,451.75
2016,2,14,10,45,630.0,161.0,1.4,16.5,514.5,556.97,437.23
2016,2,14,11,0,385.0,243.0,1.4,17.0,470.0,498.06,390.86
2016,2,14,11,15,393.0,249.0,1.4,17.0,487.0,530.31,415.9
2016,2,14,11,30,401.0,255.0,1.4,17.0,504.0,562.1,439.52
2016,2,14,11,45,656.0,169.0,1.4,17.0,584.0,706.33,548.8
2016,2,14,12,0,911.0,83.0,1.4,17.0,664.0,833.84,637.66
2016,2,14,12,15,746.5,143.0,1.4,17.0,620.0,802.85,614.67
2016,2,14,12,30,582.0,203.0,1.4,17.0,576.0,742.3,571.32
2016,2,14,12,45,749.0,141.5,1.45,17.5,617.5,845.6,644.67
2016,2,14,13,0,916.0,80.0,1.5,18.0,659.0,927.67,698.55
2016,2,14,13,15,913.0,79.5,1.45,18.0,645.5,938.63,704.6
2016,2,14,13,30,910.0,79.0,1.4,18.0,632.0,945.8,709.13
2016,2,14,13,45,901.5,79.0,1.4,18.0,611.0,944.68,709.13
2016,2,14,14,0,893.0,79.0,1.4,18.0,590.0,939.77,706.89
2016,2,14,14,15,883.0,77.5,1.35,17.5,562.0,927.9,700.76
2016,2,14,14,30,873.0,76.0,1.3,17.0,534.0,912.45,692.42
2016,2,14,14,45,854.0,75.0,1.3,17.0,498.5,895.2,682.41
2016,2,14,15,0,835.0,74.0,1.3,17.0,463.0,865.64,664.02
2016,2,14,15,15,813.0,71.5,1.25,16.5,422.5,828.65,640.96
2016,2,14,15,30,791.0,69.0,1.2,16.0,382.0,789.26,615.84
2016,2,14,15,45,753.0,66.5,1.2,16.0,336.5,734.48,578.61
2016,2,14,16,0,715.0,64.0,1.2,16.0,291.0,678.79,539.67
2016,2,14,16,15,665.5,59.0,1.15,15.5,243.5,616.43,494.7
2016,2,14,16,30,616.0,54.0,1.1,15.0,196.0,550.2,444.67
2016,2,14,16,45,529.0,47.0,1.1,15.0,149.0,457.29,370.59
2016,2,14,17,0,442.0,40.0,1.1,15.0,102.0,369.99,296.36
2016,2,14,17,15,221.0,32.0,1.05,14.5,63.0,207.77,154.46
2016,2,14,17,30,0.0,24.0,1.0,14.0,24.0,30.08,0.0
2016,2,14,17,45,0.0,12.0,1.0,14.0,12.0,10.91,0.0
2016,2,14,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,7,15,229.0,13.0,1.15,12.5,34.0,11.26,0.0
2016,2,15,7,30,458.0,26.0,1.1,13.0,68.0,23.01,13.26
2016,2,15,7,45,556.0,32.5,1.1,13.5,115.0,27.99,18.9
2016,2,15,8,0,654.0,39.0,1.1,14.0,162.0,32.97,23.7
2016,2,15,8,15,709.5,44.0,1.05,14.5,211.5,57.52,29.52
2016,2,15,8,30,765.0,49.0,1.0,15.0,261.0,114.58,60.08
2016,2,15,8,45,801.0,52.0,0.95,15.5,309.0,173.32,104.58
2016,2,15,9,0,837.0,55.0,0.9,16.0,357.0,238.06,159.47
2016,2,15,9,15,861.5,57.5,0.9,16.0,401.0,299.9,214.49
2016,2,15,9,30,886.0,60.0,0.9,16.0,445.0,363.41,270.56
2016,2,15,9,45,903.5,61.5,0.9,16.5,484.5,424.53,323.01
2016,2,15,10,0,921.0,63.0,0.9,17.0,524.0,485.89,373.71
2016,2,15,10,15,933.0,64.5,0.9,17.0,556.5,544.41,421.13
2016,2,15,10,30,945.0,66.0,0.9,17.0,589.0,601.99,466.19
2016,2,15,10,45,953.0,67.0,0.9,17.5,615.0,655.4,505.8
2016,2,15,11,0,961.0,68.0,0.9,18.0,641.0,706.94,542.69
2016,2,15,11,15,966.0,69.0,0.9,18.0,659.0,754.26,575.43
2016,2,15,11,30,971.0,70.0,0.9,18.0,677.0,798.98,604.84
2016,2,15,11,45,973.0,70.5,0.9,18.5,687.0,837.99,628.95
2016,2,15,12,0,975.0,71.0,0.9,19.0,697.0,873.78,650.69
2016,2,15,12,15,975.5,71.0,0.9,19.0,699.0,904.35,670.12
2016,2,15,12,30,976.0,71.0,0.9,19.0,701.0,931.3,687.22
2016,2,15,12,45,970.0,72.5,0.9,19.5,694.0,950.56,698.13
2016,2,15,13,0,964.0,74.0,0.9,20.0,687.0,965.81,706.62
2016,2,15,13,15,959.5,73.5,0.9,19.5,672.5,975.97,714.73
2016,2,15,13,30,955.0,73.0,0.9,19.0,658.0,982.11,720.52
2016,2,15,13,45,946.0,73.0,0.95,19.0,635.5,980.66,721.35
2016,2,15,14,0,937.0,73.0,1.0,19.0,613.0,975.25,719.89
2016,2,15,14,15,926.5,71.5,0.95,19.0,584.0,962.65,712.04
2016,2,15,14,30,916.0,70.0,0.9,19.0,555.0,946.29,701.97
2016,2,15,14,45,899.0,69.0,0.9,19.0,518.5,921.07,687.18
2016,2,15,15,0,882.0,68.0,0.9,19.0,482.0,892.66,670.33
2016,2,15,15,15,860.5,65.5,0.85,18.5,440.5,855.36,647.72
2016,2,15,15,30,839.0,63.0,0.8,18.0,399.0,824.05,628.88
2016,2,15,15,45,806.0,60.0,0.8,17.5,352.5,771.49,595.57
2016,2,15,16,0,773.0,57.0,0.8,17.0,306.0,717.71,560.39
2016,2,15,16,15,727.0,53.0,0.75,16.5,257.5,651.84,514.21
2016,2,15,16,30,681.0,49.0,0.7,16.0,209.0,586.5,466.27
2016,2,15,16,45,607.5,42.5,0.7,15.5,160.5,500.22,400.24
2016,2,15,17,0,534.0,36.0,0.7,15.0,112.0,417.87,332.32
2016,2,15,17,15,399.0,26.5,0.7,14.5,70.5,308.88,232.22
2016,2,15,17,30,264.0,17.0,0.7,14.0,29.0,187.59,0.0
2016,2,15,17,45,132.0,8.5,0.75,14.0,14.5,74.19,0.0
2016,2,15,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,7,15,218.0,14.0,0.9,12.5,35.0,11.17,0.0
2016,2,16,7,30,436.0,28.0,0.9,13.0,70.0,24.84,15.04
2016,2,16,7,45,530.0,35.5,0.9,13.5,116.5,30.65,21.29
2016,2,16,8,0,624.0,43.0,0.9,14.0,163.0,36.4,26.78
2016,2,16,8,15,681.0,48.0,0.8,14.5,212.5,61.04,32.58
2016,2,16,8,30,738.0,53.0,0.7,15.0,262.0,116.61,62.69
2016,2,16,8,45,773.5,57.0,0.65,15.5,309.5,174.67,106.74
2016,2,16,9,0,809.0,61.0,0.6,16.0,357.0,236.52,158.98
2016,2,16,9,15,834.0,64.0,0.55,16.5,400.5,297.96,212.63
2016,2,16,9,30,859.0,67.0,0.5,17.0,444.0,362.41,267.87
2016,2,16,9,45,881.5,67.5,0.5,17.5,483.5,423.24,319.01
2016,2,16,10,0,904.0,68.0,0.5,18.0,523.0,484.85,368.9
2016,2,16,10,15,916.0,69.5,0.45,18.5,556.0,542.62,413.58
2016,2,16,10,30,928.0,71.0,0.4,19.0,589.0,599.49,455.62
2016,2,16,10,45,935.0,72.5,0.4,19.5,614.0,652.14,493.56
2016,2,16,11,0,942.0,74.0,0.4,20.0,639.0,702.88,528.82
2016,2,16,11,15,947.0,74.5,0.35,20.0,657.0,748.98,559.15
2016,2,16,11,30,952.0,75.0,0.3,20.0,675.0,792.51,586.04
2016,2,16,11,45,954.0,76.0,0.25,20.5,685.0,831.51,608.45
2016,2,16,12,0,956.0,77.0,0.2,21.0,695.0,867.35,628.54
2016,2,16,12,15,956.5,77.0,0.2,21.0,697.0,897.48,646.93
2016,2,16,12,30,957.0,77.0,0.2,21.0,699.0,924.05,663.15
2016,2,16,12,45,956.5,76.0,0.2,21.5,693.0,944.89,674.58
2016,2,16,13,0,956.0,75.0,0.2,22.0,687.0,961.9,683.76
2016,2,16,13,15,651.0,171.0,0.2,22.0,584.0,821.66,595.54
2016,2,16,13,30,346.0,267.0,0.2,22.0,481.0,632.26,466.93
2016,2,16,13,45,639.5,169.5,0.2,22.0,547.5,824.79,604.04
2016,2,16,14,0,933.0,72.0,0.2,22.0,614.0,972.26,695.14
2016,2,16,14,15,922.5,70.5,0.2,22.0,584.5,959.61,685.89
2016,2,16,14,30,912.0,69.0,0.2,22.0,555.0,943.21,677.17
2016,2,16,14,45,898.5,67.0,0.25,22.0,519.5,919.82,665.14
2016,2,16,15,0,885.0,65.0,0.3,22.0,484.0,893.12,651.05
2016,2,16,15,15,864.0,62.5,0.3,21.5,442.5,856.04,630.32
2016,2,16,15,30,843.0,60.0,0.3,21.0,401.0,816.48,607.6
2016,2,16,15,45,815.0,57.0,0.35,21.0,355.5,776.4,583.64
2016,2,16,16,0,787.0,54.0,0.4,21.0,310.0,726.32,551.88
2016,2,16,16,15,743.5,50.0,0.5,20.5,261.5,661.84,510.32
2016,2,16,16,30,700.0,46.0,0.6,20.0,213.0,597.8,466.48
2016,2,16,16,45,629.5,40.5,0.7,19.5,164.5,514.09,404.81
2016,2,16,17,0,559.0,35.0,0.8,19.0,116.0,434.07,340.79
2016,2,16,17,15,279.5,33.5,0.8,18.5,74.0,244.99,183.63
2016,2,16,17,30,0.0,32.0,0.8,18.0,32.0,46.77,0.0
2016,2,16,17,45,0.0,16.0,0.85,17.5,16.0,14.55,0.0
2016,2,16,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,17,7,15,59.0,18.0,1.25,14.0,24.0,14.79,0.0
2016,2,17,7,30,118.0,36.0,1.3,14.0,48.0,28.83,18.5
2016,2,17,7,45,150.5,55.0,1.4,14.0,79.0,43.14,32.19
2016,2,17,8,0,183.0,74.0,1.5,14.0,110.0,57.02,45.01
2016,2,17,8,15,206.0,93.0,1.55,14.0,144.0,79.15,57.56
2016,2,17,8,30,229.0,112.0,1.6,14.0,178.0,113.3,81.28
2016,2,17,8,45,246.0,129.5,1.7,14.5,211.0,148.5,109.09
2016,2,17,9,0,263.0,147.0,1.8,15.0,244.0,185.97,140.31
2016,2,17,9,15,381.0,145.0,1.85,15.0,304.5,239.4,182.37
2016,2,17,9,30,499.0,143.0,1.9,15.0,365.0,305.1,235.79
2016,2,17,9,45,252.5,157.5,1.95,15.5,270.5,248.4,196.52
2016,2,17,10,0,6.0,172.0,2.0,16.0,176.0,155.55,123.41
2016,2,17,10,15,3.0,130.5,2.05,16.0,132.5,117.54,92.33
2016,2,17,10,30,0.0,89.0,2.1,16.0,89.0,78.85,60.3
2016,2,17,10,45,3.5,142.5,2.2,16.0,145.0,129.43,101.91
2016,2,17,11,0,7.0,196.0,2.3,16.0,201.0,181.67,144.12
2016,2,17,11,15,8.0,201.5,2.35,16.0,207.0,188.37,149.27
2016,2,17,11,30,9.0,207.0,2.4,16.0,213.0,195.19,154.65
2016,2,17,11,45,268.0,217.5,2.45,16.0,392.5,439.59,353.51
2016,2,17,12,0,527.0,228.0,2.5,16.0,572.0,687.1,542.28
2016,2,17,12,15,466.5,251.0,2.5,16.0,556.0,680.18,534.13
2016,2,17,12,30,406.0,274.0,2.5,16.0,540.0,654.92,514.73
2016,2,17,12,45,374.5,279.5,2.55,16.0,523.0,645.99,508.22
2016,2,17,13,0,343.0,285.0,2.6,16.0,506.0,634.45,499.62
2016,2,17,13,15,293.5,287.5,2.6,15.5,474.0,600.62,474.82
2016,2,17,13,30,244.0,290.0,2.6,15.0,442.0,547.2,435.38
2016,2,17,13,45,290.0,271.0,2.65,15.0,445.5,590.76,470.49
2016,2,17,14,0,336.0,252.0,2.7,15.0,449.0,615.59,491.23
2016,2,17,14,15,249.0,249.5,2.7,15.0,391.5,534.02,428.14
2016,2,17,14,30,162.0,247.0,2.7,15.0,334.0,434.58,350.62
2016,2,17,14,45,107.0,223.5,2.7,15.0,279.5,339.62,275.88
2016,2,17,15,0,52.0,200.0,2.7,15.0,225.0,262.93,213.59
2016,2,17,15,15,236.5,171.0,2.65,14.5,270.0,426.24,351.48
2016,2,17,15,30,421.0,142.0,2.6,14.0,315.0,563.89,464.03
2016,2,17,15,45,390.0,132.5,2.6,14.0,278.0,516.83,426.83
2016,2,17,16,0,359.0,123.0,2.6,14.0,241.0,470.0,390.14
2016,2,17,16,15,328.0,107.0,2.6,13.5,202.0,415.71,347.23
2016,2,17,16,30,297.0,91.0,2.6,13.0,163.0,362.39,303.56
2016,2,17,16,45,246.5,74.0,2.65,13.0,124.5,282.07,235.57
2016,2,17,17,0,196.0,57.0,2.7,13.0,86.0,219.77,180.45
2016,2,17,17,15,119.0,38.5,2.7,13.0,54.5,142.69,110.11
2016,2,17,17,30,42.0,20.0,2.7,13.0,23.0,52.52,5.03
2016,2,17,17,45,21.0,10.0,2.75,13.0,11.5,19.71,0.0
2016,2,17,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,7,15,0.0,9.0,1.4,10.0,9.0,7.9,0.0
2016,2,18,7,30,0.0,18.0,1.4,10.0,18.0,15.83,7.94
2016,2,18,7,45,0.0,31.0,1.45,10.5,31.0,27.32,18.72
2016,2,18,8,0,0.0,44.0,1.5,11.0,44.0,38.84,29.36
2016,2,18,8,15,0.0,57.5,1.5,11.0,57.5,50.45,38.11
2016,2,18,8,30,0.0,71.0,1.5,11.0,71.0,62.14,48.26
2016,2,18,8,45,0.0,85.0,1.55,11.5,85.0,74.38,58.61
2016,2,18,9,0,0.0,99.0,1.6,12.0,99.0,86.75,68.9
2016,2,18,9,15,55.0,147.5,1.6,12.0,172.0,144.89,116.02
2016,2,18,9,30,110.0,196.0,1.6,12.0,245.0,212.97,171.23
2016,2,18,9,45,55.0,172.0,1.6,12.0,196.5,176.18,142.03
2016,2,18,10,0,0.0,148.0,1.6,12.0,148.0,131.34,105.27
2016,2,18,10,15,394.5,135.5,1.55,12.0,359.5,340.37,276.79
2016,2,18,10,30,789.0,123.0,1.5,12.0,571.0,579.21,462.91
2016,2,18,10,45,671.5,160.5,1.5,12.5,553.5,586.55,466.44
2016,2,18,11,0,554.0,198.0,1.5,13.0,536.0,576.67,458.05
2016,2,18,11,15,322.0,247.5,1.45,13.0,445.5,481.09,383.37
2016,2,18,11,30,90.0,297.0,1.4,13.0,355.0,354.78,282.28
2016,2,18,11,45,88.5,303.0,1.4,13.0,361.0,365.78,291.47
2016,2,18,12,0,87.0,309.0,1.4,13.0,367.0,376.58,299.67
2016,2,18,12,15,252.5,290.5,1.4,13.0,457.5,529.24,419.97
2016,2,18,12,30,418.0,272.0,1.4,13.0,548.0,663.76,521.66
2016,2,18,12,45,336.5,288.0,1.4,13.0,509.0,622.09,488.37
2016,2,18,13,0,255.0,304.0,1.4,13.0,470.0,576.29,453.31
2016,2,18,13,15,357.0,273.0,1.4,13.0,500.0,642.91,506.08
2016,2,18,13,30,459.0,242.0,1.4,13.0,530.0,726.61,568.82
2016,2,18,13,45,396.0,248.0,1.4,13.0,490.5,663.41,522.13
2016,2,18,14,0,333.0,254.0,1.4,13.0,451.0,615.5,486.96
2016,2,18,14,15,323.0,242.5,1.35,13.0,425.5,595.07,472.81
2016,2,18,14,30,313.0,231.0,1.3,13.0,400.0,573.16,457.27
2016,2,18,14,45,314.0,214.5,1.3,13.0,375.0,553.85,444.33
2016,2,18,15,0,315.0,198.0,1.3,13.0,350.0,532.92,430.05
2016,2,18,15,15,331.5,177.0,1.2,12.5,325.0,518.36,421.12
2016,2,18,15,30,348.0,156.0,1.1,12.0,300.0,501.37,410.08
2016,2,18,15,45,520.0,115.0,1.05,12.0,302.5,604.1,492.03
2016,2,18,16,0,692.0,74.0,1.0,12.0,305.0,683.8,550.59
2016,2,18,16,15,642.5,68.5,0.95,11.5,257.0,615.77,499.72
2016,2,18,16,30,593.0,63.0,0.9,11.0,209.0,548.85,449.27
2016,2,18,16,45,522.0,54.5,0.9,10.5,162.0,464.98,382.75
2016,2,18,17,0,451.0,46.0,0.9,10.0,115.0,385.3,315.37
2016,2,18,17,15,321.5,34.0,0.95,10.0,74.0,271.88,214.67
2016,2,18,17,30,192.0,22.0,1.0,10.0,33.0,157.71,49.17
2016,2,18,17,45,96.0,11.0,1.05,10.0,16.5,58.65,0.0
2016,2,18,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,19,7,15,48.5,19.5,1.2,10.0,25.0,15.99,2.01
2016,2,19,7,30,97.0,39.0,1.2,10.0,50.0,31.07,21.17
2016,2,19,7,45,125.0,59.0,1.3,10.5,80.5,45.99,35.33
2016,2,19,8,0,153.0,79.0,1.4,11.0,111.0,60.43,48.69
2016,2,19,8,15,170.5,99.0,1.4,11.5,143.0,82.9,61.85
2016,2,19,8,30,188.0,119.0,1.4,12.0,175.0,115.22,85.15
2016,2,19,8,45,201.5,137.5,1.45,12.5,206.0,148.29,111.66
2016,2,19,9,0,215.0,156.0,1.5,13.0,237.0,183.27,140.87
2016,2,19,9,15,146.0,175.0,1.45,13.0,233.0,195.39,154.29
2016,2,19,9,30,77.0,194.0,1.4,13.0,229.0,197.76,158.46
2016,2,19,9,45,220.0,200.5,1.4,13.0,312.5,271.41,216.89
2016,2,19,10,0,363.0,207.0,1.4,13.0,396.0,362.9,289.68
2016,2,19,10,15,299.0,233.5,1.35,13.0,395.5,378.23,302.34
2016,2,19,10,30,235.0,260.0,1.3,13.0,395.0,380.4,304.16
2016,2,19,10,45,149.5,266.5,1.3,13.5,353.5,349.06,278.74
2016,2,19,11,0,64.0,273.0,1.3,14.0,312.0,300.74,239.35
2016,2,19,11,15,334.5,234.5,1.3,14.0,448.5,477.18,380.89
2016,2,19,11,30,605.0,196.0,1.3,14.0,585.0,673.2,528.68
2016,2,19,11,45,429.5,253.0,1.3,14.0,531.5,615.9,482.07
2016,2,19,12,0,254.0,310.0,1.3,14.0,478.0,539.49,422.7
2016,2,19,12,15,139.0,283.5,1.25,13.5,376.0,411.83,326.12
2016,2,19,12,30,24.0,257.0,1.2,13.0,274.0,261.28,207.53
2016,2,19,12,45,103.0,285.5,1.2,13.0,353.5,379.66,303.24
2016,2,19,13,0,182.0,314.0,1.2,13.0,433.0,504.93,399.39
2016,2,19,13,15,94.0,256.0,1.15,13.0,317.5,346.61,276.46
2016,2,19,13,30,6.0,198.0,1.1,13.0,202.0,190.05,150.99
2016,2,19,13,45,7.5,199.0,1.1,13.0,204.0,193.49,154.64
2016,2,19,14,0,9.0,200.0,1.1,13.0,206.0,197.15,157.87
2016,2,19,14,15,11.5,198.5,1.05,12.5,205.5,199.36,160.28
2016,2,19,14,30,14.0,197.0,1.0,12.0,205.0,201.82,162.94
2016,2,19,14,45,7.0,146.0,0.95,12.0,150.0,142.35,114.38
2016,2,19,15,0,0.0,95.0,0.9,12.0,95.0,85.0,66.7
2016,2,19,15,15,94.0,136.5,0.85,12.0,175.5,238.54,197.91
2016,2,19,15,30,188.0,178.0,0.8,12.0,256.0,375.45,309.03
2016,2,19,15,45,173.5,160.5,0.75,12.0,226.5,340.21,280.21
2016,2,19,16,0,159.0,143.0,0.7,12.0,197.0,305.2,252.49
2016,2,19,16,15,146.0,122.5,0.65,11.5,166.0,267.37,222.32
2016,2,19,16,30,133.0,102.0,0.6,11.0,135.0,229.77,191.43
2016,2,19,16,45,110.0,81.0,0.55,11.0,104.5,184.67,152.79
2016,2,19,17,0,87.0,60.0,0.5,11.0,74.0,140.52,114.06
2016,2,19,17,15,45.0,40.5,0.5,10.5,47.5,88.26,67.3
2016,2,19,17,30,3.0,21.0,0.5,10.0,21.0,22.3,4.54
2016,2,19,17,45,1.5,10.5,0.55,10.0,10.5,10.31,0.0
2016,2,19,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,7,15,92.5,20.5,0.95,7.0,31.0,16.02,3.75
2016,2,20,7,30,185.0,41.0,0.9,7.0,62.0,31.74,22.22
2016,2,20,7,45,233.0,59.0,0.9,7.5,99.0,44.93,34.91
2016,2,20,8,0,281.0,77.0,0.9,8.0,136.0,57.65,46.83
2016,2,20,8,15,312.5,93.5,0.85,8.5,174.5,83.08,59.19
2016,2,20,8,30,344.0,110.0,0.8,9.0,213.0,123.8,86.58
2016,2,20,8,45,376.0,121.0,0.8,9.5,250.5,164.22,118.28
2016,2,20,9,0,408.0,132.0,0.8,10.0,288.0,208.47,155.49
2016,2,20,9,15,471.0,136.0,0.75,10.0,336.5,259.3,198.24
2016,2,20,9,30,534.0,140.0,0.7,10.0,385.0,317.03,246.82
2016,2,20,9,45,687.5,117.0,0.65,10.5,459.5,396.37,310.34
2016,2,20,10,0,841.0,94.0,0.6,11.0,534.0,488.39,382.66
2016,2,20,10,15,656.0,153.5,0.5,11.5,509.5,498.09,390.98
2016,2,20,10,30,471.0,213.0,0.4,12.0,485.0,483.5,379.41
2016,2,20,10,45,433.5,234.0,0.3,12.5,492.5,508.3,396.93
2016,2,20,11,0,396.0,255.0,0.2,13.0,500.0,520.61,404.18
2016,2,20,11,15,514.5,221.5,0.2,13.0,549.5,602.6,465.44
2016,2,20,11,30,633.0,188.0,0.2,13.0,599.0,687.64,526.63
2016,2,20,11,45,573.5,213.0,0.2,13.5,589.5,689.12,524.77
2016,2,20,12,0,514.0,238.0,0.2,14.0,580.0,689.81,523.25
2016,2,20,12,15,441.5,264.0,0.25,14.0,558.5,674.97,512.26
2016,2,20,12,30,369.0,290.0,0.3,14.0,537.0,641.91,488.87
2016,2,20,12,45,487.0,246.0,0.35,14.0,569.0,727.14,552.27
2016,2,20,13,0,605.0,202.0,0.4,14.0,601.0,805.49,608.36
2016,2,20,13,15,758.0,148.0,0.45,14.0,637.0,900.94,672.55
2016,2,20,13,30,911.0,94.0,0.5,14.0,673.0,976.65,721.78
2016,2,20,13,45,904.0,92.5,0.55,14.0,651.0,975.14,721.51
2016,2,20,14,0,897.0,91.0,0.6,14.0,629.0,969.77,720.23
2016,2,20,14,15,887.0,89.5,0.65,14.0,599.5,967.45,721.14
2016,2,20,14,30,877.0,88.0,0.7,14.0,570.0,951.78,713.4
2016,2,20,14,45,866.5,84.0,0.75,14.0,535.0,928.89,701.12
2016,2,20,15,0,856.0,80.0,0.8,14.0,500.0,902.56,686.52
2016,2,20,15,15,745.5,90.0,0.85,13.5,434.0,806.52,625.05
2016,2,20,15,30,635.0,100.0,0.9,13.0,368.0,707.51,559.61
2016,2,20,15,45,698.0,82.5,0.95,13.0,346.5,722.27,573.49
2016,2,20,16,0,761.0,65.0,1.0,13.0,325.0,725.17,577.08
2016,2,20,16,15,716.5,60.0,1.05,12.0,276.0,658.78,531.44
2016,2,20,16,30,672.0,55.0,1.1,11.0,227.0,592.83,484.3
2016,2,20,16,45,599.5,48.5,1.15,10.5,177.0,512.78,422.28
2016,2,20,17,0,527.0,42.0,1.2,10.0,127.0,431.55,354.38
2016,2,20,17,15,405.0,32.0,1.2,9.5,83.5,321.15,257.17
2016,2,20,17,30,283.0,22.0,1.2,9.0,40.0,212.35,108.65
2016,2,20,17,45,141.5,11.0,1.25,9.0,20.0,81.99,0.0
2016,2,20,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,6,45,61.5,5.0,1.1,7.5,6.0,0.0,0.0
2016,2,21,7,0,123.0,10.0,1.0,8.0,12.0,9.1,0.0
2016,2,21,7,15,287.0,22.0,1.0,8.5,49.5,17.95,6.16
2016,2,21,7,30,451.0,34.0,1.0,9.0,87.0,27.49,18.44
2016,2,21,7,45,541.5,42.0,1.05,9.5,136.0,33.07,24.08
2016,2,21,8,0,632.0,50.0,1.1,10.0,185.0,42.13,32.55
2016,2,21,8,15,686.5,55.5,1.1,10.5,235.5,72.83,40.48
2016,2,21,8,30,741.0,61.0,1.1,11.0,286.0,129.69,73.86
2016,2,21,8,45,780.0,64.0,1.15,11.5,335.5,188.25,119.85
2016,2,21,9,0,819.0,67.0,1.2,12.0,385.0,251.05,174.25
2016,2,21,9,15,843.5,70.0,1.2,12.0,430.0,313.54,230.63
2016,2,21,9,30,868.0,73.0,1.2,12.0,475.0,377.84,287.99
2016,2,21,9,45,887.0,75.0,1.2,12.5,515.0,440.98,342.49
2016,2,21,10,0,906.0,77.0,1.2,13.0,555.0,503.36,394.45
2016,2,21,10,15,918.5,78.5,1.2,13.0,588.5,562.0,442.49
2016,2,21,10,30,931.0,80.0,1.2,13.0,622.0,619.76,488.23
2016,2,21,10,45,940.0,81.0,1.2,13.5,648.0,673.69,528.72
2016,2,21,11,0,949.0,82.0,1.2,14.0,674.0,725.84,566.57
2016,2,21,11,15,954.5,83.0,1.15,14.0,692.5,773.47,599.32
2016,2,21,11,30,960.0,84.0,1.1,14.0,711.0,818.55,628.8
2016,2,21,11,45,963.0,84.5,1.1,14.0,721.5,858.34,655.0
2016,2,21,12,0,966.0,85.0,1.1,14.0,732.0,894.97,678.94
2016,2,21,12,15,966.5,85.0,1.05,14.0,734.0,925.59,697.91
2016,2,21,12,30,967.0,85.0,1.0,14.0,736.0,952.59,714.43
2016,2,21,12,45,966.0,84.5,1.0,14.5,729.5,973.93,726.85
2016,2,21,13,0,965.0,84.0,1.0,15.0,723.0,991.38,736.87
2016,2,21,13,15,960.5,83.0,1.05,15.0,708.5,1001.01,744.35
2016,2,21,13,30,956.0,82.0,1.1,15.0,694.0,1006.56,749.48
2016,2,21,13,45,946.5,82.0,1.15,15.0,671.0,1004.53,749.92
2016,2,21,14,0,937.0,82.0,1.2,15.0,648.0,998.49,747.99
2016,2,21,14,15,926.0,81.0,1.2,14.5,617.5,985.89,742.4
2016,2,21,14,30,915.0,80.0,1.2,14.0,587.0,969.51,734.49
2016,2,21,14,45,897.0,79.0,1.3,14.0,550.0,943.05,720.24
2016,2,21,15,0,879.0,78.0,1.4,14.0,513.0,922.6,709.95
2016,2,21,15,15,857.5,75.0,1.4,13.5,470.5,883.99,686.68
2016,2,21,15,30,836.0,72.0,1.4,13.0,428.0,842.76,661.31
2016,2,21,15,45,804.0,69.0,1.45,13.0,380.5,790.38,626.74
2016,2,21,16,0,772.0,66.0,1.5,13.0,333.0,736.64,590.12
2016,2,21,16,15,727.5,61.0,1.45,12.5,283.0,669.73,542.34
2016,2,21,16,30,683.0,56.0,1.4,12.0,233.0,603.22,492.85
2016,2,21,16,45,613.0,49.5,1.4,11.5,183.0,524.32,431.4
2016,2,21,17,0,543.0,43.0,1.4,11.0,133.0,443.92,364.15
2016,2,21,17,15,421.5,33.0,1.4,10.5,88.0,332.77,267.0
2016,2,21,17,30,300.0,23.0,1.4,10.0,43.0,224.76,129.05
2016,2,21,17,45,150.0,11.5,1.4,9.5,21.5,86.92,0.0
2016,2,21,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
