Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,7.5,1.0,8.5,7.5,0.0,0.0
2016,2,22,7,0,0.0,15.0,1.0,9.0,15.0,13.64,0.0
2016,2,22,7,15,241.5,24.0,1.0,9.0,54.0,19.6,8.31
2016,2,22,7,30,483.0,33.0,1.0,9.0,93.0,28.94,19.82
2016,2,22,7,45,566.0,40.5,1.0,9.5,141.5,34.6,25.5
2016,2,22,8,0,649.0,48.0,1.0,10.0,190.0,40.2,30.83
2016,2,22,8,15,701.0,53.5,0.95,10.5,240.5,72.73,39.47
2016,2,22,8,30,753.0,59.0,0.9,11.0,291.0,130.39,73.74
2016,2,22,8,45,787.5,62.5,0.9,11.5,340.0,189.5,120.46
2016,2,22,9,0,822.0,66.0,0.9,12.0,389.0,252.29,174.92
2016,2,22,9,15,846.0,69.0,0.9,12.5,433.5,314.89,230.73
2016,2,22,9,30,870.0,72.0,0.9,13.0,478.0,379.23,287.15
2016,2,22,9,45,887.0,74.0,0.95,13.5,517.5,441.78,340.85
2016,2,22,10,0,904.0,76.0,1.0,14.0,557.0,503.28,391.9
2016,2,22,10,15,916.5,77.5,0.95,14.0,590.5,561.85,439.01
2016,2,22,10,30,929.0,79.0,0.9,14.0,624.0,619.55,483.66
2016,2,22,10,45,810.0,119.0,0.9,14.5,608.5,635.98,495.23
2016,2,22,11,0,691.0,159.0,0.9,15.0,593.0,638.79,496.12
2016,2,22,11,15,823.5,121.5,0.9,15.0,653.0,726.83,561.57
2016,2,22,11,30,956.0,84.0,0.9,15.0,713.0,817.63,623.37
2016,2,22,11,45,958.0,85.0,0.95,15.5,723.5,857.05,647.98
2016,2,22,12,0,960.0,86.0,1.0,16.0,734.0,893.26,670.96
2016,2,22,12,15,961.0,86.0,1.0,16.0,736.0,924.15,690.74
2016,2,22,12,30,962.0,86.0,1.0,16.0,738.0,951.46,708.21
2016,2,22,12,45,956.0,87.5,1.05,16.0,730.5,970.5,721.33
2016,2,22,13,0,950.0,89.0,1.1,16.0,723.0,985.54,732.1
2016,2,22,13,15,946.0,88.5,1.1,16.0,709.0,996.07,739.23
2016,2,22,13,30,942.0,88.0,1.1,16.0,695.0,1002.61,743.99
2016,2,22,13,45,936.0,86.5,1.1,16.5,672.5,1002.04,743.0
2016,2,22,14,0,930.0,85.0,1.1,17.0,650.0,997.47,739.7
2016,2,22,14,15,920.0,83.5,1.1,16.5,620.5,985.18,734.38
2016,2,22,14,30,910.0,82.0,1.1,16.0,591.0,969.13,726.78
2016,2,22,14,45,896.5,80.0,1.1,16.0,555.0,945.56,712.98
2016,2,22,15,0,883.0,78.0,1.1,16.0,519.0,927.9,703.2
2016,2,22,15,15,776.0,86.0,1.05,15.5,450.0,826.44,636.63
2016,2,22,15,30,669.0,94.0,1.0,15.0,381.0,731.75,573.55
2016,2,22,15,45,635.0,91.5,0.95,15.0,340.0,682.81,540.34
2016,2,22,16,0,601.0,89.0,0.9,15.0,299.0,633.06,505.14
2016,2,22,16,15,570.0,79.5,0.85,14.0,255.0,576.89,465.78
2016,2,22,16,30,539.0,70.0,0.8,13.0,211.0,520.8,424.67
2016,2,22,16,45,475.5,61.5,0.8,12.5,166.5,443.53,363.55
2016,2,22,17,0,412.0,53.0,0.8,12.0,122.0,369.7,302.0
2016,2,22,17,15,325.0,39.0,0.85,11.5,81.5,280.69,224.61
2016,2,22,17,30,238.0,25.0,0.9,11.0,41.0,193.78,119.57
2016,2,22,17,45,119.0,12.5,0.95,11.0,20.5,72.14,0.0
2016,2,22,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,8.0,0.3,11.0,8.0,0.0,0.0
2016,2,23,7,0,0.0,16.0,0.4,11.0,16.0,14.55,0.0
2016,2,23,7,15,201.0,27.5,0.35,11.0,53.0,21.59,10.55
2016,2,23,7,30,402.0,39.0,0.3,11.0,90.0,31.58,22.1
2016,2,23,7,45,491.0,47.0,0.3,11.5,137.0,36.92,27.45
2016,2,23,8,0,580.0,55.0,0.3,12.0,184.0,42.19,32.44
2016,2,23,8,15,631.0,60.5,0.3,12.0,232.0,73.34,41.02
2016,2,23,8,30,682.0,66.0,0.3,12.0,280.0,127.03,73.35
2016,2,23,8,45,734.5,63.5,0.35,12.5,327.0,182.74,116.33
2016,2,23,9,0,787.0,61.0,0.4,13.0,374.0,241.0,165.78
2016,2,23,9,15,722.0,86.0,0.4,13.5,397.5,293.55,215.22
2016,2,23,9,30,657.0,111.0,0.4,14.0,421.0,340.07,257.82
2016,2,23,9,45,587.0,145.0,0.4,14.5,438.5,384.42,296.24
2016,2,23,10,0,517.0,179.0,0.4,15.0,456.0,416.72,323.17
2016,2,23,10,15,641.0,149.0,0.4,15.5,514.0,489.75,379.23
2016,2,23,10,30,765.0,119.0,0.4,16.0,572.0,569.11,438.47
2016,2,23,10,45,866.5,102.0,0.4,16.5,635.0,655.89,500.91
2016,2,23,11,0,968.0,85.0,0.4,17.0,698.0,745.83,563.42
2016,2,23,11,15,972.5,85.5,0.35,17.0,716.5,793.15,593.22
2016,2,23,11,30,977.0,86.0,0.3,17.0,735.0,837.75,620.53
2016,2,23,11,45,978.0,87.5,0.3,17.5,744.5,877.73,644.23
2016,2,23,12,0,979.0,89.0,0.3,18.0,754.0,914.39,665.56
2016,2,23,12,15,978.5,89.0,0.25,18.0,755.5,944.6,682.91
2016,2,23,12,30,978.0,89.0,0.2,18.0,757.0,971.09,697.97
2016,2,23,12,45,974.5,89.0,0.2,18.5,749.5,991.03,708.72
2016,2,23,13,0,971.0,89.0,0.2,19.0,742.0,1006.94,717.15
2016,2,23,13,15,966.0,88.5,0.15,19.0,726.5,1016.81,722.42
2016,2,23,13,30,961.0,88.0,0.1,19.0,711.0,1022.55,725.54
2016,2,23,13,45,952.0,87.5,0.1,19.0,687.5,1020.4,724.96
2016,2,23,14,0,943.0,87.0,0.1,19.0,664.0,1014.19,722.21
2016,2,23,14,15,931.5,85.0,0.15,19.0,633.0,999.8,715.51
2016,2,23,14,30,920.0,83.0,0.2,19.0,602.0,981.57,706.78
2016,2,23,14,45,905.0,81.0,0.25,19.0,564.5,956.44,693.85
2016,2,23,15,0,890.0,79.0,0.3,19.0,527.0,937.23,684.78
2016,2,23,15,15,868.5,76.5,0.35,18.5,483.5,898.87,664.44
2016,2,23,15,30,847.0,74.0,0.4,18.0,440.0,857.85,642.1
2016,2,23,15,45,815.5,70.5,0.5,17.5,392.0,804.72,611.79
2016,2,23,16,0,784.0,67.0,0.6,17.0,344.0,750.18,579.17
2016,2,23,16,15,740.0,62.5,0.7,16.0,293.5,683.6,537.11
2016,2,23,16,30,696.0,58.0,0.8,15.0,243.0,617.31,492.55
2016,2,23,16,45,619.5,52.0,0.95,14.5,191.5,533.68,431.15
2016,2,23,17,0,543.0,46.0,1.1,14.0,140.0,448.88,363.4
2016,2,23,17,15,426.5,35.5,1.1,13.5,94.0,339.56,270.45
2016,2,23,17,30,310.0,25.0,1.1,13.0,48.0,236.25,154.14
2016,2,23,17,45,155.0,12.5,1.15,13.0,24.0,90.66,0.0
2016,2,23,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,8.5,1.05,8.5,8.5,0.0,0.0
2016,2,24,7,0,0.0,17.0,0.9,9.0,17.0,15.46,0.0
2016,2,24,7,15,205.5,28.0,0.85,9.5,55.0,21.95,11.57
2016,2,24,7,30,411.0,39.0,0.8,10.0,93.0,31.4,22.09
2016,2,24,7,45,498.5,47.5,0.8,10.5,141.0,37.19,27.8
2016,2,24,8,0,586.0,56.0,0.8,11.0,189.0,42.87,33.17
2016,2,24,8,15,639.0,62.0,0.7,11.5,239.0,76.02,42.66
2016,2,24,8,30,692.0,68.0,0.6,12.0,289.0,131.02,76.22
2016,2,24,8,45,731.0,72.0,0.55,12.5,337.0,191.18,123.67
2016,2,24,9,0,770.0,76.0,0.5,13.0,385.0,252.3,175.74
2016,2,24,9,15,795.0,79.0,0.45,13.5,429.5,312.34,228.23
2016,2,24,9,30,820.0,82.0,0.4,14.0,474.0,374.33,281.28
2016,2,24,9,45,839.0,84.5,0.35,15.0,513.0,434.98,330.97
2016,2,24,10,0,858.0,87.0,0.3,16.0,552.0,496.23,378.83
2016,2,24,10,15,871.0,89.0,0.3,16.5,585.0,554.12,423.3
2016,2,24,10,30,884.0,91.0,0.3,17.0,618.0,609.52,464.31
2016,2,24,10,45,892.0,92.5,0.35,17.5,643.5,661.32,501.94
2016,2,24,11,0,900.0,94.0,0.4,18.0,669.0,711.39,537.25
2016,2,24,11,15,906.0,95.0,0.4,18.0,687.0,757.52,568.33
2016,2,24,11,30,912.0,96.0,0.4,18.0,705.0,801.27,596.35
2016,2,24,11,45,913.5,97.5,0.4,18.5,715.0,839.39,619.23
2016,2,24,12,0,915.0,99.0,0.4,19.0,725.0,874.44,639.92
2016,2,24,12,15,915.5,99.0,0.4,19.0,726.5,903.76,658.04
2016,2,24,12,30,916.0,99.0,0.4,19.0,728.0,929.64,674.03
2016,2,24,12,45,919.0,96.0,0.45,19.0,723.0,950.83,688.25
2016,2,24,13,0,922.0,93.0,0.5,19.0,718.0,968.37,700.38
2016,2,24,13,15,917.5,92.5,0.5,18.5,703.0,978.05,707.99
2016,2,24,13,30,913.0,92.0,0.5,18.0,688.0,983.81,713.44
2016,2,24,13,45,907.0,90.0,0.5,18.0,666.0,982.45,713.31
2016,2,24,14,0,901.0,88.0,0.5,18.0,644.0,977.18,711.01
2016,2,24,14,15,890.0,86.5,0.5,17.5,614.0,963.95,705.19
2016,2,24,14,30,879.0,85.0,0.5,17.0,584.0,947.06,697.25
2016,2,24,14,45,863.5,83.0,0.55,17.0,547.5,931.39,689.99
2016,2,24,15,0,848.0,81.0,0.6,17.0,511.0,902.82,674.24
2016,2,24,15,15,827.0,78.0,0.55,17.0,469.0,864.98,650.33
2016,2,24,15,30,806.0,75.0,0.5,17.0,427.0,824.62,624.59
2016,2,24,15,45,774.5,71.5,0.5,17.0,380.5,772.49,591.28
2016,2,24,16,0,743.0,68.0,0.5,17.0,334.0,719.09,556.26
2016,2,24,16,15,700.0,63.0,0.55,16.0,285.0,653.96,514.19
2016,2,24,16,30,657.0,58.0,0.6,15.0,236.0,594.72,474.1
2016,2,24,16,45,589.0,51.5,0.7,14.0,186.5,512.19,414.03
2016,2,24,17,0,521.0,45.0,0.8,13.0,137.0,433.66,351.84
2016,2,24,17,15,411.0,35.0,0.8,12.5,92.5,329.8,263.72
2016,2,24,17,30,301.0,25.0,0.8,12.0,48.0,233.15,159.19
2016,2,24,17,45,150.5,12.5,0.85,12.0,24.0,88.5,0.0
2016,2,24,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,6,45,57.0,7.0,0.85,11.0,9.0,0.0,0.0
2016,2,25,7,0,114.0,14.0,0.8,11.0,18.0,12.73,0.0
2016,2,25,7,15,246.5,28.0,0.7,11.5,56.0,22.82,12.67
2016,2,25,7,30,379.0,42.0,0.6,12.0,94.0,33.87,24.14
2016,2,25,7,45,455.5,52.5,0.5,12.5,140.5,41.24,31.22
2016,2,25,8,0,532.0,63.0,0.4,13.0,187.0,48.38,37.84
2016,2,25,8,15,586.0,70.0,0.35,13.5,235.5,81.3,47.73
2016,2,25,8,30,640.0,77.0,0.3,14.0,284.0,134.12,80.17
2016,2,25,8,45,676.0,82.5,0.25,14.5,331.0,189.1,123.05
2016,2,25,9,0,712.0,88.0,0.2,15.0,378.0,248.12,172.57
2016,2,25,9,15,738.0,92.5,0.15,15.5,421.5,306.99,222.88
2016,2,25,9,30,764.0,97.0,0.1,16.0,465.0,368.05,273.95
2016,2,25,9,45,785.0,99.5,0.1,16.5,503.5,428.47,323.21
2016,2,25,10,0,806.0,102.0,0.1,17.0,542.0,487.94,369.98
2016,2,25,10,15,819.5,104.0,0.1,17.0,574.0,543.57,413.02
2016,2,25,10,30,833.0,106.0,0.1,17.0,606.0,598.71,454.26
2016,2,25,10,45,671.5,167.0,0.1,17.5,581.0,602.11,455.17
2016,2,25,11,0,510.0,228.0,0.1,18.0,556.0,583.5,440.1
2016,2,25,11,15,548.0,221.0,0.1,18.0,582.5,631.09,474.64
2016,2,25,11,30,586.0,214.0,0.1,18.0,609.0,679.68,508.38
2016,2,25,11,45,588.0,217.0,0.15,18.5,618.0,710.44,528.46
2016,2,25,12,0,590.0,220.0,0.2,19.0,627.0,739.22,547.26
2016,2,25,12,15,735.5,164.0,0.2,19.0,672.5,833.44,611.02
2016,2,25,12,30,881.0,108.0,0.2,19.0,718.0,910.51,658.87
2016,2,25,12,45,887.5,104.0,0.25,19.5,713.5,933.18,671.7
2016,2,25,13,0,894.0,100.0,0.3,20.0,709.0,952.4,683.41
2016,2,25,13,15,626.5,192.5,0.3,20.0,615.5,834.08,608.34
2016,2,25,13,30,359.0,285.0,0.3,20.0,522.0,668.99,495.27
2016,2,25,13,45,613.5,191.0,0.35,20.0,579.0,835.17,615.68
2016,2,25,14,0,868.0,97.0,0.4,20.0,636.0,968.15,699.99
2016,2,25,14,15,857.0,95.0,0.4,20.0,607.0,954.47,690.3
2016,2,25,14,30,846.0,93.0,0.4,20.0,578.0,937.17,680.88
2016,2,25,14,45,827.0,92.0,0.45,20.0,541.5,910.14,666.43
2016,2,25,15,0,808.0,91.0,0.5,20.0,505.0,880.04,649.97
2016,2,25,15,15,786.0,88.0,0.55,19.0,463.5,841.96,630.39
2016,2,25,15,30,764.0,85.0,0.6,18.0,422.0,801.49,608.64
2016,2,25,15,45,732.0,81.0,0.65,17.5,376.0,754.51,580.48
2016,2,25,16,0,700.0,77.0,0.7,17.0,330.0,701.58,547.06
2016,2,25,16,15,656.0,71.5,0.75,16.5,281.5,636.65,503.49
2016,2,25,16,30,612.0,66.0,0.8,16.0,233.0,572.5,458.34
2016,2,25,16,45,552.5,57.5,0.85,15.5,185.0,494.89,400.13
2016,2,25,17,0,493.0,49.0,0.9,15.0,137.0,420.6,340.05
2016,2,25,17,15,385.5,38.0,0.9,14.5,93.0,318.01,253.6
2016,2,25,17,30,278.0,27.0,0.9,14.0,49.0,224.12,157.12
2016,2,25,17,45,139.0,13.5,0.95,13.5,24.5,83.63,0.0
2016,2,25,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,7.5,0.7,11.5,7.5,6.82,0.0
2016,2,26,7,0,0.0,15.0,0.7,12.0,15.0,13.15,0.0
2016,2,26,7,15,66.0,33.5,0.6,12.0,42.5,27.58,16.94
2016,2,26,7,30,132.0,52.0,0.5,12.0,70.0,40.87,30.36
2016,2,26,7,45,160.0,72.5,0.45,12.5,103.5,55.84,44.2
2016,2,26,8,0,188.0,93.0,0.4,13.0,137.0,70.31,57.32
2016,2,26,8,15,206.5,113.5,0.4,13.5,172.0,97.77,71.91
2016,2,26,8,30,225.0,134.0,0.4,14.0,207.0,133.31,97.34
2016,2,26,8,45,242.5,150.5,0.4,14.5,240.5,168.25,124.79
2016,2,26,9,0,260.0,167.0,0.4,15.0,274.0,205.44,155.13
2016,2,26,9,15,515.0,132.5,0.45,15.0,373.0,274.48,205.21
2016,2,26,9,30,770.0,98.0,0.5,15.0,472.0,372.67,280.9
2016,2,26,9,45,668.0,133.0,0.55,15.5,476.0,410.79,315.09
2016,2,26,10,0,566.0,168.0,0.6,16.0,480.0,432.9,335.11
2016,2,26,10,15,537.5,189.5,0.6,16.0,500.0,472.8,366.87
2016,2,26,10,30,509.0,211.0,0.6,16.0,520.0,508.9,394.41
2016,2,26,10,45,434.5,245.0,0.65,16.0,516.5,523.88,405.5
2016,2,26,11,0,360.0,279.0,0.7,16.0,513.0,523.56,405.01
2016,2,26,11,15,399.5,276.5,0.7,16.0,542.0,569.86,439.54
2016,2,26,11,30,439.0,274.0,0.7,16.0,571.0,628.19,481.36
2016,2,26,11,45,429.5,281.5,0.7,16.5,575.5,649.65,494.87
2016,2,26,12,0,420.0,289.0,0.7,17.0,580.0,657.27,499.23
2016,2,26,12,15,471.5,269.0,0.7,17.0,596.5,710.9,537.57
2016,2,26,12,30,523.0,249.0,0.7,17.0,613.0,752.83,567.18
2016,2,26,12,45,562.5,232.0,0.7,17.0,621.0,786.4,590.8
2016,2,26,13,0,602.0,215.0,0.7,17.0,629.0,818.42,613.37
2016,2,26,13,15,611.5,206.5,0.7,16.5,619.0,835.74,626.42
2016,2,26,13,30,621.0,198.0,0.7,16.0,609.0,844.92,634.41
2016,2,26,13,45,514.5,226.0,0.75,16.0,559.5,774.45,586.17
2016,2,26,14,0,408.0,254.0,0.8,16.0,510.0,690.02,528.07
2016,2,26,14,15,462.0,225.0,0.8,16.0,501.5,727.91,557.77
2016,2,26,14,30,516.0,196.0,0.8,16.0,493.0,745.07,571.97
2016,2,26,14,45,524.5,180.0,0.8,16.0,466.0,730.6,563.42
2016,2,26,15,0,533.0,164.0,0.8,16.0,439.0,713.24,553.25
2016,2,26,15,15,637.5,127.0,0.75,15.5,429.5,762.34,589.84
2016,2,26,15,30,742.0,90.0,0.7,15.0,420.0,794.87,613.63
2016,2,26,15,45,717.5,83.5,0.7,15.0,375.0,746.51,581.01
2016,2,26,16,0,693.0,77.0,0.7,15.0,330.0,696.74,547.68
2016,2,26,16,15,648.5,71.5,0.7,14.5,281.5,631.55,502.91
2016,2,26,16,30,604.0,66.0,0.7,14.0,233.0,567.21,456.89
2016,2,26,16,45,542.0,58.0,0.7,13.5,185.5,488.68,397.35
2016,2,26,17,0,480.0,50.0,0.7,13.0,138.0,413.68,336.36
2016,2,26,17,15,372.5,39.0,0.7,12.5,94.5,311.48,250.26
2016,2,26,17,30,265.0,28.0,0.7,12.0,51.0,219.67,158.89
2016,2,26,17,45,132.5,14.0,0.7,11.5,25.5,80.87,0.0
2016,2,26,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,13.0,0.75,9.5,13.0,11.82,0.0
2016,2,27,7,0,0.0,26.0,0.6,10.0,26.0,21.28,0.0
2016,2,27,7,15,229.5,33.0,0.6,10.5,66.5,25.79,15.95
2016,2,27,7,30,459.0,40.0,0.6,11.0,107.0,31.85,22.62
2016,2,27,7,45,545.0,47.0,0.6,11.5,156.5,36.39,27.1
2016,2,27,8,0,631.0,54.0,0.6,12.0,206.0,40.9,31.33
2016,2,27,8,15,680.0,59.0,0.55,12.0,256.0,82.66,45.47
2016,2,27,8,30,729.0,64.0,0.5,12.0,306.0,138.91,80.76
2016,2,27,8,45,765.5,67.0,0.5,12.5,354.5,197.0,127.08
2016,2,27,9,0,802.0,70.0,0.5,13.0,403.0,259.04,180.45
2016,2,27,9,15,824.5,72.5,0.5,13.5,447.5,319.98,234.12
2016,2,27,9,30,847.0,75.0,0.5,14.0,492.0,382.49,288.02
2016,2,27,9,45,862.5,78.0,0.5,14.5,530.5,444.5,339.86
2016,2,27,10,0,878.0,81.0,0.5,15.0,569.0,505.24,388.72
2016,2,27,10,15,890.0,82.5,0.5,15.0,602.0,562.47,433.91
2016,2,27,10,30,902.0,84.0,0.5,15.0,635.0,618.82,476.87
2016,2,27,10,45,908.5,86.0,0.55,15.5,660.5,671.05,515.19
2016,2,27,11,0,915.0,88.0,0.6,16.0,686.0,721.35,551.02
2016,2,27,11,15,920.5,89.0,0.6,16.0,704.0,767.73,582.07
2016,2,27,11,30,926.0,90.0,0.6,16.0,722.0,811.64,610.55
2016,2,27,11,45,926.5,91.5,0.6,16.0,731.5,849.38,634.65
2016,2,27,12,0,927.0,93.0,0.6,16.0,741.0,883.93,656.56
2016,2,27,12,15,927.5,93.0,0.6,16.0,742.5,913.48,675.15
2016,2,27,12,30,928.0,93.0,0.6,16.0,744.0,939.53,691.53
2016,2,27,12,45,921.0,95.0,0.65,16.0,736.5,957.38,703.83
2016,2,27,13,0,914.0,97.0,0.7,16.0,729.0,971.32,713.9
2016,2,27,13,15,736.5,158.5,0.7,16.0,661.0,903.46,670.25
2016,2,27,13,30,559.0,220.0,0.7,16.0,593.0,805.1,605.29
2016,2,27,13,45,730.0,155.0,0.75,16.0,625.5,909.93,679.39
2016,2,27,14,0,901.0,90.0,0.8,16.0,658.0,984.84,728.48
2016,2,27,14,15,891.0,88.5,0.8,16.0,628.0,972.38,720.46
2016,2,27,14,30,881.0,87.0,0.8,16.0,598.0,956.25,711.53
2016,2,27,14,45,867.5,84.5,0.85,16.0,562.0,941.67,704.77
2016,2,27,15,0,854.0,82.0,0.9,16.0,526.0,914.0,689.31
2016,2,27,15,15,834.0,79.0,0.85,15.5,484.0,876.68,666.79
2016,2,27,15,30,814.0,76.0,0.8,15.0,442.0,836.76,642.29
2016,2,27,15,45,788.5,72.0,0.8,14.5,396.0,788.58,612.38
2016,2,27,16,0,763.0,68.0,0.8,14.0,350.0,738.77,580.47
2016,2,27,16,15,722.0,63.5,0.8,13.5,300.0,674.82,537.06
2016,2,27,16,30,681.0,59.0,0.8,13.0,250.0,611.09,491.95
2016,2,27,16,45,622.5,52.0,0.8,13.0,200.5,538.31,436.67
2016,2,27,17,0,564.0,45.0,0.8,13.0,151.0,463.54,376.07
2016,2,27,17,15,457.0,36.0,0.85,12.5,104.5,360.17,289.63
2016,2,27,17,30,350.0,27.0,0.9,12.0,58.0,266.91,197.4
2016,2,27,17,45,175.0,13.5,0.95,11.5,29.0,102.41,0.0
2016,2,27,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,9.5,1.0,9.5,9.5,8.64,0.0
2016,2,28,7,0,0.0,19.0,1.0,10.0,19.0,16.43,0.0
2016,2,28,7,15,65.5,38.0,1.0,10.0,47.5,31.01,20.67
2016,2,28,7,30,131.0,57.0,1.0,10.0,76.0,44.52,33.98
2016,2,28,7,45,160.5,77.5,1.05,10.5,110.5,59.37,47.79
2016,2,28,8,0,190.0,98.0,1.1,11.0,145.0,73.74,60.88
2016,2,28,8,15,218.5,114.5,1.1,11.5,180.0,100.16,73.91
2016,2,28,8,30,247.0,131.0,1.1,12.0,215.0,134.65,98.41
2016,2,28,8,45,402.5,125.0,1.15,12.5,284.5,177.46,127.08
2016,2,28,9,0,558.0,119.0,1.2,13.0,354.0,242.04,176.62
2016,2,28,9,15,364.5,170.0,1.2,13.0,330.0,261.05,201.33
2016,2,28,9,30,171.0,221.0,1.2,13.0,306.0,257.78,204.56
2016,2,28,9,45,264.5,226.0,1.2,13.5,369.0,318.69,252.67
2016,2,28,10,0,358.0,231.0,1.2,14.0,432.0,387.62,306.63
2016,2,28,10,15,281.5,259.0,1.15,14.0,423.0,396.24,313.61
2016,2,28,10,30,205.0,287.0,1.1,14.0,414.0,390.66,309.04
2016,2,28,10,45,306.5,279.0,1.05,14.5,477.0,469.09,369.24
2016,2,28,11,0,408.0,271.0,1.0,15.0,540.0,549.65,429.05
2016,2,28,11,15,401.5,281.5,1.0,15.0,551.5,577.6,448.84
2016,2,28,11,30,395.0,292.0,1.0,15.0,563.0,603.96,467.67
2016,2,28,11,45,478.0,264.5,1.0,15.0,597.5,673.47,518.95
2016,2,28,12,0,561.0,237.0,1.0,15.0,632.0,736.05,564.25
2016,2,28,12,15,434.5,281.5,1.0,15.0,587.5,693.26,530.85
2016,2,28,12,30,308.0,326.0,1.0,15.0,543.0,630.42,484.04
2016,2,28,12,45,285.0,327.0,1.0,15.5,527.0,621.95,477.56
2016,2,28,13,0,262.0,328.0,1.0,16.0,511.0,611.36,469.0
2016,2,28,13,15,237.5,324.5,1.0,15.5,487.5,575.28,444.26
2016,2,28,13,30,213.0,321.0,1.0,15.0,464.0,554.16,430.01
2016,2,28,13,45,288.5,295.5,1.0,15.0,482.5,620.31,480.7
2016,2,28,14,0,364.0,270.0,1.0,15.0,501.0,667.39,516.6
2016,2,28,14,15,577.5,195.0,0.95,15.0,542.0,805.85,618.71
2016,2,28,14,30,791.0,120.0,0.9,15.0,583.0,921.3,695.44
2016,2,28,14,45,774.5,116.5,0.9,15.0,547.0,900.52,681.34
2016,2,28,15,0,758.0,113.0,0.9,15.0,511.0,870.44,663.0
2016,2,28,15,15,499.5,152.0,0.85,14.5,406.0,661.14,518.85
2016,2,28,15,30,241.0,191.0,0.8,14.0,301.0,453.95,363.57
2016,2,28,15,45,209.5,173.0,0.8,14.0,261.0,384.69,312.79
2016,2,28,16,0,178.0,155.0,0.8,14.0,221.0,333.56,273.22
2016,2,28,16,15,158.5,136.5,0.8,13.5,189.0,292.67,241.44
2016,2,28,16,30,139.0,118.0,0.8,13.0,157.0,252.74,209.36
2016,2,28,16,45,120.5,96.0,0.8,13.0,125.5,209.28,173.06
2016,2,28,17,0,102.0,74.0,0.8,13.0,94.0,166.52,136.33
2016,2,28,17,15,71.0,53.0,0.8,12.5,65.0,118.27,94.1
2016,2,28,17,30,40.0,32.0,0.8,12.0,36.0,71.04,50.38
2016,2,28,17,45,20.0,16.0,0.8,12.0,18.0,32.26,0.0
2016,2,28,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,29,6,45,112.5,10.0,0.85,9.5,16.0,9.1,0.0
2016,2,29,7,0,225.0,20.0,0.9,10.0,32.0,16.33,1.8
2016,2,29,7,15,354.5,31.0,0.85,10.5,74.5,24.87,15.82
2016,2,29,7,30,484.0,42.0,0.8,11.0,117.0,33.14,23.93
2016,2,29,7,45,566.5,48.5,0.8,11.5,167.5,37.23,27.94
2016,2,29,8,0,649.0,55.0,0.8,12.0,218.0,45.15,35.18
2016,2,29,8,15,696.0,60.0,0.75,12.5,268.5,88.39,48.13
2016,2,29,8,30,743.0,65.0,0.7,13.0,319.0,145.84,85.3
2016,2,29,8,45,778.5,67.5,0.7,13.5,368.0,204.53,132.64
2016,2,29,9,0,814.0,70.0,0.7,14.0,417.0,267.0,186.62
2016,2,29,9,15,836.0,73.0,0.65,14.5,461.5,329.21,241.18
2016,2,29,9,30,858.0,76.0,0.6,15.0,506.0,394.38,296.73
2016,2,29,9,45,872.0,79.0,0.55,15.5,544.5,455.18,347.05
2016,2,29,10,0,886.0,82.0,0.5,16.0,583.0,515.89,395.12
2016,2,29,10,15,897.0,83.5,0.5,16.5,616.0,573.14,439.1
2016,2,29,10,30,908.0,85.0,0.5,17.0,649.0,629.38,480.61
2016,2,29,10,45,913.5,87.5,0.5,17.5,674.0,681.82,517.88
2016,2,29,11,0,919.0,90.0,0.5,18.0,699.0,732.24,552.47
2016,2,29,11,15,924.5,90.5,0.45,18.0,717.0,778.33,581.68
2016,2,29,11,30,930.0,91.0,0.4,18.0,735.0,821.9,608.5
2016,2,29,11,45,935.5,90.0,0.4,18.5,745.0,861.13,631.87
2016,2,29,12,0,941.0,89.0,0.4,19.0,755.0,897.39,653.1
2016,2,29,12,15,941.5,89.0,0.35,19.0,757.0,927.23,670.3
2016,2,29,12,30,942.0,89.0,0.3,19.0,759.0,953.5,685.27
2016,2,29,12,45,944.0,87.0,0.3,19.5,753.0,975.19,697.19
2016,2,29,13,0,946.0,85.0,0.3,20.0,747.0,993.1,706.87
2016,2,29,13,15,941.5,84.5,0.35,20.0,732.0,1002.71,714.09
2016,2,29,13,30,937.0,84.0,0.4,20.0,717.0,1008.28,719.19
2016,2,29,13,45,929.0,83.5,0.45,20.0,694.0,1006.46,719.99
2016,2,29,14,0,921.0,83.0,0.5,20.0,671.0,1000.66,718.61
2016,2,29,14,15,707.0,146.0,0.5,20.0,585.5,884.41,646.29
2016,2,29,14,30,493.0,209.0,0.5,20.0,500.0,741.08,552.75
2016,2,29,14,45,675.0,145.0,0.5,20.5,517.0,843.02,624.69
2016,2,29,15,0,857.0,81.0,0.5,21.0,534.0,919.56,673.04
2016,2,29,15,15,836.5,78.5,0.5,20.5,491.5,882.09,650.6
2016,2,29,15,30,816.0,76.0,0.5,20.0,449.0,842.05,627.86
2016,2,29,15,45,778.5,75.0,0.5,19.5,401.0,787.03,594.49
2016,2,29,16,0,741.0,74.0,0.5,19.0,353.0,730.98,559.52
2016,2,29,16,15,699.5,69.0,0.55,18.5,303.5,671.41,521.41
2016,2,29,16,30,658.0,64.0,0.6,18.0,254.0,607.69,478.35
2016,2,29,16,45,588.5,58.0,0.7,17.5,203.5,523.73,418.2
2016,2,29,17,0,519.0,52.0,0.8,17.0,153.0,443.77,356.18
2016,2,29,17,15,417.0,41.5,0.8,17.0,107.0,342.98,272.88
2016,2,29,17,30,315.0,31.0,0.8,17.0,61.0,251.63,189.77
2016,2,29,17,45,157.5,15.5,0.8,17.0,30.5,120.73,0.0
2016,2,29,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,6,45,136.0,10.0,0.8,11.5,18.5,9.1,0.0
2016,3,1,7,0,272.0,20.0,0.7,12.0,37.0,16.24,3.61
2016,3,1,7,15,400.0,30.5,0.65,12.5,81.5,24.35,15.38
2016,3,1,7,30,528.0,41.0,0.6,13.0,126.0,32.23,22.98
2016,3,1,7,45,601.5,48.0,0.55,13.5,177.0,36.8,27.35
2016,3,1,8,0,675.0,55.0,0.5,14.0,228.0,45.09,34.86
2016,3,1,8,15,720.5,59.5,0.5,14.0,279.5,90.82,48.55
2016,3,1,8,30,766.0,64.0,0.5,14.0,331.0,149.35,86.65
2016,3,1,8,45,798.5,67.5,0.55,14.5,380.0,209.92,135.59
2016,3,1,9,0,831.0,71.0,0.6,15.0,429.0,273.91,190.75
2016,3,1,9,15,852.5,73.5,0.6,15.0,474.0,336.64,246.04
2016,3,1,9,30,874.0,76.0,0.6,15.0,519.0,402.26,302.54
2016,3,1,9,45,894.5,76.0,0.65,15.5,559.0,463.99,354.15
2016,3,1,10,0,915.0,76.0,0.7,16.0,599.0,526.22,404.31
2016,3,1,10,15,926.0,78.0,0.7,16.0,632.0,585.47,450.8
2016,3,1,10,30,937.0,80.0,0.7,16.0,665.0,643.66,494.87
2016,3,1,10,45,945.0,80.5,0.75,16.5,691.0,697.04,533.79
2016,3,1,11,0,953.0,81.0,0.8,17.0,717.0,748.49,569.97
2016,3,1,11,15,957.5,82.0,0.8,17.0,735.0,795.71,600.85
2016,3,1,11,30,962.0,83.0,0.8,17.0,753.0,840.23,629.58
2016,3,1,11,45,966.0,83.0,0.8,17.0,763.5,880.36,655.13
2016,3,1,12,0,970.0,83.0,0.8,17.0,774.0,917.34,678.47
2016,3,1,12,15,970.5,83.0,0.8,17.0,775.5,947.92,697.58
2016,3,1,12,30,971.0,83.0,0.8,17.0,777.0,974.81,714.4
2016,3,1,12,45,970.5,82.5,0.8,17.0,771.0,996.41,727.92
2016,3,1,13,0,970.0,82.0,0.8,17.0,765.0,1014.08,739.11
2016,3,1,13,15,966.0,81.5,0.8,17.0,750.0,1024.39,745.84
2016,3,1,13,30,962.0,81.0,0.8,17.0,735.0,1030.58,750.26
2016,3,1,13,45,955.0,80.5,0.8,17.0,712.0,1029.74,750.5
2016,3,1,14,0,948.0,80.0,0.8,17.0,689.0,1024.82,748.44
2016,3,1,14,15,938.5,78.5,0.8,16.5,658.5,1012.23,743.14
2016,3,1,14,30,929.0,77.0,0.8,16.0,628.0,995.76,735.57
2016,3,1,14,45,914.5,75.5,0.8,16.0,590.5,970.82,721.28
2016,3,1,15,0,900.0,74.0,0.8,16.0,553.0,942.48,704.87
2016,3,1,15,15,881.0,71.5,0.8,15.5,510.0,905.58,683.99
2016,3,1,15,30,862.0,69.0,0.8,15.0,467.0,866.0,661.03
2016,3,1,15,45,836.0,66.0,0.8,15.0,419.5,825.8,635.95
2016,3,1,16,0,810.0,63.0,0.8,15.0,372.0,775.08,602.92
2016,3,1,16,15,771.5,59.5,0.75,14.5,321.0,712.43,560.78
2016,3,1,16,30,733.0,56.0,0.7,14.0,270.0,649.77,517.05
2016,3,1,16,45,673.5,50.5,0.7,13.5,218.0,570.03,458.93
2016,3,1,17,0,614.0,45.0,0.7,13.0,166.0,493.06,399.41
2016,3,1,17,15,514.0,37.0,0.75,12.5,117.5,391.51,315.92
2016,3,1,17,30,414.0,29.0,0.8,12.0,69.0,305.94,236.58
2016,3,1,17,45,207.0,14.5,0.85,11.5,34.5,145.92,13.34
2016,3,1,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,6,45,146.5,10.5,0.8,10.5,20.0,9.55,0.0
2016,3,2,7,0,293.0,21.0,0.7,11.0,40.0,17.03,5.53
2016,3,2,7,15,415.5,31.0,0.65,11.5,84.5,24.67,15.85
2016,3,2,7,30,538.0,41.0,0.6,12.0,129.0,32.1,23.02
2016,3,2,7,45,606.0,47.5,0.55,12.5,179.5,39.57,29.98
2016,3,2,8,0,674.0,54.0,0.5,13.0,230.0,44.04,34.07
2016,3,2,8,15,504.5,91.0,0.5,13.5,238.0,101.71,64.48
2016,3,2,8,30,335.0,128.0,0.5,14.0,246.0,145.77,102.54
2016,3,2,8,45,577.5,99.5,0.5,14.5,337.5,194.38,132.21
2016,3,2,9,0,820.0,71.0,0.5,15.0,429.0,272.93,190.4
2016,3,2,9,15,841.5,74.0,0.5,15.0,473.5,335.5,245.26
2016,3,2,9,30,863.0,77.0,0.5,15.0,518.0,401.01,301.42
2016,3,2,9,45,878.0,79.0,0.55,15.5,557.0,461.69,352.02
2016,3,2,10,0,893.0,81.0,0.6,16.0,596.0,522.33,400.76
2016,3,2,10,15,904.5,82.5,0.6,16.0,628.5,580.27,446.08
2016,3,2,10,30,916.0,84.0,0.6,16.0,661.0,637.23,489.09
2016,3,2,10,45,923.0,85.5,0.65,16.5,686.5,690.03,527.45
2016,3,2,11,0,930.0,87.0,0.7,17.0,712.0,740.88,563.23
2016,3,2,11,15,761.5,156.0,0.7,17.0,677.0,736.16,557.38
2016,3,2,11,30,593.0,225.0,0.7,17.0,642.0,704.33,532.97
2016,3,2,11,45,546.0,246.0,0.75,17.0,633.5,713.86,539.93
2016,3,2,12,0,499.0,267.0,0.8,17.0,625.0,718.4,542.72
2016,3,2,12,15,521.0,259.5,0.8,17.0,634.0,749.73,564.93
2016,3,2,12,30,543.0,252.0,0.8,17.0,643.0,779.81,585.8
2016,3,2,12,45,539.5,250.5,0.8,17.0,636.0,791.16,593.43
2016,3,2,13,0,536.0,249.0,0.8,17.0,629.0,799.92,599.61
2016,3,2,13,15,518.5,254.5,0.8,16.5,616.0,800.31,600.94
2016,3,2,13,30,501.0,260.0,0.8,16.0,603.0,797.92,600.59
2016,3,2,13,45,500.5,246.5,0.8,16.0,580.0,788.63,595.44
2016,3,2,14,0,500.0,233.0,0.8,16.0,557.0,776.63,588.61
2016,3,2,14,15,643.0,182.0,0.8,16.0,579.0,865.1,652.05
2016,3,2,14,30,786.0,131.0,0.8,16.0,601.0,941.41,702.44
2016,3,2,14,45,473.5,187.5,0.8,16.0,465.5,695.23,534.3
2016,3,2,15,0,161.0,244.0,0.8,16.0,330.0,430.33,338.06
2016,3,2,15,15,210.5,219.5,0.75,15.5,323.0,445.9,355.12
2016,3,2,15,30,260.0,195.0,0.7,15.0,316.0,475.38,379.79
2016,3,2,15,45,310.0,167.0,0.7,15.0,297.0,479.0,384.82
2016,3,2,16,0,360.0,139.0,0.7,15.0,278.0,494.95,398.81
2016,3,2,16,15,325.0,126.5,0.65,14.5,239.0,424.64,345.7
2016,3,2,16,30,290.0,114.0,0.6,14.0,200.0,373.2,306.01
2016,3,2,16,45,263.5,95.0,0.6,13.5,161.5,320.7,264.4
2016,3,2,17,0,237.0,76.0,0.6,13.0,123.0,269.53,222.06
2016,3,2,17,15,185.5,56.5,0.6,12.5,87.0,203.52,165.55
2016,3,2,17,30,134.0,37.0,0.6,12.0,51.0,141.33,109.38
2016,3,2,17,45,67.0,18.5,0.65,12.0,25.5,67.31,13.36
2016,3,2,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,11.0,0.5,11.5,11.0,10.01,0.0
2016,3,3,7,0,0.0,22.0,0.4,12.0,22.0,19.26,8.11
2016,3,3,7,15,20.0,41.5,0.3,12.5,45.0,34.95,24.82
2016,3,3,7,30,40.0,61.0,0.2,13.0,68.0,50.39,39.16
2016,3,3,7,45,53.0,82.5,0.15,13.5,95.0,66.85,54.07
2016,3,3,8,0,66.0,104.0,0.1,14.0,122.0,82.95,68.29
2016,3,3,8,15,74.5,125.0,0.1,14.5,149.0,105.86,81.57
