Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,8,30,83.0,146.0,0.1,15.0,176.0,130.89,100.61
2016,3,3,8,45,62.5,161.5,0.1,15.5,186.0,147.59,114.66
2016,3,3,9,0,42.0,177.0,0.1,16.0,196.0,161.68,126.52
2016,3,3,9,15,47.0,196.5,0.1,16.0,220.0,184.65,144.67
2016,3,3,9,30,52.0,216.0,0.1,16.0,244.0,208.53,163.31
2016,3,3,9,45,137.5,240.5,0.15,16.0,319.5,275.36,214.74
2016,3,3,10,0,223.0,265.0,0.2,16.0,395.0,350.81,272.2
2016,3,3,10,15,127.5,260.0,0.2,16.0,335.5,310.15,241.0
2016,3,3,10,30,32.0,255.0,0.2,16.0,276.0,252.56,196.37
2016,3,3,10,45,33.0,266.5,0.25,16.0,288.5,267.8,208.5
2016,3,3,11,0,34.0,278.0,0.3,16.0,301.0,283.28,220.21
2016,3,3,11,15,55.5,303.0,0.35,16.0,342.0,327.45,254.04
2016,3,3,11,30,77.0,328.0,0.4,16.0,383.0,374.11,289.13
2016,3,3,11,45,79.0,330.5,0.5,16.0,387.5,384.01,296.62
2016,3,3,12,0,81.0,333.0,0.6,16.0,392.0,393.81,304.41
2016,3,3,12,15,192.5,335.0,0.65,15.5,475.0,513.19,395.91
2016,3,3,12,30,304.0,337.0,0.7,15.0,558.0,640.14,488.98
2016,3,3,12,45,277.0,339.0,0.75,15.0,539.0,628.76,479.61
2016,3,3,13,0,250.0,341.0,0.8,15.0,520.0,598.56,458.81
2016,3,3,13,15,254.5,330.5,0.75,15.0,509.5,615.77,471.27
2016,3,3,13,30,259.0,320.0,0.7,15.0,499.0,615.03,470.82
2016,3,3,13,45,156.0,302.0,0.7,15.0,409.0,481.35,372.9
2016,3,3,14,0,53.0,284.0,0.7,15.0,319.0,345.62,270.21
2016,3,3,14,15,62.5,276.0,0.65,15.0,315.5,348.75,274.3
2016,3,3,14,30,72.0,268.0,0.6,15.0,312.0,351.68,277.23
2016,3,3,14,45,71.5,252.0,0.55,15.0,293.5,335.03,264.96
2016,3,3,15,0,71.0,236.0,0.5,15.0,275.0,318.09,252.57
2016,3,3,15,15,117.0,221.0,0.45,15.0,278.5,361.95,288.41
2016,3,3,15,30,163.0,206.0,0.4,15.0,282.0,385.71,308.16
2016,3,3,15,45,250.5,175.0,0.35,15.0,279.0,437.93,350.52
2016,3,3,16,0,338.0,144.0,0.3,15.0,276.0,466.12,374.0
2016,3,3,16,15,315.5,127.5,0.3,14.5,237.5,418.3,338.36
2016,3,3,16,30,293.0,111.0,0.3,14.0,199.0,371.01,302.73
2016,3,3,16,45,266.0,92.5,0.3,14.0,161.0,318.49,260.96
2016,3,3,17,0,239.0,74.0,0.3,14.0,123.0,267.31,218.68
2016,3,3,17,15,187.5,55.5,0.35,13.5,87.5,202.43,163.85
2016,3,3,17,30,136.0,37.0,0.4,13.0,52.0,141.56,109.66
2016,3,3,17,45,68.0,18.5,0.5,13.0,26.0,67.87,21.33
2016,3,3,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,8.5,0.65,11.5,8.5,7.73,0.0
2016,3,4,7,0,0.0,17.0,0.6,12.0,17.0,14.96,5.68
2016,3,4,7,15,0.0,34.5,0.6,12.0,34.5,30.16,20.78
2016,3,4,7,30,0.0,52.0,0.6,12.0,52.0,44.78,34.37
2016,3,4,7,45,0.0,71.5,0.6,12.5,71.5,60.73,48.88
2016,3,4,8,0,0.0,91.0,0.6,13.0,91.0,76.49,62.94
2016,3,4,8,15,3.5,109.5,0.6,13.5,110.5,92.8,73.54
2016,3,4,8,30,7.0,128.0,0.6,14.0,130.0,109.85,87.29
2016,3,4,8,45,3.5,112.5,0.65,14.5,113.5,98.58,77.65
2016,3,4,9,0,0.0,97.0,0.7,15.0,97.0,85.42,66.52
2016,3,4,9,15,0.0,82.5,0.7,15.0,82.5,73.03,56.02
2016,3,4,9,30,0.0,68.0,0.7,15.0,68.0,60.15,45.13
2016,3,4,9,45,0.0,73.0,0.75,15.5,73.0,64.61,48.65
2016,3,4,10,0,0.0,78.0,0.8,16.0,78.0,69.08,52.12
2016,3,4,10,15,1.0,127.0,0.8,16.0,127.5,113.24,88.21
2016,3,4,10,30,2.0,176.0,0.8,16.0,177.0,158.03,124.04
2016,3,4,10,45,5.5,196.5,0.85,16.0,200.0,179.45,140.85
2016,3,4,11,0,9.0,217.0,0.9,16.0,223.0,201.5,158.15
2016,3,4,11,15,5.5,195.0,0.9,15.5,199.0,179.53,140.75
2016,3,4,11,30,2.0,173.0,0.9,15.0,175.0,157.07,122.98
2016,3,4,11,45,1.0,164.0,0.9,15.0,165.0,148.27,115.92
2016,3,4,12,0,0.0,155.0,0.9,15.0,155.0,139.34,108.69
2016,3,4,12,15,9.0,210.0,0.9,15.0,217.0,199.31,156.85
2016,3,4,12,30,18.0,265.0,0.9,15.0,279.0,261.73,205.72
2016,3,4,12,45,11.5,229.0,0.9,15.0,238.0,221.6,173.97
2016,3,4,13,0,5.0,193.0,0.9,15.0,197.0,181.24,142.17
2016,3,4,13,15,4.5,189.5,0.85,15.0,193.0,177.91,139.73
2016,3,4,13,30,4.0,186.0,0.8,15.0,189.0,174.56,137.15
2016,3,4,13,45,2.0,151.0,0.8,15.0,152.5,139.05,108.81
2016,3,4,14,0,0.0,116.0,0.8,15.0,116.0,103.93,80.5
2016,3,4,14,15,0.0,87.0,0.8,15.0,87.0,77.12,58.71
2016,3,4,14,30,0.0,58.0,0.8,15.0,58.0,51.32,37.47
2016,3,4,14,45,0.0,85.0,0.85,15.0,85.0,75.3,57.57
2016,3,4,15,0,0.0,112.0,0.9,15.0,112.0,100.91,78.89
2016,3,4,15,15,4.0,138.0,0.95,14.5,140.5,131.34,104.49
2016,3,4,15,30,8.0,164.0,1.0,14.0,169.0,164.36,132.19
2016,3,4,15,45,4.0,93.0,1.05,14.0,95.5,87.13,68.38
2016,3,4,16,0,0.0,22.0,1.1,14.0,22.0,19.37,11.0
2016,3,4,16,15,0.0,19.0,1.15,14.0,19.0,16.72,8.78
2016,3,4,16,30,0.0,16.0,1.2,14.0,16.0,14.07,6.5
2016,3,4,16,45,0.0,13.0,1.25,14.0,13.0,11.42,4.21
2016,3,4,17,0,0.0,10.0,1.3,14.0,10.0,8.78,1.88
2016,3,4,17,15,0.0,7.0,1.35,14.0,7.0,6.14,0.0
2016,3,4,17,30,0.0,4.0,1.4,14.0,4.0,3.5,0.0
2016,3,4,17,45,0.0,2.0,1.45,14.0,2.0,1.75,0.0
2016,3,4,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,11.5,1.15,13.5,11.5,10.46,0.0
2016,3,5,7,0,0.0,23.0,1.2,14.0,23.0,20.23,10.15
2016,3,5,7,15,7.5,43.0,1.2,14.0,44.5,36.8,26.4
2016,3,5,7,30,15.0,63.0,1.2,14.0,66.0,53.13,41.46
2016,3,5,7,45,25.0,84.0,1.2,14.0,90.5,68.15,55.15
2016,3,5,8,0,35.0,105.0,1.2,14.0,115.0,83.9,69.24
2016,3,5,8,15,42.0,125.5,1.2,14.0,139.5,104.8,82.15
2016,3,5,8,30,49.0,146.0,1.2,14.0,164.0,127.08,99.85
2016,3,5,8,45,55.0,167.0,1.25,14.0,190.0,150.79,119.07
2016,3,5,9,0,61.0,188.0,1.3,14.0,216.0,175.62,139.28
2016,3,5,9,15,35.0,184.0,1.3,14.0,200.5,170.72,136.01
2016,3,5,9,30,9.0,180.0,1.3,14.0,185.0,161.04,128.44
2016,3,5,9,45,4.5,130.5,1.35,14.5,133.0,117.31,92.31
2016,3,5,10,0,0.0,81.0,1.4,15.0,81.0,71.75,54.47
2016,3,5,10,15,0.0,115.5,1.5,15.0,115.5,102.46,79.76
2016,3,5,10,30,0.0,150.0,1.6,15.0,150.0,133.45,104.87
2016,3,5,10,45,0.0,142.5,1.75,15.5,142.5,126.93,99.18
2016,3,5,11,0,0.0,135.0,1.9,16.0,135.0,120.33,93.53
2016,3,5,11,15,0.0,88.0,2.05,16.0,88.0,78.08,59.0
2016,3,5,11,30,0.0,41.0,2.2,16.0,41.0,36.31,24.56
2016,3,5,11,45,0.0,42.5,2.35,16.5,42.5,37.64,25.61
2016,3,5,12,0,0.0,44.0,2.5,17.0,44.0,38.98,26.64
2016,3,5,12,15,10.0,158.0,2.6,16.5,166.0,151.15,118.58
2016,3,5,12,30,20.0,272.0,2.7,16.0,288.0,270.32,213.65
2016,3,5,12,45,10.0,145.0,2.8,16.0,153.0,139.86,109.4
2016,3,5,13,0,0.0,18.0,2.9,16.0,18.0,15.92,7.6
2016,3,5,13,15,0.0,17.5,2.9,15.5,17.5,15.48,7.28
2016,3,5,13,30,0.0,17.0,2.9,15.0,17.0,15.03,6.95
2016,3,5,13,45,0.0,63.5,2.95,15.0,63.5,56.26,41.37
2016,3,5,14,0,0.0,110.0,3.0,15.0,110.0,98.28,76.18
2016,3,5,14,15,0.0,74.5,3.0,15.0,74.5,66.0,49.56
2016,3,5,14,30,0.0,39.0,3.0,15.0,39.0,34.47,23.35
2016,3,5,14,45,0.0,25.0,3.05,15.0,25.0,22.07,12.98
2016,3,5,15,0,0.0,11.0,3.1,15.0,11.0,9.7,2.56
2016,3,5,15,15,0.0,15.5,3.1,14.5,15.5,13.66,5.97
2016,3,5,15,30,0.0,20.0,3.1,14.0,20.0,17.62,9.41
2016,3,5,15,45,0.0,19.0,3.15,14.0,19.0,16.73,8.69
2016,3,5,16,0,0.0,18.0,3.2,14.0,18.0,15.84,7.96
2016,3,5,16,15,0.0,15.5,3.25,14.0,15.5,13.63,6.09
2016,3,5,16,30,0.0,13.0,3.3,14.0,13.0,11.43,4.2
2016,3,5,16,45,0.0,10.5,3.4,14.0,10.5,9.22,2.29
2016,3,5,17,0,0.0,8.0,3.5,14.0,8.0,7.02,0.36
2016,3,5,17,15,0.0,5.5,3.5,13.5,5.5,4.82,0.0
2016,3,5,17,30,0.0,3.0,3.5,13.0,3.0,2.63,0.0
2016,3,5,17,45,0.0,1.5,3.5,13.0,1.5,1.31,0.0
2016,3,5,18,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,6,45,81.0,17.5,1.3,10.5,24.5,15.92,0.0
2016,3,6,7,0,162.0,35.0,1.3,11.0,49.0,27.36,16.56
2016,3,6,7,15,279.0,49.5,1.3,11.0,93.0,38.16,28.04
2016,3,6,7,30,396.0,64.0,1.3,11.0,137.0,48.69,38.07
2016,3,6,7,45,473.5,73.5,1.3,11.5,187.5,56.97,45.75
2016,3,6,8,0,551.0,83.0,1.3,12.0,238.0,63.27,51.43
2016,3,6,8,15,601.5,90.0,1.35,12.0,289.0,111.73,68.43
2016,3,6,8,30,652.0,97.0,1.4,12.0,340.0,166.75,106.77
2016,3,6,8,45,686.5,102.5,1.45,12.5,388.0,223.53,153.66
2016,3,6,9,0,721.0,108.0,1.5,13.0,436.0,284.19,206.34
2016,3,6,9,15,746.0,112.0,1.5,13.0,480.5,344.0,259.33
2016,3,6,9,30,771.0,116.0,1.5,13.0,525.0,405.85,313.12
2016,3,6,9,45,412.5,186.0,1.5,13.0,406.5,356.01,281.53
2016,3,6,10,0,54.0,256.0,1.5,13.0,288.0,255.89,204.22
2016,3,6,10,15,54.0,269.5,1.5,13.0,303.0,273.68,218.66
2016,3,6,10,30,54.0,283.0,1.5,13.0,318.0,291.57,232.53
2016,3,6,10,45,97.0,308.5,1.5,13.0,374.5,349.16,277.99
2016,3,6,11,0,140.0,334.0,1.5,13.0,431.0,419.43,332.27
2016,3,6,11,15,76.5,288.0,1.5,13.0,341.0,328.05,260.57
2016,3,6,11,30,13.0,242.0,1.5,13.0,251.0,229.91,182.27
2016,3,6,11,45,56.5,298.0,1.5,13.5,339.5,332.04,263.5
2016,3,6,12,0,100.0,354.0,1.5,14.0,428.0,431.39,339.2
2016,3,6,12,15,200.0,350.0,1.5,14.0,498.0,535.8,419.29
2016,3,6,12,30,300.0,346.0,1.5,14.0,568.0,646.92,501.86
2016,3,6,12,45,382.5,315.5,1.5,14.0,595.5,702.23,543.14
2016,3,6,13,0,465.0,285.0,1.5,14.0,623.0,774.15,595.72
2016,3,6,13,15,460.0,282.0,1.55,14.0,610.5,776.56,597.61
2016,3,6,13,30,455.0,279.0,1.6,14.0,598.0,776.55,598.65
2016,3,6,13,45,313.5,298.5,1.65,14.0,515.5,649.32,505.99
2016,3,6,14,0,172.0,318.0,1.7,14.0,433.0,519.14,408.41
2016,3,6,14,15,286.0,283.5,1.75,13.5,464.0,611.64,483.41
2016,3,6,14,30,400.0,249.0,1.8,13.0,495.0,682.28,540.09
2016,3,6,14,45,297.5,250.0,1.85,13.0,427.0,584.06,465.81
2016,3,6,15,0,195.0,251.0,1.9,13.0,359.0,469.65,378.47
2016,3,6,15,15,116.5,221.5,1.9,12.5,285.0,360.9,293.83
2016,3,6,15,30,38.0,192.0,1.9,12.0,211.0,238.12,194.45
2016,3,6,15,45,21.5,165.0,1.9,12.0,175.5,179.36,146.58
2016,3,6,16,0,5.0,138.0,1.9,12.0,140.0,137.34,111.47
2016,3,6,16,15,2.5,120.0,1.85,11.5,121.0,117.83,95.49
2016,3,6,16,30,0.0,102.0,1.8,11.0,102.0,98.44,79.26
2016,3,6,16,45,0.0,82.0,1.75,11.0,82.0,78.56,62.26
2016,3,6,17,0,0.0,62.0,1.7,11.0,62.0,58.41,44.77
2016,3,6,17,15,0.0,44.5,1.7,11.0,44.5,40.94,29.37
2016,3,6,17,30,0.0,27.0,1.7,11.0,27.0,23.8,14.19
2016,3,6,17,45,0.0,13.5,1.7,11.0,13.5,11.87,1.65
2016,3,6,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,7,6,45,117.5,15.5,1.15,8.0,26.0,12.23,0.0
2016,3,7,7,0,235.0,31.0,1.1,8.0,52.0,24.24,14.68
2016,3,7,7,15,328.5,44.5,1.1,8.0,95.0,35.62,26.25
2016,3,7,7,30,422.0,58.0,1.1,8.0,138.0,45.53,35.75
2016,3,7,7,45,475.5,69.0,1.15,8.5,185.0,52.72,42.49
2016,3,7,8,0,529.0,80.0,1.2,9.0,232.0,61.67,50.61
2016,3,7,8,15,588.5,81.0,1.25,9.0,279.5,104.54,63.12
2016,3,7,8,30,648.0,82.0,1.3,9.0,327.0,154.99,98.18
2016,3,7,8,45,708.0,87.0,1.4,9.0,386.5,216.12,148.78
2016,3,7,9,0,768.0,92.0,1.5,9.0,446.0,287.25,210.61
2016,3,7,9,15,384.0,54.0,1.5,9.0,231.0,175.17,134.36
2016,3,7,9,30,0.0,16.0,1.5,9.0,16.0,14.11,6.54
2016,3,7,9,45,0.0,79.5,1.55,9.0,79.5,70.4,54.87
2016,3,7,10,0,0.0,143.0,1.6,9.0,143.0,126.62,102.02
2016,3,7,10,15,138.5,222.0,1.6,9.0,312.5,282.36,230.69
2016,3,7,10,30,277.0,301.0,1.6,9.0,482.0,455.6,367.68
2016,3,7,10,45,274.0,314.0,1.6,9.5,499.0,484.84,388.52
2016,3,7,11,0,271.0,327.0,1.6,10.0,516.0,513.32,409.35
2016,3,7,11,15,436.5,281.0,1.6,10.0,594.0,618.48,491.53
2016,3,7,11,30,602.0,235.0,1.6,10.0,672.0,727.15,573.77
2016,3,7,11,45,301.0,129.5,1.65,10.0,348.0,394.72,321.98
2016,3,7,12,0,0.0,24.0,1.7,10.0,24.0,21.25,12.3
2016,3,7,12,15,11.5,154.0,1.75,10.0,162.5,148.76,119.5
2016,3,7,12,30,23.0,284.0,1.8,10.0,301.0,284.64,229.17
2016,3,7,12,45,189.5,306.0,1.9,10.0,445.0,495.97,398.97
2016,3,7,13,0,356.0,328.0,2.0,10.0,589.0,702.18,555.68
2016,3,7,13,15,271.5,336.0,2.05,10.0,532.5,638.63,505.66
2016,3,7,13,30,187.0,344.0,2.1,10.0,476.0,554.47,441.81
2016,3,7,13,45,122.5,320.0,2.15,10.0,405.0,468.58,375.97
2016,3,7,14,0,58.0,296.0,2.2,10.0,334.0,362.93,292.87
2016,3,7,14,15,258.5,265.5,2.2,10.0,426.5,563.57,456.38
2016,3,7,14,30,459.0,235.0,2.2,10.0,519.0,741.72,594.03
2016,3,7,14,45,448.0,222.0,2.25,10.5,485.5,713.08,571.84
2016,3,7,15,0,437.0,209.0,2.3,11.0,452.0,682.48,549.97
2016,3,7,15,15,512.0,171.5,2.25,11.0,435.0,700.57,567.2
2016,3,7,15,30,587.0,134.0,2.2,11.0,418.0,719.51,583.23
2016,3,7,15,45,347.5,152.0,2.2,11.0,316.0,491.99,407.21
2016,3,7,16,0,108.0,170.0,2.2,11.0,214.0,291.46,242.09
2016,3,7,16,15,346.0,128.0,2.15,10.5,242.0,459.46,386.08
2016,3,7,16,30,584.0,86.0,2.1,10.0,270.0,582.24,486.72
2016,3,7,16,45,521.0,77.5,2.1,10.0,219.5,501.48,420.84
2016,3,7,17,0,458.0,69.0,2.1,10.0,169.0,424.08,356.17
2016,3,7,17,15,360.0,56.5,2.05,9.5,122.5,323.78,270.43
2016,3,7,17,30,262.0,44.0,2.0,9.0,76.0,235.94,191.76
2016,3,7,17,45,131.0,22.0,2.0,9.0,38.0,119.43,73.67
2016,3,7,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,6,45,156.5,16.0,1.1,8.0,31.0,12.93,0.0
2016,3,8,7,0,313.0,32.0,1.1,9.0,62.0,26.16,16.54
2016,3,8,7,15,422.0,42.5,1.1,9.0,109.0,33.82,24.6
2016,3,8,7,30,531.0,53.0,1.1,9.0,156.0,41.27,31.8
2016,3,8,7,45,593.0,60.5,1.1,9.5,207.5,45.8,36.09
2016,3,8,8,0,655.0,68.0,1.1,10.0,259.0,54.34,43.81
2016,3,8,8,15,697.0,73.5,1.05,10.5,310.0,107.92,61.17
2016,3,8,8,30,739.0,79.0,1.0,11.0,361.0,166.72,103.01
2016,3,8,8,45,762.5,84.5,1.0,11.5,408.5,230.05,156.35
2016,3,8,9,0,786.0,90.0,1.0,12.0,456.0,291.99,210.88
2016,3,8,9,15,806.5,93.5,0.95,12.0,500.0,353.22,265.22
2016,3,8,9,30,827.0,97.0,0.9,12.0,544.0,415.83,319.4
2016,3,8,9,45,835.5,102.0,0.9,12.5,581.0,475.53,369.3
2016,3,8,10,0,844.0,107.0,0.9,13.0,618.0,534.67,416.77
2016,3,8,10,15,667.5,174.0,0.9,13.0,591.5,547.55,427.92
2016,3,8,10,30,491.0,241.0,0.9,13.0,565.0,537.58,420.45
2016,3,8,10,45,441.0,270.0,0.9,13.0,569.0,561.01,437.83
2016,3,8,11,0,391.0,299.0,0.9,13.0,573.0,571.62,444.98
2016,3,8,11,15,474.5,275.0,0.95,13.0,615.5,642.08,498.07
2016,3,8,11,30,558.0,251.0,1.0,13.0,658.0,709.33,547.62
2016,3,8,11,45,370.0,309.5,1.05,13.0,580.5,626.25,484.7
2016,3,8,12,0,182.0,368.0,1.1,13.0,503.0,528.96,410.64
2016,3,8,12,15,125.5,357.0,1.05,12.5,450.5,476.91,372.27
2016,3,8,12,30,69.0,346.0,1.0,12.0,398.0,405.92,318.5
2016,3,8,12,45,257.5,321.5,0.95,12.0,512.0,592.38,462.76
2016,3,8,13,0,446.0,297.0,0.9,12.0,626.0,769.88,590.51
2016,3,8,13,15,287.5,320.5,0.95,12.0,531.0,636.93,492.23
2016,3,8,13,30,129.0,344.0,1.0,12.0,436.0,497.61,388.53
2016,3,8,13,45,198.5,328.0,1.05,12.0,464.5,552.19,433.36
2016,3,8,14,0,268.0,312.0,1.1,12.0,493.0,624.52,488.5
2016,3,8,14,15,180.5,298.5,1.15,12.0,418.5,507.3,400.81
2016,3,8,14,30,93.0,285.0,1.2,12.0,344.0,390.36,311.55
2016,3,8,14,45,109.0,270.0,1.3,12.0,335.0,390.7,314.36
2016,3,8,15,0,125.0,255.0,1.4,12.0,326.0,408.0,329.33
2016,3,8,15,15,174.0,233.0,1.35,11.5,323.0,427.6,347.56
2016,3,8,15,30,223.0,211.0,1.3,11.0,320.0,444.07,363.28
2016,3,8,15,45,111.5,130.0,1.3,11.0,184.5,242.94,201.67
2016,3,8,16,0,0.0,49.0,1.3,11.0,49.0,43.25,31.64
2016,3,8,16,15,0.0,42.5,1.2,10.5,42.5,37.48,26.99
2016,3,8,16,30,0.0,36.0,1.1,10.0,36.0,31.72,22.09
2016,3,8,16,45,0.0,29.5,1.05,10.0,29.5,25.97,17.08
2016,3,8,17,0,0.0,23.0,1.0,10.0,23.0,20.23,12.0
2016,3,8,17,15,0.0,16.5,0.95,9.5,16.5,14.5,6.9
2016,3,8,17,30,0.0,10.0,0.9,9.0,10.0,8.77,1.78
2016,3,8,17,45,0.0,5.5,0.85,9.0,5.5,4.82,0.0
2016,3,8,18,0,0.0,1.0,0.8,9.0,1.0,0.91,0.0
2016,3,8,18,15,0.0,0.5,0.7,9.0,0.5,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,3.0,1.05,10.5,3.0,2.63,0.0
2016,3,9,7,0,0.0,6.0,1.1,11.0,6.0,5.26,0.0
2016,3,9,7,15,0.0,11.5,1.05,11.0,11.5,10.09,3.36
2016,3,9,7,30,0.0,17.0,1.0,11.0,17.0,14.94,7.88
2016,3,9,7,45,0.0,22.0,1.0,11.5,22.0,19.35,11.94
2016,3,9,8,0,0.0,27.0,1.0,12.0,27.0,23.77,15.93
2016,3,9,8,15,0.0,33.0,0.95,12.0,33.0,29.07,19.6
2016,3,9,8,30,0.0,39.0,0.9,12.0,39.0,34.39,24.13
2016,3,9,8,45,4.0,101.0,0.85,12.5,103.0,89.37,70.59
2016,3,9,9,0,8.0,163.0,0.8,13.0,167.0,143.06,114.59
2016,3,9,9,15,11.0,179.0,0.8,13.0,184.5,159.24,127.31
2016,3,9,9,30,14.0,195.0,0.8,13.0,202.0,175.91,140.5
2016,3,9,9,45,44.5,234.0,0.8,13.5,261.0,226.7,180.49
2016,3,9,10,0,75.0,273.0,0.8,14.0,320.0,281.58,222.97
2016,3,9,10,15,75.0,288.0,0.75,14.0,336.5,302.12,238.38
2016,3,9,10,30,75.0,303.0,0.7,14.0,353.0,322.76,253.86
2016,3,9,10,45,66.5,309.0,0.7,14.5,354.5,329.38,258.04
2016,3,9,11,0,58.0,315.0,0.7,15.0,356.0,335.01,261.46
2016,3,9,11,15,94.5,337.0,0.7,15.0,406.0,389.35,303.02
2016,3,9,11,30,131.0,359.0,0.7,15.0,456.0,457.53,353.66
2016,3,9,11,45,103.0,355.0,0.7,15.5,431.5,427.92,330.04
2016,3,9,12,0,75.0,351.0,0.7,16.0,407.0,406.19,312.89
2016,3,9,12,15,52.0,326.0,0.7,16.0,365.0,364.77,281.79
2016,3,9,12,30,29.0,301.0,0.7,16.0,323.0,321.36,248.89
2016,3,9,12,45,30.5,301.0,0.75,16.0,323.5,325.75,252.85
2016,3,9,13,0,32.0,301.0,0.8,16.0,324.0,330.13,256.5
2016,3,9,13,15,27.0,285.5,0.75,16.0,305.0,311.31,242.12
2016,3,9,13,30,22.0,270.0,0.7,16.0,286.0,275.58,214.94
2016,3,9,13,45,30.5,276.0,0.7,16.0,297.5,309.47,241.66
2016,3,9,14,0,39.0,282.0,0.7,16.0,309.0,327.37,255.7
2016,3,9,14,15,42.0,273.0,0.7,16.0,301.0,322.86,252.73
2016,3,9,14,30,45.0,264.0,0.7,16.0,293.0,318.22,249.87
2016,3,9,14,45,45.5,249.5,0.7,16.0,277.5,304.5,240.0
2016,3,9,15,0,46.0,235.0,0.7,16.0,262.0,290.57,230.0
2016,3,9,15,15,27.5,202.5,0.65,15.5,218.5,236.95,188.41
2016,3,9,15,30,9.0,170.0,0.6,15.0,175.0,170.54,135.75
2016,3,9,15,45,26.0,166.5,0.6,15.0,178.0,197.74,159.13
2016,3,9,16,0,43.0,163.0,0.6,15.0,181.0,211.45,171.1
2016,3,9,16,15,36.5,143.0,0.55,14.5,157.0,184.13,149.34
2016,3,9,16,30,30.0,123.0,0.5,14.0,133.0,157.1,127.57
2016,3,9,16,45,23.0,102.5,0.5,14.0,109.0,129.31,104.47
2016,3,9,17,0,16.0,82.0,0.5,14.0,85.0,93.31,73.99
2016,3,9,17,15,8.0,61.0,0.5,13.5,62.5,66.26,50.65
2016,3,9,17,30,0.0,40.0,0.5,13.0,40.0,39.12,26.98
2016,3,9,17,45,0.0,23.0,0.5,13.0,23.0,21.23,9.56
2016,3,9,18,0,0.0,6.0,0.5,13.0,6.0,5.46,0.0
2016,3,9,18,15,0.0,3.0,0.5,12.5,3.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,6,45,160.0,17.0,1.1,11.5,34.0,13.57,0.0
2016,3,10,7,0,320.0,34.0,1.1,12.0,68.0,27.59,17.99
2016,3,10,7,15,422.5,44.0,1.1,12.5,115.0,34.73,25.15
2016,3,10,7,30,525.0,54.0,1.1,13.0,162.0,41.67,31.7
2016,3,10,7,45,587.5,61.0,1.1,13.5,213.0,45.77,35.5
2016,3,10,8,0,650.0,68.0,1.1,14.0,264.0,57.25,38.05
2016,3,10,8,15,691.0,73.0,1.1,14.0,315.0,110.22,61.64
2016,3,10,8,30,732.0,78.0,1.1,14.0,366.0,171.93,106.41
2016,3,10,8,45,445.0,143.5,1.15,14.5,325.5,211.42,152.45
2016,3,10,9,0,158.0,209.0,1.2,15.0,285.0,219.08,170.38
2016,3,10,9,15,224.5,223.0,1.2,15.0,341.0,266.8,207.97
2016,3,10,9,30,291.0,237.0,1.2,15.0,397.0,323.82,253.1
2016,3,10,9,45,181.5,256.0,1.25,15.5,358.0,310.1,243.92
2016,3,10,10,0,72.0,275.0,1.3,16.0,319.0,281.87,221.96
2016,3,10,10,15,111.0,298.0,1.3,16.0,370.0,331.48,260.79
2016,3,10,10,30,150.0,321.0,1.3,16.0,421.0,391.08,306.42
2016,3,10,10,45,172.5,333.0,1.3,16.0,452.5,429.21,335.15
2016,3,10,11,0,195.0,345.0,1.3,16.0,484.0,469.24,365.14
2016,3,10,11,15,285.0,335.5,1.25,16.0,544.0,550.28,425.96
2016,3,10,11,30,375.0,326.0,1.2,16.0,604.0,629.29,483.73
2016,3,10,11,45,378.0,327.5,1.2,16.0,610.5,652.16,499.44
2016,3,10,12,0,381.0,329.0,1.2,16.0,617.0,673.78,514.71
2016,3,10,12,15,302.5,350.0,1.15,16.0,579.0,641.59,489.51
2016,3,10,12,30,224.0,371.0,1.1,16.0,541.0,589.62,450.72
2016,3,10,12,45,152.0,360.5,1.1,16.0,475.5,519.63,399.29
2016,3,10,13,0,80.0,350.0,1.1,16.0,410.0,429.27,331.81
2016,3,10,13,15,42.0,267.0,1.05,16.0,298.5,305.68,238.75
2016,3,10,13,30,4.0,184.0,1.0,16.0,187.0,172.2,134.22
2016,3,10,13,45,87.5,256.0,0.95,16.0,315.5,343.23,271.31
2016,3,10,14,0,171.0,328.0,0.9,16.0,444.0,528.87,410.1
2016,3,10,14,15,98.5,286.5,0.85,16.0,352.5,393.69,307.33
2016,3,10,14,30,26.0,245.0,0.8,16.0,261.0,259.69,203.95
2016,3,10,14,45,13.0,190.5,0.75,16.0,198.5,191.14,150.75
2016,3,10,15,0,0.0,136.0,0.7,16.0,136.0,124.19,97.03
2016,3,10,15,15,35.0,174.0,0.65,15.5,191.0,209.86,168.3
2016,3,10,15,30,70.0,212.0,0.6,15.0,246.0,290.12,233.07
2016,3,10,15,45,35.0,163.0,0.6,15.0,180.0,200.87,161.35
2016,3,10,16,0,0.0,114.0,0.6,15.0,114.0,105.8,83.32
2016,3,10,16,15,0.0,99.0,0.6,14.5,99.0,91.51,72.08
2016,3,10,16,30,0.0,84.0,0.6,14.0,84.0,77.2,60.35
2016,3,10,16,45,0.0,69.0,0.6,14.0,69.0,62.84,48.23
2016,3,10,17,0,0.0,54.0,0.6,14.0,54.0,48.41,35.84
2016,3,10,17,15,0.0,39.5,0.65,13.5,39.5,34.85,24.07
2016,3,10,17,30,0.0,25.0,0.7,13.0,25.0,22.02,12.81
2016,3,10,17,45,0.0,14.5,0.75,13.0,14.5,12.75,3.76
2016,3,10,18,0,0.0,4.0,0.8,13.0,4.0,3.64,0.0
2016,3,10,18,15,0.0,2.0,0.85,13.0,2.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,5.0,1.95,12.0,5.0,4.38,0.0
2016,3,11,7,0,0.0,10.0,2.0,12.0,10.0,8.78,1.92
2016,3,11,7,15,0.0,17.0,2.05,12.0,17.0,14.94,7.66
2016,3,11,7,30,0.0,24.0,2.1,12.0,24.0,21.11,13.39
2016,3,11,7,45,0.0,31.5,2.2,12.0,31.5,27.74,19.47
2016,3,11,8,0,0.0,39.0,2.3,12.0,39.0,34.37,24.17
2016,3,11,8,15,0.0,46.5,2.35,12.0,46.5,41.02,29.85
2016,3,11,8,30,0.0,54.0,2.4,12.0,54.0,47.68,35.48
2016,3,11,8,45,0.0,55.5,2.5,12.0,55.5,49.02,36.51
2016,3,11,9,0,0.0,57.0,2.6,12.0,57.0,50.36,37.53
2016,3,11,9,15,3.5,120.5,2.6,12.0,123.0,107.2,85.32
2016,3,11,9,30,7.0,184.0,2.6,12.0,189.0,163.83,132.0
2016,3,11,9,45,65.5,237.5,2.65,12.5,278.5,239.37,192.75
2016,3,11,10,0,124.0,291.0,2.7,13.0,368.0,325.86,261.39
2016,3,11,10,15,62.0,222.0,2.75,13.0,260.5,235.34,188.89
2016,3,11,10,30,0.0,153.0,2.8,13.0,153.0,136.06,107.55
2016,3,11,10,45,77.0,251.5,2.9,13.0,306.5,282.43,227.44
2016,3,11,11,0,154.0,350.0,3.0,13.0,460.0,444.86,355.21
2016,3,11,11,15,99.0,336.0,2.85,13.0,407.5,391.62,312.0
2016,3,11,11,30,44.0,322.0,2.7,13.0,355.0,340.77,270.92
2016,3,11,11,45,80.0,347.0,2.6,13.0,408.0,400.35,318.17
2016,3,11,12,0,116.0,372.0,2.5,13.0,461.0,463.09,366.66
2016,3,11,12,15,250.5,354.5,2.45,13.0,545.5,599.9,472.75
2016,3,11,12,30,385.0,337.0,2.4,13.0,630.0,716.84,560.87
2016,3,11,12,45,199.5,294.0,2.35,13.0,446.0,492.75,390.98
2016,3,11,13,0,14.0,251.0,2.3,13.0,262.0,245.87,194.94
2016,3,11,13,15,20.0,266.5,2.35,12.5,281.5,268.32,214.37
2016,3,11,13,30,26.0,282.0,2.4,12.0,301.0,291.42,233.48
2016,3,11,13,45,16.5,243.0,2.5,12.0,255.0,243.7,195.43
2016,3,11,14,0,7.0,204.0,2.6,12.0,209.0,196.0,157.06
2016,3,11,14,15,3.5,162.5,2.55,11.5,165.0,152.08,121.66
2016,3,11,14,30,0.0,121.0,2.5,11.0,121.0,108.81,86.17
2016,3,11,14,45,40.5,188.0,2.45,11.0,211.0,228.05,186.67
2016,3,11,15,0,81.0,255.0,2.4,11.0,301.0,347.2,283.98
2016,3,11,15,15,40.5,197.0,2.35,11.0,220.0,241.64,197.78
2016,3,11,15,30,0.0,139.0,2.3,11.0,139.0,128.97,103.82
2016,3,11,15,45,0.0,101.0,2.3,11.0,101.0,91.2,72.48
2016,3,11,16,0,0.0,63.0,2.3,11.0,63.0,55.67,42.41
2016,3,11,16,15,0.0,54.5,2.25,10.5,54.5,48.12,36.14
2016,3,11,16,30,0.0,46.0,2.2,10.0,46.0,40.58,29.75
2016,3,11,16,45,0.0,37.5,2.2,10.0,37.5,33.05,23.22
2016,3,11,17,0,0.0,29.0,2.2,10.0,29.0,25.53,16.6
2016,3,11,17,15,0.0,21.5,2.2,9.5,21.5,18.91,10.73
2016,3,11,17,30,0.0,14.0,2.2,9.0,14.0,12.3,4.81
2016,3,11,17,45,0.0,8.0,2.2,9.0,8.0,7.02,0.0
2016,3,11,18,0,0.0,2.0,2.2,9.0,2.0,1.82,0.0
2016,3,11,18,15,0.0,1.0,2.2,9.0,1.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,6.5,0.95,9.5,6.5,5.7,0.0
2016,3,12,7,0,0.0,13.0,1.0,10.0,13.0,11.42,4.35
2016,3,12,7,15,0.0,22.0,1.05,10.0,22.0,19.35,11.77
2016,3,12,7,30,0.0,31.0,1.1,10.0,31.0,27.3,19.18
2016,3,12,7,45,0.0,41.0,1.2,10.0,41.0,36.15,27.33
2016,3,12,8,0,0.0,51.0,1.3,10.0,51.0,45.01,33.64
2016,3,12,8,15,0.0,61.0,1.35,10.0,61.0,53.89,41.26
2016,3,12,8,30,0.0,71.0,1.4,10.0,71.0,62.78,48.78
2016,3,12,8,45,0.0,99.0,1.45,10.5,99.0,86.96,69.14
2016,3,12,9,0,0.0,127.0,1.5,11.0,127.0,111.07,89.06
2016,3,12,9,15,0.5,147.5,1.55,11.0,148.0,129.27,103.94
2016,3,12,9,30,1.0,168.0,1.6,11.0,169.0,147.76,118.94
2016,3,12,9,45,11.5,202.0,1.65,11.5,210.0,182.85,147.13
2016,3,12,10,0,22.0,236.0,1.7,12.0,251.0,219.67,176.35
2016,3,12,10,15,11.0,158.5,1.7,12.0,166.0,146.9,116.96
2016,3,12,10,30,0.0,81.0,1.7,12.0,81.0,71.82,54.79
2016,3,12,10,45,6.5,162.0,1.75,12.0,167.0,148.77,118.47
2016,3,12,11,0,13.0,243.0,1.8,12.0,253.0,227.89,182.19
2016,3,12,11,15,8.5,212.0,1.8,12.0,218.5,197.19,157.07
2016,3,12,11,30,4.0,181.0,1.8,12.0,184.0,165.82,131.62
2016,3,12,11,45,4.5,183.5,1.85,12.5,187.0,169.03,134.02
2016,3,12,12,0,5.0,186.0,1.9,13.0,190.0,172.27,136.37
2016,3,12,12,15,12.0,232.0,1.9,13.0,241.5,222.49,176.83
2016,3,12,12,30,19.0,278.0,1.9,13.0,293.0,274.45,217.98
2016,3,12,12,45,11.5,231.0,1.95,13.0,240.0,222.89,176.91
2016,3,12,13,0,4.0,184.0,2.0,13.0,187.0,171.23,135.51
2016,3,12,13,15,6.5,204.0,2.0,13.0,209.0,193.38,153.69
2016,3,12,13,30,9.0,224.0,2.0,13.0,231.0,216.14,172.11
2016,3,12,13,45,4.5,122.5,2.0,13.0,126.0,114.3,89.63
2016,3,12,14,0,0.0,21.0,2.0,13.0,21.0,18.57,10.01
2016,3,12,14,15,2.5,107.0,1.95,13.0,108.5,97.94,76.62
2016,3,12,14,30,5.0,193.0,1.9,13.0,196.0,184.59,147.79
2016,3,12,14,45,6.5,191.5,1.9,13.0,195.5,185.6,148.75
2016,3,12,15,0,8.0,190.0,1.9,13.0,195.0,186.81,150.17
2016,3,12,15,15,4.0,162.5,1.85,13.0,165.0,155.64,124.87
2016,3,12,15,30,0.0,135.0,1.8,13.0,135.0,124.7,99.53
2016,3,12,15,45,0.0,88.0,1.75,13.0,88.0,78.34,61.05
2016,3,12,16,0,0.0,41.0,1.7,13.0,41.0,36.17,25.42
2016,3,12,16,15,0.0,35.5,1.65,12.5,35.5,31.29,21.39
2016,3,12,16,30,0.0,30.0,1.6,12.0,30.0,26.42,17.29
2016,3,12,16,45,0.0,24.5,1.6,12.0,24.5,21.56,13.08
2016,3,12,17,0,0.0,19.0,1.6,12.0,19.0,16.7,8.83
2016,3,12,17,15,0.0,14.0,1.55,11.5,14.0,12.3,4.95
2016,3,12,17,30,0.0,9.0,1.5,11.0,9.0,7.9,1.04
2016,3,12,17,45,0.0,5.0,1.5,11.0,5.0,4.38,0.0
2016,3,12,18,0,0.0,1.0,1.5,11.0,1.0,0.91,0.0
2016,3,12,18,15,0.0,0.5,1.5,11.0,0.5,0.0,0.0
2016,3,12,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,0.5,1.35,12.0,0.5,0.44,0.0
2016,3,13,7,0,0.0,1.0,1.4,12.0,1.0,0.88,0.0
2016,3,13,7,15,0.0,2.0,1.4,12.0,2.0,1.75,0.0
2016,3,13,7,30,0.0,3.0,1.4,12.0,3.0,2.63,0.0
2016,3,13,7,45,0.0,4.0,1.45,12.5,4.0,3.51,0.0
2016,3,13,8,0,0.0,5.0,1.5,13.0,5.0,4.39,0.0
2016,3,13,8,15,0.0,6.0,1.5,13.0,6.0,5.27,0.0
2016,3,13,8,30,0.0,7.0,1.5,13.0,7.0,6.16,0.0
2016,3,13,8,45,0.0,10.5,1.55,13.0,10.5,9.24,2.3
2016,3,13,9,0,0.0,14.0,1.6,13.0,14.0,12.33,4.93
2016,3,13,9,15,0.0,35.0,1.6,13.0,35.0,30.9,20.74
2016,3,13,9,30,0.0,56.0,1.6,13.0,56.0,49.52,36.42
2016,3,13,9,45,0.0,52.0,1.6,13.0,52.0,45.99,33.33
2016,3,13,10,0,0.0,48.0,1.6,13.0,48.0,42.46,30.28
2016,3,13,10,15,6.0,137.5,1.6,13.0,141.5,125.42,99.22
2016,3,13,10,30,12.0,227.0,1.6,13.0,235.0,209.83,167.34
2016,3,13,10,45,7.5,201.5,1.65,13.0,207.0,185.08,146.96
2016,3,13,11,0,3.0,176.0,1.7,13.0,179.0,159.52,126.17
2016,3,13,11,15,3.0,173.0,1.7,13.0,176.0,157.24,124.28
2016,3,13,11,30,3.0,170.0,1.7,13.0,173.0,154.91,122.31
2016,3,13,11,45,1.5,158.5,1.7,13.5,160.0,143.45,112.71
2016,3,13,12,0,0.0,147.0,1.7,14.0,147.0,131.82,103.01
2016,3,13,12,15,0.5,151.0,1.7,13.5,151.5,136.12,106.72
2016,3,13,12,30,1.0,155.0,1.7,13.0,156.0,140.48,110.49
2016,3,13,12,45,4.5,185.5,1.75,13.0,189.5,172.68,136.72
2016,3,13,13,0,8.0,216.0,1.8,13.0,223.0,205.75,163.39
2016,3,13,13,15,4.0,153.0,1.75,13.0,156.5,142.14,112.01
2016,3,13,13,30,0.0,90.0,1.7,13.0,90.0,79.9,61.05
2016,3,13,13,45,0.0,125.0,1.65,13.0,125.0,112.18,87.83
2016,3,13,14,0,0.0,160.0,1.6,13.0,160.0,145.67,115.28
2016,3,13,14,15,7.0,192.5,1.55,13.0,197.0,185.07,147.66
2016,3,13,14,30,14.0,225.0,1.5,13.0,234.0,226.19,181.13
2016,3,13,14,45,7.0,124.0,1.5,13.0,128.5,118.62,93.82
2016,3,13,15,0,0.0,23.0,1.5,13.0,23.0,20.3,11.61
2016,3,13,15,15,0.0,81.0,1.45,13.0,81.0,71.72,55.23
2016,3,13,15,30,0.0,139.0,1.4,13.0,139.0,128.7,102.94
2016,3,13,15,45,0.0,124.5,1.4,13.0,124.5,114.94,91.67
2016,3,13,16,0,0.0,110.0,1.4,13.0,110.0,101.17,80.46
2016,3,13,16,15,0.0,95.5,1.35,13.0,95.5,87.4,69.09
2016,3,13,16,30,0.0,81.0,1.3,13.0,81.0,73.6,57.56
2016,3,13,16,45,0.0,66.5,1.3,13.0,66.5,59.78,45.83
2016,3,13,17,0,0.0,52.0,1.3,13.0,52.0,45.92,33.89
2016,3,13,17,15,0.0,38.5,1.25,13.0,38.5,33.96,23.42
2016,3,13,17,30,0.0,25.0,1.2,13.0,25.0,22.01,12.89
2016,3,13,17,45,0.0,14.5,1.2,13.0,14.5,12.75,4.3
2016,3,13,18,0,0.0,4.0,1.2,13.0,4.0,3.64,0.0
2016,3,13,18,15,0.0,2.0,1.15,12.5,2.0,1.82,0.0
