Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,4.5,1.2,9.0,4.5,0.0,0.0
2016,3,14,6,30,0.0,9.0,1.2,9.0,9.0,8.19,0.0
2016,3,14,6,45,51.0,28.0,1.25,9.5,34.0,23.28,11.94
2016,3,14,7,0,102.0,47.0,1.3,10.0,59.0,37.09,27.01
2016,3,14,7,15,140.5,68.0,1.3,10.0,94.5,52.56,41.58
2016,3,14,7,30,179.0,89.0,1.3,10.0,130.0,67.53,55.46
2016,3,14,7,45,197.5,111.5,1.35,10.5,166.5,82.88,69.29
2016,3,14,8,0,216.0,134.0,1.4,11.0,203.0,103.9,80.5
2016,3,14,8,15,245.5,149.0,1.4,11.0,240.5,136.78,101.4
2016,3,14,8,30,275.0,164.0,1.4,11.0,278.0,173.42,129.24
2016,3,14,8,45,386.5,163.0,1.45,11.5,344.0,218.23,162.5
2016,3,14,9,0,498.0,162.0,1.5,12.0,410.0,278.04,210.15
2016,3,14,9,15,449.5,192.5,1.5,12.0,431.0,322.18,250.17
2016,3,14,9,30,401.0,223.0,1.5,12.0,452.0,358.79,282.59
2016,3,14,9,45,493.5,208.0,1.5,12.0,509.0,419.34,331.66
2016,3,14,10,0,586.0,193.0,1.5,12.0,566.0,486.95,385.77
2016,3,14,10,15,526.5,228.0,1.5,12.0,575.0,521.01,412.57
2016,3,14,10,30,467.0,263.0,1.5,12.0,584.0,548.14,433.12
2016,3,14,10,45,356.5,306.0,1.5,12.5,556.5,535.46,421.77
2016,3,14,11,0,246.0,349.0,1.5,13.0,529.0,510.43,400.65
2016,3,14,11,15,395.5,308.5,1.5,13.0,605.0,609.71,477.5
2016,3,14,11,30,545.0,268.0,1.5,13.0,681.0,721.42,560.3
2016,3,14,11,45,540.0,274.0,1.5,13.0,687.0,748.31,578.3
2016,3,14,12,0,535.0,280.0,1.5,13.0,693.0,772.91,595.36
2016,3,14,12,15,491.0,297.0,1.5,13.0,676.5,771.04,592.92
2016,3,14,12,30,447.0,314.0,1.5,13.0,660.0,764.91,587.74
2016,3,14,12,45,475.0,299.5,1.55,13.0,663.5,791.16,607.9
2016,3,14,13,0,503.0,285.0,1.6,13.0,667.0,815.77,626.58
2016,3,14,13,15,510.0,275.5,1.6,13.0,656.5,823.15,632.34
2016,3,14,13,30,517.0,266.0,1.6,13.0,646.0,827.99,636.64
2016,3,14,13,45,510.5,258.5,1.6,13.0,624.5,819.02,631.19
2016,3,14,14,0,504.0,251.0,1.6,13.0,603.0,807.4,624.12
2016,3,14,14,15,509.0,237.0,1.6,13.0,579.0,797.35,618.66
2016,3,14,14,30,514.0,223.0,1.6,13.0,555.0,784.54,611.31
2016,3,14,14,45,527.5,204.5,1.65,13.0,528.0,772.0,605.02
2016,3,14,15,0,541.0,186.0,1.7,13.0,501.0,756.28,596.44
2016,3,14,15,15,620.0,157.5,1.7,12.5,493.0,793.86,626.8
2016,3,14,15,30,699.0,129.0,1.7,12.0,485.0,818.23,646.76
2016,3,14,15,45,674.5,121.0,1.75,12.0,438.5,767.77,612.5
2016,3,14,16,0,650.0,113.0,1.8,12.0,392.0,715.98,577.23
2016,3,14,16,15,607.0,106.5,1.7,11.5,341.0,649.95,530.13
2016,3,14,16,30,564.0,100.0,1.6,11.0,290.0,584.58,482.01
2016,3,14,16,45,509.5,89.5,1.55,11.0,239.5,507.78,421.73
2016,3,14,17,0,455.0,79.0,1.5,11.0,189.0,431.68,359.8
2016,3,14,17,15,365.0,66.5,1.45,10.5,141.0,338.78,281.96
2016,3,14,17,30,275.0,54.0,1.4,10.0,93.0,254.51,208.47
2016,3,14,17,45,137.5,36.0,1.4,9.5,55.5,135.94,102.58
2016,3,14,18,0,0.0,18.0,1.4,9.0,18.0,17.87,0.0
2016,3,14,18,15,0.0,9.0,1.4,9.0,9.0,8.19,0.0
2016,3,14,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,6,15,29.5,6.0,1.0,7.5,7.0,0.0,0.0
2016,3,15,6,30,59.0,12.0,1.0,8.0,14.0,10.91,0.0
2016,3,15,6,45,204.0,27.5,1.05,8.5,51.0,21.54,11.44
2016,3,15,7,0,349.0,43.0,1.1,9.0,88.0,34.8,25.23
2016,3,15,7,15,440.5,53.0,1.1,9.5,137.0,41.6,31.92
2016,3,15,7,30,532.0,63.0,1.1,10.0,186.0,48.22,38.15
2016,3,15,7,45,598.0,68.5,1.15,10.5,239.0,50.83,40.55
2016,3,15,8,0,664.0,74.0,1.2,11.0,292.0,70.07,43.69
2016,3,15,8,15,703.0,79.0,1.2,11.0,343.5,124.34,71.99
2016,3,15,8,30,742.0,84.0,1.2,11.0,395.0,187.29,119.92
2016,3,15,8,45,774.0,86.5,1.2,11.5,444.0,246.72,170.66
2016,3,15,9,0,806.0,89.0,1.2,12.0,493.0,309.5,225.95
2016,3,15,9,15,825.5,92.0,1.2,12.5,537.5,371.42,280.53
2016,3,15,9,30,845.0,95.0,1.2,13.0,582.0,434.51,334.54
2016,3,15,9,45,861.0,96.5,1.25,13.5,621.0,495.44,385.31
2016,3,15,10,0,877.0,98.0,1.3,14.0,660.0,556.39,434.3
2016,3,15,10,15,887.5,99.5,1.25,14.0,692.0,613.22,478.68
2016,3,15,10,30,898.0,101.0,1.2,14.0,724.0,668.94,520.67
2016,3,15,10,45,906.0,102.0,1.15,14.5,749.0,721.11,557.68
2016,3,15,11,0,914.0,103.0,1.1,15.0,774.0,771.4,591.21
2016,3,15,11,15,918.0,103.5,1.1,15.0,791.0,816.0,620.64
2016,3,15,11,30,922.0,104.0,1.1,15.0,808.0,857.92,648.0
2016,3,15,11,45,925.0,104.0,1.1,15.0,816.5,895.6,672.31
2016,3,15,12,0,928.0,104.0,1.1,15.0,825.0,930.15,694.43
2016,3,15,12,15,928.0,104.0,1.1,15.0,825.5,958.69,712.56
2016,3,15,12,30,928.0,104.0,1.1,15.0,826.0,983.63,728.42
2016,3,15,12,45,930.0,102.0,1.15,15.5,819.5,1004.58,741.37
2016,3,15,13,0,932.0,100.0,1.2,16.0,813.0,1021.76,752.02
2016,3,15,13,15,928.0,99.0,1.2,16.0,797.0,1030.31,757.77
2016,3,15,13,30,924.0,98.0,1.2,16.0,781.0,1034.83,761.23
2016,3,15,13,45,918.5,96.5,1.2,16.0,757.5,1033.27,761.03
2016,3,15,14,0,913.0,95.0,1.2,16.0,734.0,1027.72,758.52
2016,3,15,14,15,904.0,93.5,1.2,15.5,703.0,1014.78,752.88
2016,3,15,14,30,895.0,92.0,1.2,15.0,672.0,998.08,744.98
2016,3,15,14,45,882.5,89.5,1.25,15.0,634.5,973.15,731.29
2016,3,15,15,0,870.0,87.0,1.3,15.0,597.0,944.85,715.38
2016,3,15,15,15,853.0,84.5,1.3,14.5,554.0,918.64,701.28
2016,3,15,15,30,836.0,82.0,1.3,14.0,511.0,879.98,678.49
2016,3,15,15,45,812.5,78.5,1.3,14.0,463.0,831.88,647.61
2016,3,15,16,0,789.0,75.0,1.3,14.0,415.0,782.0,614.94
2016,3,15,16,15,755.0,71.0,1.25,13.5,364.0,721.6,574.32
2016,3,15,16,30,721.0,67.0,1.2,13.0,313.0,660.94,532.23
2016,3,15,16,45,672.5,61.0,1.2,13.0,261.0,587.52,478.29
2016,3,15,17,0,624.0,55.0,1.2,13.0,209.0,521.12,426.93
2016,3,15,17,15,543.5,47.5,1.2,12.5,158.0,430.85,353.42
2016,3,15,17,30,463.0,40.0,1.2,12.0,107.0,347.28,281.66
2016,3,15,17,45,325.0,28.0,1.3,11.5,65.5,235.94,180.62
2016,3,15,18,0,187.0,16.0,1.4,11.0,24.0,124.73,0.0
2016,3,15,18,15,93.5,8.0,1.4,10.5,12.0,46.21,0.0
2016,3,15,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,6,15,57.0,6.5,1.05,8.5,8.5,0.0,0.0
2016,3,16,6,30,114.0,13.0,0.9,9.0,17.0,11.82,0.0
2016,3,16,6,45,266.5,26.5,0.8,9.5,56.5,21.4,11.81
2016,3,16,7,0,419.0,40.0,0.7,10.0,96.0,31.98,22.75
2016,3,16,7,15,507.5,48.5,0.7,10.5,146.5,37.68,28.34
2016,3,16,7,30,596.0,57.0,0.7,11.0,197.0,43.24,33.56
2016,3,16,7,45,652.0,63.0,0.7,11.5,250.5,46.51,36.53
2016,3,16,8,0,708.0,69.0,0.7,12.0,304.0,73.59,44.74
2016,3,16,8,15,745.0,73.5,0.75,12.5,356.5,129.64,73.89
2016,3,16,8,30,782.0,78.0,0.8,13.0,409.0,190.24,119.45
2016,3,16,8,45,808.5,81.0,0.85,13.5,458.0,251.46,171.61
2016,3,16,9,0,835.0,84.0,0.9,14.0,507.0,315.27,227.54
2016,3,16,9,15,853.5,87.0,0.85,14.5,552.0,378.57,282.45
2016,3,16,9,30,872.0,90.0,0.8,15.0,597.0,442.88,336.35
2016,3,16,9,45,886.0,92.0,0.8,15.5,636.0,505.73,387.35
2016,3,16,10,0,900.0,94.0,0.8,16.0,675.0,566.72,434.95
2016,3,16,10,15,910.0,95.5,0.8,16.0,707.0,624.42,479.2
2016,3,16,10,30,920.0,97.0,0.8,16.0,739.0,680.9,521.09
2016,3,16,10,45,927.0,98.5,0.85,16.5,764.0,733.86,558.83
2016,3,16,11,0,934.0,100.0,0.9,17.0,789.0,784.8,592.99
2016,3,16,11,15,938.0,100.5,0.9,17.0,806.5,830.16,622.32
2016,3,16,11,30,942.0,101.0,0.9,17.0,824.0,872.78,649.55
2016,3,16,11,45,944.5,101.5,0.9,17.0,832.5,911.18,673.79
2016,3,16,12,0,947.0,102.0,0.9,17.0,841.0,946.35,695.81
2016,3,16,12,15,946.5,102.0,0.9,17.0,841.5,974.89,713.52
2016,3,16,12,30,946.0,102.0,0.9,17.0,842.0,999.72,728.96
2016,3,16,12,45,949.0,99.0,0.9,17.5,835.5,1020.81,740.74
2016,3,16,13,0,952.0,96.0,0.9,18.0,829.0,1038.04,750.18
2016,3,16,13,15,948.0,95.0,0.9,18.0,812.5,1046.7,755.84
2016,3,16,13,30,944.0,94.0,0.9,18.0,796.0,1051.24,759.23
2016,3,16,13,45,937.5,93.0,0.9,18.0,772.0,1049.21,758.75
2016,3,16,14,0,931.0,92.0,0.9,18.0,748.0,1043.11,756.0
2016,3,16,14,15,921.5,90.5,0.9,18.0,716.0,1029.47,748.73
2016,3,16,14,30,912.0,89.0,0.9,18.0,684.0,1012.0,739.26
2016,3,16,14,45,899.0,87.0,0.9,18.0,646.0,986.83,725.02
2016,3,16,15,0,886.0,85.0,0.9,18.0,608.0,958.28,708.69
2016,3,16,15,15,868.5,82.5,0.85,17.5,564.0,921.74,687.43
2016,3,16,15,30,851.0,80.0,0.8,17.0,520.0,891.51,670.24
2016,3,16,15,45,826.5,76.5,0.8,17.0,471.0,842.01,639.45
2016,3,16,16,0,802.0,73.0,0.8,17.0,422.0,790.77,607.06
2016,3,16,16,15,768.0,69.0,0.8,16.5,370.5,729.85,568.06
2016,3,16,16,30,734.0,65.0,0.8,16.0,319.0,668.68,527.46
2016,3,16,16,45,684.0,60.0,0.8,15.5,266.0,594.82,475.63
2016,3,16,17,0,634.0,55.0,0.8,15.0,213.0,527.87,426.06
2016,3,16,17,15,555.5,47.0,0.8,14.5,161.5,437.64,354.21
2016,3,16,17,30,477.0,39.0,0.8,14.0,110.0,354.0,283.85
2016,3,16,17,45,339.0,28.0,0.8,13.5,68.0,243.0,185.38
2016,3,16,18,0,201.0,17.0,0.8,13.0,26.0,133.31,0.0
2016,3,16,18,15,100.5,8.5,0.8,12.5,13.0,49.54,0.0
2016,3,16,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,6,15,90.0,7.0,1.25,9.5,10.5,6.37,0.0
2016,3,17,6,30,180.0,14.0,1.2,10.0,21.0,11.27,0.0
2016,3,17,6,45,328.0,26.0,1.2,11.0,62.5,20.87,11.65
2016,3,17,7,0,476.0,38.0,1.2,12.0,104.0,30.15,20.98
2016,3,17,7,15,559.5,45.5,1.1,12.5,156.0,35.13,25.84
2016,3,17,7,30,643.0,53.0,1.0,13.0,208.0,43.72,33.71
2016,3,17,7,45,694.0,58.5,0.95,13.5,261.5,47.07,36.71
2016,3,17,8,0,745.0,64.0,0.9,14.0,315.0,72.28,41.49
2016,3,17,8,15,779.5,68.0,0.8,14.5,368.0,130.13,71.99
2016,3,17,8,30,814.0,72.0,0.7,15.0,421.0,192.16,118.65
2016,3,17,8,45,838.5,75.0,0.65,15.5,470.5,254.94,171.82
2016,3,17,9,0,863.0,78.0,0.6,16.0,520.0,320.01,228.1
2016,3,17,9,15,880.5,80.5,0.55,16.5,564.5,386.71,284.87
2016,3,17,9,30,898.0,83.0,0.5,17.0,609.0,450.97,337.82
2016,3,17,9,45,910.0,85.5,0.45,17.5,648.0,513.08,386.99
2016,3,17,10,0,922.0,88.0,0.4,18.0,687.0,574.72,433.53
2016,3,17,10,15,931.0,89.5,0.35,18.5,719.0,632.91,475.53
2016,3,17,10,30,940.0,91.0,0.3,19.0,751.0,689.73,514.74
2016,3,17,10,45,946.0,92.0,0.25,19.5,776.0,742.36,549.54
2016,3,17,11,0,952.0,93.0,0.2,20.0,801.0,792.81,580.14
2016,3,17,11,15,956.0,94.0,0.2,20.0,818.0,839.3,608.85
2016,3,17,11,30,960.0,95.0,0.2,20.0,835.0,882.99,635.47
2016,3,17,11,45,961.0,95.5,0.25,20.0,843.5,920.62,659.0
2016,3,17,12,0,962.0,96.0,0.3,20.0,852.0,954.86,680.49
2016,3,17,12,15,962.0,96.0,0.35,20.0,852.0,984.12,698.98
2016,3,17,12,30,962.0,96.0,0.4,20.0,852.0,1009.65,715.35
2016,3,17,12,45,959.5,95.5,0.45,20.5,844.0,1028.4,726.38
2016,3,17,13,0,957.0,95.0,0.5,21.0,836.0,1043.13,735.18
2016,3,17,13,15,953.0,94.5,0.5,20.5,819.5,1052.31,742.42
2016,3,17,13,30,949.0,94.0,0.5,20.0,803.0,1057.38,747.43
2016,3,17,13,45,942.0,93.0,0.55,20.0,778.5,1054.78,747.87
2016,3,17,14,0,935.0,92.0,0.6,20.0,754.0,1048.1,746.09
2016,3,17,14,15,925.5,90.5,0.6,20.0,722.0,1034.35,738.94
2016,3,17,14,30,916.0,89.0,0.6,20.0,690.0,1016.75,729.64
2016,3,17,14,45,902.5,87.0,0.6,20.0,651.5,990.96,715.37
2016,3,17,15,0,889.0,85.0,0.6,20.0,613.0,961.77,699.06
2016,3,17,15,15,871.5,82.5,0.55,20.0,569.0,925.08,676.84
2016,3,17,15,30,854.0,80.0,0.5,20.0,525.0,894.68,658.66
2016,3,17,15,45,829.5,77.0,0.5,20.0,476.0,845.66,629.01
2016,3,17,16,0,805.0,74.0,0.5,20.0,427.0,794.88,597.81
2016,3,17,16,15,771.5,70.0,0.5,19.0,375.0,734.17,561.07
2016,3,17,16,30,738.0,66.0,0.5,18.0,323.0,673.15,522.6
2016,3,17,16,45,688.0,60.5,0.55,17.5,269.5,598.43,471.92
2016,3,17,17,0,638.0,55.0,0.6,17.0,216.0,530.51,423.17
2016,3,17,17,15,559.5,47.5,0.65,16.5,164.5,440.69,353.13
2016,3,17,17,30,481.0,40.0,0.7,16.0,113.0,357.4,284.29
2016,3,17,17,45,344.5,28.5,0.8,15.5,70.0,246.2,187.72
2016,3,17,18,0,208.0,17.0,0.9,15.0,27.0,137.43,15.7
2016,3,17,18,15,104.0,8.5,0.85,14.5,13.5,50.96,0.0
2016,3,17,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,6,15,89.0,8.0,0.95,9.5,11.5,7.28,0.0
2016,3,18,6,30,178.0,16.0,0.9,10.0,23.0,12.96,0.0
2016,3,18,6,45,319.0,28.0,0.85,10.5,65.0,22.49,13.34
2016,3,18,7,0,460.0,40.0,0.8,11.0,107.0,31.68,22.52
2016,3,18,7,15,542.0,48.0,0.8,11.0,158.5,36.99,27.73
2016,3,18,7,30,624.0,56.0,0.8,11.0,210.0,42.18,32.63
2016,3,18,7,45,673.0,62.0,0.8,11.5,263.0,45.49,35.6
2016,3,18,8,0,722.0,68.0,0.8,12.0,316.0,76.65,45.02
2016,3,18,8,15,757.0,72.5,0.75,12.0,368.0,133.59,76.2
2016,3,18,8,30,792.0,77.0,0.7,12.0,420.0,194.79,123.17
2016,3,18,8,45,814.0,81.5,0.7,12.5,468.5,257.0,176.6
2016,3,18,9,0,836.0,86.0,0.7,13.0,517.0,321.26,232.92
2016,3,18,9,15,749.0,117.5,0.7,13.0,528.5,370.02,279.02
2016,3,18,9,30,662.0,149.0,0.7,13.0,540.0,410.66,316.18
2016,3,18,9,45,778.0,123.0,0.7,13.5,611.5,486.42,375.95
2016,3,18,10,0,894.0,97.0,0.7,14.0,683.0,570.3,440.17
2016,3,18,10,15,904.0,99.0,0.7,14.0,715.0,628.14,484.25
2016,3,18,10,30,914.0,101.0,0.7,14.0,747.0,684.78,526.23
2016,3,18,10,45,811.5,149.5,0.7,14.5,737.5,711.01,542.9
2016,3,18,11,0,709.0,198.0,0.7,15.0,728.0,725.84,550.93
2016,3,18,11,15,822.5,151.5,0.7,15.0,779.5,800.27,604.09
2016,3,18,11,30,936.0,105.0,0.7,15.0,831.0,875.43,652.7
2016,3,18,11,45,938.0,105.5,0.7,15.5,840.0,913.12,674.65
2016,3,18,12,0,940.0,106.0,0.7,16.0,849.0,947.57,694.82
2016,3,18,12,15,940.0,106.5,0.7,16.0,849.5,976.8,712.85
2016,3,18,12,30,940.0,107.0,0.7,16.0,850.0,1002.39,728.65
2016,3,18,12,45,774.0,182.5,0.75,16.0,790.0,962.25,704.06
2016,3,18,13,0,608.0,258.0,0.8,16.0,730.0,891.46,658.71
2016,3,18,13,15,751.0,189.5,0.8,16.0,761.5,976.79,716.97
2016,3,18,13,30,894.0,121.0,0.8,16.0,793.0,1034.2,752.71
2016,3,18,13,45,886.0,120.0,0.8,16.0,769.0,1041.75,757.38
2016,3,18,14,0,878.0,119.0,0.8,16.0,745.0,1034.41,753.67
2016,3,18,14,15,759.5,152.0,0.8,15.5,677.0,959.23,708.34
2016,3,18,14,30,641.0,185.0,0.8,15.0,609.0,875.07,656.82
2016,3,18,14,45,736.5,147.0,0.85,15.0,607.5,918.2,688.99
2016,3,18,15,0,832.0,109.0,0.9,15.0,606.0,947.03,709.94
2016,3,18,15,15,813.0,105.5,0.95,14.5,562.0,908.61,688.07
2016,3,18,15,30,794.0,102.0,1.0,14.0,518.0,867.58,664.94
2016,3,18,15,45,769.5,97.5,1.05,14.0,470.0,818.25,634.27
2016,3,18,16,0,745.0,93.0,1.1,14.0,422.0,772.78,605.61
2016,3,18,16,15,708.5,87.5,1.1,13.5,370.5,709.91,563.92
2016,3,18,16,30,672.0,82.0,1.1,13.0,319.0,647.18,520.98
2016,3,18,16,45,621.0,75.0,1.1,12.5,266.5,572.67,467.22
2016,3,18,17,0,570.0,68.0,1.1,12.0,214.0,500.55,411.55
2016,3,18,17,15,488.0,58.5,1.05,11.5,163.0,408.88,336.87
2016,3,18,17,30,406.0,49.0,1.0,11.0,112.0,323.87,264.35
2016,3,18,17,45,203.0,38.5,1.0,11.0,70.0,182.68,142.25
2016,3,18,18,0,0.0,28.0,1.0,11.0,28.0,33.25,4.18
2016,3,18,18,15,0.0,14.0,0.95,10.5,14.0,12.73,0.0
2016,3,18,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,8.5,0.45,10.0,8.5,7.73,0.0
2016,3,19,6,30,0.0,17.0,0.4,10.0,17.0,14.92,0.0
2016,3,19,6,45,55.5,35.5,0.35,10.5,44.0,29.33,19.44
2016,3,19,7,0,111.0,54.0,0.3,11.0,71.0,42.37,32.1
2016,3,19,7,15,135.0,75.5,0.3,11.0,104.0,60.01,48.38
2016,3,19,7,30,159.0,97.0,0.3,11.0,137.0,75.73,62.69
2016,3,19,7,45,177.0,118.0,0.35,11.5,172.0,90.67,75.85
2016,3,19,8,0,195.0,139.0,0.4,12.0,207.0,113.85,87.22
2016,3,19,8,15,225.5,159.0,0.4,12.5,249.5,145.37,107.71
2016,3,19,8,30,256.0,179.0,0.4,13.0,292.0,184.96,137.62
2016,3,19,8,45,293.0,195.5,0.45,13.5,338.0,227.55,171.2
2016,3,19,9,0,330.0,212.0,0.5,14.0,384.0,274.82,209.14
2016,3,19,9,15,581.0,153.0,0.5,14.0,486.5,342.68,259.65
2016,3,19,9,30,832.0,94.0,0.5,14.0,589.0,435.84,331.78
2016,3,19,9,45,843.0,97.0,0.5,14.5,626.5,495.02,379.22
2016,3,19,10,0,854.0,100.0,0.5,15.0,664.0,553.75,424.68
2016,3,19,10,15,864.0,102.0,0.5,15.0,695.0,609.43,467.04
2016,3,19,10,30,874.0,104.0,0.5,15.0,726.0,664.01,507.22
2016,3,19,10,45,732.5,177.0,0.5,15.5,710.0,686.01,519.88
2016,3,19,11,0,591.0,250.0,0.5,16.0,694.0,686.49,517.09
2016,3,19,11,15,565.5,266.0,0.5,16.0,699.0,712.67,534.93
2016,3,19,11,30,540.0,282.0,0.5,16.0,704.0,735.2,549.56
2016,3,19,11,45,507.5,297.0,0.55,16.0,697.0,747.25,557.64
2016,3,19,12,0,475.0,312.0,0.6,16.0,690.0,755.38,563.12
2016,3,19,12,15,692.5,208.0,0.6,16.0,758.5,872.43,646.36
2016,3,19,12,30,910.0,104.0,0.6,16.0,827.0,972.47,709.02
2016,3,19,12,45,913.5,101.0,0.6,16.0,821.0,993.13,720.63
2016,3,19,13,0,917.0,98.0,0.6,16.0,815.0,1010.08,731.3
2016,3,19,13,15,913.5,97.5,0.6,16.0,799.5,1019.14,737.19
2016,3,19,13,30,910.0,97.0,0.6,16.0,784.0,1024.25,740.91
2016,3,19,13,45,904.0,96.0,0.65,16.0,761.0,1022.36,741.67
2016,3,19,14,0,898.0,95.0,0.7,16.0,738.0,1016.55,740.23
2016,3,19,14,15,889.5,93.5,0.7,16.0,707.5,1003.82,733.45
2016,3,19,14,30,881.0,92.0,0.7,16.0,677.0,987.39,724.54
2016,3,19,14,45,869.0,90.5,0.7,16.0,640.5,963.98,711.3
2016,3,19,15,0,857.0,89.0,0.7,16.0,604.0,937.28,696.03
2016,3,19,15,15,840.5,86.5,0.7,15.5,561.0,911.51,682.63
2016,3,19,15,30,824.0,84.0,0.7,15.0,518.0,873.3,660.78
2016,3,19,15,45,801.5,80.5,0.75,15.0,471.0,826.1,632.28
2016,3,19,16,0,779.0,77.0,0.8,15.0,424.0,777.13,601.89
2016,3,19,16,15,746.5,73.0,0.85,14.5,373.0,718.01,564.37
2016,3,19,16,30,714.0,69.0,0.9,14.0,322.0,658.57,525.13
2016,3,19,16,45,666.0,63.5,0.95,13.5,270.0,590.55,477.54
2016,3,19,17,0,618.0,58.0,1.0,13.0,218.0,520.68,425.45
2016,3,19,17,15,542.0,50.5,0.95,12.5,167.0,433.24,354.81
2016,3,19,17,30,466.0,43.0,0.9,12.0,116.0,352.02,285.83
2016,3,19,17,45,340.0,31.5,0.9,12.0,73.5,246.93,193.08
2016,3,19,18,0,214.0,20.0,0.9,12.0,31.0,145.44,51.91
2016,3,19,18,15,107.0,10.0,0.9,11.5,15.5,53.5,0.0
2016,3,19,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,9.0,0.75,11.5,9.0,8.19,0.0
2016,3,20,6,30,0.0,18.0,0.7,12.0,18.0,15.8,0.34
2016,3,20,6,45,45.5,37.0,0.7,12.5,44.0,30.51,20.46
2016,3,20,7,0,91.0,56.0,0.7,13.0,70.0,45.32,34.45
2016,3,20,7,15,109.5,78.0,0.7,13.0,101.5,61.73,49.53
2016,3,20,7,30,128.0,100.0,0.7,13.0,133.0,77.67,63.94
2016,3,20,7,45,140.0,122.0,0.75,13.5,165.5,93.12,77.47
2016,3,20,8,0,152.0,144.0,0.8,14.0,198.0,116.08,89.26
2016,3,20,8,15,166.5,166.5,0.8,14.5,234.0,148.19,111.84
2016,3,20,8,30,181.0,189.0,0.8,15.0,270.0,182.61,138.32
2016,3,20,8,45,206.5,209.5,0.85,15.5,311.0,220.34,168.0
2016,3,20,9,0,232.0,230.0,0.9,16.0,352.0,261.48,200.74
2016,3,20,9,15,254.0,248.0,0.9,16.0,392.0,302.65,233.81
2016,3,20,9,30,276.0,266.0,0.9,16.0,432.0,347.37,269.27
2016,3,20,9,45,379.5,254.5,0.95,16.0,498.0,408.38,316.69
2016,3,20,10,0,483.0,243.0,1.0,16.0,564.0,483.2,374.27
2016,3,20,10,15,366.5,291.5,1.0,16.0,541.5,485.07,375.42
2016,3,20,10,30,250.0,340.0,1.0,16.0,519.0,478.66,369.67
2016,3,20,10,45,170.5,350.5,1.05,16.0,474.5,445.34,344.47
2016,3,20,11,0,91.0,361.0,1.1,16.0,430.0,401.81,310.98
2016,3,20,11,15,48.5,276.5,1.1,16.0,313.5,294.94,229.93
2016,3,20,11,30,6.0,192.0,1.1,16.0,197.0,177.4,137.9
2016,3,20,11,45,28.5,274.0,1.15,16.0,297.0,283.09,221.4
2016,3,20,12,0,51.0,356.0,1.2,16.0,397.0,388.03,300.89
2016,3,20,12,15,29.5,286.0,1.2,16.0,310.0,301.55,234.5
2016,3,20,12,30,8.0,216.0,1.2,16.0,223.0,204.04,158.88
2016,3,20,12,45,6.0,198.0,1.2,16.0,203.5,185.69,144.81
2016,3,20,13,0,4.0,180.0,1.2,16.0,184.0,167.16,130.22
2016,3,20,13,15,11.0,225.5,1.2,16.0,235.0,218.12,170.85
2016,3,20,13,30,18.0,271.0,1.2,16.0,286.0,270.9,212.11
2016,3,20,13,45,29.0,287.0,1.2,16.0,309.0,316.98,247.92
2016,3,20,14,0,40.0,303.0,1.2,16.0,332.0,348.31,272.27
2016,3,20,14,15,63.0,305.0,1.2,15.5,348.5,376.4,295.28
2016,3,20,14,30,86.0,307.0,1.2,15.0,365.0,404.48,318.32
2016,3,20,14,45,43.0,233.5,1.2,15.0,262.5,279.62,221.73
2016,3,20,15,0,0.0,160.0,1.2,15.0,160.0,147.3,115.86
2016,3,20,15,15,43.0,196.0,1.15,15.0,219.0,240.06,192.96
2016,3,20,15,30,86.0,232.0,1.1,15.0,278.0,324.62,260.94
2016,3,20,15,45,47.5,194.5,1.1,15.0,219.5,246.46,198.32
2016,3,20,16,0,9.0,157.0,1.1,15.0,161.0,158.08,126.5
2016,3,20,16,15,14.0,144.5,1.05,14.5,150.0,150.91,121.7
2016,3,20,16,30,19.0,132.0,1.0,14.0,139.0,143.61,116.37
2016,3,20,16,45,12.5,112.0,0.95,14.0,116.5,118.79,95.64
2016,3,20,17,0,6.0,92.0,0.9,14.0,94.0,94.4,74.96
2016,3,20,17,15,3.0,71.0,0.9,13.5,72.0,71.33,55.27
2016,3,20,17,30,0.0,50.0,0.9,13.0,50.0,48.06,35.07
2016,3,20,17,45,0.0,32.0,0.9,13.0,32.0,29.81,18.85
2016,3,20,18,0,0.0,14.0,0.9,13.0,14.0,12.32,0.3
2016,3,20,18,15,0.0,7.0,0.9,13.0,7.0,6.37,0.0
2016,3,20,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,6,15,14.0,10.5,0.9,11.0,11.5,9.55,0.0
2016,3,21,6,30,28.0,21.0,0.9,11.0,23.0,17.76,3.76
2016,3,21,6,45,86.5,41.0,0.9,11.5,53.5,32.56,22.49
2016,3,21,7,0,145.0,61.0,0.9,12.0,84.0,47.53,36.61
2016,3,21,7,15,181.0,82.0,0.95,12.0,122.0,62.67,50.6
2016,3,21,7,30,217.0,103.0,1.0,12.0,160.0,77.29,63.88
2016,3,21,7,45,252.5,119.0,1.05,12.5,199.0,88.11,73.37
2016,3,21,8,0,288.0,135.0,1.1,13.0,238.0,112.66,83.21
2016,3,21,8,15,314.0,153.5,1.15,13.0,281.0,152.35,109.68
2016,3,21,8,30,340.0,172.0,1.2,13.0,324.0,195.64,143.38
2016,3,21,8,45,311.5,198.5,1.25,13.0,350.0,235.65,178.51
2016,3,21,9,0,283.0,225.0,1.3,13.0,376.0,272.49,210.97
2016,3,21,9,15,354.0,229.5,1.3,13.0,433.5,324.31,252.59
2016,3,21,9,30,425.0,234.0,1.3,13.0,491.0,385.37,301.54
2016,3,21,9,45,296.0,276.0,1.35,13.5,460.5,387.38,304.79
2016,3,21,10,0,167.0,318.0,1.4,14.0,430.0,373.59,294.17
2016,3,21,10,15,87.5,265.5,1.45,14.0,324.5,289.84,229.47
2016,3,21,10,30,8.0,213.0,1.5,14.0,219.0,194.64,153.52
2016,3,21,10,45,4.0,139.0,1.55,14.0,142.0,126.45,98.78
2016,3,21,11,0,0.0,65.0,1.6,14.0,65.0,57.67,42.38
2016,3,21,11,15,0.0,51.0,1.6,14.0,51.0,45.23,32.1
2016,3,21,11,30,0.0,37.0,1.6,14.0,37.0,32.8,21.76
2016,3,21,11,45,20.5,191.5,1.65,14.5,208.0,196.37,155.47
2016,3,21,12,0,41.0,346.0,1.7,15.0,379.0,368.84,288.88
2016,3,21,12,15,42.0,345.5,1.7,15.0,379.5,373.24,291.34
2016,3,21,12,30,43.0,345.0,1.7,15.0,380.0,377.49,294.65
2016,3,21,12,45,21.5,234.0,1.7,15.0,251.5,245.9,193.12
2016,3,21,13,0,0.0,123.0,1.7,15.0,123.0,110.12,84.75
2016,3,21,13,15,0.0,120.5,1.7,15.0,120.5,107.86,83.22
2016,3,21,13,30,0.0,118.0,1.7,15.0,118.0,105.58,81.45
2016,3,21,13,45,3.5,163.5,1.7,15.0,166.5,151.89,119.23
2016,3,21,14,0,7.0,209.0,1.7,15.0,215.0,199.97,157.93
2016,3,21,14,15,28.0,248.5,1.65,14.5,268.0,277.67,220.64
2016,3,21,14,30,49.0,288.0,1.6,14.0,321.0,345.37,274.52
2016,3,21,14,45,44.5,269.0,1.6,14.0,298.0,321.62,256.19
2016,3,21,15,0,40.0,250.0,1.6,14.0,275.0,297.7,238.07
2016,3,21,15,15,40.0,233.0,1.6,13.5,256.0,280.28,225.53
2016,3,21,15,30,40.0,216.0,1.6,13.0,237.0,262.68,212.67
2016,3,21,15,45,20.0,139.5,1.6,13.0,150.0,147.07,118.72
2016,3,21,16,0,0.0,63.0,1.6,13.0,63.0,55.68,41.91
2016,3,21,16,15,2.5,94.0,1.5,12.5,95.0,87.1,69.05
2016,3,21,16,30,5.0,125.0,1.4,12.0,127.0,124.36,100.9
2016,3,21,16,45,2.5,106.0,1.35,12.0,107.0,104.07,83.75
2016,3,21,17,0,0.0,87.0,1.3,12.0,87.0,83.9,66.54
2016,3,21,17,15,0.0,66.5,1.3,11.5,66.5,63.52,49.03
2016,3,21,17,30,0.0,46.0,1.3,11.0,46.0,42.73,30.88
2016,3,21,17,45,0.0,29.5,1.3,11.0,29.5,26.27,16.18
2016,3,21,18,0,0.0,13.0,1.3,11.0,13.0,11.43,0.67
2016,3,21,18,15,0.0,6.5,1.3,11.0,6.5,5.91,0.0
2016,3,21,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,6,15,96.5,12.0,1.1,8.5,18.0,10.91,0.0
2016,3,22,6,30,193.0,24.0,1.1,9.0,36.0,18.9,6.37
2016,3,22,6,45,327.5,36.0,1.15,9.5,80.5,29.0,19.74
2016,3,22,7,0,462.0,48.0,1.2,10.0,125.0,37.92,28.4
2016,3,22,7,15,540.0,56.0,1.2,10.0,177.0,42.94,33.31
2016,3,22,7,30,618.0,64.0,1.2,10.0,229.0,47.84,37.92
2016,3,22,7,45,672.5,69.0,1.3,10.5,283.5,50.15,39.93
2016,3,22,8,0,727.0,74.0,1.4,11.0,338.0,89.01,51.88
2016,3,22,8,15,761.0,78.0,1.4,11.0,390.5,146.05,85.85
2016,3,22,8,30,795.0,82.0,1.4,11.0,443.0,207.22,134.43
2016,3,22,8,45,824.0,83.5,1.45,11.5,493.0,268.86,188.2
2016,3,22,9,0,853.0,85.0,1.5,12.0,543.0,333.32,245.5
2016,3,22,9,15,539.5,181.5,1.5,12.0,479.5,353.43,273.53
2016,3,22,9,30,226.0,278.0,1.5,12.0,416.0,336.25,266.24
2016,3,22,9,45,376.5,254.0,1.55,12.5,500.5,407.93,322.68
2016,3,22,10,0,527.0,230.0,1.6,13.0,585.0,497.34,392.19
2016,3,22,10,15,512.5,248.0,1.6,13.0,606.5,538.49,423.93
2016,3,22,10,30,498.0,266.0,1.6,13.0,628.0,577.28,453.31
2016,3,22,10,45,378.5,317.0,1.65,13.0,597.0,564.97,442.93
2016,3,22,11,0,259.0,368.0,1.7,13.0,566.0,547.41,428.01
2016,3,22,11,15,427.5,318.0,1.7,13.0,653.5,656.41,511.8
2016,3,22,11,30,596.0,268.0,1.7,13.0,741.0,769.88,595.72
2016,3,22,11,45,782.5,181.0,1.7,13.0,808.5,874.04,670.68
2016,3,22,12,0,969.0,94.0,1.7,13.0,876.0,966.73,732.15
2016,3,22,12,15,761.0,193.0,1.7,13.0,807.5,922.54,701.18
2016,3,22,12,30,553.0,292.0,1.7,13.0,739.0,846.27,646.06
2016,3,22,12,45,291.0,304.0,1.75,13.0,539.0,607.21,473.21
2016,3,22,13,0,29.0,316.0,1.8,13.0,339.0,339.93,266.88
2016,3,22,13,15,166.5,337.0,1.85,13.0,465.5,518.76,409.22
2016,3,22,13,30,304.0,358.0,1.9,13.0,592.0,702.06,545.91
2016,3,22,13,45,620.0,226.0,1.95,13.0,683.0,902.06,695.41
2016,3,22,14,0,936.0,94.0,2.0,13.0,774.0,1055.79,798.98
2016,3,22,14,15,732.5,161.5,2.0,13.0,680.0,945.4,724.07
2016,3,22,14,30,529.0,229.0,2.0,13.0,586.0,807.9,629.08
2016,3,22,14,45,710.0,158.5,2.05,13.0,609.0,907.18,703.89
2016,3,22,15,0,891.0,88.0,2.1,13.0,632.0,969.91,748.31
2016,3,22,15,15,755.5,114.0,2.1,12.5,552.5,871.63,682.42
2016,3,22,15,30,620.0,140.0,2.1,12.0,473.0,761.1,607.09
2016,3,22,15,45,715.0,108.5,2.1,12.0,459.5,789.89,631.02
2016,3,22,16,0,810.0,77.0,2.1,12.0,446.0,803.82,642.84
2016,3,22,16,15,778.0,73.0,2.0,11.5,393.5,743.78,600.84
2016,3,22,16,30,746.0,69.0,1.9,11.0,341.0,683.33,558.07
2016,3,22,16,45,699.5,64.0,1.85,11.0,287.5,611.1,504.12
2016,3,22,17,0,653.0,59.0,1.8,11.0,234.0,545.33,452.78
2016,3,22,17,15,579.0,52.0,1.7,10.5,181.5,457.93,380.87
2016,3,22,17,30,505.0,45.0,1.6,10.0,129.0,376.44,310.55
2016,3,22,17,45,377.5,34.0,1.55,10.0,84.0,268.78,215.14
2016,3,22,18,0,250.0,23.0,1.5,10.0,39.0,168.38,95.26
2016,3,22,18,15,125.0,11.5,1.45,9.5,19.5,62.21,0.0
2016,3,22,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,23,6,15,63.0,12.0,1.0,8.5,16.0,10.91,0.0
2016,3,23,6,30,126.0,24.0,1.0,9.0,32.0,18.76,7.61
2016,3,23,6,45,200.5,41.5,1.0,9.5,68.5,31.99,22.49
2016,3,23,7,0,275.0,59.0,1.0,10.0,105.0,44.76,34.57
2016,3,23,7,15,318.0,75.5,1.0,10.0,147.5,56.19,45.27
2016,3,23,7,30,361.0,92.0,1.0,10.0,190.0,67.14,55.31
2016,3,23,7,45,399.0,104.5,1.0,10.5,234.0,74.73,61.99
2016,3,23,8,0,437.0,117.0,1.0,11.0,278.0,104.69,72.29
2016,3,23,8,15,400.0,144.5,1.0,11.5,308.0,154.05,107.71
2016,3,23,8,30,363.0,172.0,1.0,12.0,338.0,201.48,147.55
2016,3,23,8,45,406.5,183.0,1.05,12.5,387.5,246.69,184.17
2016,3,23,9,0,450.0,194.0,1.1,13.0,437.0,299.4,227.67
2016,3,23,9,15,565.0,172.0,1.05,13.0,502.5,356.0,273.3
2016,3,23,9,30,680.0,150.0,1.0,13.0,568.0,426.16,329.82
2016,3,23,9,45,682.0,162.5,0.95,13.5,603.5,481.97,374.4
2016,3,23,10,0,684.0,175.0,0.9,14.0,639.0,536.93,416.56
2016,3,23,10,15,632.5,207.0,0.85,14.0,651.0,576.55,446.16
2016,3,23,10,30,581.0,239.0,0.8,14.0,663.0,607.29,468.13
2016,3,23,10,45,764.5,169.5,0.8,14.5,746.5,706.31,540.82
2016,3,23,11,0,948.0,100.0,0.8,15.0,830.0,807.6,610.67
2016,3,23,11,15,951.5,101.0,0.8,15.0,846.5,853.25,639.3
2016,3,23,11,30,955.0,102.0,0.8,15.0,863.0,896.05,666.49
2016,3,23,11,45,815.5,171.5,0.8,15.5,826.0,889.25,659.84
2016,3,23,12,0,676.0,241.0,0.8,16.0,789.0,869.74,644.65
2016,3,23,12,15,563.5,285.0,0.8,16.0,742.0,830.83,616.91
2016,3,23,12,30,451.0,329.0,0.8,16.0,695.0,787.94,586.17
2016,3,23,12,45,573.5,276.5,0.85,16.0,737.0,866.53,643.59
2016,3,23,13,0,696.0,224.0,0.9,16.0,779.0,950.53,701.15
2016,3,23,13,15,593.5,257.5,0.95,16.0,724.0,890.66,660.75
2016,3,23,13,30,491.0,291.0,1.0,16.0,669.0,832.4,621.69
2016,3,23,13,45,701.0,199.5,1.05,16.0,721.5,955.87,709.8
2016,3,23,14,0,911.0,108.0,1.1,16.0,774.0,1047.58,768.95
2016,3,23,14,15,665.0,191.0,1.1,15.5,666.0,911.45,681.81
2016,3,23,14,30,419.0,274.0,1.1,15.0,558.0,748.98,570.66
2016,3,23,14,45,462.0,242.5,1.1,15.0,539.5,752.7,577.97
2016,3,23,15,0,505.0,211.0,1.1,15.0,521.0,752.0,580.31
2016,3,23,15,15,662.0,154.5,1.1,15.0,531.0,832.24,639.38
2016,3,23,15,30,819.0,98.0,1.1,15.0,541.0,886.95,677.5
2016,3,23,15,45,793.0,94.5,1.1,15.0,491.5,836.46,644.23
2016,3,23,16,0,767.0,91.0,1.1,15.0,442.0,784.37,610.62
2016,3,23,16,15,732.5,86.0,1.1,14.5,390.0,727.43,573.75
2016,3,23,16,30,698.0,81.0,1.1,14.0,338.0,665.69,532.11
2016,3,23,16,45,647.5,75.0,1.1,13.5,284.5,591.46,479.41
2016,3,23,17,0,597.0,69.0,1.1,13.0,231.0,519.56,424.99
2016,3,23,17,15,520.0,60.0,1.1,12.5,179.0,430.19,353.46
2016,3,23,17,30,443.0,51.0,1.1,12.0,127.0,347.02,283.54
2016,3,23,17,45,317.5,38.5,1.15,11.5,82.5,241.76,192.5
2016,3,23,18,0,192.0,26.0,1.2,11.0,38.0,144.55,86.83
2016,3,23,18,15,96.0,13.0,1.2,10.5,19.0,51.54,0.0
2016,3,23,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
