Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,24,6,15,96.0,13.0,1.05,9.5,20.0,11.82,0.0
2016,3,24,6,30,192.0,26.0,1.1,10.0,40.0,20.39,9.71
2016,3,24,6,45,307.5,39.5,1.15,10.5,83.5,31.7,22.24
2016,3,24,7,0,423.0,53.0,1.2,11.0,127.0,41.77,31.82
2016,3,24,7,15,496.5,62.0,1.2,11.5,177.5,47.4,37.16
2016,3,24,7,30,570.0,71.0,1.2,12.0,228.0,52.86,42.12
2016,3,24,7,45,615.0,78.5,1.25,12.5,280.0,56.78,45.52
2016,3,24,8,0,660.0,86.0,1.3,13.0,332.0,93.9,55.83
2016,3,24,8,15,694.5,91.0,1.25,13.0,383.0,148.25,89.44
2016,3,24,8,30,729.0,96.0,1.2,13.0,434.0,206.82,135.93
2016,3,24,8,45,745.0,104.0,1.2,13.5,480.5,267.31,188.42
2016,3,24,9,0,761.0,112.0,1.2,14.0,527.0,329.28,242.67
2016,3,24,9,15,780.0,115.5,1.15,14.0,571.0,392.5,297.26
2016,3,24,9,30,799.0,119.0,1.1,14.0,615.0,453.47,348.6
2016,3,24,9,45,796.0,130.5,1.1,14.5,649.5,511.84,395.8
2016,3,24,10,0,793.0,142.0,1.1,15.0,684.0,568.44,439.73
2016,3,24,10,15,804.5,144.0,1.1,15.0,715.0,623.07,481.58
2016,3,24,10,30,816.0,146.0,1.1,15.0,746.0,676.92,521.61
2016,3,24,10,45,832.5,143.5,1.15,15.5,772.5,728.95,558.89
2016,3,24,11,0,849.0,141.0,1.2,16.0,799.0,779.97,594.53
2016,3,24,11,15,854.0,142.0,1.2,16.0,815.5,824.09,623.59
2016,3,24,11,30,859.0,143.0,1.2,16.0,832.0,865.78,650.72
2016,3,24,11,45,865.0,142.0,1.2,16.0,841.5,903.66,675.1
2016,3,24,12,0,871.0,141.0,1.2,16.0,851.0,938.71,697.49
2016,3,24,12,15,871.5,141.0,1.2,16.0,851.5,966.72,715.23
2016,3,24,12,30,872.0,141.0,1.2,16.0,852.0,991.28,730.81
2016,3,24,12,45,889.0,131.0,1.25,16.5,849.0,1006.99,740.33
2016,3,24,13,0,906.0,121.0,1.3,17.0,846.0,1029.59,754.45
2016,3,24,13,15,902.0,120.0,1.3,16.5,829.5,1037.39,761.06
2016,3,24,13,30,898.0,119.0,1.3,16.0,813.0,1041.26,765.54
2016,3,24,13,45,893.0,116.5,1.35,16.0,789.5,1038.55,765.52
2016,3,24,14,0,888.0,114.0,1.4,16.0,766.0,1031.92,763.21
2016,3,24,14,15,878.5,112.5,1.4,16.0,734.5,1018.08,755.54
2016,3,24,14,30,869.0,111.0,1.4,16.0,703.0,1011.36,752.73
2016,3,24,14,45,855.5,108.5,1.45,16.0,664.5,985.03,737.94
2016,3,24,15,0,842.0,106.0,1.5,16.0,626.0,955.38,721.1
2016,3,24,15,15,824.0,103.0,1.5,15.5,582.5,917.83,699.39
2016,3,24,15,30,806.0,100.0,1.5,15.0,539.0,877.64,675.64
2016,3,24,15,45,767.5,100.5,1.5,15.0,488.0,821.08,638.81
2016,3,24,16,0,729.0,101.0,1.5,15.0,437.0,769.52,604.92
2016,3,24,16,15,694.0,95.5,1.5,14.5,385.5,708.01,563.96
2016,3,24,16,30,659.0,90.0,1.5,14.0,334.0,646.59,521.73
2016,3,24,16,45,610.0,82.5,1.5,13.5,281.5,573.08,468.48
2016,3,24,17,0,561.0,75.0,1.5,13.0,229.0,501.84,413.39
2016,3,24,17,15,487.5,65.0,1.45,12.5,178.0,415.06,342.95
2016,3,24,17,30,414.0,55.0,1.4,12.0,127.0,334.13,274.25
2016,3,24,17,45,306.0,40.5,1.4,12.0,83.5,237.48,189.6
2016,3,24,18,0,198.0,26.0,1.4,12.0,40.0,147.82,93.56
2016,3,24,18,15,99.0,13.0,1.35,11.5,20.0,52.74,0.0
2016,3,24,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,6,15,109.5,14.5,1.1,9.5,23.0,13.19,0.0
2016,3,25,6,30,219.0,29.0,1.1,10.0,46.0,22.75,12.28
2016,3,25,6,45,332.0,42.5,1.1,10.5,91.0,34.28,24.61
2016,3,25,7,0,445.0,56.0,1.1,11.0,136.0,44.27,34.1
2016,3,25,7,15,518.0,64.5,1.1,11.0,188.0,49.38,39.04
2016,3,25,7,30,591.0,73.0,1.1,11.0,240.0,54.37,43.65
2016,3,25,7,45,638.0,80.0,1.15,11.5,293.0,57.86,46.67
2016,3,25,8,0,685.0,87.0,1.2,12.0,346.0,97.63,57.75
2016,3,25,8,15,718.5,91.5,1.2,12.0,397.0,153.16,92.63
2016,3,25,8,30,752.0,96.0,1.2,12.0,448.0,212.74,140.37
2016,3,25,8,45,782.0,98.0,1.3,12.5,497.5,276.82,195.74
2016,3,25,9,0,812.0,100.0,1.4,13.0,547.0,339.67,251.01
2016,3,25,9,15,829.0,102.5,1.4,13.5,590.5,400.84,304.36
2016,3,25,9,30,846.0,105.0,1.4,14.0,634.0,462.81,356.69
2016,3,25,9,45,861.0,106.5,1.4,14.5,672.0,523.4,406.1
2016,3,25,10,0,876.0,108.0,1.4,15.0,710.0,583.72,453.42
2016,3,25,10,15,885.0,109.5,1.35,15.0,741.5,639.41,496.18
2016,3,25,10,30,894.0,111.0,1.3,15.0,773.0,693.79,536.53
2016,3,25,10,45,900.5,112.5,1.3,15.0,796.5,744.87,573.74
2016,3,25,11,0,907.0,114.0,1.3,15.0,820.0,793.93,607.29
2016,3,25,11,15,911.0,115.0,1.25,15.0,836.5,838.27,635.9
2016,3,25,11,30,915.0,116.0,1.2,15.0,853.0,879.95,662.31
2016,3,25,11,45,917.5,116.0,1.2,15.5,861.0,916.47,684.49
2016,3,25,12,0,920.0,116.0,1.2,16.0,869.0,949.82,704.43
2016,3,25,12,15,920.0,115.5,1.2,16.0,869.0,977.04,721.61
2016,3,25,12,30,920.0,115.0,1.2,16.0,869.0,1000.67,736.56
2016,3,25,12,45,926.0,110.5,1.2,16.0,862.5,1022.14,750.22
2016,3,25,13,0,932.0,106.0,1.2,16.0,856.0,1039.88,761.6
2016,3,25,13,15,928.0,105.0,1.2,16.0,839.0,1047.68,766.84
2016,3,25,13,30,924.0,104.0,1.2,16.0,822.0,1051.44,769.81
2016,3,25,13,45,919.5,102.0,1.25,16.0,798.0,1049.56,770.39
2016,3,25,14,0,915.0,100.0,1.3,16.0,774.0,1043.67,768.64
2016,3,25,14,15,906.0,98.0,1.3,16.0,742.5,1029.33,760.71
2016,3,25,14,30,897.0,96.0,1.3,16.0,711.0,1011.21,750.57
2016,3,25,14,45,885.5,94.0,1.35,16.0,673.0,987.02,737.45
2016,3,25,15,0,874.0,92.0,1.4,16.0,635.0,959.46,722.09
2016,3,25,15,15,857.5,89.0,1.45,15.5,591.0,932.28,708.22
2016,3,25,15,30,841.0,86.0,1.5,15.0,547.0,892.57,685.55
2016,3,25,15,45,816.0,83.5,1.55,15.0,498.0,843.5,654.76
2016,3,25,16,0,791.0,81.0,1.6,15.0,449.0,792.77,622.16
2016,3,25,16,15,759.0,77.0,1.6,14.5,397.0,733.23,582.89
2016,3,25,16,30,727.0,73.0,1.6,14.0,345.0,673.32,542.09
2016,3,25,16,45,672.0,69.0,1.6,13.5,290.5,601.23,490.43
2016,3,25,17,0,617.0,65.0,1.6,13.0,236.0,527.83,434.66
2016,3,25,17,15,544.5,57.5,1.55,12.5,184.5,442.25,365.36
2016,3,25,17,30,472.0,50.0,1.5,12.0,133.0,362.4,297.54
2016,3,25,17,45,340.0,38.5,1.5,11.5,87.5,253.27,203.16
2016,3,25,18,0,208.0,27.0,1.5,11.0,42.0,154.63,102.61
2016,3,25,18,15,104.0,13.5,1.45,10.5,21.0,55.22,0.0
2016,3,25,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,26,6,15,159.5,13.0,0.9,9.5,26.0,11.82,0.0
2016,3,26,6,30,319.0,26.0,0.9,10.0,52.0,21.03,11.46
2016,3,26,6,45,430.0,35.0,0.9,10.5,98.5,27.58,18.8
2016,3,26,7,0,541.0,44.0,0.9,11.0,145.0,33.96,24.94
2016,3,26,7,15,606.0,50.5,0.95,11.5,197.0,41.47,31.88
2016,3,26,7,30,671.0,57.0,1.0,12.0,249.0,45.77,35.77
2016,3,26,7,45,713.5,61.0,1.1,12.5,302.0,47.78,37.46
2016,3,26,8,0,756.0,65.0,1.2,13.0,355.0,90.29,48.46
2016,3,26,8,15,785.0,68.5,1.15,13.5,406.5,148.37,85.06
2016,3,26,8,30,814.0,72.0,1.1,14.0,458.0,209.82,134.4
2016,3,26,8,45,835.0,75.0,1.1,14.5,505.5,276.08,191.84
2016,3,26,9,0,856.0,78.0,1.1,15.0,553.0,339.42,247.49
2016,3,26,9,15,871.5,80.0,1.1,15.0,596.5,401.26,301.66
2016,3,26,9,30,887.0,82.0,1.1,15.0,640.0,463.54,354.6
2016,3,26,9,45,896.0,85.0,1.1,15.5,677.0,523.73,403.42
2016,3,26,10,0,905.0,88.0,1.1,16.0,714.0,583.1,449.65
2016,3,26,10,15,913.5,89.5,1.1,16.0,745.0,639.69,493.0
2016,3,26,10,30,922.0,91.0,1.1,16.0,776.0,694.86,533.93
2016,3,26,10,45,924.0,93.5,1.1,16.5,799.0,744.77,568.76
2016,3,26,11,0,926.0,96.0,1.1,17.0,822.0,792.19,598.99
2016,3,26,11,15,929.5,97.0,1.05,17.0,837.5,836.62,627.18
2016,3,26,11,30,933.0,98.0,1.0,17.0,853.0,878.28,653.1
2016,3,26,11,45,935.0,98.0,1.0,17.0,861.0,914.66,676.08
2016,3,26,12,0,937.0,98.0,1.0,17.0,869.0,947.77,696.87
2016,3,26,12,15,936.5,98.0,1.0,17.0,868.0,975.17,713.96
2016,3,26,12,30,936.0,98.0,1.0,17.0,867.0,998.9,728.78
2016,3,26,12,45,928.0,100.5,1.05,17.0,857.0,1014.32,739.43
2016,3,26,13,0,920.0,103.0,1.1,17.0,847.0,1025.71,747.79
2016,3,26,13,15,915.5,102.0,1.1,17.0,830.0,1032.73,752.6
2016,3,26,13,30,911.0,101.0,1.1,17.0,813.0,1035.77,755.1
2016,3,26,13,45,897.5,103.5,1.1,17.0,787.0,1029.76,752.09
2016,3,26,14,0,884.0,106.0,1.1,17.0,761.0,1019.92,746.93
2016,3,26,14,15,874.5,104.0,1.1,17.0,729.5,1005.25,738.86
2016,3,26,14,30,865.0,102.0,1.1,17.0,698.0,986.94,728.62
2016,3,26,14,45,843.5,103.5,1.1,17.0,658.0,967.88,718.02
2016,3,26,15,0,822.0,105.0,1.1,17.0,618.0,935.43,698.7
2016,3,26,15,15,803.5,102.0,1.1,16.5,574.5,897.71,677.17
2016,3,26,15,30,785.0,99.0,1.1,16.0,531.0,857.47,653.66
2016,3,26,15,45,644.0,123.0,1.1,16.0,456.5,744.66,577.97
2016,3,26,16,0,503.0,147.0,1.1,16.0,382.0,624.5,493.83
2016,3,26,16,15,335.5,151.0,1.1,15.5,300.0,459.08,370.66
2016,3,26,16,30,168.0,155.0,1.1,15.0,218.0,310.36,253.51
2016,3,26,16,45,148.5,134.0,1.1,14.5,183.5,266.55,219.6
2016,3,26,17,0,129.0,113.0,1.1,14.0,149.0,223.94,184.96
2016,3,26,17,15,107.5,90.5,1.1,13.5,116.0,179.26,147.47
2016,3,26,17,30,86.0,68.0,1.1,13.0,83.0,135.98,110.1
2016,3,26,17,45,50.0,47.0,1.15,12.5,55.0,88.63,68.46
2016,3,26,18,0,14.0,26.0,1.2,12.0,27.0,35.22,20.05
2016,3,26,18,15,7.0,13.0,1.15,12.0,13.5,14.71,0.0
2016,3,26,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,27,6,15,127.0,15.0,1.0,10.0,26.5,12.15,0.0
2016,3,27,6,30,254.0,30.0,1.0,10.0,53.0,24.42,14.65
2016,3,27,6,45,368.0,41.5,1.05,10.5,99.0,32.98,23.63
2016,3,27,7,0,482.0,53.0,1.1,11.0,145.0,41.24,31.49
2016,3,27,7,15,551.5,60.5,1.05,11.0,197.5,45.69,35.76
2016,3,27,7,30,621.0,68.0,1.0,11.0,250.0,50.03,39.76
2016,3,27,7,45,670.0,73.5,0.95,11.5,304.0,52.58,41.93
2016,3,27,8,0,719.0,79.0,0.9,12.0,358.0,96.76,54.54
2016,3,27,8,15,751.5,83.0,0.9,12.0,410.0,158.24,95.0
2016,3,27,8,30,784.0,87.0,0.9,12.0,462.0,218.81,143.91
2016,3,27,8,45,802.5,92.5,0.9,12.5,510.0,280.78,197.93
2016,3,27,9,0,821.0,98.0,0.9,13.0,558.0,344.35,253.62
2016,3,27,9,15,838.5,100.5,0.9,13.0,602.0,406.21,307.46
2016,3,27,9,30,856.0,103.0,0.9,13.0,646.0,468.91,360.37
2016,3,27,9,45,867.5,106.0,0.95,13.5,683.5,529.64,409.63
2016,3,27,10,0,879.0,109.0,1.0,14.0,721.0,589.73,456.6
2016,3,27,10,15,888.5,111.0,1.05,14.0,753.0,646.25,500.27
2016,3,27,10,30,898.0,113.0,1.1,14.0,785.0,701.5,541.81
2016,3,27,10,45,903.0,115.0,1.2,14.5,808.5,752.09,578.49
2016,3,27,11,0,908.0,117.0,1.3,15.0,832.0,800.51,611.44
2016,3,27,11,15,913.0,118.0,1.35,15.0,848.5,845.58,641.78
2016,3,27,11,30,918.0,119.0,1.4,15.0,865.0,888.05,670.17
2016,3,27,11,45,919.5,120.0,1.45,15.0,873.5,924.69,694.54
2016,3,27,12,0,921.0,121.0,1.5,15.0,882.0,958.12,716.78
2016,3,27,12,15,921.5,121.0,1.5,14.5,882.0,986.25,736.17
2016,3,27,12,30,922.0,121.0,1.5,14.0,882.0,1010.82,753.36
2016,3,27,12,45,929.0,115.5,1.55,14.0,876.5,1032.24,768.04
2016,3,27,13,0,936.0,110.0,1.6,14.0,871.0,1049.9,780.43
2016,3,27,13,15,933.0,109.5,1.6,14.0,855.0,1059.18,786.76
2016,3,27,13,30,930.0,109.0,1.6,14.0,839.0,1064.43,790.75
2016,3,27,13,45,921.0,109.5,1.65,14.0,814.0,1060.75,790.01
2016,3,27,14,0,912.0,110.0,1.7,14.0,789.0,1053.12,786.95
2016,3,27,14,15,903.5,108.5,1.7,14.0,757.5,1039.85,779.59
2016,3,27,14,30,895.0,107.0,1.7,14.0,726.0,1022.81,769.95
2016,3,27,14,45,879.0,106.5,1.75,14.0,687.0,1006.44,761.62
2016,3,27,15,0,863.0,106.0,1.8,14.0,648.0,976.15,743.97
2016,3,27,15,15,846.0,103.0,1.8,13.5,603.5,938.87,722.25
2016,3,27,15,30,829.0,100.0,1.8,13.0,559.0,898.85,698.39
2016,3,27,15,45,743.5,102.5,1.85,13.0,487.0,807.35,636.88
2016,3,27,16,0,658.0,105.0,1.9,13.0,415.0,713.8,572.22
2016,3,27,16,15,568.0,109.5,1.85,12.5,355.5,621.89,506.67
2016,3,27,16,30,478.0,114.0,1.8,12.0,296.0,528.05,435.91
2016,3,27,16,45,415.0,108.5,1.8,11.5,249.5,455.76,379.78
2016,3,27,17,0,352.0,103.0,1.8,11.0,203.0,387.88,324.91
2016,3,27,17,15,305.0,85.5,1.7,10.5,159.0,320.5,268.66
2016,3,27,17,30,258.0,68.0,1.6,10.0,115.0,257.15,213.73
2016,3,27,17,45,174.5,49.5,1.55,10.0,76.5,167.07,134.78
2016,3,27,18,0,91.0,31.0,1.5,10.0,38.0,96.57,66.63
2016,3,27,18,15,45.5,15.5,1.5,10.0,19.0,32.85,0.0
2016,3,27,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,6,15,159.5,15.5,2.15,8.0,30.5,12.5,0.0
2016,3,28,6,30,319.0,31.0,2.2,8.0,61.0,25.25,15.8
2016,3,28,6,45,440.0,40.5,2.3,8.5,110.5,32.07,23.06
2016,3,28,7,0,561.0,50.0,2.4,9.0,160.0,38.74,29.49
2016,3,28,7,15,627.0,56.5,2.4,9.0,214.5,42.56,33.2
2016,3,28,7,30,693.0,63.0,2.4,9.0,269.0,50.69,40.65
2016,3,28,7,45,739.0,67.5,2.45,9.5,324.5,52.94,42.55
2016,3,28,8,0,785.0,72.0,2.5,10.0,380.0,101.5,56.25
2016,3,28,8,15,813.5,75.5,2.5,10.0,432.5,161.54,95.93
2016,3,28,8,30,842.0,79.0,2.5,10.0,485.0,224.89,148.58
2016,3,28,8,45,863.0,81.5,2.5,10.5,534.5,288.5,205.58
2016,3,28,9,0,884.0,84.0,2.5,11.0,584.0,357.31,267.4
2016,3,28,9,15,899.5,86.5,2.45,11.0,628.5,421.37,325.01
2016,3,28,9,30,915.0,89.0,2.4,11.0,673.0,485.83,381.31
2016,3,28,9,45,925.5,91.0,2.4,11.0,711.0,547.48,433.79
2016,3,28,10,0,936.0,93.0,2.4,11.0,749.0,608.39,483.92
2016,3,28,10,15,637.0,216.5,2.4,11.0,672.0,593.11,471.83
2016,3,28,10,30,338.0,340.0,2.4,11.0,595.0,538.29,427.4
2016,3,28,10,45,419.5,319.5,2.45,11.0,645.5,604.62,479.75
2016,3,28,11,0,501.0,299.0,2.5,11.0,696.0,672.64,532.04
2016,3,28,11,15,410.0,342.5,2.5,11.0,671.5,668.02,526.27
2016,3,28,11,30,319.0,386.0,2.5,11.0,647.0,648.59,509.83
2016,3,28,11,45,425.0,350.5,2.5,11.5,701.5,732.22,572.88
2016,3,28,12,0,531.0,315.0,2.5,12.0,756.0,812.94,631.84
2016,3,28,12,15,749.5,209.0,2.5,12.0,831.0,933.47,720.7
2016,3,28,12,30,968.0,103.0,2.5,12.0,906.0,1036.65,790.01
2016,3,28,12,45,726.0,211.0,2.5,12.0,810.0,954.05,732.91
2016,3,28,13,0,484.0,319.0,2.5,12.0,714.0,838.01,647.98
2016,3,28,13,15,279.0,344.0,2.45,12.0,570.5,654.58,512.6
2016,3,28,13,30,74.0,369.0,2.4,12.0,427.0,446.65,352.33
2016,3,28,13,45,41.5,294.0,2.4,12.0,326.5,335.06,266.99
2016,3,28,14,0,9.0,219.0,2.4,12.0,226.0,211.22,168.42
2016,3,28,14,15,136.0,271.0,2.35,11.5,366.0,426.66,344.7
2016,3,28,14,30,263.0,323.0,2.3,11.0,506.0,632.43,503.76
2016,3,28,14,45,364.0,278.0,2.3,11.0,516.5,678.74,541.08
2016,3,28,15,0,465.0,233.0,2.3,11.0,527.0,737.98,588.36
2016,3,28,15,15,448.5,219.5,2.25,11.0,487.0,698.49,559.75
2016,3,28,15,30,432.0,206.0,2.2,11.0,447.0,657.66,530.7
2016,3,28,15,45,604.0,149.0,2.2,11.0,453.5,738.45,596.36
2016,3,28,16,0,776.0,92.0,2.2,11.0,460.0,793.06,637.8
2016,3,28,16,15,742.5,87.5,2.1,10.5,407.5,736.67,597.89
2016,3,28,16,30,709.0,83.0,2.0,10.0,355.0,675.71,554.55
2016,3,28,16,45,662.5,76.5,1.95,10.0,301.0,603.1,500.19
2016,3,28,17,0,616.0,70.0,1.9,10.0,247.0,532.5,444.46
2016,3,28,17,15,543.0,62.0,1.8,9.5,194.0,445.86,373.35
2016,3,28,17,30,470.0,54.0,1.7,9.0,141.0,364.95,303.96
2016,3,28,17,45,354.0,42.0,1.6,9.0,95.5,263.63,214.76
2016,3,28,18,0,238.0,30.0,1.5,9.0,50.0,175.05,127.05
2016,3,28,18,15,119.0,15.0,1.45,8.5,25.0,62.65,0.0
2016,3,28,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,29,6,15,141.5,17.0,0.8,8.0,31.0,13.39,0.0
2016,3,29,6,30,283.0,34.0,0.8,8.0,62.0,27.77,18.26
2016,3,29,6,45,400.0,44.5,0.85,8.5,110.5,35.31,26.08
2016,3,29,7,0,517.0,55.0,0.9,9.0,159.0,42.65,33.11
2016,3,29,7,15,583.5,62.0,0.85,9.5,212.5,46.65,36.89
2016,3,29,7,30,650.0,69.0,0.8,10.0,266.0,50.57,40.41
2016,3,29,7,45,706.0,72.0,0.8,10.5,321.5,51.3,40.93
2016,3,29,8,0,762.0,75.0,0.8,11.0,377.0,104.41,58.5
2016,3,29,8,15,791.5,78.5,0.75,11.0,429.5,163.15,97.3
2016,3,29,8,30,821.0,82.0,0.7,11.0,482.0,225.33,148.17
2016,3,29,8,45,847.5,83.5,0.65,11.5,532.5,288.19,202.87
2016,3,29,9,0,874.0,85.0,0.6,12.0,583.0,356.95,262.38
2016,3,29,9,15,889.5,87.5,0.55,12.0,627.0,420.38,317.09
2016,3,29,9,30,905.0,90.0,0.5,12.0,671.0,484.22,370.19
2016,3,29,9,45,918.5,91.0,0.5,12.5,710.0,545.85,419.26
2016,3,29,10,0,932.0,92.0,0.5,13.0,749.0,607.05,465.98
2016,3,29,10,15,940.5,93.5,0.5,13.0,780.5,664.97,509.39
2016,3,29,10,30,949.0,95.0,0.5,13.0,812.0,721.38,550.3
2016,3,29,10,45,955.0,95.5,0.5,13.5,836.5,773.31,585.4
2016,3,29,11,0,961.0,96.0,0.5,14.0,861.0,822.97,616.27
2016,3,29,11,15,964.5,97.0,0.5,14.0,877.0,868.64,645.16
2016,3,29,11,30,968.0,98.0,0.5,14.0,893.0,911.42,671.87
2016,3,29,11,45,555.5,259.0,0.55,14.0,716.0,757.3,566.76
2016,3,29,12,0,143.0,420.0,0.6,14.0,539.0,545.63,411.96
2016,3,29,12,15,272.0,392.5,0.6,14.0,619.0,659.56,498.03
2016,3,29,12,30,401.0,365.0,0.6,14.0,699.0,765.84,572.74
2016,3,29,12,45,281.0,388.0,0.65,14.0,621.0,686.42,515.13
2016,3,29,13,0,161.0,411.0,0.7,14.0,543.0,585.82,443.54
2016,3,29,13,15,388.5,335.0,0.7,14.0,645.0,754.01,568.9
2016,3,29,13,30,616.0,259.0,0.7,14.0,747.0,928.78,689.03
2016,3,29,13,45,777.5,178.0,0.75,14.0,774.5,1011.54,742.62
2016,3,29,14,0,939.0,97.0,0.8,14.0,802.0,1066.38,778.08
2016,3,29,14,15,469.5,122.5,0.8,14.0,475.0,637.13,491.42
2016,3,29,14,30,0.0,148.0,0.8,14.0,148.0,134.08,103.48
2016,3,29,14,45,203.0,201.0,0.85,14.0,329.5,431.4,345.78
2016,3,29,15,0,406.0,254.0,0.9,14.0,511.0,687.04,534.94
2016,3,29,15,15,631.0,171.0,0.9,13.5,539.0,821.39,632.51
2016,3,29,15,30,856.0,88.0,0.9,13.0,567.0,908.86,693.13
2016,3,29,15,45,719.0,108.0,0.9,13.0,486.5,792.3,614.06
2016,3,29,16,0,582.0,128.0,0.9,13.0,406.0,675.83,534.66
2016,3,29,16,15,663.5,101.0,0.9,12.5,384.0,689.02,548.38
2016,3,29,16,30,745.0,74.0,0.9,12.0,362.0,687.77,549.92
2016,3,29,16,45,700.0,69.0,0.95,12.0,308.0,620.48,501.96
2016,3,29,17,0,655.0,64.0,1.0,12.0,254.0,551.24,450.54
2016,3,29,17,15,587.0,56.5,1.0,11.0,200.5,466.63,384.38
2016,3,29,17,30,519.0,49.0,1.0,10.0,147.0,387.35,318.86
2016,3,29,17,45,407.0,38.5,1.05,9.5,100.0,287.42,232.91
2016,3,29,18,0,295.0,28.0,1.1,9.0,53.0,199.77,147.37
2016,3,29,18,15,147.5,14.0,1.1,8.5,26.5,73.43,0.0
2016,3,29,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,30,6,15,141.5,17.5,0.65,8.0,32.5,13.75,0.0
2016,3,30,6,30,283.0,35.0,0.6,8.0,65.0,28.47,19.11
2016,3,30,6,45,383.5,47.0,0.6,8.5,112.0,37.28,27.92
2016,3,30,7,0,484.0,59.0,0.6,9.0,159.0,45.77,35.98
2016,3,30,7,15,550.5,67.0,0.6,9.0,211.5,50.41,40.41
2016,3,30,7,30,617.0,75.0,0.6,9.0,264.0,54.92,44.53
2016,3,30,7,45,664.0,80.5,0.65,9.5,318.0,57.23,46.45
2016,3,30,8,0,711.0,86.0,0.7,10.0,372.0,106.85,61.86
2016,3,30,8,15,742.0,90.5,0.7,10.5,423.5,163.95,100.2
2016,3,30,8,30,773.0,95.0,0.7,11.0,475.0,228.86,153.14
2016,3,30,8,45,797.5,98.0,0.7,11.5,524.0,289.59,205.92
2016,3,30,9,0,822.0,101.0,0.7,12.0,573.0,352.63,260.81
2016,3,30,9,15,839.0,103.5,0.75,12.0,616.5,414.34,314.5
2016,3,30,9,30,856.0,106.0,0.8,12.0,660.0,476.82,367.28
2016,3,30,9,45,870.0,107.5,0.85,12.5,698.0,537.34,416.2
2016,3,30,10,0,884.0,109.0,0.9,13.0,736.0,597.5,463.06
2016,3,30,10,15,892.5,110.5,0.9,13.0,767.0,653.05,505.39
2016,3,30,10,30,901.0,112.0,0.9,13.0,798.0,707.19,545.39
2016,3,30,10,45,908.5,113.0,0.95,13.5,822.0,758.52,581.86
2016,3,30,11,0,916.0,114.0,1.0,14.0,846.0,807.86,614.31
2016,3,30,11,15,919.5,114.5,1.0,14.0,862.0,851.33,642.57
2016,3,30,11,30,923.0,115.0,1.0,14.0,878.0,892.02,668.76
2016,3,30,11,45,925.0,115.5,1.05,14.0,885.5,928.47,692.83
2016,3,30,12,0,927.0,116.0,1.1,14.0,893.0,961.7,714.79
2016,3,30,12,15,927.0,116.0,1.1,14.0,892.5,989.21,732.14
2016,3,30,12,30,927.0,116.0,1.1,14.0,892.0,1013.11,747.24
2016,3,30,12,45,928.0,113.5,1.1,14.0,883.5,1031.64,759.0
2016,3,30,13,0,929.0,111.0,1.1,14.0,875.0,1046.33,768.48
2016,3,30,13,15,925.0,110.0,1.1,14.0,858.0,1053.73,773.51
2016,3,30,13,30,921.0,109.0,1.1,14.0,841.0,1057.13,776.25
2016,3,30,13,45,914.5,108.0,1.15,14.0,816.5,1054.0,776.11
2016,3,30,14,0,908.0,107.0,1.2,14.0,792.0,1046.92,773.66
2016,3,30,14,15,899.0,105.0,1.2,14.0,759.5,1032.31,765.57
2016,3,30,14,30,890.0,103.0,1.2,14.0,727.0,1013.96,755.26
2016,3,30,14,45,877.5,101.0,1.25,14.0,688.5,988.59,741.39
2016,3,30,15,0,865.0,99.0,1.3,14.0,650.0,969.88,731.95
2016,3,30,15,15,848.0,96.0,1.3,13.5,605.5,932.36,710.27
2016,3,30,15,30,831.0,93.0,1.3,13.0,561.0,892.12,686.68
2016,3,30,15,45,808.0,90.0,1.35,13.0,512.0,844.17,656.79
2016,3,30,16,0,785.0,87.0,1.4,13.0,463.0,794.48,625.03
2016,3,30,16,15,753.0,82.5,1.4,12.5,411.0,734.27,585.36
2016,3,30,16,30,721.0,78.0,1.4,12.0,359.0,677.97,547.36
2016,3,30,16,45,675.5,72.5,1.45,11.5,305.0,606.85,497.01
2016,3,30,17,0,630.0,67.0,1.5,11.0,251.0,537.67,445.03
2016,3,30,17,15,561.5,59.5,1.45,10.5,199.0,453.9,377.38
2016,3,30,17,30,493.0,52.0,1.4,10.0,147.0,375.49,311.02
2016,3,30,17,45,381.0,41.0,1.35,10.0,100.5,276.28,224.53
2016,3,30,18,0,269.0,30.0,1.3,10.0,54.0,189.25,141.07
2016,3,30,18,15,134.5,15.0,1.25,9.5,27.0,86.77,0.0
2016,3,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,31,6,15,153.5,18.0,0.6,9.0,35.0,14.35,1.79
2016,3,31,6,30,307.0,36.0,0.6,9.0,70.0,29.22,19.84
2016,3,31,6,45,402.5,48.0,0.6,9.5,117.5,38.0,28.51
2016,3,31,7,0,498.0,60.0,0.6,10.0,165.0,46.44,36.47
2016,3,31,7,15,562.0,67.5,0.6,10.0,217.5,50.65,40.46
2016,3,31,7,30,626.0,75.0,0.6,10.0,270.0,54.74,44.19
2016,3,31,7,45,675.0,79.5,0.6,10.5,324.5,56.33,45.44
2016,3,31,8,0,724.0,84.0,0.6,11.0,379.0,107.9,61.46
2016,3,31,8,15,754.5,88.0,0.6,11.0,431.0,169.86,104.2
2016,3,31,8,30,785.0,92.0,0.6,11.0,483.0,230.41,153.84
2016,3,31,8,45,815.0,92.5,0.6,11.5,532.5,291.18,206.53
2016,3,31,9,0,845.0,93.0,0.6,12.0,582.0,354.84,261.81
2016,3,31,9,15,861.0,95.5,0.6,12.0,626.0,417.44,315.92
2016,3,31,9,30,877.0,98.0,0.6,12.0,670.0,482.47,370.09
2016,3,31,9,45,893.0,98.0,0.65,12.5,708.5,542.89,418.67
2016,3,31,10,0,909.0,98.0,0.7,13.0,747.0,603.17,465.39
2016,3,31,10,15,917.5,99.5,0.7,13.0,778.0,659.82,508.17
2016,3,31,10,30,926.0,101.0,0.7,13.0,809.0,715.01,548.53
2016,3,31,10,45,933.5,101.0,0.75,13.5,833.5,766.35,584.43
2016,3,31,11,0,941.0,101.0,0.8,14.0,858.0,815.62,616.31
2016,3,31,11,15,945.0,102.0,0.8,14.0,874.0,860.75,645.34
2016,3,31,11,30,949.0,103.0,0.8,14.0,890.0,903.08,672.24
2016,3,31,11,45,951.5,102.5,0.85,14.5,897.5,939.61,694.85
2016,3,31,12,0,954.0,102.0,0.9,15.0,905.0,972.83,715.26
2016,3,31,12,15,954.0,102.0,0.95,15.0,904.5,1000.78,733.62
2016,3,31,12,30,954.0,102.0,1.0,15.0,904.0,1025.03,749.76
2016,3,31,12,45,956.0,99.0,1.05,15.0,896.0,1044.19,762.82
2016,3,31,13,0,958.0,96.0,1.1,15.0,888.0,1059.42,773.59
2016,3,31,13,15,954.0,95.5,1.15,15.0,870.5,1067.38,779.98
2016,3,31,13,30,950.0,95.0,1.2,15.0,853.0,1071.24,784.03
2016,3,31,13,45,944.0,94.0,1.25,15.0,828.0,1068.41,784.05
2016,3,31,14,0,938.0,93.0,1.3,15.0,803.0,1061.52,781.72
2016,3,31,14,15,929.5,91.5,1.35,14.5,771.0,1047.54,776.44
2016,3,31,14,30,921.0,90.0,1.4,14.0,739.0,1029.7,768.8
2016,3,31,14,45,909.0,88.5,1.45,14.0,700.0,1004.74,755.09
2016,3,31,15,0,897.0,87.0,1.5,14.0,661.0,976.35,739.12
2016,3,31,15,15,882.0,84.5,1.5,13.5,617.0,940.74,718.76
2016,3,31,15,30,867.0,82.0,1.5,13.0,573.0,902.3,696.28
2016,3,31,15,45,845.0,79.5,1.55,13.0,523.5,863.65,672.7
2016,3,31,16,0,823.0,77.0,1.6,13.0,474.0,814.24,641.02
2016,3,31,16,15,794.0,73.5,1.55,12.5,422.0,756.36,602.59
2016,3,31,16,30,765.0,70.0,1.5,12.0,370.0,697.86,562.69
2016,3,31,16,45,721.0,65.5,1.5,12.0,315.5,626.98,511.5
2016,3,31,17,0,677.0,61.0,1.5,12.0,261.0,557.64,459.32
2016,3,31,17,15,612.5,54.5,1.4,11.5,208.0,479.4,396.2
2016,3,31,17,30,548.0,48.0,1.3,11.0,155.0,402.19,331.11
2016,3,31,17,45,438.5,38.5,1.25,10.5,107.0,303.25,245.83
2016,3,31,18,0,329.0,29.0,1.2,10.0,59.0,216.1,162.93
2016,3,31,18,15,164.5,14.5,1.15,9.5,29.5,99.07,0.0
2016,3,31,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,6,15,176.5,18.0,0.9,9.0,38.0,14.25,3.23
2016,4,1,6,30,353.0,36.0,0.9,9.0,76.0,29.09,19.86
2016,4,1,6,45,448.5,46.0,0.9,9.5,125.0,36.14,26.87
2016,4,1,7,0,544.0,56.0,0.9,10.0,174.0,42.97,33.35
2016,4,1,7,15,604.5,63.0,0.9,10.0,227.0,46.96,37.13
2016,4,1,7,30,665.0,70.0,0.9,10.0,280.0,50.84,40.65
2016,4,1,7,45,708.5,74.0,0.9,10.5,334.0,52.25,41.75
2016,4,1,8,0,752.0,78.0,0.9,11.0,388.0,111.61,63.1
2016,4,1,8,15,780.0,82.0,0.9,11.0,439.5,170.02,103.26
2016,4,1,8,30,808.0,86.0,0.9,11.0,491.0,231.68,154.46
2016,4,1,8,45,830.5,88.5,0.9,11.5,539.5,293.6,208.85
2016,4,1,9,0,853.0,91.0,0.9,12.0,588.0,357.48,264.94
2016,4,1,9,15,868.0,93.5,0.9,12.0,631.5,422.82,321.57
2016,4,1,9,30,883.0,96.0,0.9,12.0,675.0,485.13,374.14
2016,4,1,9,45,895.5,97.0,0.9,12.5,712.5,544.94,422.28
2016,4,1,10,0,908.0,98.0,0.9,13.0,750.0,604.24,468.12
2016,4,1,10,15,916.0,99.5,0.85,13.0,781.0,660.46,510.34
2016,4,1,10,30,924.0,101.0,0.8,13.0,812.0,715.17,549.93
2016,4,1,10,45,931.0,101.5,0.8,13.5,835.5,766.47,585.11
2016,4,1,11,0,938.0,102.0,0.8,14.0,859.0,815.65,616.19
2016,4,1,11,15,941.5,102.5,0.75,14.0,875.0,859.7,643.62
2016,4,1,11,30,945.0,103.0,0.7,14.0,891.0,900.9,668.79
2016,4,1,11,45,947.0,103.0,0.7,14.5,898.5,937.27,690.23
2016,4,1,12,0,949.0,103.0,0.7,15.0,906.0,970.33,709.4
2016,4,1,12,15,949.0,103.0,0.7,15.0,905.0,998.08,726.44
2016,4,1,12,30,949.0,103.0,0.7,15.0,904.0,1022.13,741.22
2016,4,1,12,45,948.5,101.5,0.7,15.0,895.5,1040.3,752.44
2016,4,1,13,0,948.0,100.0,0.7,15.0,887.0,1054.53,761.38
2016,4,1,13,15,944.0,99.5,0.7,15.0,869.5,1062.36,766.54
2016,4,1,13,30,940.0,99.0,0.7,15.0,852.0,1066.12,769.43
2016,4,1,13,45,935.0,97.5,0.7,15.0,827.5,1063.68,768.71
2016,4,1,14,0,930.0,96.0,0.7,15.0,803.0,1057.2,765.74
2016,4,1,14,15,921.0,94.5,0.7,15.0,770.5,1042.73,757.99
2016,4,1,14,30,912.0,93.0,0.7,15.0,738.0,1024.45,748.07
2016,4,1,14,45,900.5,91.0,0.75,15.0,699.5,999.47,735.16
2016,4,1,15,0,889.0,89.0,0.8,15.0,661.0,971.08,720.06
2016,4,1,15,15,873.5,86.5,0.8,14.5,616.5,935.14,700.17
2016,4,1,15,30,858.0,84.0,0.8,14.0,572.0,896.43,678.25
2016,4,1,15,45,836.5,81.5,0.85,14.0,523.0,858.48,656.18
2016,4,1,16,0,815.0,79.0,0.9,14.0,474.0,809.73,626.13
2016,4,1,16,15,786.0,75.0,0.95,13.5,422.0,751.47,589.73
2016,4,1,16,30,757.0,71.0,1.0,13.0,370.0,692.63,551.58
2016,4,1,16,45,714.0,66.5,1.05,12.5,316.0,622.79,503.56
2016,4,1,17,0,671.0,62.0,1.1,12.0,262.0,558.39,456.96
2016,4,1,17,15,608.0,55.5,1.1,11.5,209.0,477.45,393.06
2016,4,1,17,30,545.0,49.0,1.1,11.0,156.0,401.31,329.77
2016,4,1,17,45,439.0,39.0,1.15,10.5,108.5,303.74,246.32
2016,4,1,18,0,333.0,29.0,1.2,10.0,61.0,217.61,165.6
2016,4,1,18,15,166.5,14.5,1.2,9.5,30.5,100.38,0.0
2016,4,1,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,6,15,163.5,19.5,0.6,8.0,39.0,15.44,5.14
2016,4,2,6,30,327.0,39.0,0.6,8.0,78.0,31.58,22.29
2016,4,2,6,45,405.5,52.0,0.6,8.5,125.0,41.12,31.54
2016,4,2,7,0,484.0,65.0,0.6,9.0,172.0,50.24,40.11
2016,4,2,7,15,545.5,73.5,0.55,9.5,224.5,55.07,44.57
2016,4,2,7,30,607.0,82.0,0.5,10.0,277.0,59.74,48.68
2016,4,2,7,45,640.0,91.0,0.5,10.5,329.0,65.52,53.65
2016,4,2,8,0,673.0,100.0,0.5,11.0,381.0,119.97,72.37
2016,4,2,8,15,704.5,105.5,0.4,11.5,432.0,175.73,110.66
2016,4,2,8,30,736.0,111.0,0.3,12.0,483.0,235.29,158.8
2016,4,2,8,45,751.0,118.5,0.25,12.5,529.5,295.67,210.5
2016,4,2,9,0,766.0,126.0,0.2,13.0,576.0,357.32,262.83
2016,4,2,9,15,783.5,129.5,0.15,13.5,619.0,417.53,312.57
2016,4,2,9,30,801.0,133.0,0.1,14.0,662.0,481.06,362.83
2016,4,2,9,45,811.5,137.5,0.1,14.5,698.5,539.56,407.8
2016,4,2,10,0,822.0,142.0,0.1,15.0,735.0,597.65,450.71
2016,4,2,10,15,831.5,144.0,0.15,15.5,765.5,652.19,490.04
2016,4,2,10,30,841.0,146.0,0.2,16.0,796.0,705.65,527.41
2016,4,2,10,45,850.5,146.0,0.3,16.5,820.0,755.88,562.37
2016,4,2,11,0,860.0,146.0,0.4,17.0,844.0,804.45,595.18
2016,4,2,11,15,864.0,146.5,0.45,17.0,859.0,847.19,622.86
2016,4,2,11,30,868.0,147.0,0.5,17.0,874.0,887.36,648.78
2016,4,2,11,45,874.5,145.0,0.55,17.0,882.5,924.43,672.64
2016,4,2,12,0,881.0,143.0,0.6,17.0,891.0,949.47,688.85
2016,4,2,12,15,880.5,142.5,0.6,17.0,889.5,974.88,704.46
2016,4,2,12,30,880.0,142.0,0.6,17.0,888.0,996.83,717.9
2016,4,2,12,45,890.0,134.0,0.65,17.0,882.0,1017.86,732.03
2016,4,2,13,0,900.0,126.0,0.7,17.0,876.0,1035.28,744.05
2016,4,2,13,15,895.0,125.0,0.75,17.0,858.5,1041.32,749.22
2016,4,2,13,30,890.0,124.0,0.8,17.0,841.0,1043.47,752.3
2016,4,2,13,45,877.0,126.0,0.85,17.0,814.5,1036.89,750.13
2016,4,2,14,0,864.0,128.0,0.9,17.0,788.0,1038.19,753.15
2016,4,2,14,15,853.5,126.0,0.9,17.0,756.0,1022.25,744.26
2016,4,2,14,30,843.0,124.0,0.9,17.0,724.0,1002.67,733.42
2016,4,2,14,45,820.5,125.5,0.9,17.0,683.5,971.86,715.47
2016,4,2,15,0,798.0,127.0,0.9,17.0,643.0,938.1,695.68
2016,4,2,15,15,779.5,123.5,0.9,16.5,599.0,899.87,674.08
2016,4,2,15,30,761.0,120.0,0.9,16.0,555.0,865.15,654.56
2016,4,2,15,45,656.5,130.0,0.9,16.0,482.5,762.54,586.79
2016,4,2,16,0,552.0,140.0,0.9,16.0,410.0,655.49,514.1
2016,4,2,16,15,596.0,120.0,0.85,15.5,382.5,655.08,517.13
2016,4,2,16,30,640.0,100.0,0.8,15.0,355.0,641.49,509.21
2016,4,2,16,45,588.0,93.5,0.8,14.5,302.0,567.45,456.07
2016,4,2,17,0,536.0,87.0,0.8,14.0,249.0,495.89,402.53
2016,4,2,17,15,468.5,77.0,0.75,13.5,198.0,413.82,337.88
2016,4,2,17,30,401.0,67.0,0.7,13.0,147.0,335.71,273.67
2016,4,2,17,45,294.5,52.5,0.7,12.5,101.5,241.55,194.14
2016,4,2,18,0,188.0,38.0,0.7,12.0,56.0,159.44,120.52
2016,4,2,18,15,94.0,19.0,0.7,11.5,28.0,75.06,0.0
2016,4,2,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
