Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,3,5,45,22.0,5.0,0.65,7.5,5.0,0.0,0.0
2016,4,3,6,0,44.0,10.0,0.6,8.0,10.0,9.1,0.0
2016,4,3,6,15,178.0,26.0,0.6,8.0,45.5,20.38,9.64
2016,4,3,6,30,312.0,42.0,0.6,8.0,81.0,34.1,24.62
2016,4,3,6,45,405.0,53.5,0.6,8.5,129.5,42.22,32.58
2016,4,3,7,0,498.0,65.0,0.6,9.0,178.0,50.04,39.95
2016,4,3,7,15,373.5,97.0,0.6,9.5,194.5,70.7,58.66
2016,4,3,7,30,249.0,129.0,0.6,10.0,211.0,94.59,79.81
2016,4,3,7,45,276.5,145.5,0.6,10.5,251.0,106.55,89.98
2016,4,3,8,0,304.0,162.0,0.6,11.0,291.0,143.19,104.84
2016,4,3,8,15,536.0,132.0,0.55,11.5,392.5,174.18,116.85
2016,4,3,8,30,768.0,102.0,0.5,12.0,494.0,240.56,162.27
2016,4,3,8,45,790.0,106.0,0.5,12.5,542.0,301.23,214.62
2016,4,3,9,0,812.0,110.0,0.5,13.0,590.0,363.89,268.48
2016,4,3,9,15,828.5,113.0,0.5,13.0,633.5,425.24,320.72
2016,4,3,9,30,845.0,116.0,0.5,13.0,677.0,487.3,371.82
2016,4,3,9,45,855.0,119.0,0.55,13.5,714.0,546.48,418.75
2016,4,3,10,0,865.0,122.0,0.6,14.0,751.0,605.07,463.51
2016,4,3,10,15,874.5,124.0,0.6,14.0,782.0,661.56,505.54
2016,4,3,10,30,884.0,126.0,0.6,14.0,813.0,714.2,543.61
2016,4,3,10,45,887.5,129.0,0.6,14.5,836.0,763.57,577.21
2016,4,3,11,0,891.0,132.0,0.6,15.0,859.0,810.69,607.05
2016,4,3,11,15,895.0,133.0,0.6,15.0,874.5,853.9,634.51
2016,4,3,11,30,899.0,134.0,0.6,15.0,890.0,894.47,660.0
2016,4,3,11,45,722.5,228.0,0.65,15.5,839.0,879.09,648.48
2016,4,3,12,0,546.0,322.0,0.7,16.0,788.0,835.52,615.49
2016,4,3,12,15,557.5,317.0,0.7,16.0,792.0,861.94,634.01
2016,4,3,12,30,569.0,312.0,0.7,16.0,796.0,886.34,650.12
2016,4,3,12,45,726.5,227.0,0.75,16.0,839.0,973.62,710.75
2016,4,3,13,0,884.0,142.0,0.8,16.0,882.0,1047.96,757.65
2016,4,3,13,15,879.5,141.0,0.85,15.5,864.5,1054.77,763.81
2016,4,3,13,30,875.0,140.0,0.9,15.0,847.0,1057.63,768.75
2016,4,3,13,45,868.5,138.5,0.95,15.0,822.0,1053.98,768.39
2016,4,3,14,0,862.0,137.0,1.0,15.0,797.0,1046.44,765.79
2016,4,3,14,15,852.0,134.5,1.0,15.0,765.0,1030.44,756.92
2016,4,3,14,30,842.0,132.0,1.0,15.0,733.0,1010.78,745.92
2016,4,3,14,45,836.0,125.5,1.05,15.0,695.5,987.0,733.35
2016,4,3,15,0,830.0,119.0,1.1,15.0,658.0,959.69,718.45
2016,4,3,15,15,812.5,115.5,1.1,14.5,613.5,921.67,696.75
2016,4,3,15,30,795.0,112.0,1.1,14.0,569.0,881.06,673.09
2016,4,3,15,45,783.0,104.0,1.15,14.0,522.0,837.85,646.79
2016,4,3,16,0,771.0,96.0,1.2,14.0,475.0,792.27,618.25
2016,4,3,16,15,740.0,91.5,1.2,13.5,423.0,737.85,583.16
2016,4,3,16,30,709.0,87.0,1.2,13.0,371.0,678.7,543.57
2016,4,3,16,45,669.0,80.0,1.3,12.5,317.5,610.06,496.24
2016,4,3,17,0,629.0,73.0,1.4,12.0,264.0,542.88,446.56
2016,4,3,17,15,564.0,65.0,1.3,11.5,211.5,460.63,380.7
2016,4,3,17,30,499.0,57.0,1.2,11.0,159.0,383.34,316.01
2016,4,3,17,45,392.0,46.0,1.2,10.5,111.5,286.3,232.97
2016,4,3,18,0,285.0,35.0,1.2,10.0,64.0,200.46,154.68
2016,4,3,18,15,142.5,17.5,1.15,9.5,32.0,92.85,9.2
2016,4,3,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.5,1.15,10.0,6.5,0.0,0.0
2016,4,4,6,0,0.0,13.0,1.2,10.0,13.0,11.82,0.0
2016,4,4,6,15,171.5,27.5,1.2,10.5,49.5,21.51,11.08
2016,4,4,6,30,343.0,42.0,1.2,11.0,86.0,33.92,24.21
2016,4,4,6,45,439.0,52.0,1.25,11.5,136.0,40.75,30.87
2016,4,4,7,0,535.0,62.0,1.3,12.0,186.0,47.37,37.07
2016,4,4,7,15,597.5,69.5,1.25,12.0,240.5,51.57,40.96
2016,4,4,7,30,660.0,77.0,1.2,12.0,295.0,55.64,44.59
2016,4,4,7,45,705.0,82.0,1.2,12.5,350.5,62.53,50.53
2016,4,4,8,0,750.0,87.0,1.2,13.0,406.0,118.99,67.31
2016,4,4,8,15,713.5,100.0,1.2,13.0,434.0,175.77,110.05
2016,4,4,8,30,677.0,113.0,1.2,13.0,462.0,227.84,156.11
2016,4,4,8,45,767.0,106.5,1.2,13.5,537.0,297.06,213.14
2016,4,4,9,0,857.0,100.0,1.2,14.0,612.0,371.8,275.31
2016,4,4,9,15,781.5,130.0,1.2,14.0,622.0,423.14,321.98
2016,4,4,9,30,706.0,160.0,1.2,14.0,632.0,462.01,356.67
2016,4,4,9,45,809.0,135.0,1.25,14.5,704.0,538.81,417.08
2016,4,4,10,0,912.0,110.0,1.3,15.0,776.0,621.91,480.54
2016,4,4,10,15,920.5,111.5,1.3,15.0,807.5,678.6,523.35
2016,4,4,10,30,929.0,113.0,1.3,15.0,839.0,733.81,563.99
2016,4,4,10,45,934.5,114.5,1.35,15.0,862.5,785.14,601.12
2016,4,4,11,0,940.0,116.0,1.4,15.0,886.0,834.22,634.24
2016,4,4,11,15,943.5,117.0,1.4,15.0,902.0,878.76,663.33
2016,4,4,11,30,947.0,118.0,1.4,15.0,918.0,920.47,690.28
2016,4,4,11,45,948.0,118.5,1.4,15.0,925.0,956.48,713.27
2016,4,4,12,0,949.0,119.0,1.4,15.0,932.0,989.12,734.01
2016,4,4,12,15,949.0,119.0,1.4,15.0,931.0,1016.83,751.51
2016,4,4,12,30,949.0,119.0,1.4,15.0,930.0,1040.85,766.71
2016,4,4,12,45,949.5,117.0,1.4,15.5,921.5,1059.49,777.12
2016,4,4,13,0,950.0,115.0,1.4,16.0,913.0,1074.21,785.15
2016,4,4,13,15,946.0,114.0,1.4,16.0,895.0,1081.48,790.1
2016,4,4,13,30,942.0,113.0,1.4,16.0,877.0,1084.67,792.73
2016,4,4,13,45,935.0,112.0,1.4,16.0,851.5,1080.74,791.07
2016,4,4,14,0,928.0,111.0,1.4,16.0,826.0,1072.78,787.11
2016,4,4,14,15,918.5,109.5,1.4,15.5,792.5,1057.8,780.32
2016,4,4,14,30,909.0,108.0,1.4,15.0,759.0,1039.03,771.26
2016,4,4,14,45,893.5,107.0,1.45,15.0,718.5,1011.32,755.89
2016,4,4,15,0,878.0,106.0,1.5,15.0,678.0,990.51,745.09
2016,4,4,15,15,860.5,103.0,1.55,14.5,632.5,951.95,723.62
2016,4,4,15,30,843.0,100.0,1.6,14.0,587.0,910.68,700.08
2016,4,4,15,45,815.0,98.0,1.65,14.0,536.0,858.87,667.44
2016,4,4,16,0,787.0,96.0,1.7,14.0,485.0,805.57,633.1
2016,4,4,16,15,755.0,91.5,1.7,13.5,431.5,749.65,596.59
2016,4,4,16,30,723.0,87.0,1.7,13.0,378.0,689.09,555.53
2016,4,4,16,45,671.5,82.0,1.7,13.0,323.0,613.92,501.0
2016,4,4,17,0,620.0,77.0,1.7,13.0,268.0,541.13,445.02
2016,4,4,17,15,551.0,69.0,1.6,12.5,214.5,456.69,377.41
2016,4,4,17,30,482.0,61.0,1.5,12.0,161.0,377.5,311.21
2016,4,4,17,45,369.5,49.5,1.4,11.5,113.0,277.76,225.84
2016,4,4,18,0,257.0,38.0,1.3,11.0,65.0,190.29,147.12
2016,4,4,18,15,128.5,19.0,1.2,10.5,32.5,89.75,20.0
2016,4,4,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,5,5,45,63.0,6.5,0.9,8.5,8.5,0.0,0.0
2016,4,5,6,0,126.0,13.0,0.9,9.0,17.0,11.82,0.0
2016,4,5,6,15,281.5,25.5,0.85,9.5,56.5,20.57,10.97
2016,4,5,6,30,437.0,38.0,0.8,10.0,96.0,30.3,21.23
2016,4,5,6,45,519.5,47.0,0.8,10.5,146.5,36.47,27.24
2016,4,5,7,0,602.0,56.0,0.8,11.0,197.0,42.45,32.84
2016,4,5,7,15,657.5,62.0,0.7,11.5,252.0,45.72,35.81
2016,4,5,7,30,713.0,68.0,0.6,12.0,307.0,53.58,42.77
2016,4,5,7,45,750.0,72.5,0.55,12.5,361.5,62.72,50.7
2016,4,5,8,0,787.0,77.0,0.5,13.0,416.0,120.53,66.63
2016,4,5,8,15,814.0,80.5,0.5,13.5,468.5,180.69,108.96
2016,4,5,8,30,841.0,84.0,0.5,14.0,521.0,243.91,161.06
2016,4,5,8,45,863.0,86.0,0.55,14.5,570.5,307.28,216.0
2016,4,5,9,0,885.0,88.0,0.6,15.0,620.0,376.09,274.99
2016,4,5,9,15,899.0,90.0,0.6,15.5,663.5,438.91,327.88
2016,4,5,9,30,913.0,92.0,0.6,16.0,707.0,501.91,378.94
2016,4,5,9,45,923.5,94.0,0.65,16.5,744.5,563.01,426.99
2016,4,5,10,0,934.0,96.0,0.7,17.0,782.0,623.33,472.67
2016,4,5,10,15,941.5,97.5,0.7,17.5,813.0,680.29,513.74
2016,4,5,10,30,949.0,99.0,0.7,18.0,844.0,735.62,552.15
2016,4,5,10,45,954.0,100.0,0.75,18.5,867.0,786.79,586.46
2016,4,5,11,0,959.0,101.0,0.8,19.0,890.0,835.61,617.2
2016,4,5,11,15,962.0,102.0,0.8,19.0,905.5,880.25,645.17
2016,4,5,11,30,965.0,103.0,0.8,19.0,921.0,921.94,670.99
2016,4,5,11,45,966.5,103.0,0.85,19.0,928.0,958.21,694.15
2016,4,5,12,0,968.0,103.0,0.9,19.0,935.0,991.06,715.18
2016,4,5,12,15,967.5,103.0,0.9,19.0,933.5,1018.49,731.83
2016,4,5,12,30,967.0,103.0,0.9,19.0,932.0,1042.14,746.21
2016,4,5,12,45,965.0,102.5,0.95,19.5,922.5,1059.92,756.74
2016,4,5,13,0,963.0,102.0,1.0,20.0,913.0,1073.67,764.96
2016,4,5,13,15,959.0,101.0,1.0,20.0,895.5,1080.8,769.66
2016,4,5,13,30,955.0,100.0,1.0,20.0,878.0,1083.79,772.08
2016,4,5,13,45,949.5,98.5,1.0,20.0,852.5,1080.59,770.92
2016,4,5,14,0,944.0,97.0,1.0,20.0,827.0,1073.28,767.49
2016,4,5,14,15,935.5,96.0,0.95,20.0,794.0,1059.52,759.19
2016,4,5,14,30,927.0,95.0,0.9,20.0,761.0,1041.91,748.72
2016,4,5,14,45,915.5,93.0,0.9,20.0,722.0,1016.47,734.61
2016,4,5,15,0,904.0,91.0,0.9,20.0,683.0,987.58,718.42
2016,4,5,15,15,888.5,88.5,0.9,19.5,638.0,951.1,698.66
2016,4,5,15,30,873.0,86.0,0.9,19.0,593.0,911.81,676.89
2016,4,5,15,45,851.0,83.5,0.9,19.0,543.0,872.75,653.69
2016,4,5,16,0,829.0,81.0,0.9,19.0,493.0,822.92,622.84
2016,4,5,16,15,800.5,77.0,0.85,18.5,440.0,764.42,585.85
2016,4,5,16,30,772.0,73.0,0.8,18.0,387.0,705.27,547.43
2016,4,5,16,45,730.0,68.5,0.8,17.5,332.0,635.44,500.59
2016,4,5,17,0,688.0,64.0,0.8,17.0,277.0,566.97,452.39
2016,4,5,17,15,626.0,57.5,0.8,16.0,223.0,489.63,394.08
2016,4,5,17,30,564.0,51.0,0.8,15.0,169.0,413.11,333.2
2016,4,5,17,45,461.5,42.0,0.8,14.5,120.0,317.57,253.58
2016,4,5,18,0,359.0,33.0,0.8,14.0,71.0,232.7,178.16
2016,4,5,18,15,179.5,16.5,0.75,13.5,35.5,110.29,36.13
2016,4,5,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,6,5,45,58.0,7.0,0.95,12.5,9.0,6.37,0.0
2016,4,6,6,0,116.0,14.0,1.0,13.0,18.0,11.05,0.0
2016,4,6,6,15,264.5,27.5,1.0,13.5,58.0,22.2,12.44
2016,4,6,6,30,413.0,41.0,1.0,14.0,98.0,32.73,23.02
2016,4,6,6,45,500.0,50.0,1.0,15.0,149.0,38.79,28.78
2016,4,6,7,0,587.0,59.0,1.0,16.0,200.0,44.67,34.11
2016,4,6,7,15,643.0,65.5,0.95,16.5,254.5,48.22,37.26
2016,4,6,7,30,699.0,72.0,0.9,17.0,309.0,51.65,40.17
2016,4,6,7,45,735.5,77.0,0.9,17.5,363.5,67.84,44.97
2016,4,6,8,0,772.0,82.0,0.9,18.0,418.0,125.13,69.27
2016,4,6,8,15,799.0,86.0,0.9,18.5,470.0,184.78,111.03
2016,4,6,8,30,826.0,90.0,0.9,19.0,522.0,247.52,162.14
2016,4,6,8,45,844.0,93.5,0.9,19.5,570.5,310.17,215.78
2016,4,6,9,0,862.0,97.0,0.9,20.0,619.0,374.2,270.22
2016,4,6,9,15,876.5,99.5,0.85,20.5,662.5,439.75,324.11
2016,4,6,9,30,891.0,102.0,0.8,21.0,706.0,502.17,373.6
2016,4,6,9,45,899.0,105.5,0.75,21.5,742.5,562.12,419.19
2016,4,6,10,0,907.0,109.0,0.7,22.0,779.0,621.08,462.02
2016,4,6,10,15,914.5,110.5,0.65,22.5,809.0,676.72,500.71
2016,4,6,10,30,922.0,112.0,0.6,23.0,839.0,730.78,536.72
2016,4,6,10,45,923.5,115.0,0.6,23.5,861.0,780.1,568.66
2016,4,6,11,0,925.0,118.0,0.6,24.0,883.0,826.87,596.56
2016,4,6,11,15,928.0,119.0,0.55,24.0,897.5,870.23,622.11
2016,4,6,11,30,931.0,120.0,0.5,24.0,912.0,910.77,645.5
2016,4,6,11,45,929.5,121.5,0.45,24.5,918.0,944.84,663.32
2016,4,6,12,0,928.0,123.0,0.4,25.0,924.0,975.49,678.87
2016,4,6,12,15,926.5,123.0,0.4,25.0,922.0,1001.1,693.74
2016,4,6,12,30,925.0,123.0,0.4,25.0,920.0,1023.05,706.51
2016,4,6,12,45,914.5,127.0,0.4,25.5,908.0,1036.54,712.99
2016,4,6,13,0,904.0,131.0,0.4,26.0,896.0,1046.03,717.33
2016,4,6,13,15,735.0,211.0,0.4,26.0,825.0,992.68,686.05
2016,4,6,13,30,566.0,291.0,0.4,26.0,754.0,908.89,634.08
2016,4,6,13,45,468.5,316.5,0.4,26.0,692.0,841.7,592.16
2016,4,6,14,0,371.0,342.0,0.4,26.0,630.0,756.97,538.07
2016,4,6,14,15,385.0,323.5,0.4,26.0,611.5,751.5,537.2
2016,4,6,14,30,399.0,305.0,0.4,26.0,593.0,743.68,533.82
2016,4,6,14,45,491.0,252.5,0.4,26.0,588.0,789.63,567.14
2016,4,6,15,0,583.0,200.0,0.4,26.0,583.0,811.75,584.74
2016,4,6,15,15,610.5,175.0,0.4,26.0,552.5,804.87,581.64
2016,4,6,15,30,638.0,150.0,0.4,26.0,522.0,786.66,571.58
2016,4,6,15,45,558.5,157.5,0.4,26.0,463.5,698.17,515.16
2016,4,6,16,0,479.0,165.0,0.4,26.0,405.0,621.49,464.22
2016,4,6,16,15,466.5,147.5,0.45,25.0,360.5,573.67,435.58
2016,4,6,16,30,454.0,130.0,0.5,24.0,316.0,524.98,404.67
2016,4,6,16,45,410.5,120.0,0.6,23.5,270.5,462.2,360.99
2016,4,6,17,0,367.0,110.0,0.7,23.0,225.0,402.12,317.33
2016,4,6,17,15,325.5,93.0,0.8,22.0,180.5,338.07,269.13
2016,4,6,17,30,284.0,76.0,0.9,21.0,136.0,277.41,221.06
2016,4,6,17,45,220.0,57.5,1.0,20.5,96.0,206.92,162.52
2016,4,6,18,0,156.0,39.0,1.1,20.0,56.0,132.69,99.16
2016,4,6,18,15,78.0,19.5,1.05,19.0,28.0,62.38,22.62
2016,4,6,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,7.5,0.75,12.5,7.5,6.82,0.0
2016,4,7,6,0,0.0,15.0,0.8,13.0,15.0,13.21,0.0
2016,4,7,6,15,82.0,34.0,0.8,13.0,45.5,27.24,16.97
2016,4,7,6,30,164.0,53.0,0.8,13.0,76.0,41.74,31.09
2016,4,7,6,45,211.0,72.5,0.8,13.5,116.0,56.1,44.33
2016,4,7,7,0,258.0,92.0,0.8,14.0,156.0,70.01,56.89
2016,4,7,7,15,306.5,105.0,0.85,14.0,198.5,79.13,65.03
2016,4,7,7,30,355.0,118.0,0.9,14.0,241.0,83.12,68.46
2016,4,7,7,45,298.0,149.0,0.95,14.0,263.5,112.54,86.54
2016,4,7,8,0,241.0,180.0,1.0,14.0,286.0,153.26,113.69
2016,4,7,8,15,320.0,189.0,1.0,14.0,347.5,192.44,140.21
2016,4,7,8,30,399.0,198.0,1.0,14.0,409.0,238.38,174.8
2016,4,7,8,45,453.0,201.5,1.0,14.5,461.5,286.41,213.39
2016,4,7,9,0,507.0,205.0,1.0,15.0,514.0,340.65,257.34
2016,4,7,9,15,405.5,254.5,0.95,15.0,512.5,375.89,288.63
2016,4,7,9,30,304.0,304.0,0.9,15.0,511.0,399.22,308.49
2016,4,7,9,45,403.5,286.5,0.9,15.5,577.0,460.18,354.78
2016,4,7,10,0,503.0,269.0,0.9,16.0,643.0,530.55,407.21
2016,4,7,10,15,504.0,282.5,0.9,16.0,669.5,575.25,439.98
2016,4,7,10,30,505.0,296.0,0.9,16.0,696.0,619.11,471.55
2016,4,7,10,45,457.0,326.0,0.9,16.0,695.5,641.33,486.36
2016,4,7,11,0,409.0,356.0,0.9,16.0,695.0,658.36,497.25
2016,4,7,11,15,459.0,345.0,0.85,16.0,732.5,712.62,535.22
2016,4,7,11,30,509.0,334.0,0.8,16.0,770.0,768.73,573.23
2016,4,7,11,45,523.5,323.5,0.8,16.0,775.0,795.34,591.06
2016,4,7,12,0,538.0,313.0,0.8,16.0,780.0,820.39,608.1
2016,4,7,12,15,464.0,348.5,0.8,16.0,750.5,805.92,596.31
2016,4,7,12,30,390.0,384.0,0.8,16.0,721.0,774.85,574.07
2016,4,7,12,45,431.0,362.0,0.85,16.0,730.5,817.66,605.15
2016,4,7,13,0,472.0,340.0,0.9,16.0,740.0,847.91,627.09
2016,4,7,13,15,378.5,366.5,0.9,16.0,683.5,776.66,577.5
2016,4,7,13,30,285.0,393.0,0.9,16.0,627.0,717.45,536.02
2016,4,7,13,45,356.5,356.0,0.9,16.0,640.0,754.41,565.03
2016,4,7,14,0,428.0,319.0,0.9,16.0,653.0,805.29,601.7
2016,4,7,14,15,316.0,333.5,0.9,16.0,574.5,692.93,522.91
2016,4,7,14,30,204.0,348.0,0.9,16.0,496.0,579.57,442.52
2016,4,7,14,45,154.0,327.0,0.9,16.0,435.5,507.04,391.08
2016,4,7,15,0,104.0,306.0,0.9,16.0,375.0,417.44,325.32
2016,4,7,15,15,81.0,277.5,0.9,15.5,329.5,363.99,286.53
2016,4,7,15,30,58.0,249.0,0.9,15.0,284.0,311.11,246.91
2016,4,7,15,45,38.0,216.0,0.9,15.0,238.0,256.44,204.62
2016,4,7,16,0,18.0,183.0,0.9,15.0,192.0,189.72,151.66
2016,4,7,16,15,27.0,171.0,0.85,14.5,183.0,198.61,160.21
2016,4,7,16,30,36.0,159.0,0.8,14.0,174.0,193.98,157.45
2016,4,7,16,45,28.5,138.0,0.8,14.0,149.0,165.55,134.37
2016,4,7,17,0,21.0,117.0,0.8,14.0,124.0,128.21,103.54
2016,4,7,17,15,12.0,95.5,0.75,13.5,99.5,100.64,80.42
2016,4,7,17,30,3.0,74.0,0.7,13.0,75.0,73.7,57.36
2016,4,7,17,45,1.5,52.5,0.7,13.0,53.0,51.2,37.76
2016,4,7,18,0,0.0,31.0,0.7,13.0,31.0,28.12,17.54
2016,4,7,18,15,0.0,15.5,0.65,13.0,15.5,13.65,1.7
2016,4,7,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,3.5,0.6,11.5,3.5,3.18,0.0
2016,4,8,6,0,0.0,7.0,0.5,12.0,7.0,6.14,0.0
2016,4,8,6,15,0.0,20.0,0.5,12.0,20.0,17.61,9.25
2016,4,8,6,30,0.0,33.0,0.5,12.0,33.0,29.1,20.2
2016,4,8,6,45,0.0,50.0,0.5,12.5,50.0,43.74,33.61
2016,4,8,7,0,0.0,67.0,0.5,13.0,67.0,57.97,46.48
2016,4,8,7,15,0.0,85.0,0.5,13.0,85.0,72.83,59.73
2016,4,8,7,30,0.0,103.0,0.5,13.0,103.0,87.54,72.59
2016,4,8,7,45,46.5,145.0,0.5,13.5,166.0,115.74,91.88
2016,4,8,8,0,93.0,187.0,0.5,14.0,229.0,155.0,120.47
2016,4,8,8,15,55.5,190.5,0.45,14.0,216.5,162.58,127.14
2016,4,8,8,30,18.0,194.0,0.4,14.0,204.0,168.26,132.94
2016,4,8,8,45,45.5,232.0,0.4,14.5,259.5,205.1,160.88
2016,4,8,9,0,73.0,270.0,0.4,15.0,315.0,250.19,195.01
2016,4,8,9,15,37.5,221.0,0.4,14.5,244.5,204.86,160.3
2016,4,8,9,30,2.0,172.0,0.4,14.0,174.0,151.97,118.95
2016,4,8,9,45,88.0,267.5,0.4,14.0,333.5,278.93,218.94
2016,4,8,10,0,174.0,363.0,0.4,14.0,493.0,418.8,323.59
2016,4,8,10,15,168.0,378.5,0.4,14.0,508.5,443.01,339.99
2016,4,8,10,30,162.0,394.0,0.4,14.0,524.0,466.5,356.74
2016,4,8,10,45,134.0,401.5,0.45,14.0,511.5,466.23,356.15
2016,4,8,11,0,106.0,409.0,0.5,14.0,499.0,456.53,348.84
2016,4,8,11,15,87.0,406.5,0.5,14.0,480.5,447.18,341.64
2016,4,8,11,30,68.0,404.0,0.5,14.0,462.0,435.8,332.87
2016,4,8,11,45,41.0,339.0,0.5,14.5,374.5,354.78,272.4
2016,4,8,12,0,14.0,274.0,0.5,15.0,287.0,261.42,201.67
2016,4,8,12,15,8.0,213.5,0.5,15.0,221.5,200.5,155.29
2016,4,8,12,30,2.0,153.0,0.5,15.0,156.0,139.39,107.45
2016,4,8,12,45,3.5,163.5,0.55,15.0,167.5,150.71,116.83
2016,4,8,13,0,5.0,174.0,0.6,15.0,179.0,162.17,126.02
2016,4,8,13,15,9.0,214.5,0.6,15.0,222.5,204.56,159.52
2016,4,8,13,30,13.0,255.0,0.6,15.0,266.0,248.06,193.28
2016,4,8,13,45,6.5,157.0,0.65,15.0,162.5,148.4,115.2
2016,4,8,14,0,0.0,59.0,0.7,15.0,59.0,52.35,37.72
2016,4,8,14,15,0.0,99.5,0.7,14.5,99.5,88.56,67.78
2016,4,8,14,30,0.0,140.0,0.7,14.0,140.0,126.23,98.65
2016,4,8,14,45,0.0,132.5,0.7,14.0,132.5,119.3,93.1
2016,4,8,15,0,0.0,125.0,0.7,14.0,125.0,112.36,87.69
2016,4,8,15,15,0.0,68.0,0.65,14.0,68.0,60.21,44.92
2016,4,8,15,30,0.0,11.0,0.6,14.0,11.0,9.7,2.59
2016,4,8,15,45,0.0,10.0,0.6,14.0,10.0,8.82,1.87
2016,4,8,16,0,0.0,9.0,0.6,14.0,9.0,7.93,1.14
2016,4,8,16,15,3.0,75.0,0.55,13.5,76.0,68.78,53.2
2016,4,8,16,30,6.0,141.0,0.5,13.0,143.0,138.46,111.74
2016,4,8,16,45,3.0,122.0,0.5,13.0,123.0,117.93,94.6
2016,4,8,17,0,0.0,103.0,0.5,13.0,103.0,97.62,77.74
2016,4,8,17,15,0.0,82.5,0.45,13.0,82.5,77.68,60.95
2016,4,8,17,30,0.0,62.0,0.4,13.0,62.0,57.55,43.68
2016,4,8,17,45,0.0,44.0,0.4,13.0,44.0,39.99,28.37
2016,4,8,18,0,0.0,26.0,0.4,13.0,26.0,22.91,13.34
2016,4,8,18,15,0.0,13.0,0.4,12.5,13.0,11.43,1.13
2016,4,8,18,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,5.0,0.4,11.5,5.0,4.55,0.0
2016,4,9,6,0,0.0,10.0,0.4,12.0,10.0,8.79,0.0
2016,4,9,6,15,0.0,26.0,0.4,12.0,26.0,22.93,13.94
2016,4,9,6,30,0.0,42.0,0.4,12.0,42.0,36.57,26.87
2016,4,9,6,45,0.0,62.5,0.4,12.5,62.5,53.46,42.3
2016,4,9,7,0,0.0,83.0,0.4,13.0,83.0,70.12,57.26
2016,4,9,7,15,4.5,103.5,0.4,13.0,105.0,86.63,71.88
2016,4,9,7,30,9.0,124.0,0.4,13.0,127.0,102.98,86.05
2016,4,9,7,45,4.5,98.5,0.45,13.5,100.0,85.38,66.98
2016,4,9,8,0,0.0,73.0,0.5,14.0,73.0,64.56,49.29
2016,4,9,8,15,0.0,81.0,0.5,14.0,81.0,71.69,55.14
2016,4,9,8,30,0.0,89.0,0.5,14.0,89.0,78.83,60.87
2016,4,9,8,45,0.0,94.0,0.5,14.0,94.0,83.23,64.3
2016,4,9,9,0,0.0,99.0,0.5,14.0,99.0,87.65,67.74
2016,4,9,9,15,6.0,163.5,0.5,14.0,168.0,145.63,114.7
2016,4,9,9,30,12.0,228.0,0.5,14.0,237.0,204.27,160.87
2016,4,9,9,45,13.5,241.5,0.5,14.5,251.5,218.42,171.06
2016,4,9,10,0,15.0,255.0,0.5,15.0,266.0,232.83,181.61
2016,4,9,10,15,17.0,270.0,0.5,15.0,283.0,249.11,193.88
2016,4,9,10,30,19.0,285.0,0.5,15.0,300.0,265.72,206.33
2016,4,9,10,45,17.0,281.0,0.5,15.0,295.0,262.75,203.74
2016,4,9,11,0,15.0,277.0,0.5,15.0,290.0,259.4,201.0
2016,4,9,11,15,26.0,321.0,0.5,15.0,344.0,317.24,244.97
2016,4,9,11,30,37.0,365.0,0.5,15.0,398.0,371.98,285.36
2016,4,9,11,45,28.5,339.5,0.5,15.0,364.5,344.09,264.0
2016,4,9,12,0,20.0,314.0,0.5,15.0,331.0,304.27,234.23
2016,4,9,12,15,11.0,233.5,0.5,15.0,243.0,221.86,171.64
2016,4,9,12,30,2.0,153.0,0.5,15.0,155.0,139.39,107.34
2016,4,9,12,45,8.5,213.5,0.5,15.0,221.0,202.09,157.31
2016,4,9,13,0,15.0,274.0,0.5,15.0,287.0,266.6,206.95
2016,4,9,13,15,52.0,335.5,0.5,15.0,379.0,381.83,294.5
2016,4,9,13,30,89.0,397.0,0.5,15.0,471.0,487.96,371.88
2016,4,9,13,45,61.0,358.5,0.5,15.0,409.0,421.1,322.07
2016,4,9,14,0,33.0,320.0,0.5,15.0,347.0,353.52,272.35
2016,4,9,14,15,84.0,336.0,0.5,14.5,399.0,424.9,328.78
2016,4,9,14,30,135.0,352.0,0.5,14.0,451.0,514.44,395.95
2016,4,9,14,45,140.5,332.5,0.55,14.0,431.0,499.12,385.46
2016,4,9,15,0,146.0,313.0,0.6,14.0,411.0,482.78,375.33
2016,4,9,15,15,120.5,288.5,0.6,14.0,366.0,430.37,337.07
2016,4,9,15,30,95.0,264.0,0.6,14.0,321.0,361.74,286.18
2016,4,9,15,45,80.0,238.5,0.6,14.0,283.5,319.39,254.67
2016,4,9,16,0,65.0,213.0,0.6,14.0,246.0,277.54,222.71
2016,4,9,16,15,59.5,190.0,0.6,13.5,217.5,247.14,199.88
2016,4,9,16,30,54.0,167.0,0.6,13.0,189.0,216.85,176.54
2016,4,9,16,45,46.5,145.0,0.6,13.0,162.5,186.54,152.25
2016,4,9,17,0,39.0,123.0,0.6,13.0,136.0,156.64,127.79
2016,4,9,17,15,29.5,101.0,0.55,13.0,110.0,125.92,102.01
2016,4,9,17,30,20.0,79.0,0.5,13.0,84.0,95.79,76.21
2016,4,9,17,45,10.0,58.0,0.5,13.0,60.5,61.9,46.9
2016,4,9,18,0,0.0,37.0,0.5,13.0,37.0,35.22,23.54
2016,4,9,18,15,0.0,18.5,0.5,12.5,18.5,16.3,4.71
2016,4,9,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.25,11.5,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.5,0.7,11.5,1.5,1.36,0.0
2016,4,10,6,0,0.0,3.0,0.7,12.0,3.0,2.63,0.0
2016,4,10,6,15,0.0,8.0,0.7,12.0,8.0,7.02,0.39
2016,4,10,6,30,0.0,13.0,0.7,12.0,13.0,11.41,4.54
2016,4,10,6,45,0.0,19.5,0.75,12.0,19.5,17.14,9.85
2016,4,10,7,0,0.0,26.0,0.8,12.0,26.0,22.88,15.12
2016,4,10,7,15,0.0,32.5,0.8,12.0,32.5,28.63,20.34
2016,4,10,7,30,0.0,39.0,0.8,12.0,39.0,34.38,25.49
2016,4,10,7,45,0.0,27.5,0.8,12.0,27.5,24.23,15.34
2016,4,10,8,0,0.0,16.0,0.8,12.0,16.0,14.09,6.53
2016,4,10,8,15,0.0,22.5,0.8,12.0,22.5,19.84,11.44
2016,4,10,8,30,0.0,29.0,0.8,12.0,29.0,25.59,16.31
2016,4,10,8,45,0.0,43.5,0.85,12.5,43.5,38.44,27.11
2016,4,10,9,0,0.0,58.0,0.9,13.0,58.0,51.33,37.79
2016,4,10,9,15,0.0,54.0,0.9,13.0,54.0,47.8,34.71
2016,4,10,9,30,0.0,50.0,0.9,13.0,50.0,44.28,31.67
2016,4,10,9,45,0.0,54.0,0.95,13.0,54.0,47.85,34.58
2016,4,10,10,0,0.0,58.0,1.0,13.0,58.0,51.43,37.49
2016,4,10,10,15,0.0,72.0,1.0,13.0,72.0,63.92,47.77
2016,4,10,10,30,0.0,86.0,1.0,13.0,86.0,76.43,58.0
2016,4,10,10,45,0.0,94.5,1.05,13.0,94.5,84.03,64.15
2016,4,10,11,0,0.0,103.0,1.1,13.0,103.0,91.66,70.31
2016,4,10,11,15,0.0,100.5,1.1,13.0,100.5,89.48,68.46
2016,4,10,11,30,0.0,98.0,1.1,13.0,98.0,87.29,66.63
2016,4,10,11,45,0.0,88.0,1.15,13.0,88.0,78.36,59.3
2016,4,10,12,0,0.0,78.0,1.2,13.0,78.0,69.41,51.96
2016,4,10,12,15,0.0,91.0,1.2,13.0,91.0,81.09,61.56
2016,4,10,12,30,0.0,104.0,1.2,13.0,104.0,92.84,71.16
2016,4,10,12,45,1.0,126.5,1.3,13.0,127.5,114.3,88.69
2016,4,10,13,0,2.0,149.0,1.4,13.0,151.0,136.02,106.35
2016,4,10,13,15,3.5,162.5,1.4,13.0,165.5,150.16,117.85
2016,4,10,13,30,5.0,176.0,1.4,13.0,180.0,164.48,129.5
2016,4,10,13,45,4.5,173.5,1.45,13.0,177.0,161.84,127.49
2016,4,10,14,0,4.0,171.0,1.5,13.0,174.0,159.18,125.52
2016,4,10,14,15,2.0,110.5,1.5,12.5,112.0,100.69,78.23
2016,4,10,14,30,0.0,50.0,1.5,12.0,50.0,44.31,31.67
2016,4,10,14,45,0.0,58.0,1.5,12.0,58.0,51.39,37.74
2016,4,10,15,0,0.0,66.0,1.5,12.0,66.0,58.47,43.78
2016,4,10,15,15,0.0,61.0,1.45,12.0,61.0,54.0,40.13
2016,4,10,15,30,0.0,56.0,1.4,12.0,56.0,49.53,36.49
2016,4,10,15,45,0.0,67.5,1.4,12.0,67.5,59.72,45.25
2016,4,10,16,0,0.0,79.0,1.4,12.0,79.0,69.92,54.03
2016,4,10,16,15,0.0,68.0,1.3,11.5,68.0,60.12,45.99
2016,4,10,16,30,0.0,57.0,1.2,11.0,57.0,50.34,37.87
2016,4,10,16,45,0.0,48.5,1.15,11.0,48.5,42.8,31.5
2016,4,10,17,0,0.0,40.0,1.1,11.0,40.0,35.26,25.06
2016,4,10,17,15,0.0,32.5,1.0,11.0,32.5,28.62,19.3
2016,4,10,17,30,0.0,25.0,0.9,11.0,25.0,21.99,13.48
2016,4,10,17,45,0.0,18.0,0.85,11.0,18.0,15.82,7.97
2016,4,10,18,0,0.0,11.0,0.8,11.0,11.0,9.66,2.46
2016,4,10,18,15,0.0,6.0,0.75,11.0,6.0,5.26,0.0
2016,4,10,18,30,0.0,1.0,0.7,11.0,1.0,0.91,0.0
2016,4,10,18,45,0.0,0.5,0.7,11.0,0.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,5,45,39.0,11.5,0.65,10.0,14.0,10.46,0.0
2016,4,11,6,0,78.0,23.0,0.6,10.0,28.0,18.71,4.85
2016,4,11,6,15,180.0,41.0,0.55,10.5,66.5,31.71,21.91
2016,4,11,6,30,282.0,59.0,0.5,11.0,105.0,44.99,34.55
2016,4,11,6,45,365.0,71.5,0.5,11.5,153.5,53.61,42.66
2016,4,11,7,0,448.0,84.0,0.5,12.0,202.0,61.96,50.25
2016,4,11,7,15,228.0,105.0,0.5,12.0,165.5,78.63,65.1
2016,4,11,7,30,8.0,126.0,0.5,12.0,129.0,104.7,87.92
2016,4,11,7,45,17.0,149.0,0.5,12.0,156.5,123.61,99.13
2016,4,11,8,0,26.0,172.0,0.5,12.0,184.0,145.27,115.85
2016,4,11,8,15,19.0,180.5,0.5,12.0,190.0,154.97,123.51
2016,4,11,8,30,12.0,189.0,0.5,12.0,196.0,163.42,130.3
2016,4,11,8,45,14.0,205.0,0.55,12.5,214.0,179.34,142.56
2016,4,11,9,0,16.0,221.0,0.6,13.0,232.0,195.59,154.95
2016,4,11,9,15,16.5,234.0,0.6,13.0,246.0,209.08,165.31
2016,4,11,9,30,17.0,247.0,0.6,13.0,260.0,222.66,175.69
2016,4,11,9,45,22.5,271.5,0.6,13.5,289.0,248.73,195.41
2016,4,11,10,0,28.0,296.0,0.6,14.0,318.0,276.37,216.02
2016,4,11,10,15,64.0,342.5,0.6,14.0,394.0,343.85,267.43
2016,4,11,10,30,100.0,389.0,0.6,14.0,470.0,416.17,321.11
2016,4,11,10,45,64.5,362.5,0.65,14.5,415.5,375.08,289.08
2016,4,11,11,0,29.0,336.0,0.7,15.0,361.0,329.48,254.1
2016,4,11,11,15,25.5,329.5,0.7,15.0,352.0,324.53,250.52
2016,4,11,11,30,22.0,323.0,0.7,15.0,343.0,310.59,239.89
2016,4,11,11,45,31.0,350.5,0.75,15.0,378.5,356.59,274.82
2016,4,11,12,0,40.0,378.0,0.8,15.0,414.0,395.48,303.71
2016,4,11,12,15,27.0,323.0,0.8,15.0,347.5,332.75,256.55
2016,4,11,12,30,14.0,268.0,0.8,15.0,281.0,257.83,199.85
2016,4,11,12,45,30.5,324.5,0.8,15.0,351.5,343.22,265.71
2016,4,11,13,0,47.0,381.0,0.8,15.0,422.0,420.67,323.09
2016,4,11,13,15,55.5,382.0,0.8,15.0,429.5,433.72,332.57
2016,4,11,13,30,64.0,383.0,0.8,15.0,437.0,446.78,342.65
2016,4,11,13,45,58.0,366.0,0.8,15.0,413.5,425.49,327.21
2016,4,11,14,0,52.0,349.0,0.8,15.0,390.0,403.69,311.6
2016,4,11,14,15,96.0,351.5,0.8,15.0,424.0,453.45,350.66
2016,4,11,14,30,140.0,354.0,0.8,15.0,458.0,520.68,401.11
2016,4,11,14,45,474.0,236.5,0.8,15.0,559.5,753.34,575.88
2016,4,11,15,0,808.0,119.0,0.8,15.0,661.0,936.44,699.99
2016,4,11,15,15,791.0,115.5,0.8,14.5,617.5,899.08,675.54
2016,4,11,15,30,774.0,112.0,0.8,14.0,574.0,859.24,652.49
2016,4,11,15,45,753.5,107.5,0.8,14.0,526.5,812.98,623.49
2016,4,11,16,0,733.0,103.0,0.8,14.0,479.0,769.7,596.13
2016,4,11,16,15,374.0,127.5,0.75,14.0,318.5,472.33,378.91
2016,4,11,16,30,15.0,152.0,0.7,14.0,158.0,156.75,125.07
2016,4,11,16,45,10.0,132.5,0.7,14.0,136.5,133.97,107.74
2016,4,11,17,0,5.0,113.0,0.7,14.0,115.0,111.55,89.23
2016,4,11,17,15,239.5,88.0,0.65,13.5,143.0,261.88,217.79
2016,4,11,17,30,474.0,63.0,0.6,13.0,171.0,372.68,305.13
2016,4,11,17,45,387.5,51.5,0.55,12.5,124.5,287.4,232.05
2016,4,11,18,0,301.0,40.0,0.5,12.0,78.0,211.02,165.41
2016,4,11,18,15,172.0,25.0,0.55,11.5,44.0,118.95,75.19
2016,4,11,18,30,43.0,10.0,0.6,11.0,10.0,24.11,0.0
2016,4,11,18,45,21.5,5.0,0.65,11.0,5.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,5,45,55.5,12.0,1.0,9.5,15.5,10.91,0.0
2016,4,12,6,0,111.0,24.0,1.0,10.0,31.0,18.79,6.47
2016,4,12,6,15,215.5,40.5,1.05,10.0,70.5,31.32,21.73
2016,4,12,6,30,320.0,57.0,1.1,10.0,110.0,43.47,33.36
2016,4,12,6,45,398.5,68.0,1.15,10.5,158.5,51.02,40.51
2016,4,12,7,0,477.0,79.0,1.2,11.0,207.0,59.63,48.36
2016,4,12,7,15,238.5,50.5,1.2,11.0,114.5,35.87,26.95
2016,4,12,7,30,0.0,22.0,1.2,11.0,22.0,19.36,11.96
2016,4,12,7,45,0.0,43.0,1.2,11.5,43.0,37.93,27.18
2016,4,12,8,0,0.0,64.0,1.2,12.0,64.0,56.57,42.92
2016,4,12,8,15,0.0,92.5,1.2,12.0,92.5,81.65,63.95
2016,4,12,8,30,0.0,121.0,1.2,12.0,121.0,105.86,83.93
2016,4,12,8,45,0.0,121.5,1.2,12.5,121.5,106.72,84.15
2016,4,12,9,0,0.0,122.0,1.2,13.0,122.0,107.45,84.35
2016,4,12,9,15,0.0,120.5,1.2,13.0,120.5,106.39,83.25
2016,4,12,9,30,0.0,119.0,1.2,13.0,119.0,105.27,82.12
2016,4,12,9,45,3.5,162.5,1.2,13.0,165.5,145.17,114.49
2016,4,12,10,0,7.0,206.0,1.2,13.0,212.0,185.71,146.81
2016,4,12,10,15,5.0,184.0,1.2,13.0,188.0,166.11,130.76
2016,4,12,10,30,3.0,162.0,1.2,13.0,164.0,145.92,114.41
2016,4,12,10,45,12.5,239.0,1.25,13.0,250.0,221.91,175.16
2016,4,12,11,0,22.0,316.0,1.3,13.0,336.0,299.9,235.73
2016,4,12,11,15,12.5,237.0,1.35,13.0,248.0,222.52,174.9
2016,4,12,11,30,3.0,158.0,1.4,13.0,160.0,143.83,112.3
2016,4,12,11,45,5.0,172.5,1.45,13.0,176.5,159.08,124.81
2016,4,12,12,0,7.0,187.0,1.5,13.0,193.0,174.56,137.23
2016,4,12,12,15,6.5,186.0,1.5,13.0,192.0,173.65,136.44
2016,4,12,12,30,6.0,185.0,1.5,13.0,191.0,172.66,135.66
2016,4,12,12,45,9.5,221.5,1.55,13.0,230.0,210.47,165.95
2016,4,12,13,0,13.0,258.0,1.6,13.0,269.0,249.09,196.49
2016,4,12,13,15,24.0,302.5,1.55,13.0,323.0,318.79,250.99
2016,4,12,13,30,35.0,347.0,1.5,13.0,377.0,378.67,296.85
2016,4,12,13,45,35.5,337.0,1.5,13.0,366.5,371.08,302.15
2016,4,12,14,0,36.0,327.0,1.5,13.0,356.0,363.21,285.62
2016,4,12,14,15,66.5,337.0,1.5,13.0,387.5,407.27,320.88
2016,4,12,14,30,97.0,347.0,1.5,13.0,419.0,451.31,355.49
2016,4,12,14,45,87.5,325.5,1.55,13.0,387.5,419.64,331.9
2016,4,12,15,0,78.0,304.0,1.6,13.0,356.0,387.74,308.38
2016,4,12,15,15,119.5,288.5,1.6,13.0,363.0,427.87,341.61
2016,4,12,15,30,161.0,273.0,1.6,13.0,370.0,447.79,358.95
2016,4,12,15,45,284.0,230.5,1.65,13.0,384.0,520.9,419.53
2016,4,12,16,0,407.0,188.0,1.7,13.0,398.0,583.83,471.04
2016,4,12,16,15,286.5,183.0,1.7,12.5,323.5,450.64,368.27
2016,4,12,16,30,166.0,178.0,1.7,12.0,249.0,328.73,271.35
2016,4,12,16,45,144.0,158.5,1.7,12.0,214.0,285.41,236.95
2016,4,12,17,0,122.0,139.0,1.7,12.0,179.0,243.72,202.69
2016,4,12,17,15,104.0,115.0,1.6,11.5,145.0,200.35,166.6
2016,4,12,17,30,86.0,91.0,1.5,11.0,111.0,158.21,130.6
2016,4,12,17,45,61.0,68.5,1.4,11.0,80.5,115.74,93.26
2016,4,12,18,0,36.0,46.0,1.3,11.0,50.0,67.6,50.97
2016,4,12,18,15,18.0,26.0,1.25,10.5,28.0,35.28,19.81
2016,4,12,18,30,0.0,6.0,1.2,10.0,6.0,5.46,0.0
2016,4,12,18,45,0.0,3.0,1.2,10.0,3.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,13,5,45,44.5,13.5,0.9,9.5,16.5,12.28,0.0
2016,4,13,6,0,89.0,27.0,0.9,10.0,33.0,21.82,9.76
2016,4,13,6,15,193.5,45.0,0.9,10.0,73.5,34.72,24.82
2016,4,13,6,30,298.0,63.0,0.9,10.0,114.0,47.91,37.38
