Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,6,45,260.0,85.0,0.95,10.5,141.0,65.11,53.18
2016,4,13,7,0,222.0,107.0,1.0,11.0,168.0,80.01,66.58
2016,4,13,7,15,262.0,122.0,0.95,11.5,208.5,90.11,75.4
2016,4,13,7,30,302.0,137.0,0.9,12.0,249.0,99.84,83.65
2016,4,13,7,45,239.5,167.5,0.9,12.5,265.0,127.37,97.75
2016,4,13,8,0,177.0,198.0,0.9,13.0,281.0,167.74,127.75
2016,4,13,8,15,205.5,219.5,0.9,13.0,325.5,203.98,154.76
2016,4,13,8,30,234.0,241.0,0.9,13.0,370.0,244.1,186.25
2016,4,13,8,45,515.5,182.0,0.9,13.5,499.0,293.9,218.49
2016,4,13,9,0,797.0,123.0,0.9,14.0,628.0,384.32,286.52
2016,4,13,9,15,812.5,126.0,0.85,14.0,670.0,444.03,336.68
2016,4,13,9,30,828.0,129.0,0.8,14.0,712.0,504.33,385.75
2016,4,13,9,45,851.0,125.5,0.8,14.5,751.0,563.1,431.56
2016,4,13,10,0,874.0,122.0,0.8,15.0,790.0,622.09,475.87
2016,4,13,10,15,881.5,124.0,0.8,15.0,819.5,676.01,515.83
2016,4,13,10,30,889.0,126.0,0.8,15.0,849.0,728.44,553.56
2016,4,13,10,45,892.5,128.5,0.8,15.0,871.0,776.67,587.22
2016,4,13,11,0,896.0,131.0,0.8,15.0,893.0,822.62,617.0
2016,4,13,11,15,899.0,131.5,0.8,15.0,907.0,863.85,643.31
2016,4,13,11,30,902.0,132.0,0.8,15.0,921.0,902.35,667.63
2016,4,13,11,45,904.5,132.0,0.85,15.5,927.5,937.02,689.01
2016,4,13,12,0,907.0,132.0,0.9,16.0,934.0,968.6,708.32
2016,4,13,12,15,906.5,132.0,0.9,16.0,932.5,994.11,724.08
2016,4,13,12,30,906.0,132.0,0.9,16.0,931.0,1016.1,737.71
2016,4,13,12,45,904.0,131.0,0.95,16.0,921.5,1031.98,748.69
2016,4,13,13,0,902.0,130.0,1.0,16.0,912.0,1044.1,757.52
2016,4,13,13,15,898.0,129.0,1.0,15.5,894.0,1050.39,763.24
2016,4,13,13,30,894.0,128.0,1.0,15.0,876.0,1052.81,766.77
2016,4,13,13,45,882.0,129.5,1.05,15.0,849.5,1045.92,764.28
2016,4,13,14,0,870.0,131.0,1.1,15.0,823.0,1046.99,767.09
2016,4,13,14,15,861.0,129.0,1.1,15.0,791.0,1031.86,758.6
2016,4,13,14,30,852.0,127.0,1.1,15.0,759.0,1013.09,748.1
2016,4,13,14,45,714.0,168.0,1.15,15.0,678.5,919.44,689.52
2016,4,13,15,0,576.0,209.0,1.2,15.0,598.0,812.33,620.08
2016,4,13,15,15,433.5,234.0,1.2,14.5,516.0,694.6,538.3
2016,4,13,15,30,291.0,259.0,1.2,14.0,434.0,566.4,445.61
2016,4,13,15,45,231.5,243.0,1.2,14.0,375.5,472.39,376.82
2016,4,13,16,0,172.0,227.0,1.2,14.0,317.0,398.44,320.6
2016,4,13,16,15,420.5,165.0,1.2,13.5,353.5,553.24,447.01
2016,4,13,16,30,669.0,103.0,1.2,13.0,390.0,662.43,532.72
2016,4,13,16,45,626.0,96.5,1.2,13.0,336.5,593.81,481.16
2016,4,13,17,0,583.0,90.0,1.2,13.0,283.0,526.92,430.33
2016,4,13,17,15,522.5,81.0,1.15,12.5,231.0,448.48,368.75
2016,4,13,17,30,462.0,72.0,1.1,12.0,179.0,374.49,308.17
2016,4,13,17,45,361.0,60.0,1.05,11.5,130.5,280.07,228.64
2016,4,13,18,0,260.0,48.0,1.0,11.0,82.0,199.74,158.51
2016,4,13,18,15,130.0,30.0,1.0,10.5,47.0,110.23,74.51
2016,4,13,18,30,0.0,12.0,1.0,10.0,12.0,10.91,0.0
2016,4,13,18,45,0.0,6.0,1.0,9.5,6.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,14,5,45,79.0,14.0,1.15,9.5,20.0,12.73,0.0
2016,4,14,6,0,158.0,28.0,1.2,10.0,40.0,21.93,10.78
2016,4,14,6,15,280.5,42.5,1.25,10.0,84.0,32.89,23.31
2016,4,14,6,30,403.0,57.0,1.3,10.0,128.0,45.4,35.18
2016,4,14,6,45,476.5,68.0,1.4,10.5,179.5,52.58,41.95
2016,4,14,7,0,550.0,79.0,1.5,11.0,231.0,59.47,48.22
2016,4,14,7,15,471.0,102.0,1.5,11.0,252.0,73.18,60.5
2016,4,14,7,30,392.0,125.0,1.5,11.0,273.0,86.96,72.62
2016,4,14,7,45,561.5,104.0,1.55,11.5,349.5,89.53,59.36
2016,4,14,8,0,731.0,83.0,1.6,12.0,426.0,134.78,78.03
2016,4,14,8,15,699.5,105.5,1.6,12.0,463.0,192.23,124.65
2016,4,14,8,30,668.0,128.0,1.6,12.0,500.0,250.7,176.85
2016,4,14,8,45,734.5,129.5,1.65,12.5,570.5,316.64,232.46
2016,4,14,9,0,801.0,131.0,1.7,13.0,641.0,393.77,297.0
2016,4,14,9,15,815.5,134.0,1.7,13.0,683.0,453.33,348.32
2016,4,14,9,30,830.0,137.0,1.7,13.0,725.0,513.34,398.56
2016,4,14,9,45,437.0,232.5,1.7,13.5,543.5,435.68,342.15
2016,4,14,10,0,44.0,328.0,1.7,14.0,362.0,312.83,245.43
2016,4,14,10,15,190.5,351.0,1.7,14.0,506.0,433.85,340.48
2016,4,14,10,30,337.0,374.0,1.7,14.0,650.0,571.76,444.25
2016,4,14,10,45,613.5,257.5,1.75,14.0,775.5,697.15,540.09
2016,4,14,11,0,890.0,141.0,1.8,14.0,901.0,827.65,636.19
2016,4,14,11,15,617.5,275.0,1.8,14.0,806.5,779.14,596.74
2016,4,14,11,30,345.0,409.0,1.8,14.0,712.0,692.8,529.72
2016,4,14,11,45,340.0,413.0,1.8,14.0,713.5,710.2,542.81
2016,4,14,12,0,335.0,417.0,1.8,14.0,715.0,725.98,553.74
2016,4,14,12,15,598.5,290.5,1.85,14.0,821.5,876.78,666.34
2016,4,14,12,30,862.0,164.0,1.9,14.0,928.0,1016.91,762.23
2016,4,14,12,45,649.5,262.5,2.0,14.0,834.5,934.49,706.12
2016,4,14,13,0,437.0,361.0,2.1,14.0,741.0,832.72,632.74
2016,4,14,13,15,666.5,246.5,2.1,14.0,812.5,959.73,728.09
2016,4,14,13,30,896.0,132.0,2.1,14.0,884.0,1058.89,793.44
2016,4,14,13,45,881.0,135.5,2.15,14.0,856.5,1051.03,788.6
2016,4,14,14,0,866.0,139.0,2.2,14.0,829.0,1051.58,790.72
2016,4,14,14,15,856.5,137.0,2.2,14.0,796.5,1035.98,781.55
2016,4,14,14,30,847.0,135.0,2.2,14.0,764.0,1016.74,770.24
2016,4,14,14,45,829.0,134.5,2.2,14.0,724.0,987.36,752.19
2016,4,14,15,0,811.0,134.0,2.2,14.0,684.0,954.96,732.13
2016,4,14,15,15,793.5,130.0,2.2,13.5,639.5,916.41,709.05
2016,4,14,15,30,776.0,126.0,2.2,13.0,595.0,881.12,688.0
2016,4,14,15,45,760.5,119.0,2.2,13.0,547.5,836.16,658.5
2016,4,14,16,0,745.0,112.0,2.2,13.0,500.0,789.22,627.21
2016,4,14,16,15,713.5,106.5,2.15,12.5,447.5,729.44,586.62
2016,4,14,16,30,682.0,101.0,2.1,12.0,395.0,669.54,544.96
2016,4,14,16,45,641.5,94.0,2.1,12.0,342.0,601.65,494.79
2016,4,14,17,0,601.0,87.0,2.1,12.0,289.0,535.3,443.21
2016,4,14,17,15,539.5,79.0,2.0,11.5,236.0,456.6,380.07
2016,4,14,17,30,478.0,71.0,1.9,11.0,183.0,382.4,318.15
2016,4,14,17,45,382.5,59.0,1.85,11.0,134.5,289.43,238.25
2016,4,14,18,0,287.0,47.0,1.8,11.0,86.0,210.37,168.03
2016,4,14,18,15,143.5,30.5,1.75,10.5,50.0,116.85,81.16
2016,4,14,18,30,0.0,14.0,1.7,10.0,14.0,12.73,0.0
2016,4,14,18,45,0.0,7.0,1.7,10.0,7.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,5,45,112.0,14.0,1.2,7.5,22.5,12.73,0.0
2016,4,15,6,0,224.0,28.0,1.2,8.0,45.0,22.99,12.44
2016,4,15,6,15,343.5,40.0,1.2,8.5,90.0,32.09,22.85
2016,4,15,6,30,463.0,52.0,1.2,9.0,135.0,40.85,31.29
2016,4,15,6,45,539.0,60.5,1.3,9.5,188.5,46.14,36.34
2016,4,15,7,0,615.0,69.0,1.4,10.0,242.0,51.28,41.03
2016,4,15,7,15,664.0,75.0,1.45,10.5,297.0,54.12,43.49
2016,4,15,7,30,713.0,81.0,1.5,11.0,352.0,56.87,45.76
2016,4,15,7,45,744.0,87.0,1.55,11.5,406.0,84.84,50.74
2016,4,15,8,0,775.0,93.0,1.6,12.0,460.0,148.8,87.66
2016,4,15,8,15,800.0,97.0,1.6,12.0,512.0,208.31,133.41
2016,4,15,8,30,825.0,101.0,1.6,12.0,564.0,270.6,187.03
2016,4,15,8,45,840.5,105.5,1.6,12.5,611.0,333.04,242.39
2016,4,15,9,0,856.0,110.0,1.6,13.0,658.0,396.55,297.99
2016,4,15,9,15,870.0,112.5,1.55,13.0,701.0,458.49,351.37
2016,4,15,9,30,884.0,115.0,1.5,13.0,744.0,520.7,403.17
2016,4,15,9,45,899.0,115.0,1.45,13.5,782.0,582.02,451.59
2016,4,15,10,0,914.0,115.0,1.4,14.0,820.0,641.37,496.66
2016,4,15,10,15,921.5,116.5,1.35,14.0,850.0,696.66,538.01
2016,4,15,10,30,929.0,118.0,1.3,14.0,880.0,750.35,576.82
2016,4,15,10,45,936.0,117.5,1.3,14.5,902.5,800.01,610.43
2016,4,15,11,0,943.0,117.0,1.3,15.0,925.0,847.48,640.5
2016,4,15,11,15,946.0,118.0,1.35,15.0,939.5,890.71,669.19
2016,4,15,11,30,949.0,119.0,1.4,15.0,954.0,931.06,695.83
2016,4,15,11,45,952.0,117.5,1.45,15.5,961.0,965.95,717.46
2016,4,15,12,0,955.0,116.0,1.5,16.0,968.0,997.56,736.89
2016,4,15,12,15,954.5,116.0,1.5,16.0,965.5,1023.93,753.51
2016,4,15,12,30,954.0,116.0,1.5,16.0,963.0,1046.6,767.83
2016,4,15,12,45,955.0,113.5,1.55,16.0,953.5,1064.37,779.98
2016,4,15,13,0,956.0,111.0,1.6,16.0,944.0,1078.23,789.83
2016,4,15,13,15,951.5,110.0,1.65,16.0,925.5,1084.14,794.81
2016,4,15,13,30,947.0,109.0,1.7,16.0,907.0,1085.96,797.44
2016,4,15,13,45,943.5,106.5,1.75,16.0,881.5,1083.1,797.27
2016,4,15,14,0,940.0,104.0,1.8,16.0,856.0,1076.18,794.68
2016,4,15,14,15,931.0,102.0,1.8,16.0,822.5,1060.27,785.68
2016,4,15,14,30,922.0,100.0,1.8,16.0,789.0,1040.55,774.42
2016,4,15,14,45,910.0,98.0,1.8,16.0,748.5,1014.24,758.93
2016,4,15,15,0,898.0,96.0,1.8,16.0,708.0,984.55,741.27
2016,4,15,15,15,882.5,94.0,1.75,15.5,663.0,948.45,719.95
2016,4,15,15,30,867.0,92.0,1.7,15.0,618.0,909.61,696.64
2016,4,15,15,45,844.5,89.5,1.65,15.0,567.5,869.98,671.26
2016,4,15,16,0,822.0,87.0,1.6,15.0,517.0,819.73,638.18
2016,4,15,16,15,794.5,83.0,1.55,14.5,464.0,762.19,600.56
2016,4,15,16,30,767.0,79.0,1.5,14.0,411.0,703.99,561.54
2016,4,15,16,45,728.5,74.5,1.45,14.0,356.5,636.94,513.77
2016,4,15,17,0,690.0,70.0,1.4,14.0,302.0,574.65,467.33
2016,4,15,17,15,635.0,63.5,1.3,13.5,248.5,497.9,407.33
2016,4,15,17,30,580.0,57.0,1.2,13.0,195.0,425.06,347.89
2016,4,15,17,45,496.5,48.0,1.2,12.5,145.0,338.83,275.5
2016,4,15,18,0,413.0,39.0,1.2,12.0,95.0,260.92,207.08
2016,4,15,18,15,270.0,26.0,1.2,11.5,56.0,163.87,116.21
2016,4,15,18,30,127.0,13.0,1.2,11.0,17.0,55.95,0.0
2016,4,15,18,45,63.5,6.5,1.2,11.0,8.5,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,16,5,45,130.5,13.5,0.7,9.5,24.5,12.28,0.0
2016,4,16,6,0,261.0,27.0,0.6,10.0,49.0,21.92,12.02
2016,4,16,6,15,372.5,39.0,0.5,10.5,94.5,31.06,21.86
2016,4,16,6,30,484.0,51.0,0.4,11.0,140.0,39.84,30.23
2016,4,16,6,45,554.0,59.0,0.35,11.5,192.5,44.77,34.88
2016,4,16,7,0,624.0,67.0,0.3,12.0,245.0,49.53,39.2
2016,4,16,7,15,670.5,73.0,0.25,12.5,299.5,52.45,41.69
2016,4,16,7,30,717.0,79.0,0.2,13.0,354.0,55.26,43.99
2016,4,16,7,45,749.0,84.0,0.15,13.5,408.0,89.72,53.46
2016,4,16,8,0,781.0,89.0,0.1,14.0,462.0,147.63,84.93
2016,4,16,8,15,805.0,92.5,0.15,14.5,513.5,206.89,129.42
2016,4,16,8,30,829.0,96.0,0.2,15.0,565.0,268.78,181.01
2016,4,16,8,45,845.5,100.0,0.3,16.0,612.0,331.24,234.35
2016,4,16,9,0,862.0,104.0,0.4,17.0,659.0,394.85,287.82
2016,4,16,9,15,876.0,106.5,0.4,17.0,702.0,459.74,341.19
2016,4,16,9,30,890.0,109.0,0.4,17.0,745.0,521.3,390.31
2016,4,16,9,45,900.5,110.5,0.45,17.5,781.5,580.05,435.42
2016,4,16,10,0,911.0,112.0,0.5,18.0,818.0,638.01,478.32
2016,4,16,10,15,918.0,113.5,0.5,18.5,848.0,692.7,516.79
2016,4,16,10,30,925.0,115.0,0.5,19.0,878.0,745.74,552.76
2016,4,16,10,45,929.5,117.0,0.55,19.5,900.0,795.52,585.47
2016,4,16,11,0,934.0,119.0,0.6,20.0,922.0,842.98,614.9
2016,4,16,11,15,937.0,119.5,0.6,20.0,936.0,885.3,640.96
2016,4,16,11,30,940.0,120.0,0.6,20.0,950.0,924.77,665.0
2016,4,16,11,45,945.5,117.5,0.65,20.0,957.5,960.54,687.63
2016,4,16,12,0,951.0,115.0,0.7,20.0,965.0,993.18,708.32
2016,4,16,12,15,950.0,114.5,0.7,20.0,962.5,1018.37,723.34
2016,4,16,12,30,949.0,114.0,0.7,20.0,960.0,1039.85,736.21
2016,4,16,12,45,950.5,111.5,0.75,20.0,950.5,1057.91,748.31
2016,4,16,13,0,952.0,109.0,0.8,20.0,941.0,1072.09,758.21
2016,4,16,13,15,948.0,108.0,0.8,20.0,922.5,1078.36,762.33
2016,4,16,13,30,944.0,107.0,0.8,20.0,904.0,1080.58,764.25
2016,4,16,13,45,937.0,106.5,0.85,20.0,878.0,1076.26,763.6
2016,4,16,14,0,930.0,106.0,0.9,20.0,852.0,1067.97,760.74
2016,4,16,14,15,921.5,104.0,0.9,20.0,819.0,1052.61,752.55
2016,4,16,14,30,913.0,102.0,0.9,20.0,786.0,1033.47,742.23
2016,4,16,14,45,901.5,100.0,0.9,20.0,746.5,1007.77,727.91
2016,4,16,15,0,890.0,98.0,0.9,20.0,707.0,978.72,711.55
2016,4,16,15,15,875.0,95.5,0.9,19.5,662.0,942.67,691.97
2016,4,16,15,30,860.0,93.0,0.9,19.0,617.0,912.75,676.22
2016,4,16,15,45,841.5,89.5,0.9,19.0,568.0,866.78,648.32
2016,4,16,16,0,823.0,86.0,0.9,19.0,519.0,818.8,618.8
2016,4,16,16,15,796.5,82.5,0.9,18.5,466.5,762.65,584.16
2016,4,16,16,30,770.0,79.0,0.9,18.0,414.0,705.75,548.02
2016,4,16,16,45,733.0,74.0,0.9,17.5,360.0,639.1,503.57
2016,4,16,17,0,696.0,69.0,0.9,17.0,306.0,576.88,459.9
2016,4,16,17,15,643.0,63.0,0.85,16.0,252.0,501.77,403.64
2016,4,16,17,30,590.0,57.0,0.8,15.0,198.0,430.33,347.42
2016,4,16,17,45,501.0,48.5,0.8,14.5,147.5,341.34,274.2
2016,4,16,18,0,412.0,40.0,0.8,14.0,97.0,261.2,205.27
2016,4,16,18,15,277.5,27.0,0.85,13.5,58.0,167.64,119.5
2016,4,16,18,30,143.0,14.0,0.9,13.0,19.0,62.36,0.0
2016,4,16,18,45,71.5,7.0,0.95,13.0,9.5,6.37,0.0
2016,4,16,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,5,45,134.0,14.0,0.9,12.5,25.5,11.28,0.0
2016,4,17,6,0,268.0,28.0,0.8,13.0,51.0,22.69,12.83
2016,4,17,6,15,374.5,40.0,0.75,13.5,96.5,31.78,22.24
2016,4,17,6,30,481.0,52.0,0.7,14.0,142.0,40.52,30.44
2016,4,17,6,45,545.0,60.5,0.65,14.5,194.0,45.8,35.35
2016,4,17,7,0,609.0,69.0,0.6,15.0,246.0,50.88,39.87
2016,4,17,7,15,655.0,75.5,0.6,15.0,300.0,54.1,42.68
2016,4,17,7,30,701.0,82.0,0.6,15.0,354.0,57.17,45.28
2016,4,17,7,45,732.0,87.5,0.6,15.5,407.0,87.65,50.95
2016,4,17,8,0,763.0,93.0,0.6,16.0,460.0,150.4,87.37
2016,4,17,8,15,787.0,97.0,0.6,16.5,511.0,208.92,131.5
2016,4,17,8,30,811.0,101.0,0.6,17.0,562.0,270.09,182.46
2016,4,17,8,45,828.0,104.5,0.6,18.0,609.0,331.15,234.28
2016,4,17,9,0,845.0,108.0,0.6,19.0,656.0,393.43,286.08
2016,4,17,9,15,859.0,110.5,0.6,19.5,698.0,454.55,335.92
2016,4,17,9,30,873.0,113.0,0.6,20.0,740.0,517.72,385.28
2016,4,17,9,45,887.0,113.0,0.6,20.5,777.0,576.07,429.32
2016,4,17,10,0,901.0,113.0,0.6,21.0,814.0,633.99,471.36
2016,4,17,10,15,908.5,114.5,0.6,21.0,843.5,688.4,510.34
2016,4,17,10,30,916.0,116.0,0.6,21.0,873.0,741.23,547.04
2016,4,17,10,45,923.0,116.0,0.6,21.5,895.5,790.52,578.55
2016,4,17,11,0,930.0,116.0,0.6,22.0,918.0,837.69,606.81
2016,4,17,11,15,933.0,116.5,0.6,22.0,932.5,879.71,632.53
2016,4,17,11,30,936.0,117.0,0.6,22.0,947.0,918.9,656.27
2016,4,17,11,45,939.0,116.5,0.6,22.5,953.5,954.12,676.07
2016,4,17,12,0,942.0,116.0,0.6,23.0,960.0,986.13,693.75
2016,4,17,12,15,941.5,115.5,0.6,23.0,958.0,1011.49,708.67
2016,4,17,12,30,941.0,115.0,0.6,23.0,956.0,1033.19,721.49
2016,4,17,12,45,941.0,113.5,0.65,23.5,946.5,1050.61,731.62
2016,4,17,13,0,941.0,112.0,0.7,24.0,937.0,1064.17,739.6
2016,4,17,13,15,937.5,111.0,0.7,23.5,919.0,1070.82,745.31
2016,4,17,13,30,934.0,110.0,0.7,23.0,901.0,1073.46,748.89
2016,4,17,13,45,930.0,107.5,0.75,23.0,876.0,1069.97,748.77
2016,4,17,14,0,926.0,105.0,0.8,23.0,851.0,1062.48,746.45
2016,4,17,14,15,918.0,103.5,0.8,23.0,818.5,1048.15,738.99
2016,4,17,14,30,910.0,102.0,0.8,23.0,786.0,1030.06,729.45
2016,4,17,14,45,901.5,99.0,0.85,23.0,747.5,1006.16,717.51
2016,4,17,15,0,893.0,96.0,0.9,23.0,709.0,978.79,703.39
2016,4,17,15,15,879.0,93.5,0.85,22.5,664.5,943.56,683.61
2016,4,17,15,30,865.0,91.0,0.8,22.0,620.0,905.55,661.95
2016,4,17,15,45,847.5,87.5,0.8,21.5,571.5,869.05,641.95
2016,4,17,16,0,830.0,84.0,0.8,21.0,523.0,821.71,614.34
2016,4,17,16,15,805.0,80.5,0.75,20.5,471.0,766.53,580.09
2016,4,17,16,30,780.0,77.0,0.7,20.0,419.0,710.48,544.43
2016,4,17,16,45,745.0,72.0,0.7,19.5,365.0,644.9,501.54
2016,4,17,17,0,710.0,67.0,0.7,19.0,311.0,580.11,457.01
2016,4,17,17,15,658.5,61.0,0.7,18.0,257.0,508.41,404.51
2016,4,17,17,30,607.0,55.0,0.7,17.0,203.0,437.14,349.52
2016,4,17,17,45,525.5,47.0,0.75,16.5,152.0,351.84,280.24
2016,4,17,18,0,444.0,39.0,0.8,16.0,101.0,274.57,214.27
2016,4,17,18,15,309.0,26.5,0.8,15.5,61.0,179.45,128.47
2016,4,17,18,30,174.0,14.0,0.8,15.0,21.0,87.96,0.0
2016,4,17,18,45,87.0,7.0,0.85,15.0,10.5,31.64,0.0
2016,4,17,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,5,45,146.5,15.0,0.45,14.0,28.0,12.09,0.0
2016,4,18,6,0,293.0,30.0,0.5,14.0,56.0,24.42,14.5
2016,4,18,6,15,399.5,41.0,0.45,14.5,102.5,32.57,22.91
2016,4,18,6,30,506.0,52.0,0.4,15.0,149.0,40.42,30.28
2016,4,18,6,45,574.5,59.5,0.35,15.5,202.5,44.93,34.46
2016,4,18,7,0,643.0,67.0,0.3,16.0,256.0,49.3,38.34
2016,4,18,7,15,687.5,73.0,0.3,16.0,311.0,52.23,40.87
2016,4,18,7,30,732.0,79.0,0.3,16.0,366.0,60.5,48.02
2016,4,18,7,45,763.0,83.5,0.3,16.5,419.5,92.79,53.51
2016,4,18,8,0,794.0,88.0,0.3,17.0,473.0,151.07,85.88
2016,4,18,8,15,817.0,91.5,0.35,17.5,524.5,210.92,130.99
2016,4,18,8,30,840.0,95.0,0.4,18.0,576.0,273.25,182.8
2016,4,18,8,45,857.5,98.0,0.45,18.5,623.5,335.72,236.06
2016,4,18,9,0,875.0,101.0,0.5,19.0,671.0,403.09,292.23
2016,4,18,9,15,887.5,103.5,0.5,19.5,713.0,464.44,342.09
2016,4,18,9,30,900.0,106.0,0.5,20.0,755.0,525.75,390.0
2016,4,18,9,45,913.5,105.5,0.55,20.5,792.0,584.72,434.85
2016,4,18,10,0,927.0,105.0,0.6,21.0,829.0,643.15,477.7
2016,4,18,10,15,933.5,106.5,0.6,21.0,858.5,698.06,516.96
2016,4,18,10,30,940.0,108.0,0.6,21.0,888.0,751.24,553.82
2016,4,18,10,45,945.0,108.5,0.6,21.5,909.5,800.43,584.8
2016,4,18,11,0,950.0,109.0,0.6,22.0,931.0,847.27,612.73
2016,4,18,11,15,952.5,109.5,0.6,22.0,945.0,889.5,638.5
2016,4,18,11,30,955.0,110.0,0.6,22.0,959.0,928.8,662.21
2016,4,18,11,45,955.0,110.5,0.6,22.5,965.0,962.76,681.16
2016,4,18,12,0,955.0,111.0,0.6,23.0,971.0,993.31,697.9
2016,4,18,12,15,954.5,111.0,0.6,23.0,968.5,1019.35,713.21
2016,4,18,12,30,954.0,111.0,0.6,23.0,966.0,1041.7,726.38
2016,4,18,12,45,947.0,113.5,0.6,23.0,954.0,1056.45,735.09
2016,4,18,13,0,940.0,116.0,0.6,23.0,942.0,1067.2,741.65
2016,4,18,13,15,935.5,115.0,0.6,23.0,924.0,1072.82,745.35
2016,4,18,13,30,931.0,114.0,0.6,23.0,906.0,1074.44,746.88
2016,4,18,13,45,919.0,116.0,0.65,23.0,878.5,1067.7,744.88
2016,4,18,14,0,907.0,118.0,0.7,23.0,851.0,1057.13,740.8
2016,4,18,14,15,898.0,116.5,0.7,22.5,818.0,1042.05,734.37
2016,4,18,14,30,889.0,115.0,0.7,22.0,785.0,1023.31,725.83
2016,4,18,14,45,869.5,116.0,0.75,22.0,744.0,1004.09,716.82
2016,4,18,15,0,850.0,117.0,0.8,22.0,703.0,971.22,699.23
2016,4,18,15,15,833.5,114.5,0.8,22.0,658.5,934.36,678.09
2016,4,18,15,30,817.0,112.0,0.8,22.0,614.0,894.89,655.1
2016,4,18,15,45,789.0,110.5,0.8,22.0,563.5,844.09,624.4
2016,4,18,16,0,761.0,109.0,0.8,22.0,513.0,796.74,595.57
2016,4,18,16,15,541.5,138.0,0.8,21.5,411.0,616.89,474.23
2016,4,18,16,30,322.0,167.0,0.8,21.0,309.0,445.92,349.79
2016,4,18,16,45,291.0,152.0,0.8,20.5,268.0,393.55,312.62
2016,4,18,17,0,260.0,137.0,0.8,20.0,227.0,343.24,274.71
2016,4,18,17,15,237.0,116.0,0.8,18.5,187.0,292.73,236.43
2016,4,18,17,30,214.0,95.0,0.8,17.0,147.0,243.83,197.66
2016,4,18,17,45,174.5,74.0,0.8,16.0,110.0,188.14,151.23
2016,4,18,18,0,135.0,53.0,0.8,15.0,73.0,136.1,106.51
2016,4,18,18,15,67.5,34.0,0.75,14.5,44.0,71.81,50.17
2016,4,18,18,30,0.0,15.0,0.7,14.0,15.0,13.23,0.0
2016,4,18,18,45,0.0,7.5,0.65,14.0,7.5,6.82,0.0
2016,4,18,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,5,45,130.5,16.0,0.7,13.5,28.5,12.6,0.0
2016,4,19,6,0,261.0,32.0,0.7,14.0,57.0,26.04,16.1
2016,4,19,6,15,364.0,44.0,0.6,14.5,102.5,34.99,25.06
2016,4,19,6,30,467.0,56.0,0.5,15.0,148.0,43.58,33.08
2016,4,19,6,45,544.0,62.5,0.45,15.5,201.0,47.1,36.38
2016,4,19,7,0,621.0,69.0,0.4,16.0,254.0,50.6,39.47
2016,4,19,7,15,666.0,75.0,0.35,16.0,308.0,53.45,41.93
2016,4,19,7,30,711.0,81.0,0.3,16.0,362.0,56.18,44.21
2016,4,19,7,45,742.5,86.0,0.3,16.5,415.5,95.27,55.39
2016,4,19,8,0,774.0,91.0,0.3,17.0,469.0,152.69,87.83
2016,4,19,8,15,797.5,94.5,0.3,17.5,520.0,211.34,132.1
2016,4,19,8,30,821.0,98.0,0.3,18.0,571.0,272.54,182.77
2016,4,19,8,45,833.0,103.5,0.3,18.5,616.5,334.25,235.11
2016,4,19,9,0,845.0,109.0,0.3,19.0,662.0,396.6,286.96
2016,4,19,9,15,858.0,112.0,0.35,19.5,704.0,457.6,336.49
2016,4,19,9,30,871.0,115.0,0.4,20.0,746.0,520.51,385.57
2016,4,19,9,45,871.5,122.0,0.45,20.5,779.5,577.32,428.54
2016,4,19,10,0,872.0,129.0,0.5,21.0,813.0,633.03,469.14
2016,4,19,10,15,879.5,131.0,0.55,21.0,842.5,685.77,507.4
2016,4,19,10,30,887.0,133.0,0.6,21.0,872.0,737.64,544.04
2016,4,19,10,45,887.0,137.0,0.65,21.5,892.0,784.03,574.95
2016,4,19,11,0,887.0,141.0,0.7,22.0,912.0,827.86,602.08
2016,4,19,11,15,698.5,249.0,0.75,21.5,862.0,822.46,597.42
2016,4,19,11,30,510.0,357.0,0.8,21.0,812.0,791.57,574.76
2016,4,19,11,45,439.0,385.0,0.85,21.0,778.0,778.07,565.53
2016,4,19,12,0,368.0,413.0,0.9,21.0,744.0,751.07,547.04
2016,4,19,12,15,410.0,393.0,0.9,21.0,761.5,796.01,578.2
2016,4,19,12,30,452.0,373.0,0.9,21.0,779.0,832.62,602.95
2016,4,19,12,45,487.0,359.5,0.9,21.0,793.0,867.56,626.27
2016,4,19,13,0,522.0,346.0,0.9,21.0,807.0,900.84,648.43
2016,4,19,13,15,463.5,356.0,0.9,20.5,759.0,861.58,623.22
2016,4,19,13,30,405.0,366.0,0.9,20.0,711.0,805.0,587.56
2016,4,19,13,45,262.5,381.0,0.95,20.0,602.0,680.95,503.07
2016,4,19,14,0,120.0,396.0,1.0,20.0,493.0,538.57,402.72
2016,4,19,14,15,117.0,379.0,1.0,19.5,470.5,519.53,391.97
2016,4,19,14,30,114.0,362.0,1.0,19.0,448.0,481.91,366.8
2016,4,19,14,45,72.0,317.0,1.0,19.0,370.5,391.88,300.95
2016,4,19,15,0,30.0,272.0,1.0,19.0,293.0,302.81,234.1
2016,4,19,15,15,306.0,225.5,0.95,18.5,415.5,544.28,424.1
2016,4,19,15,30,582.0,179.0,0.9,18.0,538.0,761.12,581.73
2016,4,19,15,45,328.5,203.5,0.85,17.5,403.0,524.67,408.83
2016,4,19,16,0,75.0,228.0,0.8,17.0,268.0,299.38,236.17
2016,4,19,16,15,376.5,167.5,0.75,16.5,338.0,517.34,412.02
2016,4,19,16,30,678.0,107.0,0.7,16.0,408.0,670.66,527.41
2016,4,19,16,45,651.0,97.5,0.65,16.0,356.5,609.9,481.92
2016,4,19,17,0,624.0,88.0,0.6,16.0,305.0,549.51,437.45
2016,4,19,17,15,569.0,79.5,0.6,15.5,252.0,473.47,380.33
2016,4,19,17,30,514.0,71.0,0.6,15.0,199.0,401.33,323.65
2016,4,19,17,45,448.5,58.5,0.6,14.5,150.5,324.0,260.21
2016,4,19,18,0,383.0,46.0,0.6,14.0,102.0,253.08,199.32
2016,4,19,18,15,253.5,31.5,0.6,13.5,62.0,161.62,118.56
2016,4,19,18,30,124.0,17.0,0.6,13.0,22.0,73.07,0.0
2016,4,19,18,45,62.0,8.5,0.65,13.0,11.0,25.68,0.0
2016,4,19,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,5,45,147.0,16.0,0.7,12.0,30.5,12.78,0.0
2016,4,20,6,0,294.0,32.0,0.7,12.0,61.0,25.92,16.36
2016,4,20,6,15,396.0,43.5,0.6,12.5,108.0,34.44,24.86
2016,4,20,6,30,498.0,55.0,0.5,13.0,155.0,42.63,32.56
2016,4,20,6,45,574.0,60.5,0.45,13.5,209.0,45.42,35.21
2016,4,20,7,0,650.0,66.0,0.4,14.0,263.0,48.25,37.71
2016,4,20,7,15,693.0,71.5,0.4,14.5,317.0,50.84,39.88
2016,4,20,7,30,736.0,77.0,0.4,15.0,371.0,58.58,46.5
2016,4,20,7,45,768.5,80.5,0.4,15.5,425.0,93.47,52.79
2016,4,20,8,0,801.0,84.0,0.4,16.0,479.0,151.42,85.9
2016,4,20,8,15,823.0,87.5,0.4,16.5,529.5,211.43,131.81
2016,4,20,8,30,845.0,91.0,0.4,17.0,580.0,273.76,183.97
2016,4,20,8,45,860.0,94.0,0.45,17.5,626.5,340.17,240.53
2016,4,20,9,0,875.0,97.0,0.5,18.0,673.0,402.23,292.92
2016,4,20,9,15,887.0,99.5,0.5,18.0,714.5,463.14,343.31
2016,4,20,9,30,899.0,102.0,0.5,18.0,756.0,523.97,391.85
2016,4,20,9,45,908.5,103.5,0.55,18.5,792.0,582.24,436.51
2016,4,20,10,0,918.0,105.0,0.6,19.0,828.0,639.59,478.89
2016,4,20,10,15,924.5,106.5,0.6,19.0,857.0,693.85,517.99
2016,4,20,10,30,931.0,108.0,0.6,19.0,886.0,746.4,554.72
2016,4,20,10,45,927.5,113.5,0.65,19.5,905.5,793.29,585.25
2016,4,20,11,0,924.0,119.0,0.7,20.0,925.0,837.22,612.56
2016,4,20,11,15,926.5,120.0,0.7,20.0,939.0,878.82,638.39
2016,4,20,11,30,929.0,121.0,0.7,20.0,953.0,917.58,662.17
2016,4,20,11,45,924.5,125.0,0.75,20.0,957.0,949.98,682.81
2016,4,20,12,0,920.0,129.0,0.8,20.0,961.0,978.88,701.33
2016,4,20,12,15,919.0,128.5,0.8,20.0,958.5,1003.15,715.99
2016,4,20,12,30,918.0,128.0,0.8,20.0,956.0,1023.85,728.53
2016,4,20,12,45,917.0,126.5,0.85,20.0,946.0,1039.87,739.42
2016,4,20,13,0,916.0,125.0,0.9,20.0,936.0,1052.12,748.19
2016,4,20,13,15,911.5,124.5,0.9,19.5,917.5,1058.03,753.58
2016,4,20,13,30,907.0,124.0,0.9,19.0,899.0,1060.06,756.84
2016,4,20,13,45,734.5,205.5,0.9,19.0,821.0,995.2,717.29
2016,4,20,14,0,562.0,287.0,0.9,19.0,743.0,901.9,657.01
2016,4,20,14,15,572.5,267.5,0.9,19.0,716.5,890.19,652.35
2016,4,20,14,30,583.0,248.0,0.9,19.0,690.0,875.23,644.52
2016,4,20,14,45,713.5,182.0,0.95,19.0,695.5,930.87,684.45
2016,4,20,15,0,844.0,116.0,1.0,19.0,701.0,963.16,706.91
2016,4,20,15,15,828.0,113.0,0.95,18.5,656.5,926.31,684.69
2016,4,20,15,30,812.0,110.0,0.9,18.0,612.0,886.87,661.52
2016,4,20,15,45,790.5,106.0,0.9,18.0,563.5,839.11,632.15
2016,4,20,16,0,769.0,102.0,0.9,18.0,515.0,789.68,601.22
2016,4,20,16,15,695.5,102.5,0.85,17.5,448.0,706.54,546.43
2016,4,20,16,30,622.0,103.0,0.8,17.0,381.0,622.5,489.51
2016,4,20,16,45,630.0,92.0,0.8,16.5,343.0,587.75,466.98
2016,4,20,17,0,638.0,81.0,0.8,16.0,305.0,550.28,440.44
2016,4,20,17,15,583.5,73.5,0.75,15.5,252.0,475.22,383.06
2016,4,20,17,30,529.0,66.0,0.7,15.0,199.0,404.07,326.57
2016,4,20,17,45,450.0,56.0,0.65,14.5,150.0,321.81,258.85
2016,4,20,18,0,371.0,46.0,0.6,14.0,101.0,247.29,195.04
2016,4,20,18,15,185.5,35.0,0.6,13.5,62.5,136.54,100.62
2016,4,20,18,30,0.0,24.0,0.6,13.0,24.0,24.97,0.0
2016,4,20,18,45,0.0,12.0,0.6,12.5,12.0,10.91,0.0
2016,4,20,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,21,5,45,16.5,17.5,0.35,12.5,19.5,15.39,0.02
2016,4,21,6,0,33.0,35.0,0.3,13.0,39.0,29.77,19.76
2016,4,21,6,15,60.5,57.0,0.25,13.5,68.0,45.86,34.87
2016,4,21,6,30,88.0,79.0,0.2,14.0,97.0,62.24,49.79
2016,4,21,6,45,106.0,102.0,0.2,14.5,130.0,78.79,64.5
2016,4,21,7,0,124.0,125.0,0.2,15.0,163.0,94.86,78.41
2016,4,21,7,15,143.0,145.5,0.25,15.0,197.5,108.97,90.47
2016,4,21,7,30,162.0,166.0,0.3,15.0,232.0,122.66,101.96
2016,4,21,7,45,126.0,189.0,0.35,15.0,244.0,146.2,112.82
2016,4,21,8,0,90.0,212.0,0.4,15.0,256.0,176.29,136.2
2016,4,21,8,15,137.5,237.0,0.45,15.0,313.0,207.68,158.57
2016,4,21,8,30,185.0,262.0,0.5,15.0,370.0,250.86,191.08
2016,4,21,8,45,198.0,284.0,0.55,15.5,408.0,287.79,219.87
2016,4,21,9,0,211.0,306.0,0.6,16.0,446.0,326.52,249.85
2016,4,21,9,15,128.0,308.0,0.65,16.0,395.0,311.1,239.99
2016,4,21,9,30,45.0,310.0,0.7,16.0,344.0,286.23,221.81
2016,4,21,9,45,37.0,311.0,0.75,16.5,339.5,288.79,223.45
2016,4,21,10,0,29.0,312.0,0.8,17.0,335.0,290.07,223.84
2016,4,21,10,15,65.5,360.0,0.8,17.0,414.5,359.38,276.16
2016,4,21,10,30,102.0,408.0,0.8,17.0,494.0,433.5,330.52
2016,4,21,10,45,268.5,385.5,0.85,17.0,619.0,553.43,419.83
2016,4,21,11,0,435.0,363.0,0.9,17.0,744.0,685.42,514.48
2016,4,21,11,15,283.0,408.0,0.9,17.0,657.0,620.79,465.24
2016,4,21,11,30,131.0,453.0,0.9,17.0,570.0,541.87,406.62
2016,4,21,11,45,136.5,452.0,0.9,17.0,574.5,555.84,417.43
2016,4,21,12,0,142.0,451.0,0.9,17.0,579.0,569.42,427.08
2016,4,21,12,15,230.5,442.0,0.9,17.0,650.0,652.94,487.69
2016,4,21,12,30,319.0,433.0,0.9,17.0,721.0,752.33,556.6
2016,4,21,12,45,361.0,409.0,0.95,17.0,731.5,780.49,576.61
2016,4,21,13,0,403.0,385.0,1.0,17.0,742.0,807.5,596.75
2016,4,21,13,15,216.5,364.5,1.0,17.0,556.0,606.46,455.77
2016,4,21,13,30,30.0,344.0,1.0,17.0,370.0,367.99,280.53
2016,4,21,13,45,53.5,363.0,1.05,17.5,407.5,414.3,317.17
2016,4,21,14,0,77.0,382.0,1.1,18.0,445.0,461.22,351.85
2016,4,21,14,15,135.0,375.0,1.1,17.5,480.0,532.2,405.93
2016,4,21,14,30,193.0,368.0,1.1,17.0,515.0,583.88,445.58
2016,4,21,14,45,111.5,320.0,1.15,17.0,404.0,450.63,347.8
2016,4,21,15,0,30.0,272.0,1.2,17.0,293.0,302.19,235.49
2016,4,21,15,15,28.0,254.5,1.2,17.0,273.0,282.61,221.77
2016,4,21,15,30,26.0,237.0,1.2,17.0,253.0,247.88,195.42
2016,4,21,15,45,22.0,215.5,1.2,17.0,228.5,223.1,176.52
2016,4,21,16,0,18.0,194.0,1.2,17.0,204.0,198.45,157.45
2016,4,21,16,15,9.0,150.0,1.15,16.5,155.0,146.49,116.11
2016,4,21,16,30,0.0,106.0,1.1,16.0,106.0,95.93,74.93
2016,4,21,16,45,0.0,92.5,1.1,16.0,92.5,83.36,64.81
2016,4,21,17,0,0.0,79.0,1.1,16.0,79.0,70.79,54.47
2016,4,21,17,15,0.0,65.5,1.0,15.5,65.5,58.22,44.05
2016,4,21,17,30,0.0,52.0,0.9,15.0,52.0,45.91,33.65
2016,4,21,17,45,0.0,39.5,0.85,14.5,39.5,34.84,24.1
2016,4,21,18,0,0.0,27.0,0.8,14.0,27.0,23.78,14.44
2016,4,21,18,15,0.0,16.5,0.8,13.5,16.5,14.51,6.11
2016,4,21,18,30,0.0,6.0,0.8,13.0,6.0,5.26,0.0
2016,4,21,18,45,0.0,3.0,0.8,12.5,3.0,2.73,0.0
2016,4,21,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,9.5,1.4,12.5,9.5,8.34,0.0
2016,4,22,6,0,0.0,19.0,1.5,13.0,19.0,16.72,8.68
2016,4,22,6,15,0.0,32.0,1.5,13.0,32.0,28.21,19.36
2016,4,22,6,30,0.0,45.0,1.5,13.0,45.0,39.72,29.97
2016,4,22,6,45,0.0,60.0,1.55,13.0,60.0,52.64,41.72
2016,4,22,7,0,0.0,75.0,1.6,13.0,75.0,65.29,53.03
2016,4,22,7,15,0.0,90.5,1.6,13.0,90.5,78.22,64.41
2016,4,22,7,30,0.0,106.0,1.6,13.0,106.0,91.03,75.5
2016,4,22,7,45,0.0,96.5,1.65,13.0,96.5,84.4,66.24
2016,4,22,8,0,0.0,87.0,1.7,13.0,87.0,76.98,59.78
2016,4,22,8,15,2.5,134.0,1.7,13.0,136.0,116.66,92.56
2016,4,22,8,30,5.0,181.0,1.7,13.0,185.0,156.35,124.74
2016,4,22,8,45,2.5,143.5,1.7,13.5,145.5,126.15,99.48
2016,4,22,9,0,0.0,106.0,1.7,14.0,106.0,93.78,72.59
2016,4,22,9,15,0.0,89.0,1.7,14.0,89.0,78.97,60.25
2016,4,22,9,30,0.0,72.0,1.7,14.0,72.0,63.87,47.65
2016,4,22,9,45,0.0,52.0,1.75,14.0,52.0,46.11,32.85
2016,4,22,10,0,0.0,32.0,1.8,14.0,32.0,28.37,18.05
2016,4,22,10,15,2.0,99.0,1.85,14.0,101.0,89.26,68.34
2016,4,22,10,30,4.0,166.0,1.9,14.0,170.0,150.13,117.58
2016,4,22,10,45,130.5,299.0,1.95,14.5,414.0,370.38,292.59
2016,4,22,11,0,257.0,432.0,2.0,15.0,658.0,604.15,466.05
2016,4,22,11,15,140.0,383.5,2.05,14.5,507.0,474.2,368.13
2016,4,22,11,30,23.0,335.0,2.1,14.0,356.0,321.75,251.14
2016,4,22,11,45,11.5,224.0,2.15,14.0,234.5,211.62,165.87
2016,4,22,12,0,0.0,113.0,2.2,14.0,113.0,100.95,77.2
2016,4,22,12,15,8.0,202.5,2.25,13.5,210.0,190.09,149.62
2016,4,22,12,30,16.0,292.0,2.3,13.0,307.0,281.68,222.25
2016,4,22,12,45,14.5,273.5,2.35,13.0,287.0,263.81,208.05
2016,4,22,13,0,13.0,255.0,2.4,13.0,267.0,245.66,193.97
2016,4,22,13,15,102.0,342.5,2.4,13.0,431.0,452.12,357.0
2016,4,22,13,30,191.0,430.0,2.4,13.0,595.0,638.31,496.23
2016,4,22,13,45,101.0,335.5,2.4,13.0,423.0,449.96,353.94
2016,4,22,14,0,11.0,241.0,2.4,13.0,251.0,232.66,183.85
2016,4,22,14,15,45.0,297.0,2.3,13.0,332.5,339.18,269.79
2016,4,22,14,30,79.0,353.0,2.2,13.0,414.0,435.75,344.88
2016,4,22,14,45,120.5,341.5,2.15,13.0,429.0,483.07,382.24
2016,4,22,15,0,162.0,330.0,2.1,13.0,444.0,510.7,404.93
2016,4,22,15,15,212.5,303.0,2.1,13.0,442.0,526.51,419.49
2016,4,22,15,30,263.0,276.0,2.1,13.0,440.0,555.3,443.62
2016,4,22,15,45,140.5,235.0,2.1,13.0,322.0,378.41,306.03
2016,4,22,16,0,18.0,194.0,2.1,13.0,204.0,198.26,159.81
2016,4,22,16,15,9.0,122.0,2.1,12.5,127.0,118.18,94.68
2016,4,22,16,30,0.0,50.0,2.1,12.0,50.0,44.14,32.28
2016,4,22,16,45,0.0,44.0,2.1,12.0,44.0,38.82,27.87
2016,4,22,17,0,0.0,38.0,2.1,12.0,38.0,33.5,23.37
2016,4,22,17,15,0.0,31.5,1.95,11.5,31.5,27.74,18.48
2016,4,22,17,30,0.0,25.0,1.8,11.0,25.0,22.0,13.51
2016,4,22,17,45,191.5,37.0,1.7,11.0,67.0,156.24,129.56
2016,4,22,18,0,383.0,49.0,1.6,11.0,109.0,255.34,206.53
2016,4,22,18,15,252.5,35.5,1.5,10.5,68.5,163.18,124.05
2016,4,22,18,30,122.0,22.0,1.4,10.0,28.0,80.27,21.15
2016,4,22,18,45,61.0,11.0,1.35,10.0,14.0,27.58,0.0
2016,4,22,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,5,45,139.0,19.0,1.05,10.5,34.5,14.88,3.11
