Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,6,0,278.0,38.0,1.1,11.0,69.0,29.56,19.99
2016,4,23,6,15,377.0,49.5,1.15,11.0,115.5,39.21,29.38
2016,4,23,6,30,476.0,61.0,1.2,11.0,162.0,47.19,36.96
2016,4,23,6,45,537.0,69.5,1.3,11.0,214.0,52.16,41.63
2016,4,23,7,0,598.0,78.0,1.4,11.0,266.0,56.94,45.95
2016,4,23,7,15,443.5,117.5,1.35,11.5,271.0,82.64,68.72
2016,4,23,7,30,289.0,157.0,1.3,12.0,276.0,112.07,94.27
2016,4,23,7,45,282.5,181.5,1.3,12.5,310.5,144.46,108.25
2016,4,23,8,0,276.0,206.0,1.3,13.0,345.0,183.66,135.84
2016,4,23,8,15,149.5,213.0,1.3,13.0,289.5,194.11,149.22
2016,4,23,8,30,23.0,220.0,1.3,13.0,234.0,191.43,152.13
2016,4,23,8,45,94.0,265.5,1.3,13.5,328.0,246.91,193.98
2016,4,23,9,0,165.0,311.0,1.3,14.0,422.0,313.92,244.89
2016,4,23,9,15,112.5,318.5,1.25,14.0,396.0,312.77,244.8
2016,4,23,9,30,60.0,326.0,1.2,14.0,370.0,306.33,240.06
2016,4,23,9,45,42.5,315.5,1.2,14.5,347.5,295.4,231.09
2016,4,23,10,0,25.0,305.0,1.2,15.0,325.0,281.71,219.83
2016,4,23,10,15,173.0,349.0,1.2,15.0,494.5,420.97,327.59
2016,4,23,10,30,321.0,393.0,1.2,15.0,664.0,577.27,442.91
2016,4,23,10,45,312.0,406.5,1.25,15.0,675.5,603.8,460.8
2016,4,23,11,0,303.0,420.0,1.3,15.0,687.0,628.97,478.68
2016,4,23,11,15,616.0,267.0,1.3,15.0,819.5,771.16,585.84
2016,4,23,11,30,929.0,114.0,1.3,15.0,952.0,911.46,682.19
2016,4,23,11,45,928.5,115.0,1.3,15.5,957.0,944.21,700.42
2016,4,23,12,0,928.0,116.0,1.3,16.0,962.0,973.64,717.71
2016,4,23,12,15,927.5,116.0,1.3,16.0,959.5,998.66,733.47
2016,4,23,12,30,927.0,116.0,1.3,16.0,957.0,1020.12,747.02
2016,4,23,12,45,588.0,278.5,1.3,16.0,810.5,887.01,658.21
2016,4,23,13,0,249.0,441.0,1.3,16.0,664.0,710.88,530.94
2016,4,23,13,15,367.5,389.5,1.3,15.5,710.5,783.81,588.16
2016,4,23,13,30,486.0,338.0,1.3,15.0,757.0,870.84,651.04
2016,4,23,13,45,683.0,230.5,1.35,15.0,800.0,967.71,720.99
2016,4,23,14,0,880.0,123.0,1.4,15.0,843.0,1032.9,763.83
2016,4,23,14,15,870.5,121.0,1.45,15.0,810.5,1016.84,754.52
2016,4,23,14,30,861.0,119.0,1.5,15.0,778.0,997.26,744.04
2016,4,23,14,45,844.0,119.0,1.6,15.0,738.5,979.72,735.69
2016,4,23,15,0,827.0,119.0,1.7,15.0,699.0,948.48,718.06
2016,4,23,15,15,811.0,116.5,1.7,14.5,655.0,912.58,697.18
2016,4,23,15,30,795.0,114.0,1.7,14.0,611.0,874.16,674.32
2016,4,23,15,45,769.5,111.5,1.75,14.0,562.0,825.13,643.01
2016,4,23,16,0,744.0,109.0,1.8,14.0,513.0,779.2,613.37
2016,4,23,16,15,715.5,104.5,1.8,13.5,462.5,723.25,576.4
2016,4,23,16,30,687.0,100.0,1.8,13.0,412.0,666.99,538.27
2016,4,23,16,45,647.0,94.5,1.8,13.0,359.0,601.33,490.36
2016,4,23,17,0,607.0,89.0,1.8,13.0,306.0,537.17,441.16
2016,4,23,17,15,552.5,81.5,1.75,12.5,254.5,463.61,383.23
2016,4,23,17,30,498.0,74.0,1.7,12.0,203.0,393.9,326.11
2016,4,23,17,45,410.5,64.0,1.65,12.0,154.0,305.74,251.33
2016,4,23,18,0,323.0,54.0,1.6,12.0,105.0,231.36,186.07
2016,4,23,18,15,210.0,38.0,1.55,11.5,66.5,148.89,113.21
2016,4,23,18,30,97.0,22.0,1.5,11.0,28.0,71.88,24.51
2016,4,23,18,45,48.5,11.0,1.45,11.0,14.0,23.96,0.0
2016,4,23,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,24,5,45,0.5,18.5,1.7,10.5,18.5,16.3,5.04
2016,4,24,6,0,1.0,37.0,1.8,11.0,37.0,31.86,22.07
2016,4,24,6,15,17.5,59.5,1.8,11.0,63.0,49.13,38.21
2016,4,24,6,30,34.0,82.0,1.8,11.0,89.0,66.32,54.09
2016,4,24,6,45,47.5,105.5,1.85,11.0,119.0,83.81,69.98
2016,4,24,7,0,61.0,129.0,1.9,11.0,149.0,100.93,85.24
2016,4,24,7,15,78.0,150.0,1.85,11.0,179.5,116.22,98.59
2016,4,24,7,30,95.0,171.0,1.8,11.0,210.0,131.21,111.43
2016,4,24,7,45,382.0,152.0,1.8,11.5,341.0,124.69,89.02
2016,4,24,8,0,669.0,133.0,1.8,12.0,472.0,173.5,111.07
2016,4,24,8,15,608.5,156.0,1.8,12.0,488.0,226.45,156.74
2016,4,24,8,30,548.0,179.0,1.8,12.0,504.0,270.98,198.3
2016,4,24,8,45,677.5,155.5,1.8,12.5,589.0,330.22,245.83
2016,4,24,9,0,807.0,132.0,1.8,13.0,674.0,407.08,308.32
2016,4,24,9,15,822.0,135.0,1.75,13.5,715.5,466.54,358.4
2016,4,24,9,30,837.0,138.0,1.7,14.0,757.0,526.47,407.12
2016,4,24,9,45,862.0,132.5,1.7,14.5,796.5,584.57,453.03
2016,4,24,10,0,887.0,127.0,1.7,15.0,836.0,642.97,497.63
2016,4,24,10,15,713.0,221.0,1.65,15.0,803.5,662.67,510.67
2016,4,24,10,30,539.0,315.0,1.6,15.0,771.0,663.29,508.69
2016,4,24,10,45,725.0,223.5,1.6,15.0,853.5,750.94,575.15
2016,4,24,11,0,911.0,132.0,1.6,15.0,936.0,840.05,638.78
2016,4,24,11,15,685.0,253.0,1.65,15.0,863.0,815.02,618.37
2016,4,24,11,30,459.0,374.0,1.7,15.0,790.0,762.48,577.3
2016,4,24,11,45,683.5,257.0,1.8,15.5,880.5,875.59,661.58
2016,4,24,12,0,908.0,140.0,1.9,16.0,971.0,978.06,729.94
2016,4,24,12,15,907.5,140.0,1.95,15.5,968.5,1002.85,747.09
2016,4,24,12,30,907.0,140.0,2.0,15.0,966.0,1024.15,762.99
2016,4,24,12,45,894.0,146.5,2.15,15.0,953.0,1035.94,772.68
2016,4,24,13,0,881.0,153.0,2.3,15.0,940.0,1043.84,780.0
2016,4,24,13,15,696.0,244.0,2.35,15.0,858.0,983.16,740.69
2016,4,24,13,30,511.0,335.0,2.4,15.0,776.0,892.55,676.01
2016,4,24,13,45,551.0,306.5,2.45,15.0,770.0,907.74,689.95
2016,4,24,14,0,591.0,278.0,2.5,15.0,764.0,919.39,700.55
2016,4,24,14,15,561.0,273.5,2.55,14.5,720.5,882.76,677.46
2016,4,24,14,30,531.0,269.0,2.6,14.0,677.0,843.99,652.96
2016,4,24,14,45,513.5,258.0,2.65,14.0,636.5,808.67,629.76
2016,4,24,15,0,496.0,247.0,2.7,14.0,596.0,771.5,604.91
2016,4,24,15,15,511.5,224.5,2.7,13.5,564.5,750.96,593.57
2016,4,24,15,30,527.0,202.0,2.7,13.0,533.0,727.13,579.54
2016,4,24,15,45,580.5,182.0,2.75,12.5,520.5,736.09,590.37
2016,4,24,16,0,634.0,162.0,2.8,12.0,508.0,745.41,600.99
2016,4,24,16,15,496.5,164.5,2.75,11.5,419.5,607.92,497.21
2016,4,24,16,30,359.0,167.0,2.7,11.0,331.0,470.95,390.72
2016,4,24,16,45,433.0,144.0,2.7,11.0,317.5,497.14,413.99
2016,4,24,17,0,507.0,121.0,2.7,11.0,304.0,500.47,417.71
2016,4,24,17,15,449.5,109.5,2.65,10.5,252.0,426.38,357.51
2016,4,24,17,30,392.0,98.0,2.6,10.0,200.0,357.01,299.54
2016,4,24,17,45,327.0,80.5,2.6,10.0,153.0,282.11,234.73
2016,4,24,18,0,262.0,63.0,2.6,10.0,106.0,213.86,174.04
2016,4,24,18,15,163.5,43.5,2.55,10.0,67.0,128.91,98.84
2016,4,24,18,30,65.0,24.0,2.5,10.0,28.0,57.65,22.84
2016,4,24,18,45,32.5,12.0,2.5,10.0,14.0,20.26,0.0
2016,4,24,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,5,15,28.5,5.0,1.5,7.0,5.5,0.0,0.0
2016,4,25,5,30,57.0,10.0,1.5,7.0,11.0,9.1,0.0
2016,4,25,5,45,219.0,23.0,1.55,7.5,46.0,18.65,7.65
2016,4,25,6,0,381.0,36.0,1.6,8.0,81.0,28.94,19.91
2016,4,25,6,15,475.5,45.0,1.65,8.5,130.0,35.19,26.15
2016,4,25,6,30,570.0,54.0,1.7,9.0,179.0,41.26,31.93
2016,4,25,6,45,634.0,59.0,1.75,9.5,233.5,43.8,34.31
2016,4,25,7,0,698.0,64.0,1.8,10.0,288.0,50.71,40.51
2016,4,25,7,15,737.5,69.0,1.8,10.0,343.0,53.31,42.76
2016,4,25,7,30,777.0,74.0,1.8,10.0,398.0,55.82,44.88
2016,4,25,7,45,805.0,77.5,1.85,10.5,452.0,99.68,55.15
2016,4,25,8,0,833.0,81.0,1.9,11.0,506.0,159.25,92.41
2016,4,25,8,15,854.0,84.0,1.9,11.0,557.5,220.42,142.05
2016,4,25,8,30,875.0,87.0,1.9,11.0,609.0,289.14,202.34
2016,4,25,8,45,890.0,90.0,1.9,11.5,656.0,351.81,258.5
2016,4,25,9,0,905.0,93.0,1.9,12.0,703.0,415.22,314.44
2016,4,25,9,15,917.0,95.0,1.9,12.0,745.0,477.0,368.2
2016,4,25,9,30,929.0,97.0,1.9,12.0,787.0,538.63,420.1
2016,4,25,9,45,935.0,100.0,1.95,12.5,822.5,597.45,467.55
2016,4,25,10,0,941.0,103.0,2.0,13.0,858.0,654.95,512.32
2016,4,25,10,15,947.5,104.5,2.0,13.0,887.0,709.89,554.44
2016,4,25,10,30,954.0,106.0,2.0,13.0,916.0,763.05,594.07
2016,4,25,10,45,958.0,107.0,2.05,13.0,937.5,811.9,628.62
2016,4,25,11,0,962.0,108.0,2.1,13.0,959.0,858.29,660.44
2016,4,25,11,15,964.5,109.0,2.1,13.0,973.0,900.8,688.85
2016,4,25,11,30,967.0,110.0,2.1,13.0,987.0,940.35,715.04
2016,4,25,11,45,966.5,111.0,2.15,13.5,992.0,974.13,736.39
2016,4,25,12,0,966.0,112.0,2.2,14.0,997.0,1004.46,755.38
2016,4,25,12,15,965.0,112.0,2.2,14.0,994.0,1029.77,771.84
2016,4,25,12,30,964.0,112.0,2.2,14.0,991.0,1051.36,785.93
2016,4,25,12,45,953.0,116.5,2.2,14.0,978.0,1063.87,794.17
2016,4,25,13,0,942.0,121.0,2.2,14.0,965.0,1072.33,799.97
2016,4,25,13,15,937.5,120.0,2.2,14.0,946.0,1077.65,803.91
2016,4,25,13,30,933.0,119.0,2.2,14.0,927.0,1078.99,805.42
2016,4,25,13,45,928.0,117.0,2.2,14.0,901.0,1074.79,803.52
2016,4,25,14,0,923.0,115.0,2.2,14.0,875.0,1066.65,799.23
2016,4,25,14,15,914.0,113.5,2.15,14.0,842.0,1051.18,789.64
2016,4,25,14,30,905.0,112.0,2.1,14.0,809.0,1032.02,777.8
2016,4,25,14,45,894.0,110.0,2.1,14.0,769.5,1006.82,762.69
2016,4,25,15,0,883.0,108.0,2.1,14.0,730.0,978.32,745.42
2016,4,25,15,15,868.0,105.0,2.1,13.5,685.0,951.21,730.43
2016,4,25,15,30,853.0,102.0,2.1,13.0,640.0,911.61,706.66
2016,4,25,15,45,833.0,99.0,2.1,13.0,590.5,865.16,676.57
2016,4,25,16,0,813.0,96.0,2.1,13.0,541.0,816.84,644.75
2016,4,25,16,15,786.5,92.0,2.05,12.5,488.5,760.57,607.3
2016,4,25,16,30,760.0,88.0,2.0,12.0,436.0,703.6,568.49
2016,4,25,16,45,723.0,83.5,2.0,12.0,382.0,641.72,524.21
2016,4,25,17,0,686.0,79.0,2.0,12.0,328.0,577.57,475.45
2016,4,25,17,15,634.0,72.5,1.95,11.5,274.0,503.19,417.0
2016,4,25,17,30,582.0,66.0,1.9,11.0,220.0,432.34,358.98
2016,4,25,17,45,500.5,57.5,1.85,11.0,168.5,347.94,286.99
2016,4,25,18,0,419.0,49.0,1.8,11.0,117.0,271.31,219.36
2016,4,25,18,15,294.5,36.0,1.7,10.5,75.5,181.32,139.77
2016,4,25,18,30,170.0,23.0,1.6,10.0,34.0,99.08,47.93
2016,4,25,18,45,85.0,11.5,1.55,9.5,17.0,34.86,0.0
2016,4,25,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,5.5,0.85,8.0,5.5,0.0,0.0
2016,4,26,5,30,0.0,11.0,0.8,8.0,11.0,10.01,0.0
2016,4,26,5,45,138.0,27.5,0.8,8.5,44.5,21.51,10.47
2016,4,26,6,0,276.0,44.0,0.8,9.0,78.0,34.07,24.45
2016,4,26,6,15,369.0,55.5,0.8,9.5,124.5,42.35,32.52
2016,4,26,6,30,462.0,67.0,0.8,10.0,171.0,51.79,41.34
2016,4,26,6,45,513.5,78.0,0.85,10.5,221.5,58.6,47.55
2016,4,26,7,0,565.0,89.0,0.9,11.0,272.0,65.07,53.24
2016,4,26,7,15,609.0,96.0,0.9,11.0,325.0,67.97,55.71
2016,4,26,7,30,653.0,103.0,0.9,11.0,378.0,70.73,57.98
2016,4,26,7,45,528.5,144.5,0.9,11.5,386.0,129.24,87.74
2016,4,26,8,0,404.0,186.0,0.9,12.0,394.0,181.61,128.7
2016,4,26,8,15,580.5,155.5,0.85,12.0,486.5,222.34,153.85
2016,4,26,8,30,757.0,125.0,0.8,12.0,579.0,281.68,198.3
2016,4,26,8,45,770.0,131.0,0.8,12.5,623.5,340.49,249.45
2016,4,26,9,0,783.0,137.0,0.8,13.0,668.0,404.0,303.2
2016,4,26,9,15,632.0,205.5,0.8,13.0,650.5,441.94,337.92
2016,4,26,9,30,481.0,274.0,0.8,13.0,633.0,464.8,358.23
2016,4,26,9,45,534.5,271.5,0.8,13.5,687.5,524.06,403.16
2016,4,26,10,0,588.0,269.0,0.8,14.0,742.0,587.84,449.95
2016,4,26,10,15,574.5,289.0,0.8,14.0,764.0,631.75,481.55
2016,4,26,10,30,561.0,309.0,0.8,14.0,786.0,673.38,510.83
2016,4,26,10,45,696.0,240.0,0.85,14.5,847.0,744.3,562.55
2016,4,26,11,0,831.0,171.0,0.9,15.0,908.0,818.82,615.28
2016,4,26,11,15,673.5,268.0,0.95,15.0,871.0,818.82,611.82
2016,4,26,11,30,516.0,365.0,1.0,15.0,834.0,802.6,597.66
2016,4,26,11,45,441.5,392.0,1.05,15.0,795.5,784.71,584.94
2016,4,26,12,0,367.0,419.0,1.1,15.0,757.0,753.62,563.1
2016,4,26,12,15,403.0,401.5,1.15,15.0,771.5,785.6,587.1
2016,4,26,12,30,439.0,384.0,1.2,15.0,786.0,827.88,616.96
2016,4,26,12,45,460.0,374.5,1.3,15.0,791.5,852.7,635.32
2016,4,26,13,0,481.0,365.0,1.4,15.0,797.0,875.62,652.66
2016,4,26,13,15,650.0,267.5,1.4,15.0,839.0,959.19,713.58
2016,4,26,13,30,819.0,170.0,1.4,15.0,881.0,1028.47,759.06
2016,4,26,13,45,818.5,163.5,1.45,15.0,857.0,1024.55,757.23
2016,4,26,14,0,818.0,157.0,1.5,15.0,833.0,1016.87,754.09
2016,4,26,14,15,808.5,155.0,1.55,14.5,801.5,1001.28,747.31
2016,4,26,14,30,799.0,153.0,1.6,14.0,770.0,982.28,738.37
2016,4,26,14,45,789.5,148.5,1.65,14.0,732.5,957.35,724.12
2016,4,26,15,0,780.0,144.0,1.7,14.0,695.0,929.3,707.74
2016,4,26,15,15,763.0,140.0,1.7,13.5,652.0,897.81,689.57
2016,4,26,15,30,746.0,136.0,1.7,13.0,609.0,858.05,665.47
2016,4,26,15,45,732.0,128.5,1.75,13.0,563.0,814.82,637.96
2016,4,26,16,0,718.0,121.0,1.8,13.0,517.0,769.65,608.57
2016,4,26,16,15,468.0,156.0,1.8,12.5,404.0,574.12,464.64
2016,4,26,16,30,218.0,191.0,1.8,12.0,291.0,376.94,309.61
2016,4,26,16,45,363.5,145.5,1.8,12.0,288.5,447.78,370.4
2016,4,26,17,0,509.0,100.0,1.8,12.0,286.0,482.04,399.54
2016,4,26,17,15,444.5,95.0,1.75,11.5,238.5,405.14,337.37
2016,4,26,17,30,380.0,90.0,1.7,11.0,191.0,339.87,283.19
2016,4,26,17,45,320.5,74.5,1.65,11.0,147.0,270.73,223.82
2016,4,26,18,0,261.0,59.0,1.6,11.0,103.0,207.63,168.08
2016,4,26,18,15,174.5,42.0,1.55,10.5,66.5,138.33,106.67
2016,4,26,18,30,88.0,25.0,1.5,10.0,30.0,67.1,34.16
2016,4,26,18,45,44.0,12.5,1.45,10.0,15.0,23.99,0.0
2016,4,26,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,27,5,15,19.0,5.5,0.8,10.0,6.0,0.0,0.0
2016,4,27,5,30,38.0,11.0,0.8,10.0,12.0,10.01,0.0
2016,4,27,5,45,171.0,26.0,0.85,10.5,46.0,20.33,10.05
2016,4,27,6,0,304.0,41.0,0.9,11.0,80.0,33.02,23.38
2016,4,27,6,15,395.0,52.0,0.9,11.0,126.5,40.76,30.93
2016,4,27,6,30,486.0,63.0,0.9,11.0,173.0,48.21,37.98
2016,4,27,6,45,243.0,72.0,0.9,11.0,127.0,51.87,41.41
2016,4,27,7,0,0.0,81.0,0.9,11.0,81.0,70.29,57.92
2016,4,27,7,15,0.0,91.0,0.9,11.0,91.0,78.9,65.43
2016,4,27,7,30,0.0,101.0,0.9,11.0,101.0,87.45,72.78
2016,4,27,7,45,8.5,143.0,0.95,11.5,147.5,121.45,97.33
2016,4,27,8,0,17.0,185.0,1.0,12.0,194.0,156.67,125.3
2016,4,27,8,15,14.5,193.5,1.05,12.0,202.0,166.12,132.63
2016,4,27,8,30,12.0,202.0,1.1,12.0,210.0,175.02,139.64
2016,4,27,8,45,8.5,196.5,1.2,12.5,202.5,171.83,136.63
2016,4,27,9,0,5.0,191.0,1.3,13.0,195.0,167.65,132.84
2016,4,27,9,15,29.0,258.5,1.4,13.0,281.0,232.2,184.05
2016,4,27,9,30,53.0,326.0,1.5,13.0,367.0,302.92,239.12
2016,4,27,9,45,33.5,291.5,1.6,13.0,317.5,270.45,213.46
2016,4,27,10,0,14.0,257.0,1.7,13.0,268.0,233.95,184.65
2016,4,27,10,15,35.5,322.0,1.8,13.0,352.5,306.81,242.0
2016,4,27,10,30,57.0,387.0,1.9,13.0,437.0,383.24,300.63
2016,4,27,10,45,39.0,355.0,2.0,13.0,390.0,347.73,272.85
2016,4,27,11,0,21.0,323.0,2.1,13.0,343.0,304.69,239.43
2016,4,27,11,15,233.0,352.0,2.15,12.5,565.0,526.48,414.69
2016,4,27,11,30,445.0,381.0,2.2,12.0,787.0,755.91,585.2
2016,4,27,11,45,664.0,270.0,2.25,12.0,879.5,869.46,669.6
2016,4,27,12,0,883.0,159.0,2.3,12.0,972.0,972.0,741.2
2016,4,27,12,15,883.5,159.0,2.35,12.0,970.5,997.15,757.65
2016,4,27,12,30,884.0,159.0,2.4,12.0,969.0,1030.77,780.67
2016,4,27,12,45,597.0,295.0,2.45,12.0,840.0,909.7,696.17
2016,4,27,13,0,310.0,431.0,2.5,12.0,711.0,759.29,583.99
2016,4,27,13,15,270.0,431.0,2.5,12.0,671.5,726.87,561.5
2016,4,27,13,30,230.0,431.0,2.5,12.0,632.0,676.32,524.98
2016,4,27,13,45,251.0,413.5,2.5,12.0,627.0,699.67,543.46
2016,4,27,14,0,272.0,396.0,2.5,12.0,622.0,705.17,548.81
2016,4,27,14,15,305.0,371.0,2.5,12.0,614.5,712.62,556.29
2016,4,27,14,30,338.0,346.0,2.5,12.0,607.0,717.54,562.02
2016,4,27,14,45,323.5,330.5,2.55,12.0,571.0,683.82,538.58
2016,4,27,15,0,309.0,315.0,2.6,12.0,535.0,648.97,514.35
2016,4,27,15,15,237.0,303.5,2.55,12.0,466.0,547.2,437.76
2016,4,27,15,30,165.0,292.0,2.5,12.0,397.0,465.39,374.65
2016,4,27,15,45,94.0,248.0,2.5,12.0,307.0,334.97,272.17
2016,4,27,16,0,23.0,204.0,2.5,12.0,217.0,212.01,171.99
2016,4,27,16,15,11.5,119.0,2.45,11.5,125.5,116.95,94.06
2016,4,27,16,30,0.0,34.0,2.4,11.0,34.0,29.99,20.22
2016,4,27,16,45,0.0,56.0,2.4,11.0,56.0,49.45,37.13
2016,4,27,17,0,0.0,78.0,2.4,11.0,78.0,69.54,54.51
2016,4,27,17,15,0.0,65.0,2.3,10.5,65.0,57.49,44.31
2016,4,27,17,30,0.0,52.0,2.2,10.0,52.0,45.91,34.37
2016,4,27,17,45,148.5,57.5,2.15,10.0,82.5,148.73,123.52
2016,4,27,18,0,297.0,63.0,2.1,10.0,113.0,228.71,186.85
2016,4,27,18,15,192.0,45.5,2.05,10.0,73.0,149.46,116.15
2016,4,27,18,30,87.0,28.0,2.0,10.0,33.0,71.47,39.48
2016,4,27,18,45,43.5,14.0,1.95,10.0,16.5,25.2,0.0
2016,4,27,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,5,15,20.5,6.5,1.5,9.0,7.0,0.0,0.0
2016,4,28,5,30,41.0,13.0,1.5,9.0,14.0,11.82,0.0
2016,4,28,5,45,168.5,29.0,1.55,9.5,48.5,22.66,12.38
2016,4,28,6,0,296.0,45.0,1.6,10.0,83.0,34.78,25.08
2016,4,28,6,15,386.5,56.0,1.6,10.0,130.0,44.14,34.09
2016,4,28,6,30,477.0,67.0,1.6,10.0,177.0,51.45,41.04
2016,4,28,6,45,538.5,74.5,1.6,10.5,229.0,55.41,44.66
2016,4,28,7,0,600.0,82.0,1.6,11.0,281.0,59.24,48.0
2016,4,28,7,15,642.5,88.0,1.55,11.0,334.0,61.65,50.04
2016,4,28,7,30,685.0,94.0,1.5,11.0,387.0,63.95,51.92
2016,4,28,7,45,722.0,96.5,1.45,11.5,440.5,107.14,62.41
2016,4,28,8,0,759.0,99.0,1.4,12.0,494.0,167.77,101.92
2016,4,28,8,15,781.5,103.0,1.35,12.5,543.5,225.35,148.12
2016,4,28,8,30,804.0,107.0,1.3,13.0,593.0,285.33,199.85
2016,4,28,8,45,824.0,108.5,1.3,13.5,639.5,344.6,251.85
2016,4,28,9,0,844.0,110.0,1.3,14.0,686.0,405.37,304.24
2016,4,28,9,15,857.5,112.0,1.25,14.0,727.5,467.86,356.87
2016,4,28,9,30,871.0,114.0,1.2,14.0,769.0,526.79,405.06
2016,4,28,9,45,891.5,110.0,1.2,14.5,807.0,584.27,450.07
2016,4,28,10,0,912.0,106.0,1.2,15.0,845.0,641.87,493.55
2016,4,28,10,15,919.0,107.5,1.2,15.0,873.5,695.41,533.47
2016,4,28,10,30,926.0,109.0,1.2,15.0,902.0,747.29,571.08
2016,4,28,10,45,928.0,111.5,1.2,15.5,922.5,794.49,602.09
2016,4,28,11,0,930.0,114.0,1.2,16.0,943.0,839.19,630.14
2016,4,28,11,15,933.0,114.5,1.2,16.0,957.0,880.18,656.54
2016,4,28,11,30,936.0,115.0,1.2,16.0,971.0,918.37,680.88
2016,4,28,11,45,934.5,117.0,1.25,16.5,976.0,951.01,700.96
2016,4,28,12,0,933.0,119.0,1.3,17.0,981.0,980.3,718.85
2016,4,28,12,15,933.0,119.0,1.3,17.0,978.5,1005.62,734.7
2016,4,28,12,30,933.0,119.0,1.3,17.0,976.0,1027.4,748.36
2016,4,28,12,45,934.0,116.5,1.35,17.0,967.0,1044.02,759.76
2016,4,28,13,0,935.0,114.0,1.4,17.0,958.0,1056.87,768.95
2016,4,28,13,15,932.0,113.0,1.45,16.5,940.0,1063.39,775.77
2016,4,28,13,30,929.0,112.0,1.5,16.0,922.0,1065.99,780.35
2016,4,28,13,45,923.5,111.0,1.55,16.0,897.0,1062.14,779.55
2016,4,28,14,0,918.0,110.0,1.6,16.0,872.0,1054.42,776.46
2016,4,28,14,15,910.5,108.5,1.6,16.0,839.5,1040.34,768.62
2016,4,28,14,30,903.0,107.0,1.6,16.0,807.0,1022.59,758.58
2016,4,28,14,45,891.0,106.0,1.6,16.0,768.0,997.48,743.84
2016,4,28,15,0,879.0,105.0,1.6,16.0,729.0,969.15,727.05
2016,4,28,15,15,865.0,102.5,1.6,15.5,685.0,934.26,707.16
2016,4,28,15,30,851.0,100.0,1.6,15.0,641.0,905.43,691.23
2016,4,28,15,45,826.5,99.0,1.65,14.5,591.5,857.52,662.46
2016,4,28,16,0,802.0,98.0,1.7,14.0,542.0,808.05,632.07
2016,4,28,16,15,776.5,94.0,1.7,13.5,490.5,753.08,596.42
2016,4,28,16,30,751.0,90.0,1.7,13.0,439.0,697.37,559.31
2016,4,28,16,45,709.0,86.5,1.7,13.0,384.5,633.63,514.07
2016,4,28,17,0,667.0,83.0,1.7,13.0,330.0,568.05,464.41
2016,4,28,17,15,616.5,76.5,1.65,12.5,277.0,495.63,408.05
2016,4,28,17,30,566.0,70.0,1.6,12.0,224.0,426.59,352.08
2016,4,28,17,45,479.5,62.5,1.6,11.5,173.0,341.59,281.01
2016,4,28,18,0,393.0,55.0,1.6,11.0,122.0,264.62,214.27
2016,4,28,18,15,276.0,41.0,1.55,10.5,80.5,177.04,137.58
2016,4,28,18,30,159.0,27.0,1.5,10.0,39.0,101.82,60.96
2016,4,28,18,45,79.5,13.5,1.45,10.0,19.5,35.05,0.0
2016,4,28,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.5,0.95,10.0,6.5,5.91,0.0
2016,4,29,5,30,0.0,13.0,0.9,10.0,13.0,11.82,0.0
2016,4,29,5,45,90.0,34.5,0.9,10.0,47.0,27.53,16.7
2016,4,29,6,0,180.0,56.0,0.9,10.0,81.0,43.79,33.1
2016,4,29,6,15,265.0,73.0,0.9,10.0,126.5,55.15,43.99
2016,4,29,6,30,350.0,90.0,0.9,10.0,172.0,66.83,54.89
2016,4,29,6,45,423.0,100.0,0.9,10.0,224.0,72.9,60.48
2016,4,29,7,0,496.0,110.0,0.9,10.0,276.0,78.77,65.7
2016,4,29,7,15,343.5,144.0,0.9,10.0,268.0,104.53,88.43
2016,4,29,7,30,191.0,178.0,0.9,10.0,260.0,130.6,111.0
2016,4,29,7,45,217.5,199.5,0.95,10.5,304.0,161.44,123.92
2016,4,29,8,0,244.0,221.0,1.0,11.0,348.0,192.29,144.7
2016,4,29,8,15,478.5,184.5,1.0,11.0,464.5,226.3,162.09
2016,4,29,8,30,713.0,148.0,1.0,11.0,581.0,291.13,208.61
2016,4,29,8,45,731.0,152.5,1.0,11.5,625.5,347.68,257.62
2016,4,29,9,0,749.0,157.0,1.0,12.0,670.0,405.71,307.05
2016,4,29,9,15,763.5,160.0,1.0,12.0,710.0,462.21,354.61
2016,4,29,9,30,778.0,163.0,1.0,12.0,750.0,519.22,401.09
2016,4,29,9,45,809.0,154.0,1.0,12.0,789.0,576.91,446.72
2016,4,29,10,0,840.0,145.0,1.0,12.0,828.0,633.44,490.28
2016,4,29,10,15,847.5,147.0,1.0,12.0,855.5,685.55,529.16
2016,4,29,10,30,855.0,149.0,1.0,12.0,883.0,736.29,565.98
2016,4,29,10,45,863.0,148.0,1.0,12.5,904.5,783.06,598.09
2016,4,29,11,0,871.0,147.0,1.0,13.0,926.0,822.4,623.01
2016,4,29,11,15,874.5,148.0,1.05,13.0,939.5,862.27,649.72
2016,4,29,11,30,878.0,149.0,1.1,13.0,953.0,899.57,674.56
2016,4,29,11,45,877.5,150.0,1.15,13.5,958.0,930.62,693.93
2016,4,29,12,0,877.0,151.0,1.2,14.0,963.0,958.57,711.27
2016,4,29,12,15,877.0,151.0,1.2,14.0,961.0,982.86,726.69
2016,4,29,12,30,877.0,151.0,1.2,14.0,959.0,1003.86,740.05
2016,4,29,12,45,879.0,148.0,1.3,14.5,950.0,1020.52,751.16
2016,4,29,13,0,881.0,145.0,1.4,15.0,941.0,1033.64,760.11
2016,4,29,13,15,877.5,144.0,1.4,14.5,923.5,1039.58,765.68
2016,4,29,13,30,874.0,143.0,1.4,14.0,906.0,1041.81,769.12
2016,4,29,13,45,866.0,142.5,1.45,14.0,880.5,1036.28,767.21
2016,4,29,14,0,858.0,142.0,1.5,14.0,855.0,1039.17,770.97
2016,4,29,14,15,849.0,140.0,1.5,14.0,823.0,1023.66,761.97
2016,4,29,14,30,840.0,138.0,1.5,14.0,791.0,1004.63,751.0
2016,4,29,14,45,827.0,135.5,1.55,14.0,752.5,977.77,735.71
2016,4,29,15,0,814.0,133.0,1.6,14.0,714.0,947.83,718.35
2016,4,29,15,15,798.0,130.0,1.6,13.5,670.5,911.69,697.26
2016,4,29,15,30,782.0,127.0,1.6,13.0,627.0,873.06,674.23
2016,4,29,15,45,755.0,125.0,1.65,13.0,577.5,828.85,646.32
2016,4,29,16,0,728.0,123.0,1.7,13.0,528.0,778.48,613.52
2016,4,29,16,15,700.0,118.0,1.7,12.5,477.5,723.02,576.94
2016,4,29,16,30,672.0,113.0,1.7,12.0,427.0,667.23,539.15
2016,4,29,16,45,629.5,107.5,1.7,12.0,374.0,600.46,489.75
2016,4,29,17,0,587.0,102.0,1.7,12.0,321.0,535.38,439.94
2016,4,29,17,15,534.0,93.5,1.7,11.5,269.0,462.66,383.06
2016,4,29,17,30,481.0,85.0,1.7,11.0,217.0,390.26,324.25
2016,4,29,17,45,401.0,74.0,1.7,11.0,168.0,310.5,256.55
2016,4,29,18,0,321.0,63.0,1.7,11.0,119.0,238.95,193.91
2016,4,29,18,15,214.5,46.5,1.7,10.5,78.5,158.9,123.85
2016,4,29,18,30,108.0,30.0,1.7,10.0,38.0,81.85,50.36
2016,4,29,18,45,54.0,15.0,1.7,10.0,19.0,29.1,0.0
2016,4,29,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,30,5,15,58.0,7.5,1.4,10.0,9.5,6.82,0.0
2016,4,30,5,30,116.0,15.0,1.4,10.0,19.0,11.83,0.0
2016,4,30,5,45,249.0,28.5,1.45,10.5,56.5,23.09,13.36
2016,4,30,6,0,382.0,42.0,1.5,11.0,94.0,33.62,24.08
2016,4,30,6,15,468.5,51.0,1.45,11.5,143.5,39.65,29.95
2016,4,30,6,30,555.0,60.0,1.4,12.0,193.0,45.49,35.41
2016,4,30,6,45,610.5,67.0,1.35,12.5,246.0,49.37,38.91
2016,4,30,7,0,666.0,74.0,1.3,13.0,299.0,53.11,42.14
2016,4,30,7,15,705.5,79.5,1.3,13.0,353.5,55.47,44.13
2016,4,30,7,30,745.0,85.0,1.3,13.0,408.0,63.55,51.14
2016,4,30,7,45,774.0,88.5,1.3,13.5,461.0,112.01,63.55
2016,4,30,8,0,803.0,92.0,1.3,14.0,514.0,169.63,100.53
2016,4,30,8,15,823.5,95.5,1.3,14.5,564.5,229.03,148.25
2016,4,30,8,30,844.0,99.0,1.3,15.0,615.0,290.51,201.21
2016,4,30,8,45,859.5,102.0,1.3,15.5,661.0,351.84,254.8
2016,4,30,9,0,875.0,105.0,1.3,16.0,707.0,417.99,311.04
2016,4,30,9,15,886.5,107.0,1.3,16.0,747.5,477.54,361.34
2016,4,30,9,30,898.0,109.0,1.3,16.0,788.0,536.9,409.88
2016,4,30,9,45,912.5,107.5,1.3,16.5,824.5,594.48,454.65
2016,4,30,10,0,927.0,106.0,1.3,17.0,861.0,651.58,497.42
2016,4,30,10,15,933.0,107.5,1.3,17.0,889.0,705.04,537.03
2016,4,30,10,30,939.0,109.0,1.3,17.0,917.0,756.72,574.25
2016,4,30,10,45,942.0,110.5,1.35,17.0,937.5,804.17,606.84
2016,4,30,11,0,945.0,112.0,1.4,17.0,958.0,849.14,636.78
2016,4,30,11,15,947.0,112.5,1.4,17.0,971.0,889.71,662.92
2016,4,30,11,30,949.0,113.0,1.4,17.0,984.0,927.36,686.95
2016,4,30,11,45,949.5,113.0,1.4,17.5,989.0,960.12,706.32
2016,4,30,12,0,950.0,113.0,1.4,18.0,994.0,989.57,723.45
2016,4,30,12,15,949.0,113.0,1.4,18.0,991.0,1014.15,738.79
2016,4,30,12,30,948.0,113.0,1.4,18.0,988.0,1035.11,751.91
2016,4,30,12,45,945.0,112.5,1.4,18.0,977.0,1049.88,761.23
2016,4,30,13,0,942.0,112.0,1.4,18.0,966.0,1060.78,768.29
2016,4,30,13,15,938.0,111.0,1.4,18.0,947.0,1066.24,772.11
2016,4,30,13,30,934.0,110.0,1.4,18.0,928.0,1067.77,773.66
2016,4,30,13,45,928.0,109.0,1.4,18.5,902.0,1063.33,770.21
2016,4,30,14,0,922.0,108.0,1.4,19.0,876.0,1055.02,764.54
2016,4,30,14,15,913.5,106.5,1.4,19.0,843.0,1039.86,756.18
2016,4,30,14,30,905.0,105.0,1.4,19.0,810.0,1021.03,745.66
2016,4,30,14,45,894.5,102.5,1.45,19.0,771.0,995.63,731.83
2016,4,30,15,0,884.0,100.0,1.5,19.0,732.0,966.93,715.83
2016,4,30,15,15,869.5,97.5,1.5,18.5,688.0,931.42,695.83
2016,4,30,15,30,855.0,95.0,1.5,18.0,644.0,893.24,673.86
2016,4,30,15,45,837.5,92.0,1.5,18.0,595.5,857.54,652.03
2016,4,30,16,0,820.0,89.0,1.5,18.0,547.0,811.33,622.66
2016,4,30,16,15,795.5,85.5,1.45,17.5,495.5,757.22,587.91
2016,4,30,16,30,771.0,82.0,1.4,17.0,444.0,702.28,551.81
2016,4,30,16,45,738.5,77.5,1.4,17.0,390.5,639.94,508.76
2016,4,30,17,0,706.0,73.0,1.4,17.0,337.0,578.22,463.86
2016,4,30,17,15,659.0,67.0,1.35,16.0,284.0,509.75,412.5
2016,4,30,17,30,612.0,61.0,1.3,15.0,231.0,441.5,358.99
2016,4,30,17,45,542.5,53.5,1.3,14.5,180.5,363.32,294.65
2016,4,30,18,0,473.0,46.0,1.3,14.0,130.0,291.66,233.07
2016,4,30,18,15,358.5,35.5,1.25,13.5,87.0,205.54,158.33
2016,4,30,18,30,244.0,25.0,1.2,13.0,44.0,131.11,83.99
2016,4,30,18,45,122.0,12.5,1.15,13.0,22.0,46.27,0.0
2016,4,30,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,1,5,15,71.5,7.5,0.9,11.0,10.5,6.82,0.0
2016,5,1,5,30,143.0,15.0,0.8,11.0,21.0,12.06,0.0
2016,5,1,5,45,278.0,27.0,0.7,11.5,59.5,21.64,12.36
2016,5,1,6,0,413.0,39.0,0.6,12.0,98.0,30.86,21.65
2016,5,1,6,15,496.0,47.0,0.6,12.5,146.5,36.19,26.81
2016,5,1,6,30,579.0,55.0,0.6,13.0,195.0,41.36,31.62
2016,5,1,6,45,631.5,61.5,0.6,13.5,248.0,45.04,34.92
2016,5,1,7,0,684.0,68.0,0.6,14.0,301.0,48.57,37.95
2016,5,1,7,15,721.0,72.5,0.6,14.5,354.5,55.3,43.72
2016,5,1,7,30,758.0,77.0,0.6,15.0,408.0,57.29,45.22
2016,5,1,7,45,784.5,81.0,0.6,15.5,460.5,107.82,58.8
2016,5,1,8,0,811.0,85.0,0.6,16.0,513.0,166.07,96.14
2016,5,1,8,15,830.5,88.0,0.65,16.5,562.5,225.25,143.25
2016,5,1,8,30,850.0,91.0,0.7,17.0,612.0,291.89,199.58
2016,5,1,8,45,865.0,93.5,0.75,17.5,657.5,352.2,251.59
2016,5,1,9,0,880.0,96.0,0.8,18.0,703.0,413.26,303.28
2016,5,1,9,15,891.0,98.0,0.8,18.5,744.0,472.66,351.96
2016,5,1,9,30,902.0,100.0,0.8,19.0,785.0,531.82,398.57
2016,5,1,9,45,908.0,103.0,0.85,19.5,819.0,588.61,442.07
2016,5,1,10,0,914.0,106.0,0.9,20.0,853.0,644.14,483.1
2016,5,1,10,15,920.0,107.5,0.95,20.0,881.0,696.86,521.84
2016,5,1,10,30,926.0,109.0,1.0,20.0,909.0,747.82,558.36
2016,5,1,10,45,928.5,111.0,1.05,20.0,929.0,794.67,590.03
2016,5,1,11,0,931.0,113.0,1.1,20.0,949.0,839.05,619.08
2016,5,1,11,15,934.0,113.5,1.1,20.0,962.5,879.83,644.83
2016,5,1,11,30,937.0,114.0,1.1,20.0,976.0,917.8,668.57
2016,5,1,11,45,935.5,116.0,1.15,20.0,980.5,950.23,689.45
2016,5,1,12,0,934.0,118.0,1.2,20.0,985.0,979.33,708.27
2016,5,1,12,15,933.5,117.5,1.2,20.0,982.5,1003.51,723.16
2016,5,1,12,30,933.0,117.0,1.2,20.0,980.0,1024.14,735.91
2016,5,1,12,45,928.5,118.0,1.2,20.0,969.0,1038.69,744.96
2016,5,1,13,0,924.0,119.0,1.2,20.0,958.0,1049.44,751.83
2016,5,1,13,15,920.0,118.5,1.2,19.5,940.0,1055.33,757.3
2016,5,1,13,30,916.0,118.0,1.2,19.0,922.0,1057.37,760.57
2016,5,1,13,45,907.5,118.5,1.2,19.0,896.0,1052.06,758.03
2016,5,1,14,0,899.0,119.0,1.2,19.0,870.0,1043.0,753.38
2016,5,1,14,15,890.5,117.0,1.15,19.0,837.5,1027.6,743.95
2016,5,1,14,30,882.0,115.0,1.1,19.0,805.0,1008.62,732.45
2016,5,1,14,45,868.0,114.5,1.1,19.0,766.0,982.5,717.47
2016,5,1,15,0,854.0,114.0,1.1,19.0,727.0,963.2,706.96
2016,5,1,15,15,839.5,111.5,1.05,18.5,683.0,928.13,686.57
2016,5,1,15,30,825.0,109.0,1.0,18.0,639.0,890.42,664.46
2016,5,1,15,45,801.0,107.0,1.0,18.0,590.0,842.59,634.92
2016,5,1,16,0,777.0,105.0,1.0,18.0,541.0,793.24,603.96
2016,5,1,16,15,751.0,101.0,0.95,17.5,490.0,738.87,569.31
2016,5,1,16,30,725.0,97.0,0.9,17.0,439.0,687.74,536.19
2016,5,1,16,45,684.5,92.5,0.9,17.0,385.0,621.66,490.59
2016,5,1,17,0,644.0,88.0,0.9,17.0,331.0,557.06,443.43
2016,5,1,17,15,594.0,81.0,0.85,16.5,278.5,485.57,389.64
2016,5,1,17,30,544.0,74.0,0.8,16.0,226.0,417.45,336.26
2016,5,1,17,45,466.0,65.0,0.8,15.5,176.0,336.48,270.74
2016,5,1,18,0,388.0,56.0,0.8,15.0,126.0,262.84,208.78
2016,5,1,18,15,279.5,42.5,0.85,14.5,84.0,179.09,137.46
2016,5,1,18,30,171.0,29.0,0.9,14.0,42.0,109.76,71.6
2016,5,1,18,45,85.5,14.5,0.95,13.5,21.0,37.64,0.0
2016,5,1,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,5,15,34.0,8.5,0.6,10.5,10.0,7.73,0.0
2016,5,2,5,30,68.0,17.0,0.5,11.0,20.0,14.0,0.0
2016,5,2,5,45,180.5,33.5,0.4,11.5,56.0,26.06,16.28
2016,5,2,6,0,293.0,50.0,0.3,12.0,92.0,38.43,28.38
2016,5,2,6,15,159.0,69.5,0.25,12.0,93.5,53.81,42.62
2016,5,2,6,30,25.0,89.0,0.2,12.0,95.0,72.06,59.17
2016,5,2,6,45,35.5,110.0,0.2,12.5,121.0,87.84,73.04
2016,5,2,7,0,46.0,131.0,0.2,13.0,147.0,103.32,86.3
2016,5,2,7,15,48.5,152.5,0.2,13.0,172.0,118.73,99.38
2016,5,2,7,30,51.0,174.0,0.2,13.0,197.0,133.8,111.93
2016,5,2,7,45,155.0,198.5,0.2,13.5,278.5,157.92,120.7
2016,5,2,8,0,259.0,223.0,0.2,14.0,360.0,196.51,144.65
2016,5,2,8,15,508.0,173.5,0.2,14.5,475.5,225.31,156.65
2016,5,2,8,30,757.0,124.0,0.2,15.0,591.0,285.35,197.71
2016,5,2,8,45,775.5,127.0,0.25,15.5,636.0,347.37,249.93
2016,5,2,9,0,794.0,130.0,0.3,16.0,681.0,405.82,298.59
2016,5,2,9,15,807.0,133.0,0.3,16.5,720.5,463.04,344.68
2016,5,2,9,30,820.0,136.0,0.3,17.0,760.0,520.49,389.19
2016,5,2,9,45,841.5,131.5,0.35,17.5,797.0,576.06,431.29
2016,5,2,10,0,863.0,127.0,0.4,18.0,834.0,631.79,472.16
2016,5,2,10,15,870.0,129.0,0.45,18.0,862.0,683.17,509.59
2016,5,2,10,30,877.0,131.0,0.5,18.0,890.0,733.02,545.06
2016,5,2,10,45,879.5,133.5,0.55,18.5,909.5,778.24,575.17
2016,5,2,11,0,882.0,136.0,0.6,19.0,929.0,821.15,601.99
2016,5,2,11,15,884.5,136.5,0.65,19.0,942.0,859.8,626.97
2016,5,2,11,30,887.0,137.0,0.7,19.0,955.0,895.8,650.16
2016,5,2,11,45,883.5,140.0,0.75,19.5,959.0,925.93,668.33
2016,5,2,12,0,880.0,143.0,0.8,20.0,963.0,952.83,684.47
2016,5,2,12,15,879.0,143.0,0.8,20.0,960.0,975.98,698.58
2016,5,2,12,30,878.0,143.0,0.8,20.0,957.0,995.78,710.69
2016,5,2,12,45,871.0,145.0,0.85,20.0,945.0,1008.19,719.38
2016,5,2,13,0,864.0,147.0,0.9,20.0,933.0,1016.98,726.06
2016,5,2,13,15,859.5,146.0,0.95,19.5,915.0,1021.69,731.78
2016,5,2,13,30,855.0,145.0,1.0,19.0,897.0,1022.76,735.42
2016,5,2,13,45,843.5,146.0,1.05,19.0,870.5,1027.43,740.1
2016,5,2,14,0,832.0,147.0,1.1,19.0,844.0,1016.35,734.98
2016,5,2,14,15,667.0,216.0,1.1,18.5,761.5,928.59,681.46
2016,5,2,14,30,502.0,285.0,1.1,18.0,679.0,827.17,614.46
2016,5,2,14,45,540.0,255.0,1.1,18.0,660.0,826.09,617.49
2016,5,2,15,0,578.0,225.0,1.1,18.0,641.0,820.61,616.4
2016,5,2,15,15,573.5,209.0,1.05,17.5,600.5,786.49,595.39
2016,5,2,15,30,569.0,193.0,1.0,17.0,560.0,750.04,572.84
2016,5,2,15,45,562.0,178.0,1.0,17.0,518.0,710.38,547.22
2016,5,2,16,0,555.0,163.0,1.0,17.0,476.0,668.91,519.86
2016,5,2,16,15,439.0,172.5,0.95,16.5,405.5,566.34,445.71
2016,5,2,16,30,323.0,182.0,0.9,16.0,335.0,457.01,364.63
2016,5,2,16,45,286.0,164.0,0.85,15.5,288.0,397.07,320.32
2016,5,2,17,0,249.0,146.0,0.8,15.0,241.0,339.58,276.17
2016,5,2,17,15,215.5,129.0,0.75,14.5,202.5,288.33,235.7
2016,5,2,17,30,182.0,112.0,0.7,14.0,164.0,240.0,196.34
2016,5,2,17,45,149.0,91.0,0.7,13.5,127.5,181.16,147.42
2016,5,2,18,0,116.0,70.0,0.7,13.0,91.0,135.29,108.02
2016,5,2,18,15,73.5,49.0,0.65,12.5,61.0,88.65,67.46
2016,5,2,18,30,31.0,28.0,0.6,12.0,31.0,45.64,28.33
2016,5,2,18,45,15.5,14.0,0.55,12.0,15.5,17.17,0.0
2016,5,2,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
