Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,8.0,0.5,10.0,8.0,7.28,0.0
2016,5,3,5,30,0.0,16.0,0.5,10.0,16.0,14.1,0.0
2016,5,3,5,45,52.0,36.0,0.5,10.5,43.5,29.62,19.55
2016,5,3,6,0,104.0,56.0,0.5,11.0,71.0,45.09,34.41
2016,5,3,6,15,142.5,77.0,0.45,11.0,107.0,58.99,47.4
2016,5,3,6,30,181.0,98.0,0.4,11.0,143.0,73.72,60.88
2016,5,3,6,45,223.0,113.5,0.4,11.5,182.0,84.34,70.27
2016,5,3,7,0,265.0,129.0,0.4,12.0,221.0,94.59,79.06
2016,5,3,7,15,191.0,157.5,0.35,12.0,229.5,117.6,98.9
2016,5,3,7,30,117.0,186.0,0.3,12.0,238.0,134.92,113.41
2016,5,3,7,45,226.0,198.5,0.25,12.5,313.5,156.33,117.43
2016,5,3,8,0,335.0,211.0,0.2,13.0,389.0,198.71,143.62
2016,5,3,8,15,348.0,230.5,0.2,13.5,431.0,240.94,176.05
2016,5,3,8,30,361.0,250.0,0.2,14.0,473.0,284.96,211.05
2016,5,3,8,45,256.5,288.5,0.25,14.5,453.0,307.55,232.86
2016,5,3,9,0,152.0,327.0,0.3,15.0,433.0,321.94,246.53
2016,5,3,9,15,208.0,341.5,0.35,15.5,495.5,371.8,283.67
2016,5,3,9,30,264.0,356.0,0.4,16.0,558.0,425.73,323.38
2016,5,3,9,45,172.0,370.5,0.45,16.5,505.0,409.31,311.05
2016,5,3,10,0,80.0,385.0,0.5,17.0,452.0,380.78,289.33
2016,5,3,10,15,113.0,409.0,0.5,17.0,506.0,431.65,326.93
2016,5,3,10,30,146.0,433.0,0.5,17.0,560.0,486.17,365.92
2016,5,3,10,45,482.5,301.5,0.55,17.0,734.5,639.25,480.36
2016,5,3,11,0,819.0,170.0,0.6,17.0,909.0,807.83,599.71
2016,5,3,11,15,590.0,297.0,0.6,17.0,833.5,773.79,570.12
2016,5,3,11,30,361.0,424.0,0.6,17.0,758.0,715.23,525.78
2016,5,3,11,45,594.5,298.5,0.65,17.0,851.5,831.01,610.61
2016,5,3,12,0,828.0,173.0,0.7,17.0,945.0,943.09,685.43
2016,5,3,12,15,564.0,312.0,0.7,17.0,837.5,857.91,625.49
2016,5,3,12,30,300.0,451.0,0.7,17.0,730.0,746.07,545.64
2016,5,3,12,45,387.0,413.0,0.75,17.0,769.0,804.11,589.23
2016,5,3,13,0,474.0,375.0,0.8,17.0,808.0,874.42,637.86
2016,5,3,13,15,472.5,364.5,0.85,17.0,789.0,871.48,636.51
2016,5,3,13,30,471.0,354.0,0.9,17.0,770.0,865.89,634.53
2016,5,3,13,45,497.5,333.5,0.95,17.0,761.5,875.81,643.54
2016,5,3,14,0,524.0,313.0,1.0,17.0,753.0,882.76,650.52
2016,5,3,14,15,519.5,297.5,1.0,16.5,720.0,860.78,638.35
2016,5,3,14,30,515.0,282.0,1.0,16.0,687.0,836.18,624.73
2016,5,3,14,45,552.0,252.0,1.0,16.0,667.5,833.86,625.98
2016,5,3,15,0,589.0,222.0,1.0,16.0,648.0,832.79,627.72
2016,5,3,15,15,525.0,228.0,0.95,15.5,590.0,761.71,579.89
2016,5,3,15,30,461.0,234.0,0.9,15.0,532.0,697.11,536.17
2016,5,3,15,45,391.5,232.0,0.9,15.0,472.0,605.01,471.67
2016,5,3,16,0,322.0,230.0,0.9,15.0,412.0,532.86,419.67
2016,5,3,16,15,382.5,194.5,0.85,14.5,391.0,530.12,421.56
2016,5,3,16,30,443.0,159.0,0.8,14.0,370.0,536.03,428.56
2016,5,3,16,45,451.0,137.0,0.8,14.0,330.0,497.61,400.72
2016,5,3,17,0,459.0,115.0,0.8,14.0,290.0,456.83,370.6
2016,5,3,17,15,393.0,110.0,0.75,13.5,244.0,387.72,316.47
2016,5,3,17,30,327.0,105.0,0.7,13.0,198.0,324.16,265.24
2016,5,3,17,45,279.5,87.0,0.7,13.0,155.0,251.87,205.48
2016,5,3,18,0,232.0,69.0,0.7,13.0,112.0,194.88,156.48
2016,5,3,18,15,159.5,50.0,0.65,12.5,75.5,131.36,101.59
2016,5,3,18,30,87.0,31.0,0.6,12.0,39.0,75.54,50.63
2016,5,3,18,45,43.5,15.5,0.55,12.0,19.5,26.54,0.0
2016,5,3,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,6.0,0.7,11.0,6.0,5.46,0.0
2016,5,4,5,30,0.0,12.0,0.7,11.0,12.0,10.55,0.0
2016,5,4,5,45,8.5,32.0,0.7,11.0,33.5,27.69,18.02
2016,5,4,6,0,17.0,52.0,0.7,11.0,55.0,43.37,32.93
2016,5,4,6,15,33.5,74.5,0.65,11.0,82.5,60.68,48.94
2016,5,4,6,30,50.0,97.0,0.6,11.0,110.0,77.64,64.39
2016,5,4,6,45,69.0,118.0,0.6,11.5,140.0,93.36,78.27
2016,5,4,7,0,88.0,139.0,0.6,12.0,170.0,108.8,91.56
2016,5,4,7,15,217.0,151.5,0.55,12.0,244.0,108.24,90.75
2016,5,4,7,30,346.0,164.0,0.5,12.0,318.0,116.39,97.53
2016,5,4,7,45,328.5,190.5,0.45,12.0,351.0,158.58,116.18
2016,5,4,8,0,311.0,217.0,0.4,12.0,384.0,199.93,146.49
2016,5,4,8,15,308.0,240.5,0.35,12.0,419.0,240.43,178.66
2016,5,4,8,30,305.0,264.0,0.3,12.0,454.0,280.91,211.7
2016,5,4,8,45,305.0,286.0,0.3,12.5,488.0,321.16,244.07
2016,5,4,9,0,305.0,308.0,0.3,13.0,522.0,361.57,275.9
2016,5,4,9,15,221.0,338.0,0.35,13.0,498.0,374.82,288.08
2016,5,4,9,30,137.0,368.0,0.4,13.0,474.0,374.92,289.19
2016,5,4,9,45,163.5,386.5,0.45,13.5,518.0,417.33,320.74
2016,5,4,10,0,190.0,405.0,0.5,14.0,562.0,462.62,353.61
2016,5,4,10,15,133.0,408.0,0.5,14.0,520.0,443.58,338.77
2016,5,4,10,30,76.0,411.0,0.5,14.0,478.0,416.28,318.0
2016,5,4,10,45,109.0,433.5,0.55,14.5,531.5,468.14,356.15
2016,5,4,11,0,142.0,456.0,0.6,15.0,585.0,527.58,398.32
2016,5,4,11,15,141.0,463.0,0.65,15.0,592.0,544.6,410.05
2016,5,4,11,30,140.0,470.0,0.7,15.0,599.0,561.16,421.89
2016,5,4,11,45,224.5,461.0,0.75,15.5,670.0,638.18,477.39
2016,5,4,12,0,309.0,452.0,0.8,16.0,741.0,728.47,539.82
2016,5,4,12,15,291.5,455.5,0.85,16.0,727.5,729.48,539.73
2016,5,4,12,30,274.0,459.0,0.9,16.0,714.0,728.37,539.32
2016,5,4,12,45,355.5,421.0,0.95,16.5,748.0,780.71,577.03
2016,5,4,13,0,437.0,383.0,1.0,17.0,782.0,844.81,621.11
2016,5,4,13,15,455.5,369.0,1.05,17.0,778.0,858.24,630.98
2016,5,4,13,30,474.0,355.0,1.1,17.0,774.0,869.27,640.03
2016,5,4,13,45,471.0,342.0,1.15,17.0,748.5,857.05,633.48
2016,5,4,14,0,468.0,329.0,1.2,17.0,723.0,842.24,625.49
2016,5,4,14,15,438.0,327.5,1.2,16.5,685.0,809.84,605.36
2016,5,4,14,30,408.0,326.0,1.2,16.0,647.0,775.75,584.04
2016,5,4,14,45,411.5,308.0,1.25,16.0,618.5,755.91,572.85
2016,5,4,15,0,415.0,290.0,1.3,16.0,590.0,733.76,559.79
2016,5,4,15,15,400.0,275.0,1.3,15.5,550.0,679.73,524.55
2016,5,4,15,30,385.0,260.0,1.3,15.0,510.0,640.47,499.1
2016,5,4,15,45,275.0,256.0,1.3,15.0,428.0,530.12,417.57
2016,5,4,16,0,165.0,252.0,1.3,15.0,346.0,411.0,327.21
2016,5,4,16,15,82.5,187.5,1.25,14.5,234.5,253.79,204.86
2016,5,4,16,30,0.0,123.0,1.2,14.0,123.0,111.99,88.47
2016,5,4,16,45,0.0,99.0,1.15,14.0,99.0,89.13,70.01
2016,5,4,17,0,0.0,75.0,1.1,14.0,75.0,66.44,51.12
2016,5,4,17,15,0.0,63.0,1.0,13.5,63.0,55.67,42.21
2016,5,4,17,30,0.0,51.0,0.9,13.0,51.0,45.01,33.22
2016,5,4,17,45,0.0,40.0,0.85,13.0,40.0,35.27,24.77
2016,5,4,18,0,0.0,29.0,0.8,13.0,29.0,25.54,16.24
2016,5,4,18,15,0.0,19.5,0.75,12.5,19.5,17.15,8.82
2016,5,4,18,30,0.0,10.0,0.7,12.0,10.0,8.78,1.21
2016,5,4,18,45,0.0,5.0,0.65,12.0,5.0,4.38,0.0
2016,5,4,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,1.5,0.6,11.0,1.5,1.36,0.0
2016,5,5,5,30,0.0,3.0,0.6,11.0,3.0,2.63,0.0
2016,5,5,5,45,0.0,8.0,0.6,11.5,8.0,7.02,0.38
2016,5,5,6,0,0.0,13.0,0.6,12.0,13.0,11.41,4.53
2016,5,5,6,15,0.0,19.0,0.6,12.0,19.0,16.7,9.44
2016,5,5,6,30,0.0,25.0,0.6,12.0,25.0,22.0,14.33
2016,5,5,6,45,0.0,31.5,0.6,12.5,31.5,27.74,19.51
2016,5,5,7,0,0.0,38.0,0.6,13.0,38.0,33.49,24.6
2016,5,5,7,15,0.0,38.5,0.6,13.0,38.5,33.95,24.93
2016,5,5,7,30,0.0,39.0,0.6,13.0,39.0,34.4,25.24
2016,5,5,7,45,2.5,105.0,0.65,13.0,106.5,91.87,72.27
2016,5,5,8,0,5.0,171.0,0.7,13.0,174.0,145.33,115.83
2016,5,5,8,15,2.5,120.5,0.7,13.5,122.0,105.93,82.92
2016,5,5,8,30,0.0,70.0,0.7,14.0,70.0,61.99,46.43
2016,5,5,8,45,19.5,178.0,0.7,14.5,192.0,157.3,123.62
2016,5,5,9,0,39.0,286.0,0.7,15.0,314.0,252.48,197.47
2016,5,5,9,15,24.5,254.5,0.7,15.0,272.5,226.93,177.08
2016,5,5,9,30,10.0,223.0,0.7,15.0,231.0,199.43,155.56
2016,5,5,9,45,7.5,201.0,0.7,15.5,207.5,180.63,140.44
2016,5,5,10,0,5.0,179.0,0.7,16.0,184.0,161.0,124.61
2016,5,5,10,15,6.5,186.5,0.7,16.0,192.5,169.18,131.01
2016,5,5,10,30,8.0,194.0,0.7,16.0,201.0,177.55,137.44
2016,5,5,10,45,6.5,179.5,0.75,16.0,185.5,164.37,126.97
2016,5,5,11,0,5.0,165.0,0.8,16.0,170.0,150.88,116.32
2016,5,5,11,15,2.5,141.5,0.8,16.0,144.0,128.26,98.31
2016,5,5,11,30,0.0,118.0,0.8,16.0,118.0,105.3,79.95
2016,5,5,11,45,0.0,110.0,0.8,16.0,110.0,98.22,74.31
2016,5,5,12,0,0.0,102.0,0.8,16.0,102.0,91.1,68.6
2016,5,5,12,15,1.5,127.0,0.8,16.0,128.5,115.11,87.92
2016,5,5,12,30,3.0,152.0,0.8,16.0,155.0,139.36,107.2
2016,5,5,12,45,2.5,148.5,0.8,16.0,151.0,135.84,104.35
2016,5,5,13,0,2.0,145.0,0.8,16.0,147.0,132.25,101.56
2016,5,5,13,15,10.5,225.5,0.8,16.0,235.0,215.38,167.23
2016,5,5,13,30,19.0,306.0,0.8,16.0,323.0,300.92,232.65
2016,5,5,13,45,11.0,230.0,0.85,16.0,239.5,220.89,171.09
2016,5,5,14,0,3.0,154.0,0.9,16.0,156.0,141.77,109.37
2016,5,5,14,15,1.5,143.5,0.9,16.0,144.5,130.57,100.78
2016,5,5,14,30,0.0,133.0,0.9,16.0,133.0,119.38,91.95
2016,5,5,14,45,0.0,110.0,0.9,16.0,110.0,98.16,75.03
2016,5,5,15,0,0.0,87.0,0.9,16.0,87.0,77.21,58.19
2016,5,5,15,15,0.0,60.0,0.9,15.5,60.0,53.15,38.66
2016,5,5,15,30,0.0,33.0,0.9,15.0,33.0,29.18,18.88
2016,5,5,15,45,0.0,83.5,0.95,15.0,83.5,73.99,56.37
2016,5,5,16,0,0.0,134.0,1.0,15.0,134.0,121.39,95.59
2016,5,5,16,15,0.0,127.5,1.0,14.5,127.5,115.63,91.23
2016,5,5,16,30,0.0,121.0,1.0,14.0,121.0,109.96,87.05
2016,5,5,16,45,0.0,96.0,1.0,14.0,96.0,86.17,67.5
2016,5,5,17,0,0.0,71.0,1.0,14.0,71.0,62.78,48.02
2016,5,5,17,15,0.0,60.0,0.95,13.5,60.0,53.0,39.94
2016,5,5,17,30,0.0,49.0,0.9,13.0,49.0,43.24,31.7
2016,5,5,17,45,0.0,38.5,0.85,13.0,38.5,33.94,23.64
2016,5,5,18,0,0.0,28.0,0.8,13.0,28.0,24.65,15.49
2016,5,5,18,15,0.0,19.0,0.75,12.5,19.0,16.71,8.47
2016,5,5,18,30,0.0,10.0,0.7,12.0,10.0,8.78,1.28
2016,5,5,18,45,0.0,5.0,0.7,12.0,5.0,4.38,0.0
2016,5,5,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,9.0,0.65,10.0,9.0,8.19,0.0
2016,5,6,5,30,0.0,18.0,0.6,10.0,18.0,15.87,2.53
2016,5,6,5,45,33.0,39.0,0.6,10.5,44.0,32.73,22.65
2016,5,6,6,0,66.0,60.0,0.6,11.0,70.0,47.98,37.1
2016,5,6,6,15,95.5,82.5,0.6,11.0,103.5,64.59,52.47
2016,5,6,6,30,125.0,105.0,0.6,11.0,137.0,80.78,67.2
2016,5,6,6,45,158.5,122.5,0.6,11.5,172.5,93.52,78.4
2016,5,6,7,0,192.0,140.0,0.6,12.0,208.0,105.94,89.03
2016,5,6,7,15,96.0,100.5,0.6,12.0,134.5,79.88,65.83
2016,5,6,7,30,0.0,61.0,0.6,12.0,61.0,53.9,42.68
2016,5,6,7,45,145.5,142.0,0.6,12.0,221.0,121.16,91.84
2016,5,6,8,0,291.0,223.0,0.6,12.0,381.0,201.87,149.33
2016,5,6,8,15,250.0,253.0,0.6,12.0,397.5,238.15,179.76
2016,5,6,8,30,209.0,283.0,0.6,12.0,414.0,275.14,211.33
2016,5,6,8,45,124.0,285.5,0.6,12.5,365.0,268.27,208.76
2016,5,6,9,0,39.0,288.0,0.6,13.0,316.0,254.01,199.19
2016,5,6,9,15,42.5,308.0,0.6,13.0,340.0,277.04,216.96
2016,5,6,9,30,46.0,328.0,0.6,13.0,364.0,300.75,234.86
2016,5,6,9,45,42.0,337.0,0.65,13.0,371.0,312.06,243.3
2016,5,6,10,0,38.0,346.0,0.7,13.0,378.0,322.85,251.36
2016,5,6,10,15,29.0,328.5,0.7,13.0,353.5,307.3,239.19
2016,5,6,10,30,20.0,311.0,0.7,13.0,329.0,288.5,224.63
2016,5,6,10,45,10.0,223.5,0.75,13.5,233.0,205.92,160.45
2016,5,6,11,0,0.0,136.0,0.8,14.0,137.0,121.12,93.16
2016,5,6,11,15,0.0,127.5,0.8,14.0,128.0,113.69,87.38
2016,5,6,11,30,0.0,119.0,0.8,14.0,119.0,106.2,81.34
2016,5,6,11,45,0.0,82.0,0.85,14.0,82.0,73.12,54.55
2016,5,6,12,0,0.0,45.0,0.9,14.0,45.0,40.07,27.53
2016,5,6,12,15,6.5,148.0,0.9,14.0,154.0,138.82,108.02
2016,5,6,12,30,13.0,251.0,0.9,14.0,263.0,239.83,187.37
2016,5,6,12,45,20.0,304.5,0.95,14.0,323.5,297.46,231.47
2016,5,6,13,0,27.0,358.0,1.0,14.0,384.0,370.95,286.96
2016,5,6,13,15,14.0,249.0,1.0,13.5,262.5,240.89,187.9
2016,5,6,13,30,1.0,140.0,1.0,13.0,141.0,126.77,98.22
2016,5,6,13,45,0.5,83.0,1.0,13.0,83.5,74.37,56.0
2016,5,6,14,0,0.0,26.0,1.0,13.0,26.0,23.07,13.66
2016,5,6,14,15,0.0,75.5,0.95,13.0,75.5,67.09,50.32
2016,5,6,14,30,0.0,125.0,0.9,13.0,125.0,111.99,87.17
2016,5,6,14,45,0.0,104.5,0.9,13.0,104.5,93.12,71.8
2016,5,6,15,0,0.0,84.0,0.9,13.0,84.0,74.54,56.69
2016,5,6,15,15,0.0,65.5,0.9,13.0,65.5,58.04,43.15
2016,5,6,15,30,0.0,47.0,0.9,13.0,47.0,41.59,29.5
2016,5,6,15,45,0.0,83.5,0.9,13.0,83.5,73.99,56.8
2016,5,6,16,0,0.0,120.0,0.9,13.0,120.0,107.92,85.16
2016,5,6,16,15,0.0,106.5,0.85,12.5,106.5,95.37,75.07
2016,5,6,16,30,0.0,93.0,0.8,12.0,93.0,82.84,64.99
2016,5,6,16,45,0.0,66.5,0.8,12.0,66.5,58.78,44.84
2016,5,6,17,0,0.0,40.0,0.8,12.0,40.0,35.27,24.87
2016,5,6,17,15,0.0,33.5,0.7,12.0,33.5,29.51,19.99
2016,5,6,17,30,0.0,27.0,0.6,12.0,27.0,23.76,15.04
2016,5,6,17,45,0.0,21.5,0.55,12.0,21.5,18.91,10.79
2016,5,6,18,0,0.0,16.0,0.5,12.0,16.0,14.06,6.49
2016,5,6,18,15,0.0,10.5,0.45,11.5,10.5,9.21,2.19
2016,5,6,18,30,0.0,5.0,0.4,11.0,5.0,4.38,0.0
2016,5,6,18,45,0.0,2.5,0.4,11.0,2.5,2.19,0.0
2016,5,6,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,6.0,0.6,10.0,6.0,5.46,0.0
2016,5,7,5,30,0.0,12.0,0.6,10.0,12.0,10.55,0.51
2016,5,7,5,45,0.0,28.0,0.6,10.5,28.0,24.69,15.81
2016,5,7,6,0,0.0,44.0,0.6,11.0,44.0,38.27,28.54
2016,5,7,6,15,0.0,64.0,0.6,11.0,64.0,54.72,43.71
2016,5,7,6,30,0.0,84.0,0.6,11.0,84.0,70.97,58.49
2016,5,7,6,45,4.5,104.0,0.6,11.5,105.5,87.1,72.74
2016,5,7,7,0,9.0,124.0,0.6,12.0,127.0,103.08,86.53
2016,5,7,7,15,73.0,157.5,0.6,12.0,190.0,122.55,103.23
2016,5,7,7,30,137.0,191.0,0.6,12.0,253.0,138.63,116.72
2016,5,7,7,45,70.5,180.5,0.65,12.5,213.0,147.95,116.06
2016,5,7,8,0,4.0,170.0,0.7,13.0,173.0,144.55,114.98
2016,5,7,8,15,42.5,223.5,0.7,13.0,250.5,188.68,148.69
2016,5,7,8,30,81.0,277.0,0.7,13.0,328.0,243.33,190.42
2016,5,7,8,45,69.5,291.5,0.7,13.5,337.5,259.8,203.11
2016,5,7,9,0,58.0,306.0,0.7,14.0,347.0,274.82,214.54
2016,5,7,9,15,72.0,332.5,0.7,14.0,386.0,308.86,240.45
2016,5,7,9,30,86.0,359.0,0.7,14.0,425.0,344.95,267.58
2016,5,7,9,45,49.5,307.0,0.7,14.5,345.5,291.44,226.27
2016,5,7,10,0,13.0,255.0,0.7,15.0,266.0,231.49,179.72
2016,5,7,10,15,14.5,269.0,0.7,15.0,281.5,246.22,191.24
2016,5,7,10,30,16.0,283.0,0.7,15.0,297.0,261.2,202.5
2016,5,7,10,45,15.0,275.5,0.7,15.5,289.0,255.59,197.58
2016,5,7,11,0,14.0,268.0,0.7,16.0,281.0,249.66,192.6
2016,5,7,11,15,7.0,181.5,0.7,16.0,188.0,167.73,129.11
2016,5,7,11,30,0.0,95.0,0.7,16.0,95.0,84.72,63.32
2016,5,7,11,45,5.5,157.5,0.7,16.0,162.5,145.83,112.44
2016,5,7,12,0,11.0,220.0,0.7,16.0,230.0,207.97,160.94
2016,5,7,12,15,9.5,202.5,0.7,16.0,211.5,191.23,147.64
2016,5,7,12,30,8.0,185.0,0.7,16.0,193.0,174.26,134.48
2016,5,7,12,45,8.5,191.5,0.75,16.0,199.5,181.07,140.0
2016,5,7,13,0,9.0,198.0,0.8,16.0,206.0,187.89,145.44
2016,5,7,13,15,9.0,204.0,0.8,16.0,212.5,193.76,150.09
2016,5,7,13,30,9.0,210.0,0.8,16.0,219.0,199.65,154.78
2016,5,7,13,45,8.0,201.5,0.85,16.0,209.5,190.93,148.14
2016,5,7,14,0,7.0,193.0,0.9,16.0,200.0,182.15,141.49
2016,5,7,14,15,9.0,214.5,0.9,16.0,223.0,204.71,159.48
2016,5,7,14,30,11.0,236.0,0.9,16.0,246.0,227.7,177.63
2016,5,7,14,45,15.0,248.0,0.9,16.0,260.0,243.83,190.53
2016,5,7,15,0,19.0,260.0,0.9,16.0,274.0,260.24,203.7
2016,5,7,15,15,10.0,211.5,0.85,15.5,219.0,204.32,160.38
2016,5,7,15,30,1.0,163.0,0.8,15.0,164.0,149.27,117.06
2016,5,7,15,45,0.5,131.0,0.8,15.0,131.5,118.5,92.65
2016,5,7,16,0,0.0,99.0,0.8,15.0,99.0,88.09,68.03
2016,5,7,16,15,0.0,97.5,0.75,14.5,97.5,86.83,67.43
2016,5,7,16,30,0.0,96.0,0.7,14.0,96.0,85.67,66.84
2016,5,7,16,45,3.5,114.0,0.7,14.0,115.5,106.28,84.39
2016,5,7,17,0,7.0,132.0,0.7,14.0,135.0,128.4,103.08
2016,5,7,17,15,3.5,113.0,0.65,13.5,114.5,107.96,86.28
2016,5,7,17,30,0.0,94.0,0.6,13.0,94.0,87.8,69.53
2016,5,7,17,45,186.0,78.0,0.6,13.0,114.0,190.79,156.75
2016,5,7,18,0,372.0,62.0,0.6,13.0,134.0,258.44,208.06
2016,5,7,18,15,277.0,48.5,0.6,12.5,93.0,183.6,143.11
2016,5,7,18,30,182.0,35.0,0.6,12.0,52.0,119.83,85.92
2016,5,7,18,45,91.0,17.5,0.6,12.0,26.0,54.05,0.0
2016,5,7,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,5,15,53.0,12.0,0.6,11.0,15.5,10.91,0.0
2016,5,8,5,30,106.0,24.0,0.5,11.0,31.0,18.79,6.27
2016,5,8,5,45,210.0,39.0,0.45,11.5,68.5,30.18,20.56
2016,5,8,6,0,314.0,54.0,0.4,12.0,106.0,41.24,31.1
2016,5,8,6,15,388.5,65.0,0.4,12.0,152.0,48.86,38.34
2016,5,8,6,30,463.0,76.0,0.4,12.0,198.0,57.4,46.18
2016,5,8,6,45,231.5,79.5,0.4,12.5,140.5,56.3,45.13
2016,5,8,7,0,0.0,83.0,0.4,13.0,83.0,72.37,59.22
2016,5,8,7,15,74.0,137.5,0.4,13.5,171.5,109.98,91.77
2016,5,8,7,30,148.0,192.0,0.4,14.0,260.0,139.61,116.57
2016,5,8,7,45,78.0,185.0,0.4,14.5,221.5,151.63,117.64
2016,5,8,8,0,8.0,178.0,0.4,15.0,183.0,151.24,119.05
2016,5,8,8,15,47.0,229.0,0.4,15.0,258.5,193.51,150.77
2016,5,8,8,30,86.0,280.0,0.4,15.0,334.0,246.81,190.83
2016,5,8,8,45,429.5,207.5,0.45,15.0,508.0,298.63,222.82
2016,5,8,9,0,773.0,135.0,0.5,15.0,682.0,404.15,300.56
2016,5,8,9,15,404.5,225.0,0.5,15.0,512.5,361.06,275.46
2016,5,8,9,30,36.0,315.0,0.5,15.0,343.0,285.32,220.4
2016,5,8,9,45,77.0,360.0,0.55,15.5,423.0,349.74,269.23
2016,5,8,10,0,118.0,405.0,0.6,16.0,503.0,418.87,319.64
2016,5,8,10,15,123.0,414.0,0.65,16.0,519.5,441.26,335.69
2016,5,8,10,30,128.0,423.0,0.7,16.0,536.0,463.92,352.26
2016,5,8,10,45,73.0,366.5,0.75,16.5,431.5,381.54,290.99
2016,5,8,11,0,18.0,310.0,0.8,17.0,327.0,290.16,222.0
2016,5,8,11,15,54.0,383.5,0.85,17.0,434.0,393.58,300.35
2016,5,8,11,30,90.0,457.0,0.9,17.0,541.0,497.86,375.74
2016,5,8,11,45,67.0,435.5,0.95,17.0,498.5,464.14,350.42
2016,5,8,12,0,44.0,414.0,1.0,17.0,456.0,428.06,324.25
2016,5,8,12,15,46.5,410.5,1.0,17.0,454.5,431.37,327.11
2016,5,8,12,30,49.0,407.0,1.0,17.0,453.0,434.39,329.49
2016,5,8,12,45,43.5,392.5,1.05,17.0,433.5,418.32,318.02
2016,5,8,13,0,38.0,378.0,1.1,17.0,414.0,401.49,306.07
2016,5,8,13,15,36.0,372.5,1.1,17.0,406.0,396.64,302.79
2016,5,8,13,30,34.0,367.0,1.1,17.0,398.0,391.46,299.22
2016,5,8,13,45,23.5,310.5,1.1,17.0,331.5,324.98,249.9
2016,5,8,14,0,13.0,254.0,1.1,17.0,265.0,246.02,190.28
2016,5,8,14,15,12.5,249.0,1.1,16.5,259.5,241.2,187.55
2016,5,8,14,30,12.0,244.0,1.1,16.0,254.0,236.36,184.46
2016,5,8,14,45,16.0,253.0,1.1,16.0,265.0,249.61,195.29
2016,5,8,15,0,20.0,262.0,1.1,16.0,276.0,263.06,206.21
2016,5,8,15,15,32.5,267.0,1.05,16.0,289.0,295.79,232.29
2016,5,8,15,30,45.0,272.0,1.0,16.0,302.0,313.91,246.94
2016,5,8,15,45,108.5,264.0,1.0,16.0,328.5,376.7,297.64
2016,5,8,16,0,172.0,256.0,1.0,16.0,355.0,419.61,332.36
2016,5,8,16,15,116.0,227.0,1.0,15.5,291.5,337.82,269.59
2016,5,8,16,30,60.0,198.0,1.0,15.0,228.0,246.9,198.49
2016,5,8,16,45,32.5,165.0,1.0,15.0,181.0,189.82,152.9
2016,5,8,17,0,5.0,132.0,1.0,15.0,134.0,126.91,101.24
2016,5,8,17,15,286.0,101.5,0.95,14.5,186.5,309.61,255.77
2016,5,8,17,30,567.0,71.0,0.9,14.0,239.0,425.14,347.01
2016,5,8,17,45,505.0,62.5,0.9,14.0,190.5,352.31,285.57
2016,5,8,18,0,443.0,54.0,0.9,14.0,142.0,285.12,228.19
2016,5,8,18,15,345.5,43.0,0.85,13.5,99.5,207.07,161.16
2016,5,8,18,30,248.0,32.0,0.8,13.0,57.0,140.05,100.87
2016,5,8,18,45,124.0,16.0,0.8,12.5,28.5,61.63,2.19
2016,5,8,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,9,5,15,71.5,12.5,0.8,10.0,17.5,11.37,0.0
2016,5,9,5,30,143.0,25.0,0.8,10.0,35.0,19.6,7.65
2016,5,9,5,45,255.0,39.0,0.8,10.0,74.5,30.23,20.8
2016,5,9,6,0,367.0,53.0,0.8,10.0,114.0,40.58,30.78
2016,5,9,6,15,183.5,48.0,0.8,10.0,78.5,35.39,26.49
2016,5,9,6,30,0.0,43.0,0.8,10.0,43.0,37.92,28.95
2016,5,9,6,45,0.0,53.5,0.85,10.5,53.5,47.23,37.32
2016,5,9,7,0,0.0,64.0,0.9,11.0,64.0,56.55,45.54
2016,5,9,7,15,0.0,72.5,0.9,11.0,72.5,64.11,52.15
2016,5,9,7,30,0.0,81.0,0.9,11.0,81.0,71.68,58.68
2016,5,9,7,45,0.0,107.0,0.9,11.5,107.0,93.4,73.94
2016,5,9,8,0,0.0,133.0,0.9,12.0,133.0,115.08,91.52
2016,5,9,8,15,0.0,137.0,0.9,12.0,137.0,119.09,94.47
2016,5,9,8,30,0.0,141.0,0.9,12.0,141.0,123.0,97.38
2016,5,9,8,45,3.5,170.0,0.95,12.5,172.5,148.79,117.87
2016,5,9,9,0,7.0,199.0,1.0,13.0,204.0,175.19,138.53
2016,5,9,9,15,8.0,208.5,1.0,13.0,215.0,184.87,145.91
2016,5,9,9,30,9.0,218.0,1.0,13.0,226.0,194.7,153.45
2016,5,9,9,45,11.0,239.0,1.0,13.5,248.5,215.02,168.95
2016,5,9,10,0,13.0,260.0,1.0,14.0,271.0,235.74,184.55
2016,5,9,10,15,23.5,311.0,1.0,14.5,332.0,288.43,224.69
2016,5,9,10,30,34.0,362.0,1.0,15.0,393.0,343.79,265.84
2016,5,9,10,45,62.5,403.5,1.05,15.5,461.0,406.26,312.03
2016,5,9,11,0,91.0,445.0,1.1,16.0,529.0,472.14,359.74
2016,5,9,11,15,146.5,459.5,1.1,16.0,596.0,544.24,412.26
2016,5,9,11,30,202.0,474.0,1.1,16.0,663.0,616.06,463.54
2016,5,9,11,45,563.0,296.5,1.15,16.0,827.0,797.99,598.8
2016,5,9,12,0,924.0,119.0,1.2,16.0,991.0,967.28,712.88
2016,5,9,12,15,924.0,119.0,1.2,16.0,988.5,991.79,726.32
2016,5,9,12,30,924.0,119.0,1.2,16.0,986.0,1012.87,739.59
2016,5,9,12,45,922.0,118.0,1.2,16.5,975.5,1027.48,747.43
2016,5,9,13,0,920.0,117.0,1.2,17.0,965.0,1038.37,753.08
2016,5,9,13,15,916.5,116.5,1.2,17.0,947.5,1044.5,757.3
2016,5,9,13,30,913.0,116.0,1.2,17.0,930.0,1046.84,759.33
2016,5,9,13,45,907.5,115.0,1.25,17.0,905.0,1042.86,758.51
2016,5,9,14,0,902.0,114.0,1.3,17.0,880.0,1035.11,755.5
2016,5,9,14,15,894.5,112.5,1.25,16.5,848.5,1021.16,748.27
2016,5,9,14,30,887.0,111.0,1.2,16.0,817.0,1003.64,738.9
2016,5,9,14,45,876.5,109.0,1.2,16.0,779.0,979.24,724.72
2016,5,9,15,0,866.0,107.0,1.2,16.0,741.0,951.66,708.54
2016,5,9,15,15,852.5,104.5,1.2,16.0,698.0,917.75,688.16
2016,5,9,15,30,839.0,102.0,1.2,16.0,655.0,889.77,671.66
2016,5,9,15,45,821.5,99.5,1.2,16.0,608.0,846.92,644.89
2016,5,9,16,0,804.0,97.0,1.2,16.0,561.0,802.16,616.59
2016,5,9,16,15,781.0,93.0,1.15,15.5,510.5,749.63,582.84
2016,5,9,16,30,758.0,89.0,1.1,15.0,460.0,696.2,547.77
2016,5,9,16,45,726.5,84.5,1.1,14.5,407.5,635.56,506.98
2016,5,9,17,0,695.0,80.0,1.1,14.0,355.0,578.43,465.97
2016,5,9,17,15,651.0,74.5,1.1,13.5,302.5,510.55,414.76
2016,5,9,17,30,607.0,69.0,1.1,13.0,250.0,445.35,363.48
2016,5,9,17,45,539.0,62.0,1.1,13.0,199.5,369.11,300.58
2016,5,9,18,0,471.0,55.0,1.1,13.0,149.0,298.99,240.49
2016,5,9,18,15,371.0,44.5,1.05,12.5,105.0,218.85,171.36
2016,5,9,18,30,271.0,34.0,1.0,12.0,61.0,149.84,109.23
2016,5,9,18,45,135.5,17.0,1.0,11.5,30.5,66.54,10.39
2016,5,9,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,10,5,15,66.0,13.5,0.5,10.0,18.0,12.28,0.0
2016,5,10,5,30,132.0,27.0,0.5,10.0,36.0,21.15,9.42
2016,5,10,5,45,247.0,41.0,0.5,10.0,76.0,31.74,22.21
2016,5,10,6,0,362.0,55.0,0.5,10.0,116.0,42.05,32.15
2016,5,10,6,15,438.0,65.5,0.5,10.0,165.0,50.75,40.39
2016,5,10,6,30,514.0,76.0,0.5,10.0,214.0,57.34,46.51
2016,5,10,6,45,279.0,108.0,0.5,10.5,185.0,80.94,67.56
2016,5,10,7,0,44.0,140.0,0.5,11.0,156.0,109.83,92.76
2016,5,10,7,15,35.5,156.0,0.45,11.5,170.5,121.63,102.48
2016,5,10,7,30,27.0,172.0,0.4,12.0,185.0,133.55,112.14
2016,5,10,7,45,23.0,185.0,0.4,12.5,197.0,154.63,122.94
2016,5,10,8,0,19.0,198.0,0.4,13.0,209.0,167.88,132.87
2016,5,10,8,15,40.5,235.0,0.4,13.0,260.5,196.56,154.47
2016,5,10,8,30,62.0,272.0,0.4,13.0,312.0,235.1,183.83
2016,5,10,8,45,105.5,303.5,0.4,13.5,376.5,280.12,217.14
2016,5,10,9,0,149.0,335.0,0.4,14.0,441.0,326.68,251.59
2016,5,10,9,15,496.5,234.0,0.4,14.5,615.5,408.25,310.44
2016,5,10,9,30,844.0,133.0,0.4,15.0,790.0,531.08,401.07
2016,5,10,9,45,843.0,141.0,0.4,16.0,821.0,585.76,440.54
2016,5,10,10,0,842.0,149.0,0.4,17.0,852.0,638.74,477.79
2016,5,10,10,15,849.5,150.5,0.4,17.0,879.5,689.68,514.16
2016,5,10,10,30,857.0,152.0,0.4,17.0,907.0,739.24,548.54
2016,5,10,10,45,863.5,152.5,0.45,17.5,927.5,785.56,579.65
2016,5,10,11,0,870.0,153.0,0.5,18.0,948.0,824.19,603.95
2016,5,10,11,15,873.0,153.5,0.55,18.0,961.0,862.44,628.71
2016,5,10,11,30,876.0,154.0,0.6,18.0,974.0,898.13,651.71
2016,5,10,11,45,878.0,153.5,0.7,18.5,979.0,929.37,671.59
2016,5,10,12,0,880.0,153.0,0.8,19.0,984.0,957.7,689.64
2016,5,10,12,15,879.5,152.5,0.85,19.0,981.5,980.65,704.65
2016,5,10,12,30,879.0,152.0,0.9,19.0,979.0,1000.31,717.76
2016,5,10,12,45,876.0,151.5,0.95,19.5,968.0,1014.14,725.99
2016,5,10,13,0,873.0,151.0,1.0,20.0,957.0,1024.43,732.18
2016,5,10,13,15,868.5,150.0,1.05,19.5,939.0,1029.14,737.85
2016,5,10,13,30,864.0,149.0,1.1,19.0,921.0,1030.2,741.45
2016,5,10,13,45,856.5,148.0,1.15,19.0,895.0,1036.85,747.34
2016,5,10,14,0,849.0,147.0,1.2,19.0,869.0,1027.59,743.28
2016,5,10,14,15,840.0,144.5,1.2,19.0,837.0,1011.64,734.38
2016,5,10,14,30,831.0,142.0,1.2,19.0,805.0,992.25,723.45
2016,5,10,14,45,820.0,139.0,1.25,19.0,767.5,967.08,709.73
2016,5,10,15,0,809.0,136.0,1.3,19.0,730.0,938.84,693.99
2016,5,10,15,15,793.5,133.0,1.3,18.5,687.0,903.56,674.01
2016,5,10,15,30,778.0,130.0,1.3,18.0,644.0,865.84,652.2
2016,5,10,15,45,761.0,125.0,1.3,18.0,597.0,827.07,628.17
2016,5,10,16,0,744.0,120.0,1.3,18.0,550.0,781.81,599.35
2016,5,10,16,15,718.0,115.0,1.3,17.5,500.0,727.87,565.04
2016,5,10,16,30,692.0,110.0,1.3,17.0,450.0,673.46,529.55
2016,5,10,16,45,662.5,103.0,1.3,16.5,399.0,614.12,488.47
2016,5,10,17,0,633.0,96.0,1.3,16.0,348.0,555.35,445.98
2016,5,10,17,15,586.5,89.0,1.25,15.5,296.0,486.97,394.03
2016,5,10,17,30,540.0,82.0,1.2,15.0,244.0,421.56,342.46
2016,5,10,17,45,478.5,72.0,1.2,14.5,195.0,348.61,283.06
2016,5,10,18,0,417.0,62.0,1.2,14.0,146.0,281.21,225.97
2016,5,10,18,15,320.5,49.5,1.15,13.5,103.0,201.57,157.69
2016,5,10,18,30,224.0,37.0,1.1,13.0,60.0,135.85,99.29
2016,5,10,18,45,112.0,18.5,1.05,12.5,30.0,62.08,15.07
2016,5,10,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,11,5,15,95.5,13.0,0.7,10.0,20.0,11.82,0.0
2016,5,11,5,30,191.0,26.0,0.7,10.0,40.0,20.4,9.43
2016,5,11,5,45,304.0,38.0,0.7,10.5,80.5,30.52,21.14
2016,5,11,6,0,417.0,50.0,0.7,11.0,121.0,39.39,29.65
2016,5,11,6,15,489.5,58.5,0.65,11.5,170.0,44.75,34.77
2016,5,11,6,30,562.0,67.0,0.6,12.0,219.0,49.93,39.5
2016,5,11,6,45,293.0,100.5,0.6,12.5,181.0,71.36,58.55
2016,5,11,7,0,24.0,134.0,0.6,13.0,143.0,110.56,92.74
2016,5,11,7,15,42.0,160.5,0.55,13.0,179.0,124.54,104.44
2016,5,11,7,30,60.0,187.0,0.5,13.0,215.0,143.25,120.08
2016,5,11,7,45,55.0,206.0,0.45,13.5,234.0,163.87,128.77
2016,5,11,8,0,50.0,225.0,0.4,14.0,253.0,184.04,143.86
2016,5,11,8,15,43.0,239.0,0.4,14.5,264.5,199.9,156.02
2016,5,11,8,30,36.0,253.0,0.4,15.0,276.0,214.82,167.44
2016,5,11,8,45,107.5,294.0,0.4,15.5,369.5,269.18,207.25
2016,5,11,9,0,179.0,335.0,0.4,16.0,463.0,338.02,257.86
2016,5,11,9,15,519.0,230.0,0.4,16.0,628.5,414.87,313.28
2016,5,11,9,30,859.0,125.0,0.4,16.0,794.0,533.59,401.28
2016,5,11,9,45,862.5,130.0,0.45,16.5,826.5,587.71,441.73
2016,5,11,10,0,866.0,135.0,0.5,17.0,859.0,640.42,480.47
2016,5,11,10,15,872.5,136.5,0.55,17.0,886.5,690.56,517.22
2016,5,11,10,30,879.0,138.0,0.6,17.0,914.0,739.13,552.0
2016,5,11,10,45,885.0,138.0,0.65,17.5,934.5,784.27,582.4
2016,5,11,11,0,891.0,138.0,0.7,18.0,955.0,827.35,609.47
2016,5,11,11,15,894.0,138.5,0.75,18.0,967.5,866.16,634.68
2016,5,11,11,30,897.0,139.0,0.8,18.0,980.0,902.36,658.12
2016,5,11,11,45,901.5,137.0,0.85,18.5,986.0,934.87,677.88
2016,5,11,12,0,906.0,135.0,0.9,19.0,992.0,964.5,695.76
2016,5,11,12,15,905.0,134.5,0.95,19.0,989.0,987.31,710.68
2016,5,11,12,30,904.0,134.0,1.0,19.0,986.0,1006.73,723.63
2016,5,11,12,45,907.5,129.5,1.05,19.0,977.0,1023.17,734.86
2016,5,11,13,0,911.0,125.0,1.1,19.0,968.0,1036.01,743.99
2016,5,11,13,15,907.0,124.0,1.15,19.0,949.5,1041.16,748.49
2016,5,11,13,30,903.0,123.0,1.2,19.0,931.0,1042.53,750.87
2016,5,11,13,45,897.0,121.5,1.25,19.0,905.5,1037.62,749.48
2016,5,11,14,0,891.0,120.0,1.3,19.0,880.0,1028.98,745.92
2016,5,11,14,15,883.0,118.5,1.3,19.0,848.0,1014.71,738.03
2016,5,11,14,30,875.0,117.0,1.3,19.0,816.0,996.94,728.07
2016,5,11,14,45,864.0,115.0,1.3,19.0,778.0,972.35,713.83
2016,5,11,15,0,853.0,113.0,1.3,19.0,740.0,944.65,697.63
2016,5,11,15,15,839.0,110.0,1.25,18.5,696.5,919.29,683.48
2016,5,11,15,30,825.0,107.0,1.2,18.0,653.0,881.77,661.15
2016,5,11,15,45,807.0,103.5,1.15,18.0,606.0,837.84,633.18
2016,5,11,16,0,789.0,100.0,1.1,18.0,559.0,792.07,603.71
2016,5,11,16,15,765.0,96.5,1.05,17.5,508.5,739.96,570.49
2016,5,11,16,30,741.0,93.0,1.0,17.0,458.0,687.06,536.03
2016,5,11,16,45,709.5,88.0,1.0,17.0,406.0,629.68,496.93
2016,5,11,17,0,678.0,83.0,1.0,17.0,354.0,569.99,453.47
2016,5,11,17,15,634.0,77.0,1.0,16.0,302.0,502.41,403.95
2016,5,11,17,30,590.0,71.0,1.0,15.0,250.0,437.55,354.22
2016,5,11,17,45,526.0,63.0,1.0,14.5,200.0,363.19,294.03
2016,5,11,18,0,462.0,55.0,1.0,14.0,150.0,294.62,236.18
2016,5,11,18,15,366.5,44.5,0.95,13.5,106.5,216.9,169.46
2016,5,11,18,30,271.0,34.0,0.9,13.0,63.0,149.79,109.82
2016,5,11,18,45,135.5,17.0,0.85,13.0,31.5,66.93,21.39
2016,5,11,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,5,15,72.5,13.5,0.9,10.0,19.0,12.28,0.0
2016,5,12,5,30,145.0,27.0,0.9,10.0,38.0,21.1,10.39
2016,5,12,5,45,243.5,42.0,0.95,10.5,77.5,32.43,22.85
2016,5,12,6,0,342.0,57.0,1.0,11.0,117.0,43.42,33.25
2016,5,12,6,15,181.0,77.5,1.0,11.0,110.5,59.61,48.16
2016,5,12,6,30,20.0,98.0,1.0,11.0,104.0,81.57,67.98
2016,5,12,6,45,28.5,119.0,1.05,11.5,129.0,94.67,79.45
2016,5,12,7,0,37.0,140.0,1.1,12.0,154.0,109.97,92.6
2016,5,12,7,15,109.5,167.5,1.1,12.0,217.0,123.49,104.11
2016,5,12,7,30,182.0,195.0,1.1,12.0,280.0,142.87,120.53
2016,5,12,7,45,452.5,156.0,1.1,12.5,399.0,140.38,95.88
2016,5,12,8,0,723.0,117.0,1.1,13.0,518.0,180.25,112.38
2016,5,12,8,15,417.0,203.0,1.05,13.5,439.0,231.6,167.5
2016,5,12,8,30,111.0,289.0,1.0,14.0,360.0,259.87,201.86
2016,5,12,8,45,457.0,209.0,0.95,14.5,531.5,308.81,231.75
2016,5,12,9,0,803.0,129.0,0.9,15.0,703.0,411.18,307.22
2016,5,12,9,15,815.5,132.0,0.85,15.0,742.5,467.94,353.86
2016,5,12,9,30,828.0,135.0,0.8,15.0,782.0,524.84,399.28
2016,5,12,9,45,838.0,136.5,0.75,15.5,815.5,578.99,440.24
2016,5,12,10,0,848.0,138.0,0.7,16.0,849.0,632.47,479.04
2016,5,12,10,15,854.5,140.0,0.7,16.0,876.0,681.55,514.84
2016,5,12,10,30,861.0,142.0,0.7,16.0,903.0,729.65,548.96
2016,5,12,10,45,865.0,144.0,0.7,16.5,923.0,774.18,578.68
2016,5,12,11,0,869.0,146.0,0.7,17.0,943.0,816.59,604.76
2016,5,12,11,15,871.5,146.5,0.75,17.0,955.5,854.19,629.35
2016,5,12,11,30,874.0,147.0,0.8,17.0,968.0,889.21,652.21
2016,5,12,11,45,875.0,147.5,0.85,17.5,973.0,920.2,671.18
2016,5,12,12,0,876.0,148.0,0.9,18.0,978.0,948.26,688.24
2016,5,12,12,15,875.5,148.0,0.9,18.0,975.5,971.43,702.54
2016,5,12,12,30,875.0,148.0,0.9,18.0,973.0,991.36,714.89
2016,5,12,12,45,860.5,155.5,0.95,18.5,959.5,1001.32,720.75
2016,5,12,13,0,846.0,163.0,1.0,19.0,946.0,1020.45,732.56
2016,5,12,13,15,841.5,161.5,1.0,19.0,928.5,1024.73,735.44
2016,5,12,13,30,837.0,160.0,1.0,19.0,911.0,1025.34,736.38
2016,5,12,13,45,837.5,154.5,1.05,19.0,888.0,1023.14,736.75
2016,5,12,14,0,838.0,149.0,1.1,19.0,865.0,1017.22,734.93
2016,5,12,14,15,829.5,147.0,1.1,18.5,833.5,1002.43,728.08
2016,5,12,14,30,821.0,145.0,1.1,18.0,802.0,984.25,719.23
2016,5,12,14,45,815.5,139.0,1.1,18.0,766.0,961.36,706.09
2016,5,12,15,0,810.0,133.0,1.1,18.0,730.0,935.2,690.88
2016,5,12,15,15,795.5,130.0,1.1,17.5,687.5,900.9,671.57
2016,5,12,15,30,781.0,127.0,1.1,17.0,645.0,864.12,650.44
2016,5,12,15,45,765.5,121.5,1.1,17.0,599.0,821.49,623.87
2016,5,12,16,0,750.0,116.0,1.1,17.0,553.0,781.07,598.5
2016,5,12,16,15,725.0,111.5,1.1,16.5,503.5,728.42,565.15
2016,5,12,16,30,700.0,107.0,1.1,16.0,454.0,675.2,530.65
2016,5,12,16,45,667.5,101.0,1.15,15.5,402.5,614.66,489.37
2016,5,12,17,0,635.0,95.0,1.2,15.0,351.0,554.94,446.55
2016,5,12,17,15,589.5,88.0,1.2,14.5,299.5,487.23,395.38
2016,5,12,17,30,544.0,81.0,1.2,14.0,248.0,422.4,344.42
2016,5,12,17,45,476.5,72.5,1.25,13.5,198.5,347.88,283.75
2016,5,12,18,0,409.0,64.0,1.3,13.0,149.0,276.68,223.6
2016,5,12,18,15,316.5,51.0,1.25,12.5,105.5,201.33,158.57
2016,5,12,18,30,224.0,38.0,1.2,12.0,62.0,136.5,101.11
2016,5,12,18,45,112.0,19.0,1.2,11.5,31.0,63.21,24.17
2016,5,12,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,13,5,15,86.0,14.0,0.95,10.0,21.0,12.73,0.0
2016,5,13,5,30,172.0,28.0,1.0,10.0,42.0,21.91,11.38
2016,5,13,5,45,282.5,41.5,1.05,10.0,83.0,32.1,22.65
2016,5,13,6,0,393.0,55.0,1.1,10.0,124.0,43.56,33.54
2016,5,13,6,15,465.0,64.5,1.1,10.0,173.0,49.58,39.34
2016,5,13,6,30,537.0,74.0,1.1,10.0,222.0,55.37,44.72
2016,5,13,6,45,268.5,70.0,1.15,10.5,144.0,49.54,39.37
2016,5,13,7,0,0.0,66.0,1.2,11.0,66.0,58.33,47.1
