Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,7,15,0.0,100.0,1.15,11.0,100.0,86.59,72.11
2016,5,13,7,30,0.0,134.0,1.1,11.0,134.0,113.45,95.42
2016,5,13,7,45,0.0,146.5,1.1,11.5,147.0,124.59,99.86
2016,5,13,8,0,0.0,159.0,1.1,12.0,160.0,135.74,108.51
2016,5,13,8,15,1.5,167.0,1.05,12.5,168.5,143.66,114.33
2016,5,13,8,30,3.0,175.0,1.0,13.0,177.0,151.69,120.21
2016,5,13,8,45,41.5,249.5,1.0,13.5,279.0,219.78,173.2
2016,5,13,9,0,80.0,324.0,1.0,14.0,381.0,296.57,231.79
2016,5,13,9,15,53.0,312.0,0.95,14.0,351.0,284.46,222.25
2016,5,13,9,30,26.0,300.0,0.9,14.0,321.0,268.03,209.46
2016,5,13,9,45,28.5,317.0,0.9,14.5,341.0,287.72,224.09
2016,5,13,10,0,31.0,334.0,0.9,15.0,361.0,307.91,238.74
2016,5,13,10,15,36.5,357.5,0.95,15.0,390.0,336.07,259.89
2016,5,13,10,30,42.0,381.0,1.0,15.0,419.0,365.21,281.59
2016,5,13,10,45,135.5,420.0,1.05,15.5,544.5,476.85,365.09
2016,5,13,11,0,229.0,459.0,1.1,16.0,670.0,595.26,450.08
2016,5,13,11,15,342.5,428.0,1.1,16.0,748.0,679.74,510.65
2016,5,13,11,30,456.0,397.0,1.1,16.0,826.0,771.94,575.42
2016,5,13,11,45,693.5,258.0,1.15,16.0,914.0,876.32,651.67
2016,5,13,12,0,931.0,119.0,1.2,16.0,1002.0,971.22,714.14
2016,5,13,12,15,930.5,119.0,1.2,16.0,999.5,995.28,728.31
2016,5,13,12,30,930.0,119.0,1.2,16.0,997.0,1015.9,741.27
2016,5,13,12,45,927.5,118.5,1.3,16.0,986.5,1030.53,752.36
2016,5,13,13,0,925.0,118.0,1.4,16.0,976.0,1041.45,761.26
2016,5,13,13,15,921.5,117.5,1.4,16.0,958.5,1047.6,765.54
2016,5,13,13,30,918.0,117.0,1.4,16.0,941.0,1049.96,767.6
2016,5,13,13,45,914.0,115.0,1.45,16.0,916.0,1046.47,767.0
2016,5,13,14,0,910.0,113.0,1.5,16.0,891.0,1039.18,764.15
2016,5,13,14,15,902.5,111.5,1.5,15.5,859.5,1025.2,757.72
2016,5,13,14,30,895.0,110.0,1.5,15.0,828.0,1007.65,749.11
2016,5,13,14,45,887.5,107.0,1.55,15.0,791.0,985.01,736.63
2016,5,13,15,0,880.0,104.0,1.6,15.0,754.0,959.05,721.94
2016,5,13,15,15,867.0,101.5,1.6,14.5,711.0,925.39,702.63
2016,5,13,15,30,854.0,99.0,1.6,14.0,668.0,889.04,681.34
2016,5,13,15,45,841.5,95.0,1.6,14.0,622.0,856.82,661.41
2016,5,13,16,0,829.0,91.0,1.6,14.0,576.0,814.0,633.81
2016,5,13,16,15,807.5,87.5,1.55,13.5,525.5,762.55,600.34
2016,5,13,16,30,786.0,84.0,1.5,13.0,475.0,710.05,565.47
2016,5,13,16,45,762.5,78.5,1.5,13.0,423.5,653.04,525.83
2016,5,13,17,0,739.0,73.0,1.5,13.0,372.0,595.84,483.91
2016,5,13,17,15,699.0,68.0,1.5,12.5,319.0,529.1,433.12
2016,5,13,17,30,659.0,63.0,1.5,12.0,266.0,466.9,383.71
2016,5,13,17,45,605.0,56.5,1.5,12.0,215.5,396.07,324.62
2016,5,13,18,0,551.0,50.0,1.5,12.0,165.0,329.82,267.05
2016,5,13,18,15,457.5,41.5,1.45,11.5,119.0,250.31,197.67
2016,5,13,18,30,364.0,33.0,1.4,11.0,73.0,180.99,134.95
2016,5,13,18,45,182.0,16.5,1.35,11.0,36.5,83.04,37.02
2016,5,13,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,5,15,117.5,13.5,0.6,11.0,23.0,12.28,0.0
2016,5,14,5,30,235.0,27.0,0.6,11.0,46.0,21.99,11.72
2016,5,14,5,45,348.0,37.0,0.65,11.5,88.0,29.4,20.21
2016,5,14,6,0,461.0,47.0,0.7,12.0,130.0,36.58,27.1
2016,5,14,6,15,530.0,54.5,0.7,12.0,179.0,41.27,31.61
2016,5,14,6,30,599.0,62.0,0.7,12.0,228.0,45.8,35.81
2016,5,14,6,45,643.0,68.0,0.7,12.5,280.0,48.88,38.48
2016,5,14,7,0,687.0,74.0,0.7,13.0,332.0,51.81,40.93
2016,5,14,7,15,720.5,78.5,0.7,13.5,384.5,58.78,46.88
2016,5,14,7,30,754.0,83.0,0.7,14.0,437.0,67.0,53.83
2016,5,14,7,45,406.5,157.5,0.7,14.5,351.0,138.3,95.02
2016,5,14,8,0,59.0,232.0,0.7,15.0,265.0,190.18,148.27
2016,5,14,8,15,104.5,263.0,0.7,15.0,327.5,228.81,176.43
2016,5,14,8,30,150.0,294.0,0.7,15.0,390.0,267.98,205.53
2016,5,14,8,45,162.0,316.0,0.7,15.5,426.5,302.25,231.72
2016,5,14,9,0,174.0,338.0,0.7,16.0,463.0,338.16,258.91
2016,5,14,9,15,156.5,358.0,0.7,16.0,475.0,361.25,276.85
2016,5,14,9,30,139.0,378.0,0.7,16.0,487.0,382.49,292.94
2016,5,14,9,45,200.0,390.0,0.75,16.5,554.5,438.59,334.31
2016,5,14,10,0,261.0,402.0,0.8,17.0,622.0,499.69,378.59
2016,5,14,10,15,328.5,391.5,0.8,17.0,677.0,554.24,418.28
2016,5,14,10,30,396.0,381.0,0.8,17.0,732.0,613.9,461.15
2016,5,14,10,45,321.5,418.5,0.85,17.5,708.0,614.86,459.63
2016,5,14,11,0,247.0,456.0,0.9,18.0,684.0,609.56,453.93
2016,5,14,11,15,385.0,418.0,0.95,18.0,778.5,705.05,523.31
2016,5,14,11,30,523.0,380.0,1.0,18.0,873.0,813.48,598.56
2016,5,14,11,45,722.0,251.5,1.05,18.0,935.0,894.89,657.34
2016,5,14,12,0,921.0,123.0,1.1,18.0,997.0,965.15,702.92
2016,5,14,12,15,920.0,122.5,1.1,18.0,994.5,988.06,716.53
2016,5,14,12,30,919.0,122.0,1.1,18.0,992.0,1007.53,728.65
2016,5,14,12,45,909.5,126.5,1.15,18.0,979.5,1020.05,737.45
2016,5,14,13,0,900.0,131.0,1.2,18.0,967.0,1028.84,744.12
2016,5,14,13,15,896.0,130.0,1.2,18.0,949.0,1033.97,747.72
2016,5,14,13,30,892.0,129.0,1.2,18.0,931.0,1035.38,749.16
2016,5,14,13,45,886.0,127.5,1.25,18.0,906.0,1030.57,747.79
2016,5,14,14,0,880.0,126.0,1.3,18.0,881.0,1022.08,744.28
2016,5,14,14,15,872.0,124.5,1.3,18.0,849.0,1008.02,736.46
2016,5,14,14,30,864.0,123.0,1.3,18.0,817.0,990.5,726.59
2016,5,14,14,45,852.0,121.0,1.35,18.0,779.0,965.26,712.62
2016,5,14,15,0,840.0,119.0,1.4,18.0,741.0,946.75,703.07
2016,5,14,15,15,825.5,116.5,1.4,17.5,698.5,912.39,683.47
2016,5,14,15,30,811.0,114.0,1.4,17.0,656.0,875.48,662.1
2016,5,14,15,45,793.5,110.5,1.45,17.0,609.0,832.55,635.72
2016,5,14,16,0,776.0,107.0,1.5,17.0,562.0,787.77,607.61
2016,5,14,16,15,752.0,103.0,1.5,16.5,512.0,735.68,574.33
2016,5,14,16,30,728.0,99.0,1.5,16.0,462.0,686.2,542.16
2016,5,14,16,45,694.0,94.5,1.5,16.0,410.0,625.33,499.28
2016,5,14,17,0,660.0,90.0,1.5,16.0,358.0,565.34,454.77
2016,5,14,17,15,616.0,84.0,1.45,15.5,306.5,498.7,404.11
2016,5,14,17,30,572.0,78.0,1.4,15.0,255.0,434.73,353.65
2016,5,14,17,45,508.0,70.0,1.35,14.5,205.5,361.29,293.69
2016,5,14,18,0,444.0,62.0,1.3,14.0,156.0,293.52,236.27
2016,5,14,18,15,350.5,50.5,1.2,13.5,112.0,214.07,168.13
2016,5,14,18,30,257.0,39.0,1.1,13.0,68.0,148.69,110.5
2016,5,14,18,45,128.5,19.5,1.05,13.0,34.0,69.11,32.87
2016,5,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,5,15,75.5,15.5,1.05,11.0,22.0,14.1,0.0
2016,5,15,5,30,151.0,31.0,1.1,11.0,44.0,24.2,13.72
2016,5,15,5,45,260.5,44.5,1.2,11.5,84.5,34.3,24.51
2016,5,15,6,0,370.0,58.0,1.3,12.0,125.0,44.15,33.82
2016,5,15,6,15,442.0,68.0,1.3,12.0,173.5,52.3,41.46
2016,5,15,6,30,514.0,78.0,1.3,12.0,222.0,58.38,47.05
2016,5,15,6,45,568.0,84.0,1.35,12.5,273.5,60.85,49.15
2016,5,15,7,0,622.0,90.0,1.4,13.0,325.0,63.26,51.08
2016,5,15,7,15,658.0,96.0,1.3,13.5,377.0,65.44,52.74
2016,5,15,7,30,694.0,102.0,1.2,14.0,429.0,74.13,60.07
2016,5,15,7,45,725.5,104.5,1.15,14.5,480.5,124.43,71.88
2016,5,15,8,0,757.0,107.0,1.1,15.0,532.0,184.2,113.22
2016,5,15,8,15,777.0,110.5,1.05,15.0,580.0,239.78,158.54
2016,5,15,8,30,797.0,114.0,1.0,15.0,628.0,297.39,208.2
2016,5,15,8,45,816.5,115.0,1.0,15.5,673.0,354.58,257.58
2016,5,15,9,0,836.0,116.0,1.0,16.0,718.0,413.15,307.13
2016,5,15,9,15,847.5,118.5,1.0,16.0,757.0,470.59,355.07
2016,5,15,9,30,859.0,121.0,1.0,16.0,796.0,530.16,402.95
2016,5,15,9,45,880.5,115.5,1.0,16.5,833.0,585.19,445.28
2016,5,15,10,0,902.0,110.0,1.0,17.0,870.0,640.39,486.29
2016,5,15,10,15,908.0,111.5,1.0,17.0,897.0,691.43,523.8
2016,5,15,10,30,914.0,113.0,1.0,17.0,924.0,740.78,559.07
2016,5,15,10,45,918.0,114.0,1.05,17.5,944.5,786.3,589.35
2016,5,15,11,0,922.0,115.0,1.1,18.0,965.0,829.54,616.84
2016,5,15,11,15,924.5,115.5,1.15,18.0,978.0,868.63,642.51
2016,5,15,11,30,927.0,116.0,1.2,18.0,991.0,904.99,666.29
2016,5,15,11,45,927.5,117.0,1.25,18.0,996.0,937.15,687.3
2016,5,15,12,0,928.0,118.0,1.3,18.0,1001.0,966.2,706.32
2016,5,15,12,15,928.0,117.5,1.35,18.0,998.5,990.12,722.11
2016,5,15,12,30,928.0,117.0,1.4,18.0,996.0,1010.62,735.83
2016,5,15,12,45,931.5,113.5,1.5,18.0,987.5,1028.05,748.55
2016,5,15,13,0,935.0,110.0,1.6,18.0,979.0,1041.84,759.08
2016,5,15,13,15,932.0,109.0,1.65,18.0,961.5,1047.95,764.08
2016,5,15,13,30,929.0,108.0,1.7,18.0,944.0,1050.22,766.87
2016,5,15,13,45,923.0,107.5,1.75,18.0,919.0,1046.19,765.79
2016,5,15,14,0,917.0,107.0,1.8,18.0,894.0,1038.38,762.48
2016,5,15,14,15,910.0,105.5,1.8,17.5,863.0,1024.8,756.29
2016,5,15,14,30,903.0,104.0,1.8,17.0,832.0,1007.63,747.88
2016,5,15,14,45,894.5,102.0,1.8,17.0,794.5,984.98,734.56
2016,5,15,15,0,886.0,100.0,1.8,17.0,757.0,959.05,719.13
2016,5,15,15,15,873.5,97.5,1.8,16.5,714.5,925.75,700.07
2016,5,15,15,30,861.0,95.0,1.8,16.0,672.0,889.72,679.01
2016,5,15,15,45,843.5,93.0,1.85,16.0,624.5,847.45,652.64
2016,5,15,16,0,826.0,91.0,1.9,16.0,577.0,810.58,629.69
2016,5,15,16,15,804.0,88.0,1.9,15.5,526.5,759.55,596.86
2016,5,15,16,30,782.0,85.0,1.9,15.0,476.0,707.5,562.63
2016,5,15,16,45,748.5,82.0,1.9,15.0,423.5,646.53,519.85
2016,5,15,17,0,715.0,79.0,1.9,15.0,371.0,586.2,475.07
2016,5,15,17,15,673.5,73.5,1.85,14.5,318.5,521.8,425.69
2016,5,15,17,30,632.0,68.0,1.8,14.0,266.0,457.23,374.34
2016,5,15,17,45,568.0,62.0,1.8,13.5,215.0,383.23,313.52
2016,5,15,18,0,504.0,56.0,1.8,13.0,164.0,314.83,255.01
2016,5,15,18,15,411.0,46.5,1.7,12.5,118.5,236.9,187.25
2016,5,15,18,30,318.0,37.0,1.6,12.0,73.0,169.03,126.66
2016,5,15,18,45,179.0,23.0,1.55,12.0,41.5,88.88,46.69
2016,5,15,19,0,40.0,9.0,1.5,12.0,10.0,17.43,0.0
2016,5,15,19,15,20.0,4.5,1.5,12.0,5.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,5,15,80.5,15.5,1.15,11.0,22.5,12.21,0.0
2016,5,16,5,30,161.0,31.0,1.1,11.0,45.0,24.18,13.95
2016,5,16,5,45,260.5,45.0,1.1,11.5,85.0,34.66,24.87
2016,5,16,6,0,360.0,59.0,1.1,12.0,125.0,44.83,34.46
2016,5,16,6,15,431.0,69.0,1.05,12.0,173.0,53.01,42.11
2016,5,16,6,30,502.0,79.0,1.0,12.0,221.0,59.04,47.66
2016,5,16,6,45,411.0,107.0,0.95,12.5,239.0,76.31,62.91
2016,5,16,7,0,320.0,135.0,0.9,13.0,257.0,98.62,82.27
2016,5,16,7,15,498.0,120.0,0.85,13.5,341.0,82.26,67.47
2016,5,16,7,30,676.0,105.0,0.8,14.0,425.0,76.31,53.75
2016,5,16,7,45,708.0,108.0,0.75,14.5,476.5,125.87,73.53
2016,5,16,8,0,740.0,111.0,0.7,15.0,528.0,179.34,109.76
2016,5,16,8,15,760.5,115.0,0.7,15.0,575.5,240.22,159.13
2016,5,16,8,30,781.0,119.0,0.7,15.0,623.0,297.32,207.99
2016,5,16,8,45,801.0,120.0,0.7,15.5,667.5,353.68,256.27
2016,5,16,9,0,821.0,121.0,0.7,16.0,712.0,411.53,304.76
2016,5,16,9,15,832.5,123.0,0.7,16.5,751.0,467.67,350.61
2016,5,16,9,30,844.0,125.0,0.7,17.0,790.0,523.8,394.74
2016,5,16,9,45,867.0,119.0,0.75,17.5,827.0,580.47,438.12
2016,5,16,10,0,890.0,113.0,0.8,18.0,864.0,635.46,478.99
2016,5,16,10,15,896.0,114.0,0.85,18.0,890.5,685.45,515.97
2016,5,16,10,30,902.0,115.0,0.9,18.0,917.0,733.77,550.9
2016,5,16,10,45,906.0,116.5,0.95,18.5,937.0,779.16,581.07
2016,5,16,11,0,910.0,118.0,1.0,19.0,957.0,822.31,608.39
2016,5,16,11,15,912.5,118.5,1.05,19.0,970.0,860.94,633.63
2016,5,16,11,30,915.0,119.0,1.1,19.0,983.0,896.86,657.04
2016,5,16,11,45,915.5,119.5,1.15,19.5,988.0,928.19,676.14
2016,5,16,12,0,916.0,120.0,1.2,20.0,993.0,956.43,693.23
2016,5,16,12,15,916.0,120.0,1.2,20.0,991.0,980.53,708.18
2016,5,16,12,30,916.0,120.0,1.2,20.0,989.0,1001.29,721.08
2016,5,16,12,45,915.0,119.0,1.3,20.0,979.0,1016.63,732.45
2016,5,16,13,0,914.0,118.0,1.4,20.0,969.0,1028.36,741.7
2016,5,16,13,15,911.0,117.0,1.4,20.0,952.0,1034.41,745.84
2016,5,16,13,30,908.0,116.0,1.4,20.0,935.0,1036.71,747.82
2016,5,16,13,45,906.0,113.5,1.45,20.0,911.5,1034.71,748.13
2016,5,16,14,0,904.0,111.0,1.5,20.0,888.0,1028.93,746.21
2016,5,16,14,15,897.5,109.5,1.5,19.5,857.0,1016.02,740.51
2016,5,16,14,30,891.0,108.0,1.5,19.0,826.0,999.56,732.69
2016,5,16,14,45,882.5,105.5,1.55,19.0,789.5,976.63,720.12
2016,5,16,15,0,874.0,103.0,1.6,19.0,753.0,950.45,705.44
2016,5,16,15,15,861.5,100.5,1.6,18.5,710.5,917.49,686.83
2016,5,16,15,30,849.0,98.0,1.6,18.0,668.0,881.86,666.27
2016,5,16,15,45,828.5,97.0,1.6,18.0,620.5,846.4,644.35
2016,5,16,16,0,808.0,96.0,1.6,18.0,573.0,801.0,615.29
2016,5,16,16,15,786.0,92.5,1.55,17.5,523.0,750.08,582.58
2016,5,16,16,30,764.0,89.0,1.5,17.0,473.0,698.19,548.51
2016,5,16,16,45,726.0,87.0,1.45,17.0,420.0,635.91,505.03
2016,5,16,17,0,688.0,85.0,1.4,17.0,367.0,577.68,461.79
2016,5,16,17,15,645.5,79.5,1.3,16.5,315.0,511.39,411.57
2016,5,16,17,30,603.0,74.0,1.2,16.0,263.0,447.59,361.5
2016,5,16,17,45,537.5,67.0,1.2,15.5,212.5,373.08,301.47
2016,5,16,18,0,472.0,60.0,1.2,15.0,162.0,304.34,243.84
2016,5,16,18,15,379.5,49.5,1.15,14.0,117.5,227.24,178.32
2016,5,16,18,30,287.0,39.0,1.1,13.0,73.0,158.67,118.55
2016,5,16,18,45,158.5,24.5,1.1,12.5,41.5,85.27,47.11
2016,5,16,19,0,30.0,10.0,1.1,12.0,10.0,16.04,0.0
2016,5,16,19,15,15.0,5.0,1.1,12.0,5.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,17,5,15,122.5,14.5,0.65,10.5,25.5,11.66,0.0
2016,5,17,5,30,245.0,29.0,0.6,11.0,51.0,23.59,13.7
2016,5,17,5,45,353.5,39.5,0.6,12.0,93.5,31.39,22.02
2016,5,17,6,0,462.0,50.0,0.6,13.0,136.0,38.92,29.12
2016,5,17,6,15,530.5,57.5,0.55,13.5,185.5,43.51,33.44
2016,5,17,6,30,599.0,65.0,0.5,14.0,235.0,47.95,37.44
2016,5,17,6,45,649.0,70.0,0.5,14.5,288.0,50.21,39.35
2016,5,17,7,0,699.0,75.0,0.5,15.0,341.0,52.41,41.11
2016,5,17,7,15,732.5,79.0,0.5,15.5,394.0,59.04,46.71
2016,5,17,7,30,766.0,83.0,0.5,16.0,447.0,68.42,45.8
2016,5,17,7,45,793.5,85.5,0.55,17.0,499.0,121.97,66.38
2016,5,17,8,0,821.0,88.0,0.6,18.0,551.0,178.84,104.52
2016,5,17,8,15,839.5,91.0,0.65,18.5,600.0,237.36,151.59
2016,5,17,8,30,858.0,94.0,0.7,19.0,649.0,303.52,207.18
2016,5,17,8,45,873.5,96.0,0.75,19.5,694.5,362.87,257.77
2016,5,17,9,0,889.0,98.0,0.8,20.0,740.0,422.97,308.01
2016,5,17,9,15,899.5,100.0,0.8,20.5,779.5,481.4,355.26
2016,5,17,9,30,910.0,102.0,0.8,21.0,819.0,539.51,400.47
2016,5,17,9,45,918.0,103.5,0.8,21.5,853.0,595.26,442.25
2016,5,17,10,0,926.0,105.0,0.8,22.0,887.0,649.93,481.66
2016,5,17,10,15,931.5,106.0,0.8,22.0,914.5,701.22,518.32
2016,5,17,10,30,937.0,107.0,0.8,22.0,942.0,750.7,552.7
2016,5,17,10,45,941.0,108.0,0.85,22.5,962.0,797.06,582.46
2016,5,17,11,0,945.0,109.0,0.9,23.0,982.0,841.07,609.62
2016,5,17,11,15,947.0,109.5,0.9,23.0,995.0,880.46,633.95
2016,5,17,11,30,949.0,110.0,0.9,23.0,1008.0,917.02,656.31
2016,5,17,11,45,949.0,111.0,0.95,23.0,1012.5,949.29,676.76
2016,5,17,12,0,949.0,112.0,1.0,23.0,1017.0,978.34,695.24
2016,5,17,12,15,948.5,111.5,1.05,23.0,1014.0,1002.16,710.53
2016,5,17,12,30,948.0,111.0,1.1,23.0,1011.0,1022.48,723.8
2016,5,17,12,45,947.0,110.0,1.15,23.0,1001.0,1038.21,734.37
2016,5,17,13,0,946.0,109.0,1.2,23.0,991.0,1050.2,742.82
2016,5,17,13,15,942.5,108.0,1.2,23.0,973.0,1055.89,746.64
2016,5,17,13,30,939.0,107.0,1.2,23.0,955.0,1057.72,748.29
2016,5,17,13,45,932.5,106.5,1.25,23.0,929.0,1053.2,747.19
2016,5,17,14,0,926.0,106.0,1.3,23.0,903.0,1044.89,743.91
2016,5,17,14,15,918.5,104.5,1.3,23.0,871.5,1030.79,736.3
2016,5,17,14,30,911.0,103.0,1.3,23.0,840.0,1013.07,726.58
2016,5,17,14,45,901.0,101.5,1.35,23.0,802.0,989.46,714.07
2016,5,17,15,0,891.0,100.0,1.4,23.0,764.0,962.61,699.48
2016,5,17,15,15,878.0,98.0,1.4,22.5,721.0,929.38,681.27
2016,5,17,15,30,865.0,96.0,1.4,22.0,678.0,893.45,661.12
2016,5,17,15,45,849.0,93.0,1.4,22.0,630.5,851.32,635.35
2016,5,17,16,0,833.0,90.0,1.4,22.0,583.0,814.39,612.81
2016,5,17,16,15,811.5,86.5,1.4,21.5,532.5,763.02,581.09
2016,5,17,16,30,790.0,83.0,1.4,21.0,482.0,710.59,547.96
2016,5,17,16,45,761.5,79.0,1.4,20.5,430.0,651.84,509.36
2016,5,17,17,0,733.0,75.0,1.4,20.0,378.0,593.31,468.55
2016,5,17,17,15,693.0,70.5,1.3,19.0,325.0,527.64,420.3
2016,5,17,17,30,653.0,66.0,1.2,18.0,272.0,466.54,373.48
2016,5,17,17,45,593.5,59.5,1.15,17.5,221.0,393.32,314.82
2016,5,17,18,0,534.0,53.0,1.1,17.0,170.0,325.24,258.03
2016,5,17,18,15,445.0,44.0,1.0,16.5,124.5,247.95,192.31
2016,5,17,18,30,356.0,35.0,0.9,16.0,79.0,180.28,133.12
2016,5,17,18,45,215.0,22.5,0.85,15.5,45.5,101.61,58.08
2016,5,17,19,0,74.0,10.0,0.8,15.0,12.0,26.25,0.0
2016,5,17,19,15,37.0,5.0,0.75,14.5,6.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,18,5,15,106.0,15.5,0.8,11.5,25.0,12.21,0.0
2016,5,18,5,30,212.0,31.0,0.8,12.0,50.0,24.22,14.29
2016,5,18,5,45,315.5,43.0,0.8,12.5,92.0,34.38,24.61
2016,5,18,6,0,419.0,55.0,0.8,13.0,134.0,43.08,32.81
2016,5,18,6,15,487.0,63.5,0.75,13.5,182.5,48.28,37.68
2016,5,18,6,30,555.0,72.0,0.7,14.0,231.0,53.29,42.18
2016,5,18,6,45,605.0,78.0,0.65,14.5,282.5,56.03,44.49
2016,5,18,7,0,655.0,84.0,0.6,15.0,334.0,58.67,46.62
2016,5,18,7,15,689.0,89.0,0.6,15.5,386.0,60.34,47.83
2016,5,18,7,30,723.0,94.0,0.6,16.0,438.0,70.01,47.2
2016,5,18,7,45,749.5,97.5,0.6,17.0,489.0,127.96,72.81
2016,5,18,8,0,776.0,101.0,0.6,18.0,540.0,182.77,109.55
2016,5,18,8,15,795.0,104.5,0.6,18.5,587.5,239.09,154.59
2016,5,18,8,30,814.0,108.0,0.6,19.0,635.0,297.27,203.53
2016,5,18,8,45,830.0,110.0,0.6,19.5,679.5,354.9,252.28
2016,5,18,9,0,846.0,112.0,0.6,20.0,724.0,413.49,300.72
2016,5,18,9,15,857.0,114.0,0.6,20.5,763.0,473.94,348.92
2016,5,18,9,30,868.0,116.0,0.6,21.0,802.0,530.04,392.23
2016,5,18,9,45,880.0,115.5,0.65,21.5,836.0,584.19,433.06
2016,5,18,10,0,892.0,115.0,0.7,22.0,870.0,637.69,472.07
2016,5,18,10,15,898.0,116.5,0.75,22.0,897.0,688.11,508.65
2016,5,18,10,30,904.0,118.0,0.8,22.0,924.0,736.85,543.2
2016,5,18,10,45,906.0,120.0,0.85,22.5,943.0,781.21,572.19
2016,5,18,11,0,908.0,122.0,0.9,23.0,962.0,823.17,598.21
2016,5,18,11,15,910.5,122.5,0.9,23.0,974.5,861.67,622.14
2016,5,18,11,30,913.0,123.0,0.9,23.0,987.0,897.49,644.18
2016,5,18,11,45,912.0,124.5,0.95,23.0,991.5,928.32,663.84
2016,5,18,12,0,911.0,126.0,1.0,23.0,996.0,956.02,681.59
2016,5,18,12,15,910.5,126.0,1.05,23.0,993.5,979.58,696.81
2016,5,18,12,30,910.0,126.0,1.1,23.0,991.0,999.81,710.08
2016,5,18,12,45,908.5,125.0,1.15,23.0,980.5,1014.65,720.14
2016,5,18,13,0,907.0,124.0,1.2,23.0,970.0,1025.9,728.15
2016,5,18,13,15,903.0,123.0,1.2,22.5,952.5,1031.0,733.04
2016,5,18,13,30,899.0,122.0,1.2,22.0,935.0,1032.37,735.83
2016,5,18,13,45,896.0,119.5,1.2,22.0,911.0,1029.49,734.76
2016,5,18,14,0,893.0,117.0,1.2,22.0,887.0,1022.88,731.56
2016,5,18,14,15,885.0,115.5,1.2,22.0,856.0,1008.7,723.79
2016,5,18,14,30,877.0,114.0,1.2,22.0,825.0,991.04,714.01
2016,5,18,14,45,869.0,111.0,1.25,22.0,788.0,968.4,702.02
2016,5,18,15,0,861.0,108.0,1.3,22.0,751.0,942.54,687.94
2016,5,18,15,15,848.0,105.5,1.3,21.5,709.0,909.57,669.69
2016,5,18,15,30,835.0,103.0,1.3,21.0,667.0,882.34,655.1
2016,5,18,15,45,817.0,101.0,1.3,20.5,620.0,840.19,630.29
2016,5,18,16,0,799.0,99.0,1.3,20.0,573.0,796.18,603.92
2016,5,18,16,15,776.5,95.5,1.25,19.5,523.5,745.29,571.67
2016,5,18,16,30,754.0,92.0,1.2,19.0,474.0,693.49,538.13
2016,5,18,16,45,720.0,88.5,1.15,18.5,421.5,635.6,499.3
2016,5,18,17,0,686.0,85.0,1.1,18.0,369.0,575.93,456.46
2016,5,18,17,15,644.5,79.5,1.05,17.5,317.5,510.47,407.73
2016,5,18,17,30,603.0,74.0,1.0,17.0,266.0,447.39,358.97
2016,5,18,17,45,545.0,66.5,0.95,16.5,216.0,376.3,302.0
2016,5,18,18,0,487.0,59.0,0.9,16.0,166.0,310.21,246.91
2016,5,18,18,15,398.5,49.0,0.8,15.0,121.5,234.51,182.99
2016,5,18,18,30,310.0,39.0,0.7,14.0,77.0,168.32,125.59
2016,5,18,18,45,183.0,25.0,0.65,13.5,45.0,93.69,55.73
2016,5,18,19,0,56.0,11.0,0.6,13.0,13.0,23.01,0.0
2016,5,18,19,15,28.0,5.5,0.6,12.5,6.5,0.0,0.0
2016,5,18,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,19,5,15,88.5,18.0,1.35,10.0,26.0,14.18,0.0
2016,5,19,5,30,177.0,36.0,1.4,10.0,52.0,28.09,17.78
2016,5,19,5,45,281.5,49.5,1.45,10.5,94.0,38.1,28.11
2016,5,19,6,0,386.0,63.0,1.5,11.0,136.0,47.84,37.33
2016,5,19,6,15,456.0,72.5,1.6,11.0,184.5,55.85,44.85
2016,5,19,6,30,526.0,82.0,1.7,11.0,233.0,61.37,49.93
2016,5,19,6,45,577.0,88.5,1.8,11.5,284.5,64.11,52.25
2016,5,19,7,0,628.0,95.0,1.9,12.0,336.0,66.76,54.38
2016,5,19,7,15,663.0,100.5,1.9,12.0,388.0,68.42,55.67
2016,5,19,7,30,698.0,106.0,1.9,12.0,440.0,78.24,54.94
2016,5,19,7,45,730.0,108.0,1.9,12.5,491.0,128.29,75.21
2016,5,19,8,0,762.0,110.0,1.9,13.0,542.0,188.01,117.2
2016,5,19,8,15,782.5,114.0,1.8,13.0,591.0,244.16,163.64
2016,5,19,8,30,803.0,118.0,1.7,13.0,640.0,302.39,214.52
2016,5,19,8,45,823.5,118.5,1.6,13.5,685.5,359.61,264.55
2016,5,19,9,0,844.0,119.0,1.5,14.0,731.0,418.33,314.77
2016,5,19,9,15,662.0,206.0,1.5,14.0,702.0,456.7,350.23
2016,5,19,9,30,480.0,293.0,1.5,14.0,673.0,477.91,369.27
2016,5,19,9,45,683.5,212.0,1.55,14.5,777.5,554.05,428.36
2016,5,19,10,0,887.0,131.0,1.6,15.0,882.0,647.55,499.47
2016,5,19,10,15,895.0,132.5,1.6,15.0,911.0,699.12,537.86
2016,5,19,10,30,903.0,134.0,1.6,15.0,940.0,749.23,574.53
2016,5,19,10,45,914.5,132.0,1.6,15.5,963.5,797.25,607.35
2016,5,19,11,0,926.0,130.0,1.6,16.0,987.0,843.57,636.88
2016,5,19,11,15,929.0,130.5,1.6,16.0,1001.0,883.21,662.71
2016,5,19,11,30,932.0,131.0,1.6,16.0,1015.0,920.15,686.6
2016,5,19,11,45,932.5,132.0,1.6,16.0,1020.5,952.5,707.32
2016,5,19,12,0,933.0,133.0,1.6,16.0,1026.0,981.75,725.97
2016,5,19,12,15,932.5,133.0,1.65,16.0,1023.0,1005.93,742.07
2016,5,19,12,30,932.0,133.0,1.7,16.0,1020.0,1026.7,756.08
2016,5,19,12,45,934.5,129.5,1.75,16.0,1011.0,1043.51,767.66
2016,5,19,13,0,937.0,126.0,1.8,16.0,1002.0,1056.66,777.04
2016,5,19,13,15,933.0,125.0,1.85,15.5,984.0,1062.07,783.07
2016,5,19,13,30,929.0,124.0,1.9,15.0,966.0,1063.63,786.86
2016,5,19,13,45,706.0,230.5,1.95,15.0,860.5,972.76,728.69
2016,5,19,14,0,483.0,337.0,2.0,15.0,755.0,855.56,646.45
2016,5,19,14,15,498.0,316.0,2.1,15.0,733.5,848.07,645.07
2016,5,19,14,30,513.0,295.0,2.2,15.0,712.0,837.58,640.48
2016,5,19,14,45,536.0,269.5,2.3,15.0,687.5,826.98,636.1
2016,5,19,15,0,559.0,244.0,2.4,15.0,663.0,812.77,629.16
2016,5,19,15,15,705.5,177.5,2.4,14.5,674.5,871.55,675.35
2016,5,19,15,30,852.0,111.0,2.4,14.0,686.0,906.28,701.98
2016,5,19,15,45,828.0,110.5,2.4,14.0,637.5,860.15,671.12
2016,5,19,16,0,804.0,110.0,2.4,14.0,589.0,812.43,639.52
2016,5,19,16,15,758.5,102.0,2.4,13.5,523.0,738.03,589.0
2016,5,19,16,30,713.0,94.0,2.4,13.0,457.0,664.5,537.83
2016,5,19,16,45,535.0,120.5,2.45,12.5,376.0,539.93,443.21
2016,5,19,17,0,357.0,147.0,2.5,12.0,295.0,419.57,347.47
2016,5,19,17,15,318.0,135.0,2.5,11.5,254.0,353.2,294.78
2016,5,19,17,30,279.0,123.0,2.5,11.0,213.0,302.61,253.03
2016,5,19,17,45,245.5,104.0,2.5,11.0,173.0,250.04,208.16
2016,5,19,18,0,212.0,85.0,2.5,11.0,133.0,200.55,164.85
2016,5,19,18,15,165.0,66.0,2.4,10.5,97.5,148.84,119.28
2016,5,19,18,30,118.0,47.0,2.3,10.0,62.0,102.07,77.64
2016,5,19,18,45,59.0,29.0,2.25,10.0,36.5,52.04,31.0
2016,5,19,19,0,0.0,11.0,2.2,10.0,11.0,10.01,0.0
2016,5,19,19,15,0.0,5.5,2.2,10.0,5.5,0.0,0.0
2016,5,19,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,20,5,15,5.5,15.5,2.3,10.0,16.0,13.67,0.0
2016,5,20,5,30,11.0,31.0,2.3,10.0,32.0,26.49,16.56
2016,5,20,5,45,34.0,51.0,2.3,10.0,57.0,42.36,31.94
2016,5,20,6,0,57.0,71.0,2.3,10.0,82.0,57.97,46.55
2016,5,20,6,15,72.0,93.0,2.3,10.0,111.0,74.61,61.89
2016,5,20,6,30,87.0,115.0,2.3,10.0,140.0,87.89,73.95
2016,5,20,6,45,103.5,135.5,2.3,10.5,171.0,102.1,86.42
2016,5,20,7,0,120.0,156.0,2.3,11.0,202.0,115.92,98.26
2016,5,20,7,15,140.0,179.5,2.25,11.0,241.0,131.09,111.26
2016,5,20,7,30,160.0,203.0,2.2,11.0,280.0,148.54,118.97
2016,5,20,7,45,218.0,220.5,2.2,11.5,338.0,179.96,137.53
2016,5,20,8,0,276.0,238.0,2.2,12.0,396.0,211.52,158.35
2016,5,20,8,15,283.0,260.0,2.15,12.0,433.5,250.38,189.68
2016,5,20,8,30,290.0,282.0,2.1,12.0,471.0,290.38,222.79
2016,5,20,8,45,152.5,263.0,2.1,12.5,363.5,260.83,204.23
2016,5,20,9,0,15.0,244.0,2.1,13.0,256.0,215.09,170.48
2016,5,20,9,15,118.0,311.5,2.1,13.0,405.0,308.61,243.57
2016,5,20,9,30,221.0,379.0,2.1,13.0,554.0,422.64,331.22
2016,5,20,9,45,153.5,390.5,2.1,13.0,515.0,412.37,323.1
2016,5,20,10,0,86.0,402.0,2.1,13.0,476.0,396.07,310.19
2016,5,20,10,15,55.0,368.5,2.1,13.0,416.5,356.41,279.59
2016,5,20,10,30,24.0,335.0,2.1,13.0,357.0,311.45,244.46
2016,5,20,10,45,127.5,399.0,2.15,13.5,517.0,450.81,352.56
2016,5,20,11,0,231.0,463.0,2.2,14.0,677.0,597.67,461.3
2016,5,20,11,15,118.0,314.0,2.2,14.0,423.5,386.16,302.36
2016,5,20,11,30,5.0,165.0,2.2,14.0,170.0,151.64,117.65
2016,5,20,11,45,10.5,234.0,2.2,14.0,244.5,219.11,171.83
2016,5,20,12,0,16.0,303.0,2.2,14.0,319.0,287.82,225.35
2016,5,20,12,15,14.0,273.0,2.2,14.0,287.0,259.61,203.21
2016,5,20,12,30,12.0,243.0,2.2,14.0,255.0,230.98,180.95
2016,5,20,12,45,67.0,356.0,2.2,14.0,419.5,402.68,315.32
2016,5,20,13,0,122.0,469.0,2.2,14.0,584.0,586.12,451.38
2016,5,20,13,15,115.0,458.0,2.15,14.0,565.0,573.31,440.75
2016,5,20,13,30,108.0,447.0,2.1,14.0,546.0,544.45,419.97
2016,5,20,13,45,61.0,357.0,2.1,14.0,413.0,407.61,317.95
2016,5,20,14,0,14.0,267.0,2.1,14.0,280.0,258.67,203.01
2016,5,20,14,15,263.5,281.5,2.1,13.5,496.5,563.14,445.4
2016,5,20,14,30,513.0,296.0,2.1,13.0,713.0,838.05,647.52
2016,5,20,14,45,404.0,317.0,2.1,13.0,636.0,748.63,580.0
2016,5,20,15,0,295.0,338.0,2.1,13.0,559.0,648.04,506.55
2016,5,20,15,15,324.5,310.0,2.1,13.0,540.0,640.07,503.76
2016,5,20,15,30,354.0,282.0,2.1,13.0,521.0,628.98,497.9
2016,5,20,15,45,231.0,273.5,2.1,13.0,425.5,489.13,391.55
2016,5,20,16,0,108.0,265.0,2.1,13.0,330.0,357.72,288.32
2016,5,20,16,15,215.5,232.0,2.05,12.5,347.0,418.56,341.06
2016,5,20,16,30,323.0,199.0,2.0,12.0,364.0,469.26,384.09
2016,5,20,16,45,252.0,184.5,2.0,12.0,305.0,389.73,320.64
2016,5,20,17,0,181.0,170.0,2.0,12.0,246.0,304.25,251.73
2016,5,20,17,15,163.0,150.0,1.95,11.5,212.0,263.78,219.32
2016,5,20,17,30,145.0,130.0,1.9,11.0,178.0,224.67,187.01
2016,5,20,17,45,301.5,98.5,1.85,11.0,174.0,272.19,226.55
2016,5,20,18,0,458.0,67.0,1.8,11.0,170.0,305.23,250.13
2016,5,20,18,15,367.0,56.0,1.7,10.5,125.0,226.72,181.48
2016,5,20,18,30,276.0,45.0,1.6,10.0,80.0,161.66,123.79
2016,5,20,18,45,138.0,30.0,1.55,10.0,47.5,87.96,56.35
2016,5,20,19,0,0.0,15.0,1.5,10.0,15.0,13.64,0.0
2016,5,20,19,15,0.0,7.5,1.45,10.0,7.5,6.82,0.0
2016,5,20,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,21,5,15,61.5,17.5,0.85,10.0,23.5,14.39,0.0
2016,5,21,5,30,123.0,35.0,0.9,10.0,47.0,28.07,18.05
2016,5,21,5,45,190.0,51.5,0.95,10.5,82.5,40.72,30.5
2016,5,21,6,0,257.0,68.0,1.0,11.0,118.0,51.11,40.29
2016,5,21,6,15,301.5,84.5,1.0,11.0,160.0,62.33,50.69
2016,5,21,6,30,346.0,101.0,1.0,11.0,202.0,73.07,60.41
2016,5,21,6,45,392.0,110.0,1.05,11.5,245.5,78.0,64.63
2016,5,21,7,0,438.0,119.0,1.1,12.0,289.0,82.72,68.52
2016,5,21,7,15,307.5,161.0,1.1,12.0,288.5,114.41,96.14
2016,5,21,7,30,177.0,203.0,1.1,12.0,288.0,148.98,118.43
2016,5,21,7,45,106.0,212.5,1.1,12.5,265.5,166.06,129.36
2016,5,21,8,0,35.0,222.0,1.1,13.0,243.0,180.52,142.77
2016,5,21,8,15,25.0,222.5,1.1,13.0,238.5,191.67,151.78
2016,5,21,8,30,15.0,223.0,1.1,13.0,234.0,193.12,152.99
2016,5,21,8,45,16.5,238.0,1.15,13.5,250.5,208.18,164.43
2016,5,21,9,0,18.0,253.0,1.2,14.0,267.0,223.49,175.93
2016,5,21,9,15,113.0,317.0,1.2,14.0,406.5,310.48,242.76
2016,5,21,9,30,208.0,381.0,1.2,14.0,546.0,417.56,323.63
2016,5,21,9,45,113.0,337.0,1.25,14.0,427.0,347.71,270.79
2016,5,21,10,0,18.0,293.0,1.3,14.0,308.0,266.58,208.15
2016,5,21,10,15,84.5,370.0,1.3,14.0,445.0,376.58,293.41
2016,5,21,10,30,151.0,447.0,1.3,14.0,582.0,496.48,382.41
2016,5,21,10,45,190.0,455.0,1.3,14.0,629.0,544.66,417.21
2016,5,21,11,0,229.0,463.0,1.3,14.0,676.0,595.72,454.25
2016,5,21,11,15,185.0,472.0,1.3,14.0,645.5,582.5,443.37
2016,5,21,11,30,141.0,481.0,1.3,14.0,615.0,565.65,430.28
2016,5,21,11,45,82.0,418.0,1.35,14.0,496.0,457.83,351.54
2016,5,21,12,0,23.0,355.0,1.4,14.0,377.0,341.78,264.37
2016,5,21,12,15,14.5,263.5,1.4,14.0,278.0,251.33,195.78
2016,5,21,12,30,6.0,172.0,1.4,14.0,179.0,160.31,124.57
2016,5,21,12,45,9.0,208.0,1.45,14.0,217.5,196.44,153.62
2016,5,21,13,0,12.0,244.0,1.5,14.0,256.0,233.06,182.44
2016,5,21,13,15,187.0,326.5,1.5,14.0,497.0,524.45,409.05
2016,5,21,13,30,362.0,409.0,1.5,14.0,738.0,788.02,597.1
2016,5,21,13,45,304.5,414.5,1.55,14.0,686.0,740.4,560.87
2016,5,21,14,0,247.0,420.0,1.6,14.0,634.0,691.51,526.58
2016,5,21,14,15,210.5,408.0,1.6,14.0,586.0,628.49,482.38
2016,5,21,14,30,174.0,396.0,1.6,14.0,538.0,580.61,448.2
2016,5,21,14,45,314.0,339.0,1.6,14.0,580.5,670.31,518.59
2016,5,21,15,0,454.0,282.0,1.6,14.0,623.0,752.83,581.15
2016,5,21,15,15,384.0,287.0,1.55,13.5,564.0,669.3,521.29
2016,5,21,15,30,314.0,292.0,1.5,13.0,505.0,603.78,474.36
2016,5,21,15,45,347.5,261.5,1.5,13.0,482.5,591.33,468.14
2016,5,21,16,0,381.0,231.0,1.5,13.0,460.0,575.14,458.53
2016,5,21,16,15,450.5,191.5,1.45,13.0,439.0,588.47,470.97
2016,5,21,16,30,520.0,152.0,1.4,13.0,418.0,579.6,466.64
2016,5,21,16,45,595.5,121.0,1.4,13.0,395.0,583.28,471.42
2016,5,21,17,0,671.0,90.0,1.4,13.0,372.0,571.34,463.79
2016,5,21,17,15,630.5,84.0,1.35,12.5,320.5,506.72,414.03
2016,5,21,17,30,590.0,78.0,1.3,12.0,269.0,444.39,364.69
2016,5,21,17,45,537.5,69.5,1.3,12.0,220.5,375.76,308.01
2016,5,21,18,0,485.0,61.0,1.3,12.0,172.0,311.57,252.98
2016,5,21,18,15,400.5,51.0,1.2,11.5,127.0,237.6,188.94
2016,5,21,18,30,316.0,41.0,1.1,11.0,82.0,172.62,131.46
2016,5,21,18,45,194.0,27.5,1.05,10.5,49.0,101.35,65.85
2016,5,21,19,0,72.0,14.0,1.0,10.0,16.0,29.57,0.0
2016,5,21,19,15,36.0,7.0,1.0,10.0,8.0,6.37,0.0
2016,5,21,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,22,5,15,111.0,17.5,0.7,10.0,28.5,13.75,0.0
2016,5,22,5,30,222.0,35.0,0.7,10.0,57.0,27.3,17.52
2016,5,22,5,45,318.5,47.5,0.75,10.5,99.0,36.56,26.87
2016,5,22,6,0,415.0,60.0,0.8,11.0,141.0,47.17,36.81
2016,5,22,6,15,208.5,79.0,0.8,11.0,120.0,60.81,49.35
2016,5,22,6,30,2.0,98.0,0.8,11.0,99.0,82.16,68.53
2016,5,22,6,45,7.5,117.0,0.8,11.5,120.0,97.45,81.84
2016,5,22,7,0,13.0,136.0,0.8,12.0,141.0,112.64,94.78
2016,5,22,7,15,18.0,156.0,0.75,12.0,164.5,128.39,108.12
2016,5,22,7,30,23.0,176.0,0.7,12.0,188.0,144.58,116.03
2016,5,22,7,45,15.0,178.5,0.7,12.5,187.0,150.07,119.5
2016,5,22,8,0,7.0,181.0,0.7,13.0,186.0,153.92,122.23
2016,5,22,8,15,15.5,211.5,0.7,13.0,222.0,181.39,143.66
2016,5,22,8,30,24.0,242.0,0.7,13.0,258.0,210.23,165.93
2016,5,22,8,45,16.5,227.5,0.7,13.5,239.0,199.81,157.2
2016,5,22,9,0,9.0,213.0,0.7,14.0,220.0,187.49,147.11
2016,5,22,9,15,16.0,253.0,0.7,14.0,265.5,225.2,176.5
2016,5,22,9,30,23.0,293.0,0.7,14.0,311.0,264.04,206.17
2016,5,22,9,45,89.5,355.5,0.75,14.5,431.5,351.39,272.24
2016,5,22,10,0,156.0,418.0,0.8,15.0,552.0,448.94,343.94
2016,5,22,10,15,171.0,432.5,0.85,15.0,583.0,484.02,369.16
2016,5,22,10,30,186.0,447.0,0.9,15.0,614.0,520.4,395.66
2016,5,22,10,45,122.5,437.0,0.95,15.5,548.0,479.24,364.28
2016,5,22,11,0,59.0,427.0,1.0,16.0,482.0,428.22,325.71
2016,5,22,11,15,69.5,442.5,1.05,15.5,508.5,456.93,348.02
2016,5,22,11,30,80.0,458.0,1.1,15.0,535.0,486.53,370.33
2016,5,22,11,45,69.5,451.0,1.15,15.0,517.5,477.39,363.45
2016,5,22,12,0,59.0,444.0,1.2,15.0,500.0,467.02,355.98
2016,5,22,12,15,234.5,427.5,1.2,15.0,651.5,639.49,484.75
2016,5,22,12,30,410.0,411.0,1.2,15.0,803.0,809.81,604.32
2016,5,22,12,45,447.5,400.0,1.3,15.0,823.5,848.66,630.8
2016,5,22,13,0,485.0,389.0,1.4,15.0,844.0,886.09,657.89
2016,5,22,13,15,694.5,254.5,1.45,15.0,892.5,972.66,722.47
2016,5,22,13,30,904.0,120.0,1.5,15.0,941.0,1032.48,761.56
2016,5,22,13,45,897.5,119.5,1.55,15.0,916.5,1028.22,759.57
2016,5,22,14,0,891.0,119.0,1.6,15.0,892.0,1020.31,756.18
2016,5,22,14,15,883.0,117.5,1.6,15.0,860.5,1006.3,748.17
2016,5,22,14,30,875.0,116.0,1.6,15.0,829.0,988.82,738.05
2016,5,22,14,45,864.0,114.0,1.65,15.0,791.5,964.6,724.26
2016,5,22,15,0,853.0,112.0,1.7,15.0,754.0,937.3,708.42
2016,5,22,15,15,625.5,191.0,1.7,14.5,647.5,810.78,624.85
2016,5,22,15,30,398.0,270.0,1.7,14.0,541.0,654.34,511.72
2016,5,22,15,45,356.0,259.0,1.7,14.0,489.0,595.55,470.5
2016,5,22,16,0,314.0,248.0,1.7,14.0,437.0,538.05,428.46
2016,5,22,16,15,529.0,172.0,1.7,13.5,457.5,629.24,503.97
2016,5,22,16,30,744.0,96.0,1.7,13.0,478.0,689.57,552.8
2016,5,22,16,45,650.5,102.0,1.7,13.0,410.5,601.13,486.85
2016,5,22,17,0,557.0,108.0,1.7,13.0,343.0,515.34,421.05
2016,5,22,17,15,581.0,91.5,1.7,12.5,308.0,484.44,398.34
2016,5,22,17,30,605.0,75.0,1.7,12.0,273.0,449.52,370.61
2016,5,22,17,45,553.0,67.5,1.7,12.0,224.0,381.58,313.87
2016,5,22,18,0,501.0,60.0,1.7,12.0,175.0,317.97,258.95
2016,5,22,18,15,418.5,50.0,1.6,11.5,130.0,243.98,194.56
2016,5,22,18,30,336.0,40.0,1.5,11.0,85.0,178.77,136.55
2016,5,22,18,45,217.0,27.0,1.45,11.0,51.5,109.41,72.3
2016,5,22,19,0,98.0,14.0,1.4,11.0,18.0,35.7,0.0
2016,5,22,19,15,49.0,7.0,1.35,10.5,9.0,15.14,0.0
2016,5,22,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
