Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,5,15,26.0,17.0,0.95,11.0,20.0,14.58,0.0
2016,5,23,5,30,52.0,34.0,1.0,11.0,40.0,28.19,18.26
2016,5,23,5,45,89.0,54.0,1.05,11.0,69.5,43.64,33.06
2016,5,23,6,0,126.0,74.0,1.1,11.0,99.0,58.74,47.13
2016,5,23,6,15,150.5,94.5,1.1,11.0,133.0,73.8,60.94
2016,5,23,6,30,175.0,115.0,1.1,11.0,167.0,88.5,74.16
2016,5,23,6,45,201.0,133.5,1.1,11.5,204.0,97.15,81.59
2016,5,23,7,0,227.0,152.0,1.1,12.0,241.0,108.74,91.41
2016,5,23,7,15,253.0,172.0,1.1,12.0,284.0,120.77,101.61
2016,5,23,7,30,279.0,192.0,1.1,12.0,327.0,136.83,107.28
2016,5,23,7,45,281.0,215.0,1.1,12.5,364.0,174.27,129.51
2016,5,23,8,0,283.0,238.0,1.1,13.0,401.0,212.44,157.47
2016,5,23,8,15,237.0,268.0,1.1,13.0,412.0,252.88,191.78
2016,5,23,8,30,191.0,298.0,1.1,13.0,423.0,281.18,216.55
2016,5,23,8,45,310.0,290.0,1.1,13.5,509.5,325.06,248.42
2016,5,23,9,0,429.0,282.0,1.1,14.0,596.0,383.73,292.88
2016,5,23,9,15,301.5,333.0,1.1,14.0,559.5,400.22,308.4
2016,5,23,9,30,174.0,384.0,1.1,14.0,523.0,402.7,311.4
2016,5,23,9,45,253.5,386.0,1.1,14.5,597.5,459.99,354.28
2016,5,23,10,0,333.0,388.0,1.1,15.0,672.0,528.34,404.36
2016,5,23,10,15,607.5,255.5,1.1,15.0,793.5,617.21,472.71
2016,5,23,10,30,882.0,123.0,1.1,15.0,915.0,723.26,552.38
2016,5,23,10,45,886.5,124.0,1.1,15.0,934.5,767.45,582.57
2016,5,23,11,0,891.0,125.0,1.1,15.0,954.0,809.5,610.24
2016,5,23,11,15,550.0,303.0,1.05,15.0,817.0,736.61,554.12
2016,5,23,11,30,209.0,481.0,1.0,15.0,680.0,622.63,466.67
2016,5,23,11,45,270.5,468.5,1.0,15.0,727.0,684.14,512.14
2016,5,23,12,0,332.0,456.0,1.0,15.0,774.0,742.68,553.14
2016,5,23,12,15,616.5,290.5,1.0,15.0,880.0,873.97,649.07
2016,5,23,12,30,901.0,125.0,1.0,15.0,986.0,986.53,722.87
2016,5,23,12,45,874.5,141.0,1.0,15.0,969.5,993.16,725.67
2016,5,23,13,0,848.0,157.0,1.0,15.0,953.0,1007.99,735.37
2016,5,23,13,15,844.0,156.0,1.0,15.0,936.0,1013.3,738.99
2016,5,23,13,30,840.0,155.0,1.0,15.0,919.0,1015.01,740.59
2016,5,23,13,45,840.5,149.0,1.05,15.0,896.5,1012.38,740.63
2016,5,23,14,0,841.0,143.0,1.1,15.0,874.0,1006.07,738.47
2016,5,23,14,15,833.0,141.0,1.1,15.0,843.5,992.01,730.52
2016,5,23,14,30,825.0,139.0,1.1,15.0,813.0,974.58,720.59
2016,5,23,14,45,819.5,134.0,1.15,15.0,777.5,953.05,708.96
2016,5,23,15,0,814.0,129.0,1.2,15.0,742.0,928.3,695.19
2016,5,23,15,15,800.0,126.0,1.2,15.0,700.5,894.86,674.76
2016,5,23,15,30,786.0,123.0,1.2,15.0,659.0,858.94,652.6
2016,5,23,15,45,773.0,117.5,1.25,15.0,614.5,818.9,628.06
2016,5,23,16,0,760.0,112.0,1.3,15.0,570.0,776.79,601.67
2016,5,23,16,15,737.5,107.5,1.3,14.5,521.0,729.75,571.77
2016,5,23,16,30,715.0,103.0,1.3,14.0,472.0,678.55,538.2
2016,5,23,16,45,689.5,97.0,1.3,14.0,422.0,623.0,499.03
2016,5,23,17,0,664.0,91.0,1.3,14.0,372.0,567.62,458.06
2016,5,23,17,15,624.0,85.0,1.3,13.5,321.5,503.73,409.84
2016,5,23,17,30,584.0,79.0,1.3,13.0,271.0,442.1,361.53
2016,5,23,17,45,532.0,70.5,1.3,13.0,222.0,374.09,305.62
2016,5,23,18,0,480.0,62.0,1.3,13.0,173.0,310.48,251.36
2016,5,23,18,15,397.5,52.0,1.25,12.5,129.0,237.61,188.61
2016,5,23,18,30,315.0,42.0,1.2,12.0,85.0,173.47,132.17
2016,5,23,18,45,198.5,28.5,1.2,12.0,51.5,103.74,69.07
2016,5,23,19,0,82.0,15.0,1.2,12.0,18.0,41.13,0.0
2016,5,23,19,15,41.0,7.5,1.2,11.5,9.0,14.18,0.0
2016,5,23,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,5,15,22.0,17.0,1.05,11.0,19.0,14.6,0.0
2016,5,24,5,30,44.0,34.0,1.1,11.0,38.0,28.22,18.36
2016,5,24,5,45,74.0,53.5,1.15,11.0,66.0,43.3,32.78
2016,5,24,6,0,104.0,73.0,1.2,11.0,94.0,58.04,46.52
2016,5,24,6,15,122.0,94.5,1.2,11.0,125.5,73.71,60.87
2016,5,24,6,30,140.0,116.0,1.2,11.0,157.0,88.98,74.59
2016,5,24,6,45,155.5,136.5,1.2,11.5,190.5,103.2,86.95
2016,5,24,7,0,171.0,157.0,1.2,12.0,224.0,117.02,98.67
2016,5,24,7,15,141.0,181.0,1.2,12.0,241.5,132.09,111.46
2016,5,24,7,30,111.0,205.0,1.2,12.0,259.0,149.01,118.97
2016,5,24,7,45,83.5,221.0,1.2,12.5,264.0,176.71,138.92
2016,5,24,8,0,56.0,237.0,1.2,13.0,269.0,193.49,152.3
2016,5,24,8,15,117.0,268.5,1.15,13.0,342.5,228.85,177.7
2016,5,24,8,30,178.0,300.0,1.1,13.0,416.0,279.04,215.41
2016,5,24,8,45,120.5,310.5,1.1,13.5,391.5,284.31,221.25
2016,5,24,9,0,63.0,321.0,1.1,14.0,367.0,287.27,224.47
2016,5,24,9,15,83.5,349.0,1.1,14.0,414.0,325.36,253.59
2016,5,24,9,30,104.0,377.0,1.1,14.0,461.0,366.2,284.43
2016,5,24,9,45,93.5,389.5,1.1,14.5,467.0,380.51,294.42
2016,5,24,10,0,83.0,402.0,1.1,15.0,473.0,393.62,303.42
2016,5,24,10,15,162.5,421.0,1.1,15.0,565.5,468.56,359.72
2016,5,24,10,30,242.0,440.0,1.1,15.0,658.0,552.76,421.3
2016,5,24,10,45,225.0,453.5,1.1,15.0,660.0,568.06,431.22
2016,5,24,11,0,208.0,467.0,1.1,15.0,662.0,581.74,440.44
2016,5,24,11,15,280.0,453.0,1.1,15.0,718.0,645.48,486.91
2016,5,24,11,30,352.0,439.0,1.1,15.0,774.0,710.52,533.09
2016,5,24,11,45,264.0,464.5,1.15,15.5,716.5,674.21,504.79
2016,5,24,12,0,176.0,490.0,1.2,16.0,659.0,624.74,468.01
2016,5,24,12,15,195.5,486.5,1.2,15.5,674.5,649.46,487.31
2016,5,24,12,30,215.0,483.0,1.2,15.0,690.0,673.93,505.73
2016,5,24,12,45,244.5,471.5,1.2,15.0,704.0,711.19,532.22
2016,5,24,13,0,274.0,460.0,1.2,15.0,718.0,737.39,551.01
2016,5,24,13,15,365.5,416.5,1.2,15.0,753.5,791.58,590.96
2016,5,24,13,30,457.0,373.0,1.2,15.0,789.0,856.94,637.27
2016,5,24,13,45,467.5,356.5,1.25,15.5,773.0,855.13,635.93
2016,5,24,14,0,478.0,340.0,1.3,16.0,757.0,850.66,633.75
2016,5,24,14,15,679.5,227.0,1.3,15.5,795.5,937.4,699.16
2016,5,24,14,30,881.0,114.0,1.3,15.0,834.0,991.45,735.8
2016,5,24,14,45,873.5,110.5,1.3,15.0,797.5,968.94,721.64
2016,5,24,15,0,866.0,107.0,1.3,15.0,761.0,943.18,706.38
2016,5,24,15,15,853.0,105.0,1.3,15.0,719.0,910.92,686.78
2016,5,24,15,30,840.0,103.0,1.3,15.0,677.0,876.04,665.36
2016,5,24,15,45,826.0,99.0,1.35,15.0,631.0,843.45,645.99
2016,5,24,16,0,812.0,95.0,1.4,15.0,585.0,800.49,619.07
2016,5,24,16,15,790.5,91.5,1.4,14.5,535.5,750.29,587.15
2016,5,24,16,30,769.0,88.0,1.4,14.0,486.0,699.08,553.79
2016,5,24,16,45,742.5,83.5,1.4,14.0,435.0,642.44,514.58
2016,5,24,17,0,716.0,79.0,1.4,14.0,384.0,585.89,473.05
2016,5,24,17,15,678.0,74.0,1.4,13.5,332.5,524.29,426.59
2016,5,24,17,30,640.0,69.0,1.4,13.0,281.0,462.51,378.18
2016,5,24,17,45,586.5,62.5,1.45,13.0,231.0,393.3,321.4
2016,5,24,18,0,533.0,56.0,1.5,13.0,181.0,328.54,266.13
2016,5,24,18,15,451.5,48.0,1.45,12.5,135.5,255.5,202.92
2016,5,24,18,30,370.0,40.0,1.4,12.0,90.0,190.96,145.64
2016,5,24,18,45,242.5,28.0,1.4,11.5,55.0,117.98,79.81
2016,5,24,19,0,115.0,16.0,1.4,11.0,20.0,50.39,0.0
2016,5,24,19,15,57.5,8.0,1.35,11.0,10.0,17.62,0.0
2016,5,24,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,5,15,129.0,17.0,1.0,11.0,30.5,13.34,0.0
2016,5,25,5,30,258.0,34.0,1.0,11.0,61.0,26.52,16.99
2016,5,25,5,45,355.0,44.5,1.05,11.0,103.0,35.29,25.73
2016,5,25,6,0,452.0,55.0,1.1,11.0,145.0,42.64,32.78
2016,5,25,6,15,236.5,80.5,1.1,11.0,129.0,61.99,50.42
2016,5,25,6,30,21.0,106.0,1.1,11.0,113.0,88.1,73.83
2016,5,25,6,45,27.0,126.5,1.1,11.5,136.5,100.32,84.39
2016,5,25,7,0,33.0,147.0,1.1,12.0,160.0,115.16,97.03
2016,5,25,7,15,50.5,173.0,1.1,12.0,196.0,133.11,112.32
2016,5,25,7,30,68.0,199.0,1.1,12.0,232.0,152.19,121.98
2016,5,25,7,45,105.5,226.5,1.1,12.5,284.0,181.92,142.25
2016,5,25,8,0,143.0,254.0,1.1,13.0,336.0,209.85,161.5
2016,5,25,8,15,157.0,277.0,1.1,13.5,374.5,242.48,186.4
2016,5,25,8,30,171.0,300.0,1.1,14.0,413.0,277.11,213.24
2016,5,25,8,45,196.5,320.0,1.1,14.5,458.0,315.29,242.53
2016,5,25,9,0,222.0,340.0,1.1,15.0,503.0,356.55,274.06
2016,5,25,9,15,221.5,360.0,1.1,15.0,529.5,389.44,299.72
2016,5,25,9,30,221.0,380.0,1.1,15.0,556.0,422.3,324.89
2016,5,25,9,45,559.0,244.0,1.15,15.0,714.5,509.81,392.73
2016,5,25,10,0,897.0,108.0,1.2,15.0,873.0,631.71,485.8
2016,5,25,10,15,551.0,277.0,1.2,15.0,751.5,598.62,458.34
2016,5,25,10,30,205.0,446.0,1.2,15.0,630.0,531.7,404.96
2016,5,25,10,45,561.0,279.0,1.3,15.5,798.5,666.85,509.77
2016,5,25,11,0,917.0,112.0,1.4,16.0,967.0,816.98,617.91
2016,5,25,11,15,640.0,272.0,1.4,16.0,872.5,780.16,587.46
2016,5,25,11,30,363.0,432.0,1.4,16.0,778.0,712.95,534.61
2016,5,25,11,45,645.0,272.0,1.45,16.0,890.5,837.73,629.12
2016,5,25,12,0,927.0,112.0,1.5,16.0,1003.0,952.45,706.65
2016,5,25,12,15,926.5,112.0,1.5,16.0,1001.0,976.13,720.67
2016,5,25,12,30,926.0,112.0,1.5,16.0,999.0,996.45,733.67
2016,5,25,12,45,919.0,115.0,1.5,16.0,987.5,1009.94,742.35
2016,5,25,13,0,912.0,118.0,1.5,16.0,976.0,1019.78,748.86
2016,5,25,13,15,908.5,117.0,1.55,16.0,958.5,1025.43,753.66
2016,5,25,13,30,905.0,116.0,1.6,16.0,941.0,1027.38,756.23
2016,5,25,13,45,902.0,113.5,1.65,16.0,917.5,1024.58,755.91
2016,5,25,14,0,899.0,111.0,1.7,16.0,894.0,1018.06,753.34
2016,5,25,14,15,892.0,109.5,1.7,16.0,863.5,1004.99,745.9
2016,5,25,14,30,885.0,108.0,1.7,16.0,833.0,988.41,736.34
2016,5,25,14,45,877.5,105.0,1.75,16.0,796.5,966.35,723.94
2016,5,25,15,0,870.0,102.0,1.8,16.0,760.0,941.03,709.37
2016,5,25,15,15,858.0,100.0,1.8,15.5,718.5,909.6,691.29
2016,5,25,15,30,846.0,98.0,1.8,15.0,677.0,875.5,671.25
2016,5,25,15,45,830.5,95.0,1.8,15.0,631.5,834.8,645.17
2016,5,25,16,0,815.0,92.0,1.8,15.0,586.0,799.26,622.48
2016,5,25,16,15,795.0,89.0,1.8,14.5,537.0,750.79,591.28
2016,5,25,16,30,775.0,86.0,1.8,14.0,488.0,701.18,558.66
2016,5,25,16,45,747.0,82.5,1.85,14.0,437.0,644.45,519.26
2016,5,25,17,0,719.0,79.0,1.9,14.0,386.0,587.89,477.56
2016,5,25,17,15,681.5,74.0,1.9,13.5,335.0,526.47,430.73
2016,5,25,17,30,644.0,69.0,1.9,13.0,284.0,464.85,381.97
2016,5,25,17,45,586.5,63.5,1.9,13.0,233.5,394.56,323.67
2016,5,25,18,0,529.0,58.0,1.9,13.0,183.0,329.07,267.38
2016,5,25,18,15,447.0,49.5,1.8,12.5,137.5,255.44,203.44
2016,5,25,18,30,365.0,41.0,1.7,12.0,92.0,190.37,145.64
2016,5,25,18,45,230.5,29.0,1.65,11.5,57.0,115.5,78.99
2016,5,25,19,0,96.0,17.0,1.6,11.0,22.0,47.36,0.0
2016,5,25,19,15,48.0,8.5,1.6,11.0,11.0,16.39,0.0
2016,5,25,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,5,15,96.5,19.5,1.1,11.0,29.5,15.28,0.85
2016,5,26,5,30,193.0,39.0,1.1,11.0,59.0,30.31,20.28
2016,5,26,5,45,286.5,52.0,1.1,11.0,100.0,39.85,29.78
2016,5,26,6,0,380.0,65.0,1.1,11.0,141.0,49.11,38.58
2016,5,26,6,15,190.0,74.5,1.05,11.0,112.5,57.57,46.45
2016,5,26,6,30,0.0,84.0,1.0,11.0,84.0,71.96,59.43
2016,5,26,6,45,0.0,102.0,1.0,11.5,102.0,86.64,72.29
2016,5,26,7,0,0.0,120.0,1.0,12.0,120.0,101.19,84.77
2016,5,26,7,15,37.0,160.5,1.0,12.5,178.5,125.38,105.4
2016,5,26,7,30,74.0,201.0,1.0,13.0,237.0,153.53,122.53
2016,5,26,7,45,85.5,225.5,1.0,13.5,271.5,179.7,140.58
2016,5,26,8,0,97.0,250.0,1.0,14.0,306.0,207.73,161.13
2016,5,26,8,15,435.0,187.5,0.95,14.0,469.5,223.64,159.75
2016,5,26,8,30,773.0,125.0,0.9,14.0,633.0,299.08,210.74
2016,5,26,8,45,791.0,127.0,0.9,14.5,677.0,354.55,258.45
2016,5,26,9,0,809.0,129.0,0.9,15.0,721.0,411.31,306.39
2016,5,26,9,15,821.0,131.0,0.9,15.0,759.5,466.46,352.43
2016,5,26,9,30,833.0,133.0,0.9,15.0,798.0,521.68,397.08
2016,5,26,9,45,839.0,137.0,0.9,15.5,830.0,575.15,438.16
2016,5,26,10,0,845.0,141.0,0.9,16.0,862.0,627.62,476.99
2016,5,26,10,15,852.0,142.5,0.9,16.0,889.0,675.89,512.57
2016,5,26,10,30,859.0,144.0,0.9,16.0,916.0,723.07,546.42
2016,5,26,10,45,863.5,145.5,0.95,16.5,936.0,766.78,576.62
2016,5,26,11,0,868.0,147.0,1.0,17.0,956.0,808.44,603.58
2016,5,26,11,15,871.0,147.5,1.0,17.0,968.5,845.83,627.57
2016,5,26,11,30,874.0,148.0,1.0,17.0,981.0,880.75,649.77
2016,5,26,11,45,875.5,148.0,1.05,17.5,986.5,911.33,668.61
2016,5,26,12,0,877.0,148.0,1.1,18.0,992.0,939.09,685.59
2016,5,26,12,15,877.0,148.0,1.1,18.0,990.0,962.53,700.24
2016,5,26,12,30,877.0,148.0,1.1,18.0,988.0,982.85,712.97
2016,5,26,12,45,879.5,144.5,1.15,18.5,979.5,999.08,722.75
2016,5,26,13,0,882.0,141.0,1.2,19.0,971.0,1011.9,730.5
2016,5,26,13,15,878.5,140.0,1.2,18.5,954.0,1017.67,735.81
2016,5,26,13,30,875.0,139.0,1.2,18.0,937.0,1019.85,739.08
2016,5,26,13,45,871.5,136.5,1.25,18.0,914.0,1016.93,738.83
2016,5,26,14,0,868.0,134.0,1.3,18.0,891.0,1010.4,736.45
2016,5,26,14,15,860.5,132.0,1.3,18.0,860.5,996.87,728.87
2016,5,26,14,30,853.0,130.0,1.3,18.0,830.0,979.94,719.29
2016,5,26,14,45,843.0,128.0,1.35,18.0,793.5,967.55,713.55
2016,5,26,15,0,833.0,126.0,1.4,18.0,757.0,941.54,698.88
2016,5,26,15,15,819.5,123.5,1.4,17.5,715.5,908.84,680.4
2016,5,26,15,30,806.0,121.0,1.4,17.0,674.0,873.58,660.05
2016,5,26,15,45,789.0,117.5,1.45,17.0,628.5,831.87,634.43
2016,5,26,16,0,772.0,114.0,1.5,17.0,583.0,788.29,607.11
2016,5,26,16,15,749.5,110.0,1.5,16.5,534.0,741.62,577.67
2016,5,26,16,30,727.0,106.0,1.5,16.0,485.0,690.68,544.5
2016,5,26,16,45,697.5,101.0,1.55,15.5,434.0,633.08,505.25
2016,5,26,17,0,668.0,96.0,1.6,15.0,383.0,575.93,464.17
2016,5,26,17,15,627.0,90.0,1.6,14.5,332.0,511.29,415.4
2016,5,26,17,30,586.0,84.0,1.6,14.0,281.0,448.95,366.58
2016,5,26,17,45,525.5,77.0,1.6,13.5,231.0,378.04,308.99
2016,5,26,18,0,465.0,70.0,1.6,13.0,181.0,312.21,253.51
2016,5,26,18,15,381.5,59.0,1.55,12.5,135.5,236.1,188.21
2016,5,26,18,30,298.0,48.0,1.5,12.0,90.0,172.57,132.44
2016,5,26,18,45,179.5,33.0,1.5,12.0,55.5,103.52,71.41
2016,5,26,19,0,61.0,18.0,1.5,12.0,21.0,36.92,0.0
2016,5,26,19,15,30.5,9.0,1.45,11.5,10.5,13.7,0.0
2016,5,26,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,5,15,93.5,20.0,0.8,10.0,30.0,15.66,1.67
2016,5,27,5,30,187.0,40.0,0.8,10.0,60.0,31.07,21.09
2016,5,27,5,45,285.0,53.5,0.85,10.5,102.0,40.98,30.88
2016,5,27,6,0,383.0,67.0,0.9,11.0,144.0,50.61,39.93
2016,5,27,6,15,250.5,93.5,0.85,11.5,150.0,71.0,58.37
2016,5,27,6,30,118.0,120.0,0.8,12.0,156.0,91.46,76.48
2016,5,27,6,45,139.5,139.5,0.8,12.5,189.5,105.02,88.14
2016,5,27,7,0,161.0,159.0,0.8,13.0,223.0,118.22,99.22
2016,5,27,7,15,277.0,166.0,0.75,13.5,293.5,117.18,97.75
2016,5,27,7,30,393.0,173.0,0.7,14.0,364.0,119.66,90.98
2016,5,27,7,45,574.5,143.5,0.65,14.5,457.0,141.92,91.08
2016,5,27,8,0,756.0,114.0,0.6,15.0,550.0,183.92,112.46
2016,5,27,8,15,775.5,117.5,0.55,15.5,597.5,244.69,161.32
2016,5,27,8,30,795.0,121.0,0.5,16.0,645.0,301.36,209.02
2016,5,27,8,45,814.0,122.5,0.5,16.5,689.5,357.97,257.0
2016,5,27,9,0,833.0,124.0,0.5,17.0,734.0,415.94,305.06
2016,5,27,9,15,844.0,126.0,0.45,17.5,772.5,471.91,349.89
2016,5,27,9,30,855.0,128.0,0.4,18.0,811.0,529.97,394.3
2016,5,27,9,45,873.0,124.5,0.4,18.5,846.5,583.95,434.61
2016,5,27,10,0,891.0,121.0,0.4,19.0,882.0,637.84,473.43
2016,5,27,10,15,897.0,122.0,0.4,19.5,909.0,687.41,507.83
2016,5,27,10,30,903.0,123.0,0.4,20.0,936.0,735.32,539.99
2016,5,27,10,45,909.0,123.0,0.45,20.5,956.5,780.53,569.73
2016,5,27,11,0,915.0,123.0,0.5,21.0,977.0,823.67,596.35
2016,5,27,11,15,917.5,123.5,0.55,21.0,989.5,862.15,620.9
2016,5,27,11,30,920.0,124.0,0.6,21.0,1002.0,897.97,643.7
2016,5,27,11,45,921.5,124.0,0.65,21.5,1007.5,929.67,662.62
2016,5,27,12,0,923.0,124.0,0.7,22.0,1013.0,958.39,679.64
2016,5,27,12,15,922.5,123.5,0.75,22.0,1010.0,981.69,694.64
2016,5,27,12,30,922.0,123.0,0.8,22.0,1007.0,1001.64,707.72
2016,5,27,12,45,918.0,123.5,0.9,22.0,996.5,1015.73,718.38
2016,5,27,13,0,914.0,124.0,1.0,22.0,986.0,1026.2,726.98
2016,5,27,13,15,910.5,123.5,1.05,22.0,968.5,1032.51,732.18
2016,5,27,13,30,907.0,123.0,1.1,22.0,951.0,1035.13,735.27
2016,5,27,13,45,899.5,122.5,1.15,22.0,926.0,1030.08,733.78
2016,5,27,14,0,892.0,122.0,1.2,22.0,901.0,1021.38,730.21
2016,5,27,14,15,884.5,120.5,1.2,21.5,870.0,1008.09,724.38
2016,5,27,14,30,877.0,119.0,1.2,21.0,839.0,991.33,716.49
2016,5,27,14,45,866.0,117.5,1.25,21.0,802.0,967.87,703.88
2016,5,27,15,0,855.0,116.0,1.3,21.0,765.0,941.35,689.29
2016,5,27,15,15,842.0,113.5,1.3,20.5,723.0,917.97,677.22
2016,5,27,15,30,829.0,111.0,1.3,20.0,681.0,882.64,657.11
2016,5,27,15,45,813.0,107.5,1.35,20.0,635.0,841.16,632.19
2016,5,27,16,0,797.0,104.0,1.4,20.0,589.0,797.72,605.51
2016,5,27,16,15,775.5,100.5,1.35,19.5,540.0,748.2,574.13
2016,5,27,16,30,754.0,97.0,1.3,19.0,491.0,697.67,541.44
2016,5,27,16,45,725.5,92.5,1.3,19.0,440.0,643.05,504.34
2016,5,27,17,0,697.0,88.0,1.3,19.0,389.0,586.05,463.11
2016,5,27,17,15,658.5,82.5,1.25,18.0,337.5,522.33,416.72
2016,5,27,17,30,620.0,77.0,1.2,17.0,286.0,460.63,369.96
2016,5,27,17,45,565.5,70.0,1.15,16.5,236.0,391.31,314.61
2016,5,27,18,0,511.0,63.0,1.1,16.0,186.0,326.5,260.82
2016,5,27,18,15,430.5,53.5,1.0,15.5,140.0,253.26,198.72
2016,5,27,18,30,350.0,44.0,0.9,15.0,94.0,188.39,142.44
2016,5,27,18,45,231.0,31.0,0.85,14.5,58.5,116.05,79.48
2016,5,27,19,0,112.0,18.0,0.8,14.0,23.0,52.85,0.0
2016,5,27,19,15,56.0,9.0,0.75,13.5,11.5,18.35,0.0
2016,5,27,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,28,5,15,110.0,19.0,0.5,11.5,30.5,14.88,1.77
2016,5,28,5,30,220.0,38.0,0.4,12.0,61.0,29.54,19.68
2016,5,28,5,45,317.5,49.5,0.35,12.5,103.5,37.97,28.02
2016,5,28,6,0,415.0,61.0,0.3,13.0,146.0,47.62,37.01
2016,5,28,6,15,479.0,70.0,0.25,13.5,194.0,53.05,42.01
2016,5,28,6,30,543.0,79.0,0.2,14.0,242.0,58.26,46.62
2016,5,28,6,45,593.0,84.5,0.2,14.5,293.5,60.39,48.33
2016,5,28,7,0,643.0,90.0,0.2,15.0,345.0,62.45,49.91
2016,5,28,7,15,676.0,95.0,0.2,15.5,396.0,63.93,50.93
2016,5,28,7,30,709.0,100.0,0.2,16.0,447.0,74.73,50.24
2016,5,28,7,45,736.5,103.5,0.25,17.0,497.5,125.61,70.94
2016,5,28,8,0,764.0,107.0,0.3,18.0,548.0,185.4,111.75
2016,5,28,8,15,783.0,110.5,0.3,18.5,595.5,240.42,155.33
2016,5,28,8,30,802.0,114.0,0.3,19.0,643.0,297.31,202.7
2016,5,28,8,45,817.5,116.5,0.35,20.0,686.5,353.91,249.84
2016,5,28,9,0,833.0,119.0,0.4,21.0,730.0,411.45,296.64
2016,5,28,9,15,844.5,121.5,0.45,21.0,769.0,467.95,342.48
2016,5,28,9,30,856.0,124.0,0.5,21.0,808.0,526.8,388.56
2016,5,28,9,45,863.5,126.5,0.55,21.5,841.0,579.86,428.41
2016,5,28,10,0,871.0,129.0,0.6,22.0,874.0,631.91,466.24
2016,5,28,10,15,877.5,130.5,0.65,22.0,901.0,681.29,502.03
2016,5,28,10,30,884.0,132.0,0.7,22.0,928.0,729.12,535.9
2016,5,28,10,45,887.5,133.5,0.8,22.5,947.5,773.0,565.94
2016,5,28,11,0,891.0,135.0,0.9,23.0,967.0,814.7,592.56
2016,5,28,11,15,893.5,136.0,0.95,23.0,980.0,852.82,617.08
2016,5,28,11,30,896.0,137.0,1.0,23.0,993.0,888.37,639.88
2016,5,28,11,45,896.0,138.0,1.05,23.0,998.0,919.04,659.53
2016,5,28,12,0,896.0,139.0,1.1,23.0,1003.0,946.78,677.36
2016,5,28,12,15,895.5,139.0,1.1,23.0,1000.5,970.09,691.62
2016,5,28,12,30,895.0,139.0,1.1,23.0,998.0,990.21,703.94
2016,5,28,12,45,888.5,141.0,1.15,23.0,987.0,1003.07,712.78
2016,5,28,13,0,882.0,143.0,1.2,23.0,976.0,1012.41,719.62
2016,5,28,13,15,878.0,142.5,1.2,22.5,958.5,1018.26,724.97
2016,5,28,13,30,874.0,142.0,1.2,22.0,941.0,1020.52,728.26
2016,5,28,13,45,866.5,141.0,1.3,22.0,916.5,1015.22,727.4
2016,5,28,14,0,859.0,140.0,1.4,22.0,892.0,1006.39,724.42
2016,5,28,14,15,851.0,138.5,1.4,22.0,861.0,993.1,717.1
2016,5,28,14,30,843.0,137.0,1.4,22.0,830.0,987.36,714.71
2016,5,28,14,45,832.0,135.0,1.4,22.0,793.0,963.77,700.95
2016,5,28,15,0,821.0,133.0,1.4,22.0,756.0,937.14,685.44
2016,5,28,15,15,807.0,130.0,1.35,21.5,714.5,903.82,666.12
2016,5,28,15,30,793.0,127.0,1.3,21.0,673.0,867.99,645.04
2016,5,28,15,45,776.0,123.0,1.3,20.5,627.5,826.21,620.39
2016,5,28,16,0,759.0,119.0,1.3,20.0,582.0,782.6,594.1
2016,5,28,16,15,736.0,114.5,1.25,19.5,533.0,735.84,564.54
2016,5,28,16,30,713.0,110.0,1.2,19.0,484.0,684.55,531.21
2016,5,28,16,45,684.5,104.5,1.2,19.0,433.5,627.75,491.8
2016,5,28,17,0,656.0,99.0,1.2,19.0,383.0,571.33,451.06
2016,5,28,17,15,615.5,92.5,1.1,18.5,332.0,507.06,403.17
2016,5,28,17,30,575.0,86.0,1.0,18.0,281.0,445.05,355.44
2016,5,28,17,45,520.5,78.0,0.95,17.5,231.5,376.78,301.35
2016,5,28,18,0,466.0,70.0,0.9,17.0,182.0,313.03,248.92
2016,5,28,18,15,385.5,59.0,0.8,16.0,137.0,237.83,186.27
2016,5,28,18,30,305.0,48.0,0.7,15.0,92.0,175.04,132.53
2016,5,28,18,45,196.0,33.5,0.65,14.5,57.5,108.79,75.15
2016,5,28,19,0,87.0,19.0,0.6,14.0,23.0,48.37,1.03
2016,5,28,19,15,43.5,9.5,0.55,13.5,11.5,16.56,0.0
2016,5,28,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,29,5,15,122.0,18.5,0.65,10.5,32.0,14.49,2.02
2016,5,29,5,30,244.0,37.0,0.6,11.0,64.0,28.78,19.15
2016,5,29,5,45,341.5,48.0,0.55,11.5,106.5,38.2,28.34
2016,5,29,6,0,439.0,59.0,0.5,12.0,149.0,45.87,35.6
2016,5,29,6,15,219.5,72.5,0.45,12.5,117.5,56.29,45.07
2016,5,29,6,30,0.0,86.0,0.4,13.0,86.0,73.54,60.36
2016,5,29,6,45,0.0,104.0,0.4,13.5,104.0,88.2,73.03
2016,5,29,7,0,0.0,122.0,0.4,14.0,122.0,102.73,85.31
2016,5,29,7,15,0.0,126.5,0.4,14.5,126.5,107.22,88.69
2016,5,29,7,30,0.0,131.0,0.4,15.0,131.0,111.66,87.88
2016,5,29,7,45,27.0,184.5,0.45,15.5,200.0,148.63,116.41
2016,5,29,8,0,54.0,238.0,0.5,16.0,269.0,193.81,150.3
2016,5,29,8,15,47.5,252.5,0.55,16.0,281.5,210.27,163.04
2016,5,29,8,30,41.0,267.0,0.6,16.0,294.0,225.91,175.35
2016,5,29,8,45,36.0,277.0,0.65,16.5,302.0,237.95,184.37
2016,5,29,9,0,31.0,287.0,0.7,17.0,310.0,249.25,192.71
2016,5,29,9,15,172.5,324.5,0.7,17.5,461.5,340.79,260.44
2016,5,29,9,30,314.0,362.0,0.7,18.0,613.0,449.23,339.31
2016,5,29,9,45,354.0,362.0,0.75,18.5,656.5,493.58,371.23
2016,5,29,10,0,394.0,362.0,0.8,19.0,700.0,541.17,405.61
2016,5,29,10,15,640.5,247.0,0.85,19.0,815.5,627.95,470.94
2016,5,29,10,30,887.0,132.0,0.9,19.0,931.0,730.52,546.22
2016,5,29,10,45,889.5,134.0,0.95,19.0,950.5,774.2,576.37
2016,5,29,11,0,892.0,136.0,1.0,19.0,970.0,815.62,603.68
2016,5,29,11,15,895.0,136.5,1.0,19.0,982.5,853.74,627.91
2016,5,29,11,30,898.0,137.0,1.0,19.0,995.0,889.32,650.3
2016,5,29,11,45,897.0,138.5,1.05,19.5,1000.0,919.61,668.74
2016,5,29,12,0,896.0,140.0,1.1,20.0,1005.0,946.92,685.25
2016,5,29,12,15,896.0,140.0,1.1,20.0,1003.0,970.73,699.98
2016,5,29,12,30,896.0,140.0,1.1,20.0,1001.0,991.35,712.76
2016,5,29,12,45,889.5,143.0,1.15,20.0,990.0,1005.2,722.3
2016,5,29,13,0,883.0,146.0,1.2,20.0,979.0,1015.54,729.84
2016,5,29,13,15,879.5,145.0,1.2,20.0,962.5,1021.49,733.88
2016,5,29,13,30,876.0,144.0,1.2,20.0,946.0,1023.84,735.85
2016,5,29,13,45,870.5,142.5,1.2,20.0,922.0,1020.11,734.19
2016,5,29,14,0,865.0,141.0,1.2,20.0,898.0,1012.8,730.48
2016,5,29,14,15,857.5,139.0,1.2,20.0,867.5,999.51,723.16
2016,5,29,14,30,850.0,137.0,1.2,20.0,837.0,993.71,720.76
2016,5,29,14,45,840.0,134.5,1.2,20.0,800.5,970.49,707.27
2016,5,29,15,0,830.0,132.0,1.2,20.0,764.0,944.16,692.01
2016,5,29,15,15,816.5,129.5,1.15,19.5,722.5,911.7,673.21
2016,5,29,15,30,803.0,127.0,1.1,19.0,681.0,876.67,652.65
2016,5,29,15,45,786.5,123.0,1.1,19.0,635.5,835.09,627.05
2016,5,29,16,0,770.0,119.0,1.1,19.0,590.0,791.61,599.87
2016,5,29,16,15,747.5,115.0,1.1,18.5,541.0,745.46,571.5
2016,5,29,16,30,725.0,111.0,1.1,18.0,492.0,694.72,539.24
2016,5,29,16,45,697.5,105.0,1.1,18.0,441.0,637.6,499.8
2016,5,29,17,0,670.0,99.0,1.1,18.0,390.0,580.75,458.88
2016,5,29,17,15,629.5,93.0,1.05,17.5,338.5,516.42,411.33
2016,5,29,17,30,589.0,87.0,1.0,17.0,287.0,454.29,363.76
2016,5,29,17,45,535.0,78.5,0.95,16.5,237.5,385.03,308.85
2016,5,29,18,0,481.0,70.0,0.9,16.0,188.0,320.23,255.5
2016,5,29,18,15,399.0,59.5,0.85,15.0,142.0,246.77,194.13
2016,5,29,18,30,317.0,49.0,0.8,14.0,96.0,180.53,137.47
2016,5,29,18,45,203.5,34.5,0.75,13.5,60.5,112.2,78.37
2016,5,29,19,0,90.0,20.0,0.7,13.0,25.0,50.56,5.67
2016,5,29,19,15,45.0,10.0,0.7,12.5,12.5,17.32,0.0
2016,5,29,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,30,5,15,133.0,18.5,0.65,10.5,33.0,14.49,2.38
2016,5,30,5,30,266.0,37.0,0.6,11.0,66.0,28.81,19.22
2016,5,30,5,45,365.5,47.0,0.6,11.5,109.5,37.31,27.56
2016,5,30,6,0,465.0,57.0,0.6,12.0,153.0,44.17,34.07
2016,5,30,6,15,528.5,65.0,0.55,12.5,202.5,48.96,38.51
2016,5,30,6,30,592.0,73.0,0.5,13.0,252.0,53.56,42.61
2016,5,30,6,45,638.0,78.0,0.5,13.5,304.0,55.55,44.23
2016,5,30,7,0,684.0,83.0,0.5,14.0,356.0,57.49,45.73
2016,5,30,7,15,716.5,87.5,0.5,14.5,407.5,58.87,46.69
2016,5,30,7,30,749.0,92.0,0.5,15.0,459.0,75.92,51.23
2016,5,30,7,45,774.0,95.5,0.5,15.5,510.0,128.26,72.32
2016,5,30,8,0,799.0,99.0,0.5,16.0,561.0,183.64,109.89
2016,5,30,8,15,817.0,102.0,0.5,16.5,608.5,240.01,155.22
2016,5,30,8,30,835.0,105.0,0.5,17.0,656.0,298.09,204.36
2016,5,30,8,45,849.5,107.5,0.55,17.5,700.0,356.12,253.93
2016,5,30,9,0,864.0,110.0,0.6,18.0,744.0,419.42,306.42
2016,5,30,9,15,874.5,112.0,0.6,18.5,783.5,475.82,352.05
2016,5,30,9,30,885.0,114.0,0.6,19.0,823.0,531.95,395.81
2016,5,30,9,45,888.5,118.5,0.65,19.5,855.0,585.81,436.74
2016,5,30,10,0,892.0,123.0,0.7,20.0,887.0,638.26,475.24
2016,5,30,10,15,898.0,124.5,0.75,20.0,914.0,688.21,511.81
2016,5,30,10,30,904.0,126.0,0.8,20.0,941.0,736.53,546.35
2016,5,30,10,45,908.5,127.0,0.85,20.5,961.0,781.49,576.5
2016,5,30,11,0,913.0,128.0,0.9,21.0,981.0,824.28,603.25
2016,5,30,11,15,915.5,128.5,0.9,21.0,994.0,862.69,627.28
2016,5,30,11,30,918.0,129.0,0.9,21.0,1007.0,898.46,649.45
2016,5,30,11,45,919.0,129.0,0.95,21.5,1012.5,929.71,668.23
2016,5,30,12,0,920.0,129.0,1.0,22.0,1018.0,957.98,685.1
2016,5,30,12,15,919.5,129.0,1.0,22.0,1015.5,981.75,699.56
2016,5,30,12,30,919.0,129.0,1.0,22.0,1013.0,1002.24,712.06
2016,5,30,12,45,917.0,128.5,1.05,22.0,1003.0,1017.41,722.32
2016,5,30,13,0,915.0,128.0,1.1,22.0,993.0,1029.0,730.57
2016,5,30,13,15,911.5,127.0,1.1,22.0,975.5,1034.99,734.55
2016,5,30,13,30,908.0,126.0,1.1,22.0,958.0,1037.27,736.45
2016,5,30,13,45,902.5,125.0,1.15,22.0,934.0,1033.86,735.98
2016,5,30,14,0,897.0,124.0,1.2,22.0,910.0,1026.78,733.4
2016,5,30,14,15,889.5,122.0,1.2,22.0,879.0,1013.1,725.93
2016,5,30,14,30,882.0,120.0,1.2,22.0,848.0,995.92,716.44
2016,5,30,14,45,873.0,118.0,1.2,22.0,811.5,973.94,704.0
2016,5,30,15,0,864.0,116.0,1.2,22.0,775.0,948.79,689.62
2016,5,30,15,15,851.0,113.5,1.2,21.5,733.0,925.33,677.62
2016,5,30,15,30,838.0,111.0,1.2,21.0,691.0,889.93,657.71
2016,5,30,15,45,823.0,107.5,1.2,21.0,645.0,849.23,632.92
2016,5,30,16,0,808.0,104.0,1.2,21.0,599.0,806.46,606.47
2016,5,30,16,15,786.5,100.5,1.15,20.5,549.5,756.72,575.33
2016,5,30,16,30,765.0,97.0,1.1,20.0,500.0,705.93,542.88
2016,5,30,16,45,738.0,92.0,1.1,19.5,449.0,648.81,505.65
2016,5,30,17,0,711.0,87.0,1.1,19.0,398.0,594.4,467.62
2016,5,30,17,15,673.0,82.0,1.05,18.5,346.0,531.06,421.07
2016,5,30,17,30,635.0,77.0,1.0,18.0,294.0,469.63,374.29
2016,5,30,17,45,582.5,70.0,0.95,17.5,244.0,400.66,319.85
2016,5,30,18,0,530.0,63.0,0.9,17.0,194.0,335.96,266.73
2016,5,30,18,15,450.0,54.0,0.8,16.0,147.5,262.41,205.31
2016,5,30,18,30,370.0,45.0,0.7,15.0,101.0,197.1,149.27
2016,5,30,18,45,251.0,32.5,0.6,14.5,64.0,125.56,87.6
2016,5,30,19,0,132.0,20.0,0.5,14.0,27.0,60.9,11.87
2016,5,30,19,15,66.0,10.0,0.5,13.5,13.5,21.2,0.0
2016,5,30,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,31,5,15,147.5,18.0,0.55,11.5,34.0,14.28,2.52
2016,5,31,5,30,295.0,36.0,0.5,12.0,68.0,29.28,19.57
2016,5,31,5,45,390.0,45.5,0.45,12.5,112.0,35.99,26.3
2016,5,31,6,0,485.0,55.0,0.4,13.0,156.0,42.47,32.45
2016,5,31,6,15,547.5,62.5,0.4,13.5,205.5,46.94,36.57
2016,5,31,6,30,610.0,70.0,0.4,14.0,255.0,51.24,40.37
2016,5,31,6,45,654.5,75.0,0.4,14.5,306.5,53.35,42.1
2016,5,31,7,0,699.0,80.0,0.4,15.0,358.0,55.38,43.69
2016,5,31,7,15,730.5,84.0,0.4,15.5,410.0,62.25,49.46
2016,5,31,7,30,762.0,88.0,0.4,16.0,462.0,72.94,48.51
2016,5,31,7,45,786.0,91.5,0.45,16.5,512.5,125.93,69.72
2016,5,31,8,0,810.0,95.0,0.5,17.0,563.0,181.81,107.53
2016,5,31,8,15,827.5,97.5,0.5,17.5,611.0,238.27,152.82
2016,5,31,8,30,845.0,100.0,0.5,18.0,659.0,296.35,201.9
2016,5,31,8,45,858.5,102.5,0.55,19.0,702.5,359.93,255.05
2016,5,31,9,0,872.0,105.0,0.6,20.0,746.0,418.04,302.9
2016,5,31,9,15,882.5,107.0,0.65,20.0,785.0,474.78,349.56
2016,5,31,9,30,893.0,109.0,0.7,20.0,824.0,531.25,394.61
2016,5,31,9,45,899.0,111.5,0.75,20.5,857.0,585.19,435.64
2016,5,31,10,0,905.0,114.0,0.8,21.0,890.0,637.91,474.4
2016,5,31,10,15,911.0,115.5,0.85,21.0,917.0,688.38,511.34
2016,5,31,10,30,917.0,117.0,0.9,21.0,944.0,737.18,546.22
2016,5,31,10,45,921.5,117.5,0.95,21.5,964.0,782.17,576.1
2016,5,31,11,0,926.0,118.0,1.0,22.0,984.0,824.95,602.81
2016,5,31,11,15,928.5,118.5,1.0,22.0,997.0,863.73,627.09
2016,5,31,11,30,931.0,119.0,1.0,22.0,1010.0,899.84,649.48
2016,5,31,11,45,932.0,119.5,1.05,22.5,1015.5,931.82,668.68
2016,5,31,12,0,933.0,120.0,1.1,23.0,1021.0,960.78,685.92
2016,5,31,12,15,933.0,119.5,1.1,23.0,1019.0,984.76,700.5
2016,5,31,12,30,933.0,119.0,1.1,23.0,1017.0,1005.41,713.09
2016,5,31,12,45,933.5,117.5,1.1,23.5,1008.0,1022.12,721.94
2016,5,31,13,0,934.0,116.0,1.1,24.0,999.0,1035.26,728.68
2016,5,31,13,15,930.5,115.0,1.1,24.0,982.0,1041.26,732.61
2016,5,31,13,30,927.0,114.0,1.1,24.0,965.0,1043.49,734.47
2016,5,31,13,45,922.5,113.0,1.15,24.0,941.0,1040.96,734.55
2016,5,31,14,0,918.0,112.0,1.2,24.0,917.0,1034.69,732.51
2016,5,31,14,15,911.5,110.5,1.2,24.0,886.5,1022.26,725.88
2016,5,31,14,30,905.0,109.0,1.2,24.0,856.0,1006.25,717.21
2016,5,31,14,45,895.5,107.0,1.2,24.0,819.5,983.38,704.34
2016,5,31,15,0,886.0,105.0,1.2,24.0,783.0,957.28,689.53
2016,5,31,15,15,874.5,103.0,1.2,23.5,741.0,926.3,672.9
2016,5,31,15,30,863.0,101.0,1.2,23.0,699.0,892.57,654.35
2016,5,31,15,45,847.5,98.5,1.2,23.0,653.0,852.3,630.04
2016,5,31,16,0,832.0,96.0,1.2,23.0,607.0,817.17,608.92
2016,5,31,16,15,812.0,93.0,1.15,22.5,557.5,768.42,578.75
2016,5,31,16,30,792.0,90.0,1.1,22.0,508.0,718.46,547.29
2016,5,31,16,45,765.0,86.0,1.1,22.0,456.5,661.45,509.65
2016,5,31,17,0,738.0,82.0,1.1,22.0,405.0,604.46,469.78
2016,5,31,17,15,701.0,77.5,1.05,21.0,353.0,543.33,426.28
2016,5,31,17,30,664.0,73.0,1.0,20.0,301.0,481.8,380.68
2016,5,31,17,45,611.5,67.0,0.95,19.5,250.0,412.58,326.55
2016,5,31,18,0,559.0,61.0,0.9,19.0,199.0,347.56,273.61
2016,5,31,18,15,480.0,52.5,0.8,18.0,152.0,273.43,212.19
2016,5,31,18,30,401.0,44.0,0.7,17.0,105.0,207.37,155.85
2016,5,31,18,45,277.5,32.5,0.65,16.0,67.0,133.64,93.09
2016,5,31,19,0,154.0,21.0,0.6,15.0,29.0,67.72,17.55
2016,5,31,19,15,77.0,10.5,0.65,14.5,14.5,23.72,0.0
2016,5,31,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,1,5,15,146.0,18.5,0.9,11.5,35.0,14.5,2.89
2016,6,1,5,30,292.0,37.0,0.9,12.0,70.0,30.18,20.34
2016,6,1,5,45,388.0,47.5,0.95,12.5,114.0,37.74,27.83
2016,6,1,6,0,484.0,58.0,1.0,13.0,158.0,45.04,34.69
2016,6,1,6,15,547.5,65.0,0.95,13.5,208.0,48.98,38.35
2016,6,1,6,30,611.0,72.0,0.9,14.0,258.0,52.81,41.74
2016,6,1,6,45,658.0,77.0,0.85,14.5,310.5,54.86,43.42
2016,6,1,7,0,705.0,82.0,0.8,15.0,363.0,56.85,44.97
2016,6,1,7,15,736.5,86.5,0.8,15.5,415.5,64.23,51.19
2016,6,1,7,30,768.0,91.0,0.8,16.0,468.0,75.1,50.41
2016,6,1,7,45,792.5,94.5,0.85,16.5,519.5,128.45,71.7
2016,6,1,8,0,817.0,98.0,0.9,17.0,571.0,184.75,109.87
2016,6,1,8,15,835.0,101.0,0.9,17.5,619.0,242.09,156.05
2016,6,1,8,30,853.0,104.0,0.9,18.0,667.0,301.13,206.19
2016,6,1,8,45,867.0,106.0,0.9,18.5,711.5,364.86,260.18
2016,6,1,9,0,881.0,108.0,0.9,19.0,756.0,423.26,309.07
2016,6,1,9,15,891.5,110.0,0.9,19.0,795.5,480.5,356.33
2016,6,1,9,30,902.0,112.0,0.9,19.0,835.0,537.46,401.82
2016,6,1,9,45,908.5,115.0,0.9,19.5,868.5,592.55,443.58
2016,6,1,10,0,915.0,118.0,0.9,20.0,902.0,646.47,482.91
2016,6,1,10,15,921.0,119.5,0.9,20.5,929.5,697.44,518.82
2016,6,1,10,30,927.0,121.0,0.9,21.0,957.0,746.72,552.39
2016,6,1,10,45,929.0,123.0,0.95,21.5,976.5,791.62,582.23
2016,6,1,11,0,931.0,125.0,1.0,22.0,996.0,834.12,608.67
2016,6,1,11,15,933.5,126.0,1.0,22.0,1009.5,873.59,633.32
2016,6,1,11,30,936.0,127.0,1.0,22.0,1023.0,910.39,656.06
2016,6,1,11,45,934.0,129.0,1.05,22.0,1027.5,941.34,675.82
2016,6,1,12,0,932.0,131.0,1.1,22.0,1032.0,969.13,693.66
2016,6,1,12,15,692.5,272.5,1.1,22.0,941.5,921.62,662.36
2016,6,1,12,30,453.0,414.0,1.1,22.0,851.0,847.3,608.73
2016,6,1,12,45,680.0,278.5,1.15,22.0,926.5,951.16,683.85
2016,6,1,13,0,907.0,143.0,1.2,22.0,1002.0,1034.2,736.52
2016,6,1,13,15,903.0,142.0,1.2,22.0,984.5,1039.93,739.37
2016,6,1,13,30,899.0,141.0,1.2,22.0,967.0,1041.97,741.13
2016,6,1,13,45,891.5,141.0,1.2,22.0,942.0,1037.85,739.26
2016,6,1,14,0,884.0,141.0,1.2,22.0,917.0,1030.12,735.35
2016,6,1,14,15,876.0,139.5,1.15,21.5,886.0,1016.86,728.64
2016,6,1,14,30,868.0,138.0,1.1,21.0,855.0,1011.05,726.73
2016,6,1,14,45,856.5,136.0,1.1,21.0,818.0,986.84,712.81
2016,6,1,15,0,845.0,134.0,1.1,21.0,781.0,959.51,697.15
2016,6,1,15,15,831.5,131.5,1.05,21.0,739.0,926.89,677.21
2016,6,1,15,30,818.0,129.0,1.0,21.0,697.0,891.64,655.55
2016,6,1,15,45,732.5,139.5,0.95,21.0,622.5,810.64,603.48
2016,6,1,16,0,647.0,150.0,0.9,21.0,548.0,727.65,549.31
2016,6,1,16,15,693.5,131.5,0.85,20.5,526.5,721.07,547.87
2016,6,1,16,30,740.0,113.0,0.8,20.0,505.0,708.36,541.29
2016,6,1,16,45,713.5,107.0,0.8,19.5,454.0,651.46,503.49
2016,6,1,17,0,687.0,101.0,0.8,19.0,403.0,594.69,464.38
2016,6,1,17,15,647.0,95.0,0.75,18.5,350.5,529.96,417.36
2016,6,1,17,30,607.0,89.0,0.7,18.0,298.0,467.31,370.21
2016,6,1,17,45,557.5,80.0,0.65,17.5,248.0,398.98,316.88
2016,6,1,18,0,508.0,71.0,0.6,17.0,198.0,334.61,264.63
2016,6,1,18,15,427.0,61.0,0.6,16.0,151.0,260.53,203.69
2016,6,1,18,30,346.0,51.0,0.6,15.0,104.0,193.46,146.92
2016,6,1,18,45,232.5,37.0,0.65,14.5,67.0,123.85,87.44
2016,6,1,19,0,119.0,23.0,0.7,14.0,30.0,62.01,19.16
2016,6,1,19,15,59.5,11.5,0.7,13.5,15.0,21.45,0.0
2016,6,1,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
