Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,4,45,18.0,4.5,0.75,10.0,5.0,0.0,0.0
2016,6,2,5,0,36.0,9.0,0.7,10.0,10.0,8.19,0.0
2016,6,2,5,15,169.0,23.0,0.65,10.5,40.5,18.09,5.33
2016,6,2,5,30,302.0,37.0,0.6,11.0,71.0,30.16,20.46
2016,6,2,5,45,399.0,47.0,0.55,11.5,115.5,37.29,27.58
2016,6,2,6,0,496.0,57.0,0.5,12.0,160.0,44.18,34.11
2016,6,2,6,15,559.0,64.0,0.45,12.5,210.0,48.17,37.83
2016,6,2,6,30,622.0,71.0,0.4,13.0,260.0,52.04,41.26
2016,6,2,6,45,666.5,76.5,0.4,13.5,313.0,54.51,43.31
2016,6,2,7,0,711.0,82.0,0.4,14.0,366.0,56.87,45.19
2016,6,2,7,15,742.5,86.0,0.35,14.5,418.5,63.87,51.08
2016,6,2,7,30,774.0,90.0,0.3,15.0,471.0,74.2,49.94
2016,6,2,7,45,798.0,93.5,0.3,15.5,522.5,127.81,71.16
2016,6,2,8,0,822.0,97.0,0.3,16.0,574.0,184.31,109.22
2016,6,2,8,15,840.0,100.0,0.3,16.5,622.5,241.89,155.23
2016,6,2,8,30,858.0,103.0,0.3,17.0,671.0,301.17,205.1
2016,6,2,8,45,872.0,105.5,0.35,18.0,715.0,365.57,258.76
2016,6,2,9,0,886.0,108.0,0.4,19.0,759.0,424.6,307.18
2016,6,2,9,15,896.0,110.0,0.45,19.5,798.5,481.86,353.45
2016,6,2,9,30,906.0,112.0,0.5,20.0,838.0,538.79,397.87
2016,6,2,9,45,908.0,117.0,0.55,20.5,870.0,593.25,438.94
2016,6,2,10,0,910.0,122.0,0.6,21.0,902.0,646.12,477.44
2016,6,2,10,15,916.0,123.5,0.65,21.0,929.5,696.86,514.26
2016,6,2,10,30,922.0,125.0,0.7,21.0,957.0,745.93,549.03
2016,6,2,10,45,925.5,126.0,0.75,21.5,977.0,790.89,578.88
2016,6,2,11,0,929.0,127.0,0.8,22.0,997.0,833.56,605.27
2016,6,2,11,15,931.5,127.5,0.8,22.0,1010.0,872.53,629.38
2016,6,2,11,30,934.0,128.0,0.8,22.0,1023.0,908.84,651.6
2016,6,2,11,45,934.5,128.5,0.85,22.5,1028.0,940.59,670.5
2016,6,2,12,0,935.0,129.0,0.9,23.0,1033.0,969.3,687.46
2016,6,2,12,15,934.5,129.0,0.9,23.0,1031.0,993.48,701.98
2016,6,2,12,30,934.0,129.0,0.9,23.0,1029.0,1014.35,714.53
2016,6,2,12,45,940.5,122.5,0.9,23.5,1021.5,1032.33,724.01
2016,6,2,13,0,947.0,116.0,0.9,24.0,1014.0,1046.68,731.36
2016,6,2,13,15,943.5,115.5,0.9,24.0,996.5,1053.38,735.64
2016,6,2,13,30,940.0,115.0,0.9,24.0,979.0,1056.27,737.85
2016,6,2,13,45,935.5,113.5,0.95,24.0,954.5,1053.35,737.82
2016,6,2,14,0,931.0,112.0,1.0,24.0,930.0,1046.63,735.66
2016,6,2,14,15,923.5,111.0,1.0,24.0,899.0,1033.75,728.86
2016,6,2,14,30,916.0,110.0,1.0,24.0,868.0,1017.29,720.04
2016,6,2,14,45,907.0,108.0,1.0,24.0,831.0,994.85,707.63
2016,6,2,15,0,898.0,106.0,1.0,24.0,794.0,969.14,693.26
2016,6,2,15,15,886.0,103.5,1.0,23.5,751.5,937.01,676.14
2016,6,2,15,30,874.0,101.0,1.0,23.0,709.0,902.11,657.12
2016,6,2,15,45,858.5,98.5,1.0,23.0,662.5,861.63,632.99
2016,6,2,16,0,843.0,96.0,1.0,23.0,616.0,826.24,611.97
2016,6,2,16,15,822.5,93.0,1.0,22.5,566.0,776.81,582.3
2016,6,2,16,30,802.0,90.0,1.0,22.0,516.0,726.18,551.24
2016,6,2,16,45,774.0,86.5,1.0,21.5,464.0,668.7,514.53
2016,6,2,17,0,746.0,83.0,1.0,21.0,412.0,611.3,475.48
2016,6,2,17,15,709.5,78.0,0.95,20.0,359.5,549.6,431.66
2016,6,2,17,30,673.0,73.0,0.9,19.0,307.0,487.41,385.66
2016,6,2,17,45,622.0,67.0,0.85,18.5,255.5,418.56,331.86
2016,6,2,18,0,571.0,61.0,0.8,18.0,204.0,353.72,279.1
2016,6,2,18,15,494.0,53.0,0.75,17.0,156.5,280.3,218.32
2016,6,2,18,30,417.0,45.0,0.7,16.0,109.0,214.64,162.22
2016,6,2,18,45,298.5,33.5,0.65,15.5,70.5,141.31,99.41
2016,6,2,19,0,180.0,22.0,0.6,15.0,32.0,75.87,27.02
2016,6,2,19,15,90.0,11.0,0.55,14.5,16.0,26.7,0.0
2016,6,2,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,6,3,4,45,25.0,4.5,0.1,12.5,5.0,0.0,0.0
2016,6,3,5,0,50.0,9.0,0.1,13.0,10.0,8.19,0.0
2016,6,3,5,15,188.0,22.5,0.1,13.0,41.0,18.37,5.65
2016,6,3,5,30,326.0,36.0,0.1,13.0,72.0,29.24,19.57
2016,6,3,5,45,418.0,45.0,0.1,13.5,116.5,35.53,25.87
2016,6,3,6,0,510.0,54.0,0.1,14.0,161.0,41.62,31.62
2016,6,3,6,15,571.0,61.0,0.1,14.5,211.0,45.74,35.4
2016,6,3,6,30,632.0,68.0,0.1,15.0,261.0,49.71,38.89
2016,6,3,6,45,674.0,73.0,0.1,15.5,313.0,51.9,40.68
2016,6,3,7,0,716.0,78.0,0.1,16.0,365.0,59.35,47.02
2016,6,3,7,15,746.0,82.0,0.1,16.5,417.0,60.76,47.95
2016,6,3,7,30,776.0,86.0,0.1,17.0,469.0,70.91,46.98
2016,6,3,7,45,758.0,96.0,0.1,18.0,502.0,126.18,70.57
2016,6,3,8,0,740.0,106.0,0.1,19.0,535.0,179.4,107.34
2016,6,3,8,15,798.0,102.0,0.15,19.5,600.0,234.6,149.14
2016,6,3,8,30,856.0,98.0,0.2,20.0,665.0,302.37,203.36
2016,6,3,8,45,869.0,100.5,0.25,21.0,708.5,360.24,251.42
2016,6,3,9,0,882.0,103.0,0.3,22.0,752.0,418.61,298.82
2016,6,3,9,15,891.5,104.5,0.3,23.0,790.5,474.94,342.8
2016,6,3,9,30,901.0,106.0,0.3,24.0,829.0,530.88,384.62
2016,6,3,9,45,916.0,103.5,0.35,25.0,864.5,585.85,424.5
2016,6,3,10,0,931.0,101.0,0.4,26.0,900.0,640.4,462.57
2016,6,3,10,15,723.5,226.5,0.45,26.0,859.0,660.78,475.32
2016,6,3,10,30,516.0,352.0,0.5,26.0,818.0,663.14,474.82
2016,6,3,10,45,731.5,229.0,0.55,26.5,905.0,742.99,531.59
2016,6,3,11,0,947.0,106.0,0.6,27.0,992.0,828.41,587.78
2016,6,3,11,15,949.0,106.5,0.65,27.0,1005.0,867.44,611.57
2016,6,3,11,30,951.0,107.0,0.7,27.0,1018.0,903.7,634.15
2016,6,3,11,45,950.5,107.5,0.75,27.0,1023.0,934.87,653.55
2016,6,3,12,0,950.0,108.0,0.8,27.0,1028.0,962.88,671.08
2016,6,3,12,15,949.5,108.5,0.85,27.0,1025.5,987.63,686.68
2016,6,3,12,30,949.0,109.0,0.9,27.0,1023.0,1008.99,700.33
2016,6,3,12,45,937.0,115.0,0.95,27.0,1010.5,1021.12,708.54
2016,6,3,13,0,925.0,121.0,1.0,27.0,998.0,1029.47,714.71
2016,6,3,13,15,921.5,120.0,1.0,27.0,980.5,1035.59,718.71
2016,6,3,13,30,918.0,119.0,1.0,27.0,963.0,1037.97,720.62
2016,6,3,13,45,912.5,118.0,1.05,27.0,939.0,1034.65,720.25
2016,6,3,14,0,907.0,117.0,1.1,27.0,915.0,1027.63,717.81
2016,6,3,14,15,899.5,115.5,1.1,26.5,884.0,1014.5,712.25
2016,6,3,14,30,892.0,114.0,1.1,26.0,853.0,997.86,704.67
2016,6,3,14,45,882.0,112.0,1.1,26.0,816.0,974.92,691.88
2016,6,3,15,0,872.0,110.0,1.1,26.0,779.0,948.82,677.19
2016,6,3,15,15,859.5,108.0,1.1,26.0,737.5,917.45,659.16
2016,6,3,15,30,847.0,106.0,1.1,26.0,696.0,883.42,639.36
2016,6,3,15,45,829.5,103.5,1.1,26.0,649.5,849.88,619.72
2016,6,3,16,0,812.0,101.0,1.1,26.0,603.0,806.2,593.19
2016,6,3,16,15,791.0,97.5,1.05,25.5,554.0,756.94,563.1
2016,6,3,16,30,770.0,94.0,1.0,25.0,505.0,706.6,531.7
2016,6,3,16,45,741.5,90.5,1.0,24.5,453.5,650.11,495.79
2016,6,3,17,0,713.0,87.0,1.0,24.0,402.0,596.28,459.14
2016,6,3,17,15,676.0,81.5,0.95,23.0,350.5,533.04,414.58
2016,6,3,17,30,639.0,76.0,0.9,22.0,299.0,471.6,369.55
2016,6,3,17,45,586.0,70.0,0.85,21.5,248.5,403.42,316.77
2016,6,3,18,0,533.0,64.0,0.8,21.0,198.0,339.47,265.29
2016,6,3,18,15,457.0,55.0,0.75,20.0,152.0,267.37,206.31
2016,6,3,18,30,381.0,46.0,0.7,19.0,106.0,203.01,152.05
2016,6,3,18,45,267.5,34.0,0.65,18.5,68.5,132.65,92.63
2016,6,3,19,0,154.0,22.0,0.6,18.0,31.0,69.84,26.75
2016,6,3,19,15,77.0,11.0,0.6,17.5,15.5,24.34,0.0
2016,6,3,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,3.5,0.55,15.5,3.5,0.0,0.0
2016,6,4,5,0,0.0,7.0,0.6,16.0,7.0,6.37,0.0
2016,6,4,5,15,56.5,23.0,0.55,16.0,29.5,18.72,5.89
2016,6,4,5,30,113.0,39.0,0.5,16.0,52.0,31.15,20.87
2016,6,4,5,45,155.0,57.5,0.5,16.5,84.5,45.05,33.74
2016,6,4,6,0,197.0,76.0,0.5,17.0,117.0,58.55,45.95
2016,6,4,6,15,225.0,95.0,0.5,17.0,154.0,71.92,57.89
2016,6,4,6,30,253.0,114.0,0.5,17.0,191.0,84.83,69.19
2016,6,4,6,45,280.0,130.0,0.55,17.5,230.0,95.32,78.0
2016,6,4,7,0,307.0,146.0,0.6,18.0,269.0,105.4,86.27
2016,6,4,7,15,193.5,175.0,0.6,18.0,256.5,129.16,106.18
2016,6,4,7,30,80.0,204.0,0.6,18.0,244.0,155.37,121.4
2016,6,4,7,45,125.5,230.0,0.6,18.0,300.0,177.87,134.9
2016,6,4,8,0,171.0,256.0,0.6,18.0,356.0,214.16,160.0
2016,6,4,8,15,137.0,277.5,0.6,18.0,361.5,237.68,179.39
2016,6,4,8,30,103.0,299.0,0.6,18.0,367.0,263.85,200.93
2016,6,4,8,45,68.0,295.5,0.6,18.5,342.0,261.15,199.55
2016,6,4,9,0,33.0,292.0,0.6,19.0,317.0,253.34,193.91
2016,6,4,9,15,19.5,237.0,0.6,19.0,252.0,213.22,163.37
2016,6,4,9,30,6.0,182.0,0.6,19.0,187.0,162.4,124.14
2016,6,4,9,45,39.0,289.5,0.65,19.5,323.0,268.97,205.75
2016,6,4,10,0,72.0,397.0,0.7,20.0,459.0,381.21,287.73
2016,6,4,10,15,81.5,416.0,0.7,20.0,488.5,410.66,308.13
2016,6,4,10,30,91.0,435.0,0.7,20.0,518.0,441.2,329.77
2016,6,4,10,45,101.5,450.0,0.75,20.5,544.0,470.06,349.73
2016,6,4,11,0,112.0,465.0,0.8,21.0,570.0,499.84,370.15
2016,6,4,11,15,240.0,448.0,0.85,21.5,677.0,603.54,444.26
2016,6,4,11,30,368.0,431.0,0.9,22.0,784.0,711.0,518.07
2016,6,4,11,45,341.0,447.5,0.95,22.5,776.5,720.49,522.1
2016,6,4,12,0,314.0,464.0,1.0,23.0,769.0,727.57,525.56
2016,6,4,12,15,253.5,477.0,1.0,23.0,722.5,698.1,504.59
2016,6,4,12,30,193.0,490.0,1.0,23.0,676.0,655.51,475.1
2016,6,4,12,45,331.5,445.0,1.0,23.5,761.5,763.98,550.53
2016,6,4,13,0,470.0,400.0,1.0,24.0,847.0,874.21,622.88
2016,6,4,13,15,675.5,265.5,1.0,24.0,894.5,956.33,680.03
2016,6,4,13,30,881.0,131.0,1.0,24.0,942.0,1012.77,714.82
2016,6,4,13,45,880.5,127.5,1.05,24.5,920.0,1012.06,713.84
2016,6,4,14,0,880.0,124.0,1.1,25.0,898.0,1007.7,711.52
2016,6,4,14,15,873.0,122.0,1.1,25.0,868.5,994.87,704.58
2016,6,4,14,30,866.0,120.0,1.1,25.0,839.0,978.6,695.71
2016,6,4,14,45,859.5,117.0,1.1,25.0,804.0,958.45,684.5
2016,6,4,15,0,853.0,114.0,1.1,25.0,769.0,935.08,671.34
2016,6,4,15,15,841.0,111.5,1.1,24.5,728.0,904.13,654.64
2016,6,4,15,30,829.0,109.0,1.1,24.0,687.0,878.9,641.54
2016,6,4,15,45,814.5,105.5,1.1,24.0,642.5,839.17,617.53
2016,6,4,16,0,800.0,102.0,1.1,24.0,598.0,797.38,592.01
2016,6,4,16,15,779.5,98.5,1.05,23.5,549.5,749.0,562.14
2016,6,4,16,30,759.0,95.0,1.0,23.0,501.0,699.52,530.97
2016,6,4,16,45,733.0,91.0,1.0,22.5,451.0,644.75,495.87
2016,6,4,17,0,707.0,87.0,1.0,22.0,401.0,592.45,459.92
2016,6,4,17,15,671.0,81.5,0.95,21.0,350.0,530.14,415.64
2016,6,4,17,30,635.0,76.0,0.9,20.0,299.0,469.56,370.87
2016,6,4,17,45,585.0,69.5,0.85,19.5,249.0,402.6,318.63
2016,6,4,18,0,535.0,63.0,0.8,19.0,199.0,339.6,267.51
2016,6,4,18,15,461.5,54.5,0.7,18.0,153.0,268.98,209.1
2016,6,4,18,30,388.0,46.0,0.6,17.0,107.0,205.8,155.29
2016,6,4,18,45,278.0,34.0,0.55,16.5,69.5,136.03,95.94
2016,6,4,19,0,168.0,22.0,0.5,16.0,32.0,73.56,30.83
2016,6,4,19,15,84.0,11.0,0.45,15.5,16.0,25.71,0.0
2016,6,4,19,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,4,45,31.5,4.5,0.65,11.5,5.0,0.0,0.0
2016,6,5,5,0,63.0,9.0,0.6,12.0,10.0,8.19,0.0
2016,6,5,5,15,194.0,22.0,0.55,12.0,41.0,17.87,5.7
2016,6,5,5,30,325.0,35.0,0.5,12.0,72.0,28.27,18.8
2016,6,5,5,45,415.5,44.5,0.45,12.5,116.0,35.03,25.5
2016,6,5,6,0,506.0,54.0,0.4,13.0,160.0,41.57,31.66
2016,6,5,6,15,565.0,61.0,0.4,13.5,209.5,45.67,35.45
2016,6,5,6,30,624.0,68.0,0.4,14.0,259.0,49.64,38.95
2016,6,5,6,45,666.0,73.0,0.4,14.5,310.5,51.82,40.75
2016,6,5,7,0,708.0,78.0,0.4,15.0,362.0,53.92,42.39
2016,6,5,7,15,738.0,82.5,0.4,15.5,414.0,61.05,48.41
2016,6,5,7,30,768.0,87.0,0.4,16.0,466.0,70.82,47.63
2016,6,5,7,45,791.0,90.0,0.45,16.5,516.0,123.45,67.89
2016,6,5,8,0,814.0,93.0,0.5,17.0,566.0,178.84,105.01
2016,6,5,8,15,831.5,96.0,0.5,17.5,613.5,235.66,150.43
2016,6,5,8,30,849.0,99.0,0.5,18.0,661.0,300.28,204.43
2016,6,5,8,45,862.5,101.5,0.55,18.5,705.0,357.83,253.46
2016,6,5,9,0,876.0,104.0,0.6,19.0,749.0,415.96,302.09
2016,6,5,9,15,886.0,105.5,0.6,19.5,787.5,472.12,347.59
2016,6,5,9,30,896.0,107.0,0.6,20.0,826.0,527.95,391.15
2016,6,5,9,45,908.5,106.0,0.65,20.5,861.0,582.51,432.63
2016,6,5,10,0,921.0,105.0,0.7,21.0,896.0,636.46,472.28
2016,6,5,10,15,926.5,106.0,0.75,21.0,923.0,686.77,509.09
2016,6,5,10,30,932.0,107.0,0.8,21.0,950.0,735.35,543.81
2016,6,5,10,45,935.5,108.0,0.85,21.0,969.5,780.54,574.73
2016,6,5,11,0,939.0,109.0,0.9,21.0,989.0,823.43,602.64
2016,6,5,11,15,941.5,109.5,0.95,21.0,1002.0,862.6,627.95
2016,6,5,11,30,944.0,110.0,1.0,21.0,1015.0,899.06,651.42
2016,6,5,11,45,944.0,111.0,1.05,21.5,1020.5,930.96,670.65
2016,6,5,12,0,944.0,112.0,1.1,22.0,1026.0,959.78,687.87
2016,6,5,12,15,944.0,112.0,1.1,22.0,1024.5,984.47,702.95
2016,6,5,12,30,944.0,112.0,1.1,22.0,1023.0,1005.83,716.01
2016,6,5,12,45,937.5,114.5,1.15,22.0,1012.0,1019.89,725.57
2016,6,5,13,0,931.0,117.0,1.2,22.0,1001.0,1030.28,733.06
2016,6,5,13,15,928.0,116.5,1.2,22.0,984.5,1037.46,737.8
2016,6,5,13,30,925.0,116.0,1.2,22.0,968.0,1040.91,740.4
2016,6,5,13,45,920.5,114.5,1.2,22.0,944.0,1038.12,739.33
2016,6,5,14,0,916.0,113.0,1.2,22.0,920.0,1031.61,736.14
2016,6,5,14,15,909.0,112.0,1.2,22.0,890.0,1019.48,729.64
2016,6,5,14,30,902.0,111.0,1.2,22.0,860.0,1003.83,721.09
2016,6,5,14,45,893.5,109.0,1.2,22.0,824.0,982.25,708.91
2016,6,5,15,0,885.0,107.0,1.2,22.0,788.0,957.43,694.76
2016,6,5,15,15,873.5,104.5,1.2,21.5,746.5,926.23,677.81
2016,6,5,15,30,862.0,102.0,1.2,21.0,705.0,892.27,658.93
2016,6,5,15,45,847.5,99.5,1.2,21.0,659.0,853.18,635.2
2016,6,5,16,0,833.0,97.0,1.2,21.0,613.0,819.15,614.65
2016,6,5,16,15,813.0,93.5,1.15,20.5,564.0,770.06,584.01
2016,6,5,16,30,793.0,90.0,1.1,20.0,515.0,719.76,552.07
2016,6,5,16,45,768.0,86.0,1.1,20.0,464.0,664.38,515.35
2016,6,5,17,0,743.0,82.0,1.1,20.0,413.0,608.85,476.38
2016,6,5,17,15,707.5,77.5,1.05,19.0,361.0,548.48,433.23
2016,6,5,17,30,672.0,73.0,1.0,18.0,309.0,487.65,387.97
2016,6,5,17,45,623.5,66.5,0.95,17.5,258.5,419.64,334.58
2016,6,5,18,0,575.0,60.0,0.9,17.0,208.0,355.4,282.06
2016,6,5,18,15,501.5,52.5,0.8,16.5,160.5,283.76,221.87
2016,6,5,18,30,428.0,45.0,0.7,16.0,113.0,219.47,166.31
2016,6,5,18,45,315.5,33.5,0.65,15.5,74.0,147.1,104.39
2016,6,5,19,0,203.0,22.0,0.6,15.0,35.0,84.03,38.04
2016,6,5,19,15,101.5,11.0,0.6,14.5,17.5,29.07,0.0
2016,6,5,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,4,45,31.5,4.5,0.8,11.5,5.5,0.0,0.0
2016,6,6,5,0,63.0,9.0,0.8,12.0,11.0,8.19,0.0
2016,6,6,5,15,192.5,21.5,0.8,12.0,41.0,17.39,5.5
2016,6,6,5,30,322.0,34.0,0.8,12.0,71.0,27.32,17.98
2016,6,6,5,45,411.5,43.0,0.85,12.5,114.5,33.69,24.28
2016,6,6,6,0,501.0,52.0,0.9,13.0,158.0,39.84,30.08
2016,6,6,6,15,559.0,59.0,0.85,13.5,206.5,44.01,33.94
2016,6,6,6,30,617.0,66.0,0.8,14.0,255.0,48.03,37.49
2016,6,6,6,45,658.0,70.5,0.8,14.5,305.5,49.9,39.02
2016,6,6,7,0,699.0,75.0,0.8,15.0,356.0,56.78,44.91
2016,6,6,7,15,728.0,79.5,0.75,15.5,406.5,58.65,46.29
2016,6,6,7,30,757.0,84.0,0.7,16.0,457.0,67.99,45.62
2016,6,6,7,45,779.5,87.0,0.7,16.5,506.5,119.86,65.54
2016,6,6,8,0,802.0,90.0,0.7,17.0,556.0,174.41,102.16
2016,6,6,8,15,818.5,92.5,0.7,17.0,602.5,229.87,146.99
2016,6,6,8,30,835.0,95.0,0.7,17.0,649.0,293.1,200.69
2016,6,6,8,45,848.5,97.0,0.75,17.5,692.0,349.35,249.15
2016,6,6,9,0,862.0,99.0,0.8,18.0,735.0,406.19,297.28
2016,6,6,9,15,872.0,101.0,0.8,18.5,773.0,461.87,342.96
2016,6,6,9,30,882.0,103.0,0.8,19.0,811.0,517.26,386.75
2016,6,6,9,45,889.5,104.5,0.85,19.5,843.5,570.38,427.68
2016,6,6,10,0,897.0,106.0,0.9,20.0,876.0,622.48,466.49
2016,6,6,10,15,902.5,107.0,0.95,20.0,902.5,671.62,502.97
2016,6,6,10,30,908.0,108.0,1.0,20.0,929.0,719.1,537.38
2016,6,6,10,45,912.0,109.0,1.05,20.5,949.0,763.61,567.34
2016,6,6,11,0,916.0,110.0,1.1,21.0,969.0,805.93,594.11
2016,6,6,11,15,918.5,110.5,1.1,21.0,981.5,844.25,618.44
2016,6,6,11,30,921.0,111.0,1.1,21.0,994.0,879.93,640.9
2016,6,6,11,45,921.5,111.5,1.1,21.0,999.5,911.12,660.32
2016,6,6,12,0,922.0,112.0,1.1,21.0,1005.0,939.32,677.8
2016,6,6,12,15,921.5,112.0,1.1,21.0,1003.0,963.04,692.44
2016,6,6,12,30,921.0,112.0,1.1,21.0,1001.0,983.49,705.08
2016,6,6,12,45,910.5,117.5,1.15,21.0,989.0,996.23,713.89
2016,6,6,13,0,900.0,123.0,1.2,21.0,977.0,1005.35,720.63
2016,6,6,13,15,896.5,122.0,1.2,21.0,960.5,1011.39,724.73
2016,6,6,13,30,893.0,121.0,1.2,21.0,944.0,1013.8,726.71
2016,6,6,13,45,887.5,120.0,1.2,21.0,920.5,1010.61,725.36
2016,6,6,14,0,882.0,119.0,1.2,21.0,897.0,1003.83,721.95
2016,6,6,14,15,875.0,117.5,1.2,20.5,867.5,991.54,716.59
2016,6,6,14,30,868.0,116.0,1.2,20.0,838.0,975.82,709.19
2016,6,6,14,45,858.5,114.5,1.2,20.0,802.0,954.42,696.88
2016,6,6,15,0,849.0,113.0,1.2,20.0,766.0,929.94,682.66
2016,6,6,15,15,836.5,110.5,1.15,19.5,725.5,898.72,664.53
2016,6,6,15,30,824.0,108.0,1.1,19.0,685.0,873.19,650.11
2016,6,6,15,45,808.0,105.5,1.1,19.0,640.0,833.56,625.65
2016,6,6,16,0,792.0,103.0,1.1,19.0,595.0,791.97,599.71
2016,6,6,16,15,772.0,99.5,1.1,18.5,547.0,744.37,570.3
2016,6,6,16,30,752.0,96.0,1.1,18.0,499.0,695.66,539.47
2016,6,6,16,45,726.0,91.5,1.1,18.0,449.5,640.7,502.4
2016,6,6,17,0,700.0,87.0,1.1,18.0,400.0,588.19,464.62
2016,6,6,17,15,664.0,82.0,1.1,17.5,349.0,526.85,419.77
2016,6,6,17,30,628.0,77.0,1.1,17.0,298.0,467.24,374.51
2016,6,6,17,45,579.5,70.0,1.1,16.5,249.0,400.87,322.14
2016,6,6,18,0,531.0,63.0,1.1,16.0,200.0,338.32,270.73
2016,6,6,18,15,458.0,54.5,1.1,15.5,154.5,268.11,211.55
2016,6,6,18,30,385.0,46.0,1.1,15.0,109.0,205.28,157.08
2016,6,6,18,45,278.5,34.5,1.1,14.5,71.5,137.1,98.32
2016,6,6,19,0,172.0,23.0,1.1,14.0,34.0,76.43,36.35
2016,6,6,19,15,86.0,11.5,1.1,13.5,17.0,26.68,0.0
2016,6,6,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,7,4,45,24.0,5.0,0.7,12.0,5.5,0.0,0.0
2016,6,7,5,0,48.0,10.0,0.7,12.0,11.0,9.1,0.0
2016,6,7,5,15,169.5,23.0,0.7,12.0,40.5,18.06,6.03
2016,6,7,5,30,291.0,36.0,0.7,12.0,70.0,29.09,19.51
2016,6,7,5,45,383.0,45.5,0.7,12.5,112.5,35.8,26.16
2016,6,7,6,0,475.0,55.0,0.7,13.0,155.0,42.28,32.27
2016,6,7,6,15,534.5,62.0,0.65,13.5,203.0,46.33,36.01
2016,6,7,6,30,594.0,69.0,0.6,14.0,251.0,50.24,39.47
2016,6,7,6,45,309.5,107.5,0.6,14.5,204.0,75.21,61.41
2016,6,7,7,0,25.0,146.0,0.6,15.0,157.0,114.76,95.48
2016,6,7,7,15,383.0,117.0,0.6,15.5,305.5,78.55,63.54
2016,6,7,7,30,741.0,88.0,0.6,16.0,454.0,70.29,56.11
2016,6,7,7,45,764.0,91.5,0.6,16.5,503.0,121.58,67.6
2016,6,7,8,0,787.0,95.0,0.6,17.0,552.0,175.65,103.73
2016,6,7,8,15,804.5,98.0,0.6,17.5,599.0,230.79,147.8
2016,6,7,8,30,822.0,101.0,0.6,18.0,646.0,287.6,195.81
2016,6,7,8,45,835.0,104.0,0.65,18.5,689.0,349.89,248.5
2016,6,7,9,0,848.0,107.0,0.7,19.0,732.0,406.61,296.09
2016,6,7,9,15,859.0,109.0,0.7,19.0,770.5,462.01,341.79
2016,6,7,9,30,870.0,111.0,0.7,19.0,809.0,517.25,385.88
2016,6,7,9,45,881.5,110.5,0.75,19.5,843.0,570.32,426.64
2016,6,7,10,0,893.0,110.0,0.8,20.0,877.0,622.75,465.58
2016,6,7,10,15,899.0,111.0,0.85,20.0,904.0,672.06,502.04
2016,6,7,10,30,905.0,112.0,0.9,20.0,931.0,719.75,536.5
2016,6,7,10,45,908.5,114.0,0.95,20.5,951.0,764.66,566.78
2016,6,7,11,0,912.0,116.0,1.0,21.0,971.0,807.38,593.72
2016,6,7,11,15,915.0,116.5,1.0,21.0,984.5,846.02,618.14
2016,6,7,11,30,918.0,117.0,1.0,21.0,998.0,882.08,640.71
2016,6,7,11,45,919.0,117.0,1.05,21.0,1003.5,913.25,660.84
2016,6,7,12,0,920.0,117.0,1.1,21.0,1009.0,941.46,679.12
2016,6,7,12,15,920.0,117.0,1.1,21.0,1008.0,965.69,694.06
2016,6,7,12,30,920.0,117.0,1.1,21.0,1007.0,986.68,707.03
2016,6,7,12,45,913.0,120.5,1.15,21.0,996.0,1000.94,716.77
2016,6,7,13,0,906.0,124.0,1.2,21.0,985.0,1011.64,724.49
2016,6,7,13,15,902.5,123.5,1.2,20.5,969.0,1018.29,730.32
2016,6,7,13,30,899.0,123.0,1.2,20.0,953.0,1021.3,734.06
2016,6,7,13,45,891.5,123.5,1.2,20.0,928.5,1017.73,732.47
2016,6,7,14,0,884.0,124.0,1.2,20.0,904.0,1010.59,728.84
2016,6,7,14,15,877.0,122.5,1.2,19.5,874.5,998.41,723.55
2016,6,7,14,30,870.0,121.0,1.2,19.0,845.0,982.79,716.2
2016,6,7,14,45,857.5,120.5,1.2,19.0,808.5,959.65,702.76
2016,6,7,15,0,845.0,120.0,1.2,19.0,772.0,933.54,687.49
2016,6,7,15,15,833.0,117.5,1.2,18.5,731.0,911.99,676.46
2016,6,7,15,30,821.0,115.0,1.2,18.0,690.0,878.4,657.32
2016,6,7,15,45,803.0,113.0,1.2,18.0,645.0,837.73,632.11
2016,6,7,16,0,785.0,111.0,1.2,18.0,600.0,795.21,605.39
2016,6,7,16,15,763.5,107.5,1.2,17.5,551.5,746.68,575.14
2016,6,7,16,30,742.0,104.0,1.2,17.0,503.0,700.11,545.65
2016,6,7,16,45,712.5,100.0,1.2,17.0,452.5,643.61,506.81
2016,6,7,17,0,683.0,96.0,1.2,17.0,402.0,587.48,466.19
2016,6,7,17,15,645.0,90.5,1.2,16.5,351.0,525.03,420.27
2016,6,7,17,30,607.0,85.0,1.2,16.0,300.0,464.49,374.08
2016,6,7,17,45,553.0,78.0,1.2,15.5,250.5,396.15,319.93
2016,6,7,18,0,499.0,71.0,1.2,15.0,201.0,332.15,267.22
2016,6,7,18,15,424.0,61.5,1.15,14.5,155.0,261.53,207.51
2016,6,7,18,30,349.0,52.0,1.1,14.0,109.0,196.59,151.37
2016,6,7,18,45,241.0,38.5,1.05,13.5,72.0,128.48,92.92
2016,6,7,19,0,133.0,25.0,1.0,13.0,35.0,69.62,34.73
2016,6,7,19,15,66.5,12.5,1.0,13.0,17.5,23.97,0.0
2016,6,7,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,8,4,45,39.0,5.5,1.1,12.0,6.0,0.0,0.0
2016,6,8,5,0,78.0,11.0,1.1,12.0,12.0,10.01,0.0
2016,6,8,5,15,213.0,23.0,1.1,12.0,43.5,18.79,6.56
2016,6,8,5,30,348.0,35.0,1.1,12.0,75.0,28.27,18.79
2016,6,8,5,45,437.0,43.0,1.15,12.5,118.5,33.74,24.32
2016,6,8,6,0,526.0,51.0,1.2,13.0,162.0,39.08,29.39
2016,6,8,6,15,583.0,57.5,1.2,13.0,211.0,42.9,33.0
2016,6,8,6,30,640.0,64.0,1.2,13.0,260.0,46.59,36.35
2016,6,8,6,45,679.5,68.5,1.2,13.5,311.0,53.22,42.13
2016,6,8,7,0,719.0,73.0,1.2,14.0,362.0,55.33,43.79
2016,6,8,7,15,563.5,122.0,1.2,14.0,367.5,82.83,67.84
2016,6,8,7,30,408.0,171.0,1.2,14.0,373.0,116.35,96.68
2016,6,8,7,45,613.5,129.5,1.25,14.5,468.0,131.1,81.58
2016,6,8,8,0,819.0,88.0,1.3,15.0,563.0,174.2,102.32
2016,6,8,8,15,835.5,90.5,1.3,15.0,610.0,237.47,154.01
2016,6,8,8,30,852.0,93.0,1.3,15.0,657.0,294.78,203.88
2016,6,8,8,45,690.0,169.5,1.3,15.5,646.0,344.73,252.52
2016,6,8,9,0,528.0,246.0,1.3,16.0,635.0,387.65,292.05
2016,6,8,9,15,711.5,174.0,1.3,16.0,727.5,443.21,335.79
2016,6,8,9,30,895.0,102.0,1.3,16.0,820.0,521.37,397.15
2016,6,8,9,45,891.5,110.0,1.3,16.5,850.0,574.58,438.57
2016,6,8,10,0,888.0,118.0,1.3,17.0,880.0,625.71,477.05
2016,6,8,10,15,894.0,119.0,1.35,17.0,907.0,674.85,514.27
2016,6,8,10,30,900.0,120.0,1.4,17.0,934.0,722.39,549.45
2016,6,8,10,45,900.5,123.5,1.45,17.0,953.0,766.25,581.11
2016,6,8,11,0,901.0,127.0,1.5,17.0,972.0,807.72,609.08
2016,6,8,11,15,903.5,127.5,1.55,17.0,985.0,845.66,634.5
2016,6,8,11,30,906.0,128.0,1.6,17.0,998.0,881.04,658.09
2016,6,8,11,45,905.0,129.5,1.65,17.0,1003.0,911.57,678.41
2016,6,8,12,0,904.0,131.0,1.7,17.0,1008.0,939.12,696.79
2016,6,8,12,15,904.0,131.0,1.7,17.0,1006.0,963.18,712.26
2016,6,8,12,30,904.0,131.0,1.7,17.0,1004.0,984.08,725.71
2016,6,8,12,45,880.5,144.5,1.75,17.0,988.5,991.71,731.32
2016,6,8,13,0,857.0,158.0,1.8,17.0,973.0,995.47,734.68
2016,6,8,13,15,853.0,157.0,1.8,17.0,956.5,1013.48,746.78
2016,6,8,13,30,849.0,156.0,1.8,17.0,940.0,1015.83,748.65
2016,6,8,13,45,689.0,244.5,1.85,17.0,870.5,958.8,712.67
2016,6,8,14,0,529.0,333.0,1.9,17.0,801.0,887.63,662.63
2016,6,8,14,15,679.0,239.0,1.85,17.0,818.0,942.61,705.11
2016,6,8,14,30,829.0,145.0,1.8,17.0,835.0,978.6,728.71
2016,6,8,14,45,821.5,141.0,1.8,17.0,800.5,957.04,715.24
2016,6,8,15,0,814.0,137.0,1.8,17.0,766.0,932.35,700.38
2016,6,8,15,15,671.5,182.0,1.8,16.5,682.5,839.07,640.03
2016,6,8,15,30,529.0,227.0,1.8,16.0,599.0,736.87,569.65
2016,6,8,15,45,476.0,229.0,1.8,16.0,547.0,678.53,529.05
2016,6,8,16,0,423.0,231.0,1.8,16.0,495.0,621.39,488.09
2016,6,8,16,15,558.5,169.0,1.75,15.5,488.0,647.74,513.06
2016,6,8,16,30,694.0,107.0,1.7,15.0,481.0,667.37,531.26
2016,6,8,16,45,516.0,135.5,1.7,15.0,398.5,535.6,431.27
2016,6,8,17,0,338.0,164.0,1.7,15.0,316.0,411.96,334.64
2016,6,8,17,15,310.0,150.0,1.65,14.5,276.0,363.91,297.78
2016,6,8,17,30,282.0,136.0,1.6,14.0,236.0,317.81,260.99
2016,6,8,17,45,400.0,102.5,1.6,14.0,220.0,338.38,277.32
2016,6,8,18,0,518.0,69.0,1.6,14.0,204.0,339.37,275.29
2016,6,8,18,15,443.0,60.0,1.55,13.5,158.0,268.28,214.26
2016,6,8,18,30,368.0,51.0,1.5,13.0,112.0,204.7,158.65
2016,6,8,18,45,266.0,38.5,1.45,13.0,74.5,136.21,99.01
2016,6,8,19,0,164.0,26.0,1.4,13.0,37.0,78.85,41.03
2016,6,8,19,15,82.0,13.0,1.3,12.5,18.5,27.43,0.0
2016,6,8,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,4,45,20.0,5.5,1.45,12.0,5.5,0.0,0.0
2016,6,9,5,0,40.0,11.0,1.5,12.0,11.0,10.01,0.0
2016,6,9,5,15,156.0,25.0,1.5,12.0,41.0,19.63,7.16
2016,6,9,5,30,272.0,39.0,1.5,12.0,71.0,30.32,20.55
2016,6,9,5,45,365.0,49.5,1.55,12.5,113.5,39.33,29.24
2016,6,9,6,0,458.0,60.0,1.6,13.0,156.0,46.54,36.03
2016,6,9,6,15,518.5,67.5,1.55,13.0,204.5,50.8,40.05
2016,6,9,6,30,579.0,75.0,1.5,13.0,253.0,54.92,43.78
2016,6,9,6,45,390.0,117.0,1.5,13.0,246.5,82.41,68.16
2016,6,9,7,0,201.0,159.0,1.5,13.0,240.0,118.65,99.77
2016,6,9,7,15,463.5,128.0,1.45,13.0,347.5,86.5,71.24
2016,6,9,7,30,726.0,97.0,1.4,13.0,455.0,69.38,56.01
2016,6,9,7,45,752.5,100.0,1.4,13.5,505.0,126.21,73.04
2016,6,9,8,0,779.0,103.0,1.4,14.0,555.0,179.63,108.96
2016,6,9,8,15,797.5,106.0,1.3,14.5,602.0,234.48,153.38
2016,6,9,8,30,816.0,109.0,1.2,15.0,649.0,291.13,201.99
2016,6,9,8,45,833.0,110.0,1.2,15.5,693.5,347.28,250.83
2016,6,9,9,0,850.0,111.0,1.2,16.0,738.0,409.17,303.18
2016,6,9,9,15,861.0,113.0,1.2,16.0,776.5,464.69,350.03
2016,6,9,9,30,872.0,115.0,1.2,16.0,815.0,520.05,395.34
2016,6,9,9,45,883.0,115.0,1.2,16.5,849.0,573.4,436.93
2016,6,9,10,0,894.0,115.0,1.2,17.0,883.0,626.06,476.54
2016,6,9,10,15,900.0,116.0,1.2,17.0,909.5,675.45,513.41
2016,6,9,10,30,906.0,117.0,1.2,17.0,936.0,723.24,548.13
2016,6,9,10,45,913.5,115.5,1.2,17.5,957.5,768.16,578.63
2016,6,9,11,0,921.0,114.0,1.2,18.0,979.0,811.14,605.6
2016,6,9,11,15,923.5,114.5,1.2,18.0,992.0,849.72,630.44
2016,6,9,11,30,926.0,115.0,1.2,18.0,1005.0,885.66,653.37
2016,6,9,11,45,929.0,114.0,1.3,18.0,1011.0,917.93,675.27
2016,6,9,12,0,932.0,113.0,1.4,18.0,1017.0,947.31,695.33
2016,6,9,12,15,931.5,113.0,1.45,18.0,1015.0,971.38,711.26
2016,6,9,12,30,931.0,113.0,1.5,18.0,1013.0,992.15,725.18
2016,6,9,12,45,930.5,111.5,1.55,18.0,1004.0,1008.07,736.1
2016,6,9,13,0,930.0,110.0,1.6,18.0,995.0,1020.42,744.9
2016,6,9,13,15,926.5,109.5,1.65,18.0,978.5,1027.17,750.27
2016,6,9,13,30,923.0,109.0,1.7,18.0,962.0,1030.2,753.45
2016,6,9,13,45,918.0,108.5,1.75,18.0,938.5,1028.04,753.45
2016,6,9,14,0,913.0,108.0,1.8,18.0,915.0,1022.19,751.25
2016,6,9,14,15,906.5,106.5,1.8,17.5,885.0,1010.2,745.92
2016,6,9,14,30,900.0,105.0,1.8,17.0,855.0,994.67,738.42
2016,6,9,14,45,890.5,103.5,1.85,17.0,819.0,972.85,726.12
2016,6,9,15,0,881.0,102.0,1.9,17.0,783.0,947.85,711.73
2016,6,9,15,15,869.5,100.0,1.9,16.5,742.0,917.45,694.38
2016,6,9,15,30,858.0,98.0,1.9,16.0,701.0,884.32,675.03
2016,6,9,15,45,842.5,96.0,1.95,16.0,656.0,845.21,650.61
2016,6,9,16,0,827.0,94.0,2.0,16.0,611.0,811.14,629.41
2016,6,9,16,15,807.5,91.0,2.0,15.5,562.5,763.44,598.84
2016,6,9,16,30,788.0,88.0,2.0,15.0,514.0,714.51,566.83
2016,6,9,16,45,761.5,85.0,2.0,15.0,463.5,659.6,528.63
2016,6,9,17,0,735.0,82.0,2.0,15.0,413.0,604.64,488.32
2016,6,9,17,15,700.5,77.5,1.95,14.5,362.0,545.32,443.42
2016,6,9,17,30,666.0,73.0,1.9,14.0,311.0,485.51,396.59
2016,6,9,17,45,616.0,67.5,1.9,13.5,260.5,418.23,342.2
2016,6,9,18,0,566.0,62.0,1.9,13.0,210.0,354.81,288.89
2016,6,9,18,15,495.0,54.5,1.8,12.5,163.5,284.59,228.25
2016,6,9,18,30,424.0,47.0,1.7,12.0,117.0,221.39,172.19
2016,6,9,18,45,314.0,36.0,1.65,12.0,78.5,150.16,109.7
2016,6,9,19,0,204.0,25.0,1.6,12.0,40.0,89.07,48.04
2016,6,9,19,15,102.0,12.5,1.55,12.0,20.0,30.87,0.0
2016,6,9,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,10,4,45,44.5,5.0,1.1,11.5,6.0,0.0,0.0
2016,6,10,5,0,89.0,10.0,1.1,12.0,12.0,9.1,0.0
2016,6,10,5,15,225.0,21.5,1.15,12.0,43.5,17.4,5.74
2016,6,10,5,30,361.0,33.0,1.2,12.0,75.0,26.47,17.24
2016,6,10,5,45,448.0,41.0,1.3,12.5,118.5,32.03,22.8
2016,6,10,6,0,535.0,49.0,1.4,13.0,162.0,37.44,27.93
2016,6,10,6,15,590.5,55.0,1.4,13.5,211.0,40.94,31.17
2016,6,10,6,30,646.0,61.0,1.4,14.0,260.0,44.33,34.17
2016,6,10,6,45,684.5,65.5,1.45,14.5,310.5,50.79,39.79
2016,6,10,7,0,723.0,70.0,1.5,15.0,361.0,52.99,41.54
2016,6,10,7,15,751.0,74.0,1.5,15.0,411.5,54.65,42.85
2016,6,10,7,30,779.0,78.0,1.5,15.0,462.0,62.11,49.24
2016,6,10,7,45,799.0,81.0,1.5,15.5,511.0,114.89,61.6
2016,6,10,8,0,819.0,84.0,1.5,16.0,560.0,170.05,98.69
2016,6,10,8,15,835.0,86.5,1.5,16.0,607.0,233.2,150.12
2016,6,10,8,30,851.0,89.0,1.5,16.0,654.0,290.23,199.73
2016,6,10,8,45,862.5,91.5,1.5,16.5,696.5,346.97,249.52
2016,6,10,9,0,874.0,94.0,1.5,17.0,739.0,404.09,298.76
2016,6,10,9,15,883.5,96.0,1.5,17.0,777.0,460.08,346.4
2016,6,10,9,30,893.0,98.0,1.5,17.0,815.0,515.74,392.31
2016,6,10,9,45,903.5,97.5,1.5,17.5,848.5,569.28,434.41
2016,6,10,10,0,914.0,97.0,1.5,18.0,882.0,622.05,474.45
2016,6,10,10,15,919.5,98.5,1.55,18.0,909.0,672.35,512.64
2016,6,10,10,30,925.0,100.0,1.6,18.0,936.0,720.95,548.68
2016,6,10,10,45,929.0,101.0,1.65,18.5,956.5,766.15,579.68
2016,6,10,11,0,933.0,102.0,1.7,19.0,977.0,809.12,607.49
2016,6,10,11,15,935.5,102.5,1.7,19.0,990.5,848.05,632.94
2016,6,10,11,30,938.0,103.0,1.7,19.0,1004.0,884.3,656.44
2016,6,10,11,45,939.0,103.5,1.75,19.0,1010.0,916.45,677.68
2016,6,10,12,0,940.0,104.0,1.8,19.0,1016.0,945.59,696.94
2016,6,10,12,15,940.5,104.0,1.85,19.0,1015.0,970.67,713.6
2016,6,10,12,30,941.0,104.0,1.9,19.0,1014.0,992.48,728.2
2016,6,10,12,45,924.5,114.0,1.95,19.0,1001.0,1004.22,736.41
2016,6,10,13,0,908.0,124.0,2.0,19.0,988.0,1012.17,742.37
2016,6,10,13,15,905.5,123.5,2.0,18.5,972.5,1019.96,749.18
2016,6,10,13,30,903.0,123.0,2.0,18.0,957.0,1024.12,753.77
2016,6,10,13,45,899.0,121.5,2.0,18.0,934.5,1022.16,753.14
2016,6,10,14,0,895.0,120.0,2.0,18.0,912.0,1016.55,750.34
2016,6,10,14,15,888.5,118.5,2.0,18.0,882.5,1004.89,743.75
2016,6,10,14,30,882.0,117.0,2.0,18.0,853.0,989.75,735.04
2016,6,10,14,45,873.0,115.5,2.05,18.0,817.5,968.86,723.23
2016,6,10,15,0,864.0,114.0,2.1,18.0,782.0,944.81,709.34
2016,6,10,15,15,852.5,111.5,2.1,17.5,741.5,914.41,691.9
2016,6,10,15,30,841.0,109.0,2.1,17.0,701.0,889.62,678.2
2016,6,10,15,45,825.0,106.5,2.1,17.0,656.0,849.71,652.62
2016,6,10,16,0,809.0,104.0,2.1,17.0,611.0,807.78,625.48
2016,6,10,16,15,789.0,101.0,2.05,16.5,562.5,760.33,594.77
2016,6,10,16,30,769.0,98.0,2.0,16.0,514.0,711.69,562.66
2016,6,10,16,45,624.0,117.0,2.0,15.5,433.5,600.07,481.58
2016,6,10,17,0,479.0,136.0,2.0,15.0,353.0,488.81,396.87
2016,6,10,17,15,560.0,108.0,1.95,14.5,331.5,491.76,401.28
2016,6,10,17,30,641.0,80.0,1.9,14.0,310.0,479.52,392.03
2016,6,10,17,45,588.5,74.0,1.9,14.0,259.5,411.48,336.15
2016,6,10,18,0,536.0,68.0,1.9,14.0,209.0,347.55,282.12
2016,6,10,18,15,462.5,59.5,1.8,13.5,162.5,276.62,221.33
2016,6,10,18,30,389.0,51.0,1.7,13.0,116.0,212.98,165.42
2016,6,10,18,45,279.5,39.0,1.65,13.0,77.5,141.21,103.11
2016,6,10,19,0,170.0,27.0,1.6,13.0,39.0,82.22,45.29
2016,6,10,19,15,85.0,13.5,1.55,12.5,19.5,28.6,0.0
2016,6,10,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,4,45,13.0,5.0,0.9,10.5,5.5,0.0,0.0
2016,6,11,5,0,26.0,10.0,0.9,11.0,11.0,9.1,0.0
2016,6,11,5,15,137.0,25.5,0.8,11.5,40.5,20.01,7.48
2016,6,11,5,30,248.0,41.0,0.7,12.0,70.0,31.84,21.89
2016,6,11,5,45,346.0,52.0,0.65,12.5,113.0,39.85,29.75
2016,6,11,6,0,444.0,63.0,0.6,13.0,156.0,49.15,38.38
2016,6,11,6,15,506.5,71.0,0.55,13.5,205.0,53.71,42.59
2016,6,11,6,30,569.0,79.0,0.5,14.0,254.0,58.11,46.46
2016,6,11,6,45,619.5,84.0,0.45,14.5,306.0,59.91,47.89
2016,6,11,7,0,670.0,89.0,0.4,15.0,358.0,61.67,49.2
2016,6,11,7,15,702.0,93.5,0.35,15.5,409.5,62.86,49.97
2016,6,11,7,30,734.0,98.0,0.3,16.0,461.0,69.19,55.19
2016,6,11,7,45,761.0,101.0,0.25,16.5,511.5,126.56,72.16
2016,6,11,8,0,788.0,104.0,0.2,17.0,562.0,180.48,107.18
2016,6,11,8,15,806.0,107.5,0.2,17.5,609.5,236.1,150.87
2016,6,11,8,30,824.0,111.0,0.2,18.0,657.0,293.47,198.59
2016,6,11,8,45,839.5,112.5,0.2,19.0,701.0,349.98,245.6
2016,6,11,9,0,855.0,114.0,0.2,20.0,745.0,411.98,295.49
2016,6,11,9,15,865.5,116.5,0.3,20.5,783.5,467.97,340.74
2016,6,11,9,30,876.0,119.0,0.4,21.0,822.0,523.75,384.51
2016,6,11,9,45,883.5,121.0,0.5,21.5,855.0,577.08,425.2
2016,6,11,10,0,891.0,123.0,0.6,22.0,888.0,629.41,463.94
2016,6,11,10,15,896.5,124.5,0.65,22.0,915.0,678.85,499.92
2016,6,11,10,30,902.0,126.0,0.7,22.0,942.0,726.64,533.91
2016,6,11,10,45,905.5,127.0,0.75,22.5,962.0,770.74,563.59
2016,6,11,11,0,909.0,128.0,0.8,23.0,982.0,812.63,589.63
2016,6,11,11,15,911.5,128.5,0.85,23.0,995.0,850.94,614.2
2016,6,11,11,30,914.0,129.0,0.9,23.0,1008.0,886.66,637.03
2016,6,11,11,45,913.5,130.0,1.0,23.0,1013.0,917.51,657.58
2016,6,11,12,0,913.0,131.0,1.1,23.0,1018.0,945.39,676.31
2016,6,11,12,15,912.5,131.0,1.1,23.0,1016.0,969.3,690.93
2016,6,11,12,30,912.0,131.0,1.1,23.0,1014.0,990.02,703.6
2016,6,11,12,45,914.0,127.5,1.1,23.0,1005.5,1006.52,713.74
2016,6,11,13,0,916.0,124.0,1.1,23.0,997.0,1019.53,721.85
2016,6,11,13,15,912.0,123.5,1.15,22.5,980.0,1025.97,728.4
2016,6,11,13,30,908.0,123.0,1.2,22.0,963.0,1028.74,732.9
2016,6,11,13,45,898.5,124.5,1.25,22.0,938.0,1024.41,731.76
2016,6,11,14,0,889.0,126.0,1.3,22.0,913.0,1016.51,728.56
2016,6,11,14,15,641.0,238.0,1.35,21.5,796.0,903.67,659.45
2016,6,11,14,30,393.0,350.0,1.4,21.0,679.0,754.56,558.0
2016,6,11,14,45,371.0,342.5,1.45,21.0,642.5,722.4,538.67
2016,6,11,15,0,349.0,335.0,1.5,21.0,606.0,689.26,517.15
2016,6,11,15,15,358.5,312.5,1.45,20.5,578.0,668.26,505.01
2016,6,11,15,30,368.0,290.0,1.4,20.0,550.0,645.12,491.12
2016,6,11,15,45,574.0,202.0,1.4,20.0,576.5,734.34,560.08
2016,6,11,16,0,780.0,114.0,1.4,20.0,603.0,794.96,604.04
2016,6,11,16,15,759.0,110.5,1.35,19.5,555.0,747.16,572.64
2016,6,11,16,30,738.0,107.0,1.3,19.0,507.0,701.45,543.35
2016,6,11,16,45,709.0,102.5,1.3,18.5,456.5,645.02,505.63
2016,6,11,17,0,680.0,98.0,1.3,18.0,406.0,588.9,466.07
2016,6,11,17,15,644.0,92.0,1.25,17.5,355.5,527.35,420.68
2016,6,11,17,30,608.0,86.0,1.2,17.0,305.0,467.51,375.0
2016,6,11,17,45,558.0,79.0,1.15,16.5,255.5,401.24,322.6
2016,6,11,18,0,508.0,72.0,1.1,16.0,206.0,338.86,271.41
2016,6,11,18,15,437.5,62.5,1.05,15.5,160.0,269.52,213.14
2016,6,11,18,30,367.0,53.0,1.0,15.0,114.0,205.15,157.72
2016,6,11,18,45,266.5,39.5,0.95,14.5,76.5,137.96,100.15
2016,6,11,19,0,166.0,26.0,0.9,14.0,39.0,80.28,44.75
2016,6,11,19,15,83.0,13.0,0.9,13.5,19.5,27.83,0.0
2016,6,11,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
