Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,12,4,45,10.5,5.0,0.9,11.5,5.0,0.0,0.0
2016,6,12,5,0,21.0,10.0,0.9,12.0,10.0,9.1,0.0
2016,6,12,5,15,124.0,26.0,0.95,12.0,39.5,20.39,7.69
2016,6,12,5,30,227.0,42.0,1.0,12.0,69.0,32.58,22.51
2016,6,12,5,45,322.0,54.0,1.05,12.5,111.5,41.32,31.01
2016,6,12,6,0,417.0,66.0,1.1,13.0,154.0,49.82,38.96
2016,6,12,6,15,479.5,74.5,1.1,13.5,202.0,56.59,45.14
2016,6,12,6,30,542.0,83.0,1.1,14.0,250.0,61.26,49.24
2016,6,12,6,45,597.0,87.5,1.1,14.5,301.5,62.51,50.18
2016,6,12,7,0,652.0,92.0,1.1,15.0,353.0,63.79,51.06
2016,6,12,7,15,684.5,97.0,1.1,15.0,404.0,65.23,52.15
2016,6,12,7,30,717.0,102.0,1.1,15.0,455.0,71.16,57.15
2016,6,12,7,45,747.0,104.0,1.1,15.5,506.0,127.27,73.9
2016,6,12,8,0,777.0,106.0,1.1,16.0,557.0,179.94,108.38
2016,6,12,8,15,795.5,109.0,1.05,16.5,604.0,234.59,152.01
2016,6,12,8,30,814.0,112.0,1.0,17.0,651.0,291.06,199.89
2016,6,12,8,45,831.0,113.0,1.0,17.5,695.0,347.04,248.01
2016,6,12,9,0,848.0,114.0,1.0,18.0,739.0,408.72,299.59
2016,6,12,9,15,858.5,116.5,1.0,18.0,777.5,464.3,345.92
2016,6,12,9,30,869.0,119.0,1.0,18.0,816.0,519.69,390.68
2016,6,12,9,45,886.0,115.5,1.05,18.5,851.5,573.28,432.32
2016,6,12,10,0,903.0,112.0,1.1,19.0,887.0,626.71,472.51
2016,6,12,10,15,909.0,113.0,1.1,19.0,914.0,676.52,509.31
2016,6,12,10,30,915.0,114.0,1.1,19.0,941.0,724.71,543.95
2016,6,12,10,45,920.0,114.0,1.15,19.5,962.0,769.5,574.59
2016,6,12,11,0,925.0,114.0,1.2,20.0,983.0,812.15,601.7
2016,6,12,11,15,927.5,114.5,1.2,20.0,996.0,850.94,626.47
2016,6,12,11,30,930.0,115.0,1.2,20.0,1009.0,887.09,649.35
2016,6,12,11,45,931.0,115.0,1.3,20.5,1014.5,918.73,669.39
2016,6,12,12,0,932.0,115.0,1.4,21.0,1020.0,947.39,687.47
2016,6,12,12,15,931.5,115.0,1.4,20.5,1018.0,971.58,703.9
2016,6,12,12,30,931.0,115.0,1.4,20.0,1016.0,992.5,718.35
2016,6,12,12,45,924.0,118.0,1.45,20.0,1005.0,1006.66,728.06
2016,6,12,13,0,917.0,121.0,1.5,20.0,994.0,1017.21,735.67
2016,6,12,13,15,913.5,120.0,1.5,20.0,977.5,1023.66,740.05
2016,6,12,13,30,910.0,119.0,1.5,20.0,961.0,1026.43,742.27
2016,6,12,13,45,905.0,118.0,1.5,20.0,937.5,1024.04,741.4
2016,6,12,14,0,900.0,117.0,1.5,20.0,914.0,1018.0,738.4
2016,6,12,14,15,893.0,115.5,1.5,20.0,884.0,1005.88,731.7
2016,6,12,14,30,886.0,114.0,1.5,20.0,854.0,990.28,722.93
2016,6,12,14,45,876.5,112.0,1.5,20.0,818.5,968.4,710.21
2016,6,12,15,0,867.0,110.0,1.5,20.0,783.0,943.35,695.52
2016,6,12,15,15,855.0,108.0,1.45,19.5,742.0,913.03,677.96
2016,6,12,15,30,843.0,106.0,1.4,19.0,701.0,880.04,658.55
2016,6,12,15,45,827.5,103.5,1.35,19.0,656.0,848.77,638.95
2016,6,12,16,0,812.0,101.0,1.3,19.0,611.0,807.28,612.26
2016,6,12,16,15,792.0,97.5,1.25,18.5,562.5,759.26,581.96
2016,6,12,16,30,772.0,94.0,1.2,18.0,514.0,710.05,550.3
2016,6,12,16,45,745.0,90.5,1.2,18.0,463.5,654.92,513.2
2016,6,12,17,0,718.0,87.0,1.2,18.0,413.0,602.12,475.5
2016,6,12,17,15,683.0,82.0,1.15,17.5,362.0,540.72,430.4
2016,6,12,17,30,648.0,77.0,1.1,17.0,311.0,480.88,384.9
2016,6,12,17,45,598.0,71.0,1.05,17.0,261.0,413.88,331.47
2016,6,12,18,0,548.0,65.0,1.0,17.0,211.0,350.74,279.34
2016,6,12,18,15,478.0,57.0,0.9,16.0,164.5,281.22,221.44
2016,6,12,18,30,408.0,49.0,0.8,15.0,118.0,218.61,167.66
2016,6,12,18,45,301.0,37.5,0.75,14.5,79.5,148.44,107.69
2016,6,12,19,0,194.0,26.0,0.7,14.0,41.0,87.62,49.76
2016,6,12,19,15,97.0,13.0,0.7,13.5,20.5,30.61,0.0
2016,6,12,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,13,4,45,23.5,5.0,0.95,11.0,5.5,0.0,0.0
2016,6,13,5,0,47.0,10.0,1.0,11.0,11.0,9.1,0.0
2016,6,13,5,15,163.0,24.0,1.0,11.0,40.5,18.85,6.69
2016,6,13,5,30,279.0,38.0,1.0,11.0,70.0,29.56,20.0
2016,6,13,5,45,373.0,47.5,1.0,11.5,113.0,37.55,27.81
2016,6,13,6,0,467.0,57.0,1.0,12.0,156.0,43.98,33.91
2016,6,13,6,15,320.0,88.0,0.9,12.5,164.0,64.56,52.44
2016,6,13,6,30,173.0,119.0,0.8,13.0,172.0,91.33,76.08
2016,6,13,6,45,192.5,138.5,0.7,13.5,207.5,104.91,87.66
2016,6,13,7,0,212.0,158.0,0.6,14.0,243.0,112.3,93.61
2016,6,13,7,15,150.0,181.5,0.6,14.5,246.0,132.63,110.58
2016,6,13,7,30,88.0,205.0,0.6,15.0,249.0,155.29,129.15
2016,6,13,7,45,229.0,213.5,0.6,15.5,343.0,166.09,123.32
2016,6,13,8,0,370.0,222.0,0.6,16.0,437.0,209.57,149.11
2016,6,13,8,15,603.5,159.5,0.65,16.0,544.0,229.23,155.21
2016,6,13,8,30,837.0,97.0,0.7,16.0,651.0,290.78,199.02
2016,6,13,8,45,853.0,98.0,0.8,16.5,695.0,347.02,247.74
2016,6,13,9,0,869.0,99.0,0.9,17.0,739.0,404.11,296.54
2016,6,13,9,15,879.5,100.5,0.95,17.0,778.0,459.88,343.61
2016,6,13,9,30,890.0,102.0,1.0,17.0,817.0,515.42,389.14
2016,6,13,9,45,902.5,101.0,1.1,17.5,851.5,569.5,431.8
2016,6,13,10,0,915.0,100.0,1.2,18.0,886.0,623.01,472.73
2016,6,13,10,15,921.0,101.5,1.2,18.0,913.5,673.71,510.5
2016,6,13,10,30,927.0,103.0,1.2,18.0,941.0,722.78,546.05
2016,6,13,10,45,932.0,103.5,1.3,18.0,962.0,768.43,578.84
2016,6,13,11,0,937.0,104.0,1.4,18.0,983.0,811.92,608.51
2016,6,13,11,15,940.0,104.5,1.45,17.5,997.0,851.48,635.98
2016,6,13,11,30,943.0,105.0,1.5,17.0,1011.0,888.41,661.69
2016,6,13,11,45,944.0,106.0,1.55,17.0,1017.5,921.28,683.44
2016,6,13,12,0,945.0,107.0,1.6,17.0,1024.0,951.14,703.21
2016,6,13,12,15,945.0,107.0,1.65,17.0,1023.0,976.04,719.78
2016,6,13,12,30,945.0,107.0,1.7,17.0,1022.0,997.64,734.3
2016,6,13,12,45,937.5,110.5,1.8,17.0,1011.5,1011.99,744.94
2016,6,13,13,0,930.0,114.0,1.9,17.0,1001.0,1022.69,753.39
2016,6,13,13,15,926.5,113.5,1.9,16.5,984.5,1029.69,759.67
2016,6,13,13,30,923.0,113.0,1.9,16.0,968.0,1032.99,763.72
2016,6,13,13,45,920.0,111.0,1.9,16.0,945.0,1031.54,763.43
2016,6,13,14,0,917.0,109.0,1.9,16.0,922.0,1026.36,760.9
2016,6,13,14,15,910.0,107.5,1.9,16.0,891.5,1014.08,753.9
2016,6,13,14,30,903.0,106.0,1.9,16.0,861.0,998.27,744.74
2016,6,13,14,45,893.5,104.5,1.9,16.0,825.0,976.64,731.84
2016,6,13,15,0,884.0,103.0,1.9,16.0,789.0,951.81,716.88
2016,6,13,15,15,872.5,101.0,1.9,15.5,748.0,921.57,699.58
2016,6,13,15,30,861.0,99.0,1.9,15.0,707.0,888.57,680.28
2016,6,13,15,45,842.0,98.0,1.95,15.0,661.0,847.67,654.55
2016,6,13,16,0,823.0,97.0,2.0,15.0,615.0,812.11,632.25
2016,6,13,16,15,804.0,94.0,2.0,14.5,566.5,765.12,602.1
2016,6,13,16,30,785.0,91.0,2.0,14.0,518.0,716.85,570.46
2016,6,13,16,45,762.0,86.5,2.0,14.0,468.0,663.0,532.93
2016,6,13,17,0,739.0,82.0,2.0,14.0,418.0,608.8,493.22
2016,6,13,17,15,706.0,77.5,1.95,13.5,367.0,548.29,447.39
2016,6,13,17,30,673.0,73.0,1.9,13.0,316.0,491.14,402.51
2016,6,13,17,45,630.0,66.5,1.9,13.0,266.5,426.05,349.19
2016,6,13,18,0,587.0,60.0,1.9,13.0,217.0,364.11,296.55
2016,6,13,18,15,518.5,53.0,1.85,12.5,170.0,294.33,236.37
2016,6,13,18,30,450.0,46.0,1.8,12.0,123.0,231.25,180.36
2016,6,13,18,45,336.0,36.0,1.75,12.0,83.0,158.05,116.27
2016,6,13,19,0,222.0,26.0,1.7,12.0,43.0,96.38,56.38
2016,6,13,19,15,111.0,13.0,1.65,12.0,21.5,33.41,0.0
2016,6,13,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,14,4,45,19.0,5.0,1.3,11.0,5.5,0.0,0.0
2016,6,14,5,0,38.0,10.0,1.3,11.0,11.0,9.1,0.0
2016,6,14,5,15,157.5,24.5,1.35,11.0,41.0,19.24,6.88
2016,6,14,5,30,277.0,39.0,1.4,11.0,71.0,30.34,20.65
2016,6,14,5,45,375.0,48.0,1.45,11.5,114.0,38.02,28.21
2016,6,14,6,0,473.0,57.0,1.5,12.0,157.0,44.02,33.92
2016,6,14,6,15,533.0,64.0,1.5,12.0,205.0,47.99,37.7
2016,6,14,6,30,593.0,71.0,1.5,12.0,253.0,51.84,41.2
2016,6,14,6,45,643.0,74.5,1.5,12.5,304.5,52.82,41.93
2016,6,14,7,0,693.0,78.0,1.5,13.0,356.0,53.83,42.64
2016,6,14,7,15,723.0,82.0,1.5,13.5,406.5,60.57,48.37
2016,6,14,7,30,753.0,86.0,1.5,14.0,457.0,65.42,52.34
2016,6,14,7,45,779.0,88.0,1.5,14.5,507.5,116.24,64.32
2016,6,14,8,0,805.0,90.0,1.5,15.0,558.0,170.18,99.88
2016,6,14,8,15,822.0,93.0,1.5,15.0,604.5,226.04,145.29
2016,6,14,8,30,839.0,96.0,1.5,15.0,651.0,289.85,200.27
2016,6,14,8,45,854.0,97.0,1.5,15.5,694.5,345.86,249.4
2016,6,14,9,0,869.0,98.0,1.5,16.0,738.0,402.61,298.45
2016,6,14,9,15,879.0,100.0,1.5,16.0,776.5,458.55,346.22
2016,6,14,9,30,889.0,102.0,1.5,16.0,815.0,514.23,392.34
2016,6,14,9,45,900.5,101.5,1.55,16.0,849.0,568.13,435.98
2016,6,14,10,0,912.0,101.0,1.6,16.0,883.0,621.39,477.89
2016,6,14,10,15,917.5,102.0,1.6,16.0,910.0,671.23,515.81
2016,6,14,10,30,923.0,103.0,1.6,16.0,937.0,719.39,551.49
2016,6,14,10,45,927.5,103.0,1.65,16.5,957.5,764.08,582.63
2016,6,14,11,0,932.0,103.0,1.7,17.0,978.0,806.59,610.37
2016,6,14,11,15,934.5,103.5,1.7,17.0,991.5,845.58,636.08
2016,6,14,11,30,937.0,104.0,1.7,17.0,1005.0,881.91,659.82
2016,6,14,11,45,938.0,104.5,1.75,17.0,1011.0,914.16,681.29
2016,6,14,12,0,939.0,105.0,1.8,17.0,1017.0,943.41,700.79
2016,6,14,12,15,938.5,105.0,1.85,17.0,1015.5,967.71,717.06
2016,6,14,12,30,938.0,105.0,1.9,17.0,1014.0,988.71,731.26
2016,6,14,12,45,936.5,105.0,1.95,17.0,1005.0,1005.33,742.71
2016,6,14,13,0,935.0,105.0,2.0,17.0,996.0,1018.39,751.99
2016,6,14,13,15,932.0,104.0,2.05,16.5,979.5,1025.34,758.87
2016,6,14,13,30,929.0,103.0,2.1,16.0,963.0,1028.56,763.52
2016,6,14,13,45,924.0,102.5,2.15,16.0,940.0,1026.58,763.51
2016,6,14,14,0,919.0,102.0,2.2,16.0,917.0,1020.91,761.23
2016,6,14,14,15,912.5,100.5,2.2,16.0,887.5,1009.06,754.43
2016,6,14,14,30,906.0,99.0,2.2,16.0,858.0,993.67,745.43
2016,6,14,14,45,899.0,97.0,2.25,16.0,823.0,973.81,734.11
2016,6,14,15,0,892.0,95.0,2.3,16.0,788.0,950.66,720.6
2016,6,14,15,15,881.0,93.0,2.3,15.5,747.0,920.66,703.21
2016,6,14,15,30,870.0,91.0,2.3,15.0,706.0,887.88,683.8
2016,6,14,15,45,679.0,150.0,2.35,15.0,611.0,776.46,607.6
2016,6,14,16,0,488.0,209.0,2.4,15.0,516.0,652.62,516.94
2016,6,14,16,15,647.5,145.0,2.4,14.5,518.5,700.74,559.1
2016,6,14,16,30,807.0,81.0,2.4,14.0,521.0,722.33,577.68
2016,6,14,16,45,547.0,128.0,2.4,14.0,413.5,557.7,452.72
2016,6,14,17,0,287.0,175.0,2.4,14.0,306.0,390.45,319.54
2016,6,14,17,15,488.5,121.5,2.4,13.5,312.0,457.13,376.82
2016,6,14,17,30,690.0,68.0,2.4,13.0,318.0,493.82,407.13
2016,6,14,17,45,637.0,64.0,2.4,12.5,267.0,427.25,352.16
2016,6,14,18,0,584.0,60.0,2.4,12.0,216.0,363.1,297.82
2016,6,14,18,15,515.5,53.0,2.3,11.5,169.5,293.46,237.21
2016,6,14,18,30,447.0,46.0,2.2,11.0,123.0,230.51,180.9
2016,6,14,18,45,327.5,36.5,2.15,11.0,83.0,156.22,115.69
2016,6,14,19,0,208.0,27.0,2.1,11.0,43.0,93.09,55.4
2016,6,14,19,15,104.0,13.5,2.05,11.0,21.5,32.6,0.0
2016,6,14,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,15,4,45,21.0,5.5,1.3,10.5,6.0,0.0,0.0
2016,6,15,5,0,42.0,11.0,1.3,11.0,12.0,10.01,0.0
2016,6,15,5,15,167.5,24.5,1.35,11.0,42.0,19.26,6.8
2016,6,15,5,30,293.0,38.0,1.4,11.0,72.0,30.98,21.19
2016,6,15,5,45,393.5,46.0,1.45,11.5,115.0,36.3,26.67
2016,6,15,6,0,494.0,54.0,1.5,12.0,158.0,41.53,31.7
2016,6,15,6,15,318.0,87.0,1.5,12.0,160.5,63.83,51.89
2016,6,15,6,30,142.0,120.0,1.5,12.0,163.0,91.76,76.81
2016,6,15,6,45,156.0,140.5,1.55,12.5,196.0,105.87,88.98
2016,6,15,7,0,170.0,161.0,1.6,13.0,229.0,119.59,100.56
2016,6,15,7,15,174.5,184.0,1.6,13.0,262.5,134.26,112.96
2016,6,15,7,30,179.0,207.0,1.6,13.0,296.0,149.39,125.58
2016,6,15,7,45,495.5,147.0,1.6,13.5,427.0,133.19,88.61
2016,6,15,8,0,812.0,87.0,1.6,14.0,558.0,168.19,98.34
2016,6,15,8,15,582.5,178.5,1.6,14.0,531.0,238.7,165.88
2016,6,15,8,30,353.0,270.0,1.6,14.0,504.0,291.71,218.85
2016,6,15,8,45,614.5,182.0,1.65,14.5,621.5,326.88,241.72
2016,6,15,9,0,876.0,94.0,1.7,15.0,739.0,401.31,298.99
2016,6,15,9,15,885.5,96.0,1.75,15.0,777.5,457.38,347.36
2016,6,15,9,30,895.0,98.0,1.8,15.0,816.0,513.12,394.2
2016,6,15,9,45,905.0,97.5,1.85,15.5,849.5,566.5,437.11
2016,6,15,10,0,915.0,97.0,1.9,16.0,883.0,619.06,478.01
2016,6,15,10,15,921.0,98.0,1.9,16.0,910.0,669.34,516.58
2016,6,15,10,30,927.0,99.0,1.9,16.0,937.0,717.98,552.92
2016,6,15,10,45,932.5,99.0,1.95,16.0,958.0,763.55,585.9
2016,6,15,11,0,938.0,99.0,2.0,16.0,979.0,807.0,615.68
2016,6,15,11,15,940.5,99.5,2.0,16.0,993.0,846.21,641.87
2016,6,15,11,30,943.0,100.0,2.0,16.0,1007.0,882.74,666.05
2016,6,15,11,45,945.0,100.0,2.0,16.0,1013.5,915.57,687.6
2016,6,15,12,0,947.0,100.0,2.0,16.0,1020.0,945.43,707.1
2016,6,15,12,15,722.0,252.5,2.0,16.0,953.0,922.23,691.12
2016,6,15,12,30,497.0,405.0,2.0,16.0,886.0,873.98,652.05
2016,6,15,12,45,714.5,256.5,2.0,16.0,941.5,956.32,715.1
2016,6,15,13,0,932.0,108.0,2.0,16.0,997.0,1018.1,755.2
2016,6,15,13,15,929.5,107.5,2.0,16.0,981.5,1026.12,760.14
2016,6,15,13,30,927.0,107.0,2.0,16.0,966.0,1030.43,763.43
2016,6,15,13,45,925.5,104.5,2.0,16.0,943.5,1029.97,763.76
2016,6,15,14,0,924.0,102.0,2.0,16.0,921.0,1025.74,761.82
2016,6,15,14,15,691.0,212.0,1.95,16.0,813.5,925.65,695.86
2016,6,15,14,30,458.0,322.0,1.9,16.0,706.0,802.67,607.98
2016,6,15,14,45,679.0,208.0,1.9,16.0,749.5,897.45,680.85
2016,6,15,15,0,900.0,94.0,1.9,16.0,793.0,957.19,721.34
2016,6,15,15,15,889.5,92.0,1.85,15.5,752.5,927.53,702.9
2016,6,15,15,30,879.0,90.0,1.8,15.0,712.0,895.01,683.43
2016,6,15,15,45,867.0,87.0,1.8,15.0,667.5,857.43,659.63
2016,6,15,16,0,855.0,84.0,1.8,15.0,623.0,817.5,633.98
2016,6,15,16,15,837.0,81.5,1.75,14.5,574.5,771.24,604.17
2016,6,15,16,30,819.0,79.0,1.7,14.0,526.0,729.47,577.14
2016,6,15,16,45,797.5,75.0,1.7,14.0,476.0,675.98,540.29
2016,6,15,17,0,776.0,71.0,1.7,14.0,426.0,621.96,501.79
2016,6,15,17,15,744.5,67.5,1.65,13.5,374.5,562.01,456.76
2016,6,15,17,30,713.0,64.0,1.6,13.0,323.0,503.12,410.91
2016,6,15,17,45,671.5,58.5,1.55,13.0,273.0,438.02,357.72
2016,6,15,18,0,630.0,53.0,1.5,13.0,223.0,375.76,304.95
2016,6,15,18,15,564.5,47.0,1.4,12.5,175.5,307.7,246.23
2016,6,15,18,30,499.0,41.0,1.3,12.0,128.0,244.48,190.04
2016,6,15,18,45,399.5,32.5,1.2,12.0,87.5,174.64,128.16
2016,6,15,19,0,300.0,24.0,1.1,12.0,47.0,115.07,68.74
2016,6,15,19,15,150.0,12.0,1.05,11.5,23.5,40.34,0.0
2016,6,15,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,16,4,45,34.0,5.0,0.4,11.5,6.0,0.0,0.0
2016,6,16,5,0,68.0,10.0,0.4,12.0,12.0,9.1,0.0
2016,6,16,5,15,197.5,22.0,0.35,12.5,42.0,17.86,5.77
2016,6,16,5,30,327.0,34.0,0.3,13.0,72.0,27.35,17.95
2016,6,16,5,45,418.0,42.0,0.25,13.5,114.5,32.86,23.49
2016,6,16,6,0,509.0,50.0,0.2,14.0,157.0,38.23,28.58
2016,6,16,6,15,566.0,56.0,0.15,14.0,205.0,41.67,31.85
2016,6,16,6,30,623.0,62.0,0.1,14.0,253.0,45.02,34.89
2016,6,16,6,45,664.0,66.5,0.1,14.5,303.0,51.54,40.55
2016,6,16,7,0,705.0,71.0,0.1,15.0,353.0,53.71,42.25
2016,6,16,7,15,734.0,74.5,0.15,15.5,403.5,54.95,43.09
2016,6,16,7,30,763.0,78.0,0.2,16.0,454.0,58.41,45.85
2016,6,16,7,45,785.0,81.0,0.25,16.5,503.0,110.19,58.83
2016,6,16,8,0,807.0,84.0,0.3,17.0,552.0,164.59,93.99
2016,6,16,8,15,823.5,86.5,0.35,17.0,598.5,227.04,143.57
2016,6,16,8,30,840.0,89.0,0.4,17.0,645.0,283.39,191.47
2016,6,16,8,45,853.5,91.0,0.5,17.5,688.0,339.63,239.95
2016,6,16,9,0,867.0,93.0,0.6,18.0,731.0,396.49,288.29
2016,6,16,9,15,876.5,95.0,0.65,18.0,769.0,452.05,334.82
2016,6,16,9,30,886.0,97.0,0.7,18.0,807.0,507.29,379.74
2016,6,16,9,45,623.5,238.0,0.75,18.5,748.0,527.56,396.04
2016,6,16,10,0,361.0,379.0,0.8,19.0,689.0,527.79,394.97
2016,6,16,10,15,282.5,413.0,0.85,19.0,660.5,529.53,396.35
2016,6,16,10,30,204.0,447.0,0.9,19.0,632.0,524.96,392.49
2016,6,16,10,45,148.5,452.0,1.0,19.0,588.0,504.06,377.55
2016,6,16,11,0,93.0,457.0,1.1,19.0,544.0,476.07,357.15
2016,6,16,11,15,516.0,275.5,1.15,19.0,770.5,670.32,505.11
2016,6,16,11,30,939.0,94.0,1.2,19.0,997.0,873.41,645.14
2016,6,16,11,45,940.5,94.0,1.3,19.0,1002.5,905.64,664.86
2016,6,16,12,0,942.0,94.0,1.4,19.0,1008.0,934.89,684.79
2016,6,16,12,15,941.5,94.0,1.4,19.0,1007.0,959.2,700.1
2016,6,16,12,30,941.0,94.0,1.4,19.0,1006.0,980.18,713.35
2016,6,16,12,45,940.5,93.0,1.45,19.0,997.5,996.75,724.64
2016,6,16,13,0,940.0,92.0,1.5,19.0,989.0,1009.74,733.8
2016,6,16,13,15,937.5,91.5,1.5,19.0,973.0,1017.63,739.08
2016,6,16,13,30,935.0,91.0,1.5,19.0,957.0,1021.79,742.17
2016,6,16,13,45,931.5,89.5,1.5,19.0,934.5,1020.18,741.76
2016,6,16,14,0,928.0,88.0,1.5,19.0,912.0,1014.83,739.17
2016,6,16,14,15,922.5,86.5,1.5,19.0,883.0,1003.82,733.12
2016,6,16,14,30,917.0,85.0,1.5,19.0,854.0,989.21,724.92
2016,6,16,14,45,910.0,83.5,1.5,19.0,819.5,969.67,713.64
2016,6,16,15,0,903.0,82.0,1.5,19.0,785.0,946.8,700.29
2016,6,16,15,15,893.5,80.5,1.45,19.0,745.0,918.47,682.67
2016,6,16,15,30,884.0,79.0,1.4,19.0,705.0,887.25,663.16
2016,6,16,15,45,871.5,76.5,1.4,19.0,661.0,849.58,639.91
2016,6,16,16,0,859.0,74.0,1.4,19.0,617.0,809.59,614.89
2016,6,16,16,15,842.5,72.0,1.4,18.5,569.5,764.93,587.4
2016,6,16,16,30,826.0,70.0,1.4,18.0,522.0,718.77,558.3
2016,6,16,16,45,804.5,67.0,1.4,18.0,472.0,666.59,523.18
2016,6,16,17,0,783.0,64.0,1.4,18.0,422.0,618.75,490.31
2016,6,16,17,15,753.0,60.5,1.3,17.5,371.5,559.5,446.33
2016,6,16,17,30,723.0,57.0,1.2,17.0,321.0,501.18,401.59
2016,6,16,17,45,682.0,53.0,1.2,16.5,271.5,437.69,351.62
2016,6,16,18,0,641.0,49.0,1.2,16.0,222.0,376.97,301.7
2016,6,16,18,15,579.0,43.5,1.05,15.5,175.0,308.73,243.55
2016,6,16,18,30,517.0,38.0,0.9,15.0,128.0,246.33,188.66
2016,6,16,18,45,416.5,30.5,0.8,14.5,88.0,177.96,129.02
2016,6,16,19,0,316.0,23.0,0.7,14.0,48.0,118.51,70.7
2016,6,16,19,15,158.0,11.5,0.65,13.5,24.0,41.58,0.0
2016,6,16,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,17,4,45,54.0,5.0,0.5,13.0,6.0,0.0,0.0
2016,6,17,5,0,108.0,10.0,0.5,13.0,12.0,9.1,0.0
2016,6,17,5,15,241.0,20.0,0.45,13.0,42.5,16.1,4.5
2016,6,17,5,30,374.0,30.0,0.4,13.0,73.0,23.87,14.93
2016,6,17,5,45,456.5,37.0,0.4,13.5,115.0,28.7,19.8
2016,6,17,6,0,539.0,44.0,0.4,14.0,157.0,33.41,24.27
2016,6,17,6,15,592.5,49.5,0.4,14.5,204.5,40.03,30.28
2016,6,17,6,30,646.0,55.0,0.4,15.0,252.0,43.52,33.36
2016,6,17,6,45,683.5,59.0,0.45,15.5,301.5,45.61,35.08
2016,6,17,7,0,721.0,63.0,0.5,16.0,351.0,47.63,36.69
2016,6,17,7,15,748.0,66.0,0.5,16.5,400.5,48.75,37.46
2016,6,17,7,30,775.0,69.0,0.5,17.0,450.0,51.45,39.59
2016,6,17,7,45,796.0,71.5,0.55,17.5,498.5,111.39,59.49
2016,6,17,8,0,817.0,74.0,0.6,18.0,547.0,165.38,94.09
2016,6,17,8,15,521.5,185.0,0.65,18.0,496.0,231.09,158.87
2016,6,17,8,30,226.0,296.0,0.7,18.0,445.0,283.96,212.29
2016,6,17,8,45,152.0,313.0,0.75,18.5,416.5,291.87,220.93
2016,6,17,9,0,78.0,330.0,0.8,19.0,388.0,296.75,226.26
2016,6,17,9,15,113.0,357.5,0.85,19.0,446.0,335.99,255.56
2016,6,17,9,30,148.0,385.0,0.9,19.0,504.0,385.05,291.94
2016,6,17,9,45,187.0,400.0,0.95,19.5,556.5,430.81,325.09
2016,6,17,10,0,226.0,415.0,1.0,20.0,609.0,480.48,360.76
2016,6,17,10,15,120.0,343.0,1.05,20.0,446.5,371.89,281.7
2016,6,17,10,30,14.0,271.0,1.1,20.0,284.0,247.96,188.48
2016,6,17,10,45,17.0,301.0,1.2,20.5,317.5,277.83,211.22
2016,6,17,11,0,20.0,331.0,1.3,21.0,351.0,308.26,233.45
2016,6,17,11,15,22.5,347.5,1.3,21.0,370.0,326.92,247.05
2016,6,17,11,30,25.0,364.0,1.3,21.0,389.0,350.56,264.32
2016,6,17,11,45,54.5,417.5,1.35,21.0,471.0,428.78,321.92
2016,6,17,12,0,84.0,471.0,1.4,21.0,553.0,510.03,380.16
2016,6,17,12,15,185.5,471.0,1.45,21.0,651.5,618.03,458.3
2016,6,17,12,30,287.0,471.0,1.5,21.0,750.0,731.41,537.71
2016,6,17,12,45,172.0,454.0,1.55,21.0,621.0,605.63,448.69
2016,6,17,13,0,57.0,437.0,1.6,21.0,492.0,471.53,352.22
2016,6,17,13,15,74.5,443.0,1.6,20.5,513.5,498.1,373.62
2016,6,17,13,30,92.0,449.0,1.6,20.0,535.0,524.73,394.01
2016,6,17,13,45,287.5,399.0,1.6,20.0,656.5,698.66,522.19
2016,6,17,14,0,483.0,349.0,1.6,20.0,778.0,856.59,632.8
2016,6,17,14,15,484.5,332.0,1.55,20.0,750.5,840.95,621.25
2016,6,17,14,30,486.0,315.0,1.5,20.0,723.0,822.73,609.94
2016,6,17,14,45,418.5,325.5,1.5,20.0,666.5,763.88,569.75
2016,6,17,15,0,351.0,336.0,1.5,20.0,610.0,692.02,520.55
2016,6,17,15,15,283.0,331.0,1.45,19.5,544.0,618.67,469.84
2016,6,17,15,30,215.0,326.0,1.4,19.0,478.0,532.26,408.63
2016,6,17,15,45,119.5,279.5,1.4,19.0,363.5,394.9,306.88
2016,6,17,16,0,24.0,233.0,1.4,19.0,249.0,236.9,184.88
2016,6,17,16,15,28.5,221.0,1.4,18.5,238.0,240.7,189.54
2016,6,17,16,30,33.0,209.0,1.4,18.0,227.0,231.98,183.74
2016,6,17,16,45,43.5,195.0,1.4,17.5,216.5,225.04,179.49
2016,6,17,17,0,54.0,181.0,1.4,17.0,206.0,217.19,174.35
2016,6,17,17,15,27.0,148.0,1.35,16.5,160.5,163.38,130.92
2016,6,17,17,30,0.0,115.0,1.3,16.0,115.0,106.02,83.75
2016,6,17,17,45,0.0,97.0,1.3,16.0,97.0,89.16,69.93
2016,6,17,18,0,0.0,79.0,1.3,16.0,79.0,72.27,55.75
2016,6,17,18,15,0.0,62.0,1.3,15.5,62.0,56.34,42.24
2016,6,17,18,30,0.0,45.0,1.3,15.0,45.0,40.34,28.44
2016,6,17,18,45,0.0,30.5,1.3,14.5,30.5,26.9,16.67
2016,6,17,19,0,0.0,16.0,1.3,14.0,16.0,14.08,4.69
2016,6,17,19,15,0.0,8.0,1.3,13.5,8.0,7.28,0.0
2016,6,17,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,4,45,49.5,5.0,0.85,10.5,6.0,0.0,0.0
2016,6,18,5,0,99.0,10.0,0.9,11.0,12.0,9.1,0.0
2016,6,18,5,15,235.0,20.5,0.95,11.5,42.5,16.56,4.69
2016,6,18,5,30,371.0,31.0,1.0,12.0,73.0,24.77,15.73
2016,6,18,5,45,457.5,38.5,1.05,12.5,116.0,29.99,20.99
2016,6,18,6,0,544.0,46.0,1.1,13.0,159.0,35.08,25.82
2016,6,18,6,15,600.0,51.0,1.05,13.5,207.5,41.39,31.58
2016,6,18,6,30,656.0,56.0,1.0,14.0,256.0,44.43,34.28
2016,6,18,6,45,695.0,60.5,1.0,14.5,307.0,46.9,36.35
2016,6,18,7,0,734.0,65.0,1.0,15.0,358.0,49.28,38.28
2016,6,18,7,15,763.0,68.0,0.95,15.5,409.0,50.36,39.02
2016,6,18,7,30,792.0,71.0,0.9,16.0,460.0,52.36,40.54
2016,6,18,7,45,813.5,74.0,0.9,16.5,510.0,113.72,61.3
2016,6,18,8,0,835.0,77.0,0.9,17.0,560.0,169.23,96.97
2016,6,18,8,15,851.5,79.5,0.9,17.0,608.0,225.67,141.99
2016,6,18,8,30,868.0,82.0,0.9,17.0,656.0,283.54,191.64
2016,6,18,8,45,881.5,84.0,0.9,17.5,700.0,341.3,241.65
2016,6,18,9,0,895.0,86.0,0.9,18.0,744.0,399.67,291.31
2016,6,18,9,15,905.0,87.5,0.9,18.5,783.5,456.52,338.41
2016,6,18,9,30,915.0,89.0,0.9,19.0,823.0,513.07,383.58
2016,6,18,9,45,920.0,92.5,0.95,19.5,856.0,568.13,426.3
2016,6,18,10,0,925.0,96.0,1.0,20.0,889.0,621.92,466.61
2016,6,18,10,15,931.0,97.0,1.0,20.0,917.0,672.73,504.01
2016,6,18,10,30,937.0,98.0,1.0,20.0,945.0,721.9,539.19
2016,6,18,10,45,942.5,98.0,1.0,20.5,966.5,767.97,569.62
2016,6,18,11,0,948.0,98.0,1.0,21.0,988.0,811.91,596.66
2016,6,18,11,15,951.0,98.5,1.0,21.0,1002.0,851.99,621.95
2016,6,18,11,30,954.0,99.0,1.0,21.0,1016.0,889.4,645.32
2016,6,18,11,45,956.0,98.5,1.05,21.5,1022.5,922.23,665.16
2016,6,18,12,0,958.0,98.0,1.1,22.0,1029.0,952.04,683.03
2016,6,18,12,15,958.0,98.0,1.15,22.0,1028.0,977.35,699.37
2016,6,18,12,30,958.0,98.0,1.2,22.0,1027.0,999.31,713.72
2016,6,18,12,45,958.0,97.0,1.25,22.0,1018.5,1016.82,725.4
2016,6,18,13,0,958.0,96.0,1.3,22.0,1010.0,1030.71,734.99
2016,6,18,13,15,955.5,95.0,1.35,22.0,994.0,1038.44,740.9
2016,6,18,13,30,953.0,94.0,1.4,22.0,978.0,1042.36,744.64
2016,6,18,13,45,947.5,94.5,1.45,22.0,955.0,1041.06,745.29
2016,6,18,14,0,942.0,95.0,1.5,22.0,932.0,1036.01,743.77
2016,6,18,14,15,936.5,93.5,1.5,22.0,903.0,1025.13,737.92
2016,6,18,14,30,931.0,92.0,1.5,22.0,874.0,1010.59,729.94
2016,6,18,14,45,922.0,91.5,1.5,22.0,838.0,990.24,718.37
2016,6,18,15,0,913.0,91.0,1.5,22.0,802.0,966.6,704.8
2016,6,18,15,15,903.0,89.0,1.5,21.5,761.5,937.24,688.85
2016,6,18,15,30,893.0,87.0,1.5,21.0,721.0,904.95,670.89
2016,6,18,15,45,878.0,85.5,1.5,21.0,676.0,866.17,647.16
2016,6,18,16,0,863.0,84.0,1.5,21.0,631.0,825.22,621.75
2016,6,18,16,15,846.0,81.5,1.45,20.5,582.5,779.59,593.4
2016,6,18,16,30,829.0,79.0,1.4,20.0,534.0,732.46,563.51
2016,6,18,16,45,804.5,76.5,1.4,20.0,483.0,684.15,531.61
2016,6,18,17,0,780.0,74.0,1.4,20.0,432.0,629.61,493.97
2016,6,18,17,15,748.5,70.0,1.4,19.5,380.5,568.91,450.18
2016,6,18,17,30,717.0,66.0,1.4,19.0,329.0,509.22,405.43
2016,6,18,17,45,674.5,61.0,1.4,18.5,278.0,443.92,354.45
2016,6,18,18,0,632.0,56.0,1.4,18.0,227.0,383.27,304.95
2016,6,18,18,15,567.0,49.5,1.3,17.0,179.0,313.05,246.31
2016,6,18,18,30,502.0,43.0,1.2,16.0,131.0,249.1,191.0
2016,6,18,18,45,401.0,34.0,1.2,15.5,90.0,177.79,129.32
2016,6,18,19,0,300.0,25.0,1.2,15.0,49.0,117.46,71.32
2016,6,18,19,15,150.0,12.5,1.15,14.5,24.5,41.16,0.0
2016,6,18,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,19,4,45,49.5,5.0,0.65,12.5,6.0,0.0,0.0
2016,6,19,5,0,99.0,10.0,0.6,13.0,12.0,9.1,0.0
2016,6,19,5,15,240.5,21.0,0.6,13.5,43.5,17.05,4.75
2016,6,19,5,30,382.0,32.0,0.6,14.0,75.0,25.71,16.38
2016,6,19,5,45,468.5,40.0,0.65,14.5,119.0,31.33,21.99
2016,6,19,6,0,555.0,48.0,0.7,15.0,163.0,36.79,27.12
2016,6,19,6,15,611.0,53.5,0.7,15.5,212.5,39.95,30.05
2016,6,19,6,30,667.0,59.0,0.7,16.0,262.0,47.04,36.31
2016,6,19,6,45,705.0,63.5,0.7,16.5,313.0,49.4,38.27
2016,6,19,7,0,743.0,68.0,0.7,17.0,364.0,51.69,40.08
2016,6,19,7,15,770.5,71.5,0.7,17.5,415.5,53.05,41.04
2016,6,19,7,30,798.0,75.0,0.7,18.0,467.0,54.58,42.13
2016,6,19,7,45,818.0,78.0,0.7,19.0,516.5,108.21,56.2
2016,6,19,8,0,838.0,81.0,0.7,20.0,566.0,171.81,97.7
2016,6,19,8,15,854.0,83.5,0.7,20.0,613.5,228.4,142.08
2016,6,19,8,30,870.0,86.0,0.7,20.0,661.0,286.36,191.01
2016,6,19,8,45,882.5,88.0,0.7,20.5,704.5,343.99,240.13
2016,6,19,9,0,895.0,90.0,0.7,21.0,748.0,402.11,288.78
2016,6,19,9,15,904.5,92.0,0.7,21.5,787.0,459.22,335.24
2016,6,19,9,30,914.0,94.0,0.7,22.0,826.0,515.99,379.72
2016,6,19,9,45,927.5,91.5,0.7,22.5,861.0,570.54,420.96
2016,6,19,10,0,941.0,89.0,0.7,23.0,896.0,624.56,460.29
2016,6,19,10,15,946.5,90.0,0.75,23.0,923.5,675.79,497.76
2016,6,19,10,30,952.0,91.0,0.8,23.0,951.0,725.3,533.07
2016,6,19,10,45,953.5,93.0,0.85,23.5,971.0,770.88,563.03
2016,6,19,11,0,955.0,95.0,0.9,24.0,991.0,814.0,589.74
2016,6,19,11,15,957.5,95.5,0.95,24.0,1004.5,853.95,615.31
2016,6,19,11,30,960.0,96.0,1.0,24.0,1018.0,891.18,639.03
2016,6,19,11,45,957.5,98.5,1.05,24.5,1023.5,923.07,658.02
2016,6,19,12,0,955.0,101.0,1.1,25.0,1029.0,951.74,674.96
2016,6,19,12,15,954.5,101.0,1.15,25.0,1027.5,976.61,690.85
2016,6,19,12,30,954.0,101.0,1.2,25.0,1026.0,998.12,704.76
2016,6,19,12,45,948.0,104.0,1.3,25.0,1016.0,1013.8,716.04
2016,6,19,13,0,942.0,107.0,1.4,25.0,1006.0,1025.84,725.22
2016,6,19,13,15,939.0,106.5,1.45,24.5,990.5,1033.66,732.55
2016,6,19,13,30,936.0,106.0,1.5,24.0,975.0,1037.73,737.75
2016,6,19,13,45,934.0,103.5,1.55,24.0,952.5,1036.99,738.69
2016,6,19,14,0,932.0,101.0,1.6,24.0,930.0,1032.45,737.43
2016,6,19,14,15,926.0,100.0,1.6,24.0,900.5,1021.81,731.74
2016,6,19,14,30,920.0,99.0,1.6,24.0,871.0,1007.57,723.95
2016,6,19,14,45,688.5,195.0,1.65,24.0,759.5,893.22,652.56
2016,6,19,15,0,457.0,291.0,1.7,24.0,648.0,759.23,561.49
2016,6,19,15,15,671.0,191.0,1.7,23.5,684.0,848.96,630.33
2016,6,19,15,30,885.0,91.0,1.7,23.0,720.0,902.6,667.67
2016,6,19,15,45,871.0,89.0,1.75,23.0,675.0,864.42,643.92
2016,6,19,16,0,857.0,87.0,1.8,23.0,630.0,824.01,619.32
2016,6,19,16,15,839.0,84.5,1.8,22.5,581.5,777.85,591.05
2016,6,19,16,30,821.0,82.0,1.8,22.0,533.0,736.24,565.42
2016,6,19,16,45,795.5,79.5,1.8,21.5,482.0,681.64,529.89
2016,6,19,17,0,770.0,77.0,1.8,21.0,431.0,626.8,492.66
2016,6,19,17,15,738.0,73.0,1.75,20.5,379.5,566.22,448.41
2016,6,19,17,30,706.0,69.0,1.7,20.0,328.0,506.7,403.37
2016,6,19,17,45,661.0,64.0,1.7,19.5,277.0,442.37,352.99
2016,6,19,18,0,616.0,59.0,1.7,19.0,226.0,379.58,301.82
2016,6,19,18,15,550.5,52.0,1.65,18.0,178.5,309.34,243.34
2016,6,19,18,30,485.0,45.0,1.6,17.0,131.0,245.43,188.2
2016,6,19,18,45,383.0,35.5,1.55,16.5,90.0,174.09,126.63
2016,6,19,19,0,281.0,26.0,1.5,16.0,49.0,114.01,69.58
2016,6,19,19,15,140.5,13.0,1.45,15.5,24.5,39.84,0.0
2016,6,19,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,45,48.0,5.5,1.15,11.5,6.0,0.0,0.0
2016,6,20,5,0,96.0,11.0,1.2,12.0,12.0,10.01,0.0
2016,6,20,5,15,242.5,22.0,1.15,12.5,44.5,18.0,5.14
2016,6,20,5,30,389.0,33.0,1.1,13.0,77.0,26.66,17.23
2016,6,20,5,45,483.5,40.0,1.1,13.5,122.0,31.4,22.11
2016,6,20,6,0,578.0,47.0,1.1,14.0,167.0,36.07,26.58
2016,6,20,6,15,633.5,52.5,1.05,14.5,217.0,42.9,32.79
2016,6,20,6,30,689.0,58.0,1.0,15.0,267.0,46.34,35.82
2016,6,20,6,45,730.0,61.5,1.0,15.5,319.5,47.96,37.14
2016,6,20,7,0,771.0,65.0,1.0,16.0,372.0,49.58,38.39
2016,6,20,7,15,798.0,68.0,1.0,16.5,424.0,50.68,39.14
2016,6,20,7,30,825.0,71.0,1.0,17.0,476.0,51.73,39.82
2016,6,20,7,45,846.5,73.5,1.05,17.5,526.5,114.16,60.77
2016,6,20,8,0,868.0,76.0,1.1,18.0,577.0,171.23,96.94
2016,6,20,8,15,882.5,78.0,1.1,18.5,624.5,228.85,142.47
2016,6,20,8,30,897.0,80.0,1.1,19.0,672.0,287.64,192.47
2016,6,20,8,45,909.0,81.5,1.15,19.5,715.5,346.21,243.22
2016,6,20,9,0,921.0,83.0,1.2,20.0,759.0,405.19,293.56
2016,6,20,9,15,929.5,84.5,1.2,20.0,798.0,462.85,342.03
2016,6,20,9,30,938.0,86.0,1.2,20.0,837.0,520.03,388.59
2016,6,20,9,45,929.0,96.0,1.25,20.5,866.0,574.37,430.93
2016,6,20,10,0,920.0,106.0,1.3,21.0,895.0,626.03,469.75
2016,6,20,10,15,925.5,107.0,1.35,21.0,922.0,676.44,507.49
2016,6,20,10,30,931.0,108.0,1.4,21.0,949.0,725.17,543.08
2016,6,20,10,45,935.0,108.5,1.45,21.5,969.5,770.51,574.17
2016,6,20,11,0,939.0,109.0,1.5,22.0,990.0,813.62,601.55
2016,6,20,11,15,941.0,109.5,1.5,22.0,1003.5,852.75,626.62
2016,6,20,11,30,943.0,110.0,1.5,22.0,1017.0,889.17,649.74
2016,6,20,11,45,946.0,109.0,1.55,22.5,1023.5,922.28,669.94
2016,6,20,12,0,949.0,108.0,1.6,23.0,1030.0,952.47,688.16
2016,6,20,12,15,949.0,108.0,1.65,23.0,1029.0,977.79,704.59
2016,6,20,12,30,949.0,108.0,1.7,23.0,1028.0,999.81,719.02
2016,6,20,12,45,951.5,105.0,1.75,23.0,1020.5,1017.89,731.06
2016,6,20,13,0,954.0,102.0,1.8,23.0,1013.0,1032.39,740.99
2016,6,20,13,15,951.5,101.5,1.8,23.0,997.5,1040.79,746.52
2016,6,20,13,30,949.0,101.0,1.8,23.0,982.0,1045.41,749.87
2016,6,20,13,45,944.0,101.0,1.85,23.0,959.0,1044.29,750.48
2016,6,20,14,0,939.0,101.0,1.9,23.0,936.0,1039.4,748.9
2016,6,20,14,15,933.5,99.5,1.9,22.5,907.0,1028.74,744.57
2016,6,20,14,30,928.0,98.0,1.9,22.0,878.0,1014.42,738.04
2016,6,20,14,45,919.5,97.5,1.9,22.0,842.5,994.76,726.75
2016,6,20,15,0,911.0,97.0,1.9,22.0,807.0,971.79,713.42
2016,6,20,15,15,900.5,95.0,1.9,21.5,766.0,942.17,697.09
2016,6,20,15,30,890.0,93.0,1.9,21.0,725.0,909.65,678.75
2016,6,20,15,45,876.5,90.5,1.9,21.0,680.0,871.26,654.99
2016,6,20,16,0,863.0,88.0,1.9,21.0,635.0,830.58,629.47
2016,6,20,16,15,497.0,163.5,1.85,20.5,473.0,594.67,463.16
2016,6,20,16,30,131.0,239.0,1.8,20.0,311.0,352.43,277.0
2016,6,20,16,45,207.5,208.5,1.8,19.5,310.0,370.43,295.28
2016,6,20,17,0,284.0,178.0,1.8,19.0,309.0,392.66,314.89
2016,6,20,17,15,142.0,135.5,1.75,18.5,201.0,232.24,187.38
2016,6,20,17,30,0.0,93.0,1.7,18.0,93.0,83.95,64.77
2016,6,20,17,45,0.0,78.5,1.65,17.5,78.5,70.55,54.01
2016,6,20,18,0,0.0,64.0,1.6,17.0,64.0,57.14,42.85
2016,6,20,18,15,246.5,54.5,1.5,16.5,98.0,177.62,141.78
2016,6,20,18,30,493.0,45.0,1.4,16.0,132.0,248.83,191.93
2016,6,20,18,45,389.0,36.0,1.3,15.5,91.0,176.86,129.14
2016,6,20,19,0,285.0,27.0,1.2,15.0,50.0,116.44,71.81
2016,6,20,19,15,142.5,13.5,1.2,14.5,25.0,40.81,0.0
2016,6,20,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,21,4,45,43.5,5.0,0.6,11.5,6.0,0.0,0.0
2016,6,21,5,0,87.0,10.0,0.6,12.0,12.0,9.1,0.0
2016,6,21,5,15,228.5,21.0,0.6,12.5,43.0,17.08,4.37
2016,6,21,5,30,370.0,32.0,0.6,13.0,74.0,25.74,16.45
2016,6,21,5,45,464.0,39.5,0.6,13.5,118.5,30.94,21.73
2016,6,21,6,0,558.0,47.0,0.6,14.0,163.0,36.02,26.56
2016,6,21,6,15,615.0,52.5,0.6,14.5,212.5,39.22,29.54
2016,6,21,6,30,672.0,58.0,0.6,15.0,262.0,46.27,35.79
2016,6,21,6,45,714.5,61.5,0.65,15.5,314.0,47.89,37.09
2016,6,21,7,0,757.0,65.0,0.7,16.0,366.0,49.5,38.33
2016,6,21,7,15,784.5,68.5,0.75,16.5,417.5,50.96,39.39
2016,6,21,7,30,812.0,72.0,0.8,17.0,469.0,52.35,40.37
2016,6,21,7,45,833.5,74.0,0.85,18.0,519.5,112.87,60.25
2016,6,21,8,0,855.0,76.0,0.9,19.0,570.0,168.8,95.13
2016,6,21,8,15,870.0,78.0,0.9,19.5,617.0,225.73,139.75
2016,6,21,8,30,885.0,80.0,0.9,20.0,664.0,283.9,188.87
2016,6,21,8,45,897.0,82.0,0.95,20.5,707.0,342.17,238.98
2016,6,21,9,0,909.0,84.0,1.0,21.0,750.0,400.88,288.72
2016,6,21,9,15,917.5,85.5,1.0,21.0,788.5,457.9,336.3
2016,6,21,9,30,926.0,87.0,1.0,21.0,827.0,514.45,382.0
2016,6,21,9,45,926.0,92.0,1.05,21.5,858.5,568.76,424.05
2016,6,21,10,0,926.0,97.0,1.1,22.0,890.0,621.31,463.31
2016,6,21,10,15,930.5,98.0,1.15,22.5,916.5,671.32,499.57
2016,6,21,10,30,935.0,99.0,1.2,23.0,943.0,719.56,533.49
2016,6,21,10,45,937.5,100.5,1.25,23.5,963.0,764.81,563.96
2016,6,21,11,0,940.0,102.0,1.3,24.0,983.0,807.73,590.9
2016,6,21,11,15,942.0,102.5,1.3,24.0,996.0,846.86,615.65
2016,6,21,11,30,944.0,103.0,1.3,24.0,1009.0,883.3,638.46
2016,6,21,11,45,944.0,103.5,1.35,24.5,1015.0,915.17,657.64
2016,6,21,12,0,944.0,104.0,1.4,25.0,1021.0,943.98,674.82
2016,6,21,12,15,943.5,104.0,1.4,25.0,1019.5,968.71,690.0
2016,6,21,12,30,943.0,104.0,1.4,25.0,1018.0,990.13,703.16
2016,6,21,12,45,940.0,104.5,1.45,25.0,1009.0,1006.22,713.86
2016,6,21,13,0,937.0,105.0,1.5,25.0,1000.0,1018.71,722.49
2016,6,21,13,15,934.5,104.5,1.55,25.0,984.5,1027.04,728.68
2016,6,21,13,30,932.0,104.0,1.6,25.0,969.0,1031.66,732.74
2016,6,21,13,45,927.5,103.0,1.65,25.0,946.5,1030.05,733.08
2016,6,21,14,0,923.0,102.0,1.7,25.0,924.0,1024.73,731.28
2016,6,21,14,15,917.0,101.0,1.7,24.5,895.0,1014.25,727.1
2016,6,21,14,30,911.0,100.0,1.7,24.0,866.0,1000.21,720.79
2016,6,21,14,45,903.0,98.5,1.75,24.0,831.0,980.24,710.08
2016,6,21,15,0,895.0,97.0,1.8,24.0,796.0,956.99,697.29
2016,6,21,15,15,884.5,95.5,1.8,23.5,756.0,928.3,681.65
2016,6,21,15,30,874.0,94.0,1.8,23.0,716.0,896.77,664.05
2016,6,21,15,45,860.5,91.5,1.8,22.5,671.5,858.88,642.0
2016,6,21,16,0,847.0,89.0,1.8,22.0,627.0,818.74,618.13
