Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,16,15,830.0,86.5,1.8,21.5,579.0,780.28,595.01
2016,6,21,16,30,813.0,84.0,1.8,21.0,531.0,733.43,565.53
2016,6,21,16,45,790.5,80.5,1.8,20.5,481.0,680.18,530.84
2016,6,21,17,0,768.0,77.0,1.8,20.0,431.0,626.46,494.3
2016,6,21,17,15,737.0,73.0,1.75,19.0,380.0,566.62,451.3
2016,6,21,17,30,706.0,69.0,1.7,18.0,329.0,507.74,407.28
2016,6,21,17,45,662.5,64.0,1.65,17.5,278.5,444.18,356.98
2016,6,21,18,0,619.0,59.0,1.6,17.0,228.0,382.01,305.86
2016,6,21,18,15,554.0,52.5,1.5,16.5,180.5,312.32,246.93
2016,6,21,18,30,489.0,46.0,1.4,16.0,133.0,248.85,191.52
2016,6,21,18,45,387.5,36.5,1.3,15.5,92.0,177.26,129.59
2016,6,21,19,0,286.0,27.0,1.2,15.0,51.0,117.09,72.57
2016,6,21,19,15,143.0,13.5,1.1,14.5,25.5,41.03,0.0
2016,6,21,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,22,4,45,45.5,5.0,1.15,11.0,6.0,0.0,0.0
2016,6,22,5,0,91.0,10.0,1.2,11.0,12.0,9.1,0.0
2016,6,22,5,15,240.0,21.0,1.2,11.5,44.0,17.12,4.14
2016,6,22,5,30,389.0,32.0,1.2,12.0,76.0,25.81,16.53
2016,6,22,5,45,477.0,40.0,1.3,12.5,120.5,31.44,22.22
2016,6,22,6,0,565.0,48.0,1.4,13.0,165.0,36.91,27.42
2016,6,22,6,15,622.0,53.5,1.4,13.0,214.5,40.07,30.45
2016,6,22,6,30,679.0,59.0,1.4,13.0,264.0,47.18,36.88
2016,6,22,6,45,718.5,63.0,1.4,13.5,316.0,49.16,38.51
2016,6,22,7,0,758.0,67.0,1.4,14.0,368.0,51.09,40.04
2016,6,22,7,15,786.0,70.5,1.35,14.5,420.0,52.49,41.06
2016,6,22,7,30,814.0,74.0,1.3,15.0,472.0,53.83,41.99
2016,6,22,7,45,836.0,76.5,1.3,15.5,523.0,114.04,62.04
2016,6,22,8,0,858.0,79.0,1.3,16.0,574.0,170.6,97.78
2016,6,22,8,15,874.0,81.0,1.3,16.0,621.5,227.96,143.55
2016,6,22,8,30,890.0,83.0,1.3,16.0,669.0,286.66,194.28
2016,6,22,8,45,903.5,84.0,1.35,16.5,713.5,344.95,245.42
2016,6,22,9,0,917.0,85.0,1.4,17.0,758.0,403.81,296.37
2016,6,22,9,15,926.0,87.0,1.4,17.0,797.0,461.93,345.93
2016,6,22,9,30,935.0,89.0,1.4,17.0,836.0,519.63,393.61
2016,6,22,9,45,943.5,89.0,1.4,17.5,870.0,574.75,437.02
2016,6,22,10,0,952.0,89.0,1.4,18.0,904.0,628.87,478.11
2016,6,22,10,15,957.0,90.0,1.4,18.0,932.0,680.42,516.85
2016,6,22,10,30,962.0,91.0,1.4,18.0,960.0,730.18,553.2
2016,6,22,10,45,966.0,91.5,1.4,18.5,981.0,776.78,584.49
2016,6,22,11,0,970.0,92.0,1.4,19.0,1002.0,821.09,612.32
2016,6,22,11,15,972.5,92.5,1.4,19.0,1015.5,861.71,638.51
2016,6,22,11,30,975.0,93.0,1.4,19.0,1029.0,899.57,662.66
2016,6,22,11,45,976.5,92.5,1.45,19.0,1036.0,932.75,684.31
2016,6,22,12,0,978.0,92.0,1.5,19.0,1043.0,962.8,703.94
2016,6,22,12,15,978.0,92.0,1.5,19.0,1042.0,988.72,720.2
2016,6,22,12,30,978.0,92.0,1.5,19.0,1041.0,1011.22,734.32
2016,6,22,12,45,967.5,98.0,1.55,19.0,1030.0,1026.02,744.41
2016,6,22,13,0,957.0,104.0,1.6,19.0,1019.0,1037.0,752.28
2016,6,22,13,15,954.5,103.5,1.6,18.5,1003.0,1045.58,759.44
2016,6,22,13,30,952.0,103.0,1.6,18.0,987.0,1050.36,764.35
2016,6,22,13,45,947.5,102.5,1.6,18.0,964.0,1049.36,764.33
2016,6,22,14,0,943.0,102.0,1.6,18.0,941.0,1044.56,762.1
2016,6,22,14,15,937.0,100.5,1.6,17.5,911.5,1033.51,757.47
2016,6,22,14,30,931.0,99.0,1.6,17.0,882.0,1018.78,750.62
2016,6,22,14,45,922.5,98.0,1.6,17.0,846.5,998.65,738.96
2016,6,22,15,0,914.0,97.0,1.6,17.0,811.0,975.18,725.21
2016,6,22,15,15,903.5,95.0,1.55,16.5,770.0,945.59,708.07
2016,6,22,15,30,893.0,93.0,1.5,16.0,729.0,913.08,688.93
2016,6,22,15,45,879.0,91.0,1.5,16.0,683.5,874.81,665.17
2016,6,22,16,0,865.0,89.0,1.5,16.0,638.0,834.27,639.63
2016,6,22,16,15,847.0,86.0,1.5,15.5,589.5,787.36,610.45
2016,6,22,16,30,829.0,83.0,1.5,15.0,541.0,745.01,583.95
2016,6,22,16,45,805.0,80.0,1.55,15.0,489.5,690.63,547.47
2016,6,22,17,0,781.0,77.0,1.6,15.0,438.0,635.86,509.3
2016,6,22,17,15,749.0,73.0,1.6,14.5,386.0,574.78,464.28
2016,6,22,17,30,717.0,69.0,1.6,14.0,334.0,514.74,418.32
2016,6,22,17,45,670.5,64.5,1.6,14.0,282.5,449.59,365.7
2016,6,22,18,0,624.0,60.0,1.6,14.0,231.0,386.1,312.53
2016,6,22,18,15,558.0,53.0,1.55,13.5,182.5,315.07,252.03
2016,6,22,18,30,492.0,46.0,1.5,13.0,134.0,250.4,195.09
2016,6,22,18,45,384.0,37.0,1.45,12.5,92.5,177.02,131.14
2016,6,22,19,0,276.0,28.0,1.4,12.0,51.0,115.83,73.12
2016,6,22,19,15,138.0,14.0,1.35,11.5,25.5,40.59,0.0
2016,6,22,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,4,45,50.0,5.0,1.2,10.5,6.0,0.0,0.0
2016,6,23,5,0,100.0,10.0,1.2,11.0,12.0,9.1,0.0
2016,6,23,5,15,249.5,20.5,1.2,11.0,43.5,16.7,3.6
2016,6,23,5,30,399.0,31.0,1.2,11.0,75.0,24.96,15.85
2016,6,23,5,45,491.0,38.0,1.3,11.5,120.0,29.78,20.85
2016,6,23,6,0,583.0,45.0,1.4,12.0,165.0,37.67,28.21
2016,6,23,6,15,638.5,50.0,1.4,12.5,214.5,40.81,31.18
2016,6,23,6,30,694.0,55.0,1.4,13.0,264.0,43.92,33.95
2016,6,23,6,45,735.5,58.0,1.4,13.5,316.5,45.26,35.04
2016,6,23,7,0,777.0,61.0,1.4,14.0,369.0,46.62,36.08
2016,6,23,7,15,804.5,64.5,1.35,14.5,421.5,48.22,37.29
2016,6,23,7,30,832.0,68.0,1.3,15.0,474.0,58.01,45.67
2016,6,23,7,45,854.0,69.5,1.3,15.5,525.0,109.42,57.88
2016,6,23,8,0,876.0,71.0,1.3,16.0,576.0,166.15,93.46
2016,6,23,8,15,891.0,73.5,1.3,16.5,624.0,224.62,139.89
2016,6,23,8,30,906.0,76.0,1.3,17.0,672.0,284.36,191.12
2016,6,23,8,45,919.0,77.0,1.3,17.5,716.5,343.32,242.67
2016,6,23,9,0,932.0,78.0,1.3,18.0,761.0,402.8,293.88
2016,6,23,9,15,940.5,79.5,1.3,18.0,800.0,461.08,343.43
2016,6,23,9,30,949.0,81.0,1.3,18.0,839.0,518.87,391.02
2016,6,23,9,45,951.0,85.0,1.3,18.5,872.0,574.63,434.68
2016,6,23,10,0,953.0,89.0,1.3,19.0,905.0,628.78,475.47
2016,6,23,10,15,957.5,90.0,1.3,19.0,932.0,680.11,513.81
2016,6,23,10,30,962.0,91.0,1.3,19.0,959.0,729.6,549.73
2016,6,23,10,45,964.5,92.0,1.35,19.5,979.0,775.61,580.97
2016,6,23,11,0,967.0,93.0,1.4,20.0,999.0,819.21,608.77
2016,6,23,11,15,968.0,93.5,1.45,20.0,1012.0,858.58,634.66
2016,6,23,11,30,969.0,94.0,1.5,20.0,1025.0,895.1,658.57
2016,6,23,11,45,969.5,93.5,1.55,20.5,1030.0,927.28,678.29
2016,6,23,12,0,970.0,93.0,1.6,21.0,1035.0,956.31,695.89
2016,6,23,12,15,968.5,93.0,1.65,21.0,1033.0,980.72,711.87
2016,6,23,12,30,967.0,93.0,1.7,21.0,1031.0,1001.68,725.73
2016,6,23,12,45,963.0,93.5,1.75,21.0,1021.0,1017.18,736.24
2016,6,23,13,0,959.0,94.0,1.8,21.0,1011.0,1028.96,744.54
2016,6,23,13,15,955.5,93.5,1.8,20.5,994.5,1036.46,751.02
2016,6,23,13,30,952.0,93.0,1.8,20.0,978.0,1040.16,755.26
2016,6,23,13,45,948.0,92.0,1.85,20.0,955.0,1039.03,755.88
2016,6,23,14,0,944.0,91.0,1.9,20.0,932.0,1034.11,754.23
2016,6,23,14,15,938.5,89.5,1.9,20.0,902.5,1023.42,748.36
2016,6,23,14,30,933.0,88.0,1.9,20.0,873.0,1009.06,740.28
2016,6,23,14,45,927.0,86.0,1.95,20.0,838.0,990.11,729.97
2016,6,23,15,0,921.0,84.0,2.0,20.0,803.0,967.71,717.44
2016,6,23,15,15,911.5,82.5,2.0,19.5,763.0,939.34,701.71
2016,6,23,15,30,902.0,81.0,2.0,19.0,723.0,908.0,683.9
2016,6,23,15,45,892.0,77.5,2.0,18.5,679.0,871.15,662.15
2016,6,23,16,0,882.0,74.0,2.0,18.0,635.0,831.72,638.35
2016,6,23,16,15,865.5,72.0,1.95,17.5,586.5,786.49,609.64
2016,6,23,16,30,849.0,70.0,1.9,17.0,538.0,739.65,579.32
2016,6,23,16,45,828.5,67.0,1.9,17.0,488.0,687.41,543.8
2016,6,23,17,0,808.0,64.0,1.9,17.0,438.0,634.5,507.03
2016,6,23,17,15,778.5,60.5,1.85,16.5,386.0,579.34,466.25
2016,6,23,17,30,749.0,57.0,1.8,16.0,334.0,520.12,420.7
2016,6,23,17,45,705.5,53.5,1.75,15.5,283.0,454.51,368.37
2016,6,23,18,0,662.0,50.0,1.7,15.0,232.0,391.84,316.31
2016,6,23,18,15,600.5,44.5,1.6,14.5,184.0,322.42,256.9
2016,6,23,18,30,539.0,39.0,1.5,14.0,136.0,258.72,200.49
2016,6,23,18,45,432.0,32.0,1.45,14.0,94.0,187.1,137.48
2016,6,23,19,0,325.0,25.0,1.4,14.0,52.0,125.93,78.78
2016,6,23,19,15,162.5,12.5,1.3,13.5,26.0,44.29,0.0
2016,6,23,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,24,5,15,206.0,14.5,1.15,12.0,37.5,11.33,0.36
2016,6,24,5,30,412.0,29.0,1.2,12.0,75.0,23.22,14.26
2016,6,24,5,45,497.5,36.5,1.3,12.5,119.5,28.55,19.65
2016,6,24,6,0,583.0,44.0,1.4,13.0,164.0,36.79,27.3
2016,6,24,6,15,640.0,49.5,1.4,13.0,214.0,40.41,30.75
2016,6,24,6,30,697.0,55.0,1.4,13.0,264.0,43.96,33.99
2016,6,24,6,45,733.5,59.5,1.4,13.5,316.0,46.48,36.12
2016,6,24,7,0,770.0,64.0,1.4,14.0,368.0,48.9,38.1
2016,6,24,7,15,798.5,67.5,1.35,14.5,421.0,50.41,39.23
2016,6,24,7,30,827.0,71.0,1.3,15.0,474.0,51.84,40.26
2016,6,24,7,45,846.5,74.5,1.3,15.5,525.0,111.7,60.3
2016,6,24,8,0,866.0,78.0,1.3,16.0,576.0,169.26,96.46
2016,6,24,8,15,882.5,80.0,1.3,16.0,624.5,227.17,142.47
2016,6,24,8,30,899.0,82.0,1.3,16.0,673.0,286.5,193.65
2016,6,24,8,45,910.5,85.0,1.35,16.5,718.0,346.29,246.04
2016,6,24,9,0,922.0,88.0,1.4,17.0,763.0,406.48,298.05
2016,6,24,9,15,931.5,89.5,1.4,17.5,803.0,464.76,347.08
2016,6,24,9,30,941.0,91.0,1.4,18.0,843.0,522.67,394.11
2016,6,24,9,45,948.0,92.5,1.4,18.5,877.0,578.66,437.97
2016,6,24,10,0,955.0,94.0,1.4,19.0,911.0,633.52,479.36
2016,6,24,10,15,960.0,95.0,1.4,19.0,939.0,685.35,518.11
2016,6,24,10,30,965.0,96.0,1.4,19.0,967.0,735.38,554.47
2016,6,24,10,45,968.0,97.5,1.45,19.5,988.0,782.41,586.58
2016,6,24,11,0,971.0,99.0,1.5,20.0,1009.0,827.07,615.09
2016,6,24,11,15,973.5,99.5,1.5,20.0,1022.5,867.9,641.35
2016,6,24,11,30,976.0,100.0,1.5,20.0,1036.0,905.97,665.59
2016,6,24,11,45,975.5,101.0,1.55,20.5,1042.5,939.01,685.77
2016,6,24,12,0,975.0,102.0,1.6,21.0,1049.0,968.87,703.83
2016,6,24,12,15,974.5,101.5,1.6,21.0,1047.5,994.03,719.51
2016,6,24,12,30,974.0,101.0,1.6,21.0,1046.0,1015.76,733.07
2016,6,24,12,45,967.5,104.0,1.65,21.0,1036.0,1031.59,743.75
2016,6,24,13,0,961.0,107.0,1.7,21.0,1026.0,1043.68,752.23
2016,6,24,13,15,958.0,106.5,1.7,21.0,1009.5,1051.96,757.72
2016,6,24,13,30,955.0,106.0,1.7,21.0,993.0,1056.43,760.97
2016,6,24,13,45,951.0,105.0,1.75,21.5,970.0,1055.57,760.35
2016,6,24,14,0,947.0,104.0,1.8,22.0,947.0,1050.89,757.48
2016,6,24,14,15,940.5,102.5,1.8,21.5,917.0,1039.45,752.69
2016,6,24,14,30,934.0,101.0,1.8,21.0,887.0,1024.33,745.7
2016,6,24,14,45,925.5,99.5,1.8,21.0,851.0,1003.73,733.86
2016,6,24,15,0,917.0,98.0,1.8,21.0,815.0,979.77,719.92
2016,6,24,15,15,906.5,96.0,1.8,20.5,774.0,950.21,703.69
2016,6,24,15,30,896.0,94.0,1.8,20.0,733.0,917.71,685.42
2016,6,24,15,45,881.5,92.5,1.8,20.0,687.5,879.56,661.88
2016,6,24,16,0,867.0,91.0,1.8,20.0,642.0,839.16,636.61
2016,6,24,16,15,849.0,88.0,1.75,19.5,593.0,792.25,607.18
2016,6,24,16,30,831.0,85.0,1.7,19.0,544.0,749.94,580.53
2016,6,24,16,45,806.0,82.5,1.7,19.0,492.5,695.35,543.86
2016,6,24,17,0,781.0,80.0,1.7,19.0,441.0,640.41,505.63
2016,6,24,17,15,749.0,75.5,1.65,18.5,389.0,578.73,460.56
2016,6,24,17,30,717.0,71.0,1.6,18.0,337.0,518.07,414.64
2016,6,24,17,45,670.5,66.5,1.55,17.5,285.0,453.01,363.43
2016,6,24,18,0,624.0,62.0,1.5,17.0,233.0,389.41,311.42
2016,6,24,18,15,556.5,55.0,1.4,16.0,184.5,317.61,251.51
2016,6,24,18,30,489.0,48.0,1.3,15.0,136.0,252.27,195.05
2016,6,24,18,45,382.0,38.5,1.2,14.5,94.0,178.61,131.46
2016,6,24,19,0,275.0,29.0,1.1,14.0,52.0,117.08,73.82
2016,6,24,19,15,137.5,14.5,1.05,13.5,26.0,41.15,0.0
2016,6,24,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,25,5,15,171.0,17.0,0.55,11.5,35.5,13.48,1.19
2016,6,25,5,30,342.0,34.0,0.5,12.0,71.0,27.67,18.06
2016,6,25,5,45,441.5,42.0,0.5,13.0,115.5,33.19,23.73
2016,6,25,6,0,541.0,50.0,0.5,14.0,160.0,38.6,28.83
2016,6,25,6,15,600.5,56.0,0.5,14.5,210.0,42.07,32.07
2016,6,25,6,30,660.0,62.0,0.5,15.0,260.0,45.45,35.07
2016,6,25,6,45,704.5,66.0,0.55,15.5,312.5,51.63,40.41
2016,6,25,7,0,749.0,70.0,0.6,16.0,365.0,53.48,41.84
2016,6,25,7,15,778.0,73.5,0.65,16.5,417.5,54.78,42.75
2016,6,25,7,30,807.0,77.0,0.7,17.0,470.0,56.02,43.58
2016,6,25,7,45,830.0,79.5,0.8,18.0,521.0,105.45,55.3
2016,6,25,8,0,853.0,82.0,0.9,19.0,572.0,169.75,96.2
2016,6,25,8,15,869.5,84.5,0.9,19.5,620.5,227.35,140.83
2016,6,25,8,30,886.0,87.0,0.9,20.0,669.0,286.38,190.33
2016,6,25,8,45,899.5,88.5,0.95,20.5,713.5,344.93,240.53
2016,6,25,9,0,913.0,90.0,1.0,21.0,758.0,404.08,290.54
2016,6,25,9,15,923.0,92.0,1.05,21.5,798.0,462.52,338.74
2016,6,25,9,30,933.0,94.0,1.1,22.0,838.0,520.67,385.09
2016,6,25,9,45,935.0,98.0,1.15,22.5,870.5,575.75,427.62
2016,6,25,10,0,937.0,102.0,1.2,23.0,903.0,629.26,467.49
2016,6,25,10,15,942.5,103.0,1.2,23.0,931.0,680.64,505.12
2016,6,25,10,30,948.0,104.0,1.2,23.0,959.0,730.31,540.47
2016,6,25,10,45,952.5,105.0,1.25,23.5,980.5,777.35,572.24
2016,6,25,11,0,957.0,106.0,1.3,24.0,1002.0,822.19,600.3
2016,6,25,11,15,959.5,106.5,1.3,24.0,1016.0,862.6,625.73
2016,6,25,11,30,962.0,107.0,1.3,24.0,1030.0,900.3,649.22
2016,6,25,11,45,963.0,107.0,1.35,24.5,1036.5,933.41,669.05
2016,6,25,12,0,964.0,107.0,1.4,25.0,1043.0,963.44,686.87
2016,6,25,12,15,963.5,107.0,1.4,25.0,1042.0,988.92,702.4
2016,6,25,12,30,963.0,107.0,1.4,25.0,1041.0,1011.02,715.89
2016,6,25,12,45,962.5,106.0,1.45,25.0,1033.0,1028.67,727.5
2016,6,25,13,0,962.0,105.0,1.5,25.0,1025.0,1042.67,737.01
2016,6,25,13,15,959.0,104.5,1.55,24.5,1008.5,1050.98,744.62
2016,6,25,13,30,956.0,104.0,1.6,24.0,992.0,1055.47,750.08
2016,6,25,13,45,951.5,103.5,1.65,24.0,969.0,1054.66,750.96
2016,6,25,14,0,947.0,103.0,1.7,24.0,946.0,1050.03,749.64
2016,6,25,14,15,940.5,101.5,1.7,24.0,916.0,1038.63,743.49
2016,6,25,14,30,934.0,100.0,1.7,24.0,886.0,1023.54,735.2
2016,6,25,14,45,926.0,98.5,1.7,24.0,850.5,1003.46,723.87
2016,6,25,15,0,918.0,97.0,1.7,24.0,815.0,979.99,710.46
2016,6,25,15,15,907.0,95.0,1.7,23.5,774.0,949.97,694.2
2016,6,25,15,30,896.0,93.0,1.7,23.0,733.0,917.04,675.94
2016,6,25,15,45,882.5,91.0,1.7,22.5,687.5,879.22,654.23
2016,6,25,16,0,869.0,89.0,1.7,22.0,642.0,839.08,630.66
2016,6,25,16,15,851.0,86.0,1.65,21.5,593.0,792.09,601.49
2016,6,25,16,30,833.0,83.0,1.6,21.0,544.0,749.68,575.04
2016,6,25,16,45,810.5,80.0,1.6,21.0,493.0,696.26,539.6
2016,6,25,17,0,788.0,77.0,1.6,21.0,442.0,642.3,502.64
2016,6,25,17,15,756.0,73.0,1.5,20.0,389.5,580.9,458.78
2016,6,25,17,30,724.0,69.0,1.4,19.0,337.0,520.51,413.98
2016,6,25,17,45,680.0,64.0,1.35,18.5,285.5,453.89,362.04
2016,6,25,18,0,636.0,59.0,1.3,18.0,234.0,392.28,311.92
2016,6,25,18,15,570.5,52.5,1.2,17.0,185.0,321.29,252.98
2016,6,25,18,30,505.0,46.0,1.1,16.0,136.0,256.54,197.25
2016,6,25,18,45,400.5,36.5,1.0,15.5,94.0,182.78,133.77
2016,6,25,19,0,296.0,27.0,0.9,15.0,52.0,120.96,75.85
2016,6,25,19,15,148.0,13.5,0.85,14.5,26.0,42.48,0.0
2016,6,25,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,5,15,176.5,16.0,0.5,12.5,35.0,12.63,0.37
2016,6,26,5,30,353.0,32.0,0.5,13.0,70.0,25.89,16.42
2016,6,26,5,45,445.5,40.5,0.5,13.5,114.0,31.92,22.55
2016,6,26,6,0,538.0,49.0,0.5,14.0,158.0,37.78,28.1
2016,6,26,6,15,596.0,54.5,0.5,14.5,207.0,40.88,31.01
2016,6,26,6,30,654.0,60.0,0.5,15.0,256.0,43.92,33.7
2016,6,26,6,45,696.0,64.5,0.55,15.5,307.5,50.37,39.31
2016,6,26,7,0,738.0,69.0,0.6,16.0,359.0,52.64,41.11
2016,6,26,7,15,766.5,72.5,0.6,16.5,410.5,53.96,42.04
2016,6,26,7,30,795.0,76.0,0.6,17.0,462.0,55.22,42.89
2016,6,26,7,45,818.0,78.5,0.65,17.5,512.5,103.16,54.17
2016,6,26,8,0,841.0,81.0,0.7,18.0,563.0,166.74,94.65
2016,6,26,8,15,857.0,83.5,0.7,18.5,610.5,223.52,138.64
2016,6,26,8,30,873.0,86.0,0.7,19.0,658.0,281.68,187.46
2016,6,26,8,45,886.0,87.5,0.75,19.5,702.0,339.33,236.95
2016,6,26,9,0,899.0,89.0,0.8,20.0,746.0,397.52,286.26
2016,6,26,9,15,908.5,90.5,0.8,20.5,785.0,454.58,333.18
2016,6,26,9,30,918.0,92.0,0.8,21.0,824.0,511.3,378.15
2016,6,26,9,45,926.0,93.0,0.85,21.5,858.0,566.25,420.52
2016,6,26,10,0,934.0,94.0,0.9,22.0,892.0,620.22,460.71
2016,6,26,10,15,939.0,95.0,0.95,22.0,919.0,671.1,498.39
2016,6,26,10,30,944.0,96.0,1.0,22.0,946.0,720.24,533.88
2016,6,26,10,45,947.0,97.0,1.05,22.5,966.5,766.0,564.68
2016,6,26,11,0,950.0,98.0,1.1,23.0,987.0,809.45,591.91
2016,6,26,11,15,952.0,98.5,1.15,23.0,1000.5,849.16,617.59
2016,6,26,11,30,954.0,99.0,1.2,23.0,1014.0,886.15,641.4
2016,6,26,11,45,954.0,99.5,1.25,23.5,1020.0,918.56,660.93
2016,6,26,12,0,954.0,100.0,1.3,24.0,1026.0,947.87,678.42
2016,6,26,12,15,953.0,100.0,1.35,24.0,1024.5,972.59,694.34
2016,6,26,12,30,952.0,100.0,1.4,24.0,1023.0,993.94,708.25
2016,6,26,12,45,940.0,106.0,1.45,24.5,1011.0,1007.12,715.78
2016,6,26,13,0,928.0,112.0,1.5,25.0,999.0,1016.55,721.14
2016,6,26,13,15,924.5,111.5,1.55,25.0,982.5,1024.19,726.93
2016,6,26,13,30,921.0,111.0,1.6,25.0,966.0,1028.13,730.56
2016,6,26,13,45,915.0,110.5,1.65,25.0,943.0,1025.89,730.51
2016,6,26,14,0,909.0,110.0,1.7,25.0,920.0,1019.98,728.33
2016,6,26,14,15,902.5,108.5,1.7,25.0,890.5,1008.92,722.35
2016,6,26,14,30,896.0,107.0,1.7,25.0,861.0,994.33,714.29
2016,6,26,14,45,886.0,106.0,1.75,25.0,825.5,973.49,703.03
2016,6,26,15,0,876.0,105.0,1.8,25.0,790.0,949.47,689.75
2016,6,26,15,15,864.5,102.5,1.8,24.5,749.5,919.43,673.25
2016,6,26,15,30,853.0,100.0,1.8,24.0,709.0,886.63,654.81
2016,6,26,15,45,838.0,98.0,1.8,23.5,664.5,848.78,632.79
2016,6,26,16,0,823.0,96.0,1.8,23.0,620.0,816.03,613.93
2016,6,26,16,15,804.5,93.0,1.75,22.5,572.5,769.83,585.02
2016,6,26,16,30,786.0,90.0,1.7,22.0,525.0,722.27,554.73
2016,6,26,16,45,761.5,86.5,1.7,21.5,475.0,668.69,519.88
2016,6,26,17,0,737.0,83.0,1.7,21.0,425.0,614.84,483.12
2016,6,26,17,15,705.0,78.5,1.65,20.5,374.0,555.13,439.57
2016,6,26,17,30,673.0,74.0,1.6,20.0,323.0,498.62,396.86
2016,6,26,17,45,628.0,68.5,1.55,19.5,273.5,433.48,345.89
2016,6,26,18,0,583.0,63.0,1.5,19.0,224.0,371.59,295.57
2016,6,26,18,15,518.0,55.5,1.4,18.0,177.0,302.41,238.16
2016,6,26,18,30,453.0,48.0,1.3,17.0,130.0,239.51,184.17
2016,6,26,18,45,355.0,38.0,1.2,16.5,90.0,170.11,124.47
2016,6,26,19,0,257.0,28.0,1.1,16.0,50.0,111.93,70.22
2016,6,26,19,15,128.5,14.0,1.05,15.5,25.0,39.04,0.0
2016,6,26,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,27,5,15,186.5,15.0,0.45,12.0,35.0,11.79,0.0
2016,6,27,5,30,373.0,30.0,0.4,12.0,70.0,24.15,14.99
2016,6,27,5,45,462.0,38.0,0.4,12.5,113.5,29.83,20.81
2016,6,27,6,0,551.0,46.0,0.4,13.0,157.0,35.36,26.07
2016,6,27,6,15,607.5,51.5,0.4,13.5,206.0,38.57,29.09
2016,6,27,6,30,664.0,57.0,0.4,14.0,255.0,45.57,35.34
2016,6,27,6,45,703.0,61.5,0.4,15.0,306.0,48.0,37.3
2016,6,27,7,0,742.0,66.0,0.4,16.0,357.0,50.35,39.11
2016,6,27,7,15,770.0,69.5,0.45,16.5,408.0,51.76,40.13
2016,6,27,7,30,798.0,73.0,0.5,17.0,459.0,53.11,41.06
2016,6,27,7,45,819.0,76.0,0.6,18.0,509.0,100.58,52.2
2016,6,27,8,0,840.0,79.0,0.7,19.0,559.0,164.34,92.48
2016,6,27,8,15,856.0,81.5,0.75,19.5,606.5,221.04,136.23
2016,6,27,8,30,872.0,84.0,0.8,20.0,654.0,279.13,184.95
2016,6,27,8,45,883.5,86.0,0.9,20.5,698.0,336.65,234.46
2016,6,27,9,0,895.0,88.0,1.0,21.0,742.0,394.57,283.77
2016,6,27,9,15,904.5,90.0,1.0,21.5,781.0,451.82,330.93
2016,6,27,9,30,914.0,92.0,1.0,22.0,820.0,508.76,376.16
2016,6,27,9,45,907.5,101.0,1.0,22.5,850.0,562.6,417.4
2016,6,27,10,0,901.0,110.0,1.0,23.0,880.0,614.08,455.3
2016,6,27,10,15,907.0,111.5,1.05,23.5,907.5,664.59,491.7
2016,6,27,10,30,913.0,113.0,1.1,24.0,935.0,713.53,525.91
2016,6,27,10,45,916.5,114.0,1.15,24.5,955.5,758.49,556.51
2016,6,27,11,0,920.0,115.0,1.2,25.0,976.0,801.26,583.33
2016,6,27,11,15,922.5,115.5,1.2,25.5,990.0,840.45,606.78
2016,6,27,11,30,925.0,116.0,1.2,26.0,1004.0,877.04,628.28
2016,6,27,11,45,925.5,117.0,1.25,26.5,1010.0,909.63,647.74
2016,6,27,12,0,926.0,118.0,1.3,27.0,1016.0,939.28,665.26
2016,6,27,12,15,926.0,118.0,1.35,27.0,1015.5,964.51,681.34
2016,6,27,12,30,926.0,118.0,1.4,27.0,1015.0,986.53,695.51
2016,6,27,12,45,926.5,116.0,1.45,27.0,1007.5,1003.8,706.84
2016,6,27,13,0,927.0,114.0,1.5,27.0,1000.0,1017.56,716.16
2016,6,27,13,15,924.5,113.5,1.55,26.5,985.0,1026.25,723.93
2016,6,27,13,30,922.0,113.0,1.6,26.0,970.0,1031.26,729.62
2016,6,27,13,45,918.5,111.5,1.65,26.0,947.5,1030.56,730.51
2016,6,27,14,0,915.0,110.0,1.7,26.0,925.0,1026.14,729.27
2016,6,27,14,15,909.0,109.0,1.75,26.0,896.5,1016.12,724.65
2016,6,27,14,30,903.0,108.0,1.8,26.0,868.0,1002.53,717.92
2016,6,27,14,45,896.0,105.5,1.85,26.0,833.5,982.92,707.45
2016,6,27,15,0,889.0,103.0,1.9,26.0,799.0,959.97,694.89
2016,6,27,15,15,878.0,101.0,1.9,25.5,758.5,930.69,678.96
2016,6,27,15,30,867.0,99.0,1.9,25.0,718.0,898.58,661.08
2016,6,27,15,45,855.0,96.0,1.9,24.5,674.0,861.86,639.95
2016,6,27,16,0,843.0,93.0,1.9,24.0,630.0,822.79,616.94
2016,6,27,16,15,825.0,90.0,1.85,23.5,582.0,783.42,592.92
2016,6,27,16,30,807.0,87.0,1.8,23.0,534.0,735.5,562.54
2016,6,27,16,45,785.5,83.0,1.8,23.0,483.5,682.69,527.47
2016,6,27,17,0,764.0,79.0,1.8,23.0,433.0,629.33,490.72
2016,6,27,17,15,732.0,75.0,1.7,22.0,382.0,568.99,447.7
2016,6,27,17,30,700.0,71.0,1.6,21.0,331.0,509.69,403.81
2016,6,27,17,45,658.0,65.0,1.55,20.5,280.0,446.08,354.27
2016,6,27,18,0,616.0,59.0,1.5,20.0,229.0,383.55,303.67
2016,6,27,18,15,551.0,52.5,1.35,19.0,181.5,313.76,245.86
2016,6,27,18,30,486.0,46.0,1.2,18.0,134.0,250.2,191.35
2016,6,27,18,45,387.5,36.5,1.1,17.5,93.0,179.29,130.49
2016,6,27,19,0,289.0,27.0,1.0,17.0,52.0,119.64,74.68
2016,6,27,19,15,144.5,13.5,0.95,16.5,26.0,41.96,0.0
2016,6,27,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,5,15,147.5,16.5,0.5,12.5,32.0,13.1,0.0
2016,6,28,5,30,295.0,33.0,0.5,13.0,64.0,26.8,17.1
2016,6,28,5,45,388.0,42.5,0.5,13.5,106.5,33.63,24.02
2016,6,28,6,0,481.0,52.0,0.5,14.0,149.0,40.22,30.25
2016,6,28,6,15,541.0,59.0,0.5,14.5,196.5,44.37,34.1
2016,6,28,6,30,601.0,66.0,0.5,15.0,244.0,48.39,37.67
2016,6,28,6,45,645.5,71.0,0.55,15.5,295.0,50.63,39.53
2016,6,28,7,0,690.0,76.0,0.6,16.0,346.0,52.79,41.24
2016,6,28,7,15,720.5,80.5,0.6,16.5,397.0,59.83,47.18
2016,6,28,7,30,751.0,85.0,0.6,17.0,448.0,61.57,48.41
2016,6,28,7,45,775.0,88.0,0.6,17.5,497.5,105.96,58.36
2016,6,28,8,0,799.0,91.0,0.6,18.0,547.0,159.94,91.03
2016,6,28,8,15,816.5,94.0,0.6,18.5,594.5,215.46,133.81
2016,6,28,8,30,834.0,97.0,0.6,19.0,642.0,272.69,181.57
2016,6,28,8,45,848.0,99.0,0.65,20.0,685.5,335.38,234.06
2016,6,28,9,0,862.0,101.0,0.7,21.0,729.0,392.35,281.41
2016,6,28,9,15,872.5,103.0,0.75,21.0,768.0,448.35,327.99
2016,6,28,9,30,883.0,105.0,0.8,21.0,807.0,504.19,373.1
2016,6,28,9,45,893.0,105.5,0.85,21.5,841.5,558.14,414.72
2016,6,28,10,0,903.0,106.0,0.9,22.0,876.0,611.36,454.39
2016,6,28,10,15,909.0,107.0,0.95,22.5,903.5,661.55,490.67
2016,6,28,10,30,915.0,108.0,1.0,23.0,931.0,710.17,524.76
2016,6,28,10,45,919.5,109.0,1.1,23.5,952.5,755.93,556.55
2016,6,28,11,0,924.0,110.0,1.2,24.0,974.0,799.59,584.54
2016,6,28,11,15,926.5,110.5,1.2,24.0,988.0,838.93,609.38
2016,6,28,11,30,929.0,111.0,1.2,24.0,1002.0,875.66,632.34
2016,6,28,11,45,930.0,111.5,1.25,24.0,1008.5,908.36,653.31
2016,6,28,12,0,931.0,112.0,1.3,24.0,1015.0,938.12,672.41
2016,6,28,12,15,931.0,112.0,1.35,24.0,1014.0,963.45,688.74
2016,6,28,12,30,931.0,112.0,1.4,24.0,1013.0,985.55,703.12
2016,6,28,12,45,922.5,116.0,1.45,24.0,1003.0,1000.0,712.83
2016,6,28,13,0,914.0,120.0,1.5,24.0,993.0,1010.83,720.47
2016,6,28,13,15,911.0,119.5,1.5,24.0,977.5,1019.04,725.86
2016,6,28,13,30,908.0,119.0,1.5,24.0,962.0,1023.6,729.12
2016,6,28,13,45,904.0,117.5,1.55,24.0,940.0,1022.52,729.8
2016,6,28,14,0,900.0,116.0,1.6,24.0,918.0,1017.76,728.36
2016,6,28,14,15,893.5,114.5,1.6,23.5,889.5,1006.93,723.9
2016,6,28,14,30,887.0,113.0,1.6,23.0,861.0,992.58,717.36
2016,6,28,14,45,880.0,110.5,1.6,23.0,826.5,973.28,706.37
2016,6,28,15,0,873.0,108.0,1.6,23.0,792.0,950.7,693.35
2016,6,28,15,15,862.0,106.0,1.6,22.5,751.5,921.83,677.58
2016,6,28,15,30,851.0,104.0,1.6,22.0,711.0,890.18,659.89
2016,6,28,15,45,838.5,100.5,1.6,22.0,667.0,852.99,637.07
2016,6,28,16,0,826.0,97.0,1.6,22.0,623.0,820.77,617.44
2016,6,28,16,15,807.5,94.0,1.55,21.5,575.5,774.49,588.54
2016,6,28,16,30,789.0,91.0,1.5,21.0,528.0,726.83,558.27
2016,6,28,16,45,766.5,87.0,1.45,20.5,478.0,674.02,523.7
2016,6,28,17,0,744.0,83.0,1.4,20.0,428.0,620.75,487.27
2016,6,28,17,15,711.5,78.5,1.3,19.5,377.0,560.37,443.1
2016,6,28,17,30,679.0,74.0,1.2,19.0,326.0,503.24,399.86
2016,6,28,17,45,636.0,68.0,1.2,18.5,276.0,438.24,349.53
2016,6,28,18,0,593.0,62.0,1.2,18.0,226.0,376.29,299.51
2016,6,28,18,15,527.5,55.0,1.15,17.0,178.5,306.85,242.06
2016,6,28,18,30,462.0,48.0,1.1,16.0,131.0,243.69,187.89
2016,6,28,18,45,363.5,38.0,1.05,15.5,90.5,173.47,127.42
2016,6,28,19,0,265.0,28.0,1.0,15.0,50.0,114.53,72.22
2016,6,28,19,15,132.5,14.0,0.95,14.5,25.0,40.05,0.0
2016,6,28,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,29,5,15,186.5,15.0,0.8,11.5,34.5,11.84,0.0
2016,6,29,5,30,373.0,30.0,0.8,12.0,69.0,24.24,14.93
2016,6,29,5,45,466.5,37.5,0.8,12.5,113.0,29.5,20.45
2016,6,29,6,0,560.0,45.0,0.8,13.0,157.0,34.64,25.38
2016,6,29,6,15,618.5,51.0,0.8,13.0,206.5,41.81,32.01
2016,6,29,6,30,677.0,57.0,0.8,13.0,256.0,45.72,35.58
2016,6,29,6,45,717.5,60.5,0.85,13.5,308.0,47.35,36.93
2016,6,29,7,0,758.0,64.0,0.9,14.0,360.0,48.97,38.19
2016,6,29,7,15,786.5,67.5,0.9,14.5,412.0,50.46,39.31
2016,6,29,7,30,815.0,71.0,0.9,15.0,464.0,51.89,40.33
2016,6,29,7,45,837.0,73.5,0.95,15.5,515.0,106.24,57.53
2016,6,29,8,0,859.0,76.0,1.0,16.0,566.0,162.8,91.76
2016,6,29,8,15,875.0,78.5,1.0,16.0,614.5,220.61,137.11
2016,6,29,8,30,891.0,81.0,1.0,16.0,663.0,279.81,187.84
2016,6,29,8,45,903.5,83.0,1.05,16.5,707.5,338.75,239.32
2016,6,29,9,0,916.0,85.0,1.1,17.0,752.0,398.19,290.6
2016,6,29,9,15,925.5,86.5,1.1,17.0,791.5,456.25,339.96
2016,6,29,9,30,935.0,88.0,1.1,17.0,831.0,513.97,387.49
2016,6,29,9,45,936.5,92.5,1.15,17.5,864.0,569.45,431.28
2016,6,29,10,0,938.0,97.0,1.2,18.0,897.0,623.32,472.32
2016,6,29,10,15,944.0,98.5,1.2,18.0,925.5,675.61,511.41
2016,6,29,10,30,950.0,100.0,1.2,18.0,954.0,726.26,548.18
2016,6,29,10,45,954.5,100.0,1.25,18.5,975.5,772.68,580.2
2016,6,29,11,0,959.0,100.0,1.3,19.0,997.0,816.88,608.46
2016,6,29,11,15,962.0,100.5,1.3,19.0,1011.5,857.92,634.84
2016,6,29,11,30,965.0,101.0,1.3,19.0,1026.0,896.28,659.24
2016,6,29,11,45,967.0,101.0,1.35,19.0,1033.5,930.5,681.52
2016,6,29,12,0,969.0,101.0,1.4,19.0,1041.0,961.68,701.83
2016,6,29,12,15,969.0,101.0,1.45,18.5,1040.5,987.88,720.32
2016,6,29,12,30,969.0,101.0,1.5,18.0,1040.0,1010.7,736.81
2016,6,29,12,45,960.0,106.0,1.55,18.0,1029.5,1026.27,747.42
2016,6,29,13,0,951.0,111.0,1.6,18.0,1019.0,1038.08,755.83
2016,6,29,13,15,948.5,110.5,1.6,18.0,1004.0,1047.07,761.82
2016,6,29,13,30,946.0,110.0,1.6,18.0,989.0,1052.3,765.56
2016,6,29,13,45,942.0,109.0,1.6,18.0,966.5,1051.73,765.8
2016,6,29,14,0,938.0,108.0,1.6,18.0,944.0,1047.37,763.83
2016,6,29,14,15,932.5,106.5,1.6,17.5,914.5,1037.25,759.8
2016,6,29,14,30,927.0,105.0,1.6,17.0,885.0,1023.46,753.55
2016,6,29,14,45,919.5,103.0,1.6,17.0,850.0,1003.64,742.09
2016,6,29,15,0,912.0,101.0,1.6,17.0,815.0,980.41,728.52
2016,6,29,15,15,901.5,99.0,1.55,16.5,774.0,951.16,711.63
2016,6,29,15,30,891.0,97.0,1.5,16.0,733.0,918.97,692.74
2016,6,29,15,45,878.0,94.5,1.5,16.0,688.0,881.3,669.43
2016,6,29,16,0,865.0,92.0,1.5,16.0,643.0,841.27,644.3
2016,6,29,16,15,847.0,89.5,1.45,15.5,594.5,801.74,619.8
2016,6,29,16,30,829.0,87.0,1.4,15.0,546.0,753.59,588.8
2016,6,29,16,45,806.5,83.0,1.4,15.0,494.5,699.18,552.18
2016,6,29,17,0,784.0,79.0,1.4,15.0,443.0,644.21,513.95
2016,6,29,17,15,752.5,75.0,1.3,14.5,391.0,583.25,468.75
2016,6,29,17,30,721.0,71.0,1.2,14.0,339.0,523.23,422.73
2016,6,29,17,45,677.0,66.0,1.2,13.5,287.0,458.63,371.9
2016,6,29,18,0,633.0,61.0,1.2,13.0,235.0,395.21,319.89
2016,6,29,18,15,567.0,54.0,1.15,12.5,186.0,323.36,259.01
2016,6,29,18,30,501.0,47.0,1.1,12.0,137.0,257.81,201.52
2016,6,29,18,45,396.5,37.5,1.05,12.0,95.0,183.92,136.79
2016,6,29,19,0,292.0,28.0,1.0,12.0,53.0,121.93,77.77
2016,6,29,19,15,146.0,14.0,0.95,11.5,26.5,42.93,0.0
2016,6,29,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,5,15,159.5,16.5,0.9,11.0,33.0,13.18,0.0
2016,6,30,5,30,319.0,33.0,0.9,11.0,66.0,26.97,17.25
2016,6,30,5,45,416.5,42.0,0.95,11.5,109.5,33.37,23.94
2016,6,30,6,0,514.0,51.0,1.0,12.0,153.0,39.59,29.89
2016,6,30,6,15,576.0,57.5,1.0,12.5,202.0,43.4,33.48
2016,6,30,6,30,638.0,64.0,1.0,13.0,251.0,47.1,36.81
2016,6,30,6,45,679.5,69.0,1.0,13.5,302.5,49.42,38.78
2016,6,30,7,0,721.0,74.0,1.0,14.0,354.0,56.69,45.05
2016,6,30,7,15,751.5,78.0,0.95,14.5,406.5,58.23,46.15
2016,6,30,7,30,782.0,82.0,0.9,15.0,459.0,59.69,47.17
2016,6,30,7,45,804.0,86.0,0.9,15.5,509.5,104.62,57.46
2016,6,30,8,0,826.0,90.0,0.9,16.0,560.0,160.85,91.61
2016,6,30,8,15,843.5,92.5,0.9,16.5,608.5,217.62,135.66
2016,6,30,8,30,861.0,95.0,0.9,17.0,657.0,282.55,190.05
2016,6,30,8,45,873.5,98.0,0.9,17.5,701.0,340.75,240.19
2016,6,30,9,0,886.0,101.0,0.9,18.0,745.0,399.49,290.11
2016,6,30,9,15,896.5,103.0,0.9,18.0,785.0,456.92,338.31
2016,6,30,9,30,907.0,105.0,0.9,18.0,825.0,514.15,384.84
2016,6,30,9,45,912.5,108.0,0.9,18.5,859.0,569.17,427.4
2016,6,30,10,0,918.0,111.0,0.9,19.0,893.0,623.01,467.46
2016,6,30,10,15,924.5,112.0,0.9,19.5,921.5,674.4,504.37
2016,6,30,10,30,931.0,113.0,0.9,20.0,950.0,724.23,538.95
2016,6,30,10,45,935.0,114.0,0.95,20.5,971.5,770.5,570.68
2016,6,30,11,0,939.0,115.0,1.0,21.0,993.0,814.58,598.51
2016,6,30,11,15,941.5,115.5,1.0,21.0,1007.0,854.66,623.77
2016,6,30,11,30,944.0,116.0,1.0,21.0,1021.0,892.09,647.11
2016,6,30,11,45,945.0,116.5,1.05,21.5,1028.0,925.45,667.26
2016,6,30,12,0,946.0,117.0,1.1,22.0,1035.0,955.82,685.44
2016,6,30,12,15,946.0,117.0,1.1,22.0,1034.0,981.71,701.23
2016,6,30,12,30,946.0,117.0,1.1,22.0,1033.0,1004.32,715.02
2016,6,30,12,45,932.5,124.5,1.15,22.0,1021.5,1017.73,724.12
2016,6,30,13,0,919.0,132.0,1.2,22.0,1010.0,1027.37,731.12
2016,6,30,13,15,915.5,131.0,1.2,22.0,994.0,1034.95,736.08
2016,6,30,13,30,912.0,130.0,1.2,22.0,978.0,1038.83,738.9
2016,6,30,13,45,906.5,129.5,1.25,22.0,954.5,1037.53,739.61
2016,6,30,14,0,901.0,129.0,1.3,22.0,931.0,1032.57,738.21
2016,6,30,14,15,894.0,127.5,1.3,21.5,901.5,1021.5,733.68
2016,6,30,14,30,887.0,126.0,1.3,21.0,872.0,1006.9,727.08
2016,6,30,14,45,876.5,124.0,1.35,21.0,836.5,985.01,715.37
2016,6,30,15,0,866.0,122.0,1.4,21.0,801.0,959.93,701.65
2016,6,30,15,15,854.0,120.0,1.4,21.0,760.0,939.68,690.27
2016,6,30,15,30,842.0,118.0,1.4,21.0,719.0,907.08,670.75
2016,6,30,15,45,825.5,115.0,1.4,21.0,673.5,866.85,646.17
2016,6,30,16,0,809.0,112.0,1.4,21.0,628.0,824.55,619.96
2016,6,30,16,15,788.5,108.5,1.35,20.5,579.0,776.65,590.11
2016,6,30,16,30,768.0,105.0,1.3,20.0,530.0,727.51,558.89
2016,6,30,16,45,740.0,101.0,1.3,19.5,479.0,674.37,524.62
2016,6,30,17,0,712.0,97.0,1.3,19.0,428.0,618.36,485.92
2016,6,30,17,15,676.0,92.0,1.25,18.5,376.5,556.49,440.99
2016,6,30,17,30,640.0,87.0,1.2,18.0,325.0,496.16,395.65
2016,6,30,17,45,588.5,80.5,1.2,17.5,273.5,427.66,342.51
2016,6,30,18,0,537.0,74.0,1.2,17.0,222.0,363.04,290.38
2016,6,30,18,15,466.5,65.0,1.1,16.0,175.0,291.82,231.43
2016,6,30,18,30,396.0,56.0,1.0,15.0,128.0,227.44,176.45
2016,6,30,18,45,291.0,44.0,0.95,14.5,87.5,155.28,114.94
2016,6,30,19,0,186.0,32.0,0.9,14.0,47.0,97.6,62.12
2016,6,30,19,15,93.0,16.0,0.85,13.5,23.5,33.84,0.0
2016,6,30,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,5,15,128.0,17.5,0.8,11.5,30.5,13.76,0.0
2016,7,1,5,30,256.0,35.0,0.8,12.0,61.0,27.35,17.42
2016,7,1,5,45,354.0,45.5,0.8,12.5,103.0,36.44,26.52
2016,7,1,6,0,452.0,56.0,0.8,13.0,145.0,43.79,33.49
2016,7,1,6,15,517.0,63.5,0.8,13.0,193.0,48.19,37.69
2016,7,1,6,30,582.0,71.0,0.8,13.0,241.0,52.45,41.59
2016,7,1,6,45,307.5,107.0,0.8,13.5,198.5,75.43,61.89
2016,7,1,7,0,33.0,143.0,0.8,14.0,156.0,112.36,93.9
2016,7,1,7,15,58.5,170.5,0.8,14.5,197.5,131.35,109.69
2016,7,1,7,30,84.0,198.0,0.8,15.0,239.0,149.79,124.77
2016,7,1,7,45,56.5,206.0,0.85,15.5,235.0,162.03,126.77
2016,7,1,8,0,29.0,214.0,0.9,16.0,231.0,172.02,134.54
2016,7,1,8,15,52.0,248.5,0.9,16.0,281.5,205.35,159.58
2016,7,1,8,30,75.0,283.0,0.9,16.0,332.0,242.16,187.3
2016,7,1,8,45,466.5,196.0,0.9,16.5,532.5,285.89,210.2
2016,7,1,9,0,858.0,109.0,0.9,17.0,733.0,395.1,288.75
2016,7,1,9,15,869.0,111.5,0.9,17.5,772.5,451.68,335.36
2016,7,1,9,30,880.0,114.0,0.9,18.0,812.0,508.18,380.62
2016,7,1,9,45,889.0,115.5,0.9,18.5,846.5,562.5,422.65
2016,7,1,10,0,898.0,117.0,0.9,19.0,881.0,616.02,462.52
2016,7,1,10,15,904.0,118.0,0.9,19.0,909.0,666.22,499.6
2016,7,1,10,30,910.0,119.0,0.9,19.0,937.0,714.87,534.52
2016,7,1,10,45,914.5,120.0,0.95,19.5,958.5,760.68,566.14
2016,7,1,11,0,919.0,121.0,1.0,20.0,980.0,804.39,594.19
2016,7,1,11,15,922.0,122.0,1.05,20.0,994.5,844.65,620.48
2016,7,1,11,30,925.0,123.0,1.1,20.0,1009.0,882.37,644.99
2016,7,1,11,45,927.0,123.0,1.15,20.5,1016.0,915.66,665.3
2016,7,1,12,0,929.0,123.0,1.2,21.0,1023.0,946.08,683.68
