Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,12,15,928.5,123.0,1.2,21.0,1022.5,971.21,699.18
2016,7,1,12,30,928.0,123.0,1.2,21.0,1022.0,993.11,712.7
2016,7,1,12,45,925.0,123.5,1.25,21.0,1013.0,1009.72,723.87
2016,7,1,13,0,922.0,124.0,1.3,21.0,1004.0,1022.81,732.99
2016,7,1,13,15,918.5,123.5,1.3,20.5,988.5,1030.82,739.63
2016,7,1,13,30,915.0,123.0,1.3,20.0,973.0,1035.15,744.17
2016,7,1,13,45,910.5,121.5,1.35,20.0,950.0,1033.79,744.79
2016,7,1,14,0,906.0,120.0,1.4,20.0,927.0,1028.73,743.26
2016,7,1,14,15,899.5,118.5,1.4,20.0,897.5,1018.04,737.48
2016,7,1,14,30,893.0,117.0,1.4,20.0,868.0,1003.81,729.62
2016,7,1,14,45,884.0,115.0,1.45,20.0,833.0,983.21,718.57
2016,7,1,15,0,875.0,113.0,1.5,20.0,798.0,959.36,705.47
2016,7,1,15,15,863.5,110.5,1.45,19.5,757.0,929.58,688.34
2016,7,1,15,30,852.0,108.0,1.4,19.0,716.0,897.01,669.32
2016,7,1,15,45,837.0,105.5,1.4,18.5,671.0,866.76,652.38
2016,7,1,16,0,822.0,103.0,1.4,18.0,626.0,825.96,628.0
2016,7,1,16,15,802.5,99.5,1.35,17.5,578.0,778.46,598.07
2016,7,1,16,30,783.0,96.0,1.3,17.0,530.0,729.63,566.72
2016,7,1,16,45,757.0,92.0,1.3,17.0,479.0,674.46,529.61
2016,7,1,17,0,731.0,88.0,1.3,17.0,428.0,619.11,490.66
2016,7,1,17,15,697.0,83.5,1.25,16.5,376.5,560.67,447.83
2016,7,1,17,30,663.0,79.0,1.2,16.0,325.0,501.23,402.78
2016,7,1,17,45,615.0,73.0,1.15,15.5,274.5,434.16,350.1
2016,7,1,18,0,567.0,67.0,1.1,15.0,224.0,370.63,298.24
2016,7,1,18,15,498.5,59.0,1.0,14.5,176.5,299.89,238.77
2016,7,1,18,30,430.0,51.0,0.9,14.0,129.0,235.78,183.22
2016,7,1,18,45,324.5,40.0,0.85,13.5,88.5,163.76,121.39
2016,7,1,19,0,219.0,29.0,0.8,13.0,48.0,102.8,65.18
2016,7,1,19,15,109.5,14.5,0.75,12.5,24.0,35.97,0.0
2016,7,1,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,2,5,15,125.5,16.5,0.7,12.0,29.0,12.97,0.0
2016,7,2,5,30,251.0,33.0,0.7,12.0,58.0,25.78,16.03
2016,7,2,5,45,342.0,44.0,0.75,12.5,99.0,35.1,25.33
2016,7,2,6,0,433.0,55.0,0.8,13.0,140.0,42.91,32.7
2016,7,2,6,15,495.5,63.5,0.8,13.5,187.5,48.16,37.59
2016,7,2,6,30,558.0,72.0,0.8,14.0,235.0,53.2,42.09
2016,7,2,6,45,291.0,106.0,0.85,14.5,192.0,79.57,65.29
2016,7,2,7,0,24.0,140.0,0.9,15.0,149.0,115.3,96.1
2016,7,2,7,15,47.0,167.5,0.9,15.0,189.0,129.39,107.84
2016,7,2,7,30,70.0,195.0,0.9,15.0,229.0,147.88,123.22
2016,7,2,7,45,130.0,221.0,0.9,15.5,292.0,167.55,129.12
2016,7,2,8,0,190.0,247.0,0.9,16.0,355.0,204.55,153.62
2016,7,2,8,15,491.5,180.5,0.9,16.5,492.0,214.94,148.12
2016,7,2,8,30,793.0,114.0,0.9,17.0,629.0,273.37,185.2
2016,7,2,8,45,807.0,117.5,0.95,17.5,672.5,329.29,233.28
2016,7,2,9,0,821.0,121.0,1.0,18.0,716.0,386.12,281.62
2016,7,2,9,15,832.5,123.5,1.0,18.0,755.5,441.78,328.34
2016,7,2,9,30,844.0,126.0,1.0,18.0,795.0,497.54,373.73
2016,7,2,9,45,851.5,128.5,1.05,18.5,828.5,552.92,416.91
2016,7,2,10,0,859.0,131.0,1.1,19.0,862.0,604.64,456.07
2016,7,2,10,15,866.0,133.0,1.1,19.0,890.0,654.55,493.21
2016,7,2,10,30,873.0,135.0,1.1,19.0,918.0,703.1,528.33
2016,7,2,10,45,877.5,136.5,1.15,19.5,939.5,747.89,559.47
2016,7,2,11,0,882.0,138.0,1.2,20.0,961.0,790.7,587.79
2016,7,2,11,15,885.0,138.5,1.2,20.0,975.5,829.32,612.61
2016,7,2,11,30,888.0,139.0,1.2,20.0,990.0,865.51,635.65
2016,7,2,11,45,889.5,139.5,1.25,20.5,997.0,897.85,655.53
2016,7,2,12,0,891.0,140.0,1.3,21.0,1004.0,927.43,673.54
2016,7,2,12,15,891.0,140.0,1.35,21.0,1003.5,952.33,689.82
2016,7,2,12,30,891.0,140.0,1.4,21.0,1003.0,974.16,704.25
2016,7,2,12,45,897.0,135.0,1.45,21.0,997.5,993.89,717.44
2016,7,2,13,0,903.0,130.0,1.5,21.0,992.0,1010.3,728.63
2016,7,2,13,15,900.0,129.5,1.5,20.5,976.5,1018.74,735.55
2016,7,2,13,30,897.0,129.0,1.5,20.0,961.0,1023.57,740.43
2016,7,2,13,45,892.5,127.5,1.5,20.0,939.0,1022.3,740.21
2016,7,2,14,0,888.0,126.0,1.5,20.0,917.0,1017.38,737.88
2016,7,2,14,15,881.5,124.5,1.5,19.5,888.0,1006.91,733.57
2016,7,2,14,30,875.0,123.0,1.5,19.0,859.0,992.95,727.16
2016,7,2,14,45,867.5,120.0,1.5,19.0,824.5,973.07,715.66
2016,7,2,15,0,860.0,117.0,1.5,19.0,790.0,949.93,702.13
2016,7,2,15,15,848.0,115.0,1.45,18.5,750.0,920.6,685.15
2016,7,2,15,30,836.0,113.0,1.4,18.0,710.0,897.16,672.06
2016,7,2,15,45,822.5,109.5,1.4,18.0,665.5,859.19,648.5
2016,7,2,16,0,809.0,106.0,1.4,18.0,621.0,818.97,623.31
2016,7,2,16,15,790.0,102.5,1.3,17.5,573.0,772.32,593.32
2016,7,2,16,30,771.0,99.0,1.2,17.0,525.0,724.32,561.96
2016,7,2,16,45,747.0,94.5,1.2,17.0,475.5,670.51,525.88
2016,7,2,17,0,723.0,90.0,1.2,17.0,426.0,618.89,489.57
2016,7,2,17,15,689.5,85.0,1.15,16.5,374.5,558.17,445.21
2016,7,2,17,30,656.0,80.0,1.1,16.0,323.0,498.76,400.31
2016,7,2,17,45,610.5,73.5,1.1,16.0,273.0,432.77,348.19
2016,7,2,18,0,565.0,67.0,1.1,16.0,223.0,370.1,296.78
2016,7,2,18,15,498.5,59.0,1.0,15.5,175.5,300.29,238.23
2016,7,2,18,30,432.0,51.0,0.9,15.0,128.0,236.89,183.42
2016,7,2,18,45,333.5,39.5,0.8,14.5,88.0,166.45,122.85
2016,7,2,19,0,235.0,28.0,0.7,14.0,48.0,107.4,67.68
2016,7,2,19,15,117.5,14.0,0.65,13.5,24.0,37.25,0.0
2016,7,2,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,3,5,15,130.0,16.0,0.6,11.5,29.0,12.59,0.0
2016,7,3,5,30,260.0,32.0,0.6,12.0,58.0,26.12,16.23
2016,7,3,5,45,353.5,43.0,0.65,12.5,99.5,34.3,24.6
2016,7,3,6,0,447.0,54.0,0.7,13.0,141.0,42.15,32.02
2016,7,3,6,15,298.0,83.5,0.7,13.5,148.5,61.67,49.6
2016,7,3,6,30,149.0,113.0,0.7,14.0,156.0,86.88,71.87
2016,7,3,6,45,166.5,132.5,0.75,14.5,189.5,100.56,83.6
2016,7,3,7,0,184.0,152.0,0.8,15.0,223.0,113.87,94.78
2016,7,3,7,15,254.5,165.5,0.8,15.5,279.0,116.89,96.87
2016,7,3,7,30,325.0,179.0,0.8,16.0,335.0,124.96,103.24
2016,7,3,7,45,344.5,197.5,0.8,16.5,378.5,156.78,113.85
2016,7,3,8,0,364.0,216.0,0.8,17.0,422.0,196.97,139.68
2016,7,3,8,15,587.0,161.5,0.8,17.0,527.5,216.66,145.08
2016,7,3,8,30,810.0,107.0,0.8,17.0,633.0,271.2,182.66
2016,7,3,8,45,824.5,110.0,0.85,17.5,677.0,327.84,231.4
2016,7,3,9,0,839.0,113.0,0.9,18.0,721.0,385.42,280.37
2016,7,3,9,15,850.0,115.5,0.9,18.5,760.5,445.83,329.97
2016,7,3,9,30,861.0,118.0,0.9,19.0,800.0,501.41,374.36
2016,7,3,9,45,888.0,109.5,0.95,19.5,839.0,556.1,417.0
2016,7,3,10,0,915.0,101.0,1.0,20.0,878.0,611.54,458.86
2016,7,3,10,15,921.0,102.0,1.05,20.0,906.0,662.53,497.08
2016,7,3,10,30,927.0,103.0,1.1,20.0,934.0,711.92,533.2
2016,7,3,10,45,930.5,104.5,1.15,20.5,955.5,758.17,565.13
2016,7,3,11,0,934.0,106.0,1.2,21.0,977.0,802.2,593.12
2016,7,3,11,15,936.5,106.5,1.2,21.0,991.0,842.18,618.63
2016,7,3,11,30,939.0,107.0,1.2,21.0,1005.0,879.51,642.21
2016,7,3,11,45,939.5,107.5,1.25,21.0,1012.0,912.35,663.48
2016,7,3,12,0,940.0,108.0,1.3,21.0,1019.0,942.18,682.82
2016,7,3,12,15,940.0,108.0,1.3,21.0,1018.5,967.96,698.82
2016,7,3,12,30,940.0,108.0,1.3,21.0,1018.0,990.46,712.79
2016,7,3,12,45,926.0,116.0,1.35,21.5,1006.0,1003.86,720.56
2016,7,3,13,0,912.0,124.0,1.4,22.0,994.0,1013.51,726.15
2016,7,3,13,15,908.5,123.5,1.4,21.5,978.5,1021.51,732.84
2016,7,3,13,30,905.0,123.0,1.4,21.0,963.0,1025.87,737.39
2016,7,3,13,45,901.0,121.5,1.45,21.0,940.5,1025.06,738.3
2016,7,3,14,0,897.0,120.0,1.5,21.0,918.0,1020.58,737.06
2016,7,3,14,15,890.0,118.5,1.5,21.0,889.0,1009.52,731.01
2016,7,3,14,30,883.0,117.0,1.5,21.0,860.0,994.96,722.91
2016,7,3,14,45,875.0,114.5,1.5,21.0,825.5,974.97,711.44
2016,7,3,15,0,867.0,112.0,1.5,21.0,791.0,951.73,697.96
2016,7,3,15,15,855.5,109.5,1.45,20.5,750.5,922.14,680.97
2016,7,3,15,30,844.0,107.0,1.4,20.0,710.0,889.79,662.11
2016,7,3,15,45,830.5,104.0,1.4,20.0,665.5,860.51,644.6
2016,7,3,16,0,817.0,101.0,1.4,20.0,621.0,820.63,619.74
2016,7,3,16,15,797.5,97.5,1.35,19.5,573.0,773.31,590.1
2016,7,3,16,30,778.0,94.0,1.3,19.0,525.0,724.67,559.06
2016,7,3,16,45,754.5,90.0,1.3,18.5,475.0,671.53,524.6
2016,7,3,17,0,731.0,86.0,1.3,18.0,425.0,618.01,488.19
2016,7,3,17,15,698.0,81.0,1.25,17.5,374.0,559.47,445.44
2016,7,3,17,30,665.0,76.0,1.2,17.0,323.0,499.97,400.51
2016,7,3,17,45,620.5,70.0,1.2,16.5,273.0,434.68,349.6
2016,7,3,18,0,576.0,64.0,1.2,16.0,223.0,372.59,299.14
2016,7,3,18,15,510.0,56.5,1.1,15.5,175.5,302.98,240.59
2016,7,3,18,30,444.0,49.0,1.0,15.0,128.0,239.73,185.72
2016,7,3,18,45,346.0,38.0,0.95,14.5,88.0,169.27,124.95
2016,7,3,19,0,248.0,27.0,0.9,14.0,48.0,110.02,69.1
2016,7,3,19,15,124.0,13.5,0.85,13.5,24.0,38.22,0.0
2016,7,3,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,5,15,151.0,15.0,0.7,12.0,29.5,11.97,0.0
2016,7,4,5,30,302.0,30.0,0.7,12.0,59.0,24.39,14.68
2016,7,4,5,45,399.5,38.5,0.75,12.5,101.0,30.44,21.19
2016,7,4,6,0,497.0,47.0,0.8,13.0,143.0,36.33,26.83
2016,7,4,6,15,254.5,73.0,0.75,13.5,123.0,53.72,42.54
2016,7,4,6,30,12.0,99.0,0.7,14.0,103.0,82.68,68.19
2016,7,4,6,45,17.5,118.5,0.7,14.5,125.0,98.3,81.63
2016,7,4,7,0,23.0,138.0,0.7,15.0,147.0,113.8,94.71
2016,7,4,7,15,43.5,165.0,0.7,15.5,185.0,127.74,106.16
2016,7,4,7,30,64.0,192.0,0.7,16.0,223.0,145.96,121.04
2016,7,4,7,45,109.0,219.5,0.75,16.5,278.5,165.04,127.23
2016,7,4,8,0,154.0,247.0,0.8,17.0,334.0,199.86,150.8
2016,7,4,8,15,260.5,252.5,0.8,17.0,415.0,229.95,169.22
2016,7,4,8,30,367.0,258.0,0.8,17.0,496.0,279.73,204.84
2016,7,4,8,45,626.0,174.5,0.85,17.5,613.5,314.2,226.2
2016,7,4,9,0,885.0,91.0,0.9,18.0,731.0,388.59,281.96
2016,7,4,9,15,895.0,93.0,0.95,18.5,771.0,445.8,329.74
2016,7,4,9,30,905.0,95.0,1.0,19.0,811.0,502.79,375.89
2016,7,4,9,45,899.0,104.5,1.05,19.5,841.5,557.22,418.51
2016,7,4,10,0,893.0,114.0,1.1,20.0,872.0,609.36,457.89
2016,7,4,10,15,899.0,115.5,1.15,20.0,900.0,659.87,495.84
2016,7,4,10,30,905.0,117.0,1.2,20.0,928.0,708.84,531.74
2016,7,4,10,45,908.5,118.5,1.25,20.0,949.0,754.3,564.37
2016,7,4,11,0,912.0,120.0,1.3,20.0,970.0,797.6,593.55
2016,7,4,11,15,915.0,120.5,1.3,20.0,984.5,837.32,619.13
2016,7,4,11,30,918.0,121.0,1.3,20.0,999.0,874.5,642.85
2016,7,4,11,45,918.0,122.0,1.35,20.5,1006.0,906.89,662.72
2016,7,4,12,0,918.0,123.0,1.4,21.0,1013.0,936.33,680.62
2016,7,4,12,15,918.0,123.0,1.4,20.5,1012.5,961.8,697.86
2016,7,4,12,30,918.0,123.0,1.4,20.0,1012.0,984.09,713.17
2016,7,4,12,45,925.5,117.0,1.45,20.0,1006.5,1004.54,726.83
2016,7,4,13,0,933.0,111.0,1.5,20.0,1001.0,1021.55,738.42
2016,7,4,13,15,930.0,110.5,1.45,20.0,985.5,1030.11,743.2
2016,7,4,13,30,927.0,110.0,1.4,20.0,970.0,1034.95,745.82
2016,7,4,13,45,923.0,109.0,1.4,20.0,948.0,1034.56,746.16
2016,7,4,14,0,919.0,108.0,1.4,20.0,926.0,1030.43,744.34
2016,7,4,14,15,912.5,106.5,1.35,20.0,897.0,1019.62,737.63
2016,7,4,14,30,906.0,105.0,1.3,20.0,868.0,1005.22,728.83
2016,7,4,14,45,898.0,103.5,1.3,20.0,833.0,985.88,717.88
2016,7,4,15,0,890.0,102.0,1.3,20.0,798.0,963.23,704.9
2016,7,4,15,15,879.0,100.0,1.25,19.5,758.0,934.1,688.26
2016,7,4,15,30,868.0,98.0,1.2,19.0,718.0,902.11,669.74
2016,7,4,15,45,854.0,95.5,1.2,19.0,673.0,864.29,646.71
2016,7,4,16,0,840.0,93.0,1.2,19.0,628.0,824.22,621.97
2016,7,4,16,15,822.0,90.0,1.15,18.5,580.0,785.1,598.05
2016,7,4,16,30,804.0,87.0,1.1,18.0,532.0,737.31,567.7
2016,7,4,16,45,779.0,83.5,1.1,18.0,481.0,682.62,531.45
2016,7,4,17,0,754.0,80.0,1.1,18.0,430.0,627.64,493.76
2016,7,4,17,15,721.5,76.0,1.05,17.5,378.5,567.3,450.04
2016,7,4,17,30,689.0,72.0,1.0,17.0,327.0,510.05,407.02
2016,7,4,17,45,642.0,67.0,1.0,16.5,276.0,443.38,355.37
2016,7,4,18,0,595.0,62.0,1.0,16.0,225.0,380.12,304.25
2016,7,4,18,15,529.0,54.5,0.9,15.5,177.5,309.48,245.07
2016,7,4,18,30,463.0,47.0,0.8,15.0,130.0,245.21,189.46
2016,7,4,18,45,358.0,37.0,0.75,14.5,89.5,172.42,126.99
2016,7,4,19,0,253.0,27.0,0.7,14.0,49.0,111.44,69.67
2016,7,4,19,15,126.5,13.5,0.7,13.5,24.5,38.8,0.0
2016,7,4,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,5,5,15,141.0,15.0,0.8,11.5,29.0,12.0,0.0
2016,7,5,5,30,282.0,30.0,0.8,12.0,58.0,24.42,14.6
2016,7,5,5,45,383.5,39.5,0.85,12.5,99.5,31.35,21.96
2016,7,5,6,0,485.0,49.0,0.9,13.0,141.0,38.06,28.35
2016,7,5,6,15,547.5,55.5,0.85,13.0,189.0,41.9,32.06
2016,7,5,6,30,610.0,62.0,0.8,13.0,237.0,45.64,35.51
2016,7,5,6,45,656.0,66.5,0.8,13.5,288.5,47.65,37.21
2016,7,5,7,0,702.0,71.0,0.8,14.0,340.0,54.39,43.04
2016,7,5,7,15,363.0,122.0,0.8,14.5,262.5,82.57,67.58
2016,7,5,7,30,24.0,173.0,0.8,15.0,185.0,141.57,118.0
2016,7,5,7,45,43.5,203.5,0.8,15.5,227.5,159.17,124.96
2016,7,5,8,0,63.0,234.0,0.8,16.0,270.0,188.45,146.21
2016,7,5,8,15,58.0,252.0,0.8,16.0,287.0,208.26,161.47
2016,7,5,8,30,53.0,270.0,0.8,16.0,304.0,227.57,176.57
2016,7,5,8,45,53.5,289.0,0.85,16.5,326.0,248.75,192.62
2016,7,5,9,0,54.0,308.0,0.9,17.0,348.0,270.16,208.68
2016,7,5,9,15,89.5,342.0,0.9,17.5,411.5,317.33,243.56
2016,7,5,9,30,125.0,376.0,0.9,18.0,475.0,364.82,278.27
2016,7,5,9,45,522.5,236.5,0.95,18.5,676.0,466.7,354.47
2016,7,5,10,0,920.0,97.0,1.0,19.0,877.0,610.17,460.61
2016,7,5,10,15,926.0,98.0,1.05,19.0,905.5,661.47,498.33
2016,7,5,10,30,932.0,99.0,1.1,19.0,934.0,711.18,534.85
2016,7,5,10,45,936.0,100.0,1.15,19.0,956.0,757.66,568.06
2016,7,5,11,0,940.0,101.0,1.2,19.0,978.0,801.94,597.51
2016,7,5,11,15,943.0,102.0,1.2,19.0,992.5,843.06,623.97
2016,7,5,11,30,946.0,103.0,1.2,19.0,1007.0,881.57,648.48
2016,7,5,11,45,947.0,103.5,1.25,19.0,1014.0,915.14,670.36
2016,7,5,12,0,948.0,104.0,1.3,19.0,1021.0,945.7,690.29
2016,7,5,12,15,948.0,104.0,1.3,19.0,1021.0,971.74,706.56
2016,7,5,12,30,948.0,104.0,1.3,19.0,1021.0,994.47,720.76
2016,7,5,12,45,939.5,108.5,1.35,19.0,1011.0,1009.99,731.31
2016,7,5,13,0,931.0,113.0,1.4,19.0,1001.0,1021.83,739.72
2016,7,5,13,15,928.0,112.5,1.4,19.0,985.5,1030.45,745.41
2016,7,5,13,30,925.0,112.0,1.4,19.0,970.0,1035.35,748.92
2016,7,5,13,45,921.0,110.5,1.45,19.0,948.0,1034.51,749.82
2016,7,5,14,0,917.0,109.0,1.5,19.0,926.0,1029.93,748.53
2016,7,5,14,15,911.0,107.5,1.5,18.5,897.0,1019.67,744.38
2016,7,5,14,30,905.0,106.0,1.5,18.0,868.0,1005.81,738.07
2016,7,5,14,45,897.5,104.0,1.55,18.0,833.0,986.47,727.68
2016,7,5,15,0,890.0,102.0,1.6,18.0,798.0,963.79,715.16
2016,7,5,15,15,879.5,100.0,1.6,17.5,758.0,935.14,699.3
2016,7,5,15,30,869.0,98.0,1.6,17.0,718.0,903.6,681.42
2016,7,5,15,45,856.5,95.0,1.6,17.0,673.5,866.52,658.36
2016,7,5,16,0,844.0,92.0,1.6,17.0,629.0,827.07,633.49
2016,7,5,16,15,826.5,89.0,1.55,16.5,581.0,788.2,609.34
2016,7,5,16,30,809.0,86.0,1.5,16.0,533.0,740.62,578.61
2016,7,5,16,45,788.0,82.0,1.5,16.0,483.0,688.08,543.17
2016,7,5,17,0,767.0,78.0,1.5,16.0,433.0,634.89,506.24
2016,7,5,17,15,735.5,74.0,1.5,15.5,382.0,574.6,462.18
2016,7,5,17,30,704.0,70.0,1.5,15.0,331.0,515.27,417.15
2016,7,5,17,45,661.0,64.5,1.5,14.5,280.0,451.28,366.56
2016,7,5,18,0,618.0,59.0,1.5,14.0,229.0,388.43,314.8
2016,7,5,18,15,552.5,52.5,1.45,13.5,181.0,317.92,254.84
2016,7,5,18,30,487.0,46.0,1.4,13.0,133.0,253.67,198.3
2016,7,5,18,45,379.5,36.5,1.4,12.5,91.5,179.18,133.39
2016,7,5,19,0,272.0,27.0,1.4,12.0,50.0,116.6,73.33
2016,7,5,19,15,136.0,13.5,1.35,12.0,25.0,40.87,0.0
2016,7,5,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,5,15,125.0,16.0,1.2,12.0,27.5,12.61,0.0
2016,7,6,5,30,250.0,32.0,1.2,12.0,55.0,25.07,14.99
2016,7,6,5,45,347.5,42.5,1.25,12.5,96.0,34.05,24.28
2016,7,6,6,0,445.0,53.0,1.3,13.0,137.0,41.49,31.36
2016,7,6,6,15,509.5,60.5,1.25,13.0,184.5,45.97,35.66
2016,7,6,6,30,574.0,68.0,1.2,13.0,232.0,50.31,39.66
2016,7,6,6,45,621.0,73.0,1.2,13.5,282.5,52.44,41.47
2016,7,6,7,0,668.0,78.0,1.2,14.0,333.0,54.51,43.13
2016,7,6,7,15,700.0,82.5,1.15,14.0,383.5,56.04,44.34
2016,7,6,7,30,732.0,87.0,1.1,14.0,434.0,63.36,50.63
2016,7,6,7,45,760.0,89.5,1.1,14.5,484.5,100.12,57.16
2016,7,6,8,0,788.0,92.0,1.1,15.0,535.0,153.36,88.05
2016,7,6,8,15,806.0,95.0,1.1,15.0,582.5,208.49,130.74
2016,7,6,8,30,824.0,98.0,1.1,15.0,630.0,265.42,179.33
2016,7,6,8,45,842.5,98.0,1.1,15.5,674.5,327.53,232.84
2016,7,6,9,0,861.0,98.0,1.1,16.0,719.0,384.48,281.88
2016,7,6,9,15,871.5,99.5,1.1,16.0,758.0,440.32,329.64
2016,7,6,9,30,882.0,101.0,1.1,16.0,797.0,496.01,375.83
2016,7,6,9,45,888.5,103.5,1.15,16.5,830.5,550.07,418.85
2016,7,6,10,0,895.0,106.0,1.2,17.0,864.0,603.11,459.62
2016,7,6,10,15,901.0,107.5,1.2,17.0,892.0,653.75,497.86
2016,7,6,10,30,907.0,109.0,1.2,17.0,920.0,702.86,533.9
2016,7,6,10,45,914.5,107.5,1.25,17.5,942.0,748.7,566.29
2016,7,6,11,0,922.0,106.0,1.3,18.0,964.0,792.66,594.81
2016,7,6,11,15,924.5,106.5,1.35,18.0,978.0,832.34,621.22
2016,7,6,11,30,927.0,107.0,1.4,18.0,992.0,869.43,645.78
2016,7,6,11,45,931.0,105.5,1.45,18.0,1000.0,903.25,668.1
2016,7,6,12,0,935.0,104.0,1.5,18.0,1008.0,934.23,688.54
2016,7,6,12,15,934.5,104.0,1.5,18.0,1007.0,959.53,704.58
2016,7,6,12,30,934.0,104.0,1.5,18.0,1006.0,981.55,718.55
2016,7,6,12,45,929.5,105.5,1.55,18.0,997.5,997.78,729.65
2016,7,6,13,0,925.0,107.0,1.6,18.0,989.0,1010.44,738.6
2016,7,6,13,15,922.0,106.0,1.6,18.0,973.5,1018.44,743.98
2016,7,6,13,30,919.0,105.0,1.6,18.0,958.0,1022.73,747.15
2016,7,6,13,45,914.0,104.5,1.65,18.0,935.5,1021.84,747.93
2016,7,6,14,0,909.0,104.0,1.7,18.0,913.0,1017.25,746.52
2016,7,6,14,15,902.5,102.5,1.7,17.5,884.0,1006.5,741.93
2016,7,6,14,30,896.0,101.0,1.7,17.0,855.0,992.19,735.18
2016,7,6,14,45,887.0,100.0,1.75,17.0,820.5,972.56,724.34
2016,7,6,15,0,878.0,99.0,1.8,17.0,786.0,949.69,711.39
2016,7,6,15,15,867.5,97.0,1.8,16.5,746.0,921.26,695.37
2016,7,6,15,30,857.0,95.0,1.8,16.0,706.0,889.99,677.35
2016,7,6,15,45,842.5,92.5,1.8,16.0,661.5,852.02,653.3
2016,7,6,16,0,828.0,90.0,1.8,16.0,617.0,811.87,627.53
2016,7,6,16,15,810.0,87.5,1.75,15.5,569.5,773.65,603.49
2016,7,6,16,30,792.0,85.0,1.7,15.0,522.0,726.89,572.9
2016,7,6,16,45,769.0,81.0,1.7,15.0,472.5,673.55,536.33
2016,7,6,17,0,746.0,77.0,1.7,15.0,423.0,619.79,498.39
2016,7,6,17,15,714.5,73.0,1.65,14.5,372.5,560.45,454.18
2016,7,6,17,30,683.0,69.0,1.6,14.0,322.0,502.13,409.19
2016,7,6,17,45,639.0,64.0,1.55,14.0,272.0,439.15,358.08
2016,7,6,18,0,595.0,59.0,1.5,14.0,222.0,377.52,306.34
2016,7,6,18,15,530.5,52.0,1.45,13.5,175.0,308.07,247.2
2016,7,6,18,30,466.0,45.0,1.4,13.0,128.0,244.85,191.54
2016,7,6,18,45,364.5,35.5,1.35,12.5,88.0,173.49,129.09
2016,7,6,19,0,263.0,26.0,1.3,12.0,48.0,113.23,70.72
2016,7,6,19,15,131.5,13.0,1.25,12.0,24.0,39.53,0.0
2016,7,6,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,7,5,15,155.0,13.5,0.9,12.0,28.0,10.74,0.0
2016,7,7,5,30,310.0,27.0,0.9,12.0,56.0,21.83,12.22
2016,7,7,5,45,408.0,35.0,0.95,12.5,97.0,27.56,18.59
2016,7,7,6,0,506.0,43.0,1.0,13.0,138.0,33.15,23.96
2016,7,7,6,15,566.5,49.0,0.95,13.0,185.5,36.82,27.5
2016,7,7,6,30,627.0,55.0,0.9,13.0,233.0,44.12,34.15
2016,7,7,6,45,666.5,60.0,0.9,13.5,283.0,46.98,36.61
2016,7,7,7,0,706.0,65.0,0.9,14.0,333.0,49.73,38.9
2016,7,7,7,15,736.0,68.5,0.9,14.0,383.5,51.15,40.03
2016,7,7,7,30,766.0,72.0,0.9,14.0,434.0,52.51,41.08
2016,7,7,7,45,790.5,74.0,0.95,14.5,484.0,89.48,47.77
2016,7,7,8,0,815.0,76.0,1.0,15.0,534.0,151.3,85.33
2016,7,7,8,15,831.5,78.5,1.0,15.5,581.0,206.79,127.98
2016,7,7,8,30,848.0,81.0,1.0,16.0,628.0,263.78,176.32
2016,7,7,8,45,863.0,82.0,1.05,16.5,672.0,320.43,225.83
2016,7,7,9,0,878.0,83.0,1.1,17.0,716.0,377.92,275.62
2016,7,7,9,15,888.0,84.5,1.15,17.0,755.5,434.37,324.12
2016,7,7,9,30,898.0,86.0,1.2,17.0,795.0,490.61,371.08
2016,7,7,9,45,901.0,90.5,1.25,17.5,827.5,545.31,414.66
2016,7,7,10,0,904.0,95.0,1.3,18.0,860.0,598.64,455.68
2016,7,7,10,15,910.0,96.0,1.3,18.0,888.0,649.25,493.99
2016,7,7,10,30,916.0,97.0,1.3,18.0,916.0,698.3,530.07
2016,7,7,10,45,919.5,98.5,1.35,18.0,937.5,744.24,563.35
2016,7,7,11,0,923.0,100.0,1.4,18.0,959.0,788.01,592.84
2016,7,7,11,15,926.0,100.5,1.4,18.0,973.5,828.13,619.07
2016,7,7,11,30,929.0,101.0,1.4,18.0,988.0,865.68,643.36
2016,7,7,11,45,929.5,101.5,1.45,18.0,995.0,898.37,664.95
2016,7,7,12,0,930.0,102.0,1.5,18.0,1002.0,928.05,684.58
2016,7,7,12,15,930.5,102.0,1.55,18.0,1001.5,954.17,701.9
2016,7,7,12,30,931.0,102.0,1.6,18.0,1001.0,977.05,717.19
2016,7,7,12,45,922.0,107.0,1.65,18.0,991.5,992.34,727.68
2016,7,7,13,0,913.0,112.0,1.7,18.0,982.0,1004.01,736.01
2016,7,7,13,15,910.5,111.0,1.7,18.0,967.0,1012.49,741.74
2016,7,7,13,30,908.0,110.0,1.7,18.0,952.0,1017.32,745.27
2016,7,7,13,45,905.0,108.5,1.7,18.0,930.5,1017.46,745.94
2016,7,7,14,0,902.0,107.0,1.7,18.0,909.0,1013.92,744.44
2016,7,7,14,15,895.5,105.5,1.7,17.5,880.5,1003.27,739.9
2016,7,7,14,30,889.0,104.0,1.7,17.0,852.0,989.09,733.21
2016,7,7,14,45,883.0,101.5,1.7,17.0,818.0,970.88,722.6
2016,7,7,15,0,877.0,99.0,1.7,17.0,784.0,949.32,709.88
2016,7,7,15,15,866.0,97.0,1.7,16.5,744.5,920.46,693.62
2016,7,7,15,30,855.0,95.0,1.7,16.0,705.0,888.78,675.38
2016,7,7,15,45,843.5,91.5,1.7,16.0,661.5,852.37,652.48
2016,7,7,16,0,832.0,88.0,1.7,16.0,618.0,813.57,627.73
2016,7,7,16,15,814.5,85.5,1.7,15.5,570.5,775.55,604.37
2016,7,7,16,30,797.0,83.0,1.7,15.0,523.0,729.01,574.43
2016,7,7,16,45,776.0,79.0,1.7,15.0,473.5,676.92,538.81
2016,7,7,17,0,755.0,75.0,1.7,15.0,424.0,624.24,501.85
2016,7,7,17,15,723.5,71.0,1.7,14.5,373.5,564.47,457.63
2016,7,7,17,30,692.0,67.0,1.7,14.0,323.0,505.73,412.53
2016,7,7,17,45,652.0,61.5,1.7,13.5,273.0,442.0,361.65
2016,7,7,18,0,612.0,56.0,1.7,13.0,223.0,382.8,312.25
2016,7,7,18,15,547.5,49.5,1.65,12.5,176.0,313.02,252.38
2016,7,7,18,30,483.0,43.0,1.6,12.0,129.0,249.46,195.99
2016,7,7,18,45,385.5,34.0,1.55,12.0,89.0,178.98,133.38
2016,7,7,19,0,288.0,25.0,1.5,12.0,49.0,118.96,73.76
2016,7,7,19,15,144.0,12.5,1.45,11.5,24.5,41.77,0.0
2016,7,7,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,8,5,15,158.0,13.0,1.0,12.0,27.5,10.34,0.0
2016,7,8,5,30,316.0,26.0,1.0,12.0,55.0,20.99,11.39
2016,7,8,5,45,413.5,34.0,1.05,12.5,96.0,26.76,17.86
2016,7,8,6,0,511.0,42.0,1.1,13.0,137.0,32.39,23.26
2016,7,8,6,15,570.0,47.5,1.1,13.0,184.0,35.69,26.47
2016,7,8,6,30,629.0,53.0,1.1,13.0,231.0,42.47,32.66
2016,7,8,6,45,666.5,58.0,1.1,13.5,280.0,45.39,35.18
2016,7,8,7,0,704.0,63.0,1.1,14.0,329.0,48.18,37.52
2016,7,8,7,15,733.0,66.5,1.05,14.0,379.0,49.66,38.71
2016,7,8,7,30,762.0,70.0,1.0,14.0,429.0,51.07,39.81
2016,7,8,7,45,784.5,72.5,1.0,14.5,478.0,87.32,46.47
2016,7,8,8,0,807.0,75.0,1.0,15.0,527.0,148.93,83.83
2016,7,8,8,15,823.5,77.5,1.0,15.5,573.5,203.96,126.03
2016,7,8,8,30,840.0,80.0,1.0,16.0,620.0,260.49,173.98
2016,7,8,8,45,855.5,80.5,1.0,16.5,664.0,316.45,222.82
2016,7,8,9,0,871.0,81.0,1.0,17.0,708.0,373.29,271.94
2016,7,8,9,15,881.0,82.5,1.0,17.0,746.5,429.37,319.89
2016,7,8,9,30,891.0,84.0,1.0,17.0,785.0,485.25,366.2
2016,7,8,9,45,900.0,84.0,1.05,17.5,819.0,538.92,408.95
2016,7,8,10,0,909.0,84.0,1.1,18.0,853.0,591.76,449.61
2016,7,8,10,15,914.5,85.0,1.15,18.0,880.5,642.26,488.16
2016,7,8,10,30,920.0,86.0,1.2,18.0,908.0,691.14,524.54
2016,7,8,10,45,925.0,86.0,1.25,18.5,929.5,736.96,556.36
2016,7,8,11,0,930.0,86.0,1.3,19.0,951.0,780.68,584.65
2016,7,8,11,15,933.0,86.5,1.35,19.0,965.5,820.99,611.47
2016,7,8,11,30,936.0,87.0,1.4,19.0,980.0,858.7,636.42
2016,7,8,11,45,937.5,87.0,1.45,19.5,987.0,891.91,657.06
2016,7,8,12,0,939.0,87.0,1.5,20.0,994.0,922.13,675.66
2016,7,8,12,15,939.0,87.0,1.55,20.0,994.0,947.86,692.62
2016,7,8,12,30,939.0,87.0,1.6,20.0,994.0,970.3,707.52
2016,7,8,12,45,931.0,91.5,1.65,20.0,984.5,986.11,718.28
2016,7,8,13,0,923.0,96.0,1.7,20.0,975.0,998.28,726.88
2016,7,8,13,15,920.5,95.5,1.7,20.0,960.5,1007.15,732.81
2016,7,8,13,30,918.0,95.0,1.7,20.0,946.0,1012.35,736.54
2016,7,8,13,45,914.0,94.0,1.75,20.0,924.5,1011.84,737.51
2016,7,8,14,0,910.0,93.0,1.8,20.0,903.0,1007.64,736.27
2016,7,8,14,15,904.0,92.0,1.8,20.0,874.5,997.8,730.88
2016,7,8,14,30,898.0,91.0,1.8,20.0,846.0,984.41,723.35
2016,7,8,14,45,890.5,89.5,1.85,20.0,812.0,965.57,713.02
2016,7,8,15,0,883.0,88.0,1.9,20.0,778.0,943.43,700.56
2016,7,8,15,15,873.0,86.0,1.9,19.5,738.5,915.25,684.81
2016,7,8,15,30,863.0,84.0,1.9,19.0,699.0,884.2,667.04
2016,7,8,15,45,850.5,82.0,1.9,19.0,655.5,848.28,644.54
2016,7,8,16,0,838.0,80.0,1.9,19.0,612.0,810.04,620.26
2016,7,8,16,15,821.0,77.5,1.85,18.5,565.0,765.5,591.95
2016,7,8,16,30,804.0,75.0,1.8,18.0,518.0,719.46,562.14
2016,7,8,16,45,782.5,71.5,1.8,18.0,469.0,673.31,531.02
2016,7,8,17,0,761.0,68.0,1.8,18.0,420.0,620.61,494.38
2016,7,8,17,15,731.0,64.5,1.7,17.5,370.0,562.16,451.15
2016,7,8,17,30,701.0,61.0,1.6,17.0,320.0,504.61,406.93
2016,7,8,17,45,661.0,56.5,1.55,16.5,270.5,441.64,357.01
2016,7,8,18,0,621.0,52.0,1.5,16.0,221.0,381.29,307.19
2016,7,8,18,15,558.5,46.0,1.4,15.5,174.5,314.04,249.91
2016,7,8,18,30,496.0,40.0,1.3,15.0,128.0,251.29,194.74
2016,7,8,18,45,399.0,31.5,1.2,14.5,88.0,180.81,133.03
2016,7,8,19,0,302.0,23.0,1.1,14.0,48.0,120.56,73.3
2016,7,8,19,15,151.0,11.5,1.05,13.5,24.0,42.39,0.0
2016,7,8,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,9,5,15,175.5,11.5,0.45,13.5,27.5,9.07,0.0
2016,7,9,5,30,351.0,23.0,0.4,14.0,55.0,18.4,9.08
2016,7,9,5,45,443.0,30.5,0.4,14.5,95.5,26.0,17.04
2016,7,9,6,0,535.0,38.0,0.4,15.0,136.0,31.8,22.57
2016,7,9,6,15,592.5,42.5,0.45,15.5,183.0,34.7,25.34
2016,7,9,6,30,650.0,47.0,0.5,16.0,230.0,37.59,27.94
2016,7,9,6,45,689.0,51.0,0.55,16.5,279.5,39.92,29.94
2016,7,9,7,0,728.0,55.0,0.6,17.0,329.0,42.19,31.8
2016,7,9,7,15,756.0,58.0,0.65,17.5,379.0,43.56,32.82
2016,7,9,7,30,784.0,61.0,0.7,18.0,429.0,52.79,40.66
2016,7,9,7,45,805.0,63.5,0.75,18.5,478.0,89.1,46.97
2016,7,9,8,0,826.0,66.0,0.8,19.0,527.0,143.63,77.47
2016,7,9,8,15,842.0,68.0,0.85,19.0,574.0,199.19,119.67
2016,7,9,8,30,858.0,70.0,0.9,19.0,621.0,256.2,167.84
2016,7,9,8,45,870.5,71.5,1.0,19.5,664.0,313.02,217.24
2016,7,9,9,0,883.0,73.0,1.1,20.0,707.0,370.41,266.78
2016,7,9,9,15,892.5,74.5,1.15,20.0,746.0,426.92,314.98
2016,7,9,9,30,902.0,76.0,1.2,20.0,785.0,483.17,361.6
2016,7,9,9,45,903.5,81.0,1.3,20.5,818.0,537.79,405.06
2016,7,9,10,0,905.0,86.0,1.4,21.0,851.0,590.89,445.94
2016,7,9,10,15,911.0,87.0,1.45,21.0,879.0,641.58,484.46
2016,7,9,10,30,917.0,88.0,1.5,21.0,907.0,690.71,520.87
2016,7,9,10,45,922.5,88.5,1.55,21.0,928.5,737.28,554.2
2016,7,9,11,0,928.0,89.0,1.6,21.0,950.0,781.81,584.07
2016,7,9,11,15,931.0,89.0,1.6,21.0,965.0,821.68,610.06
2016,7,9,11,30,934.0,89.0,1.6,21.0,980.0,858.95,634.12
2016,7,9,11,45,937.0,88.5,1.65,21.0,987.5,893.0,656.5
2016,7,9,12,0,940.0,88.0,1.7,21.0,995.0,924.14,676.94
2016,7,9,12,15,940.5,88.0,1.7,21.0,995.0,950.43,693.6
2016,7,9,12,30,941.0,88.0,1.7,21.0,995.0,973.43,708.18
2016,7,9,12,45,938.5,88.5,1.75,21.0,987.5,990.65,719.79
2016,7,9,13,0,936.0,89.0,1.8,21.0,980.0,1004.27,729.26
2016,7,9,13,15,933.5,88.5,1.8,21.0,965.0,1013.21,735.22
2016,7,9,13,30,931.0,88.0,1.8,21.0,950.0,1018.43,738.96
2016,7,9,13,45,929.5,85.5,1.85,21.0,929.0,1018.78,740.44
2016,7,9,14,0,928.0,83.0,1.9,21.0,908.0,1015.33,739.67
2016,7,9,14,15,922.5,82.0,1.9,20.5,880.0,1005.79,735.88
2016,7,9,14,30,917.0,81.0,1.9,20.0,852.0,992.61,729.89
2016,7,9,14,45,911.5,79.0,1.9,20.0,818.0,974.78,719.59
2016,7,9,15,0,906.0,77.0,1.9,20.0,784.0,953.51,707.12
2016,7,9,15,15,896.5,75.5,1.9,19.5,744.5,925.77,691.74
2016,7,9,15,30,887.0,74.0,1.9,19.0,705.0,895.07,674.29
2016,7,9,15,45,875.5,71.5,1.95,19.0,661.5,858.67,652.05
2016,7,9,16,0,864.0,69.0,2.0,19.0,618.0,819.8,627.86
2016,7,9,16,15,848.0,67.0,1.95,18.5,571.0,775.65,599.89
2016,7,9,16,30,832.0,65.0,1.9,18.0,524.0,729.87,570.31
2016,7,9,16,45,810.5,63.0,1.9,17.5,475.0,678.71,536.57
2016,7,9,17,0,789.0,61.0,1.9,17.0,426.0,626.96,501.55
2016,7,9,17,15,761.5,58.0,1.85,16.5,376.0,574.49,463.31
2016,7,9,17,30,734.0,55.0,1.8,16.0,326.0,517.62,419.57
2016,7,9,17,45,692.0,51.5,1.8,15.5,276.0,453.13,368.31
2016,7,9,18,0,650.0,48.0,1.8,15.0,226.0,391.43,317.13
2016,7,9,18,15,591.5,43.0,1.8,14.5,179.0,323.85,259.23
2016,7,9,18,30,533.0,38.0,1.8,14.0,132.0,261.63,203.86
2016,7,9,18,45,429.0,30.5,1.8,13.5,90.5,189.74,140.31
2016,7,9,19,0,325.0,23.0,1.8,13.0,49.0,126.77,76.83
2016,7,9,19,15,162.5,11.5,1.75,12.5,24.5,44.88,0.0
2016,7,9,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,5,15,162.5,13.0,1.25,12.5,27.0,11.82,0.0
2016,7,10,5,30,325.0,26.0,1.3,13.0,54.0,21.13,11.1
2016,7,10,5,45,425.5,34.5,1.4,13.5,96.5,27.35,18.21
2016,7,10,6,0,526.0,43.0,1.5,14.0,139.0,33.39,24.0
2016,7,10,6,15,588.5,48.5,1.5,14.0,187.5,36.67,27.2
2016,7,10,6,30,651.0,54.0,1.5,14.0,236.0,43.55,33.46
2016,7,10,6,45,693.0,58.5,1.55,14.5,287.5,46.05,35.62
2016,7,10,7,0,735.0,63.0,1.6,15.0,339.0,48.49,37.63
2016,7,10,7,15,765.0,66.5,1.6,15.0,390.5,50.0,38.84
2016,7,10,7,30,795.0,70.0,1.6,15.0,442.0,51.44,39.96
2016,7,10,7,45,817.5,72.5,1.6,15.5,493.0,95.4,52.85
2016,7,10,8,0,840.0,75.0,1.6,16.0,544.0,151.09,84.17
2016,7,10,8,15,857.0,77.5,1.6,16.5,592.5,208.28,127.87
2016,7,10,8,30,874.0,80.0,1.6,17.0,641.0,267.03,177.71
2016,7,10,8,45,888.0,81.5,1.65,17.5,686.0,325.45,228.94
2016,7,10,9,0,902.0,83.0,1.7,18.0,731.0,384.59,280.41
2016,7,10,9,15,912.5,85.0,1.7,18.0,771.5,443.19,330.8
2016,7,10,9,30,923.0,87.0,1.7,18.0,812.0,501.62,379.55
2016,7,10,9,45,931.0,88.5,1.7,18.5,847.0,557.92,424.37
2016,7,10,10,0,939.0,90.0,1.7,19.0,882.0,613.27,466.83
2016,7,10,10,15,945.0,91.0,1.7,19.0,911.0,665.76,506.71
2016,7,10,10,30,951.0,92.0,1.7,19.0,940.0,716.62,544.26
2016,7,10,10,45,955.0,93.0,1.7,19.5,962.0,764.2,577.0
2016,7,10,11,0,959.0,94.0,1.7,20.0,984.0,809.54,605.83
2016,7,10,11,15,962.0,94.5,1.7,20.0,999.5,851.21,632.96
2016,7,10,11,30,965.0,95.0,1.7,20.0,1015.0,890.18,658.08
2016,7,10,11,45,967.0,95.0,1.75,20.5,1022.5,925.0,679.59
2016,7,10,12,0,969.0,95.0,1.8,21.0,1030.0,956.76,699.0
2016,7,10,12,15,969.0,95.0,1.85,21.0,1030.0,983.5,716.49
2016,7,10,12,30,969.0,95.0,1.9,21.0,1030.0,1006.82,731.86
2016,7,10,12,45,964.0,97.5,1.95,21.0,1021.5,1024.29,743.58
2016,7,10,13,0,959.0,100.0,2.0,21.0,1013.0,1038.04,753.09
2016,7,10,13,15,956.5,99.5,2.0,21.0,998.0,1047.45,759.34
2016,7,10,13,30,954.0,99.0,2.0,21.0,983.0,1053.05,763.33
2016,7,10,13,45,952.0,97.0,2.0,21.0,961.0,1053.74,764.36
2016,7,10,14,0,950.0,95.0,2.0,21.0,939.0,1050.54,763.11
2016,7,10,14,15,944.5,94.0,2.0,21.0,910.0,1041.09,758.05
2016,7,10,14,30,939.0,93.0,2.0,21.0,881.0,1027.91,750.77
2016,7,10,14,45,933.0,91.0,2.0,21.0,846.5,1009.52,740.26
2016,7,10,15,0,927.0,89.0,2.0,21.0,812.0,987.6,727.56
2016,7,10,15,15,917.0,87.0,1.95,20.5,771.5,958.56,711.02
2016,7,10,15,30,907.0,85.0,1.9,20.0,731.0,926.48,692.42
2016,7,10,15,45,895.5,82.5,1.9,20.0,686.0,889.66,669.78
2016,7,10,16,0,884.0,80.0,1.9,20.0,641.0,850.3,645.22
2016,7,10,16,15,867.0,78.0,1.85,19.5,592.5,804.74,616.79
2016,7,10,16,30,850.0,76.0,1.8,19.0,544.0,757.55,586.76
2016,7,10,16,45,828.5,72.5,1.8,19.0,493.0,703.92,550.84
2016,7,10,17,0,807.0,69.0,1.8,19.0,442.0,654.82,517.47
2016,7,10,17,15,777.0,65.5,1.75,18.5,389.5,594.19,473.62
2016,7,10,17,30,747.0,62.0,1.7,18.0,337.0,534.32,428.36
2016,7,10,17,45,703.5,58.0,1.65,17.5,285.0,467.57,375.92
2016,7,10,18,0,660.0,54.0,1.6,17.0,233.0,403.66,323.57
2016,7,10,18,15,595.5,48.0,1.5,16.5,183.5,331.49,262.6
2016,7,10,18,30,531.0,42.0,1.4,16.0,134.0,267.76,206.61
2016,7,10,18,45,422.0,33.5,1.35,15.5,92.0,191.18,140.12
2016,7,10,19,0,313.0,25.0,1.3,15.0,50.0,125.59,74.75
2016,7,10,19,15,156.5,12.5,1.25,14.5,25.0,44.57,0.0
2016,7,10,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,11,5,15,157.5,13.0,0.65,12.5,26.0,11.82,0.0
2016,7,11,5,30,315.0,26.0,0.6,13.0,52.0,21.18,10.96
2016,7,11,5,45,416.5,34.0,0.6,13.5,94.0,26.95,17.87
2016,7,11,6,0,518.0,42.0,0.6,14.0,136.0,32.57,23.31
2016,7,11,6,15,580.5,48.0,0.55,14.5,184.5,36.28,26.84
2016,7,11,6,30,643.0,54.0,0.5,15.0,233.0,43.56,33.38
2016,7,11,6,45,686.0,58.5,0.5,15.5,284.5,46.06,35.52
2016,7,11,7,0,729.0,63.0,0.5,16.0,336.0,48.5,37.52
2016,7,11,7,15,759.0,66.5,0.5,16.5,387.5,50.0,38.63
2016,7,11,7,30,789.0,70.0,0.5,17.0,439.0,51.43,39.66
2016,7,11,7,45,811.5,73.0,0.55,17.5,489.5,86.75,45.71
2016,7,11,8,0,834.0,76.0,0.6,18.0,540.0,150.44,83.07
2016,7,11,8,15,851.0,78.5,0.65,18.5,588.0,207.33,125.7
2016,7,11,8,30,868.0,81.0,0.7,19.0,636.0,265.79,174.37
2016,7,11,8,45,881.0,82.5,0.75,20.0,680.0,323.64,223.7
2016,7,11,9,0,894.0,84.0,0.8,21.0,724.0,382.09,272.92
2016,7,11,9,15,903.5,86.0,0.85,21.0,764.0,439.9,321.5
2016,7,11,9,30,913.0,88.0,0.9,21.0,804.0,497.45,368.46
2016,7,11,9,45,910.0,95.5,0.95,21.5,835.5,552.65,411.43
2016,7,11,10,0,907.0,103.0,1.0,22.0,867.0,605.87,451.36
2016,7,11,10,15,913.0,104.0,1.05,22.0,895.5,656.97,489.49
2016,7,11,10,30,919.0,105.0,1.1,22.0,924.0,706.5,525.51
2016,7,11,10,45,923.0,106.0,1.15,22.5,945.5,752.84,557.44
2016,7,11,11,0,927.0,107.0,1.2,23.0,967.0,797.01,585.39
2016,7,11,11,15,929.5,107.5,1.2,23.0,981.5,837.23,610.89
2016,7,11,11,30,932.0,108.0,1.2,23.0,996.0,874.82,634.49
2016,7,11,11,45,933.0,108.5,1.25,23.0,1003.0,908.35,656.06
