Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,12,0,934.0,109.0,1.3,23.0,1010.0,938.91,675.71
2016,7,11,12,15,934.5,109.0,1.35,23.0,1010.0,965.43,692.84
2016,7,11,12,30,935.0,109.0,1.4,23.0,1010.0,988.71,708.0
2016,7,11,12,45,938.5,106.0,1.45,23.0,1004.0,1008.57,721.11
2016,7,11,13,0,942.0,103.0,1.5,23.0,998.0,1024.92,732.14
2016,7,11,13,15,939.5,102.5,1.55,23.0,983.5,1034.23,738.94
2016,7,11,13,30,937.0,102.0,1.6,23.0,969.0,1039.79,743.59
2016,7,11,13,45,934.0,100.5,1.65,23.0,947.5,1040.03,745.08
2016,7,11,14,0,931.0,99.0,1.7,23.0,926.0,1036.46,744.36
2016,7,11,14,15,925.5,98.0,1.7,22.5,897.5,1027.18,740.9
2016,7,11,14,30,920.0,97.0,1.7,22.0,869.0,1014.24,735.27
2016,7,11,14,45,913.5,95.0,1.75,22.0,835.0,995.67,725.42
2016,7,11,15,0,907.0,93.0,1.8,22.0,801.0,973.65,713.41
2016,7,11,15,15,897.5,91.5,1.8,21.5,761.0,946.1,698.5
2016,7,11,15,30,888.0,90.0,1.8,21.0,721.0,915.55,681.54
2016,7,11,15,45,876.5,87.5,1.8,21.0,677.0,879.31,659.33
2016,7,11,16,0,865.0,85.0,1.8,21.0,633.0,840.57,635.27
2016,7,11,16,15,848.5,82.0,1.75,20.5,585.0,794.93,606.85
2016,7,11,16,30,832.0,79.0,1.7,20.0,537.0,747.66,576.84
2016,7,11,16,45,812.0,75.5,1.7,19.5,487.0,701.6,547.48
2016,7,11,17,0,792.0,72.0,1.7,19.0,437.0,648.55,512.25
2016,7,11,17,15,762.0,68.5,1.65,18.5,385.0,588.54,468.78
2016,7,11,17,30,732.0,65.0,1.6,18.0,333.0,529.31,424.03
2016,7,11,17,45,691.5,59.5,1.55,17.5,282.0,463.13,372.14
2016,7,11,18,0,651.0,54.0,1.5,17.0,231.0,399.57,320.15
2016,7,11,18,15,586.0,48.0,1.4,16.0,182.0,329.69,261.51
2016,7,11,18,30,521.0,42.0,1.3,15.0,133.0,264.21,204.52
2016,7,11,18,45,417.0,33.0,1.25,14.5,91.0,189.23,139.05
2016,7,11,19,0,313.0,24.0,1.2,14.0,49.0,124.48,73.29
2016,7,11,19,15,156.5,12.0,1.2,13.5,24.5,44.16,0.0
2016,7,11,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,5,15,171.5,12.0,1.0,12.0,26.0,10.91,0.0
2016,7,12,5,30,343.0,24.0,1.0,12.0,52.0,19.45,9.43
2016,7,12,5,45,442.0,31.5,1.05,12.5,94.0,24.88,16.11
2016,7,12,6,0,541.0,39.0,1.1,13.0,136.0,32.9,23.67
2016,7,12,6,15,601.5,44.5,1.05,13.5,184.5,36.63,27.23
2016,7,12,6,30,662.0,50.0,1.0,14.0,233.0,40.29,30.57
2016,7,12,6,45,703.5,54.0,1.0,14.5,284.0,42.54,32.51
2016,7,12,7,0,745.0,58.0,1.0,15.0,335.0,44.73,34.32
2016,7,12,7,15,774.0,61.5,1.0,15.0,386.5,46.39,35.68
2016,7,12,7,30,803.0,65.0,1.0,15.0,438.0,55.81,43.84
2016,7,12,7,45,825.0,67.5,1.05,15.5,488.5,90.65,49.38
2016,7,12,8,0,847.0,70.0,1.1,16.0,539.0,146.71,80.39
2016,7,12,8,15,863.5,72.0,1.15,16.0,587.5,203.84,124.01
2016,7,12,8,30,880.0,74.0,1.2,16.0,636.0,262.48,174.07
2016,7,12,8,45,892.5,76.0,1.25,16.5,680.5,321.24,225.67
2016,7,12,9,0,905.0,78.0,1.3,17.0,725.0,380.55,277.34
2016,7,12,9,15,915.0,79.5,1.3,17.0,765.0,438.77,327.4
2016,7,12,9,30,925.0,81.0,1.3,17.0,805.0,496.75,375.74
2016,7,12,9,45,932.0,83.0,1.35,17.5,840.0,553.13,420.78
2016,7,12,10,0,939.0,85.0,1.4,18.0,875.0,608.47,463.46
2016,7,12,10,15,945.0,86.0,1.4,18.0,904.0,661.05,503.29
2016,7,12,10,30,951.0,87.0,1.4,18.0,933.0,711.99,540.79
2016,7,12,10,45,955.5,87.5,1.45,18.5,955.0,759.56,573.78
2016,7,12,11,0,960.0,88.0,1.5,19.0,977.0,804.92,603.08
2016,7,12,11,15,963.0,88.5,1.5,19.0,992.5,846.7,630.24
2016,7,12,11,30,966.0,89.0,1.5,19.0,1008.0,885.77,655.37
2016,7,12,11,45,968.0,89.0,1.55,19.0,1016.0,920.67,678.24
2016,7,12,12,0,970.0,89.0,1.6,19.0,1024.0,952.5,699.09
2016,7,12,12,15,971.0,89.0,1.6,19.0,1024.5,980.2,716.58
2016,7,12,12,30,972.0,89.0,1.6,19.0,1025.0,1004.52,731.91
2016,7,12,12,45,964.0,94.0,1.65,19.0,1016.0,1021.66,743.47
2016,7,12,13,0,956.0,99.0,1.7,19.0,1007.0,1035.03,752.81
2016,7,12,13,15,954.0,98.5,1.7,19.0,992.5,1044.96,759.38
2016,7,12,13,30,952.0,98.0,1.7,19.0,978.0,1051.09,763.68
2016,7,12,13,45,949.5,96.5,1.7,19.0,957.0,1051.84,764.74
2016,7,12,14,0,947.0,95.0,1.7,19.0,936.0,1048.72,763.54
2016,7,12,14,15,942.0,94.0,1.7,19.0,907.0,1039.82,758.84
2016,7,12,14,30,937.0,93.0,1.7,19.0,878.0,1027.19,751.94
2016,7,12,14,45,930.5,91.0,1.75,19.0,843.5,1008.37,741.88
2016,7,12,15,0,924.0,89.0,1.8,19.0,809.0,986.03,729.61
2016,7,12,15,15,914.5,87.5,1.8,18.5,769.0,958.09,714.35
2016,7,12,15,30,905.0,86.0,1.8,18.0,729.0,927.09,696.98
2016,7,12,15,45,893.0,83.5,1.8,18.0,684.0,889.89,673.97
2016,7,12,16,0,881.0,81.0,1.8,18.0,639.0,850.17,649.06
2016,7,12,16,15,864.5,78.5,1.75,17.5,590.5,804.51,620.41
2016,7,12,16,30,848.0,76.0,1.7,17.0,542.0,757.17,590.1
2016,7,12,16,45,826.5,73.0,1.7,17.0,491.0,709.87,558.58
2016,7,12,17,0,805.0,70.0,1.7,17.0,440.0,655.74,521.37
2016,7,12,17,15,775.0,66.5,1.65,16.5,387.5,595.11,477.34
2016,7,12,17,30,745.0,63.0,1.6,16.0,335.0,535.24,431.83
2016,7,12,17,45,702.5,58.0,1.55,16.0,283.0,467.87,377.93
2016,7,12,18,0,660.0,53.0,1.5,16.0,231.0,403.29,324.24
2016,7,12,18,15,594.5,47.0,1.35,15.5,182.0,330.6,262.55
2016,7,12,18,30,529.0,41.0,1.2,15.0,133.0,266.44,205.98
2016,7,12,18,45,421.0,32.5,1.1,14.5,90.5,190.22,139.49
2016,7,12,19,0,313.0,24.0,1.0,14.0,48.0,124.36,72.01
2016,7,12,19,15,156.5,12.0,0.95,13.5,24.0,44.2,0.0
2016,7,12,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,13,5,15,164.5,12.5,0.75,11.5,25.5,11.37,0.0
2016,7,13,5,30,329.0,25.0,0.7,12.0,51.0,20.42,9.93
2016,7,13,5,45,433.5,33.0,0.7,12.5,94.0,26.23,17.27
2016,7,13,6,0,538.0,41.0,0.7,13.0,137.0,31.91,22.79
2016,7,13,6,15,601.5,47.0,0.7,13.5,186.0,38.91,29.28
2016,7,13,6,30,665.0,53.0,0.7,14.0,235.0,42.92,32.93
2016,7,13,6,45,708.0,57.0,0.7,14.5,287.5,45.06,34.77
2016,7,13,7,0,751.0,61.0,0.7,15.0,340.0,47.17,36.5
2016,7,13,7,15,781.0,64.5,0.7,15.5,392.0,48.74,37.69
2016,7,13,7,30,811.0,68.0,0.7,16.0,444.0,50.26,38.8
2016,7,13,7,45,833.0,71.0,0.7,16.5,495.5,92.76,51.08
2016,7,13,8,0,855.0,74.0,0.7,17.0,547.0,149.8,82.23
2016,7,13,8,15,871.5,76.5,0.7,17.5,595.5,207.94,125.82
2016,7,13,8,30,888.0,79.0,0.7,18.0,644.0,267.58,175.58
2016,7,13,8,45,901.0,80.5,0.7,19.0,689.5,326.7,226.03
2016,7,13,9,0,914.0,82.0,0.7,20.0,735.0,386.42,276.23
2016,7,13,9,15,923.5,84.0,0.7,20.5,775.5,445.47,325.0
2016,7,13,9,30,933.0,86.0,0.7,21.0,816.0,504.24,371.75
2016,7,13,9,45,927.0,95.0,0.75,21.5,847.0,560.38,415.15
2016,7,13,10,0,921.0,104.0,0.8,22.0,878.0,614.19,455.22
2016,7,13,10,15,927.0,105.0,0.85,22.0,907.0,666.13,493.68
2016,7,13,10,30,933.0,106.0,0.9,22.0,936.0,716.48,530.0
2016,7,13,10,45,937.5,107.0,0.95,22.5,958.0,763.95,562.41
2016,7,13,11,0,942.0,108.0,1.0,23.0,980.0,809.26,590.81
2016,7,13,11,15,945.0,108.5,1.0,23.5,995.0,850.6,615.52
2016,7,13,11,30,948.0,109.0,1.0,24.0,1010.0,889.31,638.22
2016,7,13,11,45,949.5,109.0,1.05,24.5,1017.5,923.48,658.62
2016,7,13,12,0,951.0,109.0,1.1,25.0,1025.0,954.63,677.04
2016,7,13,12,15,951.0,109.0,1.15,25.0,1025.0,981.25,693.96
2016,7,13,12,30,951.0,109.0,1.2,25.0,1025.0,1004.52,708.89
2016,7,13,12,45,950.0,108.5,1.25,25.0,1017.0,1022.89,720.91
2016,7,13,13,0,949.0,108.0,1.3,25.0,1009.0,1037.62,730.86
2016,7,13,13,15,946.0,107.5,1.35,25.0,994.0,1046.68,737.48
2016,7,13,13,30,943.0,107.0,1.4,25.0,979.0,1051.92,741.96
2016,7,13,13,45,939.0,106.0,1.45,25.0,956.5,1051.84,743.33
2016,7,13,14,0,935.0,105.0,1.5,25.0,934.0,1047.93,742.53
2016,7,13,14,15,928.5,104.0,1.5,24.5,904.5,1037.77,738.64
2016,7,13,14,30,922.0,103.0,1.5,24.0,875.0,1023.93,732.61
2016,7,13,14,45,913.5,101.5,1.55,24.0,839.5,1004.04,722.23
2016,7,13,15,0,905.0,100.0,1.6,24.0,804.0,980.77,709.74
2016,7,13,15,15,894.0,98.0,1.6,23.5,763.5,951.38,693.96
2016,7,13,15,30,883.0,96.0,1.6,23.0,723.0,919.05,676.18
2016,7,13,15,45,868.0,94.0,1.6,23.0,677.5,880.46,652.8
2016,7,13,16,0,853.0,92.0,1.6,23.0,632.0,839.62,627.71
2016,7,13,16,15,834.5,89.0,1.6,22.5,583.0,799.66,604.07
2016,7,13,16,30,816.0,86.0,1.6,22.0,534.0,750.88,573.82
2016,7,13,16,45,791.0,83.0,1.6,22.0,482.5,696.07,537.61
2016,7,13,17,0,766.0,80.0,1.6,22.0,431.0,640.9,500.2
2016,7,13,17,15,733.0,75.5,1.55,21.0,379.0,578.8,456.39
2016,7,13,17,30,700.0,71.0,1.5,20.0,327.0,517.79,411.59
2016,7,13,17,45,653.0,66.0,1.45,19.5,275.0,452.32,360.59
2016,7,13,18,0,606.0,61.0,1.4,19.0,223.0,388.09,308.57
2016,7,13,18,15,536.5,53.5,1.3,18.0,174.5,314.83,247.95
2016,7,13,18,30,467.0,46.0,1.2,17.0,126.0,248.33,190.92
2016,7,13,18,45,356.5,36.0,1.1,16.5,85.0,172.96,126.09
2016,7,13,19,0,246.0,26.0,1.0,16.0,44.0,107.92,60.85
2016,7,13,19,15,123.0,13.0,0.9,15.5,22.0,38.01,0.0
2016,7,13,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,14,5,15,136.0,13.0,0.65,12.5,24.0,11.82,0.0
2016,7,14,5,30,272.0,26.0,0.6,13.0,48.0,21.35,10.25
2016,7,14,5,45,386.0,35.0,0.6,13.5,90.0,27.97,18.66
2016,7,14,6,0,500.0,44.0,0.6,14.0,132.0,34.41,24.89
2016,7,14,6,15,567.0,50.5,0.6,14.5,181.0,38.43,28.72
2016,7,14,6,30,634.0,57.0,0.6,15.0,230.0,42.35,32.29
2016,7,14,6,45,683.0,61.5,0.6,16.0,282.5,48.71,37.79
2016,7,14,7,0,732.0,66.0,0.6,17.0,335.0,51.08,39.63
2016,7,14,7,15,763.0,69.5,0.6,17.5,387.5,52.48,40.64
2016,7,14,7,30,794.0,73.0,0.6,18.0,440.0,53.83,41.58
2016,7,14,7,45,819.0,75.5,0.6,18.5,492.0,86.73,46.35
2016,7,14,8,0,844.0,78.0,0.6,19.0,544.0,150.86,82.95
2016,7,14,8,15,861.5,80.5,0.6,19.5,593.0,208.64,125.69
2016,7,14,8,30,879.0,83.0,0.6,20.0,642.0,268.03,174.64
2016,7,14,8,45,893.5,84.5,0.65,20.5,687.5,327.18,225.07
2016,7,14,9,0,908.0,86.0,0.7,21.0,733.0,387.1,275.72
2016,7,14,9,15,918.0,88.0,0.75,21.5,773.5,446.13,324.51
2016,7,14,9,30,928.0,90.0,0.8,22.0,814.0,504.94,371.48
2016,7,14,9,45,933.5,92.5,0.85,22.5,849.0,561.37,415.07
2016,7,14,10,0,939.0,95.0,0.9,23.0,884.0,616.6,456.22
2016,7,14,10,15,945.0,96.0,0.95,23.0,913.0,669.42,495.27
2016,7,14,10,30,951.0,97.0,1.0,23.0,942.0,720.6,532.13
2016,7,14,10,45,955.5,98.0,1.05,23.5,964.5,768.86,564.77
2016,7,14,11,0,960.0,99.0,1.1,24.0,987.0,814.92,593.52
2016,7,14,11,15,962.5,99.5,1.1,24.0,1002.0,856.55,619.56
2016,7,14,11,30,965.0,100.0,1.1,24.0,1017.0,895.44,643.62
2016,7,14,11,45,966.0,100.5,1.15,24.5,1024.5,930.16,664.38
2016,7,14,12,0,967.0,101.0,1.2,25.0,1032.0,961.77,683.08
2016,7,14,12,15,967.0,101.0,1.2,25.0,1031.5,988.75,699.38
2016,7,14,12,30,967.0,101.0,1.2,25.0,1031.0,1012.32,713.62
2016,7,14,12,45,959.0,105.0,1.3,25.0,1021.5,1028.59,725.2
2016,7,14,13,0,951.0,109.0,1.4,25.0,1012.0,1041.07,734.64
2016,7,14,13,15,948.0,108.5,1.4,24.5,996.5,1050.2,741.92
2016,7,14,13,30,945.0,108.0,1.4,24.0,981.0,1055.5,747.04
2016,7,14,13,45,940.0,107.5,1.4,24.0,958.0,1054.99,747.3
2016,7,14,14,0,935.0,107.0,1.4,24.0,935.0,1050.65,745.42
2016,7,14,14,15,928.5,105.5,1.35,24.0,905.5,1040.0,738.94
2016,7,14,14,30,922.0,104.0,1.3,24.0,876.0,1025.65,730.37
2016,7,14,14,45,912.5,103.0,1.3,24.0,840.0,1005.36,719.09
2016,7,14,15,0,903.0,102.0,1.3,24.0,804.0,981.71,705.8
2016,7,14,15,15,892.0,100.0,1.3,23.5,763.0,952.38,690.27
2016,7,14,15,30,881.0,98.0,1.3,23.0,722.0,920.11,672.76
2016,7,14,15,45,866.0,95.5,1.3,22.5,676.5,881.02,650.58
2016,7,14,16,0,851.0,93.0,1.3,22.0,631.0,839.66,626.6
2016,7,14,16,15,832.0,90.0,1.25,21.5,582.0,799.4,602.33
2016,7,14,16,30,813.0,87.0,1.2,21.0,533.0,750.29,571.53
2016,7,14,16,45,788.0,83.5,1.2,21.0,481.5,694.98,535.31
2016,7,14,17,0,763.0,80.0,1.2,21.0,430.0,639.32,497.87
2016,7,14,17,15,729.5,76.0,1.15,20.0,377.5,577.55,454.52
2016,7,14,17,30,696.0,72.0,1.1,19.0,325.0,519.17,411.84
2016,7,14,17,45,649.5,66.0,1.1,18.5,273.5,450.79,359.2
2016,7,14,18,0,603.0,60.0,1.1,18.0,222.0,385.78,306.96
2016,7,14,18,15,532.5,53.0,1.0,17.0,173.5,312.78,246.56
2016,7,14,18,30,462.0,46.0,0.9,16.0,125.0,246.63,189.81
2016,7,14,18,45,353.5,35.5,0.85,15.5,84.0,171.63,125.24
2016,7,14,19,0,245.0,25.0,0.8,15.0,43.0,106.5,58.78
2016,7,14,19,15,122.5,12.5,0.75,14.5,21.5,37.47,0.0
2016,7,14,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,15,5,15,43.0,13.0,0.9,11.5,16.0,11.82,0.0
2016,7,15,5,30,86.0,26.0,0.9,12.0,32.0,21.1,9.74
2016,7,15,5,45,126.5,43.5,0.95,12.5,61.0,34.56,24.39
2016,7,15,6,0,167.0,61.0,1.0,13.0,90.0,47.66,36.64
2016,7,15,6,15,190.0,80.0,0.95,13.5,123.5,61.36,49.17
2016,7,15,6,30,213.0,99.0,0.9,14.0,157.0,74.59,61.0
2016,7,15,6,45,231.0,118.0,0.9,14.5,192.5,87.33,72.1
2016,7,15,7,0,249.0,137.0,0.9,15.0,228.0,99.57,82.5
2016,7,15,7,15,520.5,103.5,0.85,15.5,331.5,70.88,57.07
2016,7,15,7,30,792.0,70.0,0.8,16.0,435.0,51.65,40.0
2016,7,15,7,45,816.0,72.5,0.8,16.5,486.5,83.7,44.66
2016,7,15,8,0,840.0,75.0,0.8,17.0,538.0,147.57,81.3
2016,7,15,8,15,857.5,77.5,0.8,17.5,586.5,205.1,124.24
2016,7,15,8,30,875.0,80.0,0.8,18.0,635.0,264.26,173.58
2016,7,15,8,45,888.5,82.0,0.85,18.5,680.5,323.28,224.55
2016,7,15,9,0,902.0,84.0,0.9,19.0,726.0,382.99,275.7
2016,7,15,9,15,912.5,86.0,0.9,19.5,766.5,441.92,324.81
2016,7,15,9,30,923.0,88.0,0.9,20.0,807.0,500.69,372.03
2016,7,15,9,45,927.5,91.5,0.95,20.5,841.5,557.23,416.19
2016,7,15,10,0,932.0,95.0,1.0,21.0,876.0,612.49,457.82
2016,7,15,10,15,938.5,96.0,1.05,21.0,905.5,665.34,497.33
2016,7,15,10,30,945.0,97.0,1.1,21.0,935.0,716.61,534.67
2016,7,15,10,45,950.0,97.5,1.15,21.5,957.5,764.58,567.52
2016,7,15,11,0,955.0,98.0,1.2,22.0,980.0,810.39,596.48
2016,7,15,11,15,958.0,98.5,1.2,22.0,995.5,852.27,623.04
2016,7,15,11,30,961.0,99.0,1.2,22.0,1011.0,891.47,647.62
2016,7,15,11,45,963.5,99.0,1.25,22.0,1019.0,926.93,670.39
2016,7,15,12,0,966.0,99.0,1.3,22.0,1027.0,959.37,691.2
2016,7,15,12,15,966.0,99.0,1.3,22.0,1027.0,986.35,707.77
2016,7,15,12,30,966.0,99.0,1.3,22.0,1027.0,1009.91,722.24
2016,7,15,12,45,959.0,102.5,1.3,22.0,1018.0,1026.65,732.53
2016,7,15,13,0,952.0,106.0,1.3,22.0,1009.0,1039.62,740.65
2016,7,15,13,15,949.0,105.5,1.3,21.5,993.5,1048.74,747.95
2016,7,15,13,30,946.0,105.0,1.3,21.0,978.0,1054.04,753.07
2016,7,15,13,45,943.0,103.5,1.3,21.0,956.0,1054.46,753.92
2016,7,15,14,0,940.0,102.0,1.3,21.0,934.0,1051.02,752.57
2016,7,15,14,15,934.0,100.5,1.25,21.0,905.0,1040.78,746.24
2016,7,15,14,30,928.0,99.0,1.2,21.0,876.0,1026.82,737.79
2016,7,15,14,45,919.5,98.0,1.2,21.0,840.5,1007.36,726.96
2016,7,15,15,0,911.0,97.0,1.2,21.0,805.0,984.5,714.08
2016,7,15,15,15,900.5,95.0,1.15,20.5,764.0,955.41,697.74
2016,7,15,15,30,890.0,93.0,1.1,20.0,723.0,923.33,679.44
2016,7,15,15,45,874.0,91.5,1.1,20.0,677.0,884.18,655.93
2016,7,15,16,0,858.0,90.0,1.1,20.0,631.0,842.81,630.75
2016,7,15,16,15,839.5,87.5,1.1,19.5,582.0,803.19,607.56
2016,7,15,16,30,821.0,85.0,1.1,19.0,533.0,754.75,577.78
2016,7,15,16,45,793.5,82.5,1.1,19.0,481.5,698.41,540.75
2016,7,15,17,0,766.0,80.0,1.1,19.0,430.0,641.9,502.64
2016,7,15,17,15,732.5,75.5,1.05,18.5,377.5,579.38,457.71
2016,7,15,17,30,699.0,71.0,1.0,18.0,325.0,517.99,411.95
2016,7,15,17,45,646.5,66.5,0.95,17.5,272.5,450.11,359.25
2016,7,15,18,0,594.0,62.0,0.9,17.0,220.0,383.94,305.84
2016,7,15,18,15,522.0,54.5,0.85,16.5,171.5,310.08,244.49
2016,7,15,18,30,450.0,47.0,0.8,16.0,123.0,243.25,187.03
2016,7,15,18,45,334.0,36.5,0.75,15.5,82.5,166.36,121.23
2016,7,15,19,0,218.0,26.0,0.7,15.0,42.0,99.78,53.5
2016,7,15,19,15,109.0,13.0,0.7,14.5,21.0,35.07,0.0
2016,7,15,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,5,15,126.0,12.5,0.9,13.0,22.0,11.37,0.0
2016,7,16,5,30,252.0,25.0,0.9,13.0,44.0,20.54,8.86
2016,7,16,5,45,369.0,34.0,0.9,13.5,85.5,27.18,17.87
2016,7,16,6,0,486.0,43.0,0.9,14.0,127.0,33.65,24.15
2016,7,16,6,15,243.0,59.5,0.9,14.5,101.5,44.14,33.75
2016,7,16,6,30,0.0,76.0,0.9,15.0,76.0,65.13,52.44
2016,7,16,6,45,0.0,94.0,0.9,15.5,94.0,79.85,65.29
2016,7,16,7,0,0.0,112.0,0.9,16.0,112.0,94.45,77.75
2016,7,16,7,15,15.0,141.5,0.9,16.0,148.5,117.25,97.21
2016,7,16,7,30,30.0,171.0,0.9,16.0,185.0,132.37,109.76
2016,7,16,7,45,432.5,123.5,0.9,16.5,359.5,99.43,67.0
2016,7,16,8,0,835.0,76.0,0.9,17.0,534.0,147.13,81.23
2016,7,16,8,15,461.0,177.0,0.9,17.5,433.5,201.83,138.66
2016,7,16,8,30,87.0,278.0,0.9,18.0,333.0,239.7,183.69
2016,7,16,8,45,241.0,282.0,0.95,18.5,449.5,284.79,213.67
2016,7,16,9,0,395.0,286.0,1.0,19.0,566.0,360.29,268.64
2016,7,16,9,15,658.0,186.0,1.0,19.0,685.0,412.08,306.69
2016,7,16,9,30,921.0,86.0,1.0,19.0,804.0,497.84,372.28
2016,7,16,9,45,922.5,91.5,1.05,19.5,837.5,554.47,416.58
2016,7,16,10,0,924.0,97.0,1.1,20.0,871.0,609.54,458.34
2016,7,16,10,15,930.5,98.0,1.15,20.0,900.0,662.08,497.9
2016,7,16,10,30,937.0,99.0,1.2,20.0,929.0,713.06,535.3
2016,7,16,10,45,941.5,100.0,1.25,20.5,951.5,760.84,568.35
2016,7,16,11,0,946.0,101.0,1.3,21.0,974.0,806.45,597.42
2016,7,16,11,15,949.0,101.5,1.3,21.0,989.5,848.07,624.05
2016,7,16,11,30,952.0,102.0,1.3,21.0,1005.0,887.04,648.72
2016,7,16,11,45,953.5,102.5,1.35,21.0,1013.0,921.9,671.27
2016,7,16,12,0,955.0,103.0,1.4,21.0,1021.0,953.71,691.85
2016,7,16,12,15,955.5,103.0,1.4,21.0,1021.0,980.96,708.77
2016,7,16,12,30,956.0,103.0,1.4,21.0,1021.0,1004.86,723.59
2016,7,16,12,45,952.0,105.0,1.45,21.0,1013.0,1022.91,735.62
2016,7,16,13,0,948.0,107.0,1.5,21.0,1005.0,1037.28,745.51
2016,7,16,13,15,945.5,106.5,1.5,21.0,990.0,1046.89,751.75
2016,7,16,13,30,943.0,106.0,1.5,21.0,975.0,1052.69,755.79
2016,7,16,13,45,939.5,105.0,1.5,21.0,953.5,1053.16,756.66
2016,7,16,14,0,936.0,104.0,1.5,21.0,932.0,1049.79,755.34
2016,7,16,14,15,930.5,102.5,1.45,21.0,903.0,1040.1,749.39
2016,7,16,14,30,925.0,101.0,1.4,21.0,874.0,1026.7,741.3
2016,7,16,14,45,917.0,99.5,1.4,21.0,839.0,1007.24,730.36
2016,7,16,15,0,909.0,98.0,1.4,21.0,804.0,984.36,717.36
2016,7,16,15,15,898.5,96.0,1.35,20.5,763.5,955.31,700.98
2016,7,16,15,30,888.0,94.0,1.3,20.0,723.0,923.28,682.63
2016,7,16,15,45,874.0,92.0,1.3,20.0,677.5,885.37,659.75
2016,7,16,16,0,860.0,90.0,1.3,20.0,632.0,845.11,635.1
2016,7,16,16,15,842.0,87.0,1.25,19.5,583.0,805.24,610.93
2016,7,16,16,30,824.0,84.0,1.2,19.0,534.0,756.47,580.2
2016,7,16,16,45,799.5,81.0,1.2,19.0,482.5,701.61,544.11
2016,7,16,17,0,775.0,78.0,1.2,19.0,431.0,646.33,506.87
2016,7,16,17,15,742.0,74.0,1.15,18.5,378.5,584.27,462.22
2016,7,16,17,30,709.0,70.0,1.1,18.0,326.0,523.27,416.64
2016,7,16,17,45,662.5,64.5,1.1,17.5,274.0,456.9,365.3
2016,7,16,18,0,616.0,59.0,1.1,17.0,222.0,391.73,312.67
2016,7,16,18,15,544.5,52.0,1.0,16.0,173.0,317.49,251.01
2016,7,16,18,30,473.0,45.0,0.9,15.0,124.0,250.22,193.05
2016,7,16,18,45,360.5,35.0,0.85,14.5,83.0,173.74,126.83
2016,7,16,19,0,248.0,25.0,0.8,14.0,42.0,106.75,55.57
2016,7,16,19,15,124.0,12.5,0.8,13.5,21.0,37.82,0.0
2016,7,16,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,17,5,15,156.5,11.0,0.85,12.0,22.5,10.01,0.0
2016,7,17,5,30,313.0,22.0,0.9,12.0,45.0,17.9,6.61
2016,7,17,5,45,425.0,30.0,0.95,12.5,87.0,23.83,15.01
2016,7,17,6,0,537.0,38.0,1.0,13.0,129.0,32.28,23.03
2016,7,17,6,15,268.5,55.0,0.95,13.0,100.5,40.94,31.09
2016,7,17,6,30,0.0,72.0,0.9,13.0,72.0,62.04,50.12
2016,7,17,6,45,0.0,88.5,0.9,13.5,88.5,75.69,62.13
2016,7,17,7,0,0.0,105.0,0.9,14.0,105.0,89.23,73.8
2016,7,17,7,15,12.0,135.5,0.9,14.5,141.0,112.91,94.04
2016,7,17,7,30,24.0,166.0,0.9,15.0,177.0,136.04,113.37
2016,7,17,7,45,438.5,118.5,0.9,15.5,357.5,96.01,64.47
2016,7,17,8,0,853.0,71.0,0.9,16.0,538.0,144.68,78.92
2016,7,17,8,15,869.5,73.0,0.95,16.5,586.5,202.48,122.24
2016,7,17,8,30,886.0,75.0,1.0,17.0,635.0,261.79,172.14
2016,7,17,8,45,900.0,76.5,1.05,17.5,680.0,321.26,223.94
2016,7,17,9,0,914.0,78.0,1.1,18.0,725.0,381.46,276.0
2016,7,17,9,15,923.5,79.5,1.1,18.0,765.5,440.33,326.28
2016,7,17,9,30,933.0,81.0,1.1,18.0,806.0,498.9,374.74
2016,7,17,9,45,923.0,92.5,1.15,18.5,837.0,555.4,419.47
2016,7,17,10,0,913.0,104.0,1.2,19.0,868.0,609.14,460.45
2016,7,17,10,15,919.0,105.5,1.2,19.0,896.5,661.39,499.59
2016,7,17,10,30,925.0,107.0,1.2,19.0,925.0,712.06,536.45
2016,7,17,10,45,928.5,108.5,1.3,19.0,947.0,759.18,570.93
2016,7,17,11,0,932.0,110.0,1.4,19.0,969.0,804.08,601.56
2016,7,17,11,15,934.5,110.5,1.4,19.0,984.0,844.91,628.01
2016,7,17,11,30,937.0,111.0,1.4,19.0,999.0,883.09,652.48
2016,7,17,11,45,938.5,111.0,1.45,19.0,1006.0,917.15,674.78
2016,7,17,12,0,940.0,111.0,1.5,19.0,1013.0,948.21,695.11
2016,7,17,12,15,939.5,111.0,1.5,19.0,1013.0,974.31,711.53
2016,7,17,12,30,939.0,111.0,1.5,19.0,1013.0,997.05,725.84
2016,7,17,12,45,935.0,112.5,1.55,19.0,1004.0,1014.43,737.58
2016,7,17,13,0,931.0,114.0,1.6,19.0,995.0,1028.18,747.17
2016,7,17,13,15,928.0,113.0,1.6,19.0,979.5,1036.74,752.84
2016,7,17,13,30,925.0,112.0,1.6,19.0,964.0,1041.54,756.31
2016,7,17,13,45,922.5,110.0,1.65,19.0,942.0,1042.02,758.0
2016,7,17,14,0,920.0,108.0,1.7,19.0,920.0,1038.7,757.43
2016,7,17,14,15,913.0,106.5,1.7,18.5,891.0,1027.66,752.77
2016,7,17,14,30,906.0,105.0,1.7,18.0,862.0,1012.99,745.93
2016,7,17,14,45,900.0,102.0,1.7,18.0,827.0,994.13,735.07
2016,7,17,15,0,894.0,99.0,1.7,18.0,792.0,971.8,722.03
2016,7,17,15,15,882.5,97.0,1.7,17.5,751.5,942.12,705.5
2016,7,17,15,30,871.0,95.0,1.7,17.0,711.0,909.55,686.95
2016,7,17,15,45,859.0,91.5,1.7,17.0,666.0,872.15,663.68
2016,7,17,16,0,847.0,88.0,1.7,17.0,621.0,832.32,638.52
2016,7,17,16,15,828.5,85.5,1.7,16.5,572.5,792.98,614.56
2016,7,17,16,30,810.0,83.0,1.7,16.0,524.0,744.9,583.88
2016,7,17,16,45,788.0,79.0,1.7,16.0,473.5,691.24,547.47
2016,7,17,17,0,766.0,75.0,1.7,16.0,423.0,637.01,509.83
2016,7,17,17,15,733.0,71.0,1.7,15.5,371.0,575.36,464.65
2016,7,17,17,30,700.0,67.0,1.7,15.0,319.0,514.82,418.42
2016,7,17,17,45,656.0,61.5,1.7,14.5,268.0,450.04,366.86
2016,7,17,18,0,612.0,56.0,1.7,14.0,217.0,386.48,314.11
2016,7,17,18,15,542.5,49.0,1.65,13.5,169.0,313.37,251.59
2016,7,17,18,30,473.0,42.0,1.6,13.0,121.0,247.1,192.96
2016,7,17,18,45,360.5,32.5,1.55,13.0,81.0,171.26,125.85
2016,7,17,19,0,248.0,23.0,1.5,13.0,41.0,104.59,52.33
2016,7,17,19,15,124.0,11.5,1.45,12.5,20.5,36.93,0.0
2016,7,17,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,18,5,15,131.5,11.5,1.1,12.0,21.0,10.46,0.0
2016,7,18,5,30,263.0,23.0,1.1,12.0,42.0,18.84,6.7
2016,7,18,5,45,380.5,31.5,1.15,12.5,83.0,25.12,16.07
2016,7,18,6,0,498.0,40.0,1.2,13.0,124.0,31.25,22.09
2016,7,18,6,15,351.5,68.5,1.15,13.0,137.5,51.38,40.37
2016,7,18,6,30,205.0,97.0,1.1,13.0,151.0,73.19,60.01
2016,7,18,6,45,221.0,116.5,1.1,13.5,186.0,86.3,71.5
2016,7,18,7,0,237.0,136.0,1.1,14.0,221.0,98.89,82.28
2016,7,18,7,15,510.5,101.5,1.05,14.0,323.0,69.61,56.33
2016,7,18,7,30,784.0,67.0,1.0,14.0,425.0,49.54,38.48
2016,7,18,7,45,808.0,69.0,1.0,14.5,475.5,86.69,48.8
2016,7,18,8,0,832.0,71.0,1.0,15.0,526.0,141.89,77.97
2016,7,18,8,15,848.5,73.5,1.0,15.5,573.5,198.86,120.75
2016,7,18,8,30,865.0,76.0,1.0,16.0,621.0,257.36,170.09
2016,7,18,8,45,879.0,77.0,1.0,16.5,665.5,315.26,220.67
2016,7,18,9,0,893.0,78.0,1.0,17.0,710.0,373.89,271.48
2016,7,18,9,15,903.0,80.0,1.0,17.0,750.0,432.23,321.4
2016,7,18,9,30,913.0,82.0,1.0,17.0,790.0,490.38,369.6
2016,7,18,9,45,915.0,86.0,1.05,17.5,823.0,545.68,413.64
2016,7,18,10,0,917.0,90.0,1.1,18.0,856.0,599.47,454.96
2016,7,18,10,15,923.0,91.0,1.15,18.0,884.5,651.41,494.52
2016,7,18,10,30,929.0,92.0,1.2,18.0,913.0,701.76,531.88
2016,7,18,10,45,933.5,92.5,1.25,18.5,935.0,748.8,564.63
2016,7,18,11,0,938.0,93.0,1.3,19.0,957.0,793.67,593.56
2016,7,18,11,15,940.5,93.5,1.35,19.0,972.0,834.62,620.69
2016,7,18,11,30,943.0,94.0,1.4,19.0,987.0,872.89,645.9
2016,7,18,11,45,944.5,94.5,1.45,19.0,994.5,907.47,668.6
2016,7,18,12,0,946.0,95.0,1.5,19.0,1002.0,939.02,689.29
2016,7,18,12,15,946.5,94.5,1.5,19.0,1002.0,965.53,706.02
2016,7,18,12,30,947.0,94.0,1.5,19.0,1002.0,988.69,720.63
2016,7,18,12,45,949.5,91.0,1.55,19.0,995.5,1007.8,733.49
2016,7,18,13,0,952.0,88.0,1.6,19.0,989.0,1023.29,744.17
2016,7,18,13,15,950.0,87.5,1.6,19.0,974.5,1033.19,750.68
2016,7,18,13,30,948.0,87.0,1.6,19.0,960.0,1039.27,754.95
2016,7,18,13,45,946.0,85.0,1.65,19.0,938.5,1039.91,756.72
2016,7,18,14,0,944.0,83.0,1.7,19.0,917.0,1036.67,756.21
2016,7,18,14,15,939.0,82.0,1.7,18.5,888.5,1027.69,752.85
2016,7,18,14,30,934.0,81.0,1.7,18.0,860.0,1014.97,747.25
2016,7,18,14,45,928.5,79.0,1.7,18.0,826.0,996.99,736.95
2016,7,18,15,0,923.0,77.0,1.7,18.0,792.0,975.46,724.44
2016,7,18,15,15,913.5,75.5,1.65,18.0,752.0,947.35,706.98
2016,7,18,15,30,904.0,74.0,1.6,18.0,712.0,916.17,687.53
2016,7,18,15,45,893.5,71.5,1.6,18.0,667.5,880.07,665.34
2016,7,18,16,0,883.0,69.0,1.6,18.0,623.0,841.35,641.2
2016,7,18,16,15,867.0,67.0,1.55,17.5,575.0,796.34,613.03
2016,7,18,16,30,851.0,65.0,1.5,17.0,527.0,749.63,583.21
2016,7,18,16,45,831.0,62.0,1.5,17.0,476.5,697.3,548.16
2016,7,18,17,0,811.0,59.0,1.5,17.0,426.0,644.19,511.77
2016,7,18,17,15,782.0,56.0,1.45,16.5,374.5,584.75,469.32
2016,7,18,17,30,753.0,53.0,1.4,16.0,323.0,530.4,427.79
2016,7,18,17,45,711.5,49.0,1.4,16.0,272.0,464.21,374.94
2016,7,18,18,0,670.0,45.0,1.4,16.0,221.0,400.76,322.13
2016,7,18,18,15,606.0,40.0,1.35,15.5,172.5,329.26,261.32
2016,7,18,18,30,542.0,35.0,1.3,15.0,124.0,263.79,203.43
2016,7,18,18,45,432.5,27.5,1.3,14.5,83.0,187.09,135.71
2016,7,18,19,0,323.0,20.0,1.3,14.0,42.0,119.35,56.23
2016,7,18,19,15,161.5,10.0,1.25,13.5,21.0,43.57,0.0
2016,7,18,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,19,5,15,167.5,10.0,1.0,11.5,21.5,9.1,0.0
2016,7,19,5,30,335.0,20.0,1.0,12.0,43.0,17.69,5.35
2016,7,19,5,45,445.0,27.5,1.0,12.5,85.0,23.74,14.84
2016,7,19,6,0,555.0,35.0,1.0,13.0,127.0,29.67,20.68
2016,7,19,6,15,618.0,40.0,0.95,13.0,175.5,33.11,24.08
2016,7,19,6,30,681.0,45.0,0.9,13.0,224.0,36.51,27.29
2016,7,19,6,45,722.5,48.5,0.9,13.5,275.5,38.52,29.07
2016,7,19,7,0,764.0,52.0,0.9,14.0,327.0,46.36,35.95
2016,7,19,7,15,793.0,55.0,0.9,14.5,379.0,48.75,37.88
2016,7,19,7,30,822.0,58.0,0.9,15.0,431.0,51.04,39.68
2016,7,19,7,45,842.5,60.5,0.9,15.5,482.0,81.34,43.68
2016,7,19,8,0,863.0,63.0,0.9,16.0,533.0,138.5,73.69
2016,7,19,8,15,879.0,65.0,0.9,16.0,581.0,196.78,117.47
2016,7,19,8,30,895.0,67.0,0.9,16.0,629.0,256.53,168.15
2016,7,19,8,45,906.0,69.0,0.95,16.5,673.5,316.09,220.39
2016,7,19,9,0,917.0,71.0,1.0,17.0,718.0,376.05,272.61
2016,7,19,9,15,926.0,72.5,1.05,17.5,758.5,434.93,322.74
2016,7,19,9,30,935.0,74.0,1.1,18.0,799.0,493.47,370.92
2016,7,19,9,45,934.0,80.5,1.15,18.5,832.0,550.59,416.26
2016,7,19,10,0,933.0,87.0,1.2,19.0,865.0,605.88,458.56
2016,7,19,10,15,938.5,88.0,1.2,19.0,893.5,658.36,497.99
2016,7,19,10,30,944.0,89.0,1.2,19.0,922.0,709.16,535.06
2016,7,19,10,45,947.0,90.5,1.3,19.0,944.0,756.75,569.48
2016,7,19,11,0,950.0,92.0,1.4,19.0,966.0,802.02,600.27
2016,7,19,11,15,952.5,92.5,1.4,19.0,981.0,843.5,627.16
2016,7,19,11,30,955.0,93.0,1.4,19.0,996.0,882.26,652.01
2016,7,19,11,45,957.0,92.5,1.45,19.5,1003.5,916.78,673.33
2016,7,19,12,0,959.0,92.0,1.5,20.0,1011.0,948.22,692.55
2016,7,19,12,15,959.0,92.0,1.55,20.0,1011.0,975.11,710.13
2016,7,19,12,30,959.0,92.0,1.6,20.0,1011.0,998.57,725.6
2016,7,19,12,45,954.0,94.5,1.65,20.0,1002.0,1016.18,737.44
2016,7,19,13,0,949.0,97.0,1.7,20.0,993.0,1030.07,747.08
2016,7,19,13,15,946.0,96.5,1.7,20.0,978.0,1039.11,753.06
2016,7,19,13,30,943.0,96.0,1.7,20.0,963.0,1044.33,756.79
2016,7,19,13,45,941.0,94.0,1.7,20.0,941.5,1045.13,757.89
2016,7,19,14,0,939.0,92.0,1.7,20.0,920.0,1042.05,756.73
2016,7,19,14,15,933.0,91.0,1.7,19.5,891.0,1032.23,752.88
2016,7,19,14,30,927.0,90.0,1.7,19.0,862.0,1018.7,746.82
2016,7,19,14,45,921.0,87.5,1.7,19.0,827.5,999.89,736.05
2016,7,19,15,0,915.0,85.0,1.7,19.0,793.0,977.55,723.09
2016,7,19,15,15,905.0,83.0,1.65,19.0,752.5,948.65,705.2
2016,7,19,15,30,895.0,81.0,1.6,19.0,712.0,916.71,685.33
2016,7,19,15,45,884.5,78.0,1.6,19.0,667.5,880.33,663.06
2016,7,19,16,0,874.0,75.0,1.6,19.0,623.0,841.35,638.84
2016,7,19,16,15,857.0,73.0,1.6,18.5,574.5,795.86,610.98
2016,7,19,16,30,840.0,71.0,1.6,18.0,526.0,748.75,581.43
2016,7,19,16,45,820.5,67.5,1.6,17.5,476.0,696.66,547.6
2016,7,19,17,0,801.0,64.0,1.6,17.0,426.0,643.75,512.26
2016,7,19,17,15,770.5,60.5,1.55,16.5,374.0,588.0,472.12
2016,7,19,17,30,740.0,57.0,1.5,16.0,322.0,527.82,426.24
2016,7,19,17,45,699.0,52.5,1.5,16.0,271.0,461.85,373.48
2016,7,19,18,0,658.0,48.0,1.5,16.0,220.0,398.57,320.7
2016,7,19,18,15,592.0,42.5,1.4,15.5,171.5,326.09,258.93
2016,7,19,18,30,526.0,37.0,1.3,15.0,123.0,259.83,200.36
2016,7,19,18,45,417.0,28.5,1.25,14.5,82.0,185.64,134.52
2016,7,19,19,0,308.0,20.0,1.2,14.0,41.0,117.17,51.71
2016,7,19,19,15,154.0,10.0,1.15,13.5,20.5,41.97,0.0
2016,7,19,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,20,5,15,168.0,9.5,0.95,11.5,21.0,8.64,0.0
2016,7,20,5,30,336.0,19.0,1.0,12.0,42.0,16.76,4.09
2016,7,20,5,45,443.5,26.5,1.05,12.5,83.0,22.85,14.01
2016,7,20,6,0,551.0,34.0,1.1,13.0,124.0,28.8,19.89
2016,7,20,6,15,614.5,39.0,1.05,13.5,172.5,32.27,23.26
2016,7,20,6,30,678.0,44.0,1.0,14.0,221.0,35.7,26.44
2016,7,20,6,45,720.0,48.0,1.0,14.5,272.5,38.14,28.6
2016,7,20,7,0,762.0,52.0,1.0,15.0,324.0,40.53,30.62
2016,7,20,7,15,791.5,54.5,1.0,15.5,376.0,48.38,37.4
2016,7,20,7,30,821.0,57.0,1.0,16.0,428.0,50.32,38.88
2016,7,20,7,45,842.0,59.5,1.0,16.5,479.0,79.93,42.68
2016,7,20,8,0,863.0,62.0,1.0,17.0,530.0,137.15,72.42
2016,7,20,8,15,879.5,64.0,1.0,17.0,579.0,195.55,116.09
2016,7,20,8,30,896.0,66.0,1.0,17.0,628.0,255.49,166.77
2016,7,20,8,45,908.0,67.5,1.0,17.5,673.0,315.05,218.79
2016,7,20,9,0,920.0,69.0,1.0,18.0,718.0,375.1,270.8
2016,7,20,9,15,930.0,70.5,1.0,18.5,758.5,434.61,321.02
2016,7,20,9,30,940.0,72.0,1.0,19.0,799.0,493.87,369.26
2016,7,20,9,45,939.0,78.5,1.05,19.5,832.5,551.34,414.59
2016,7,20,10,0,938.0,85.0,1.1,20.0,866.0,606.96,456.87
2016,7,20,10,15,944.0,86.0,1.15,20.0,895.5,660.04,496.92
2016,7,20,10,30,950.0,87.0,1.2,20.0,925.0,711.49,534.72
2016,7,20,10,45,955.5,87.0,1.25,20.5,947.5,759.83,567.81
2016,7,20,11,0,961.0,87.0,1.3,21.0,970.0,806.02,597.26
2016,7,20,11,15,964.0,87.5,1.35,21.0,985.5,848.34,624.98
2016,7,20,11,30,967.0,88.0,1.4,21.0,1001.0,887.94,650.76
2016,7,20,11,45,969.5,87.5,1.45,21.5,1009.0,923.28,672.38
2016,7,20,12,0,972.0,87.0,1.5,22.0,1017.0,955.54,691.91
2016,7,20,12,15,972.5,87.0,1.5,22.0,1017.0,983.2,709.08
2016,7,20,12,30,973.0,87.0,1.5,22.0,1017.0,1007.41,724.09
2016,7,20,12,45,970.5,87.5,1.55,22.0,1009.5,1025.66,736.21
2016,7,20,13,0,968.0,88.0,1.6,22.0,1002.0,1040.15,746.13
2016,7,20,13,15,966.0,87.5,1.6,22.0,987.0,1050.27,752.69
2016,7,20,13,30,964.0,87.0,1.6,22.0,972.0,1056.51,756.99
2016,7,20,13,45,960.5,86.0,1.65,22.0,950.0,1056.8,758.56
2016,7,20,14,0,957.0,85.0,1.7,22.0,928.0,1053.17,757.85
2016,7,20,14,15,951.5,84.0,1.7,21.5,899.0,1043.67,754.29
2016,7,20,14,30,946.0,83.0,1.7,21.0,870.0,1030.37,748.5
2016,7,20,14,45,939.0,81.5,1.7,21.0,835.0,1011.36,737.73
2016,7,20,15,0,932.0,80.0,1.7,21.0,800.0,988.81,724.8
2016,7,20,15,15,922.5,78.5,1.7,20.5,759.5,960.52,709.54
2016,7,20,15,30,913.0,77.0,1.7,20.0,719.0,929.12,692.15
2016,7,20,15,45,900.0,75.5,1.7,20.0,673.5,891.71,669.31
2016,7,20,16,0,887.0,74.0,1.7,20.0,628.0,851.83,644.6
2016,7,20,16,15,870.5,71.5,1.7,19.5,579.5,805.66,616.42
2016,7,20,16,30,854.0,69.0,1.7,19.0,531.0,757.78,586.5
2016,7,20,16,45,831.5,66.5,1.7,19.0,479.5,704.04,550.6
2016,7,20,17,0,809.0,64.0,1.7,19.0,428.0,649.73,513.49
2016,7,20,17,15,778.0,60.5,1.65,18.0,375.5,593.25,474.04
2016,7,20,17,30,747.0,57.0,1.6,17.0,323.0,532.35,428.63
2016,7,20,17,45,703.5,53.0,1.6,16.5,271.0,465.18,375.74
2016,7,20,18,0,660.0,49.0,1.6,16.0,219.0,400.92,322.78
2016,7,20,18,15,593.0,43.0,1.55,15.5,170.5,327.24,260.05
2016,7,20,18,30,526.0,37.0,1.5,15.0,122.0,259.9,200.54
2016,7,20,18,45,414.5,28.5,1.45,14.5,80.5,184.98,133.8
2016,7,20,19,0,303.0,20.0,1.4,14.0,39.0,115.47,46.67
2016,7,20,19,15,151.5,10.0,1.35,13.5,19.5,41.43,0.0
2016,7,20,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,21,5,15,158.0,10.0,1.2,12.0,20.0,9.1,0.0
2016,7,21,5,30,316.0,20.0,1.2,12.0,40.0,16.34,3.05
2016,7,21,5,45,428.5,28.0,1.3,12.5,81.5,24.33,15.21
2016,7,21,6,0,541.0,36.0,1.4,13.0,123.0,30.69,21.52
2016,7,21,6,15,605.5,41.5,1.35,13.5,171.5,34.49,25.22
2016,7,21,6,30,670.0,47.0,1.3,14.0,220.0,38.25,28.7
2016,7,21,6,45,713.0,50.5,1.3,14.5,271.5,40.17,30.4
2016,7,21,7,0,756.0,54.0,1.3,15.0,323.0,42.09,31.99
2016,7,21,7,15,785.5,57.0,1.25,15.0,375.0,50.17,39.06
2016,7,21,7,30,815.0,60.0,1.2,15.0,427.0,52.43,40.9
2016,7,21,7,45,836.5,62.5,1.2,15.5,478.0,81.25,44.42
2016,7,21,8,0,858.0,65.0,1.2,16.0,529.0,138.32,74.01
2016,7,21,8,15,874.0,67.0,1.2,16.5,577.5,196.47,117.39
