Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,8,30,890.0,69.0,1.2,17.0,626.0,256.09,167.66
2016,7,21,8,45,902.0,70.5,1.25,17.5,670.5,315.41,219.69
2016,7,21,9,0,914.0,72.0,1.3,18.0,715.0,375.23,271.84
2016,7,21,9,15,923.5,73.5,1.3,18.0,755.5,434.3,322.65
2016,7,21,9,30,933.0,75.0,1.3,18.0,796.0,493.09,371.66
2016,7,21,9,45,939.5,76.5,1.3,18.5,830.5,549.8,416.7
2016,7,21,10,0,946.0,78.0,1.3,19.0,865.0,605.39,459.17
2016,7,21,10,15,952.0,79.0,1.3,19.0,894.5,658.88,499.51
2016,7,21,10,30,958.0,80.0,1.3,19.0,924.0,710.71,537.44
2016,7,21,10,45,962.5,80.5,1.35,19.5,946.0,759.14,570.61
2016,7,21,11,0,967.0,81.0,1.4,20.0,968.0,805.33,600.26
2016,7,21,11,15,970.0,81.0,1.45,20.0,983.5,847.43,628.02
2016,7,21,11,30,973.0,81.0,1.5,20.0,999.0,886.76,653.8
2016,7,21,11,45,975.0,81.0,1.55,20.5,1007.0,922.31,675.71
2016,7,21,12,0,977.0,81.0,1.6,21.0,1015.0,954.73,695.47
2016,7,21,12,15,977.5,81.0,1.65,20.5,1015.5,982.48,714.9
2016,7,21,12,30,978.0,81.0,1.7,20.0,1016.0,1006.76,732.24
2016,7,21,12,45,969.5,86.5,1.75,20.0,1007.0,1024.31,744.04
2016,7,21,13,0,961.0,92.0,1.8,20.0,998.0,1038.02,753.56
2016,7,21,13,15,958.5,91.5,1.8,20.0,983.5,1047.65,759.93
2016,7,21,13,30,956.0,91.0,1.8,20.0,969.0,1053.41,764.01
2016,7,21,13,45,954.5,89.0,1.85,20.0,947.5,1054.69,766.15
2016,7,21,14,0,953.0,87.0,1.9,20.0,926.0,1052.03,765.97
2016,7,21,14,15,948.0,86.0,1.9,19.5,897.0,1043.07,762.67
2016,7,21,14,30,943.0,85.0,1.9,19.0,868.0,1030.32,757.11
2016,7,21,14,45,938.5,82.0,1.9,19.0,833.5,1012.11,746.7
2016,7,21,15,0,934.0,79.0,1.9,19.0,799.0,990.24,734.01
2016,7,21,15,15,924.5,77.5,1.85,18.5,758.5,961.88,717.83
2016,7,21,15,30,915.0,76.0,1.8,18.0,718.0,930.39,699.56
2016,7,21,15,45,905.5,73.0,1.8,18.0,673.5,894.22,677.3
2016,7,21,16,0,896.0,70.0,1.8,18.0,629.0,855.31,653.0
2016,7,21,16,15,880.0,67.5,1.75,17.5,580.0,809.16,624.06
2016,7,21,16,30,864.0,65.0,1.7,17.0,531.0,761.23,593.4
2016,7,21,16,45,844.5,62.0,1.7,17.0,480.0,708.62,558.1
2016,7,21,17,0,825.0,59.0,1.7,17.0,429.0,655.13,521.36
2016,7,21,17,15,795.5,56.0,1.65,16.5,376.5,594.58,478.11
2016,7,21,17,30,766.0,53.0,1.6,16.0,324.0,539.18,435.66
2016,7,21,17,45,725.0,48.5,1.55,16.0,272.0,471.83,381.48
2016,7,21,18,0,684.0,44.0,1.5,16.0,220.0,407.16,327.32
2016,7,21,18,15,619.0,39.0,1.4,15.5,171.0,334.32,265.08
2016,7,21,18,30,554.0,34.0,1.3,15.0,122.0,267.62,205.85
2016,7,21,18,45,441.5,26.5,1.25,14.5,80.5,189.19,135.96
2016,7,21,19,0,329.0,19.0,1.2,14.0,39.0,118.98,42.6
2016,7,21,19,15,164.5,9.5,1.15,13.5,19.5,43.74,0.0
2016,7,21,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,5,15,160.5,9.5,0.8,11.5,19.5,8.64,0.0
2016,7,22,5,30,321.0,19.0,0.8,12.0,39.0,16.89,2.37
2016,7,22,5,45,432.5,27.0,0.85,13.0,80.5,23.44,14.36
2016,7,22,6,0,544.0,35.0,0.9,14.0,122.0,29.83,20.67
2016,7,22,6,15,610.0,40.5,0.9,14.5,171.0,33.68,24.39
2016,7,22,6,30,676.0,46.0,0.9,15.0,220.0,37.48,27.9
2016,7,22,6,45,719.5,50.0,0.95,15.5,272.0,39.85,29.99
2016,7,22,7,0,763.0,54.0,1.0,16.0,324.0,42.18,31.95
2016,7,22,7,15,793.0,57.0,1.0,16.5,376.5,50.22,38.87
2016,7,22,7,30,823.0,60.0,1.0,17.0,429.0,52.5,40.63
2016,7,22,7,45,845.0,62.5,1.05,17.5,480.5,80.95,43.95
2016,7,22,8,0,867.0,65.0,1.1,18.0,532.0,138.66,73.41
2016,7,22,8,15,883.5,67.0,1.1,18.0,581.5,197.52,117.08
2016,7,22,8,30,900.0,69.0,1.1,18.0,631.0,257.9,167.9
2016,7,22,8,45,912.5,71.0,1.15,18.5,676.5,318.44,220.63
2016,7,22,9,0,925.0,73.0,1.2,19.0,722.0,379.54,273.5
2016,7,22,9,15,934.5,74.0,1.2,19.5,762.5,438.92,323.67
2016,7,22,9,30,944.0,75.0,1.2,20.0,803.0,497.99,371.81
2016,7,22,9,45,938.0,84.5,1.25,20.5,835.5,555.86,417.42
2016,7,22,10,0,932.0,94.0,1.3,21.0,868.0,611.36,459.55
2016,7,22,10,15,938.0,95.0,1.35,21.0,897.5,664.39,499.54
2016,7,22,10,30,944.0,96.0,1.4,21.0,927.0,715.78,537.3
2016,7,22,10,45,949.5,96.0,1.45,21.5,949.5,764.09,570.61
2016,7,22,11,0,955.0,96.0,1.5,22.0,972.0,810.25,600.04
2016,7,22,11,15,958.0,97.0,1.5,22.0,987.5,853.02,627.48
2016,7,22,11,30,961.0,98.0,1.5,22.0,1003.0,893.08,652.91
2016,7,22,11,45,963.5,97.0,1.55,22.5,1011.0,927.99,674.17
2016,7,22,12,0,966.0,96.0,1.6,23.0,1019.0,959.82,693.36
2016,7,22,12,15,966.0,96.0,1.65,23.0,1019.0,987.08,710.96
2016,7,22,12,30,966.0,96.0,1.7,23.0,1019.0,1010.87,726.44
2016,7,22,12,45,965.5,95.5,1.75,23.0,1011.0,1030.11,739.15
2016,7,22,13,0,965.0,95.0,1.8,23.0,1003.0,1045.63,749.67
2016,7,22,13,15,962.0,94.5,1.8,23.0,987.5,1054.88,755.7
2016,7,22,13,30,959.0,94.0,1.8,23.0,972.0,1060.23,759.48
2016,7,22,13,45,954.5,93.0,1.8,23.0,949.5,1059.64,759.71
2016,7,22,14,0,950.0,92.0,1.8,23.0,927.0,1055.13,757.69
2016,7,22,14,15,944.0,91.0,1.8,22.5,897.5,1045.25,753.93
2016,7,22,14,30,938.0,90.0,1.8,22.0,868.0,1031.61,747.94
2016,7,22,14,45,929.5,88.5,1.85,22.0,832.5,1011.31,737.04
2016,7,22,15,0,921.0,87.0,1.9,22.0,797.0,987.53,723.95
2016,7,22,15,15,910.5,85.5,1.85,21.5,755.5,958.57,707.6
2016,7,22,15,30,900.0,84.0,1.8,21.0,714.0,926.56,689.2
2016,7,22,15,45,875.5,86.0,1.8,21.0,666.0,883.38,662.47
2016,7,22,16,0,851.0,88.0,1.8,21.0,618.0,838.51,634.36
2016,7,22,16,15,832.5,85.5,1.75,20.5,569.0,798.96,610.22
2016,7,22,16,30,814.0,83.0,1.7,20.0,520.0,750.52,579.37
2016,7,22,16,45,779.5,82.0,1.7,19.5,467.0,690.72,540.19
2016,7,22,17,0,745.0,81.0,1.7,19.0,414.0,631.31,500.09
2016,7,22,17,15,710.5,76.5,1.65,18.5,362.0,568.72,454.27
2016,7,22,17,30,676.0,72.0,1.6,18.0,310.0,510.0,409.61
2016,7,22,17,45,624.0,66.5,1.55,17.5,258.5,439.78,354.23
2016,7,22,18,0,572.0,61.0,1.5,17.0,207.0,373.52,299.83
2016,7,22,18,15,498.0,53.0,1.4,16.5,159.0,299.07,236.92
2016,7,22,18,30,424.0,45.0,1.3,16.0,111.0,231.97,178.42
2016,7,22,18,45,303.0,33.5,1.25,15.5,72.0,153.81,110.32
2016,7,22,19,0,182.0,22.0,1.2,15.0,33.0,83.73,24.44
2016,7,22,19,15,91.0,11.0,1.15,14.5,16.5,29.41,0.0
2016,7,22,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,5,15,73.5,11.5,0.65,12.5,15.5,10.46,0.0
2016,7,23,5,30,147.0,23.0,0.6,13.0,31.0,18.14,1.66
2016,7,23,5,45,263.5,36.0,0.6,13.5,69.5,28.08,18.19
2016,7,23,6,0,380.0,49.0,0.6,14.0,108.0,39.37,29.02
2016,7,23,6,15,455.5,58.0,0.6,14.5,155.5,45.15,34.56
2016,7,23,6,30,531.0,67.0,0.6,15.0,203.0,50.75,39.69
2016,7,23,6,45,587.5,73.0,0.6,15.5,254.5,53.61,42.2
2016,7,23,7,0,644.0,79.0,0.6,16.0,306.0,56.41,44.52
2016,7,23,7,15,681.0,84.5,0.6,16.5,358.0,58.59,46.22
2016,7,23,7,30,718.0,90.0,0.6,17.0,410.0,60.65,47.76
2016,7,23,7,45,747.5,93.0,0.6,18.0,462.0,91.56,54.93
2016,7,23,8,0,777.0,96.0,0.6,19.0,514.0,145.16,81.91
2016,7,23,8,15,797.0,99.5,0.65,19.5,563.0,201.16,122.58
2016,7,23,8,30,817.0,103.0,0.7,20.0,612.0,259.31,170.12
2016,7,23,8,45,830.5,107.0,0.75,21.0,656.5,317.91,219.46
2016,7,23,9,0,844.0,111.0,0.8,22.0,701.0,377.4,268.97
2016,7,23,9,15,855.5,113.0,0.85,22.5,742.0,438.9,319.17
2016,7,23,9,30,867.0,115.0,0.9,23.0,783.0,495.83,364.49
2016,7,23,9,45,878.0,116.0,0.95,23.5,818.5,551.46,407.35
2016,7,23,10,0,889.0,117.0,1.0,24.0,854.0,606.52,448.32
2016,7,23,10,15,895.5,118.5,1.05,24.5,883.0,658.42,485.73
2016,7,23,10,30,902.0,120.0,1.1,25.0,912.0,708.85,520.96
2016,7,23,10,45,877.0,139.5,1.2,25.5,925.5,750.5,549.3
2016,7,23,11,0,852.0,159.0,1.3,26.0,939.0,792.77,577.19
2016,7,23,11,15,855.5,160.0,1.3,26.0,954.0,833.74,603.2
2016,7,23,11,30,859.0,161.0,1.3,26.0,969.0,872.36,627.29
2016,7,23,11,45,844.5,172.0,1.35,26.0,971.5,902.22,646.32
2016,7,23,12,0,830.0,183.0,1.4,26.0,974.0,928.47,663.15
2016,7,23,12,15,830.5,182.5,1.45,26.0,974.5,954.19,679.69
2016,7,23,12,30,831.0,182.0,1.5,26.0,975.0,976.85,694.36
2016,7,23,12,45,840.5,174.0,1.55,26.0,970.5,997.69,707.98
2016,7,23,13,0,850.0,166.0,1.6,26.0,966.0,1015.22,719.64
2016,7,23,13,15,847.0,165.5,1.65,26.0,951.5,1024.5,726.32
2016,7,23,13,30,844.0,165.0,1.7,26.0,937.0,1030.16,730.97
2016,7,23,13,45,833.0,166.5,1.75,26.0,913.5,1026.25,729.82
2016,7,23,14,0,822.0,168.0,1.8,26.0,890.0,1018.74,726.64
2016,7,23,14,15,814.0,166.0,1.8,25.5,861.0,1007.12,721.75
2016,7,23,14,30,806.0,164.0,1.8,25.0,832.0,992.08,714.8
2016,7,23,14,45,814.0,152.0,1.8,25.0,802.0,978.83,707.71
2016,7,23,15,0,822.0,140.0,1.8,25.0,772.0,961.66,698.16
2016,7,23,15,15,809.0,137.0,1.8,24.5,731.5,930.7,681.1
2016,7,23,15,30,796.0,134.0,1.8,24.0,691.0,897.02,662.23
2016,7,23,15,45,799.5,122.0,1.8,24.0,650.5,865.66,643.44
2016,7,23,16,0,803.0,110.0,1.8,24.0,610.0,830.88,622.18
2016,7,23,16,15,782.5,106.5,1.75,23.5,561.0,782.68,592.21
2016,7,23,16,30,762.0,103.0,1.7,23.0,512.0,733.18,560.88
2016,7,23,16,45,747.0,95.0,1.7,22.5,462.5,681.8,527.91
2016,7,23,17,0,732.0,87.0,1.7,22.0,413.0,632.18,494.82
2016,7,23,17,15,695.5,82.0,1.6,21.0,361.0,568.28,449.1
2016,7,23,17,30,659.0,77.0,1.5,20.0,309.0,505.94,402.81
2016,7,23,17,45,613.0,70.0,1.45,19.5,258.0,437.99,349.75
2016,7,23,18,0,567.0,63.0,1.4,19.0,207.0,373.44,297.17
2016,7,23,18,15,490.5,54.5,1.3,18.0,158.5,297.48,234.06
2016,7,23,18,30,414.0,46.0,1.2,17.0,110.0,229.14,175.34
2016,7,23,18,45,290.0,34.0,1.1,16.5,71.0,150.02,106.67
2016,7,23,19,0,166.0,22.0,1.0,16.0,32.0,78.38,17.05
2016,7,23,19,15,83.0,11.0,0.95,15.5,16.0,27.69,0.0
2016,7,23,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,24,5,15,51.5,11.0,0.65,12.5,14.0,10.01,0.0
2016,7,24,5,30,103.0,22.0,0.6,13.0,28.0,17.31,0.0
2016,7,24,5,45,212.0,37.5,0.6,13.5,65.5,29.2,19.03
2016,7,24,6,0,321.0,53.0,0.6,14.0,103.0,40.74,30.19
2016,7,24,6,15,399.0,64.0,0.6,14.5,149.5,48.44,37.44
2016,7,24,6,30,477.0,75.0,0.6,15.0,196.0,57.52,45.67
2016,7,24,6,45,543.0,81.0,0.65,15.5,248.0,60.02,47.85
2016,7,24,7,0,609.0,87.0,0.7,16.0,300.0,62.53,49.9
2016,7,24,7,15,648.0,93.0,0.7,16.5,352.0,64.8,51.65
2016,7,24,7,30,687.0,99.0,0.7,17.0,404.0,66.94,53.23
2016,7,24,7,45,722.0,101.5,0.75,17.5,456.5,90.09,54.61
2016,7,24,8,0,757.0,104.0,0.8,18.0,509.0,149.04,86.34
2016,7,24,8,15,778.5,107.5,0.8,18.5,558.0,204.14,126.33
2016,7,24,8,30,800.0,111.0,0.8,19.0,607.0,261.61,173.32
2016,7,24,8,45,812.5,115.5,0.85,20.0,652.0,319.45,222.2
2016,7,24,9,0,825.0,120.0,0.9,21.0,697.0,378.09,271.22
2016,7,24,9,15,838.0,122.5,0.9,21.5,738.0,435.84,318.61
2016,7,24,9,30,851.0,125.0,0.9,22.0,779.0,493.9,364.61
2016,7,24,9,45,838.0,140.0,0.9,22.5,808.5,549.29,406.89
2016,7,24,10,0,825.0,155.0,0.9,23.0,838.0,601.92,445.41
2016,7,24,10,15,833.5,157.0,0.9,23.0,867.5,653.78,483.07
2016,7,24,10,30,842.0,159.0,0.9,23.0,897.0,704.57,518.88
2016,7,24,10,45,816.5,179.5,0.95,23.5,910.5,746.1,546.49
2016,7,24,11,0,791.0,200.0,1.0,24.0,924.0,783.31,570.52
2016,7,24,11,15,795.5,201.5,1.05,24.0,939.5,823.58,597.82
2016,7,24,11,30,800.0,203.0,1.1,24.0,955.0,861.8,622.81
2016,7,24,11,45,779.5,218.5,1.15,24.5,955.5,894.51,642.54
2016,7,24,12,0,759.0,234.0,1.2,25.0,956.0,919.26,657.16
2016,7,24,12,15,759.0,233.5,1.2,25.0,956.0,944.03,672.39
2016,7,24,12,30,759.0,233.0,1.2,25.0,956.0,965.84,685.76
2016,7,24,12,45,775.5,220.0,1.25,25.0,954.0,988.09,700.3
2016,7,24,13,0,792.0,207.0,1.3,25.0,952.0,999.02,707.89
2016,7,24,13,15,788.0,206.0,1.3,25.0,936.5,1006.58,712.83
2016,7,24,13,30,784.0,205.0,1.3,25.0,921.0,1010.67,715.77
2016,7,24,13,45,758.0,214.0,1.35,25.0,893.0,1008.55,715.88
2016,7,24,14,0,732.0,223.0,1.4,25.0,865.0,994.31,708.6
2016,7,24,14,15,722.5,220.0,1.4,24.5,836.0,980.9,702.62
2016,7,24,14,30,713.0,217.0,1.4,24.0,807.0,964.31,694.68
2016,7,24,14,45,710.5,207.5,1.45,24.0,774.0,944.71,684.26
2016,7,24,15,0,708.0,198.0,1.5,24.0,741.0,921.96,671.81
2016,7,24,15,15,692.0,193.0,1.45,23.5,700.5,888.25,652.17
2016,7,24,15,30,676.0,188.0,1.4,23.0,660.0,852.27,630.96
2016,7,24,15,45,684.0,170.5,1.4,23.0,621.0,822.32,612.99
2016,7,24,16,0,692.0,153.0,1.4,23.0,582.0,788.96,592.51
2016,7,24,16,15,667.0,147.0,1.35,22.5,533.5,737.78,560.13
2016,7,24,16,30,642.0,141.0,1.3,22.0,485.0,685.92,526.29
2016,7,24,16,45,639.5,125.5,1.3,21.5,439.0,640.25,496.51
2016,7,24,17,0,637.0,110.0,1.3,21.0,393.0,592.63,464.19
2016,7,24,17,15,597.0,102.5,1.25,20.0,341.5,527.61,417.69
2016,7,24,17,30,557.0,95.0,1.2,19.0,290.0,464.65,370.98
2016,7,24,17,45,523.5,83.0,1.15,18.5,242.0,403.03,322.77
2016,7,24,18,0,490.0,71.0,1.1,18.0,194.0,343.73,274.35
2016,7,24,18,15,413.5,60.0,1.0,17.0,147.5,269.05,212.32
2016,7,24,18,30,337.0,49.0,0.9,16.0,101.0,200.76,154.0
2016,7,24,18,45,234.0,34.5,0.85,15.5,64.0,131.08,92.95
2016,7,24,19,0,131.0,20.0,0.8,15.0,27.0,66.1,8.04
2016,7,24,19,15,65.5,10.0,0.8,14.5,13.5,23.04,0.0
2016,7,24,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,5,15,61.5,9.5,0.6,11.5,13.0,8.64,0.0
2016,7,25,5,30,123.0,19.0,0.6,12.0,26.0,14.95,0.0
2016,7,25,5,45,227.5,34.5,0.6,12.5,63.0,26.89,17.06
2016,7,25,6,0,332.0,50.0,0.6,13.0,100.0,38.49,28.31
2016,7,25,6,15,407.0,61.0,0.55,13.5,146.5,47.89,37.1
2016,7,25,6,30,482.0,72.0,0.5,14.0,193.0,55.05,43.66
2016,7,25,6,45,536.0,80.5,0.5,14.5,244.0,59.69,47.76
2016,7,25,7,0,590.0,89.0,0.5,15.0,295.0,64.12,51.52
2016,7,25,7,15,629.0,96.0,0.5,15.5,347.0,67.06,53.85
2016,7,25,7,30,668.0,103.0,0.5,16.0,399.0,69.83,55.96
2016,7,25,7,45,694.0,109.0,0.55,16.5,449.5,94.0,58.89
2016,7,25,8,0,720.0,115.0,0.6,17.0,500.0,147.01,86.51
2016,7,25,8,15,742.5,119.5,0.6,17.5,549.0,201.53,126.1
2016,7,25,8,30,765.0,124.0,0.6,18.0,598.0,258.56,172.55
2016,7,25,8,45,776.5,130.5,0.65,19.0,642.0,321.27,224.89
2016,7,25,9,0,788.0,137.0,0.7,20.0,686.0,379.25,273.01
2016,7,25,9,15,802.0,140.0,0.75,20.5,727.5,435.86,319.44
2016,7,25,9,30,816.0,143.0,0.8,21.0,769.0,492.99,364.81
2016,7,25,9,45,848.5,133.5,0.85,21.5,811.0,549.28,408.18
2016,7,25,10,0,881.0,124.0,0.9,22.0,853.0,608.03,451.96
2016,7,25,10,15,888.0,125.5,0.95,22.0,882.5,660.06,490.5
2016,7,25,10,30,895.0,127.0,1.0,22.0,912.0,710.66,527.08
2016,7,25,10,45,883.0,139.0,1.05,22.5,929.5,755.03,557.17
2016,7,25,11,0,871.0,151.0,1.1,23.0,947.0,795.98,583.88
2016,7,25,11,15,874.5,152.0,1.1,23.0,962.0,836.54,609.55
2016,7,25,11,30,878.0,153.0,1.1,23.0,977.0,874.69,633.42
2016,7,25,11,45,865.0,163.0,1.15,23.5,980.5,912.76,656.54
2016,7,25,12,0,852.0,173.0,1.2,24.0,984.0,940.1,672.71
2016,7,25,12,15,852.0,173.0,1.2,24.0,984.0,966.35,688.79
2016,7,25,12,30,852.0,173.0,1.2,24.0,984.0,989.44,702.9
2016,7,25,12,45,861.5,165.5,1.25,24.0,979.5,1011.02,717.0
2016,7,25,13,0,871.0,158.0,1.3,24.0,975.0,1017.03,721.57
2016,7,25,13,15,867.0,157.0,1.3,24.0,959.5,1024.72,726.65
2016,7,25,13,30,863.0,156.0,1.3,24.0,944.0,1041.38,737.35
2016,7,25,13,45,847.0,161.0,1.35,24.0,918.5,1036.1,735.4
2016,7,25,14,0,831.0,166.0,1.4,24.0,893.0,1027.16,731.57
2016,7,25,14,15,822.5,163.5,1.35,23.5,863.5,1014.45,725.26
2016,7,25,14,30,814.0,161.0,1.3,23.0,834.0,998.27,716.89
2016,7,25,14,45,809.5,155.0,1.3,23.0,800.0,978.97,706.11
2016,7,25,15,0,805.0,149.0,1.3,23.0,766.0,956.32,693.27
2016,7,25,15,15,790.5,146.0,1.25,22.5,725.0,924.23,674.93
2016,7,25,15,30,776.0,143.0,1.2,22.0,684.0,889.51,654.85
2016,7,25,15,45,776.5,131.5,1.2,22.0,642.0,856.69,635.35
2016,7,25,16,0,777.0,120.0,1.2,22.0,600.0,820.72,613.53
2016,7,25,16,15,755.0,116.0,1.15,21.5,551.0,775.59,585.77
2016,7,25,16,30,733.0,112.0,1.1,21.0,502.0,725.27,553.98
2016,7,25,16,45,725.0,100.5,1.1,20.5,454.0,675.85,522.68
2016,7,25,17,0,717.0,89.0,1.1,20.0,406.0,624.78,488.66
2016,7,25,17,15,679.5,83.5,1.05,19.5,353.5,560.19,442.06
2016,7,25,17,30,642.0,78.0,1.0,19.0,301.0,497.3,395.05
2016,7,25,17,45,604.5,69.0,0.95,18.5,251.5,432.5,344.69
2016,7,25,18,0,567.0,60.0,0.9,18.0,202.0,370.3,294.12
2016,7,25,18,15,490.5,51.5,0.8,17.5,154.0,294.35,230.68
2016,7,25,18,30,414.0,43.0,0.7,17.0,106.0,226.14,171.87
2016,7,25,18,45,298.5,31.0,0.65,16.5,67.5,149.97,105.01
2016,7,25,19,0,183.0,19.0,0.6,16.0,29.0,79.79,2.09
2016,7,25,19,15,91.5,9.5,0.6,15.5,14.5,28.11,0.0
2016,7,25,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,26,5,15,63.0,9.5,0.55,13.5,12.5,8.64,0.0
2016,7,26,5,30,126.0,19.0,0.5,14.0,25.0,14.98,0.0
2016,7,26,5,45,229.5,33.5,0.45,14.5,62.0,26.14,16.15
2016,7,26,6,0,333.0,48.0,0.4,15.0,99.0,36.99,26.74
2016,7,26,6,15,408.0,59.5,0.35,15.5,145.0,46.67,35.72
2016,7,26,6,30,483.0,71.0,0.3,16.0,191.0,54.31,42.66
2016,7,26,6,45,535.5,79.5,0.3,16.5,241.0,58.97,46.75
2016,7,26,7,0,588.0,88.0,0.3,17.0,291.0,63.42,50.49
2016,7,26,7,15,626.5,94.5,0.3,18.0,343.0,66.01,52.39
2016,7,26,7,30,665.0,101.0,0.3,19.0,395.0,68.44,54.09
2016,7,26,7,45,690.5,107.5,0.3,20.0,445.0,92.4,57.02
2016,7,26,8,0,716.0,114.0,0.3,21.0,495.0,145.55,84.04
2016,7,26,8,15,738.5,118.5,0.3,21.5,544.0,199.87,122.64
2016,7,26,8,30,761.0,123.0,0.3,22.0,593.0,256.71,167.95
2016,7,26,8,45,774.0,128.5,0.35,23.0,637.0,318.81,218.66
2016,7,26,9,0,787.0,134.0,0.4,24.0,681.0,376.39,265.42
2016,7,26,9,15,800.0,137.0,0.45,24.5,721.5,432.59,310.56
2016,7,26,9,30,813.0,140.0,0.5,25.0,762.0,489.2,354.57
2016,7,26,9,45,833.5,137.0,0.55,25.5,800.0,544.71,396.36
2016,7,26,10,0,854.0,134.0,0.6,26.0,838.0,600.76,437.15
2016,7,26,10,15,861.5,135.5,0.65,26.5,867.5,652.25,473.49
2016,7,26,10,30,869.0,137.0,0.7,27.0,897.0,702.08,507.61
2016,7,26,10,45,864.5,144.0,0.8,27.5,916.5,746.46,537.7
2016,7,26,11,0,860.0,151.0,0.9,28.0,936.0,788.15,565.1
2016,7,26,11,15,863.5,152.0,0.9,28.0,951.0,828.32,589.87
2016,7,26,11,30,867.0,153.0,0.9,28.0,966.0,866.12,612.91
2016,7,26,11,45,860.5,158.5,0.95,28.5,971.0,896.68,630.84
2016,7,26,12,0,854.0,164.0,1.0,29.0,976.0,934.07,652.95
2016,7,26,12,15,854.0,164.0,1.05,29.0,976.0,960.28,669.31
2016,7,26,12,30,854.0,164.0,1.1,29.0,976.0,983.31,683.92
2016,7,26,12,45,860.0,158.5,1.15,29.0,970.5,991.57,689.66
2016,7,26,13,0,866.0,153.0,1.2,29.0,965.0,1008.18,700.76
2016,7,26,13,15,862.5,152.0,1.2,28.5,949.5,1016.23,707.22
2016,7,26,13,30,859.0,151.0,1.2,28.0,934.0,1020.71,711.75
2016,7,26,13,45,850.0,151.5,1.2,28.0,910.5,1029.95,717.93
2016,7,26,14,0,841.0,152.0,1.2,28.0,887.0,1023.3,714.55
2016,7,26,14,15,833.0,149.5,1.2,28.0,857.5,1010.91,707.99
2016,7,26,14,30,825.0,147.0,1.2,28.0,828.0,995.03,699.45
2016,7,26,14,45,817.0,143.0,1.2,28.0,793.0,974.16,687.94
2016,7,26,15,0,809.0,139.0,1.2,28.0,758.0,950.06,674.5
2016,7,26,15,15,795.0,136.0,1.2,27.5,717.0,918.31,657.56
2016,7,26,15,30,781.0,133.0,1.2,27.0,676.0,883.94,638.83
2016,7,26,15,45,767.5,127.5,1.2,27.0,631.5,844.89,615.61
2016,7,26,16,0,754.0,122.0,1.2,27.0,587.0,807.99,593.57
2016,7,26,16,15,731.5,117.5,1.2,26.5,538.0,758.49,563.87
2016,7,26,16,30,709.0,113.0,1.2,26.0,489.0,708.01,532.92
2016,7,26,16,45,682.5,106.5,1.2,25.5,439.0,651.61,496.96
2016,7,26,17,0,656.0,100.0,1.2,25.0,389.0,595.27,458.74
2016,7,26,17,15,617.0,93.5,1.15,24.0,337.5,531.18,413.79
2016,7,26,17,30,578.0,87.0,1.1,23.0,286.0,469.04,368.46
2016,7,26,17,45,524.5,78.0,1.05,22.5,236.0,398.5,314.11
2016,7,26,18,0,471.0,69.0,1.0,22.0,186.0,332.31,261.08
2016,7,26,18,15,396.0,58.0,0.9,21.0,140.0,259.32,201.27
2016,7,26,18,30,321.0,47.0,0.8,20.0,94.0,192.5,144.94
2016,7,26,18,45,215.0,32.0,0.75,19.5,58.0,122.12,83.87
2016,7,26,19,0,109.0,17.0,0.7,19.0,22.0,55.75,0.0
2016,7,26,19,15,54.5,8.5,0.65,18.5,11.0,19.31,0.0
2016,7,26,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,27,5,15,30.0,7.0,0.4,14.5,8.5,6.37,0.0
2016,7,27,5,30,60.0,14.0,0.4,15.0,17.0,11.65,0.0
2016,7,27,5,45,138.5,32.5,0.45,15.5,50.0,25.22,15.17
2016,7,27,6,0,217.0,51.0,0.5,16.0,83.0,39.04,28.35
2016,7,27,6,15,282.0,67.0,0.5,16.5,125.5,50.44,38.82
2016,7,27,6,30,347.0,83.0,0.5,17.0,168.0,61.41,48.67
2016,7,27,6,45,405.0,94.0,0.5,17.5,216.0,68.28,54.67
2016,7,27,7,0,463.0,105.0,0.5,18.0,264.0,74.88,60.23
2016,7,27,7,15,502.5,114.0,0.5,18.5,313.0,79.69,64.1
2016,7,27,7,30,542.0,123.0,0.5,19.0,362.0,84.25,67.67
2016,7,27,7,45,579.0,128.5,0.5,20.0,411.5,103.66,68.58
2016,7,27,8,0,616.0,134.0,0.5,21.0,461.0,150.44,92.06
2016,7,27,8,15,640.0,140.0,0.55,21.5,508.0,200.19,127.38
2016,7,27,8,30,664.0,146.0,0.6,22.0,555.0,252.76,169.19
2016,7,27,8,45,682.0,151.0,0.65,23.0,598.5,305.48,212.38
2016,7,27,9,0,700.0,156.0,0.7,24.0,642.0,359.84,256.52
2016,7,27,9,15,715.0,160.0,0.75,24.0,682.0,413.61,300.38
2016,7,27,9,30,730.0,164.0,0.8,24.0,722.0,468.18,343.73
2016,7,27,9,45,737.0,169.5,0.9,24.5,755.0,520.46,383.86
2016,7,27,10,0,744.0,175.0,1.0,25.0,788.0,572.24,422.38
2016,7,27,10,15,753.0,178.0,1.05,25.0,817.0,623.06,459.62
2016,7,27,10,30,762.0,181.0,1.1,25.0,846.0,671.53,494.37
2016,7,27,10,45,765.0,184.5,1.15,25.5,867.0,715.15,524.03
2016,7,27,11,0,768.0,188.0,1.2,26.0,888.0,757.02,551.83
2016,7,27,11,15,772.5,189.5,1.2,26.0,903.0,796.4,578.01
2016,7,27,11,30,777.0,191.0,1.2,26.0,918.0,833.78,601.76
2016,7,27,11,45,777.0,193.0,1.25,26.5,925.0,865.55,620.96
2016,7,27,12,0,777.0,195.0,1.3,27.0,932.0,894.72,638.44
2016,7,27,12,15,777.0,195.0,1.3,27.0,932.0,919.3,653.57
2016,7,27,12,30,777.0,195.0,1.3,27.0,932.0,940.97,666.92
2016,7,27,12,45,778.0,192.5,1.3,27.0,925.5,958.18,677.55
2016,7,27,13,0,779.0,190.0,1.3,27.0,919.0,972.21,686.32
2016,7,27,13,15,775.0,188.5,1.3,26.5,904.0,978.97,692.08
2016,7,27,13,30,771.0,187.0,1.3,26.0,889.0,982.32,695.94
2016,7,27,13,45,768.5,183.0,1.3,26.0,868.0,981.25,695.86
2016,7,27,14,0,766.0,179.0,1.3,26.0,847.0,976.74,693.81
2016,7,27,14,15,757.0,176.5,1.3,26.0,818.5,963.87,686.7
2016,7,27,14,30,748.0,174.0,1.3,26.0,790.0,954.92,682.24
2016,7,27,14,45,747.0,165.0,1.3,26.0,758.0,936.31,671.74
2016,7,27,15,0,746.0,156.0,1.3,26.0,726.0,908.29,655.38
2016,7,27,15,15,731.5,152.5,1.25,25.5,686.0,882.85,641.3
2016,7,27,15,30,717.0,149.0,1.2,25.0,646.0,848.92,621.56
2016,7,27,15,45,714.5,138.0,1.2,24.5,605.5,814.97,602.36
2016,7,27,16,0,712.0,127.0,1.2,24.0,565.0,778.3,581.05
2016,7,27,16,15,688.5,122.0,1.15,23.5,517.5,728.78,550.01
2016,7,27,16,30,665.0,117.0,1.1,23.0,470.0,678.49,517.94
2016,7,27,16,45,652.0,106.5,1.1,23.0,423.0,629.26,485.18
2016,7,27,17,0,639.0,96.0,1.1,23.0,376.0,579.04,450.11
2016,7,27,17,15,600.5,89.5,1.05,22.0,326.0,516.07,405.41
2016,7,27,17,30,562.0,83.0,1.0,21.0,276.0,455.08,360.44
2016,7,27,17,45,524.0,73.0,0.95,20.5,229.0,392.84,311.98
2016,7,27,18,0,486.0,63.0,0.9,20.0,182.0,333.43,263.69
2016,7,27,18,15,411.5,53.0,0.8,19.5,137.0,261.03,203.41
2016,7,27,18,30,337.0,43.0,0.7,19.0,92.0,196.36,148.02
2016,7,27,18,45,236.0,30.0,0.65,18.5,57.5,128.51,87.81
2016,7,27,19,0,135.0,17.0,0.6,18.0,23.0,62.54,0.0
2016,7,27,19,15,67.5,8.5,0.55,17.5,11.5,22.06,0.0
2016,7,27,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,5,15,70.0,8.5,0.4,13.0,11.5,7.73,0.0
2016,7,28,5,30,140.0,17.0,0.4,13.0,23.0,13.43,0.0
2016,7,28,5,45,250.0,29.5,0.4,13.5,59.0,23.9,14.09
2016,7,28,6,0,360.0,42.0,0.4,14.0,95.0,33.47,23.72
2016,7,28,6,15,434.0,51.5,0.4,14.5,140.0,39.92,29.87
2016,7,28,6,30,508.0,61.0,0.4,15.0,185.0,46.11,35.57
2016,7,28,6,45,558.5,68.0,0.4,15.5,234.0,49.92,38.95
2016,7,28,7,0,609.0,75.0,0.4,16.0,283.0,53.57,42.05
2016,7,28,7,15,645.0,80.5,0.4,16.5,333.5,55.83,43.84
2016,7,28,7,30,681.0,86.0,0.4,17.0,384.0,57.97,45.46
2016,7,28,7,45,707.5,90.5,0.45,18.0,433.5,80.21,47.66
2016,7,28,8,0,734.0,95.0,0.5,19.0,483.0,138.34,78.53
2016,7,28,8,15,754.5,98.5,0.5,19.5,530.5,192.09,117.16
2016,7,28,8,30,775.0,102.0,0.5,20.0,578.0,248.06,162.65
2016,7,28,8,45,788.5,105.5,0.55,20.5,621.5,304.07,210.15
2016,7,28,9,0,802.0,109.0,0.6,21.0,665.0,361.0,258.12
2016,7,28,9,15,814.0,111.5,0.65,21.5,704.5,417.17,304.45
2016,7,28,9,30,826.0,114.0,0.7,22.0,744.0,476.47,351.51
2016,7,28,9,45,834.5,116.5,0.75,22.5,778.0,530.13,392.99
2016,7,28,10,0,843.0,119.0,0.8,23.0,812.0,583.07,432.53
2016,7,28,10,15,850.0,120.5,0.85,23.5,840.5,633.3,468.91
2016,7,28,10,30,857.0,122.0,0.9,24.0,869.0,682.2,503.25
2016,7,28,10,45,849.0,131.0,0.95,24.5,887.0,725.32,532.5
2016,7,28,11,0,841.0,140.0,1.0,25.0,905.0,765.48,558.56
2016,7,28,11,15,844.0,141.0,1.05,25.0,919.5,804.47,583.85
2016,7,28,11,30,847.0,142.0,1.1,25.0,934.0,841.11,607.48
2016,7,28,11,45,836.5,150.0,1.15,25.0,938.0,869.76,625.9
2016,7,28,12,0,826.0,158.0,1.2,25.0,942.0,904.64,648.36
2016,7,28,12,15,826.0,158.0,1.2,25.0,941.5,930.06,663.96
2016,7,28,12,30,826.0,158.0,1.2,25.0,941.0,952.4,677.72
2016,7,28,12,45,823.5,158.0,1.25,25.0,933.0,969.12,688.84
2016,7,28,13,0,821.0,158.0,1.3,25.0,925.0,982.45,698.02
2016,7,28,13,15,817.5,157.0,1.3,25.0,910.0,990.31,703.14
2016,7,28,13,30,814.0,156.0,1.3,25.0,895.0,994.65,706.25
2016,7,28,13,45,803.5,157.0,1.3,25.0,872.0,990.53,704.26
2016,7,28,14,0,793.0,158.0,1.3,25.0,849.0,982.92,700.33
2016,7,28,14,15,784.5,156.0,1.25,24.5,820.5,970.78,694.26
2016,7,28,14,30,776.0,154.0,1.2,24.0,792.0,955.34,686.23
2016,7,28,14,45,770.5,148.5,1.2,24.0,758.5,935.93,675.26
2016,7,28,15,0,765.0,143.0,1.2,24.0,725.0,913.34,662.34
2016,7,28,15,15,750.5,139.5,1.15,23.5,685.5,881.4,643.91
2016,7,28,15,30,736.0,136.0,1.1,23.0,646.0,851.99,627.1
2016,7,28,15,45,731.0,127.0,1.1,23.0,604.5,817.4,606.21
2016,7,28,16,0,726.0,118.0,1.1,23.0,563.0,780.24,583.42
2016,7,28,16,15,703.5,113.5,1.05,22.5,515.5,731.61,552.99
2016,7,28,16,30,681.0,109.0,1.0,22.0,468.0,682.12,521.47
2016,7,28,16,45,665.5,100.0,1.0,22.0,421.0,632.02,488.35
2016,7,28,17,0,650.0,91.0,1.0,22.0,374.0,581.13,452.83
2016,7,28,17,15,612.0,85.0,0.95,21.0,324.0,518.56,408.36
2016,7,28,17,30,574.0,79.0,0.9,20.0,274.0,457.92,363.55
2016,7,28,17,45,531.0,70.0,0.85,19.5,226.5,393.42,313.2
2016,7,28,18,0,488.0,61.0,0.8,19.0,179.0,332.26,263.4
2016,7,28,18,15,413.5,51.5,0.75,18.5,134.5,260.32,203.39
2016,7,28,18,30,339.0,42.0,0.7,18.0,90.0,196.1,148.15
2016,7,28,18,45,234.0,29.0,0.7,17.5,55.5,126.89,86.1
2016,7,28,19,0,129.0,16.0,0.7,17.0,21.0,59.36,0.0
2016,7,28,19,15,64.5,8.0,0.65,16.5,10.5,20.95,0.0
2016,7,28,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,5,15,39.0,7.0,0.4,13.5,9.0,6.37,0.0
2016,7,29,5,30,78.0,14.0,0.4,14.0,18.0,10.99,0.0
2016,7,29,5,45,169.0,30.0,0.4,14.5,51.0,23.36,13.4
2016,7,29,6,0,260.0,46.0,0.4,15.0,84.0,35.36,25.22
2016,7,29,6,15,330.0,59.5,0.4,15.5,127.0,45.02,34.2
2016,7,29,6,30,400.0,73.0,0.4,16.0,170.0,54.34,42.65
2016,7,29,6,45,459.5,81.5,0.45,16.5,218.0,59.65,47.34
2016,7,29,7,0,519.0,90.0,0.5,17.0,266.0,64.98,51.87
2016,7,29,7,15,558.0,97.5,0.5,17.5,315.5,68.2,54.43
2016,7,29,7,30,597.0,105.0,0.5,18.0,365.0,71.23,56.75
2016,7,29,7,45,634.0,108.5,0.55,18.5,415.5,90.15,57.34
2016,7,29,8,0,671.0,112.0,0.6,19.0,466.0,138.89,81.54
2016,7,29,8,15,694.0,116.5,0.6,19.5,513.0,190.67,118.72
2016,7,29,8,30,717.0,121.0,0.6,20.0,560.0,245.06,162.68
2016,7,29,8,45,740.0,122.5,0.65,21.0,605.5,304.15,211.48
2016,7,29,9,0,763.0,124.0,0.7,22.0,651.0,360.0,257.53
2016,7,29,9,15,776.5,126.5,0.75,22.5,690.5,414.71,302.42
2016,7,29,9,30,790.0,129.0,0.8,23.0,730.0,469.9,346.28
2016,7,29,9,45,806.5,128.0,0.85,23.5,766.5,523.86,387.85
2016,7,29,10,0,823.0,127.0,0.9,24.0,803.0,578.61,428.59
2016,7,29,10,15,831.0,128.5,0.9,24.0,831.5,628.6,465.16
2016,7,29,10,30,839.0,130.0,0.9,24.0,860.0,677.39,499.86
2016,7,29,10,45,840.0,134.0,0.95,24.5,881.0,721.92,530.23
2016,7,29,11,0,841.0,138.0,1.0,25.0,902.0,764.27,557.84
2016,7,29,11,15,845.0,139.0,1.05,25.0,917.0,804.08,583.66
2016,7,29,11,30,849.0,140.0,1.1,25.0,932.0,841.62,607.85
2016,7,29,11,45,847.0,143.0,1.15,25.5,938.5,873.31,626.98
2016,7,29,12,0,845.0,146.0,1.2,26.0,945.0,902.1,644.22
2016,7,29,12,15,845.0,146.0,1.2,26.0,945.5,927.03,659.54
2016,7,29,12,30,845.0,146.0,1.2,26.0,946.0,948.92,672.99
2016,7,29,12,45,847.5,143.0,1.3,26.0,939.5,967.26,685.88
2016,7,29,13,0,850.0,140.0,1.4,26.0,933.0,982.33,696.85
2016,7,29,13,15,846.5,139.0,1.4,25.5,918.5,990.0,703.21
2016,7,29,13,30,843.0,138.0,1.4,25.0,904.0,994.15,707.59
2016,7,29,13,45,836.0,138.0,1.4,25.0,881.5,992.27,707.01
2016,7,29,14,0,829.0,138.0,1.4,25.0,859.0,986.9,704.44
2016,7,29,14,15,821.5,136.0,1.4,24.5,830.5,986.99,706.83
2016,7,29,14,30,814.0,134.0,1.4,24.0,802.0,972.07,699.82
2016,7,29,14,45,805.5,131.0,1.4,24.0,768.0,951.75,688.26
2016,7,29,15,0,797.0,128.0,1.4,24.0,734.0,928.28,674.77
2016,7,29,15,15,784.0,125.0,1.3,23.5,694.0,897.58,656.48
2016,7,29,15,30,771.0,122.0,1.2,23.0,654.0,864.26,636.46
2016,7,29,15,45,755.5,118.0,1.2,23.0,610.0,825.21,612.67
2016,7,29,16,0,740.0,114.0,1.2,23.0,566.0,784.15,587.3
2016,7,29,16,15,718.0,109.5,1.15,22.5,518.5,739.2,559.41
2016,7,29,16,30,696.0,105.0,1.1,22.0,471.0,689.52,527.71
2016,7,29,16,45,667.0,100.0,1.1,22.0,421.5,633.43,490.29
2016,7,29,17,0,638.0,95.0,1.1,22.0,372.0,577.67,450.97
2016,7,29,17,15,599.0,88.5,1.05,21.0,322.0,514.32,405.81
2016,7,29,17,30,560.0,82.0,1.0,20.0,272.0,453.02,360.33
2016,7,29,17,45,506.0,74.0,0.95,19.5,223.0,384.18,306.42
2016,7,29,18,0,452.0,66.0,0.9,19.0,174.0,319.78,253.96
2016,7,29,18,15,377.5,54.5,0.85,18.5,130.0,247.53,193.65
2016,7,29,18,30,303.0,43.0,0.8,18.0,86.0,181.09,136.74
2016,7,29,18,45,200.0,28.5,0.75,17.5,52.0,113.4,75.73
2016,7,29,19,0,97.0,14.0,0.7,17.0,18.0,47.85,0.0
2016,7,29,19,15,48.5,7.0,0.65,16.5,9.0,16.63,0.0
2016,7,29,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,5,15,54.0,7.5,0.5,13.0,9.5,6.82,0.0
2016,7,30,5,30,108.0,15.0,0.5,13.0,19.0,11.83,0.0
2016,7,30,5,45,216.5,29.0,0.5,13.5,54.0,22.68,12.71
2016,7,30,6,0,325.0,43.0,0.5,14.0,89.0,34.53,24.55
2016,7,30,6,15,400.5,53.5,0.5,14.5,133.5,41.77,31.45
2016,7,30,6,30,476.0,64.0,0.5,15.0,178.0,48.73,37.85
2016,7,30,6,45,529.0,72.0,0.55,16.0,227.0,53.2,41.75
2016,7,30,7,0,582.0,80.0,0.6,17.0,276.0,57.49,45.31
2016,7,30,7,15,620.5,86.0,0.6,17.5,327.0,59.94,47.25
2016,7,30,7,30,659.0,92.0,0.6,18.0,378.0,62.27,49.01
2016,7,30,7,45,685.5,97.5,0.65,18.5,427.5,83.7,51.31
2016,7,30,8,0,712.0,103.0,0.7,19.0,477.0,136.02,77.72
2016,7,30,8,15,734.5,107.0,0.75,19.5,525.5,195.25,120.77
2016,7,30,8,30,757.0,111.0,0.8,20.0,574.0,251.02,166.1
2016,7,30,8,45,771.0,115.5,0.85,20.5,618.0,307.11,213.71
2016,7,30,9,0,785.0,120.0,0.9,21.0,662.0,364.22,261.92
2016,7,30,9,15,798.5,123.0,0.95,21.5,702.5,420.67,308.57
2016,7,30,9,30,812.0,126.0,1.0,22.0,743.0,477.57,354.1
2016,7,30,9,45,843.0,117.5,1.05,22.5,784.0,535.66,399.02
2016,7,30,10,0,874.0,109.0,1.1,23.0,825.0,592.72,441.89
2016,7,30,10,15,881.0,110.0,1.15,23.0,854.0,644.13,480.28
2016,7,30,10,30,888.0,111.0,1.2,23.0,883.0,694.13,516.69
2016,7,30,10,45,879.0,121.0,1.3,23.0,901.5,738.95,548.92
2016,7,30,11,0,870.0,131.0,1.4,23.0,920.0,780.64,577.49
2016,7,30,11,15,873.5,132.0,1.4,23.0,935.0,821.2,603.6
2016,7,30,11,30,877.0,133.0,1.4,23.0,950.0,859.36,627.88
2016,7,30,11,45,861.0,145.0,1.45,23.0,953.0,887.88,646.39
2016,7,30,12,0,845.0,157.0,1.5,23.0,956.0,922.14,668.69
2016,7,30,12,15,845.5,157.0,1.5,23.0,956.0,948.57,685.17
2016,7,30,12,30,846.0,157.0,1.5,23.0,956.0,971.86,699.73
2016,7,30,12,45,841.5,158.0,1.5,23.0,948.0,988.04,709.86
2016,7,30,13,0,837.0,159.0,1.5,23.0,940.0,1000.71,717.93
2016,7,30,13,15,834.0,158.0,1.45,22.5,925.0,1009.27,724.17
2016,7,30,13,30,831.0,157.0,1.4,22.0,910.0,1014.23,728.31
2016,7,30,13,45,821.5,158.0,1.4,22.0,887.0,1011.15,726.97
2016,7,30,14,0,812.0,159.0,1.4,22.0,864.0,1004.5,723.62
2016,7,30,14,15,804.0,157.0,1.3,22.0,835.0,992.74,715.56
2016,7,30,14,30,796.0,155.0,1.2,22.0,806.0,977.57,705.49
2016,7,30,14,45,790.0,150.0,1.2,22.0,772.5,957.89,694.38
2016,7,30,15,0,784.0,145.0,1.2,22.0,739.0,934.97,681.28
2016,7,30,15,15,770.0,141.5,1.15,21.5,699.0,903.03,662.85
2016,7,30,15,30,756.0,138.0,1.1,21.0,659.0,868.51,642.71
2016,7,30,15,45,749.0,130.0,1.1,21.0,616.5,837.92,624.54
2016,7,30,16,0,742.0,122.0,1.1,21.0,574.0,799.58,600.94
2016,7,30,16,15,719.5,117.5,1.05,20.5,526.0,750.28,570.05
2016,7,30,16,30,697.0,113.0,1.0,20.0,478.0,700.04,538.0
2016,7,30,16,45,678.0,104.5,0.95,20.0,429.0,647.17,502.38
2016,7,30,17,0,659.0,96.0,0.9,20.0,380.0,593.75,464.44
2016,7,30,17,15,620.0,89.5,0.85,19.5,329.0,529.34,417.79
2016,7,30,17,30,581.0,83.0,0.8,19.0,278.0,466.91,370.93
2016,7,30,17,45,534.0,74.0,0.8,18.5,229.0,399.68,318.73
2016,7,30,18,0,487.0,65.0,0.8,18.0,180.0,336.13,267.12
2016,7,30,18,15,409.5,54.0,0.75,17.0,134.5,261.12,204.83
2016,7,30,18,30,332.0,43.0,0.7,16.0,89.0,194.22,147.35
2016,7,30,18,45,223.0,29.0,0.7,15.5,54.0,121.99,80.94
2016,7,30,19,0,114.0,15.0,0.7,15.0,19.0,44.1,0.0
2016,7,30,19,15,57.0,7.5,0.65,14.5,9.5,6.82,0.0
2016,7,30,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
