Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,31,5,15,33.5,6.5,0.65,12.5,8.0,5.91,0.0
2016,7,31,5,30,67.0,13.0,0.6,13.0,16.0,11.82,0.0
2016,7,31,5,45,158.0,30.0,0.55,13.5,49.0,23.4,13.06
2016,7,31,6,0,249.0,47.0,0.5,14.0,82.0,36.19,25.96
2016,7,31,6,15,320.5,61.5,0.5,14.5,125.5,46.6,35.68
2016,7,31,6,30,392.0,76.0,0.5,15.0,169.0,56.64,44.83
2016,7,31,6,45,446.5,86.5,0.5,15.5,217.5,63.32,50.75
2016,7,31,7,0,501.0,97.0,0.5,16.0,266.0,69.73,56.25
2016,7,31,7,15,541.5,105.5,0.55,16.5,315.5,74.69,60.32
2016,7,31,7,30,582.0,114.0,0.6,17.0,365.0,78.23,63.07
2016,7,31,7,45,610.0,121.5,0.65,17.5,414.0,98.48,65.28
2016,7,31,8,0,638.0,129.0,0.7,18.0,463.0,148.01,90.71
2016,7,31,8,15,662.0,135.0,0.75,18.5,510.5,199.31,127.53
2016,7,31,8,30,686.0,141.0,0.8,19.0,558.0,253.44,171.24
2016,7,31,8,45,697.5,148.5,0.85,19.5,601.0,307.84,217.17
2016,7,31,9,0,709.0,156.0,0.9,20.0,644.0,363.15,263.56
2016,7,31,9,15,723.5,160.0,0.95,20.5,684.0,417.51,308.21
2016,7,31,9,30,738.0,164.0,1.0,21.0,724.0,472.61,352.09
2016,7,31,9,45,720.5,183.0,1.05,21.5,750.5,524.33,392.03
2016,7,31,10,0,703.0,202.0,1.1,22.0,777.0,573.21,428.37
2016,7,31,10,15,712.5,205.0,1.15,22.0,806.0,622.2,464.74
2016,7,31,10,30,722.0,208.0,1.2,22.0,835.0,670.55,499.78
2016,7,31,10,45,718.5,216.5,1.3,22.5,854.0,713.63,529.71
2016,7,31,11,0,715.0,225.0,1.4,23.0,873.0,754.64,557.59
2016,7,31,11,15,719.5,227.0,1.4,23.0,888.0,793.97,584.13
2016,7,31,11,30,724.0,229.0,1.4,23.0,903.0,831.44,608.99
2016,7,31,11,45,715.0,237.5,1.45,23.0,907.5,861.21,628.77
2016,7,31,12,0,706.0,246.0,1.5,23.0,912.0,888.08,646.54
2016,7,31,12,15,705.5,246.5,1.5,23.0,912.0,912.25,662.15
2016,7,31,12,30,705.0,247.0,1.5,23.0,912.0,933.61,675.83
2016,7,31,12,45,780.5,197.0,1.5,23.0,927.5,967.95,697.65
2016,7,31,13,0,856.0,147.0,1.5,23.0,943.0,996.45,715.55
2016,7,31,13,15,852.0,146.0,1.45,22.5,927.5,1003.79,720.84
2016,7,31,13,30,848.0,145.0,1.4,22.0,912.0,1007.56,724.25
2016,7,31,13,45,824.5,154.0,1.4,22.0,884.5,1010.72,726.85
2016,7,31,14,0,801.0,163.0,1.4,22.0,857.0,998.35,719.8
2016,7,31,14,15,792.5,161.0,1.35,21.5,828.0,986.13,713.71
2016,7,31,14,30,784.0,159.0,1.3,21.0,799.0,970.55,705.55
2016,7,31,14,45,764.5,160.0,1.3,21.0,762.0,944.11,689.96
2016,7,31,15,0,745.0,161.0,1.3,21.0,725.0,921.61,677.04
2016,7,31,15,15,730.0,157.5,1.25,20.5,684.5,889.45,658.25
2016,7,31,15,30,715.0,154.0,1.2,20.0,644.0,854.91,637.84
2016,7,31,15,45,701.0,147.0,1.2,20.0,600.5,815.17,613.25
2016,7,31,16,0,687.0,140.0,1.2,20.0,557.0,773.49,587.06
2016,7,31,16,15,662.5,134.5,1.15,19.5,509.0,723.16,554.95
2016,7,31,16,30,638.0,129.0,1.1,19.0,461.0,672.16,521.69
2016,7,31,16,45,619.5,118.5,1.1,18.5,413.5,619.78,486.39
2016,7,31,17,0,601.0,108.0,1.1,18.0,366.0,566.95,449.52
2016,7,31,17,15,560.0,100.5,1.05,17.5,316.0,502.56,401.94
2016,7,31,17,30,519.0,93.0,1.0,17.0,266.0,440.41,354.42
2016,7,31,17,45,476.5,81.0,0.95,16.5,218.5,375.43,302.89
2016,7,31,18,0,434.0,69.0,0.9,16.0,171.0,313.83,252.01
2016,7,31,18,15,357.0,56.5,0.8,15.5,126.5,237.98,187.99
2016,7,31,18,30,280.0,44.0,0.7,15.0,82.0,173.95,132.31
2016,7,31,18,45,186.0,28.5,0.65,15.0,49.5,109.19,70.97
2016,7,31,19,0,92.0,13.0,0.6,15.0,17.0,36.35,0.0
2016,7,31,19,15,46.0,6.5,0.55,14.5,8.5,0.0,0.0
2016,7,31,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,1,5,15,80.5,7.0,0.45,13.0,10.0,6.37,0.0
2016,8,1,5,30,161.0,14.0,0.4,13.0,20.0,12.73,0.0
2016,8,1,5,45,287.5,24.5,0.4,13.5,55.5,19.73,9.91
2016,8,1,6,0,414.0,35.0,0.4,14.0,91.0,27.73,18.58
2016,8,1,6,15,490.5,42.5,0.4,14.5,137.0,32.77,23.48
2016,8,1,6,30,567.0,50.0,0.4,15.0,183.0,37.67,28.05
2016,8,1,6,45,617.5,55.0,0.45,15.5,233.0,44.08,33.77
2016,8,1,7,0,668.0,60.0,0.5,16.0,283.0,46.95,36.23
2016,8,1,7,15,703.0,64.5,0.5,16.5,334.5,49.26,38.09
2016,8,1,7,30,738.0,69.0,0.5,17.0,386.0,51.46,39.81
2016,8,1,7,45,398.5,141.0,0.5,17.5,315.0,105.74,75.27
2016,8,1,8,0,59.0,213.0,0.5,18.0,244.0,171.28,132.21
2016,8,1,8,15,443.0,147.0,0.55,18.5,413.5,174.94,117.38
2016,8,1,8,30,827.0,81.0,0.6,19.0,583.0,248.54,162.0
2016,8,1,8,45,841.5,83.5,0.65,19.5,628.0,306.59,211.68
2016,8,1,9,0,856.0,86.0,0.7,20.0,673.0,365.52,261.9
2016,8,1,9,15,867.5,87.5,0.75,20.5,713.5,423.04,309.96
2016,8,1,9,30,879.0,89.0,0.8,21.0,754.0,480.56,356.44
2016,8,1,9,45,880.5,94.5,0.85,21.5,787.0,536.12,399.83
2016,8,1,10,0,882.0,100.0,0.9,22.0,820.0,590.18,440.51
2016,8,1,10,15,889.0,101.0,0.95,22.0,849.5,642.03,479.24
2016,8,1,10,30,896.0,102.0,1.0,22.0,879.0,692.44,515.92
2016,8,1,10,45,901.5,103.0,1.05,22.5,901.5,740.11,548.68
2016,8,1,11,0,907.0,104.0,1.1,23.0,924.0,785.78,577.6
2016,8,1,11,15,910.5,104.5,1.15,23.0,939.0,827.19,604.53
2016,8,1,11,30,914.0,105.0,1.2,23.0,954.0,866.04,629.66
2016,8,1,11,45,916.5,105.0,1.25,23.0,962.5,900.83,652.07
2016,8,1,12,0,919.0,105.0,1.3,23.0,971.0,932.67,672.58
2016,8,1,12,15,919.0,105.0,1.3,23.0,971.0,959.09,688.9
2016,8,1,12,30,919.0,105.0,1.3,23.0,971.0,982.17,703.16
2016,8,1,12,45,917.5,104.5,1.35,23.5,963.5,999.84,713.54
2016,8,1,13,0,916.0,104.0,1.4,24.0,956.0,1013.88,721.78
2016,8,1,13,15,913.5,103.5,1.4,23.5,941.0,1023.24,729.25
2016,8,1,13,30,911.0,103.0,1.4,23.0,926.0,1028.85,734.57
2016,8,1,13,45,909.0,100.5,1.4,23.0,904.5,1029.07,735.31
2016,8,1,14,0,907.0,98.0,1.4,23.0,883.0,1025.47,733.87
2016,8,1,14,15,900.5,97.0,1.4,22.5,854.0,1015.2,729.83
2016,8,1,14,30,894.0,96.0,1.4,22.0,825.0,1001.29,723.68
2016,8,1,14,45,888.5,93.0,1.4,22.0,790.5,982.59,713.2
2016,8,1,15,0,883.0,90.0,1.4,22.0,756.0,960.4,700.59
2016,8,1,15,15,872.0,88.0,1.4,21.5,715.5,930.83,684.55
2016,8,1,15,30,861.0,86.0,1.4,21.0,675.0,898.34,666.53
2016,8,1,15,45,846.5,84.0,1.4,21.0,630.0,860.04,643.19
2016,8,1,16,0,832.0,82.0,1.4,21.0,585.0,819.5,618.13
2016,8,1,16,15,813.0,79.0,1.35,20.5,536.5,772.08,588.57
2016,8,1,16,30,794.0,76.0,1.3,20.0,488.0,729.87,562.15
2016,8,1,16,45,767.5,73.0,1.3,19.5,437.5,673.96,525.8
2016,8,1,17,0,741.0,70.0,1.3,19.0,387.0,617.91,488.36
2016,8,1,17,15,705.5,66.0,1.25,18.0,335.5,555.0,443.42
2016,8,1,17,30,670.0,62.0,1.2,17.0,284.0,493.53,397.27
2016,8,1,17,45,619.0,56.5,1.2,16.5,233.5,426.07,343.74
2016,8,1,18,0,568.0,51.0,1.2,16.0,183.0,360.44,289.31
2016,8,1,18,15,489.5,43.0,1.15,15.5,136.5,284.18,224.26
2016,8,1,18,30,411.0,35.0,1.1,15.0,90.0,216.16,164.02
2016,8,1,18,45,283.0,24.0,1.05,14.5,54.0,136.51,86.88
2016,8,1,19,0,155.0,13.0,1.0,14.0,18.0,53.06,0.0
2016,8,1,19,15,77.5,6.5,0.95,13.5,9.0,0.0,0.0
2016,8,1,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,2,5,15,70.5,7.0,0.7,11.5,9.5,0.0,0.0
2016,8,2,5,30,141.0,14.0,0.7,12.0,19.0,12.73,0.0
2016,8,2,5,45,274.0,25.5,0.7,12.5,55.0,20.71,10.44
2016,8,2,6,0,407.0,37.0,0.7,13.0,91.0,29.58,20.21
2016,8,2,6,15,488.0,45.0,0.65,13.5,138.5,34.96,25.49
2016,8,2,6,30,569.0,53.0,0.6,14.0,186.0,40.19,30.39
2016,8,2,6,45,626.0,58.0,0.6,14.5,238.0,42.78,32.75
2016,8,2,7,0,683.0,63.0,0.6,15.0,290.0,49.6,38.73
2016,8,2,7,15,487.5,112.0,0.6,15.5,288.0,78.66,64.11
2016,8,2,7,30,292.0,161.0,0.6,16.0,286.0,114.45,94.67
2016,8,2,7,45,553.5,119.0,0.6,16.5,393.5,94.41,63.44
2016,8,2,8,0,815.0,77.0,0.6,17.0,501.0,130.87,70.18
2016,8,2,8,15,835.0,80.0,0.6,17.5,551.0,196.03,117.95
2016,8,2,8,30,855.0,83.0,0.6,18.0,601.0,256.08,167.32
2016,8,2,8,45,871.0,85.0,0.65,18.5,647.5,315.99,218.71
2016,8,2,9,0,887.0,87.0,0.7,19.0,694.0,376.88,270.67
2016,8,2,9,15,898.5,89.0,0.75,19.5,736.0,436.74,320.67
2016,8,2,9,30,910.0,91.0,0.8,20.0,778.0,496.55,368.95
2016,8,2,9,45,912.5,96.0,0.85,20.5,812.5,554.02,413.78
2016,8,2,10,0,915.0,101.0,0.9,21.0,847.0,610.01,455.87
2016,8,2,10,15,922.0,102.5,0.95,21.0,877.0,664.07,496.13
2016,8,2,10,30,929.0,104.0,1.0,21.0,907.0,716.62,534.22
2016,8,2,10,45,928.5,108.5,1.05,21.5,928.5,764.74,567.11
2016,8,2,11,0,928.0,113.0,1.1,22.0,950.0,810.3,595.82
2016,8,2,11,15,931.5,113.5,1.1,22.0,965.5,852.72,622.63
2016,8,2,11,30,935.0,114.0,1.1,22.0,981.0,892.51,647.49
2016,8,2,11,45,932.5,117.0,1.15,22.0,988.0,926.61,669.32
2016,8,2,12,0,930.0,120.0,1.2,22.0,995.0,957.45,689.11
2016,8,2,12,15,930.0,120.0,1.2,22.0,994.5,984.41,705.64
2016,8,2,12,30,930.0,120.0,1.2,22.0,994.0,1007.98,720.08
2016,8,2,12,45,927.5,120.0,1.25,22.5,986.0,1025.62,730.4
2016,8,2,13,0,925.0,120.0,1.3,23.0,978.0,1039.57,738.57
2016,8,2,13,15,921.0,119.5,1.3,23.0,962.0,1047.78,743.87
2016,8,2,13,30,917.0,119.0,1.3,23.0,946.0,1052.16,747.01
2016,8,2,13,45,909.5,119.0,1.3,23.0,922.0,1049.71,746.13
2016,8,2,14,0,902.0,119.0,1.3,23.0,898.0,1043.48,743.14
2016,8,2,14,15,894.5,117.5,1.3,22.5,867.5,1031.96,738.45
2016,8,2,14,30,887.0,116.0,1.3,22.0,837.0,1016.79,731.64
2016,8,2,14,45,881.5,111.5,1.3,22.0,802.0,996.81,720.48
2016,8,2,15,0,876.0,107.0,1.3,22.0,767.0,973.3,707.18
2016,8,2,15,15,863.0,105.0,1.3,21.5,725.0,942.13,690.31
2016,8,2,15,30,850.0,103.0,1.3,21.0,683.0,908.15,671.52
2016,8,2,15,45,835.5,99.5,1.3,21.0,637.0,876.96,653.11
2016,8,2,16,0,821.0,96.0,1.3,21.0,591.0,834.6,627.02
2016,8,2,16,15,800.0,92.5,1.25,20.5,541.0,784.86,596.14
2016,8,2,16,30,779.0,89.0,1.2,20.0,491.0,733.83,563.81
2016,8,2,16,45,749.5,85.0,1.2,20.0,439.0,674.94,524.62
2016,8,2,17,0,720.0,81.0,1.2,20.0,387.0,616.16,484.3
2016,8,2,17,15,681.0,76.0,1.15,19.0,334.0,553.52,439.49
2016,8,2,17,30,642.0,71.0,1.1,18.0,281.0,489.95,392.07
2016,8,2,17,45,584.0,64.5,1.1,17.5,230.0,416.45,334.31
2016,8,2,18,0,526.0,58.0,1.1,17.0,179.0,347.71,277.82
2016,8,2,18,15,441.0,48.5,1.05,16.5,132.0,268.98,211.31
2016,8,2,18,30,356.0,39.0,1.0,16.0,85.0,199.2,150.3
2016,8,2,18,45,221.5,26.0,0.95,15.5,50.5,117.67,71.99
2016,8,2,19,0,87.0,13.0,0.9,15.0,16.0,34.92,0.0
2016,8,2,19,15,43.5,6.5,0.9,14.5,8.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,5,15,39.0,6.5,0.85,12.5,8.0,0.0,0.0
2016,8,3,5,30,78.0,13.0,0.8,13.0,16.0,11.82,0.0
2016,8,3,5,45,205.5,27.5,0.8,13.5,51.0,21.58,10.69
2016,8,3,6,0,333.0,42.0,0.8,14.0,86.0,34.12,23.98
2016,8,3,6,15,418.0,52.5,0.75,14.5,132.5,41.41,31.03
2016,8,3,6,30,503.0,63.0,0.7,15.0,179.0,48.44,37.54
2016,8,3,6,45,563.0,70.0,0.65,15.5,230.5,52.17,40.91
2016,8,3,7,0,623.0,77.0,0.6,16.0,282.0,55.79,44.02
2016,8,3,7,15,663.0,82.5,0.6,16.5,335.0,58.0,45.77
2016,8,3,7,30,703.0,88.0,0.6,17.0,388.0,60.12,47.37
2016,8,3,7,45,732.0,93.0,0.65,17.5,439.5,80.94,49.22
2016,8,3,8,0,761.0,98.0,0.7,18.0,491.0,141.88,81.11
2016,8,3,8,15,783.0,101.5,0.7,18.5,541.0,197.94,121.29
2016,8,3,8,30,805.0,105.0,0.7,19.0,591.0,256.44,168.98
2016,8,3,8,45,819.0,109.5,0.75,19.5,636.5,315.7,219.43
2016,8,3,9,0,833.0,114.0,0.8,20.0,682.0,375.93,270.36
2016,8,3,9,15,846.5,116.5,0.8,20.0,724.0,435.01,319.61
2016,8,3,9,30,860.0,119.0,0.8,20.0,766.0,494.45,367.6
2016,8,3,9,45,872.5,119.5,0.85,20.5,803.0,553.43,413.22
2016,8,3,10,0,885.0,120.0,0.9,21.0,840.0,609.46,455.2
2016,8,3,10,15,892.5,121.5,0.95,21.0,869.5,662.57,494.7
2016,8,3,10,30,900.0,123.0,1.0,21.0,899.0,714.27,532.16
2016,8,3,10,45,882.0,138.0,1.05,21.5,915.5,757.77,561.64
2016,8,3,11,0,864.0,153.0,1.1,22.0,932.0,802.4,590.73
2016,8,3,11,15,867.5,154.0,1.1,22.0,947.5,838.03,613.19
2016,8,3,11,30,871.0,155.0,1.1,22.0,963.0,876.39,637.33
2016,8,3,11,45,856.0,166.5,1.15,22.5,965.5,914.6,660.65
2016,8,3,12,0,841.0,178.0,1.2,23.0,968.0,941.6,676.66
2016,8,3,12,15,841.0,178.0,1.2,22.5,968.0,967.84,694.14
2016,8,3,12,30,841.0,178.0,1.2,22.0,968.0,990.88,709.67
2016,8,3,12,45,847.0,172.5,1.25,22.0,962.5,1011.01,723.0
2016,8,3,13,0,853.0,167.0,1.3,22.0,957.0,1027.74,734.32
2016,8,3,13,15,849.0,166.0,1.3,22.0,941.0,1035.54,739.38
2016,8,3,13,30,845.0,165.0,1.3,22.0,925.0,1039.64,742.37
2016,8,3,13,45,833.0,167.0,1.35,22.0,900.5,1035.08,741.05
2016,8,3,14,0,821.0,169.0,1.4,22.0,876.0,1026.87,737.65
2016,8,3,14,15,812.0,166.5,1.4,21.5,846.0,1013.47,731.69
2016,8,3,14,30,803.0,164.0,1.4,21.0,816.0,996.61,723.66
2016,8,3,14,45,805.5,154.0,1.4,21.0,783.0,979.79,714.37
2016,8,3,15,0,808.0,144.0,1.4,21.0,750.0,959.29,702.77
2016,8,3,15,15,793.5,140.5,1.4,20.5,708.5,926.17,684.33
2016,8,3,15,30,779.0,137.0,1.4,20.0,667.0,890.41,664.06
2016,8,3,15,45,784.5,123.5,1.4,19.5,626.0,859.21,646.61
2016,8,3,16,0,790.0,110.0,1.4,19.0,585.0,824.41,626.42
2016,8,3,16,15,767.0,106.0,1.35,18.5,535.0,773.38,594.1
2016,8,3,16,30,744.0,102.0,1.3,18.0,485.0,725.07,563.2
2016,8,3,16,45,735.5,91.5,1.3,18.0,436.0,675.35,530.03
2016,8,3,17,0,727.0,81.0,1.3,18.0,387.0,621.1,492.52
2016,8,3,17,15,687.5,75.5,1.25,17.5,334.0,557.2,445.49
2016,8,3,17,30,648.0,70.0,1.2,17.0,281.0,492.37,395.99
2016,8,3,17,45,605.5,61.5,1.15,16.5,231.0,424.69,342.19
2016,8,3,18,0,563.0,53.0,1.1,16.0,181.0,360.22,288.5
2016,8,3,18,15,478.0,44.5,1.05,15.5,133.5,280.71,220.89
2016,8,3,18,30,393.0,36.0,1.0,15.0,86.0,210.17,158.55
2016,8,3,18,45,256.0,24.0,0.95,14.5,50.5,125.96,74.06
2016,8,3,19,0,119.0,12.0,0.9,14.0,15.0,42.42,0.0
2016,8,3,19,15,59.5,6.0,0.9,13.5,7.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,4,5,15,58.5,6.5,1.1,12.0,8.0,0.0,0.0
2016,8,4,5,30,117.0,13.0,1.1,12.0,16.0,11.82,0.0
2016,8,4,5,45,255.5,25.0,1.15,12.5,52.0,20.41,9.45
2016,8,4,6,0,394.0,37.0,1.2,13.0,88.0,29.75,20.24
2016,8,4,6,15,476.5,45.5,1.15,13.0,135.0,35.54,25.98
2016,8,4,6,30,559.0,54.0,1.1,13.0,182.0,41.15,31.32
2016,8,4,6,45,617.0,59.0,1.1,13.5,233.5,43.67,33.65
2016,8,4,7,0,675.0,64.0,1.1,14.0,285.0,50.55,39.72
2016,8,4,7,15,428.0,118.0,1.05,14.5,267.0,82.58,67.84
2016,8,4,7,30,181.0,172.0,1.0,15.0,249.0,126.71,105.74
2016,8,4,7,45,491.5,126.0,0.95,15.5,371.5,98.21,68.26
2016,8,4,8,0,802.0,80.0,0.9,16.0,494.0,131.52,71.71
2016,8,4,8,15,821.5,83.0,0.9,16.5,543.0,189.29,113.86
2016,8,4,8,30,841.0,86.0,0.9,17.0,592.0,255.19,168.34
2016,8,4,8,45,853.0,89.5,0.9,17.5,637.0,314.52,219.66
2016,8,4,9,0,865.0,93.0,0.9,18.0,682.0,374.41,271.12
2016,8,4,9,15,876.5,95.0,0.9,18.0,723.0,433.21,321.03
2016,8,4,9,30,888.0,97.0,0.9,18.0,764.0,492.0,369.35
2016,8,4,9,45,890.5,102.0,0.95,18.5,798.0,548.43,413.86
2016,8,4,10,0,893.0,107.0,1.0,19.0,832.0,603.44,455.68
2016,8,4,10,15,899.5,108.5,1.05,19.0,861.0,656.25,495.5
2016,8,4,10,30,906.0,110.0,1.1,19.0,890.0,707.55,533.17
2016,8,4,10,45,901.5,116.5,1.15,19.5,909.5,753.67,565.13
2016,8,4,11,0,897.0,123.0,1.2,20.0,929.0,796.95,592.96
2016,8,4,11,15,900.0,123.5,1.2,20.0,944.0,837.92,619.28
2016,8,4,11,30,903.0,124.0,1.2,20.0,959.0,876.31,643.67
2016,8,4,11,45,898.0,128.5,1.3,20.0,964.5,908.68,665.46
2016,8,4,12,0,893.0,133.0,1.4,20.0,970.0,937.77,685.18
2016,8,4,12,15,893.0,133.0,1.45,19.5,970.0,963.94,703.69
2016,8,4,12,30,893.0,133.0,1.5,19.0,970.0,986.85,720.24
2016,8,4,12,45,885.0,136.0,1.55,19.0,960.0,1001.51,730.29
2016,8,4,13,0,877.0,139.0,1.6,19.0,950.0,1012.52,738.2
2016,8,4,13,15,873.5,138.5,1.6,18.5,934.5,1020.92,745.27
2016,8,4,13,30,870.0,138.0,1.6,18.0,919.0,1025.68,750.19
2016,8,4,13,45,866.0,135.5,1.6,18.0,896.5,1024.26,749.91
2016,8,4,14,0,862.0,133.0,1.6,18.0,874.0,1019.14,747.48
2016,8,4,14,15,854.5,131.0,1.55,17.5,844.5,1007.4,741.58
2016,8,4,14,30,847.0,129.0,1.5,17.0,815.0,1003.19,740.74
2016,8,4,14,45,849.0,121.0,1.5,17.0,782.5,976.37,724.6
2016,8,4,15,0,851.0,113.0,1.5,17.0,750.0,956.85,713.53
2016,8,4,15,15,838.5,110.5,1.5,17.0,709.0,935.58,701.25
2016,8,4,15,30,826.0,108.0,1.5,17.0,668.0,901.63,680.5
2016,8,4,15,45,824.5,99.0,1.5,17.0,625.5,867.3,659.48
2016,8,4,16,0,823.0,90.0,1.5,17.0,583.0,829.8,636.07
2016,8,4,16,15,803.0,87.0,1.5,16.5,533.5,781.29,605.82
2016,8,4,16,30,783.0,84.0,1.5,16.0,484.0,731.43,574.0
2016,8,4,16,45,765.0,77.5,1.5,16.0,434.5,677.88,537.65
2016,8,4,17,0,747.0,71.0,1.5,16.0,385.0,623.47,499.75
2016,8,4,17,15,710.5,66.5,1.5,15.5,332.5,558.82,452.19
2016,8,4,17,30,674.0,62.0,1.5,15.0,280.0,495.72,403.5
2016,8,4,17,45,625.5,55.5,1.5,14.5,229.0,428.27,349.07
2016,8,4,18,0,577.0,49.0,1.5,14.0,178.0,362.23,293.31
2016,8,4,18,15,493.0,41.0,1.45,13.5,131.0,283.09,224.87
2016,8,4,18,30,409.0,33.0,1.4,13.0,84.0,212.89,161.6
2016,8,4,18,45,267.5,22.0,1.4,13.0,49.0,126.66,70.69
2016,8,4,19,0,126.0,11.0,1.4,13.0,14.0,43.28,0.0
2016,8,4,19,15,63.0,5.5,1.35,12.5,7.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,5,15,52.5,6.0,1.05,12.0,7.5,0.0,0.0
2016,8,5,5,30,105.0,12.0,1.1,12.0,15.0,10.91,0.0
2016,8,5,5,45,241.5,24.5,1.2,12.5,50.0,20.02,8.7
2016,8,5,6,0,378.0,37.0,1.3,13.0,85.0,29.82,20.24
2016,8,5,6,15,463.5,46.0,1.25,13.5,132.5,36.02,26.33
2016,8,5,6,30,549.0,55.0,1.2,14.0,180.0,42.03,31.96
2016,8,5,6,45,296.0,88.0,1.2,14.5,157.5,63.98,51.54
2016,8,5,7,0,43.0,121.0,1.2,15.0,135.0,95.95,79.55
2016,8,5,7,15,25.0,131.0,1.15,15.0,139.5,104.12,86.46
2016,8,5,7,30,7.0,141.0,1.1,15.0,144.0,117.13,97.45
2016,8,5,7,45,86.5,180.5,1.05,15.5,224.5,142.25,111.66
2016,8,5,8,0,166.0,220.0,1.0,16.0,305.0,179.06,135.58
2016,8,5,8,15,89.5,211.0,0.95,16.5,258.0,182.9,140.43
2016,8,5,8,30,13.0,202.0,0.9,17.0,211.0,174.03,135.99
2016,8,5,8,45,26.5,238.5,0.9,17.5,256.5,203.62,158.39
2016,8,5,9,0,40.0,275.0,0.9,18.0,302.0,240.72,186.33
2016,8,5,9,15,44.5,297.0,0.9,18.0,329.0,265.51,205.02
2016,8,5,9,30,49.0,319.0,0.9,18.0,356.0,291.16,224.29
2016,8,5,9,45,74.0,351.0,0.9,18.5,410.0,336.19,257.48
2016,8,5,10,0,99.0,383.0,0.9,19.0,464.0,384.59,292.59
2016,8,5,10,15,141.0,403.0,0.9,19.0,522.5,436.88,330.85
2016,8,5,10,30,183.0,423.0,0.9,19.0,581.0,494.39,372.37
2016,8,5,10,45,550.0,270.5,0.95,19.5,761.0,643.43,483.69
2016,8,5,11,0,917.0,118.0,1.0,20.0,941.0,808.3,599.39
2016,8,5,11,15,920.0,119.0,1.0,20.0,956.5,850.52,624.67
2016,8,5,11,30,923.0,120.0,1.0,20.0,972.0,890.1,649.5
2016,8,5,11,45,924.5,120.0,1.05,20.5,979.5,924.65,670.48
2016,8,5,12,0,926.0,120.0,1.1,21.0,987.0,956.14,689.44
2016,8,5,12,15,926.0,120.0,1.1,21.0,987.0,983.04,705.92
2016,8,5,12,30,926.0,120.0,1.1,21.0,987.0,1006.54,720.32
2016,8,5,12,45,924.5,119.5,1.15,21.5,978.5,1024.57,730.94
2016,8,5,13,0,923.0,119.0,1.2,22.0,970.0,1038.93,739.41
2016,8,5,13,15,919.5,118.5,1.2,22.0,954.5,1047.56,744.97
2016,8,5,13,30,916.0,118.0,1.2,22.0,939.0,1052.35,748.37
2016,8,5,13,45,909.5,117.5,1.25,22.0,915.0,1050.29,748.67
2016,8,5,14,0,903.0,117.0,1.3,22.0,891.0,1044.43,746.82
2016,8,5,14,15,895.5,115.5,1.3,21.5,860.5,1032.76,742.03
2016,8,5,14,30,888.0,114.0,1.3,21.0,830.0,1017.43,735.1
2016,8,5,14,45,877.0,112.5,1.3,21.0,793.5,995.15,722.46
2016,8,5,15,0,866.0,111.0,1.3,21.0,757.0,969.59,707.83
2016,8,5,15,15,853.0,108.5,1.3,20.5,715.0,937.96,690.59
2016,8,5,15,30,840.0,106.0,1.3,20.0,673.0,912.57,677.35
2016,8,5,15,45,821.0,103.5,1.35,20.0,626.0,869.78,651.77
2016,8,5,16,0,802.0,101.0,1.4,20.0,579.0,824.98,624.54
2016,8,5,16,15,779.0,97.5,1.4,19.5,529.0,774.03,593.08
2016,8,5,16,30,756.0,94.0,1.4,19.0,479.0,721.98,560.12
2016,8,5,16,45,721.0,90.5,1.4,18.5,426.0,663.61,521.67
2016,8,5,17,0,686.0,87.0,1.4,18.0,373.0,602.76,479.48
2016,8,5,17,15,644.0,81.0,1.4,17.5,320.5,535.49,429.97
2016,8,5,17,30,602.0,75.0,1.4,17.0,268.0,470.5,380.13
2016,8,5,17,45,535.0,68.5,1.4,16.5,216.5,393.86,318.9
2016,8,5,18,0,468.0,62.0,1.4,16.0,165.0,322.89,259.8
2016,8,5,18,15,379.0,50.5,1.35,15.5,119.5,243.33,191.96
2016,8,5,18,30,290.0,39.0,1.3,15.0,74.0,172.37,129.49
2016,8,5,18,45,164.5,24.0,1.3,14.5,42.0,93.38,47.04
2016,8,5,19,0,39.0,9.0,1.3,14.0,10.0,18.46,0.0
2016,8,5,19,15,19.5,4.5,1.25,13.5,5.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,6,5,15,28.0,5.5,0.95,12.0,6.0,0.0,0.0
2016,8,6,5,30,56.0,11.0,1.0,12.0,12.0,10.01,0.0
2016,8,6,5,45,184.5,25.5,1.05,12.5,45.5,20.04,8.16
2016,8,6,6,0,313.0,40.0,1.1,13.0,79.0,32.58,22.57
2016,8,6,6,15,400.5,50.5,1.1,13.0,124.5,39.93,29.82
2016,8,6,6,30,488.0,61.0,1.1,13.0,170.0,47.01,36.52
2016,8,6,6,45,301.5,93.0,1.1,13.5,166.5,67.74,55.09
2016,8,6,7,0,115.0,125.0,1.1,14.0,163.0,95.15,79.15
2016,8,6,7,15,104.0,147.5,1.05,14.5,186.0,110.22,91.94
2016,8,6,7,30,93.0,170.0,1.0,15.0,209.0,130.59,109.03
2016,8,6,7,45,425.0,131.5,1.0,15.5,345.0,99.65,70.81
2016,8,6,8,0,757.0,93.0,1.0,16.0,481.0,137.16,78.26
2016,8,6,8,15,779.0,96.5,1.0,16.0,530.5,193.17,119.12
2016,8,6,8,30,801.0,100.0,1.0,16.0,580.0,251.6,167.82
2016,8,6,8,45,820.5,102.0,1.0,16.5,626.5,310.3,218.5
2016,8,6,9,0,840.0,104.0,1.0,17.0,673.0,370.57,270.2
2016,8,6,9,15,852.5,106.0,1.05,17.0,714.0,433.01,323.14
2016,8,6,9,30,865.0,108.0,1.1,17.0,755.0,491.16,371.45
2016,8,6,9,45,868.0,113.5,1.15,17.5,789.5,547.23,415.96
2016,8,6,10,0,871.0,119.0,1.2,18.0,824.0,601.95,457.85
2016,8,6,10,15,878.5,120.5,1.2,18.0,853.5,654.51,497.37
2016,8,6,10,30,886.0,122.0,1.2,18.0,883.0,705.7,534.72
2016,8,6,10,45,892.0,123.0,1.25,18.5,905.5,753.77,568.39
2016,8,6,11,0,898.0,124.0,1.3,19.0,928.0,799.88,598.48
2016,8,6,11,15,901.5,124.5,1.3,19.0,943.5,841.39,625.31
2016,8,6,11,30,905.0,125.0,1.3,19.0,959.0,880.34,650.23
2016,8,6,11,45,907.5,125.0,1.35,19.0,967.0,915.24,673.04
2016,8,6,12,0,910.0,125.0,1.4,19.0,975.0,947.2,693.92
2016,8,6,12,15,910.5,125.0,1.4,19.0,975.5,974.21,710.88
2016,8,6,12,30,911.0,125.0,1.4,19.0,976.0,997.89,725.74
2016,8,6,12,45,905.5,127.5,1.45,19.0,967.0,1014.75,737.16
2016,8,6,13,0,900.0,130.0,1.5,19.0,958.0,1027.95,746.44
2016,8,6,13,15,897.0,129.0,1.5,19.0,943.0,1036.44,752.1
2016,8,6,13,30,894.0,128.0,1.5,19.0,928.0,1041.19,755.56
2016,8,6,13,45,893.5,124.5,1.5,19.0,906.5,1042.12,756.8
2016,8,6,14,0,893.0,121.0,1.5,19.0,885.0,1039.22,755.8
2016,8,6,14,15,886.0,119.5,1.5,19.0,855.5,1028.11,749.77
2016,8,6,14,30,879.0,118.0,1.5,19.0,826.0,1013.38,741.63
2016,8,6,14,45,874.5,114.0,1.5,19.0,791.0,994.85,731.19
2016,8,6,15,0,870.0,110.0,1.5,19.0,756.0,972.81,718.56
2016,8,6,15,15,858.0,107.5,1.5,18.5,715.0,941.96,701.53
2016,8,6,15,30,846.0,105.0,1.5,18.0,674.0,917.29,688.56
2016,8,6,15,45,835.0,100.0,1.55,17.5,629.0,878.46,666.5
2016,8,6,16,0,824.0,95.0,1.6,17.0,584.0,837.1,642.38
2016,8,6,16,15,803.0,91.5,1.6,16.5,534.0,786.98,611.03
2016,8,6,16,30,782.0,88.0,1.6,16.0,484.0,735.57,578.08
2016,8,6,16,45,759.5,82.5,1.65,16.0,433.0,679.75,540.42
2016,8,6,17,0,737.0,77.0,1.7,16.0,382.0,623.46,501.29
2016,8,6,17,15,697.5,72.0,1.7,15.5,328.5,559.39,453.52
2016,8,6,17,30,658.0,67.0,1.7,15.0,275.0,494.56,403.22
2016,8,6,17,45,603.0,60.0,1.75,14.5,223.5,421.2,344.04
2016,8,6,18,0,548.0,53.0,1.8,14.0,172.0,352.36,285.81
2016,8,6,18,15,457.0,44.0,1.75,13.5,125.0,270.48,214.87
2016,8,6,18,30,366.0,35.0,1.7,13.0,78.0,198.34,149.64
2016,8,6,18,45,216.5,22.0,1.65,13.0,44.5,108.32,49.25
2016,8,6,19,0,67.0,9.0,1.6,13.0,11.0,25.79,0.0
2016,8,6,19,15,33.5,4.5,1.55,12.5,5.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,7,5,15,51.5,5.5,1.35,12.0,6.5,0.0,0.0
2016,8,7,5,30,103.0,11.0,1.4,12.0,13.0,10.01,0.0
2016,8,7,5,45,253.0,23.0,1.5,12.5,48.5,18.82,6.68
2016,8,7,6,0,403.0,35.0,1.6,13.0,84.0,28.25,18.76
2016,8,7,6,15,491.0,43.0,1.6,13.0,131.5,33.69,24.26
2016,8,7,6,30,579.0,51.0,1.6,13.0,179.0,39.0,29.35
2016,8,7,6,45,638.0,56.0,1.65,13.5,232.0,41.64,31.81
2016,8,7,7,0,697.0,61.0,1.7,14.0,285.0,48.39,37.79
2016,8,7,7,15,734.0,65.5,1.65,14.5,338.5,50.68,39.66
2016,8,7,7,30,771.0,70.0,1.6,15.0,392.0,52.89,41.41
2016,8,7,7,45,801.5,72.0,1.6,15.5,445.0,72.2,41.84
2016,8,7,8,0,832.0,74.0,1.6,16.0,498.0,129.31,69.01
2016,8,7,8,15,851.5,77.0,1.5,16.0,548.5,195.68,118.3
2016,8,7,8,30,871.0,80.0,1.4,16.0,599.0,256.99,169.87
2016,8,7,8,45,887.5,81.0,1.35,16.5,646.0,317.56,222.82
2016,8,7,9,0,904.0,82.0,1.3,17.0,693.0,379.12,276.28
2016,8,7,9,15,915.0,84.0,1.3,17.5,735.0,440.09,328.12
2016,8,7,9,30,926.0,86.0,1.3,18.0,777.0,500.93,378.01
2016,8,7,9,45,928.0,91.0,1.3,18.5,811.5,559.36,424.19
2016,8,7,10,0,930.0,96.0,1.3,19.0,846.0,616.22,467.36
2016,8,7,10,15,936.5,97.0,1.3,19.0,876.0,670.56,508.14
2016,8,7,10,30,943.0,98.0,1.3,19.0,906.0,723.28,546.51
2016,8,7,10,45,949.0,98.0,1.3,19.5,929.0,772.88,580.03
2016,8,7,11,0,955.0,98.0,1.3,20.0,952.0,820.33,609.75
2016,8,7,11,15,958.0,98.5,1.3,20.0,967.5,863.48,637.36
2016,8,7,11,30,961.0,99.0,1.3,20.0,983.0,903.85,662.91
2016,8,7,11,45,964.0,98.5,1.35,20.0,991.0,940.31,686.48
2016,8,7,12,0,967.0,98.0,1.4,20.0,999.0,973.62,708.01
2016,8,7,12,15,967.0,98.0,1.4,20.0,999.0,1001.33,725.18
2016,8,7,12,30,967.0,98.0,1.4,20.0,999.0,1025.47,740.15
2016,8,7,12,45,962.5,100.0,1.45,20.5,990.5,1043.57,750.81
2016,8,7,13,0,958.0,102.0,1.5,21.0,982.0,1057.79,759.19
2016,8,7,13,15,955.5,101.0,1.5,20.5,966.0,1066.99,766.65
2016,8,7,13,30,953.0,100.0,1.5,20.0,950.0,1072.22,771.85
2016,8,7,13,45,952.5,97.0,1.55,20.0,928.0,1073.33,774.07
2016,8,7,14,0,952.0,94.0,1.6,20.0,906.0,1070.4,773.92
2016,8,7,14,15,946.0,92.5,1.6,20.0,876.0,1059.57,768.16
2016,8,7,14,30,940.0,91.0,1.6,20.0,846.0,1044.88,760.17
2016,8,7,14,45,934.5,88.5,1.65,20.0,810.0,1025.79,750.27
2016,8,7,15,0,929.0,86.0,1.7,20.0,774.0,1003.02,738.05
2016,8,7,15,15,918.0,84.0,1.7,19.5,732.0,972.1,721.19
2016,8,7,15,30,907.0,82.0,1.7,19.0,690.0,938.09,702.21
2016,8,7,15,45,893.5,79.5,1.7,19.0,643.0,898.38,677.89
2016,8,7,16,0,880.0,77.0,1.7,19.0,596.0,856.18,651.65
2016,8,7,16,15,860.5,74.5,1.65,18.5,545.5,806.83,620.74
2016,8,7,16,30,841.0,72.0,1.6,18.0,495.0,756.01,588.22
2016,8,7,16,45,814.0,68.5,1.6,17.5,442.0,703.4,554.07
2016,8,7,17,0,787.0,65.0,1.6,17.0,389.0,643.98,513.84
2016,8,7,17,15,750.0,61.0,1.55,16.5,335.0,577.62,465.31
2016,8,7,17,30,713.0,57.0,1.5,16.0,281.0,512.79,415.19
2016,8,7,17,45,655.0,52.0,1.5,15.5,228.0,437.19,354.52
2016,8,7,18,0,597.0,47.0,1.5,15.0,175.0,366.13,294.71
2016,8,7,18,15,506.5,39.0,1.4,14.5,127.0,286.13,225.34
2016,8,7,18,30,416.0,31.0,1.3,14.0,79.0,212.9,158.68
2016,8,7,18,45,208.0,15.5,1.25,13.5,39.5,97.13,36.14
2016,8,7,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,5,15,57.0,5.0,0.9,12.5,6.0,0.0,0.0
2016,8,8,5,30,114.0,10.0,0.9,13.0,12.0,9.1,0.0
2016,8,8,5,45,266.5,21.0,0.95,13.5,46.5,17.07,4.82
2016,8,8,6,0,419.0,32.0,1.0,14.0,81.0,25.67,16.42
2016,8,8,6,15,504.5,39.0,0.95,14.0,128.5,30.39,21.25
2016,8,8,6,30,590.0,46.0,0.9,14.0,176.0,38.21,28.54
2016,8,8,6,45,641.5,52.0,0.85,14.5,227.5,42.13,32.13
2016,8,8,7,0,693.0,58.0,0.8,15.0,279.0,45.94,35.48
2016,8,8,7,15,729.5,62.0,0.75,15.5,331.5,47.92,37.09
2016,8,8,7,30,766.0,66.0,0.7,16.0,384.0,49.85,38.59
2016,8,8,7,45,793.0,69.0,0.7,16.5,436.0,69.53,39.72
2016,8,8,8,0,820.0,72.0,0.7,17.0,488.0,133.55,72.61
2016,8,8,8,15,839.0,74.5,0.7,17.5,538.0,191.77,114.57
2016,8,8,8,30,858.0,77.0,0.7,18.0,588.0,251.83,164.21
2016,8,8,8,45,873.0,79.5,0.75,18.5,634.0,312.41,216.44
2016,8,8,9,0,888.0,82.0,0.8,19.0,680.0,373.88,269.13
2016,8,8,9,15,899.0,83.5,0.85,19.0,721.5,433.55,319.87
2016,8,8,9,30,910.0,85.0,0.9,19.0,763.0,493.11,369.02
2016,8,8,9,45,911.0,91.0,0.95,19.5,797.0,551.05,414.56
2016,8,8,10,0,912.0,97.0,1.0,20.0,831.0,607.35,457.18
2016,8,8,10,15,919.0,98.0,1.05,20.0,860.5,661.15,497.56
2016,8,8,10,30,926.0,99.0,1.1,20.0,890.0,713.4,535.75
2016,8,8,10,45,933.0,99.0,1.15,20.5,913.5,762.98,569.62
2016,8,8,11,0,940.0,99.0,1.2,21.0,937.0,810.54,599.87
2016,8,8,11,15,943.0,99.5,1.2,21.0,952.5,853.13,626.99
2016,8,8,11,30,946.0,100.0,1.2,21.0,968.0,892.97,652.09
2016,8,8,11,45,948.0,100.0,1.3,21.0,976.0,928.56,675.77
2016,8,8,12,0,950.0,100.0,1.4,21.0,984.0,961.0,697.46
2016,8,8,12,15,950.5,100.0,1.45,21.0,984.0,988.75,715.46
2016,8,8,12,30,951.0,100.0,1.5,21.0,984.0,1013.0,731.32
2016,8,8,12,45,950.0,99.5,1.55,21.0,976.5,1031.67,743.77
2016,8,8,13,0,949.0,99.0,1.6,21.0,969.0,1046.57,754.01
2016,8,8,13,15,946.5,98.5,1.65,21.0,953.5,1056.11,761.06
2016,8,8,13,30,944.0,98.0,1.7,21.0,938.0,1061.73,765.84
2016,8,8,13,45,940.5,96.5,1.75,21.0,915.5,1061.33,767.01
2016,8,8,14,0,937.0,95.0,1.8,21.0,893.0,1056.97,765.87
2016,8,8,14,15,931.0,94.0,1.8,20.5,863.0,1046.73,761.91
2016,8,8,14,30,925.0,93.0,1.8,20.0,833.0,1032.71,755.68
2016,8,8,14,45,917.5,91.0,1.85,20.0,797.0,1012.38,744.77
2016,8,8,15,0,910.0,89.0,1.9,20.0,761.0,988.52,731.61
2016,8,8,15,15,898.5,87.0,1.9,19.5,719.0,957.51,714.45
2016,8,8,15,30,887.0,85.0,1.9,19.0,677.0,923.48,695.19
2016,8,8,15,45,873.5,82.0,1.9,19.0,630.5,883.72,670.53
2016,8,8,16,0,860.0,79.0,1.9,19.0,584.0,841.52,643.96
2016,8,8,16,15,840.0,76.5,1.85,18.5,534.0,792.42,612.9
2016,8,8,16,30,820.0,74.0,1.8,18.0,484.0,748.65,585.06
2016,8,8,16,45,795.5,69.5,1.8,17.5,431.5,690.84,546.72
2016,8,8,17,0,771.0,65.0,1.8,17.0,379.0,632.69,507.04
2016,8,8,17,15,733.0,61.0,1.75,16.5,326.0,566.38,458.04
2016,8,8,17,30,695.0,57.0,1.7,16.0,273.0,501.74,407.67
2016,8,8,17,45,642.0,51.0,1.7,15.5,221.0,428.63,348.52
2016,8,8,18,0,589.0,45.0,1.7,15.0,169.0,359.67,289.98
2016,8,8,18,15,497.5,37.5,1.65,14.5,122.0,280.18,220.76
2016,8,8,18,30,406.0,30.0,1.6,14.0,75.0,207.82,154.18
2016,8,8,18,45,203.0,15.0,1.55,13.5,37.5,94.16,25.66
2016,8,8,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,9,5,45,209.0,15.5,1.25,13.5,40.0,12.16,1.21
2016,8,9,6,0,418.0,31.0,1.3,14.0,80.0,24.86,15.65
2016,8,9,6,15,505.0,38.5,1.25,14.0,127.0,30.04,20.9
2016,8,9,6,30,592.0,46.0,1.2,14.0,174.0,38.29,28.59
2016,8,9,6,45,642.0,52.0,1.2,14.5,225.5,42.2,32.18
2016,8,9,7,0,692.0,58.0,1.2,15.0,277.0,46.0,35.52
2016,8,9,7,15,358.5,104.5,1.15,15.0,219.5,73.13,59.44
2016,8,9,7,30,25.0,151.0,1.1,15.0,162.0,123.94,103.48
2016,8,9,7,45,40.0,177.5,1.05,15.5,197.0,138.56,109.51
2016,8,9,8,0,55.0,204.0,1.0,16.0,232.0,164.52,128.38
2016,8,9,8,15,89.0,233.5,0.95,16.5,284.0,197.9,152.54
2016,8,9,8,30,123.0,263.0,0.9,17.0,336.0,231.04,176.76
2016,8,9,8,45,217.0,275.5,0.85,17.5,416.5,279.45,211.38
2016,8,9,9,0,311.0,288.0,0.8,18.0,497.0,334.99,252.28
2016,8,9,9,15,314.0,305.0,0.8,18.5,527.5,373.32,282.06
2016,8,9,9,30,317.0,322.0,0.8,19.0,558.0,411.88,311.37
2016,8,9,9,45,318.0,338.5,0.8,19.5,584.5,449.19,338.96
2016,8,9,10,0,319.0,355.0,0.8,20.0,611.0,486.37,365.69
2016,8,9,10,15,630.5,222.5,0.8,20.0,752.0,591.49,444.63
2016,8,9,10,30,942.0,90.0,0.8,20.0,893.0,716.6,535.69
2016,8,9,10,45,944.0,92.5,0.85,20.5,915.0,765.57,567.6
2016,8,9,11,0,946.0,95.0,0.9,21.0,937.0,812.09,596.88
2016,8,9,11,15,949.0,95.5,0.9,21.0,952.5,854.91,623.79
2016,8,9,11,30,952.0,96.0,0.9,21.0,968.0,894.96,648.67
2016,8,9,11,45,945.0,101.5,0.95,21.5,973.0,928.14,668.61
2016,8,9,12,0,938.0,107.0,1.0,22.0,978.0,957.71,686.24
2016,8,9,12,15,938.0,107.0,1.05,22.0,978.0,984.78,703.64
2016,8,9,12,30,938.0,107.0,1.1,22.0,978.0,1008.36,718.94
2016,8,9,12,45,918.0,118.0,1.15,22.5,964.5,1019.9,725.5
2016,8,9,13,0,898.0,129.0,1.2,23.0,951.0,1027.29,729.74
2016,8,9,13,15,894.5,128.0,1.2,23.0,935.0,1035.17,734.94
2016,8,9,13,30,891.0,127.0,1.2,23.0,919.0,1039.29,737.94
2016,8,9,13,45,886.5,125.5,1.2,23.0,896.0,1038.11,737.87
2016,8,9,14,0,882.0,124.0,1.2,23.0,873.0,1033.17,735.67
2016,8,9,14,15,874.0,122.5,1.2,22.5,842.5,1021.01,730.58
2016,8,9,14,30,866.0,121.0,1.2,22.0,812.0,1005.27,723.43
2016,8,9,14,45,859.5,117.0,1.2,22.0,776.5,984.83,712.02
2016,8,9,15,0,853.0,113.0,1.2,22.0,741.0,960.97,698.53
2016,8,9,15,15,840.0,110.5,1.15,21.5,699.5,939.01,686.8
2016,8,9,15,30,827.0,108.0,1.1,21.0,658.0,904.24,666.7
2016,8,9,15,45,817.0,102.0,1.1,21.0,613.0,865.48,643.47
2016,8,9,16,0,807.0,96.0,1.1,21.0,568.0,824.18,618.28
2016,8,9,16,15,784.5,92.5,1.1,20.5,518.0,773.2,587.24
2016,8,9,16,30,762.0,89.0,1.1,20.0,468.0,721.11,554.72
2016,8,9,16,45,739.0,82.5,1.1,20.0,417.0,664.38,516.97
2016,8,9,17,0,716.0,76.0,1.1,20.0,366.0,607.29,477.81
2016,8,9,17,15,675.0,71.0,1.05,19.5,313.5,543.21,430.82
2016,8,9,17,30,634.0,66.0,1.0,19.0,261.0,478.49,381.5
2016,8,9,17,45,575.0,59.0,0.95,18.5,210.0,404.12,322.53
2016,8,9,18,0,516.0,52.0,0.9,18.0,159.0,334.78,265.03
2016,8,9,18,15,421.5,42.5,0.85,17.0,113.0,252.69,195.99
2016,8,9,18,30,327.0,33.0,0.8,16.0,67.0,180.92,131.73
2016,8,9,18,45,163.5,16.5,0.75,15.5,33.5,82.75,10.84
2016,8,9,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
