Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,5,45,139.5,18.0,0.85,13.5,34.0,14.12,1.49
2016,8,10,6,0,279.0,36.0,0.9,14.0,68.0,29.25,19.33
2016,8,10,6,15,367.0,48.0,0.85,14.0,112.5,38.06,27.94
2016,8,10,6,30,455.0,60.0,0.8,14.0,157.0,46.49,35.87
2016,8,10,6,45,227.5,74.0,0.75,14.5,122.5,57.38,45.67
2016,8,10,7,0,0.0,88.0,0.7,15.0,88.0,75.27,61.4
2016,8,10,7,15,0.0,106.0,0.65,15.5,106.0,89.95,73.97
2016,8,10,7,30,0.0,124.0,0.6,16.0,124.0,104.49,86.15
2016,8,10,7,45,12.5,155.0,0.6,16.5,161.5,129.05,101.7
2016,8,10,8,0,25.0,186.0,0.6,17.0,199.0,156.27,122.25
2016,8,10,8,15,18.5,192.0,0.6,17.5,202.0,164.06,127.88
2016,8,10,8,30,12.0,198.0,0.6,18.0,205.0,170.61,132.71
2016,8,10,8,45,57.0,250.5,0.65,18.5,288.5,221.18,170.37
2016,8,10,9,0,102.0,303.0,0.7,19.0,372.0,283.0,216.34
2016,8,10,9,15,76.5,310.0,0.7,19.0,363.5,288.78,220.97
2016,8,10,9,30,51.0,317.0,0.7,19.0,355.0,291.14,222.91
2016,8,10,9,45,76.0,348.0,0.75,19.5,408.0,335.68,255.82
2016,8,10,10,0,101.0,379.0,0.8,20.0,461.0,383.58,290.55
2016,8,10,10,15,245.0,371.0,0.8,20.5,578.0,477.01,358.95
2016,8,10,10,30,389.0,363.0,0.8,21.0,695.0,584.82,435.46
2016,8,10,10,45,652.5,238.0,0.85,21.5,811.5,692.12,513.06
2016,8,10,11,0,916.0,113.0,0.9,22.0,928.0,806.46,591.91
2016,8,10,11,15,920.0,113.5,0.95,22.0,943.5,849.11,618.56
2016,8,10,11,30,924.0,114.0,1.0,22.0,959.0,889.16,644.26
2016,8,10,11,45,926.0,114.0,1.1,22.5,967.0,924.21,666.22
2016,8,10,12,0,928.0,114.0,1.2,23.0,975.0,956.19,686.17
2016,8,10,12,15,928.5,114.0,1.2,23.0,975.0,983.55,702.9
2016,8,10,12,30,929.0,114.0,1.2,23.0,975.0,1007.48,717.53
2016,8,10,12,45,927.5,114.0,1.3,23.0,966.5,1025.93,730.6
2016,8,10,13,0,926.0,114.0,1.4,23.0,958.0,1040.67,741.54
2016,8,10,13,15,922.5,113.0,1.4,22.5,942.0,1048.6,748.15
2016,8,10,13,30,919.0,112.0,1.4,22.0,926.0,1052.66,752.6
2016,8,10,13,45,914.5,110.5,1.45,22.0,903.0,1051.31,753.28
2016,8,10,14,0,910.0,109.0,1.5,22.0,880.0,1046.08,751.74
2016,8,10,14,15,903.0,107.5,1.5,22.0,849.5,1034.52,745.56
2016,8,10,14,30,896.0,106.0,1.5,22.0,819.0,1019.27,737.24
2016,8,10,14,45,887.0,104.0,1.5,22.0,782.5,997.91,725.17
2016,8,10,15,0,878.0,102.0,1.5,22.0,746.0,973.17,711.02
2016,8,10,15,15,865.0,99.5,1.45,21.5,704.0,940.86,692.61
2016,8,10,15,30,852.0,97.0,1.4,21.0,662.0,905.72,672.28
2016,8,10,15,45,836.5,94.0,1.4,20.5,615.5,873.57,654.43
2016,8,10,16,0,821.0,91.0,1.4,20.0,569.0,830.37,628.8
2016,8,10,16,15,799.5,87.5,1.3,19.5,518.5,779.67,596.43
2016,8,10,16,30,778.0,84.0,1.2,19.0,468.0,727.75,562.67
2016,8,10,16,45,749.5,79.5,1.2,19.0,416.0,668.56,522.95
2016,8,10,17,0,721.0,75.0,1.2,19.0,364.0,609.43,482.13
2016,8,10,17,15,679.5,69.5,1.1,18.5,311.0,544.11,433.57
2016,8,10,17,30,638.0,64.0,1.0,18.0,258.0,478.23,382.77
2016,8,10,17,45,578.0,57.0,0.95,17.5,207.0,403.13,322.91
2016,8,10,18,0,518.0,50.0,0.9,17.0,156.0,333.19,264.59
2016,8,10,18,15,422.5,40.5,0.8,16.0,110.5,250.67,194.7
2016,8,10,18,30,327.0,31.0,0.7,15.0,65.0,178.74,129.29
2016,8,10,18,45,163.5,15.5,0.65,14.5,32.5,80.77,0.0
2016,8,10,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,11,5,45,110.5,18.0,0.7,12.5,30.5,14.1,0.5
2016,8,11,6,0,221.0,36.0,0.7,13.0,61.0,27.96,18.24
2016,8,11,6,15,303.5,50.5,0.65,13.5,104.0,38.65,28.51
2016,8,11,6,30,386.0,65.0,0.6,14.0,147.0,48.99,38.07
2016,8,11,6,45,441.5,77.0,0.6,14.5,195.5,57.01,45.34
2016,8,11,7,0,497.0,89.0,0.6,15.0,244.0,65.87,53.12
2016,8,11,7,15,374.5,123.5,0.6,15.5,252.5,86.73,71.19
2016,8,11,7,30,252.0,158.0,0.6,16.0,261.0,112.52,93.1
2016,8,11,7,45,192.0,186.0,0.6,16.5,271.0,141.7,109.06
2016,8,11,8,0,132.0,214.0,0.6,17.0,281.0,171.92,130.52
2016,8,11,8,15,184.0,234.5,0.6,17.5,337.5,207.76,155.25
2016,8,11,8,30,236.0,255.0,0.6,18.0,394.0,250.35,186.29
2016,8,11,8,45,486.0,200.0,0.65,18.5,515.5,290.69,210.89
2016,8,11,9,0,736.0,145.0,0.7,19.0,637.0,366.17,266.22
2016,8,11,9,15,751.5,149.0,0.7,19.5,678.5,423.15,312.63
2016,8,11,9,30,767.0,153.0,0.7,20.0,720.0,483.83,360.25
2016,8,11,9,45,811.5,139.5,0.75,20.5,765.5,541.26,404.43
2016,8,11,10,0,856.0,126.0,0.8,21.0,811.0,601.78,449.58
2016,8,11,10,15,864.0,128.0,0.85,21.0,841.0,654.67,488.74
2016,8,11,10,30,872.0,130.0,0.9,21.0,871.0,706.26,526.01
2016,8,11,10,45,877.0,131.5,0.95,21.5,893.5,753.73,558.53
2016,8,11,11,0,882.0,133.0,1.0,22.0,916.0,799.18,587.77
2016,8,11,11,15,886.0,134.0,1.05,22.0,932.0,841.16,615.01
2016,8,11,11,30,890.0,135.0,1.1,22.0,948.0,880.66,640.51
2016,8,11,11,45,890.5,136.5,1.15,22.5,955.0,914.92,661.26
2016,8,11,12,0,891.0,138.0,1.2,23.0,962.0,946.16,680.03
2016,8,11,12,15,891.0,138.0,1.2,23.0,962.0,972.39,696.11
2016,8,11,12,30,891.0,138.0,1.2,23.0,962.0,995.31,710.17
2016,8,11,12,45,894.0,135.0,1.25,23.0,955.0,1014.81,723.07
2016,8,11,13,0,897.0,132.0,1.3,23.0,948.0,1030.79,733.92
2016,8,11,13,15,893.0,131.0,1.3,23.0,932.0,1038.14,738.7
2016,8,11,13,30,889.0,130.0,1.3,23.0,916.0,1041.71,741.4
2016,8,11,13,45,884.0,128.5,1.35,23.0,892.5,1039.98,741.87
2016,8,11,14,0,879.0,127.0,1.4,23.0,869.0,1034.48,740.19
2016,8,11,14,15,871.0,125.0,1.4,23.0,838.5,1021.74,733.3
2016,8,11,14,30,863.0,123.0,1.4,23.0,808.0,1005.4,724.34
2016,8,11,14,45,853.0,121.0,1.4,23.0,771.5,994.28,718.8
2016,8,11,15,0,843.0,119.0,1.4,23.0,735.0,968.96,704.26
2016,8,11,15,15,829.0,116.0,1.35,22.5,693.0,935.58,685.25
2016,8,11,15,30,815.0,113.0,1.3,22.0,651.0,899.45,664.38
2016,8,11,15,45,798.0,109.0,1.3,22.0,604.0,856.99,638.55
2016,8,11,16,0,781.0,105.0,1.3,22.0,557.0,812.47,611.03
2016,8,11,16,15,757.0,101.0,1.25,21.5,507.0,760.4,578.43
2016,8,11,16,30,733.0,97.0,1.2,21.0,457.0,711.22,547.19
2016,8,11,16,45,702.5,91.5,1.15,20.5,405.0,651.14,507.34
2016,8,11,17,0,672.0,86.0,1.1,20.0,353.0,591.48,465.84
2016,8,11,17,15,628.0,79.5,1.05,19.0,300.5,522.69,416.02
2016,8,11,17,30,584.0,73.0,1.0,18.0,248.0,456.44,365.89
2016,8,11,17,45,521.5,64.0,1.0,17.5,197.5,380.25,305.21
2016,8,11,18,0,459.0,55.0,1.0,17.0,147.0,309.57,246.35
2016,8,11,18,15,364.5,43.5,0.9,16.5,103.0,228.47,177.19
2016,8,11,18,30,270.0,32.0,0.8,16.0,59.0,158.04,112.67
2016,8,11,18,45,135.0,16.0,0.75,15.5,29.5,71.52,0.0
2016,8,11,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,12,5,45,163.0,16.5,0.65,12.5,34.0,13.16,0.0
2016,8,12,6,0,326.0,33.0,0.6,13.0,68.0,26.78,17.15
2016,8,12,6,15,418.0,43.0,0.55,13.5,114.0,33.95,24.36
2016,8,12,6,30,510.0,53.0,0.5,14.0,160.0,40.87,30.87
2016,8,12,6,45,571.5,59.5,0.5,14.5,211.5,44.53,34.27
2016,8,12,7,0,633.0,66.0,0.5,15.0,263.0,48.1,37.42
2016,8,12,7,15,674.0,71.5,0.5,15.5,315.5,50.68,39.56
2016,8,12,7,30,715.0,77.0,0.5,16.0,368.0,58.39,46.13
2016,8,12,7,45,745.5,81.0,0.5,16.5,420.5,76.91,47.07
2016,8,12,8,0,776.0,85.0,0.5,17.0,473.0,132.48,73.51
2016,8,12,8,15,797.5,88.5,0.5,17.5,522.5,189.98,114.83
2016,8,12,8,30,819.0,92.0,0.5,18.0,572.0,249.83,163.89
2016,8,12,8,45,836.0,94.5,0.55,19.0,618.5,309.7,214.68
2016,8,12,9,0,853.0,97.0,0.6,20.0,665.0,375.19,269.2
2016,8,12,9,15,865.0,99.5,0.65,20.5,706.5,434.54,318.32
2016,8,12,9,30,877.0,102.0,0.7,21.0,748.0,493.93,365.86
2016,8,12,9,45,879.5,107.5,0.75,21.5,782.0,550.76,409.83
2016,8,12,10,0,882.0,113.0,0.8,22.0,816.0,606.16,451.13
2016,8,12,10,15,889.0,114.5,0.85,22.0,845.5,659.25,490.39
2016,8,12,10,30,896.0,116.0,0.9,22.0,875.0,710.86,527.57
2016,8,12,10,45,900.5,117.0,0.95,22.5,897.5,758.53,560.12
2016,8,12,11,0,905.0,118.0,1.0,23.0,920.0,804.05,588.72
2016,8,12,11,15,908.0,118.5,1.05,23.0,934.5,845.57,615.52
2016,8,12,11,30,911.0,119.0,1.1,23.0,949.0,884.43,640.48
2016,8,12,11,45,912.5,119.5,1.15,23.5,956.5,919.17,661.44
2016,8,12,12,0,914.0,120.0,1.2,24.0,964.0,950.84,680.36
2016,8,12,12,15,913.5,120.0,1.2,24.0,963.5,976.97,696.3
2016,8,12,12,30,913.0,120.0,1.2,24.0,963.0,999.66,710.15
2016,8,12,12,45,914.0,118.0,1.3,24.0,955.0,1018.29,723.31
2016,8,12,13,0,915.0,116.0,1.4,24.0,947.0,1033.27,734.36
2016,8,12,13,15,912.0,115.0,1.4,24.0,931.0,1041.55,739.73
2016,8,12,13,30,909.0,114.0,1.4,24.0,915.0,1045.98,742.95
2016,8,12,13,45,903.5,113.0,1.4,24.0,892.0,1044.05,742.42
2016,8,12,14,0,898.0,112.0,1.4,24.0,869.0,1038.29,739.75
2016,8,12,14,15,891.0,110.5,1.4,23.5,838.5,1026.73,735.06
2016,8,12,14,30,884.0,109.0,1.4,23.0,808.0,1011.51,728.23
2016,8,12,14,45,874.5,107.0,1.4,23.0,771.5,989.73,715.96
2016,8,12,15,0,865.0,105.0,1.4,23.0,735.0,964.62,701.66
2016,8,12,15,15,852.0,102.5,1.35,22.5,693.0,932.49,683.43
2016,8,12,15,30,839.0,100.0,1.3,22.0,651.0,906.54,669.19
2016,8,12,15,45,822.5,97.0,1.3,22.0,604.5,864.93,643.88
2016,8,12,16,0,806.0,94.0,1.3,22.0,558.0,821.17,616.96
2016,8,12,16,15,783.0,90.5,1.25,21.5,508.0,769.61,584.8
2016,8,12,16,30,760.0,87.0,1.2,21.0,458.0,716.98,551.26
2016,8,12,16,45,730.0,82.5,1.15,21.0,406.0,657.26,510.81
2016,8,12,17,0,700.0,78.0,1.1,21.0,354.0,601.05,471.5
2016,8,12,17,15,656.5,72.0,1.05,20.5,301.5,531.9,420.83
2016,8,12,17,30,613.0,66.0,1.0,20.0,249.0,465.25,369.98
2016,8,12,17,45,550.0,58.5,0.95,19.5,198.0,389.14,309.51
2016,8,12,18,0,487.0,51.0,0.9,19.0,147.0,318.57,250.89
2016,8,12,18,15,388.0,40.5,0.8,18.0,102.5,235.21,180.69
2016,8,12,18,30,289.0,30.0,0.7,17.0,58.0,163.06,113.99
2016,8,12,18,45,144.5,15.0,0.65,16.5,29.0,72.58,0.0
2016,8,12,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,13,5,45,155.0,16.0,0.45,13.5,32.5,12.76,0.0
2016,8,13,6,0,310.0,32.0,0.4,14.0,65.0,25.93,16.26
2016,8,13,6,15,403.0,42.0,0.4,14.5,110.0,33.13,23.51
2016,8,13,6,30,496.0,52.0,0.4,15.0,155.0,40.06,30.02
2016,8,13,6,45,558.5,59.0,0.4,15.5,206.0,44.16,33.8
2016,8,13,7,0,621.0,66.0,0.4,16.0,257.0,48.13,37.29
2016,8,13,7,15,662.5,71.0,0.4,16.5,309.0,50.32,39.08
2016,8,13,7,30,704.0,76.0,0.4,17.0,361.0,57.6,45.26
2016,8,13,7,45,735.5,80.0,0.45,18.0,413.0,75.83,46.11
2016,8,13,8,0,767.0,84.0,0.5,19.0,465.0,130.92,72.03
2016,8,13,8,15,789.0,87.0,0.5,19.5,515.0,187.6,112.45
2016,8,13,8,30,811.0,90.0,0.5,20.0,565.0,246.69,160.56
2016,8,13,8,45,829.5,92.0,0.55,21.0,611.5,306.12,210.6
2016,8,13,9,0,848.0,94.0,0.6,22.0,658.0,371.37,264.55
2016,8,13,9,15,860.5,96.0,0.65,22.5,699.5,430.23,312.99
2016,8,13,9,30,873.0,98.0,0.7,23.0,741.0,489.19,359.91
2016,8,13,9,45,887.0,98.0,0.75,23.5,778.0,547.05,404.37
2016,8,13,10,0,901.0,98.0,0.8,24.0,815.0,604.59,447.01
2016,8,13,10,15,908.0,99.0,0.85,24.0,844.5,658.09,486.34
2016,8,13,10,30,915.0,100.0,0.9,24.0,874.0,710.05,523.55
2016,8,13,10,45,920.0,101.0,0.95,24.5,897.0,758.82,556.1
2016,8,13,11,0,925.0,102.0,1.0,25.0,920.0,805.42,585.12
2016,8,13,11,15,928.5,102.5,1.05,25.0,935.0,847.97,612.37
2016,8,13,11,30,932.0,103.0,1.1,25.0,950.0,887.84,637.75
2016,8,13,11,45,932.5,104.0,1.2,25.5,957.5,922.71,659.34
2016,8,13,12,0,933.0,105.0,1.3,26.0,965.0,954.38,678.87
2016,8,13,12,15,933.5,105.0,1.35,26.0,964.5,981.73,696.27
2016,8,13,12,30,934.0,105.0,1.4,26.0,964.0,1005.61,711.61
2016,8,13,12,45,921.0,111.5,1.45,26.0,952.5,1019.33,720.78
2016,8,13,13,0,908.0,118.0,1.5,26.0,941.0,1029.08,727.75
2016,8,13,13,15,904.5,117.5,1.5,26.0,925.0,1037.28,733.13
2016,8,13,13,30,901.0,117.0,1.5,26.0,909.0,1041.68,736.32
2016,8,13,13,45,895.5,116.0,1.55,26.0,885.5,1039.71,736.57
2016,8,13,14,0,890.0,115.0,1.6,26.0,862.0,1033.96,734.66
2016,8,13,14,15,882.5,113.0,1.6,25.5,831.5,1021.37,729.33
2016,8,13,14,30,875.0,111.0,1.6,25.0,801.0,1005.15,721.87
2016,8,13,14,45,864.5,109.5,1.6,25.0,764.5,983.02,709.36
2016,8,13,15,0,854.0,108.0,1.6,25.0,728.0,957.65,694.86
2016,8,13,15,15,840.0,105.5,1.6,24.5,685.5,934.27,683.0
2016,8,13,15,30,826.0,103.0,1.6,24.0,643.0,898.29,662.78
2016,8,13,15,45,808.0,100.0,1.6,24.0,596.5,855.64,636.73
2016,8,13,16,0,790.0,97.0,1.6,24.0,550.0,810.98,609.01
2016,8,13,16,15,766.5,93.0,1.55,23.5,500.0,758.91,576.39
2016,8,13,16,30,743.0,89.0,1.5,23.0,450.0,705.85,542.39
2016,8,13,16,45,711.5,84.5,1.5,22.5,398.0,648.98,505.17
2016,8,13,17,0,680.0,80.0,1.5,22.0,346.0,589.42,464.12
2016,8,13,17,15,635.5,74.0,1.4,21.5,293.5,520.51,412.89
2016,8,13,17,30,591.0,68.0,1.3,21.0,241.0,454.24,361.68
2016,8,13,17,45,526.0,60.0,1.2,20.5,191.0,377.55,300.25
2016,8,13,18,0,461.0,52.0,1.1,20.0,141.0,306.64,241.08
2016,8,13,18,15,361.0,41.0,1.0,19.0,97.0,223.8,171.25
2016,8,13,18,30,261.0,30.0,0.9,18.0,53.0,152.34,104.18
2016,8,13,18,45,130.5,15.0,0.8,17.5,26.5,54.48,0.0
2016,8,13,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,14,5,45,132.0,16.5,0.35,13.5,30.5,12.99,0.0
2016,8,14,6,0,264.0,33.0,0.3,14.0,61.0,26.9,16.95
2016,8,14,6,15,356.0,45.0,0.3,14.5,105.0,35.8,25.82
2016,8,14,6,30,448.0,57.0,0.3,15.0,149.0,44.33,33.78
2016,8,14,6,45,508.0,66.0,0.35,15.5,198.5,49.82,38.8
2016,8,14,7,0,568.0,75.0,0.4,16.0,248.0,55.09,43.43
2016,8,14,7,15,611.5,82.0,0.4,16.5,300.0,58.45,46.22
2016,8,14,7,30,655.0,89.0,0.4,17.0,352.0,61.64,48.78
2016,8,14,7,45,685.5,94.5,0.45,18.0,403.5,79.6,50.06
2016,8,14,8,0,716.0,100.0,0.5,19.0,455.0,133.28,75.94
2016,8,14,8,15,740.0,104.5,0.5,19.5,504.5,188.99,115.64
2016,8,14,8,30,764.0,109.0,0.5,20.0,554.0,252.13,166.53
2016,8,14,8,45,781.5,113.0,0.55,20.5,600.0,310.28,215.51
2016,8,14,9,0,799.0,117.0,0.6,21.0,646.0,369.86,265.39
2016,8,14,9,15,813.5,119.5,0.65,21.5,687.5,428.13,313.21
2016,8,14,9,30,828.0,122.0,0.7,22.0,729.0,486.91,359.84
2016,8,14,9,45,840.0,124.0,0.75,22.5,765.5,544.2,403.79
2016,8,14,10,0,852.0,126.0,0.8,23.0,802.0,601.22,445.99
2016,8,14,10,15,860.0,127.5,0.85,23.0,831.5,653.63,484.57
2016,8,14,10,30,868.0,129.0,0.9,23.0,861.0,704.72,521.24
2016,8,14,10,45,875.0,129.5,0.95,23.5,884.5,752.68,553.87
2016,8,14,11,0,882.0,130.0,1.0,24.0,908.0,798.75,583.17
2016,8,14,11,15,886.0,131.0,1.05,24.0,923.5,840.78,610.24
2016,8,14,11,30,890.0,132.0,1.1,24.0,939.0,880.31,635.56
2016,8,14,11,45,892.0,132.0,1.15,24.5,946.5,914.49,656.1
2016,8,14,12,0,894.0,132.0,1.2,25.0,954.0,945.69,674.69
2016,8,14,12,15,894.0,132.0,1.2,25.0,953.5,971.89,690.65
2016,8,14,12,30,894.0,132.0,1.2,25.0,953.0,994.75,704.58
2016,8,14,12,45,883.5,137.0,1.25,25.0,942.0,1008.81,714.03
2016,8,14,13,0,873.0,142.0,1.3,25.0,931.0,1019.11,721.37
2016,8,14,13,15,869.0,141.0,1.3,25.0,914.5,1026.22,726.08
2016,8,14,13,30,865.0,140.0,1.3,25.0,898.0,1029.63,728.67
2016,8,14,13,45,857.0,139.5,1.35,25.0,874.0,1025.8,727.84
2016,8,14,14,0,849.0,139.0,1.4,25.0,850.0,1030.31,732.37
2016,8,14,14,15,840.5,137.0,1.4,24.5,819.5,1017.03,726.49
2016,8,14,14,30,832.0,135.0,1.4,24.0,789.0,1000.2,718.67
2016,8,14,14,45,820.5,132.5,1.4,24.0,752.0,976.43,705.15
2016,8,14,15,0,809.0,130.0,1.4,24.0,715.0,949.48,689.69
2016,8,14,15,15,794.0,126.5,1.4,23.5,672.5,915.12,670.72
2016,8,14,15,30,779.0,123.0,1.4,23.0,630.0,878.15,649.86
2016,8,14,15,45,762.0,118.0,1.4,23.0,584.0,835.36,623.61
2016,8,14,16,0,745.0,113.0,1.4,23.0,538.0,795.19,598.82
2016,8,14,16,15,719.5,108.5,1.35,22.5,488.0,742.39,565.47
2016,8,14,16,30,694.0,104.0,1.3,22.0,438.0,688.92,531.0
2016,8,14,16,45,664.5,97.0,1.3,21.5,387.0,629.21,491.53
2016,8,14,17,0,635.0,90.0,1.3,21.0,336.0,569.94,449.82
2016,8,14,17,15,588.0,83.0,1.25,20.0,284.0,500.18,398.75
2016,8,14,17,30,541.0,76.0,1.2,19.0,232.0,433.31,347.63
2016,8,14,17,45,480.0,65.5,1.15,18.5,183.0,358.4,287.26
2016,8,14,18,0,419.0,55.0,1.1,18.0,134.0,288.97,228.92
2016,8,14,18,15,320.0,42.5,1.0,17.5,91.5,207.3,159.19
2016,8,14,18,30,221.0,30.0,0.9,17.0,49.0,136.63,91.31
2016,8,14,18,45,110.5,15.0,0.85,16.5,24.5,48.09,0.0
2016,8,14,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,5,45,184.0,15.0,0.8,12.5,33.5,12.02,0.0
2016,8,15,6,0,368.0,30.0,0.8,13.0,67.0,24.4,14.77
2016,8,15,6,15,466.0,38.5,0.75,13.0,114.0,30.41,21.19
2016,8,15,6,30,564.0,47.0,0.7,13.0,161.0,36.27,26.85
2016,8,15,6,45,625.5,53.0,0.7,13.5,213.5,39.8,30.16
2016,8,15,7,0,687.0,59.0,0.7,14.0,266.0,47.27,36.83
2016,8,15,7,15,727.0,63.5,0.65,14.5,320.0,49.61,38.78
2016,8,15,7,30,767.0,68.0,0.6,15.0,374.0,51.88,40.6
2016,8,15,7,45,795.5,71.0,0.6,15.5,427.5,70.63,41.4
2016,8,15,8,0,824.0,74.0,0.6,16.0,481.0,128.54,68.77
2016,8,15,8,15,844.5,77.0,0.6,16.5,531.5,194.88,117.37
2016,8,15,8,30,865.0,80.0,0.6,17.0,582.0,256.63,168.39
2016,8,15,8,45,881.0,82.5,0.6,17.5,629.5,318.52,221.62
2016,8,15,9,0,897.0,85.0,0.6,18.0,677.0,381.39,275.19
2016,8,15,9,15,908.5,86.5,0.65,18.5,719.0,442.34,326.21
2016,8,15,9,30,920.0,88.0,0.7,19.0,761.0,503.19,375.37
2016,8,15,9,45,917.0,96.0,0.75,19.5,794.5,561.84,421.06
2016,8,15,10,0,914.0,104.0,0.8,20.0,828.0,618.39,463.43
2016,8,15,10,15,921.0,105.5,0.85,20.5,858.0,673.18,503.17
2016,8,15,10,30,928.0,107.0,0.9,21.0,888.0,726.4,540.54
2016,8,15,10,45,932.0,108.5,0.95,21.5,910.5,775.67,573.74
2016,8,15,11,0,936.0,110.0,1.0,22.0,933.0,822.64,603.19
2016,8,15,11,15,939.0,110.5,1.05,22.0,948.5,865.39,630.74
2016,8,15,11,30,942.0,111.0,1.1,22.0,964.0,905.37,656.37
2016,8,15,11,45,942.0,112.5,1.2,22.0,971.0,940.73,679.76
2016,8,15,12,0,942.0,114.0,1.3,22.0,978.0,972.83,701.11
2016,8,15,12,15,942.0,114.0,1.3,22.0,977.0,1000.07,717.83
2016,8,15,12,30,942.0,114.0,1.3,22.0,976.0,1023.76,732.38
2016,8,15,12,45,933.0,117.5,1.35,22.0,965.5,1038.55,742.34
2016,8,15,13,0,924.0,121.0,1.4,22.0,955.0,1049.39,750.1
2016,8,15,13,15,920.5,120.5,1.4,22.0,938.0,1057.74,755.61
2016,8,15,13,30,917.0,120.0,1.4,22.0,921.0,1062.2,758.87
2016,8,15,13,45,913.5,117.5,1.45,22.0,898.0,1060.65,759.48
2016,8,15,14,0,910.0,115.0,1.5,22.0,875.0,1055.19,757.85
2016,8,15,14,15,902.5,113.5,1.45,21.5,843.5,1042.92,751.89
2016,8,15,14,30,895.0,112.0,1.4,21.0,812.0,1026.94,743.77
2016,8,15,14,45,888.5,108.0,1.35,21.0,775.5,1005.56,730.93
2016,8,15,15,0,882.0,104.0,1.3,21.0,739.0,980.65,715.97
2016,8,15,15,15,868.5,101.5,1.25,20.5,696.0,947.46,697.07
2016,8,15,15,30,855.0,99.0,1.2,20.0,653.0,920.43,682.16
2016,8,15,15,45,842.5,94.5,1.15,20.0,606.5,879.89,656.88
2016,8,15,16,0,830.0,90.0,1.1,20.0,560.0,836.88,629.87
2016,8,15,16,15,806.5,86.5,1.05,19.5,508.5,783.84,596.81
2016,8,15,16,30,783.0,83.0,1.0,19.0,457.0,729.71,562.34
2016,8,15,16,45,756.5,77.5,0.95,19.0,404.5,670.26,522.17
2016,8,15,17,0,730.0,72.0,0.9,19.0,352.0,610.72,480.86
2016,8,15,17,15,686.0,66.5,0.85,18.5,298.5,540.16,428.98
2016,8,15,17,30,642.0,61.0,0.8,18.0,245.0,475.42,379.17
2016,8,15,17,45,580.0,53.5,0.75,17.5,193.5,398.39,317.55
2016,8,15,18,0,518.0,46.0,0.7,17.0,142.0,326.86,257.56
2016,8,15,18,15,410.0,36.5,0.65,16.0,97.0,239.4,183.33
2016,8,15,18,30,302.0,27.0,0.6,15.0,52.0,162.69,105.87
2016,8,15,18,45,151.0,13.5,0.6,14.5,26.0,59.18,0.0
2016,8,15,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,16,5,45,161.0,15.0,0.75,12.5,31.0,12.06,0.0
2016,8,16,6,0,322.0,30.0,0.7,13.0,62.0,24.42,14.64
2016,8,16,6,15,421.5,40.0,0.65,13.0,108.5,31.7,22.3
2016,8,16,6,30,521.0,50.0,0.6,13.0,155.0,38.74,29.04
2016,8,16,6,45,582.5,57.5,0.55,13.5,206.5,43.32,33.31
2016,8,16,7,0,644.0,65.0,0.5,14.0,258.0,47.74,37.25
2016,8,16,7,15,686.5,70.5,0.5,14.5,312.0,50.35,39.45
2016,8,16,7,30,729.0,76.0,0.5,15.0,366.0,58.05,46.06
2016,8,16,7,45,759.0,80.0,0.5,16.0,419.0,76.6,46.9
2016,8,16,8,0,789.0,84.0,0.5,17.0,472.0,133.26,73.7
2016,8,16,8,15,811.5,87.5,0.5,17.5,523.0,192.03,115.95
2016,8,16,8,30,834.0,91.0,0.5,18.0,574.0,253.27,166.16
2016,8,16,8,45,850.5,94.0,0.55,18.5,621.0,314.62,218.62
2016,8,16,9,0,867.0,97.0,0.6,19.0,668.0,381.34,274.78
2016,8,16,9,15,879.5,99.5,0.6,19.5,710.5,442.0,324.78
2016,8,16,9,30,892.0,102.0,0.6,20.0,753.0,502.72,373.0
2016,8,16,9,45,893.5,108.0,0.65,20.5,787.0,560.55,417.65
2016,8,16,10,0,895.0,114.0,0.7,21.0,821.0,616.79,459.48
2016,8,16,10,15,902.5,115.5,0.75,21.5,851.5,671.07,498.54
2016,8,16,10,30,910.0,117.0,0.8,22.0,882.0,723.88,535.34
2016,8,16,10,45,915.5,118.5,0.9,22.5,904.5,773.53,569.55
2016,8,16,11,0,921.0,120.0,1.0,23.0,927.0,821.06,599.94
2016,8,16,11,15,924.0,120.5,1.05,23.0,942.5,863.35,627.09
2016,8,16,11,30,927.0,121.0,1.1,23.0,958.0,902.9,652.37
2016,8,16,11,45,929.0,121.5,1.15,23.0,965.5,938.68,675.16
2016,8,16,12,0,931.0,122.0,1.2,23.0,973.0,971.34,695.96
2016,8,16,12,15,931.0,122.0,1.2,23.0,972.5,998.38,712.42
2016,8,16,12,30,931.0,122.0,1.2,23.0,972.0,1021.91,726.76
2016,8,16,12,45,918.0,128.0,1.25,23.5,960.0,1035.11,734.29
2016,8,16,13,0,905.0,134.0,1.3,24.0,948.0,1044.33,739.59
2016,8,16,13,15,901.0,133.0,1.3,24.0,931.0,1051.59,744.41
2016,8,16,13,30,897.0,132.0,1.3,24.0,914.0,1055.02,747.02
2016,8,16,13,45,892.5,130.0,1.3,24.0,890.0,1053.06,746.52
2016,8,16,14,0,888.0,128.0,1.3,24.0,866.0,1047.27,743.87
2016,8,16,14,15,879.5,126.0,1.25,23.5,835.0,1033.68,737.11
2016,8,16,14,30,871.0,124.0,1.2,23.0,804.0,1016.47,728.28
2016,8,16,14,45,861.5,121.0,1.2,23.0,766.5,1004.4,722.3
2016,8,16,15,0,852.0,118.0,1.2,23.0,729.0,977.91,707.24
2016,8,16,15,15,837.0,115.0,1.2,22.5,686.0,943.02,688.27
2016,8,16,15,30,822.0,112.0,1.2,22.0,643.0,905.39,667.38
2016,8,16,15,45,804.0,108.0,1.2,22.0,595.5,861.45,640.78
2016,8,16,16,0,786.0,104.0,1.2,22.0,548.0,815.48,612.47
2016,8,16,16,15,761.0,100.0,1.15,21.5,496.5,762.03,579.05
2016,8,16,16,30,736.0,96.0,1.1,21.0,445.0,711.82,547.19
2016,8,16,16,45,703.0,90.0,1.1,21.0,392.5,648.86,504.86
2016,8,16,17,0,670.0,84.0,1.1,21.0,340.0,586.57,460.9
2016,8,16,17,15,622.5,77.5,1.1,20.0,286.5,515.41,409.5
2016,8,16,17,30,575.0,71.0,1.1,19.0,233.0,447.17,357.75
2016,8,16,17,45,507.0,61.5,1.1,18.5,182.5,367.87,294.12
2016,8,16,18,0,439.0,52.0,1.1,18.0,132.0,294.75,232.78
2016,8,16,18,15,333.0,39.5,1.05,17.0,88.5,209.23,159.93
2016,8,16,18,30,227.0,27.0,1.0,16.0,45.0,133.31,82.37
2016,8,16,18,45,113.5,13.5,0.95,15.5,22.5,47.39,0.0
2016,8,16,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,5,45,110.5,16.0,0.75,13.5,26.5,12.62,0.0
2016,8,17,6,0,221.0,32.0,0.7,14.0,53.0,25.01,14.87
2016,8,17,6,15,315.5,45.5,0.7,14.5,96.5,35.07,25.04
2016,8,17,6,30,410.0,59.0,0.7,15.0,140.0,46.37,35.48
2016,8,17,6,45,473.5,68.5,0.7,15.5,189.0,52.17,40.83
2016,8,17,7,0,537.0,78.0,0.7,16.0,238.0,57.75,45.75
2016,8,17,7,15,583.0,85.5,0.65,16.5,290.0,61.37,48.8
2016,8,17,7,30,629.0,93.0,0.6,17.0,342.0,64.83,51.58
2016,8,17,7,45,661.0,99.0,0.6,17.5,393.0,82.47,53.03
2016,8,17,8,0,693.0,105.0,0.6,18.0,444.0,135.38,78.92
2016,8,17,8,15,718.0,110.0,0.6,18.5,493.5,190.44,118.37
2016,8,17,8,30,743.0,115.0,0.6,19.0,543.0,248.39,165.4
2016,8,17,8,45,760.5,119.5,0.65,19.5,589.0,310.88,217.92
2016,8,17,9,0,778.0,124.0,0.7,20.0,635.0,369.85,267.46
2016,8,17,9,15,793.0,127.0,0.75,20.5,676.5,427.75,315.13
2016,8,17,9,30,808.0,130.0,0.8,21.0,718.0,486.25,361.74
2016,8,17,9,45,812.5,136.5,0.85,21.5,752.0,542.72,405.24
2016,8,17,10,0,817.0,143.0,0.9,22.0,786.0,598.18,446.44
2016,8,17,10,15,826.0,145.0,0.95,22.0,816.0,651.21,485.58
2016,8,17,10,30,835.0,147.0,1.0,22.0,846.0,703.16,522.95
2016,8,17,10,45,839.0,149.5,1.05,22.5,868.0,750.65,555.32
2016,8,17,11,0,843.0,152.0,1.1,23.0,890.0,796.14,585.22
2016,8,17,11,15,847.0,153.0,1.1,23.0,905.0,838.03,611.74
2016,8,17,11,30,851.0,154.0,1.1,23.0,920.0,877.5,636.46
2016,8,17,11,45,850.5,156.0,1.15,23.5,927.0,911.39,656.93
2016,8,17,12,0,850.0,158.0,1.2,24.0,934.0,942.24,675.42
2016,8,17,12,15,850.0,158.0,1.2,24.0,933.5,968.4,691.44
2016,8,17,12,30,850.0,158.0,1.2,24.0,933.0,991.25,705.44
2016,8,17,12,45,862.0,149.0,1.25,24.0,928.5,1001.68,712.69
2016,8,17,13,0,874.0,140.0,1.3,24.0,924.0,1020.21,725.24
2016,8,17,13,15,870.0,139.0,1.3,24.0,907.5,1027.17,729.77
2016,8,17,13,30,866.0,138.0,1.3,24.0,891.0,1030.41,732.28
2016,8,17,13,45,861.5,135.5,1.3,24.0,867.5,1027.88,731.41
2016,8,17,14,0,857.0,133.0,1.3,24.0,844.0,1021.62,728.44
2016,8,17,14,15,848.0,131.5,1.3,23.5,813.0,1019.79,729.82
2016,8,17,14,30,839.0,130.0,1.3,23.0,782.0,1002.71,721.72
2016,8,17,14,45,829.5,126.5,1.3,23.0,745.0,979.44,708.57
2016,8,17,15,0,820.0,123.0,1.3,23.0,708.0,952.9,693.4
2016,8,17,15,15,804.5,120.0,1.25,22.5,665.5,918.15,673.47
2016,8,17,15,30,789.0,117.0,1.2,22.0,623.0,880.8,651.73
2016,8,17,15,45,771.5,112.0,1.2,22.0,576.5,837.04,624.98
2016,8,17,16,0,754.0,107.0,1.2,22.0,530.0,791.33,596.57
2016,8,17,16,15,728.0,102.5,1.15,21.5,479.5,741.84,565.56
2016,8,17,16,30,702.0,98.0,1.1,21.0,429.0,687.51,530.46
2016,8,17,16,45,669.5,92.0,1.05,20.5,377.5,626.3,489.49
2016,8,17,17,0,637.0,86.0,1.0,20.0,326.0,565.8,446.6
2016,8,17,17,15,588.5,78.5,0.95,19.0,274.0,494.35,394.2
2016,8,17,17,30,540.0,71.0,0.9,18.0,222.0,426.03,341.81
2016,8,17,17,45,472.0,61.5,0.85,17.5,173.0,348.59,279.18
2016,8,17,18,0,404.0,52.0,0.8,17.0,124.0,277.37,219.14
2016,8,17,18,15,298.5,39.0,0.7,16.5,82.0,193.66,147.32
2016,8,17,18,30,193.0,26.0,0.6,16.0,40.0,117.71,67.54
2016,8,17,18,45,96.5,13.0,0.55,15.5,20.0,41.56,0.0
2016,8,17,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,18,5,45,78.0,16.0,0.65,12.5,23.0,12.61,0.0
2016,8,18,6,0,156.0,32.0,0.6,13.0,46.0,24.93,14.68
2016,8,18,6,15,240.5,48.5,0.6,13.5,87.5,37.24,27.02
2016,8,18,6,30,325.0,65.0,0.6,14.0,129.0,49.14,38.05
2016,8,18,6,45,382.0,79.0,0.6,14.5,176.0,58.64,46.71
2016,8,18,7,0,439.0,93.0,0.6,15.0,223.0,67.75,54.77
2016,8,18,7,15,486.0,103.0,0.6,15.5,273.0,73.6,59.73
2016,8,18,7,30,533.0,113.0,0.6,16.0,323.0,79.19,64.33
2016,8,18,7,45,562.0,123.0,0.6,16.5,372.0,98.22,67.85
2016,8,18,8,0,591.0,133.0,0.6,17.0,421.0,147.83,93.35
2016,8,18,8,15,618.5,140.0,0.6,17.5,469.5,198.63,129.61
2016,8,18,8,30,646.0,147.0,0.6,18.0,518.0,252.81,173.11
2016,8,18,8,45,661.5,154.5,0.65,18.5,561.5,307.17,218.79
2016,8,18,9,0,677.0,162.0,0.7,19.0,605.0,362.97,265.34
2016,8,18,9,15,693.5,166.5,0.75,19.5,645.5,417.89,310.23
2016,8,18,9,30,710.0,171.0,0.8,20.0,686.0,473.82,354.55
2016,8,18,9,45,685.5,194.5,0.85,20.5,711.5,525.49,394.18
2016,8,18,10,0,661.0,218.0,0.9,21.0,737.0,573.53,429.62
2016,8,18,10,15,671.0,221.5,0.95,21.0,766.0,622.22,465.58
2016,8,18,10,30,681.0,225.0,1.0,21.0,795.0,670.39,500.31
2016,8,18,10,45,690.5,226.5,1.1,21.5,817.5,715.67,531.9
2016,8,18,11,0,700.0,228.0,1.2,22.0,840.0,759.87,562.13
2016,8,18,11,15,705.0,230.0,1.2,22.0,854.5,799.58,588.74
2016,8,18,11,30,710.0,232.0,1.2,22.0,869.0,837.4,613.68
2016,8,18,11,45,709.0,234.5,1.3,22.5,875.5,868.35,633.87
2016,8,18,12,0,708.0,237.0,1.4,23.0,882.0,896.67,652.19
2016,8,18,12,15,708.0,237.0,1.4,22.5,881.0,920.71,668.76
2016,8,18,12,30,708.0,237.0,1.4,22.0,880.0,941.83,683.43
2016,8,18,12,45,698.5,240.0,1.4,22.0,869.5,953.63,690.92
2016,8,18,13,0,689.0,243.0,1.4,22.0,859.0,962.04,696.47
2016,8,18,13,15,683.5,241.0,1.4,22.0,843.0,966.05,699.37
2016,8,18,13,30,678.0,239.0,1.4,22.0,827.0,966.74,700.34
2016,8,18,13,45,673.5,234.5,1.4,22.0,805.0,962.58,698.38
2016,8,18,14,0,669.0,230.0,1.4,22.0,783.0,955.14,694.52
2016,8,18,14,15,658.5,225.5,1.35,21.5,753.0,938.44,685.43
2016,8,18,14,30,648.0,221.0,1.3,21.0,723.0,918.72,674.53
2016,8,18,14,45,558.0,239.5,1.3,21.0,657.0,836.64,620.41
2016,8,18,15,0,468.0,258.0,1.3,21.0,591.0,761.5,569.88
2016,8,18,15,15,527.0,227.0,1.25,20.5,580.5,774.32,582.97
2016,8,18,15,30,586.0,196.0,1.2,20.0,570.0,781.34,591.18
2016,8,18,15,45,562.0,188.0,1.2,20.0,524.5,734.58,560.11
2016,8,18,16,0,538.0,180.0,1.2,20.0,479.0,687.07,528.52
2016,8,18,16,15,508.5,169.5,1.15,19.5,431.5,631.79,491.19
2016,8,18,16,30,479.0,159.0,1.1,19.0,384.0,576.89,453.2
2016,8,18,16,45,438.0,147.0,1.05,19.0,334.0,512.59,406.22
2016,8,18,17,0,397.0,135.0,1.0,19.0,284.0,450.51,359.65
2016,8,18,17,15,351.5,119.0,0.95,18.0,235.5,383.69,309.19
2016,8,18,17,30,306.0,103.0,0.9,17.0,187.0,309.76,251.24
2016,8,18,17,45,245.5,83.0,0.85,16.5,141.0,238.76,192.84
2016,8,18,18,0,185.0,63.0,0.8,16.0,95.0,173.71,137.72
2016,8,18,18,15,124.5,41.0,0.75,15.5,59.0,111.75,84.13
2016,8,18,18,30,64.0,19.0,0.7,15.0,23.0,51.48,24.27
2016,8,18,18,45,32.0,9.5,0.65,15.0,11.5,18.46,0.0
2016,8,18,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,5,45,37.5,12.5,0.85,13.5,15.5,11.37,0.0
2016,8,19,6,0,75.0,25.0,0.8,14.0,31.0,20.41,10.73
2016,8,19,6,15,128.5,47.5,0.8,14.0,68.5,37.61,27.21
2016,8,19,6,30,182.0,70.0,0.8,14.0,106.0,54.18,42.46
2016,8,19,6,45,116.0,92.0,0.8,14.5,117.5,71.82,58.32
2016,8,19,7,0,50.0,114.0,0.8,15.0,129.0,90.1,74.39
2016,8,19,7,15,69.0,135.5,0.75,15.5,160.5,105.91,87.91
2016,8,19,7,30,88.0,157.0,0.7,16.0,192.0,121.42,100.84
2016,8,19,7,45,105.0,181.5,0.65,16.5,228.5,136.09,106.06
2016,8,19,8,0,122.0,206.0,0.6,17.0,265.0,166.02,126.38
2016,8,19,8,15,213.5,220.5,0.6,17.5,337.5,203.6,150.94
2016,8,19,8,30,305.0,235.0,0.6,18.0,410.0,247.95,182.15
2016,8,19,8,45,330.0,251.0,0.65,18.5,454.5,291.22,216.15
2016,8,19,9,0,355.0,267.0,0.7,19.0,499.0,337.5,252.49
2016,8,19,9,15,467.0,249.5,0.7,19.5,575.0,393.76,294.73
2016,8,19,9,30,579.0,232.0,0.7,20.0,651.0,463.96,347.28
2016,8,19,9,45,573.0,248.5,0.7,20.5,680.5,512.44,383.41
2016,8,19,10,0,567.0,265.0,0.7,21.0,710.0,559.53,417.37
2016,8,19,10,15,578.0,270.5,0.75,21.0,738.0,606.34,451.55
2016,8,19,10,30,589.0,276.0,0.8,21.0,766.0,652.96,484.87
2016,8,19,10,45,595.0,280.5,0.85,21.5,787.5,694.92,513.36
2016,8,19,11,0,601.0,285.0,0.9,22.0,809.0,735.57,540.4
2016,8,19,11,15,606.0,287.5,0.95,22.0,823.5,772.41,565.53
2016,8,19,11,30,611.0,290.0,1.0,22.0,838.0,807.68,589.35
2016,8,19,11,45,614.0,291.0,1.05,22.5,845.0,838.09,608.63
2016,8,19,12,0,617.0,292.0,1.1,23.0,852.0,866.37,626.36
2016,8,19,12,15,617.0,291.5,1.15,23.0,851.0,888.16,641.02
2016,8,19,12,30,617.0,291.0,1.2,23.0,850.0,907.29,654.05
2016,8,19,12,45,611.5,291.0,1.25,23.0,841.0,918.74,662.13
2016,8,19,13,0,606.0,291.0,1.3,23.0,832.0,927.13,668.41
2016,8,19,13,15,600.5,288.0,1.3,23.0,816.0,929.58,670.36
2016,8,19,13,30,595.0,285.0,1.3,23.0,800.0,928.92,670.48
2016,8,19,13,45,594.5,276.5,1.35,23.0,779.0,924.94,669.57
2016,8,19,14,0,594.0,268.0,1.4,23.0,758.0,914.18,664.5
2016,8,19,14,15,582.5,262.5,1.4,22.5,728.0,895.89,654.9
2016,8,19,14,30,571.0,257.0,1.4,22.0,698.0,874.98,643.63
2016,8,19,14,45,563.0,247.0,1.4,22.0,664.0,850.16,628.72
2016,8,19,15,0,555.0,237.0,1.4,22.0,630.0,822.92,612.17
2016,8,19,15,15,536.0,228.5,1.4,21.5,589.0,784.73,589.01
2016,8,19,15,30,517.0,220.0,1.4,21.0,548.0,745.06,564.54
2016,8,19,15,45,496.0,208.5,1.4,21.0,504.0,699.09,534.22
2016,8,19,16,0,475.0,197.0,1.4,21.0,460.0,652.37,502.84
2016,8,19,16,15,446.5,184.5,1.3,20.5,413.0,597.95,465.34
2016,8,19,16,30,418.0,172.0,1.2,20.0,366.0,544.01,427.36
2016,8,19,16,45,380.5,156.5,1.2,19.5,317.0,467.36,372.11
2016,8,19,17,0,343.0,141.0,1.2,19.0,268.0,407.58,327.64
2016,8,19,17,15,301.0,122.0,1.15,18.5,220.5,343.22,277.7
2016,8,19,17,30,259.0,103.0,1.1,18.0,173.0,282.28,228.8
2016,8,19,17,45,206.0,81.0,1.1,17.5,129.0,215.23,173.4
2016,8,19,18,0,153.0,59.0,1.1,17.0,85.0,153.14,120.71
2016,8,19,18,15,101.5,37.0,1.05,16.5,51.5,96.5,71.52
2016,8,19,18,30,50.0,15.0,1.0,16.0,18.0,40.05,14.54
2016,8,19,18,45,25.0,7.5,0.95,15.5,9.0,14.46,0.0
2016,8,19,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
