Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,5,45,37.5,12.0,0.6,13.5,15.0,10.91,0.0
2016,8,20,6,0,75.0,24.0,0.5,14.0,30.0,19.63,9.9
2016,8,20,6,15,129.0,46.5,0.5,14.0,67.0,36.86,26.54
2016,8,20,6,30,183.0,69.0,0.5,14.0,104.0,53.47,41.82
2016,8,20,6,45,234.5,90.0,0.5,14.5,149.0,68.49,55.37
2016,8,20,7,0,286.0,111.0,0.5,15.0,194.0,83.02,68.16
2016,8,20,7,15,327.0,128.5,0.45,15.5,241.5,94.71,78.13
2016,8,20,7,30,368.0,146.0,0.4,16.0,289.0,105.98,87.48
2016,8,20,7,45,405.5,159.5,0.4,16.5,338.0,119.01,87.29
2016,8,20,8,0,443.0,173.0,0.4,17.0,387.0,163.0,111.23
2016,8,20,8,15,470.5,184.5,0.45,17.5,433.5,208.87,143.86
2016,8,20,8,30,498.0,196.0,0.5,18.0,480.0,258.16,182.61
2016,8,20,8,45,524.5,203.0,0.55,18.5,524.5,307.0,222.31
2016,8,20,9,0,551.0,210.0,0.6,19.0,569.0,358.66,264.2
2016,8,20,9,15,568.5,217.5,0.6,19.5,608.5,409.7,304.82
2016,8,20,9,30,586.0,225.0,0.6,20.0,648.0,462.08,345.24
2016,8,20,9,45,629.5,215.0,0.65,20.5,690.0,515.24,385.49
2016,8,20,10,0,673.0,205.0,0.7,21.0,732.0,570.75,426.49
2016,8,20,10,15,683.0,208.5,0.75,21.0,760.5,619.98,462.62
2016,8,20,10,30,693.0,212.0,0.8,21.0,789.0,668.65,497.55
2016,8,20,10,45,707.5,210.5,0.9,21.5,812.5,715.25,530.07
2016,8,20,11,0,722.0,209.0,1.0,22.0,836.0,761.05,561.43
2016,8,20,11,15,726.0,210.5,1.05,22.0,850.5,800.12,588.07
2016,8,20,11,30,730.0,212.0,1.1,22.0,865.0,837.14,613.08
2016,8,20,11,45,740.0,207.5,1.15,22.5,874.0,871.35,634.43
2016,8,20,12,0,750.0,203.0,1.2,23.0,883.0,903.28,653.94
2016,8,20,12,15,750.0,203.0,1.2,23.0,882.0,927.9,669.24
2016,8,20,12,30,750.0,203.0,1.2,23.0,881.0,949.46,682.7
2016,8,20,12,45,746.5,203.0,1.3,23.0,872.5,964.44,693.69
2016,8,20,13,0,743.0,203.0,1.4,23.0,864.0,976.05,702.73
2016,8,20,13,15,738.5,201.5,1.4,22.5,848.0,981.66,707.96
2016,8,20,13,30,734.0,200.0,1.4,22.0,832.0,983.82,711.22
2016,8,20,13,45,734.0,193.5,1.45,22.0,810.5,981.7,711.35
2016,8,20,14,0,734.0,187.0,1.5,22.0,789.0,976.08,709.41
2016,8,20,14,15,724.0,184.0,1.5,21.5,759.0,960.8,702.04
2016,8,20,14,30,714.0,181.0,1.5,21.0,729.0,942.33,692.76
2016,8,20,14,45,704.5,175.0,1.5,21.0,694.0,917.98,678.37
2016,8,20,15,0,695.0,169.0,1.5,21.0,659.0,890.73,662.11
2016,8,20,15,15,678.0,164.0,1.45,20.5,617.5,854.8,640.62
2016,8,20,15,30,661.0,159.0,1.4,20.0,576.0,816.72,617.54
2016,8,20,15,45,640.5,152.0,1.4,20.0,531.0,771.42,588.61
2016,8,20,16,0,620.0,145.0,1.4,20.0,486.0,724.75,558.33
2016,8,20,16,15,591.0,137.5,1.3,19.5,437.5,669.49,521.28
2016,8,20,16,30,562.0,130.0,1.2,19.0,389.0,614.13,482.76
2016,8,20,16,45,525.0,120.5,1.2,18.5,339.0,545.52,434.17
2016,8,20,17,0,488.0,111.0,1.2,18.0,289.0,485.09,389.85
2016,8,20,17,15,438.0,99.0,1.15,17.5,240.0,415.5,336.31
2016,8,20,17,30,388.0,87.0,1.1,17.0,191.0,349.85,283.86
2016,8,20,17,45,322.0,72.0,1.05,16.5,145.0,276.48,223.22
2016,8,20,18,0,256.0,57.0,1.0,16.0,99.0,209.87,166.29
2016,8,20,18,15,174.5,38.0,0.95,15.5,62.0,138.87,104.13
2016,8,20,18,30,93.0,19.0,0.9,15.0,25.0,68.5,21.59
2016,8,20,18,45,46.5,9.5,0.9,15.0,12.5,22.8,0.0
2016,8,20,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,5,45,49.5,13.0,0.8,13.5,17.5,11.82,0.0
2016,8,21,6,0,99.0,26.0,0.8,14.0,35.0,21.18,10.81
2016,8,21,6,15,166.5,46.5,0.8,14.0,73.0,36.93,26.52
2016,8,21,6,30,234.0,67.0,0.8,14.0,111.0,52.22,40.67
2016,8,21,6,45,292.0,84.5,0.85,14.5,157.0,62.56,50.13
2016,8,21,7,0,350.0,102.0,0.9,15.0,203.0,74.08,60.34
2016,8,21,7,15,395.5,115.5,0.85,15.5,251.5,82.17,67.27
2016,8,21,7,30,441.0,129.0,0.8,16.0,300.0,89.88,73.67
2016,8,21,7,45,478.5,139.5,0.75,16.5,349.0,107.42,76.76
2016,8,21,8,0,516.0,150.0,0.7,17.0,398.0,153.6,101.03
2016,8,21,8,15,544.5,159.0,0.7,17.5,445.5,202.06,135.69
2016,8,21,8,30,573.0,168.0,0.7,18.0,493.0,253.96,177.07
2016,8,21,8,45,598.0,174.0,0.7,18.5,538.0,306.56,220.47
2016,8,21,9,0,623.0,180.0,0.7,19.0,583.0,360.83,265.0
2016,8,21,9,15,640.5,185.5,0.7,19.0,623.5,414.08,308.57
2016,8,21,9,30,658.0,191.0,0.7,19.0,664.0,468.6,351.9
2016,8,21,9,45,662.0,200.5,0.75,19.5,696.5,520.52,391.68
2016,8,21,10,0,666.0,210.0,0.8,20.0,729.0,571.79,429.66
2016,8,21,10,15,676.5,213.5,0.85,20.0,758.0,621.07,466.07
2016,8,21,10,30,687.0,217.0,0.9,20.0,787.0,669.85,501.29
2016,8,21,10,45,697.0,218.0,0.95,20.5,809.5,715.28,532.51
2016,8,21,11,0,707.0,219.0,1.0,21.0,832.0,759.61,562.31
2016,8,21,11,15,712.0,221.0,1.05,21.0,847.0,799.5,589.6
2016,8,21,11,30,717.0,223.0,1.1,21.0,862.0,837.47,615.3
2016,8,21,11,45,722.5,222.0,1.15,21.5,870.0,870.86,636.62
2016,8,21,12,0,728.0,221.0,1.2,22.0,878.0,901.87,655.64
2016,8,21,12,15,727.5,220.5,1.2,22.0,877.0,925.18,670.19
2016,8,21,12,30,727.0,220.0,1.2,22.0,876.0,945.46,682.91
2016,8,21,12,45,742.0,208.5,1.3,22.0,872.0,966.46,697.8
2016,8,21,13,0,757.0,197.0,1.4,22.0,868.0,984.31,710.77
2016,8,21,13,15,751.5,195.5,1.4,21.5,851.5,988.95,715.32
2016,8,21,13,30,746.0,194.0,1.4,21.0,835.0,990.07,717.96
2016,8,21,13,45,740.5,190.5,1.45,21.0,811.5,985.53,716.57
2016,8,21,14,0,735.0,187.0,1.5,21.0,788.0,977.54,713.15
2016,8,21,14,15,724.0,184.0,1.5,20.5,757.5,961.17,705.08
2016,8,21,14,30,713.0,181.0,1.5,20.0,727.0,941.64,695.08
2016,8,21,14,45,700.5,176.0,1.5,20.0,690.5,915.39,679.4
2016,8,21,15,0,688.0,171.0,1.5,20.0,654.0,886.36,661.91
2016,8,21,15,15,669.5,166.0,1.45,19.5,612.5,849.1,639.41
2016,8,21,15,30,651.0,161.0,1.4,19.0,571.0,809.77,615.34
2016,8,21,15,45,629.0,154.5,1.4,19.0,525.0,763.9,585.85
2016,8,21,16,0,607.0,148.0,1.4,19.0,479.0,716.77,555.04
2016,8,21,16,15,577.0,140.0,1.35,18.5,430.5,660.52,517.21
2016,8,21,16,30,547.0,132.0,1.3,18.0,382.0,598.22,473.86
2016,8,21,16,45,509.0,122.5,1.3,17.5,332.5,536.01,429.31
2016,8,21,17,0,471.0,113.0,1.3,17.0,283.0,475.63,384.49
2016,8,21,17,15,421.0,100.5,1.3,16.5,234.0,406.3,330.87
2016,8,21,17,30,371.0,88.0,1.3,16.0,185.0,340.97,278.3
2016,8,21,17,45,304.5,72.0,1.35,15.5,139.5,267.13,216.88
2016,8,21,18,0,238.0,56.0,1.4,15.0,94.0,200.14,159.22
2016,8,21,18,15,159.0,37.0,1.35,14.5,58.0,131.4,98.12
2016,8,21,18,30,80.0,18.0,1.3,14.0,22.0,61.68,9.88
2016,8,21,18,45,40.0,9.0,1.3,14.0,11.0,20.31,0.0
2016,8,21,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,22,5,45,52.0,13.5,1.1,12.5,17.5,12.28,0.0
2016,8,22,6,0,104.0,27.0,1.1,13.0,35.0,21.92,11.08
2016,8,22,6,15,176.5,47.0,1.1,13.5,74.0,37.29,26.82
2016,8,22,6,30,249.0,67.0,1.1,14.0,113.0,50.65,39.25
2016,8,22,6,45,185.0,90.5,1.1,14.5,131.0,68.59,55.43
2016,8,22,7,0,121.0,114.0,1.1,15.0,149.0,87.18,71.85
2016,8,22,7,15,147.0,134.0,1.0,15.0,184.5,101.25,84.09
2016,8,22,7,30,173.0,154.0,0.9,15.0,220.0,114.93,95.73
2016,8,22,7,45,175.0,178.0,0.85,15.5,253.0,135.91,105.36
2016,8,22,8,0,177.0,202.0,0.8,16.0,286.0,168.68,127.06
2016,8,22,8,15,194.5,224.0,0.8,16.5,326.0,203.27,152.41
2016,8,22,8,30,212.0,246.0,0.8,17.0,366.0,240.39,180.96
2016,8,22,8,45,246.5,263.5,0.8,17.5,414.5,277.92,209.75
2016,8,22,9,0,281.0,281.0,0.8,18.0,463.0,323.94,245.24
2016,8,22,9,15,292.5,299.0,0.8,18.5,499.0,365.24,277.14
2016,8,22,9,30,304.0,317.0,0.8,19.0,535.0,407.83,309.31
2016,8,22,9,45,482.5,263.0,0.85,19.5,629.0,479.51,362.9
2016,8,22,10,0,661.0,209.0,0.9,20.0,723.0,568.82,428.91
2016,8,22,10,15,671.5,212.5,0.95,20.0,751.5,617.86,464.89
2016,8,22,10,30,682.0,216.0,1.0,20.0,780.0,666.41,500.06
2016,8,22,10,45,691.5,217.5,1.05,20.5,802.5,711.7,531.29
2016,8,22,11,0,701.0,219.0,1.1,21.0,825.0,755.87,561.07
2016,8,22,11,15,706.0,220.5,1.15,21.0,839.5,795.05,588.01
2016,8,22,11,30,711.0,222.0,1.2,21.0,854.0,832.31,613.35
2016,8,22,11,45,716.0,220.5,1.25,21.5,861.5,864.55,634.02
2016,8,22,12,0,721.0,219.0,1.3,22.0,869.0,894.37,652.39
2016,8,22,12,15,721.0,218.5,1.3,21.5,868.0,917.89,668.47
2016,8,22,12,30,721.0,218.0,1.3,21.0,867.0,938.43,682.78
2016,8,22,12,45,695.0,231.5,1.35,21.0,851.5,944.65,687.49
2016,8,22,13,0,669.0,245.0,1.4,21.0,836.0,946.96,689.93
2016,8,22,13,15,663.5,243.0,1.4,21.0,820.0,950.56,692.72
2016,8,22,13,30,658.0,241.0,1.4,21.0,804.0,950.89,693.48
2016,8,22,13,45,656.0,234.5,1.45,21.0,782.0,946.93,692.38
2016,8,22,14,0,654.0,228.0,1.5,21.0,760.0,939.72,689.33
2016,8,22,14,15,643.0,223.5,1.5,20.5,730.5,922.32,680.38
2016,8,22,14,30,632.0,219.0,1.5,20.0,701.0,901.96,669.62
2016,8,22,14,45,622.0,211.5,1.5,20.0,666.0,876.66,654.33
2016,8,22,15,0,612.0,204.0,1.5,20.0,631.0,848.7,637.22
2016,8,22,15,15,593.5,197.0,1.45,19.5,590.5,810.76,613.65
2016,8,22,15,30,575.0,190.0,1.4,19.0,550.0,764.91,584.55
2016,8,22,15,45,554.5,181.0,1.4,19.0,505.5,720.23,555.1
2016,8,22,16,0,534.0,172.0,1.4,19.0,461.0,674.61,524.4
2016,8,22,16,15,504.0,162.0,1.35,18.5,413.5,619.47,486.57
2016,8,22,16,30,474.0,152.0,1.3,18.0,366.0,564.81,448.15
2016,8,22,16,45,438.5,139.0,1.3,17.5,318.0,503.53,403.87
2016,8,22,17,0,403.0,126.0,1.3,17.0,270.0,444.04,359.41
2016,8,22,17,15,355.0,110.5,1.25,16.5,222.0,375.91,306.19
2016,8,22,17,30,307.0,95.0,1.2,16.0,174.0,311.71,254.21
2016,8,22,17,45,249.5,75.5,1.15,15.5,130.0,232.04,188.05
2016,8,22,18,0,192.0,56.0,1.1,15.0,86.0,168.99,133.73
2016,8,22,18,15,123.5,35.0,1.0,14.5,51.5,104.7,76.53
2016,8,22,18,30,55.0,14.0,0.9,14.0,17.0,39.97,0.0
2016,8,22,18,45,27.5,7.0,0.85,14.0,8.5,14.67,0.0
2016,8,22,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,5,45,63.0,13.5,0.8,13.5,18.5,12.28,0.0
2016,8,23,6,0,126.0,27.0,0.8,14.0,37.0,21.09,9.99
2016,8,23,6,15,209.5,44.5,0.75,14.5,76.0,34.28,24.07
2016,8,23,6,30,293.0,62.0,0.7,15.0,115.0,47.03,35.9
2016,8,23,6,45,357.0,76.0,0.7,15.5,162.0,56.62,44.68
2016,8,23,7,0,421.0,90.0,0.7,16.0,209.0,65.84,52.86
2016,8,23,7,15,322.0,119.5,0.65,16.5,221.5,88.81,72.8
2016,8,23,7,30,223.0,149.0,0.6,17.0,234.0,106.94,88.08
2016,8,23,7,45,407.5,137.5,0.6,17.5,321.0,104.38,74.98
2016,8,23,8,0,592.0,126.0,0.6,18.0,408.0,143.88,89.74
2016,8,23,8,15,620.0,133.0,0.6,18.0,456.0,195.11,126.66
2016,8,23,8,30,648.0,140.0,0.6,18.0,504.0,249.77,170.98
2016,8,23,8,45,670.5,144.5,0.65,18.5,549.5,304.04,216.56
2016,8,23,9,0,693.0,149.0,0.7,19.0,595.0,360.52,263.72
2016,8,23,9,15,709.5,153.0,0.7,19.5,635.5,416.11,309.07
2016,8,23,9,30,726.0,157.0,0.7,20.0,676.0,472.63,353.61
2016,8,23,9,45,712.0,174.5,0.75,20.5,704.5,525.67,394.3
2016,8,23,10,0,698.0,192.0,0.8,21.0,733.0,576.11,431.56
2016,8,23,10,15,708.0,195.0,0.8,21.0,762.0,626.13,467.96
2016,8,23,10,30,718.0,198.0,0.8,21.0,791.0,675.49,502.87
2016,8,23,10,45,728.0,199.0,0.85,21.5,813.5,722.12,534.7
2016,8,23,11,0,738.0,200.0,0.9,22.0,836.0,767.53,564.99
2016,8,23,11,15,742.5,201.5,0.95,22.0,851.0,807.53,592.16
2016,8,23,11,30,747.0,203.0,1.0,22.0,866.0,845.44,617.47
2016,8,23,11,45,752.0,202.0,1.05,22.5,873.5,879.04,638.06
2016,8,23,12,0,757.0,201.0,1.1,23.0,881.0,910.11,656.95
2016,8,23,12,15,757.0,201.0,1.1,23.0,880.0,934.8,672.21
2016,8,23,12,30,757.0,201.0,1.1,23.0,879.0,956.38,685.61
2016,8,23,12,45,770.5,190.5,1.15,23.0,875.0,969.6,694.7
2016,8,23,13,0,784.0,180.0,1.2,23.0,871.0,987.28,706.81
2016,8,23,13,15,779.5,178.5,1.2,23.0,854.5,992.64,710.42
2016,8,23,13,30,775.0,177.0,1.2,23.0,838.0,994.44,712.09
2016,8,23,13,45,770.0,173.5,1.25,23.0,814.5,990.13,710.97
2016,8,23,14,0,765.0,170.0,1.3,23.0,791.0,982.28,707.8
2016,8,23,14,15,755.0,167.5,1.3,22.5,760.5,974.57,705.42
2016,8,23,14,30,745.0,165.0,1.3,22.0,730.0,956.08,696.25
2016,8,23,14,45,734.0,160.0,1.35,22.0,693.5,930.63,682.16
2016,8,23,15,0,723.0,155.0,1.4,22.0,657.0,902.26,666.14
2016,8,23,15,15,705.5,150.5,1.4,21.5,615.0,865.6,645.09
2016,8,23,15,30,688.0,146.0,1.4,21.0,573.0,826.74,622.33
2016,8,23,15,45,668.0,139.5,1.4,21.0,527.5,781.47,593.67
2016,8,23,16,0,648.0,133.0,1.4,21.0,482.0,734.74,563.57
2016,8,23,16,15,618.5,126.0,1.35,20.5,433.0,678.54,526.73
2016,8,23,16,30,589.0,119.0,1.3,20.0,384.0,622.25,488.52
2016,8,23,16,45,553.0,110.0,1.3,19.5,334.0,559.28,444.03
2016,8,23,17,0,517.0,101.0,1.3,19.0,284.0,492.3,394.93
2016,8,23,17,15,464.5,90.5,1.25,18.5,234.0,421.51,340.39
2016,8,23,17,30,412.0,80.0,1.2,18.0,184.0,354.94,286.98
2016,8,23,17,45,343.5,65.5,1.2,17.5,138.5,279.68,224.67
2016,8,23,18,0,275.0,51.0,1.2,17.0,93.0,211.53,166.15
2016,8,23,18,15,181.5,33.5,1.15,16.5,56.5,136.76,98.98
2016,8,23,18,30,88.0,16.0,1.1,16.0,20.0,60.36,0.0
2016,8,23,18,45,44.0,8.0,1.1,15.5,10.0,20.51,0.0
2016,8,23,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,24,5,45,85.5,13.0,0.85,12.5,19.5,11.82,0.0
2016,8,24,6,0,171.0,26.0,0.8,13.0,39.0,20.39,9.05
2016,8,24,6,15,265.5,41.5,0.75,13.5,80.0,32.12,22.25
2016,8,24,6,30,360.0,57.0,0.7,14.0,121.0,43.48,32.9
2016,8,24,6,45,190.0,79.0,0.7,14.5,113.5,60.7,48.46
2016,8,24,7,0,20.0,101.0,0.7,15.0,106.0,83.79,68.85
2016,8,24,7,15,28.0,122.0,0.65,15.5,131.0,96.72,79.94
2016,8,24,7,30,36.0,143.0,0.6,16.0,156.0,111.99,92.78
2016,8,24,7,45,109.0,171.0,0.6,16.5,220.5,129.78,100.92
2016,8,24,8,0,182.0,199.0,0.6,17.0,285.0,167.34,125.21
2016,8,24,8,15,448.5,160.0,0.6,17.5,403.5,188.75,129.18
2016,8,24,8,30,715.0,121.0,0.6,18.0,522.0,249.8,168.6
2016,8,24,8,45,734.5,125.5,0.65,18.5,568.0,307.26,217.29
2016,8,24,9,0,754.0,130.0,0.7,19.0,614.0,366.44,267.08
2016,8,24,9,15,769.5,134.0,0.7,19.0,655.0,428.23,317.99
2016,8,24,9,30,785.0,138.0,0.7,19.0,696.0,486.89,365.07
2016,8,24,9,45,807.0,135.0,0.75,19.5,734.5,543.24,408.67
2016,8,24,10,0,829.0,132.0,0.8,20.0,773.0,600.27,451.34
2016,8,24,10,15,837.5,134.0,0.85,20.5,802.5,653.72,490.02
2016,8,24,10,30,846.0,136.0,0.9,21.0,832.0,705.96,526.7
2016,8,24,10,45,851.0,138.0,0.95,21.5,853.5,754.22,559.63
2016,8,24,11,0,856.0,140.0,1.0,22.0,875.0,795.37,586.13
2016,8,24,11,15,859.5,141.0,1.0,22.0,890.0,836.17,612.02
2016,8,24,11,30,863.0,142.0,1.0,22.0,905.0,874.46,636.01
2016,8,24,11,45,863.5,143.0,1.05,22.0,911.0,907.41,657.23
2016,8,24,12,0,864.0,144.0,1.1,22.0,917.0,937.33,676.57
2016,8,24,12,15,863.5,144.0,1.15,22.0,916.0,962.21,692.75
2016,8,24,12,30,863.0,144.0,1.2,22.0,915.0,983.76,706.96
2016,8,24,12,45,851.0,149.0,1.25,22.0,903.0,1007.08,722.39
2016,8,24,13,0,839.0,154.0,1.3,22.0,891.0,1015.86,728.81
2016,8,24,13,15,834.5,153.0,1.3,22.0,874.0,1022.0,733.03
2016,8,24,13,30,830.0,152.0,1.3,22.0,857.0,1024.41,735.09
2016,8,24,13,45,823.5,150.0,1.35,22.0,832.5,1019.99,733.93
2016,8,24,14,0,817.0,148.0,1.4,22.0,808.0,1011.87,730.64
2016,8,24,14,15,807.5,145.5,1.4,21.5,777.0,996.57,723.52
2016,8,24,14,30,798.0,143.0,1.4,21.0,746.0,977.81,714.33
2016,8,24,14,45,785.5,140.0,1.4,21.0,708.5,952.23,699.43
2016,8,24,15,0,773.0,137.0,1.4,21.0,671.0,923.59,682.61
2016,8,24,15,15,756.0,133.0,1.4,20.5,628.5,892.67,665.5
2016,8,24,15,30,739.0,129.0,1.4,20.0,586.0,853.51,642.68
2016,8,24,15,45,718.0,124.5,1.45,20.0,539.0,808.14,614.71
2016,8,24,16,0,697.0,120.0,1.5,20.0,492.0,761.24,585.15
2016,8,24,16,15,668.0,114.0,1.45,19.5,442.0,704.84,548.31
2016,8,24,16,30,639.0,108.0,1.4,19.0,392.0,648.21,510.42
2016,8,24,16,45,601.0,100.5,1.4,18.5,341.0,583.41,464.91
2016,8,24,17,0,563.0,93.0,1.4,18.0,290.0,519.97,418.27
2016,8,24,17,15,509.5,83.5,1.4,17.5,239.0,446.27,361.62
2016,8,24,17,30,456.0,74.0,1.4,17.0,188.0,376.36,305.5
2016,8,24,17,45,381.0,61.5,1.4,16.5,141.0,294.32,237.33
2016,8,24,18,0,306.0,49.0,1.4,16.0,94.0,223.66,176.1
2016,8,24,18,15,201.5,32.0,1.35,15.5,57.0,143.37,102.57
2016,8,24,18,30,97.0,15.0,1.3,15.0,20.0,61.49,0.0
2016,8,24,18,45,48.5,7.5,1.3,14.5,10.0,6.82,0.0
2016,8,24,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,5,45,104.0,12.5,1.05,12.5,20.0,11.37,0.0
2016,8,25,6,0,208.0,25.0,1.1,13.0,40.0,20.53,8.57
2016,8,25,6,15,311.5,37.5,1.05,13.5,82.0,30.15,20.48
2016,8,25,6,30,415.0,50.0,1.0,14.0,124.0,39.37,29.24
2016,8,25,6,45,488.0,58.0,1.0,14.5,173.5,44.24,33.87
2016,8,25,7,0,561.0,66.0,1.0,15.0,223.0,48.99,38.16
2016,8,25,7,15,343.5,109.0,0.95,15.0,211.5,77.6,63.46
2016,8,25,7,30,126.0,152.0,0.9,15.0,200.0,113.21,94.35
2016,8,25,7,45,426.5,120.0,0.85,15.5,315.0,93.23,66.0
2016,8,25,8,0,727.0,88.0,0.8,16.0,430.0,132.86,76.14
2016,8,25,8,15,752.0,91.5,0.8,16.5,480.0,188.71,116.86
2016,8,25,8,30,777.0,95.0,0.8,17.0,530.0,247.4,165.45
2016,8,25,8,45,796.5,98.0,0.8,17.5,576.0,306.67,216.45
2016,8,25,9,0,816.0,101.0,0.8,18.0,622.0,367.53,268.31
2016,8,25,9,15,830.5,103.5,0.8,18.0,664.0,427.26,318.62
2016,8,25,9,30,845.0,106.0,0.8,18.0,706.0,489.45,369.08
2016,8,25,9,45,857.5,107.5,0.85,18.5,742.5,546.95,414.07
2016,8,25,10,0,870.0,109.0,0.9,19.0,779.0,604.01,457.16
2016,8,25,10,15,878.0,110.5,0.9,19.5,808.5,657.54,495.81
2016,8,25,10,30,886.0,112.0,0.9,20.0,838.0,709.65,532.12
2016,8,25,10,45,890.5,113.5,0.95,20.5,860.5,757.58,564.71
2016,8,25,11,0,895.0,115.0,1.0,21.0,883.0,803.32,593.7
2016,8,25,11,15,899.0,116.0,1.05,21.0,898.0,845.81,621.38
2016,8,25,11,30,903.0,117.0,1.1,21.0,913.0,885.67,647.21
2016,8,25,11,45,903.5,118.0,1.15,21.0,920.0,919.64,669.16
2016,8,25,12,0,904.0,119.0,1.2,21.0,927.0,950.44,689.1
2016,8,25,12,15,904.0,119.0,1.2,21.0,926.0,976.47,705.22
2016,8,25,12,30,904.0,119.0,1.2,21.0,925.0,999.03,719.2
2016,8,25,12,45,893.0,124.5,1.2,21.0,913.0,1012.83,727.8
2016,8,25,13,0,882.0,130.0,1.2,21.0,901.0,1022.76,734.19
2016,8,25,13,15,877.5,129.0,1.2,21.0,884.0,1028.7,738.27
2016,8,25,13,30,873.0,128.0,1.2,21.0,867.0,1030.85,740.18
2016,8,25,13,45,867.5,126.0,1.25,21.0,842.5,1027.16,739.55
2016,8,25,14,0,862.0,124.0,1.3,21.0,818.0,1019.71,736.75
2016,8,25,14,15,853.0,122.0,1.3,20.5,786.5,1005.06,730.08
2016,8,25,14,30,844.0,120.0,1.3,20.0,755.0,997.87,728.33
2016,8,25,14,45,834.0,117.0,1.3,20.0,718.0,973.91,714.47
2016,8,25,15,0,824.0,114.0,1.3,20.0,681.0,946.68,698.7
2016,8,25,15,15,809.0,111.0,1.3,19.5,638.0,911.67,679.09
2016,8,25,15,30,794.0,108.0,1.3,19.0,595.0,874.03,657.54
2016,8,25,15,45,776.0,103.5,1.3,19.0,548.0,829.61,629.87
2016,8,25,16,0,758.0,99.0,1.3,19.0,501.0,783.29,600.51
2016,8,25,16,15,731.0,94.5,1.25,18.5,450.5,732.18,567.74
2016,8,25,16,30,704.0,90.0,1.2,18.0,400.0,676.53,530.95
2016,8,25,16,45,670.5,83.5,1.2,17.5,348.5,613.55,488.13
2016,8,25,17,0,637.0,77.0,1.2,17.0,297.0,551.46,443.21
2016,8,25,17,15,584.5,69.5,1.2,16.5,245.0,477.42,386.6
2016,8,25,17,30,532.0,62.0,1.2,16.0,193.0,407.06,330.22
2016,8,25,17,45,456.5,52.0,1.2,15.5,145.0,325.9,262.6
2016,8,25,18,0,381.0,42.0,1.2,15.0,97.0,252.13,198.31
2016,8,25,18,15,257.5,28.5,1.15,14.5,58.5,163.55,114.93
2016,8,25,18,30,134.0,15.0,1.1,14.0,20.0,61.06,0.0
2016,8,25,18,45,67.0,7.5,1.05,14.0,10.0,0.0,0.0
2016,8,25,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,5,45,116.0,12.0,0.85,13.5,20.5,10.91,0.0
2016,8,26,6,0,232.0,24.0,0.9,14.0,41.0,19.73,7.3
2016,8,26,6,15,342.5,36.0,0.9,14.0,84.0,28.96,19.35
2016,8,26,6,30,453.0,48.0,0.9,14.0,127.0,37.83,27.86
2016,8,26,6,45,521.5,56.0,0.9,14.5,177.0,42.8,32.58
2016,8,26,7,0,590.0,64.0,0.9,15.0,227.0,47.62,36.95
2016,8,26,7,15,295.0,89.5,0.9,15.5,171.0,63.52,50.94
2016,8,26,7,30,0.0,115.0,0.9,16.0,115.0,96.89,79.88
2016,8,26,7,45,1.5,132.0,0.9,16.5,133.0,111.04,87.48
2016,8,26,8,0,3.0,149.0,0.9,17.0,151.0,126.17,99.26
2016,8,26,8,15,5.5,164.5,0.9,17.0,168.0,140.62,110.47
2016,8,26,8,30,8.0,180.0,0.9,17.0,185.0,155.46,121.94
2016,8,26,8,45,11.0,199.0,0.9,17.5,206.0,173.65,135.76
2016,8,26,9,0,14.0,218.0,0.9,18.0,227.0,192.39,149.87
2016,8,26,9,15,21.5,245.5,0.95,18.5,260.5,220.49,171.14
2016,8,26,9,30,29.0,273.0,1.0,19.0,294.0,248.13,191.81
2016,8,26,9,45,26.5,280.5,1.05,19.5,300.5,257.64,198.46
2016,8,26,10,0,24.0,288.0,1.1,20.0,307.0,266.31,204.46
2016,8,26,10,15,29.5,311.0,1.1,20.0,335.0,294.2,225.35
2016,8,26,10,30,35.0,334.0,1.1,20.0,363.0,322.62,246.37
2016,8,26,10,45,38.0,349.0,1.15,20.5,381.5,343.02,260.86
2016,8,26,11,0,41.0,364.0,1.2,21.0,400.0,363.9,275.65
2016,8,26,11,15,111.5,401.5,1.2,21.0,499.5,468.67,353.21
2016,8,26,11,30,182.0,439.0,1.2,21.0,599.0,573.27,427.85
2016,8,26,11,45,115.0,416.5,1.25,21.0,518.0,504.23,377.16
2016,8,26,12,0,48.0,394.0,1.3,21.0,437.0,417.82,314.11
2016,8,26,12,15,91.0,418.5,1.3,21.0,499.5,487.27,366.0
2016,8,26,12,30,134.0,443.0,1.3,21.0,562.0,573.14,427.22
2016,8,26,12,45,129.0,437.0,1.35,21.0,550.5,569.47,424.34
2016,8,26,13,0,124.0,431.0,1.4,21.0,539.0,564.76,421.53
2016,8,26,13,15,292.0,381.0,1.4,21.0,629.0,702.85,523.05
2016,8,26,13,30,460.0,331.0,1.4,21.0,719.0,841.41,619.8
2016,8,26,13,45,650.0,234.5,1.4,21.0,765.0,942.56,690.7
2016,8,26,14,0,840.0,138.0,1.4,21.0,811.0,1024.66,742.86
2016,8,26,14,15,830.5,135.5,1.4,20.5,779.5,1008.99,734.35
2016,8,26,14,30,821.0,133.0,1.4,20.0,748.0,989.79,724.92
2016,8,26,14,45,812.0,128.5,1.4,20.0,710.5,965.43,710.85
2016,8,26,15,0,803.0,124.0,1.4,20.0,673.0,937.82,694.72
2016,8,26,15,15,786.5,120.5,1.35,19.5,630.0,901.21,673.18
2016,8,26,15,30,770.0,117.0,1.3,19.0,587.0,862.09,649.84
2016,8,26,15,45,752.5,111.5,1.3,19.0,540.0,822.46,625.32
2016,8,26,16,0,735.0,106.0,1.3,19.0,493.0,776.08,595.77
2016,8,26,16,15,706.0,101.0,1.25,18.5,442.0,719.45,558.99
2016,8,26,16,30,677.0,96.0,1.2,18.0,391.0,662.53,521.13
2016,8,26,16,45,641.0,89.0,1.2,18.0,339.5,598.2,476.02
2016,8,26,17,0,605.0,82.0,1.2,18.0,288.0,535.04,429.0
2016,8,26,17,15,550.5,73.5,1.1,17.5,236.5,460.01,371.04
2016,8,26,17,30,496.0,65.0,1.0,17.0,185.0,388.92,313.77
2016,8,26,17,45,417.0,54.0,0.95,16.5,137.5,306.68,245.49
2016,8,26,18,0,338.0,43.0,0.9,16.0,90.0,232.27,181.08
2016,8,26,18,15,218.5,28.0,0.85,15.5,53.0,144.53,97.57
2016,8,26,18,30,99.0,13.0,0.8,15.0,16.0,46.69,0.0
2016,8,26,18,45,49.5,6.5,0.8,14.5,8.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,27,5,45,76.5,12.0,0.95,13.5,17.0,10.91,0.0
2016,8,27,6,0,153.0,24.0,1.0,14.0,34.0,18.85,5.95
2016,8,27,6,15,251.0,40.0,1.0,14.0,75.0,31.03,21.05
2016,8,27,6,30,349.0,56.0,1.0,14.0,116.0,42.82,32.22
2016,8,27,6,45,420.0,67.5,1.0,14.5,164.5,50.76,39.61
2016,8,27,7,0,491.0,79.0,1.0,15.0,213.0,59.8,47.73
2016,8,27,7,15,245.5,87.0,0.95,15.0,154.0,66.38,53.55
2016,8,27,7,30,0.0,95.0,0.9,15.0,95.0,81.82,67.01
2016,8,27,7,45,3.5,124.5,0.9,15.5,126.5,105.49,83.25
2016,8,27,8,0,7.0,154.0,0.9,16.0,158.0,130.26,102.87
2016,8,27,8,15,11.5,174.0,0.85,16.0,180.5,148.85,117.3
2016,8,27,8,30,16.0,194.0,0.8,16.0,203.0,168.21,132.29
2016,8,27,8,45,73.5,241.5,0.8,16.5,287.5,220.51,171.45
2016,8,27,9,0,131.0,289.0,0.8,17.0,372.0,282.57,218.07
2016,8,27,9,15,238.5,294.5,0.8,17.5,458.5,342.18,262.09
2016,8,27,9,30,346.0,300.0,0.8,18.0,545.0,416.28,317.22
2016,8,27,9,45,401.0,295.5,0.85,18.5,592.5,466.41,354.68
2016,8,27,10,0,456.0,291.0,0.9,19.0,640.0,523.38,396.76
2016,8,27,10,15,643.0,217.5,0.9,19.0,730.5,608.33,460.21
2016,8,27,10,30,830.0,144.0,0.9,19.0,821.0,704.79,530.47
2016,8,27,10,45,838.5,144.5,0.95,19.5,843.5,753.57,563.52
2016,8,27,11,0,847.0,145.0,1.0,20.0,866.0,800.65,594.4
2016,8,27,11,15,850.5,146.0,1.05,20.0,880.5,842.22,621.6
2016,8,27,11,30,854.0,147.0,1.1,20.0,895.0,881.24,647.03
2016,8,27,11,45,857.0,146.5,1.15,20.5,901.5,915.61,668.08
2016,8,27,12,0,860.0,146.0,1.2,21.0,908.0,937.6,681.14
2016,8,27,12,15,859.5,145.5,1.2,21.0,906.5,961.81,696.3
2016,8,27,12,30,859.0,145.0,1.2,21.0,905.0,982.67,709.31
2016,8,27,12,45,859.5,143.0,1.25,21.0,896.5,999.58,720.8
2016,8,27,13,0,860.0,141.0,1.3,21.0,888.0,1012.94,730.23
2016,8,27,13,15,855.5,139.5,1.3,20.5,870.5,1018.17,735.25
2016,8,27,13,30,851.0,138.0,1.3,20.0,853.0,1031.6,745.71
2016,8,27,13,45,849.5,134.0,1.35,20.0,830.0,1029.71,746.03
2016,8,27,14,0,848.0,130.0,1.4,20.0,807.0,1023.99,744.26
2016,8,27,14,15,839.0,128.0,1.35,19.5,775.5,1009.2,736.6
2016,8,27,14,30,830.0,126.0,1.3,19.0,744.0,990.85,726.86
2016,8,27,14,45,822.5,121.0,1.3,19.0,707.0,967.12,713.21
2016,8,27,15,0,815.0,116.0,1.3,19.0,670.0,940.04,697.45
2016,8,27,15,15,799.0,113.0,1.3,18.5,627.0,904.12,677.09
2016,8,27,15,30,783.0,110.0,1.3,18.0,584.0,865.66,654.85
2016,8,27,15,45,766.0,104.5,1.3,18.0,537.5,821.14,626.92
2016,8,27,16,0,749.0,99.0,1.3,18.0,491.0,774.69,597.24
2016,8,27,16,15,721.0,94.5,1.25,17.5,440.5,723.15,563.91
2016,8,27,16,30,693.0,90.0,1.2,17.0,390.0,667.03,526.46
2016,8,27,16,45,657.5,83.5,1.2,17.0,338.0,602.99,481.56
2016,8,27,17,0,622.0,77.0,1.2,17.0,286.0,540.06,434.65
2016,8,27,17,15,568.0,69.5,1.15,16.5,234.5,465.8,377.23
2016,8,27,17,30,514.0,62.0,1.1,16.0,183.0,395.37,320.27
2016,8,27,17,45,434.0,51.0,1.05,15.5,135.5,311.81,250.38
2016,8,27,18,0,354.0,40.0,1.0,15.0,88.0,236.31,184.39
2016,8,27,18,15,229.5,26.0,0.95,14.5,51.5,146.46,94.95
2016,8,27,18,30,105.0,12.0,0.9,14.0,15.0,47.73,0.0
2016,8,27,18,45,52.5,6.0,0.9,14.0,7.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,5,45,95.5,11.0,0.85,12.5,17.5,10.01,0.0
2016,8,28,6,0,191.0,22.0,0.8,13.0,35.0,17.99,4.58
2016,8,28,6,15,298.5,36.0,0.75,13.5,77.0,29.1,19.38
2016,8,28,6,30,406.0,50.0,0.7,14.0,119.0,39.73,29.48
2016,8,28,6,45,203.0,70.5,0.7,14.5,105.0,54.76,43.15
2016,8,28,7,0,0.0,91.0,0.7,15.0,91.0,76.22,62.2
2016,8,28,7,15,6.5,110.5,0.65,15.0,113.0,91.95,75.97
2016,8,28,7,30,13.0,130.0,0.6,15.0,135.0,107.56,89.36
2016,8,28,7,45,64.5,162.5,0.55,15.5,192.0,128.45,100.99
2016,8,28,8,0,116.0,195.0,0.5,16.0,249.0,158.89,121.47
2016,8,28,8,15,228.5,206.0,0.5,16.5,327.5,192.75,142.42
2016,8,28,8,30,341.0,217.0,0.5,17.0,406.0,245.57,179.94
2016,8,28,8,45,583.0,160.5,0.55,17.5,515.5,295.01,213.11
2016,8,28,9,0,825.0,104.0,0.6,18.0,625.0,374.9,273.24
2016,8,28,9,15,839.0,107.0,0.65,18.5,667.0,435.58,323.47
2016,8,28,9,30,853.0,110.0,0.7,19.0,709.0,496.62,372.37
2016,8,28,9,45,862.5,112.5,0.75,19.5,745.0,555.75,418.13
2016,8,28,10,0,872.0,115.0,0.8,20.0,781.0,612.39,460.49
2016,8,28,10,15,880.0,116.5,0.85,20.0,810.5,666.17,500.39
2016,8,28,10,30,888.0,118.0,0.9,20.0,840.0,718.51,538.22
2016,8,28,10,45,894.0,119.0,0.95,20.5,862.0,767.26,571.35
2016,8,28,11,0,900.0,120.0,1.0,21.0,884.0,813.92,600.85
2016,8,28,11,15,903.5,120.5,1.05,21.0,898.5,855.77,628.04
2016,8,28,11,30,907.0,121.0,1.1,21.0,913.0,894.91,653.36
2016,8,28,11,45,908.5,121.5,1.15,21.5,919.5,929.41,674.31
2016,8,28,12,0,910.0,122.0,1.2,22.0,926.0,960.73,693.18
2016,8,28,12,15,909.5,122.0,1.2,22.0,924.5,986.37,708.94
2016,8,28,12,30,909.0,122.0,1.2,22.0,923.0,1008.47,722.57
2016,8,28,12,45,920.5,113.5,1.3,22.0,917.5,1029.95,737.69
2016,8,28,13,0,932.0,105.0,1.4,22.0,912.0,1047.72,750.61
2016,8,28,13,15,928.0,104.0,1.4,21.5,894.0,1054.11,756.34
2016,8,28,13,30,924.0,103.0,1.4,21.0,876.0,1056.5,759.88
2016,8,28,13,45,918.0,102.0,1.4,21.0,851.0,1052.9,758.43
2016,8,28,14,0,912.0,101.0,1.4,21.0,826.0,1045.37,754.75
2016,8,28,14,15,904.0,99.5,1.35,21.0,794.0,1031.41,746.34
2016,8,28,14,30,896.0,98.0,1.3,21.0,762.0,1013.73,735.77
2016,8,28,14,45,884.5,96.0,1.3,21.0,723.5,988.46,721.37
2016,8,28,15,0,873.0,94.0,1.3,21.0,685.0,959.88,704.93
2016,8,28,15,15,858.5,92.0,1.25,20.5,641.5,925.4,685.14
2016,8,28,15,30,844.0,90.0,1.2,20.0,598.0,897.12,669.35
2016,8,28,15,45,824.0,87.0,1.15,19.5,549.5,851.0,641.38
2016,8,28,16,0,804.0,84.0,1.1,19.0,501.0,803.0,611.85
2016,8,28,16,15,777.5,80.0,1.05,18.5,449.5,746.96,576.08
2016,8,28,16,30,751.0,76.0,1.0,18.0,398.0,690.21,538.93
2016,8,28,16,45,713.0,71.5,1.0,18.0,344.5,624.19,493.41
2016,8,28,17,0,675.0,67.0,1.0,18.0,291.0,562.96,449.13
2016,8,28,17,15,620.5,61.0,0.95,17.5,238.5,487.82,391.62
2016,8,28,17,30,566.0,55.0,0.9,17.0,186.0,416.55,334.44
2016,8,28,17,45,479.5,46.0,0.9,16.5,137.0,329.36,262.28
2016,8,28,18,0,393.0,37.0,0.9,16.0,88.0,250.87,193.87
2016,8,28,18,15,254.0,24.0,0.85,15.5,51.0,152.51,92.18
2016,8,28,18,30,115.0,11.0,0.8,15.0,14.0,50.14,0.0
2016,8,28,18,45,57.5,5.5,0.8,14.5,7.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,5,45,107.5,11.0,1.3,11.5,18.0,10.01,0.0
2016,8,29,6,0,215.0,22.0,1.4,12.0,36.0,18.13,3.58
2016,8,29,6,15,331.0,34.0,1.4,12.5,78.0,27.44,17.94
2016,8,29,6,30,447.0,46.0,1.4,13.0,120.0,36.38,26.6
2016,8,29,6,45,518.5,54.0,1.45,13.5,170.5,41.41,31.42
2016,8,29,7,0,590.0,62.0,1.5,14.0,221.0,46.31,35.9
2016,8,29,7,15,637.0,68.0,1.45,14.0,273.0,49.34,38.64
2016,8,29,7,30,684.0,74.0,1.4,14.0,325.0,52.27,41.17
2016,8,29,7,45,718.0,78.5,1.4,14.5,377.5,76.8,47.5
2016,8,29,8,0,752.0,83.0,1.4,15.0,430.0,132.49,75.21
2016,8,29,8,15,776.5,86.5,1.4,15.0,480.0,190.08,118.05
2016,8,29,8,30,801.0,90.0,1.4,15.0,530.0,250.4,169.18
2016,8,29,8,45,821.5,91.5,1.4,15.5,576.5,310.35,221.81
2016,8,29,9,0,842.0,93.0,1.4,16.0,623.0,371.94,275.42
2016,8,29,9,15,855.5,95.5,1.3,16.5,664.5,435.78,329.09
2016,8,29,9,30,869.0,98.0,1.2,17.0,706.0,496.15,378.03
2016,8,29,9,45,891.0,93.5,1.2,17.5,745.0,554.68,424.23
2016,8,29,10,0,913.0,89.0,1.2,18.0,784.0,613.53,468.95
2016,8,29,10,15,920.0,90.0,1.2,18.5,813.0,668.03,508.85
2016,8,29,10,30,927.0,91.0,1.2,19.0,842.0,720.87,546.2
2016,8,29,10,45,933.0,91.5,1.2,19.5,864.5,770.62,578.93
2016,8,29,11,0,939.0,92.0,1.2,20.0,887.0,818.14,608.67
2016,8,29,11,15,942.5,92.5,1.2,20.0,901.5,861.19,636.19
2016,8,29,11,30,946.0,93.0,1.2,20.0,916.0,901.38,661.61
2016,8,29,11,45,719.0,220.5,1.25,20.5,849.0,872.78,641.66
2016,8,29,12,0,492.0,348.0,1.3,21.0,782.0,813.26,596.23
2016,8,29,12,15,721.0,220.0,1.35,21.0,854.5,924.5,676.46
2016,8,29,12,30,950.0,92.0,1.4,21.0,927.0,1017.41,735.33
2016,8,29,12,45,717.5,214.0,1.45,21.0,841.0,953.27,694.29
2016,8,29,13,0,485.0,336.0,1.5,21.0,755.0,856.86,627.94
2016,8,29,13,15,701.5,219.5,1.55,21.0,811.0,968.28,708.24
2016,8,29,13,30,918.0,103.0,1.6,21.0,867.0,1050.61,760.79
2016,8,29,13,45,914.0,100.5,1.65,21.0,842.5,1047.27,759.26
2016,8,29,14,0,910.0,98.0,1.7,21.0,818.0,1039.98,756.43
2016,8,29,14,15,901.5,97.0,1.75,20.5,786.0,1025.97,750.91
2016,8,29,14,30,893.0,96.0,1.8,20.0,754.0,1008.28,743.12
2016,8,29,14,45,884.0,93.0,1.85,20.0,716.5,984.22,729.8
2016,8,29,15,0,875.0,90.0,1.9,20.0,679.0,956.75,714.23
2016,8,29,15,15,860.5,88.0,1.9,19.5,635.5,922.1,694.53
2016,8,29,15,30,846.0,86.0,1.9,19.0,592.0,884.75,672.81
2016,8,29,15,45,829.5,82.0,1.9,19.0,544.0,849.11,650.72
2016,8,29,16,0,813.0,78.0,1.9,19.0,496.0,802.58,620.72
2016,8,29,16,15,787.0,75.0,1.9,18.5,445.0,747.81,585.47
2016,8,29,16,30,761.0,72.0,1.9,18.0,394.0,692.3,548.71
2016,8,29,16,45,726.0,67.0,1.9,17.5,341.0,627.43,503.71
2016,8,29,17,0,691.0,62.0,1.9,17.0,288.0,563.42,457.22
2016,8,29,17,15,637.5,56.5,1.85,16.5,235.5,492.02,401.01
2016,8,29,17,30,584.0,51.0,1.8,16.0,183.0,421.26,342.73
2016,8,29,17,45,496.5,43.0,1.8,15.5,134.5,334.02,268.75
2016,8,29,18,0,409.0,35.0,1.8,15.0,86.0,255.59,198.54
2016,8,29,18,15,204.5,24.0,1.75,14.5,49.5,130.38,71.35
2016,8,29,18,30,0.0,13.0,1.7,14.0,13.0,11.82,0.0
2016,8,29,18,45,0.0,6.5,1.65,14.0,6.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
