Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,5,45,134.5,10.0,1.1,13.5,18.0,9.1,0.0
2016,8,30,6,0,269.0,20.0,1.1,14.0,36.0,16.4,1.42
2016,8,30,6,15,388.0,29.5,1.1,14.5,79.0,23.58,14.42
2016,8,30,6,30,507.0,39.0,1.1,15.0,122.0,30.55,21.24
2016,8,30,6,45,577.5,45.0,1.15,15.5,173.0,37.39,27.59
2016,8,30,7,0,648.0,51.0,1.2,16.0,224.0,41.4,31.26
2016,8,30,7,15,693.0,56.0,1.2,16.5,277.0,44.37,33.85
2016,8,30,7,30,738.0,61.0,1.2,17.0,330.0,47.27,36.27
2016,8,30,7,45,770.5,64.0,1.2,17.5,382.5,67.15,37.87
2016,8,30,8,0,803.0,67.0,1.2,18.0,435.0,124.83,65.95
2016,8,30,8,15,825.0,70.0,1.2,18.0,485.5,190.39,114.82
2016,8,30,8,30,847.0,73.0,1.2,18.0,536.0,252.13,166.8
2016,8,30,8,45,864.5,74.5,1.25,18.5,582.5,313.31,220.23
2016,8,30,9,0,882.0,76.0,1.3,19.0,629.0,375.6,274.22
2016,8,30,9,15,894.5,78.0,1.3,19.5,670.5,437.13,326.16
2016,8,30,9,30,907.0,80.0,1.3,20.0,712.0,498.65,376.18
2016,8,30,9,45,918.5,80.0,1.35,20.5,748.5,557.55,422.66
2016,8,30,10,0,930.0,80.0,1.4,21.0,785.0,615.72,466.92
2016,8,30,10,15,936.5,81.0,1.4,21.0,814.0,670.68,507.93
2016,8,30,10,30,943.0,82.0,1.4,21.0,843.0,723.88,546.46
2016,8,30,10,45,948.5,82.0,1.45,21.5,865.0,773.41,579.15
2016,8,30,11,0,954.0,82.0,1.5,22.0,887.0,820.59,609.24
2016,8,30,11,15,956.5,82.5,1.55,22.0,901.5,863.28,637.2
2016,8,30,11,30,959.0,83.0,1.6,22.0,916.0,902.99,663.06
2016,8,30,11,45,961.0,82.5,1.65,22.0,922.0,938.07,685.83
2016,8,30,12,0,963.0,82.0,1.7,22.0,928.0,969.78,706.42
2016,8,30,12,15,962.5,82.0,1.7,22.0,926.0,996.13,722.94
2016,8,30,12,30,962.0,82.0,1.7,22.0,924.0,1018.73,737.13
2016,8,30,12,45,959.0,82.5,1.75,22.0,914.0,1035.55,748.5
2016,8,30,13,0,956.0,83.0,1.8,22.0,904.0,1048.39,757.55
2016,8,30,13,15,952.0,82.0,1.8,22.0,886.0,1054.53,761.81
2016,8,30,13,30,948.0,81.0,1.8,22.0,868.0,1056.57,763.73
2016,8,30,13,45,942.5,80.5,1.85,22.0,843.0,1053.59,763.4
2016,8,30,14,0,937.0,80.0,1.9,22.0,818.0,1046.61,760.72
2016,8,30,14,15,929.5,78.5,1.85,21.5,786.0,1032.5,753.73
2016,8,30,14,30,922.0,77.0,1.8,21.0,754.0,1014.57,744.45
2016,8,30,14,45,911.5,76.0,1.8,21.0,715.5,990.62,730.64
2016,8,30,15,0,901.0,75.0,1.8,21.0,677.0,963.28,714.68
2016,8,30,15,15,887.5,73.0,1.8,20.5,633.5,928.68,695.23
2016,8,30,15,30,874.0,71.0,1.8,20.0,590.0,891.25,673.69
2016,8,30,15,45,856.0,68.5,1.8,20.0,542.0,846.65,645.68
2016,8,30,16,0,838.0,66.0,1.8,20.0,494.0,800.05,615.89
2016,8,30,16,15,813.5,63.5,1.75,19.5,443.0,746.53,581.3
2016,8,30,16,30,789.0,61.0,1.7,19.0,392.0,699.04,550.21
2016,8,30,16,45,754.0,57.5,1.65,18.5,339.0,634.91,505.82
2016,8,30,17,0,719.0,54.0,1.6,18.0,286.0,571.62,460.48
2016,8,30,17,15,667.5,49.0,1.55,17.5,233.5,497.39,402.62
2016,8,30,17,30,616.0,44.0,1.5,17.0,181.0,426.58,344.62
2016,8,30,17,45,530.5,37.0,1.45,17.0,132.0,339.69,270.59
2016,8,30,18,0,445.0,30.0,1.4,17.0,83.0,261.01,199.55
2016,8,30,18,15,222.5,15.0,1.35,16.5,41.5,124.82,57.12
2016,8,30,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,5,45,141.0,9.5,1.25,13.5,17.5,8.64,0.0
2016,8,31,6,0,282.0,19.0,1.3,14.0,35.0,15.57,0.0
2016,8,31,6,15,405.0,28.0,1.3,14.0,79.0,22.37,13.34
2016,8,31,6,30,528.0,37.0,1.3,14.0,123.0,31.6,22.23
2016,8,31,6,45,598.0,43.0,1.35,14.5,174.0,35.75,26.23
2016,8,31,7,0,668.0,49.0,1.4,15.0,225.0,39.85,30.0
2016,8,31,7,15,712.5,53.5,1.35,15.5,279.0,42.49,32.33
2016,8,31,7,30,757.0,58.0,1.3,16.0,333.0,45.09,34.5
2016,8,31,7,45,787.5,61.5,1.3,16.5,386.0,66.03,36.68
2016,8,31,8,0,818.0,65.0,1.3,17.0,439.0,131.04,70.74
2016,8,31,8,15,840.0,68.0,1.3,17.0,489.5,191.55,115.62
2016,8,31,8,30,862.0,71.0,1.3,17.0,540.0,254.26,168.74
2016,8,31,8,45,878.0,73.0,1.3,17.5,586.5,316.38,223.25
2016,8,31,9,0,894.0,75.0,1.3,18.0,633.0,379.43,278.03
2016,8,31,9,15,906.0,77.0,1.3,18.0,675.0,441.5,331.24
2016,8,31,9,30,918.0,79.0,1.3,18.0,717.0,503.47,382.62
2016,8,31,9,45,920.5,83.5,1.35,18.5,751.5,562.38,429.39
2016,8,31,10,0,923.0,88.0,1.4,19.0,786.0,619.66,473.19
2016,8,31,10,15,930.0,89.0,1.45,19.0,815.0,674.69,514.89
2016,8,31,10,30,937.0,90.0,1.5,19.0,844.0,728.02,554.23
2016,8,31,10,45,942.0,90.5,1.55,19.5,866.0,777.49,587.42
2016,8,31,11,0,947.0,91.0,1.6,20.0,888.0,824.6,617.73
2016,8,31,11,15,950.0,91.5,1.6,20.0,902.5,867.51,645.54
2016,8,31,11,30,953.0,92.0,1.6,20.0,917.0,907.49,671.17
2016,8,31,11,45,954.5,92.0,1.6,20.0,923.0,942.53,693.42
2016,8,31,12,0,956.0,92.0,1.6,20.0,929.0,974.2,713.41
2016,8,31,12,15,955.5,92.0,1.6,20.0,927.0,1000.47,729.92
2016,8,31,12,30,955.0,92.0,1.6,20.0,925.0,1023.0,744.11
2016,8,31,12,45,949.0,93.5,1.65,20.0,914.0,1037.9,754.34
2016,8,31,13,0,943.0,95.0,1.7,20.0,903.0,1048.78,762.24
2016,8,31,13,15,939.0,94.5,1.7,20.0,885.0,1055.45,766.9
2016,8,31,13,30,935.0,94.0,1.7,20.0,867.0,1058.09,769.2
2016,8,31,13,45,930.5,92.0,1.75,20.0,842.0,1054.52,768.53
2016,8,31,14,0,926.0,90.0,1.8,20.0,817.0,1046.94,765.51
2016,8,31,14,15,918.0,88.5,1.8,19.5,784.0,1032.47,758.95
2016,8,31,14,30,910.0,87.0,1.8,19.0,751.0,1014.23,750.1
2016,8,31,14,45,901.0,84.5,1.8,19.0,713.0,990.19,736.14
2016,8,31,15,0,892.0,82.0,1.8,19.0,675.0,962.7,719.96
2016,8,31,15,15,877.5,80.0,1.8,18.5,630.5,927.4,699.87
2016,8,31,15,30,863.0,78.0,1.8,18.0,586.0,889.34,677.73
2016,8,31,15,45,846.0,74.5,1.8,18.0,538.0,844.74,649.49
2016,8,31,16,0,829.0,71.0,1.8,18.0,490.0,798.08,619.4
2016,8,31,16,15,803.0,68.0,1.75,17.5,438.5,750.39,588.67
2016,8,31,16,30,777.0,65.0,1.7,17.0,387.0,694.19,550.95
2016,8,31,16,45,742.5,60.5,1.7,17.0,334.0,629.6,505.21
2016,8,31,17,0,708.0,56.0,1.7,17.0,281.0,565.83,458.26
2016,8,31,17,15,653.0,51.0,1.6,16.5,228.5,489.89,398.33
2016,8,31,17,30,598.0,46.0,1.5,16.0,176.0,417.66,338.56
2016,8,31,17,45,507.5,38.5,1.45,15.5,127.0,332.85,266.13
2016,8,31,18,0,417.0,31.0,1.4,15.0,78.0,253.7,194.07
2016,8,31,18,15,208.5,15.5,1.3,14.5,39.0,118.71,40.54
2016,8,31,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,5,45,144.5,9.0,1.1,13.5,17.0,8.19,0.0
2016,9,1,6,0,289.0,18.0,1.1,14.0,34.0,14.73,0.0
2016,9,1,6,15,414.0,27.5,1.1,14.0,78.5,24.01,14.64
2016,9,1,6,30,539.0,37.0,1.1,14.0,123.0,31.72,22.31
2016,9,1,6,45,608.5,43.0,1.1,14.5,174.5,35.86,26.33
2016,9,1,7,0,678.0,49.0,1.1,15.0,226.0,39.97,30.12
2016,9,1,7,15,723.0,53.5,1.05,15.5,280.5,42.62,32.45
2016,9,1,7,30,768.0,58.0,1.0,16.0,335.0,45.23,34.64
2016,9,1,7,45,798.5,61.5,1.0,16.5,388.5,66.68,36.91
2016,9,1,8,0,829.0,65.0,1.0,17.0,442.0,132.41,71.35
2016,9,1,8,15,851.0,68.0,1.0,17.0,493.0,193.69,116.74
2016,9,1,8,30,873.0,71.0,1.0,17.0,544.0,257.15,170.34
2016,9,1,8,45,888.5,73.5,1.0,17.5,591.0,320.29,225.46
2016,9,1,9,0,904.0,76.0,1.0,18.0,638.0,384.29,280.7
2016,9,1,9,15,916.0,77.5,1.0,18.0,680.0,446.58,333.73
2016,9,1,9,30,928.0,79.0,1.0,18.0,722.0,508.73,384.84
2016,9,1,9,45,933.5,82.5,1.05,18.5,757.5,568.9,432.17
2016,9,1,10,0,939.0,86.0,1.1,19.0,793.0,627.71,476.71
2016,9,1,10,15,945.5,87.5,1.15,19.0,822.5,683.7,518.69
2016,9,1,10,30,952.0,89.0,1.2,19.0,852.0,737.92,558.25
2016,9,1,10,45,955.5,90.5,1.25,19.5,874.0,787.93,591.33
2016,9,1,11,0,959.0,92.0,1.3,20.0,896.0,835.43,621.55
2016,9,1,11,15,962.0,92.5,1.35,20.0,910.0,878.82,649.93
2016,9,1,11,30,965.0,93.0,1.4,20.0,924.0,919.23,676.21
2016,9,1,11,45,963.5,94.5,1.45,20.0,929.5,953.53,698.45
2016,9,1,12,0,962.0,96.0,1.5,20.0,935.0,984.25,718.42
2016,9,1,12,15,961.0,96.0,1.55,19.5,933.0,1010.21,736.8
2016,9,1,12,30,960.0,96.0,1.6,19.0,931.0,1032.38,752.95
2016,9,1,12,45,956.0,96.5,1.7,19.0,920.0,1048.26,764.61
2016,9,1,13,0,952.0,97.0,1.8,19.0,909.0,1060.12,773.9
2016,9,1,13,15,948.0,96.5,1.8,19.0,891.0,1066.83,778.61
2016,9,1,13,30,944.0,96.0,1.8,19.0,873.0,1069.48,780.94
2016,9,1,13,45,938.0,95.0,1.85,19.0,847.5,1065.48,779.99
2016,9,1,14,0,932.0,94.0,1.9,19.0,822.0,1057.47,776.68
2016,9,1,14,15,924.0,92.5,1.8,18.5,789.0,1042.93,768.65
2016,9,1,14,30,916.0,91.0,1.7,18.0,756.0,1024.6,758.3
2016,9,1,14,45,905.5,89.0,1.65,18.0,717.0,999.57,743.02
2016,9,1,15,0,895.0,87.0,1.6,18.0,678.0,971.13,725.62
2016,9,1,15,15,880.0,85.0,1.55,17.5,633.5,935.28,704.64
2016,9,1,15,30,865.0,83.0,1.5,17.0,589.0,896.69,681.68
2016,9,1,15,45,844.5,80.0,1.5,17.0,539.5,857.91,657.72
2016,9,1,16,0,824.0,77.0,1.5,17.0,490.0,808.53,626.01
2016,9,1,16,15,796.5,73.5,1.5,16.5,438.0,751.33,589.27
2016,9,1,16,30,769.0,70.0,1.5,16.0,386.0,693.51,550.98
2016,9,1,16,45,727.5,66.0,1.55,16.0,331.5,624.72,502.53
2016,9,1,17,0,686.0,62.0,1.6,16.0,277.0,557.33,452.59
2016,9,1,17,15,627.5,56.0,1.55,15.5,224.0,482.89,393.68
2016,9,1,17,30,569.0,50.0,1.5,15.0,171.0,409.24,332.62
2016,9,1,17,45,466.0,41.5,1.5,14.5,122.0,314.54,252.18
2016,9,1,18,0,363.0,33.0,1.5,14.0,73.0,230.52,175.62
2016,9,1,18,15,181.5,16.5,1.45,13.5,36.5,107.9,17.95
2016,9,1,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,2,5,45,91.0,9.5,1.05,13.5,14.5,8.64,0.0
2016,9,2,6,0,182.0,19.0,1.1,14.0,29.0,15.65,0.0
2016,9,2,6,15,307.5,31.0,1.05,14.0,69.5,25.07,15.42
2016,9,2,6,30,433.0,43.0,1.0,14.0,110.0,34.12,24.39
2016,9,2,6,45,506.0,51.0,1.0,14.5,159.5,39.24,29.32
2016,9,2,7,0,579.0,59.0,1.0,15.0,209.0,44.23,33.9
2016,9,2,7,15,628.0,65.0,0.95,15.5,261.0,47.36,36.65
2016,9,2,7,30,677.0,71.0,0.9,16.0,313.0,50.39,39.2
2016,9,2,7,45,711.5,75.5,0.9,16.5,364.5,75.49,45.68
2016,9,2,8,0,746.0,80.0,0.9,17.0,416.0,131.03,73.48
2016,9,2,8,15,770.5,83.5,0.9,17.5,465.5,188.43,115.74
2016,9,2,8,30,795.0,87.0,0.9,18.0,515.0,248.55,165.8
2016,9,2,8,45,812.5,90.0,0.9,18.5,561.0,308.68,217.76
2016,9,2,9,0,830.0,93.0,0.9,19.0,607.0,370.11,270.23
2016,9,2,9,15,843.5,95.0,0.95,19.0,648.0,432.72,322.97
2016,9,2,9,30,857.0,97.0,1.0,19.0,689.0,492.06,371.75
2016,9,2,9,45,874.0,95.5,1.05,19.5,726.0,550.02,417.24
2016,9,2,10,0,891.0,94.0,1.1,20.0,763.0,607.87,461.05
2016,9,2,10,15,898.5,95.0,1.15,20.0,791.5,661.63,501.41
2016,9,2,10,30,906.0,96.0,1.2,20.0,820.0,713.81,539.58
2016,9,2,10,45,910.0,97.5,1.25,20.5,841.5,762.1,571.96
2016,9,2,11,0,914.0,99.0,1.3,21.0,863.0,808.06,601.32
2016,9,2,11,15,917.0,99.5,1.35,21.0,877.0,849.68,628.67
2016,9,2,11,30,920.0,100.0,1.4,21.0,891.0,888.47,654.03
2016,9,2,11,45,921.5,100.0,1.45,21.0,897.0,922.44,676.16
2016,9,2,12,0,923.0,100.0,1.5,21.0,903.0,953.13,696.19
2016,9,2,12,15,922.5,100.0,1.5,21.0,901.0,978.54,712.15
2016,9,2,12,30,922.0,100.0,1.5,21.0,899.0,1000.32,725.88
2016,9,2,12,45,634.0,245.5,1.55,21.0,792.5,905.38,664.64
2016,9,2,13,0,346.0,391.0,1.6,21.0,686.0,763.81,564.08
2016,9,2,13,15,618.0,250.0,1.6,21.0,762.5,917.0,676.29
2016,9,2,13,30,890.0,109.0,1.6,21.0,839.0,1029.24,748.5
2016,9,2,13,45,886.5,106.5,1.6,21.0,814.5,1026.12,745.96
2016,9,2,14,0,883.0,104.0,1.6,21.0,790.0,1019.15,742.57
2016,9,2,14,15,874.0,102.5,1.6,21.0,758.0,1004.0,734.14
2016,9,2,14,30,865.0,101.0,1.6,21.0,726.0,985.28,723.58
2016,9,2,14,45,854.5,98.5,1.6,21.0,688.0,960.49,709.19
2016,9,2,15,0,844.0,96.0,1.6,21.0,650.0,932.48,692.75
2016,9,2,15,15,828.5,93.5,1.6,20.5,606.5,906.14,678.68
2016,9,2,15,30,813.0,91.0,1.6,20.0,563.0,867.51,656.17
2016,9,2,15,45,793.0,87.5,1.65,19.5,515.5,821.36,628.76
2016,9,2,16,0,773.0,84.0,1.7,19.0,468.0,773.45,599.45
2016,9,2,16,15,744.0,80.0,1.65,18.5,417.0,716.26,561.77
2016,9,2,16,30,715.0,76.0,1.6,18.0,366.0,658.67,522.8
2016,9,2,16,45,675.0,71.0,1.6,17.5,314.0,595.86,478.93
2016,9,2,17,0,635.0,66.0,1.6,17.0,262.0,531.04,430.54
2016,9,2,17,15,574.0,59.0,1.55,16.5,210.5,452.7,368.5
2016,9,2,17,30,513.0,52.0,1.5,16.0,159.0,379.08,307.38
2016,9,2,17,45,414.5,42.5,1.5,15.5,112.5,288.59,230.31
2016,9,2,18,0,316.0,33.0,1.5,15.0,66.0,208.41,156.37
2016,9,2,18,15,158.0,16.5,1.45,14.5,33.0,97.07,0.0
2016,9,2,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,13.0,1.55,13.0,13.0,11.82,0.0
2016,9,3,6,0,0.0,26.0,1.6,13.0,26.0,21.4,0.0
2016,9,3,6,15,187.0,37.0,1.6,13.0,66.0,28.82,18.47
2016,9,3,6,30,374.0,48.0,1.6,13.0,106.0,38.64,28.4
2016,9,3,6,45,445.5,59.5,1.65,13.5,154.5,46.53,35.87
2016,9,3,7,0,517.0,71.0,1.7,14.0,203.0,54.1,42.8
2016,9,3,7,15,570.5,78.0,1.65,14.0,255.0,57.52,45.91
2016,9,3,7,30,624.0,85.0,1.6,14.0,307.0,60.85,48.81
2016,9,3,7,45,355.5,135.5,1.6,14.5,266.5,104.16,76.37
2016,9,3,8,0,87.0,186.0,1.6,15.0,226.0,155.06,120.72
2016,9,3,8,15,423.0,145.0,1.55,15.5,369.0,177.2,122.96
2016,9,3,8,30,759.0,104.0,1.5,16.0,512.0,255.34,174.58
2016,9,3,8,45,785.5,105.0,1.5,16.5,559.5,314.3,225.7
2016,9,3,9,0,812.0,106.0,1.5,17.0,607.0,375.69,278.58
2016,9,3,9,15,826.5,109.0,1.5,17.0,648.5,436.03,330.19
2016,9,3,9,30,841.0,112.0,1.5,17.0,690.0,496.78,380.52
2016,9,3,9,45,872.0,104.0,1.5,17.5,730.5,557.11,428.2
2016,9,3,10,0,903.0,96.0,1.5,18.0,771.0,617.25,474.16
2016,9,3,10,15,910.0,97.0,1.5,18.0,800.0,671.35,515.0
2016,9,3,10,30,917.0,98.0,1.5,18.0,829.0,723.79,553.46
2016,9,3,10,45,924.0,98.0,1.55,18.0,851.0,773.37,588.25
2016,9,3,11,0,931.0,98.0,1.6,18.0,873.0,820.79,620.18
2016,9,3,11,15,933.5,99.0,1.65,18.0,887.0,863.15,648.44
2016,9,3,11,30,936.0,100.0,1.7,18.0,901.0,902.59,674.62
2016,9,3,11,45,936.5,100.0,1.75,18.0,906.5,936.16,696.82
2016,9,3,12,0,937.0,100.0,1.8,18.0,912.0,966.34,716.83
2016,9,3,12,15,936.5,100.0,1.85,18.0,910.0,992.06,733.97
2016,9,3,12,30,936.0,100.0,1.9,18.0,908.0,1014.09,748.82
2016,9,3,12,45,925.0,104.5,1.95,18.0,895.0,1026.84,757.79
2016,9,3,13,0,914.0,109.0,2.0,18.0,882.0,1035.54,764.38
2016,9,3,13,15,909.5,108.5,2.0,17.5,864.0,1041.4,770.1
2016,9,3,13,30,905.0,108.0,2.0,17.0,846.0,1043.32,773.47
2016,9,3,13,45,901.5,105.0,2.0,17.0,821.0,1039.57,771.9
2016,9,3,14,0,898.0,102.0,2.0,17.0,796.0,1031.88,767.98
2016,9,3,14,15,638.5,201.0,2.0,17.0,684.5,896.02,678.62
2016,9,3,14,30,379.0,300.0,2.0,17.0,573.0,718.17,551.5
2016,9,3,14,45,379.0,282.0,2.0,17.0,542.0,694.59,537.76
2016,9,3,15,0,379.0,264.0,2.0,17.0,511.0,669.09,521.18
2016,9,3,15,15,606.0,176.0,1.95,16.5,539.5,798.57,621.37
2016,9,3,15,30,833.0,88.0,1.9,16.0,568.0,881.31,680.48
2016,9,3,15,45,813.5,84.5,1.9,16.0,520.0,834.91,649.24
2016,9,3,16,0,794.0,81.0,1.9,16.0,472.0,786.66,617.58
2016,9,3,16,15,765.5,77.5,1.9,15.5,421.0,729.66,579.98
2016,9,3,16,30,737.0,74.0,1.9,15.0,370.0,672.16,540.9
2016,9,3,16,45,689.5,70.5,1.95,15.0,316.0,604.82,492.28
2016,9,3,17,0,642.0,67.0,2.0,15.0,262.0,536.19,439.49
2016,9,3,17,15,578.5,60.0,2.0,14.5,210.0,455.95,375.13
2016,9,3,17,30,515.0,53.0,2.0,14.0,158.0,380.61,311.71
2016,9,3,17,45,394.0,44.0,2.0,13.5,110.0,279.03,224.44
2016,9,3,18,0,273.0,35.0,2.0,13.0,62.0,189.61,141.35
2016,9,3,18,15,136.5,17.5,1.95,13.0,31.0,86.85,0.0
2016,9,3,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,4,5,45,30.0,9.0,1.95,13.0,10.5,8.19,0.0
2016,9,4,6,0,60.0,18.0,2.0,13.0,21.0,14.73,0.0
2016,9,4,6,15,163.0,37.5,1.95,13.0,59.0,29.22,18.61
2016,9,4,6,30,266.0,57.0,1.9,13.0,97.0,43.79,32.86
2016,9,4,6,45,342.0,71.5,1.9,13.5,144.5,53.97,42.43
2016,9,4,7,0,418.0,86.0,1.9,14.0,192.0,63.78,51.38
2016,9,4,7,15,279.5,113.5,1.8,14.0,191.0,84.65,69.95
2016,9,4,7,30,141.0,141.0,1.7,14.0,190.0,105.96,88.59
2016,9,4,7,45,388.0,129.5,1.65,14.5,296.0,101.22,73.19
2016,9,4,8,0,635.0,118.0,1.6,15.0,402.0,146.49,91.39
2016,9,4,8,15,665.0,124.0,1.55,15.0,452.0,200.62,131.73
2016,9,4,8,30,695.0,130.0,1.5,15.0,502.0,258.38,180.04
2016,9,4,8,45,731.5,129.0,1.45,15.5,551.0,315.57,229.04
2016,9,4,9,0,768.0,128.0,1.4,16.0,600.0,376.45,280.83
2016,9,4,9,15,784.5,131.5,1.4,16.5,642.0,439.17,333.25
2016,9,4,9,30,801.0,135.0,1.4,17.0,684.0,499.12,381.84
2016,9,4,9,45,851.5,118.0,1.4,17.5,728.5,558.95,428.9
2016,9,4,10,0,902.0,101.0,1.4,18.0,773.0,621.81,476.75
2016,9,4,10,15,910.0,102.5,1.45,18.0,802.5,677.02,518.55
2016,9,4,10,30,918.0,104.0,1.5,18.0,832.0,730.67,558.17
2016,9,4,10,45,924.0,104.5,1.55,18.0,854.5,780.12,592.93
2016,9,4,11,0,930.0,105.0,1.6,18.0,877.0,827.32,624.66
2016,9,4,11,15,933.5,105.5,1.6,18.0,891.5,870.03,652.53
2016,9,4,11,30,937.0,106.0,1.6,18.0,906.0,909.87,678.28
2016,9,4,11,45,939.0,106.0,1.65,18.5,912.0,944.85,700.0
2016,9,4,12,0,941.0,106.0,1.7,19.0,918.0,976.51,719.47
2016,9,4,12,15,940.5,106.0,1.75,19.0,916.0,1002.36,736.55
2016,9,4,12,30,940.0,106.0,1.8,19.0,914.0,1024.51,751.37
2016,9,4,12,45,944.0,101.5,1.85,19.0,905.0,1042.47,763.64
2016,9,4,13,0,948.0,97.0,1.9,19.0,896.0,1056.53,773.59
2016,9,4,13,15,944.0,96.5,1.9,19.0,878.0,1062.97,778.13
2016,9,4,13,30,940.0,96.0,1.9,19.0,860.0,1065.34,780.32
2016,9,4,13,45,933.5,95.5,1.9,19.0,833.5,1061.14,778.51
2016,9,4,14,0,927.0,95.0,1.9,19.0,807.0,1052.95,774.37
2016,9,4,14,15,918.5,93.5,1.9,18.5,774.0,1037.7,767.32
2016,9,4,14,30,910.0,92.0,1.9,18.0,741.0,1018.68,757.95
2016,9,4,14,45,896.0,91.0,1.9,18.0,701.5,991.27,741.72
2016,9,4,15,0,882.0,90.0,1.9,18.0,662.0,960.65,723.41
2016,9,4,15,15,866.5,87.5,1.85,17.5,617.0,923.83,701.59
2016,9,4,15,30,851.0,85.0,1.8,17.0,572.0,893.18,683.81
2016,9,4,15,45,827.5,83.0,1.8,17.0,522.5,844.52,652.6
2016,9,4,16,0,804.0,81.0,1.8,17.0,473.0,794.23,619.83
2016,9,4,16,15,775.0,77.0,1.75,16.5,421.0,735.77,581.13
2016,9,4,16,30,746.0,73.0,1.7,16.0,369.0,676.85,541.01
2016,9,4,16,45,700.5,68.5,1.7,16.0,314.5,605.44,489.49
2016,9,4,17,0,655.0,64.0,1.7,16.0,260.0,540.22,439.65
2016,9,4,17,15,590.5,57.5,1.65,15.5,207.5,459.45,375.14
2016,9,4,17,30,526.0,51.0,1.6,15.0,155.0,383.69,311.63
2016,9,4,17,45,411.5,41.5,1.55,14.5,107.5,284.61,226.78
2016,9,4,18,0,297.0,32.0,1.5,14.0,60.0,197.49,143.5
2016,9,4,18,15,148.5,16.0,1.45,13.5,30.0,72.95,0.0
2016,9,4,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,5,5,45,67.5,8.5,0.7,11.5,11.5,7.73,0.0
2016,9,5,6,0,135.0,17.0,0.7,12.0,23.0,13.45,0.0
2016,9,5,6,15,263.5,30.5,0.7,12.5,62.5,24.87,14.91
2016,9,5,6,30,392.0,44.0,0.7,13.0,102.0,35.27,25.41
2016,9,5,6,45,472.5,53.5,0.7,13.5,151.5,41.61,31.5
2016,9,5,7,0,553.0,63.0,0.7,14.0,201.0,47.74,37.16
2016,9,5,7,15,401.0,97.5,0.65,14.5,210.0,70.66,57.48
2016,9,5,7,30,249.0,132.0,0.6,15.0,219.0,96.46,79.86
2016,9,5,7,45,256.0,154.0,0.55,15.5,256.0,118.93,89.76
2016,9,5,8,0,263.0,176.0,0.5,16.0,293.0,156.75,113.97
2016,9,5,8,15,524.5,134.5,0.5,16.5,402.0,186.37,124.84
2016,9,5,8,30,786.0,93.0,0.5,17.0,511.0,253.15,169.96
2016,9,5,8,45,808.0,95.0,0.55,17.5,558.0,313.34,221.61
2016,9,5,9,0,830.0,97.0,0.6,18.0,605.0,375.36,274.32
2016,9,5,9,15,844.5,99.5,0.6,18.5,646.5,436.28,324.66
2016,9,5,9,30,859.0,102.0,0.6,19.0,688.0,499.1,374.44
2016,9,5,9,45,881.5,98.0,0.65,19.5,726.5,557.97,419.97
2016,9,5,10,0,904.0,94.0,0.7,20.0,765.0,617.2,464.22
2016,9,5,10,15,911.0,95.0,0.75,20.0,794.0,671.32,504.27
2016,9,5,10,30,918.0,96.0,0.8,20.0,823.0,723.75,542.09
2016,9,5,10,45,923.0,97.0,0.85,20.5,844.5,772.81,574.4
2016,9,5,11,0,928.0,98.0,0.9,21.0,866.0,819.55,603.83
2016,9,5,11,15,931.0,98.5,0.95,21.0,880.0,861.63,631.08
2016,9,5,11,30,934.0,99.0,1.0,21.0,894.0,900.82,656.35
2016,9,5,11,45,935.0,99.5,1.05,21.5,899.5,935.16,677.15
2016,9,5,12,0,936.0,100.0,1.1,22.0,905.0,966.15,695.77
2016,9,5,12,15,935.5,100.0,1.15,22.0,903.0,991.72,712.33
2016,9,5,12,30,935.0,100.0,1.2,22.0,901.0,1013.59,726.72
2016,9,5,12,45,925.0,104.5,1.25,22.5,888.5,1027.18,734.67
2016,9,5,13,0,915.0,109.0,1.3,23.0,876.0,1036.75,740.33
2016,9,5,13,15,910.5,108.0,1.3,22.5,858.0,1041.91,745.41
2016,9,5,13,30,906.0,107.0,1.3,22.0,840.0,1043.12,748.25
2016,9,5,13,45,898.0,106.5,1.35,22.0,814.0,1037.42,746.45
2016,9,5,14,0,890.0,106.0,1.4,22.0,788.0,1027.87,742.43
2016,9,5,14,15,881.0,104.5,1.4,22.0,755.0,1012.45,734.01
2016,9,5,14,30,872.0,103.0,1.4,22.0,722.0,993.42,723.46
2016,9,5,14,45,858.0,101.5,1.45,22.0,682.5,966.07,708.42
2016,9,5,15,0,844.0,100.0,1.5,22.0,643.0,945.49,697.79
2016,9,5,15,15,827.5,97.0,1.5,21.5,599.0,907.7,676.3
2016,9,5,15,30,811.0,94.0,1.5,21.0,555.0,867.34,652.96
2016,9,5,15,45,787.5,91.0,1.55,20.5,506.0,818.57,624.01
2016,9,5,16,0,764.0,88.0,1.6,20.0,457.0,768.28,593.23
2016,9,5,16,15,733.5,83.5,1.55,19.5,405.5,709.41,554.47
2016,9,5,16,30,703.0,79.0,1.5,19.0,354.0,654.62,517.6
2016,9,5,16,45,660.0,73.0,1.45,19.0,301.5,585.26,467.65
2016,9,5,17,0,617.0,67.0,1.4,19.0,249.0,517.81,415.95
2016,9,5,17,15,552.0,59.5,1.25,18.0,197.5,437.37,352.64
2016,9,5,17,30,487.0,52.0,1.1,17.0,146.0,362.05,290.47
2016,9,5,17,45,381.0,41.0,1.0,16.5,100.0,267.87,210.4
2016,9,5,18,0,275.0,30.0,0.9,16.0,54.0,185.29,129.35
2016,9,5,18,15,137.5,15.0,0.85,15.5,27.0,67.44,0.0
2016,9,5,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,6,5,45,77.5,8.0,0.75,12.5,11.0,7.28,0.0
2016,9,6,6,0,155.0,16.0,0.7,13.0,22.0,13.15,0.0
2016,9,6,6,15,289.0,28.0,0.6,13.5,62.0,22.7,12.87
2016,9,6,6,30,423.0,40.0,0.5,14.0,102.0,31.86,22.29
2016,9,6,6,45,505.0,48.0,0.4,14.5,152.0,37.1,27.39
2016,9,6,7,0,587.0,56.0,0.3,15.0,202.0,42.22,32.13
2016,9,6,7,15,638.5,61.5,0.25,15.5,254.5,45.07,34.68
2016,9,6,7,30,690.0,67.0,0.2,16.0,307.0,52.44,41.09
2016,9,6,7,45,727.5,71.0,0.2,17.0,359.5,73.82,43.36
2016,9,6,8,0,765.0,75.0,0.2,18.0,412.0,130.47,71.61
2016,9,6,8,15,790.0,78.5,0.2,18.5,462.5,189.31,114.63
2016,9,6,8,30,815.0,82.0,0.2,19.0,513.0,250.9,165.22
2016,9,6,8,45,834.5,84.0,0.25,20.0,559.5,312.1,216.9
2016,9,6,9,0,854.0,86.0,0.3,21.0,606.0,378.11,271.44
2016,9,6,9,15,867.5,88.5,0.35,21.5,647.5,439.17,321.34
2016,9,6,9,30,881.0,91.0,0.4,22.0,689.0,500.34,369.55
2016,9,6,9,45,886.5,95.0,0.5,23.0,723.5,558.5,413.5
2016,9,6,10,0,892.0,99.0,0.6,24.0,758.0,615.38,454.85
2016,9,6,10,15,900.0,100.5,0.65,24.0,787.5,670.03,494.52
2016,9,6,10,30,908.0,102.0,0.7,24.0,817.0,723.13,532.06
2016,9,6,10,45,914.5,102.0,0.8,24.5,839.0,771.93,564.47
2016,9,6,11,0,921.0,102.0,0.9,25.0,861.0,818.52,594.05
2016,9,6,11,15,924.0,103.0,0.95,25.0,875.0,860.83,621.04
2016,9,6,11,30,927.0,104.0,1.0,25.0,889.0,900.28,646.09
2016,9,6,11,45,929.5,103.5,1.05,25.0,895.0,934.72,667.92
2016,9,6,12,0,932.0,103.0,1.1,25.0,901.0,965.89,687.71
2016,9,6,12,15,931.5,103.0,1.1,25.0,899.0,991.33,703.12
2016,9,6,12,30,931.0,103.0,1.1,25.0,897.0,1013.1,716.36
2016,9,6,12,45,923.5,105.5,1.15,25.5,885.0,1026.9,724.34
2016,9,6,13,0,916.0,108.0,1.2,26.0,873.0,1036.72,730.08
2016,9,6,13,15,912.0,107.5,1.2,25.5,855.0,1042.84,735.7
2016,9,6,13,30,908.0,107.0,1.2,25.0,837.0,1045.02,739.11
2016,9,6,13,45,902.5,105.0,1.25,25.0,811.5,1040.08,737.85
2016,9,6,14,0,897.0,103.0,1.3,25.0,786.0,1031.24,734.38
2016,9,6,14,15,888.0,101.0,1.3,24.5,753.0,1015.07,727.06
2016,9,6,14,30,879.0,99.0,1.3,24.0,720.0,995.24,717.58
2016,9,6,14,45,868.5,96.5,1.35,24.0,681.0,969.88,704.07
2016,9,6,15,0,858.0,94.0,1.4,24.0,642.0,941.25,688.42
2016,9,6,15,15,841.5,91.0,1.4,23.5,597.5,912.69,673.3
2016,9,6,15,30,825.0,88.0,1.4,23.0,553.0,871.87,649.88
2016,9,6,15,45,805.0,84.5,1.4,23.0,505.0,825.07,620.92
2016,9,6,16,0,785.0,81.0,1.4,23.0,457.0,776.5,590.24
2016,9,6,16,15,755.0,77.0,1.3,22.5,405.0,717.87,551.89
2016,9,6,16,30,725.0,73.0,1.2,22.0,353.0,658.92,512.33
2016,9,6,16,45,685.0,67.0,1.2,21.5,300.5,594.44,468.21
2016,9,6,17,0,645.0,61.0,1.2,21.0,248.0,527.92,419.38
2016,9,6,17,15,580.0,54.0,1.1,20.0,196.0,446.91,356.5
2016,9,6,17,30,515.0,47.0,1.0,19.0,144.0,371.13,294.57
2016,9,6,17,45,410.5,36.5,0.9,18.5,98.0,277.19,215.0
2016,9,6,18,0,306.0,26.0,0.8,18.0,52.0,193.12,128.41
2016,9,6,18,15,153.0,13.0,0.75,17.5,26.0,71.39,0.0
2016,9,6,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,5,45,70.5,7.0,0.85,14.5,10.0,0.0,0.0
2016,9,7,6,0,141.0,14.0,0.8,15.0,20.0,12.73,0.0
2016,9,7,6,15,271.0,27.5,0.75,15.5,59.5,22.31,12.19
2016,9,7,6,30,401.0,41.0,0.7,16.0,99.0,32.82,22.86
2016,9,7,6,45,474.5,51.5,0.65,17.0,147.5,40.11,29.68
2016,9,7,7,0,548.0,62.0,0.6,18.0,196.0,47.12,35.97
2016,9,7,7,15,601.5,69.0,0.55,18.5,248.5,50.9,39.3
2016,9,7,7,30,655.0,76.0,0.5,19.0,301.0,54.56,42.38
2016,9,7,7,45,686.0,83.0,0.45,20.0,352.5,77.32,46.31
2016,9,7,8,0,717.0,90.0,0.4,21.0,404.0,133.66,75.28
2016,9,7,8,15,744.0,94.5,0.35,22.0,454.0,191.27,116.73
2016,9,7,8,30,771.0,99.0,0.3,23.0,504.0,255.94,168.37
2016,9,7,8,45,785.5,104.5,0.25,24.0,549.5,316.16,217.9
2016,9,7,9,0,800.0,110.0,0.2,25.0,595.0,377.39,267.15
2016,9,7,9,15,815.5,113.0,0.25,25.5,636.5,437.56,315.06
2016,9,7,9,30,831.0,116.0,0.3,26.0,678.0,498.26,361.67
2016,9,7,9,45,859.5,110.0,0.4,26.5,718.0,557.83,406.41
2016,9,7,10,0,888.0,104.0,0.5,27.0,758.0,618.16,450.34
2016,9,7,10,15,895.5,105.5,0.6,27.0,787.0,672.35,489.65
2016,9,7,10,30,903.0,107.0,0.7,27.0,816.0,724.94,527.0
2016,9,7,10,45,906.5,109.0,0.8,27.5,837.0,773.26,558.83
2016,9,7,11,0,910.0,111.0,0.9,28.0,858.0,819.17,587.61
2016,9,7,11,15,913.0,112.0,0.95,28.0,872.0,861.12,614.06
2016,9,7,11,30,916.0,113.0,1.0,28.0,886.0,900.23,638.62
2016,9,7,11,45,914.0,115.0,1.05,28.0,890.5,932.91,659.09
2016,9,7,12,0,912.0,117.0,1.1,28.0,895.0,962.15,677.5
2016,9,7,12,15,911.5,117.0,1.15,28.0,892.5,987.21,693.41
2016,9,7,12,30,911.0,117.0,1.2,28.0,890.0,1008.67,707.24
2016,9,7,12,45,893.0,124.5,1.25,28.0,875.0,1017.12,713.27
2016,9,7,13,0,875.0,132.0,1.3,28.0,860.0,1021.43,717.07
2016,9,7,13,15,870.0,131.0,1.3,27.5,841.0,1025.87,721.73
2016,9,7,13,30,865.0,130.0,1.3,27.0,822.0,1038.08,731.3
2016,9,7,13,45,854.5,129.5,1.35,27.0,795.0,1030.02,727.93
2016,9,7,14,0,844.0,129.0,1.4,27.0,768.0,1018.18,722.58
2016,9,7,14,15,833.0,127.0,1.4,27.0,735.0,1000.47,712.91
2016,9,7,14,30,822.0,125.0,1.4,27.0,702.0,979.25,701.18
2016,9,7,14,45,804.0,123.5,1.4,27.0,661.5,948.45,683.45
2016,9,7,15,0,786.0,122.0,1.4,27.0,621.0,914.75,663.87
2016,9,7,15,15,766.5,118.0,1.4,26.5,576.5,874.18,640.96
2016,9,7,15,30,747.0,114.0,1.4,26.0,532.0,837.01,619.97
2016,9,7,15,45,717.5,110.5,1.4,25.5,482.5,784.34,588.07
2016,9,7,16,0,688.0,107.0,1.4,25.0,433.0,730.77,554.87
2016,9,7,16,15,653.0,101.0,1.3,24.5,382.0,669.31,514.23
2016,9,7,16,30,618.0,95.0,1.2,24.0,331.0,608.23,472.76
2016,9,7,16,45,565.0,87.5,1.2,23.5,278.5,533.41,419.32
2016,9,7,17,0,512.0,80.0,1.2,23.0,226.0,461.47,365.54
2016,9,7,17,15,442.5,69.0,1.1,22.0,176.5,379.14,301.39
2016,9,7,17,30,373.0,58.0,1.0,21.0,127.0,301.26,237.98
2016,9,7,17,45,269.0,43.0,0.9,20.0,84.0,211.42,162.59
2016,9,7,18,0,165.0,28.0,0.8,19.0,41.0,129.71,80.05
2016,9,7,18,15,82.5,14.0,0.7,18.5,20.5,44.69,0.0
2016,9,7,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,5,45,40.5,6.5,0.7,13.5,8.0,0.0,0.0
2016,9,8,6,0,81.0,13.0,0.7,14.0,16.0,11.82,0.0
2016,9,8,6,15,195.0,29.5,0.65,14.5,53.0,23.08,12.61
2016,9,8,6,30,309.0,46.0,0.6,15.0,90.0,35.55,25.29
2016,9,8,6,45,395.5,57.5,0.6,15.5,138.0,45.3,34.41
2016,9,8,7,0,482.0,69.0,0.6,16.0,186.0,52.96,41.42
2016,9,8,7,15,259.0,98.5,0.6,16.0,163.5,74.49,60.47
2016,9,8,7,30,36.0,128.0,0.6,16.0,141.0,101.01,83.5
2016,9,8,7,45,106.5,154.5,0.6,16.5,200.0,119.7,92.71
2016,9,8,8,0,177.0,181.0,0.6,17.0,259.0,156.55,116.95
2016,9,8,8,15,216.0,200.5,0.6,17.5,306.0,193.3,143.36
2016,9,8,8,30,255.0,220.0,0.6,18.0,353.0,232.4,172.97
2016,9,8,8,45,517.5,166.5,0.6,18.5,468.0,285.97,208.37
2016,9,8,9,0,780.0,113.0,0.6,19.0,583.0,373.6,273.4
2016,9,8,9,15,795.5,116.0,0.6,19.0,624.0,432.61,322.16
2016,9,8,9,30,811.0,119.0,0.6,19.0,665.0,492.19,369.94
2016,9,8,9,45,817.5,124.0,0.65,19.5,699.0,549.11,413.81
2016,9,8,10,0,824.0,129.0,0.7,20.0,733.0,605.09,455.4
2016,9,8,10,15,832.5,130.5,0.75,20.5,761.5,657.89,493.45
2016,9,8,10,30,841.0,132.0,0.8,21.0,790.0,709.39,529.46
2016,9,8,10,45,847.0,133.5,0.85,21.5,811.5,757.51,562.18
2016,9,8,11,0,853.0,135.0,0.9,22.0,833.0,803.62,591.57
2016,9,8,11,15,856.5,136.0,0.95,22.0,846.5,844.97,618.38
2016,9,8,11,30,860.0,137.0,1.0,22.0,860.0,876.21,638.56
2016,9,8,11,45,860.0,138.0,1.05,22.0,865.0,908.06,659.24
2016,9,8,12,0,860.0,139.0,1.1,22.0,870.0,936.75,677.87
2016,9,8,12,15,859.5,139.0,1.1,22.0,867.5,960.72,692.73
2016,9,8,12,30,859.0,139.0,1.1,22.0,865.0,991.87,712.17
2016,9,8,12,45,872.5,129.5,1.15,22.0,859.0,1002.3,719.47
2016,9,8,13,0,886.0,120.0,1.2,22.0,853.0,1019.74,731.58
2016,9,8,13,15,881.5,119.0,1.2,22.0,834.5,1024.54,734.92
2016,9,8,13,30,877.0,118.0,1.2,22.0,816.0,1025.49,736.18
2016,9,8,13,45,870.5,116.0,1.25,22.0,790.0,1019.51,734.22
2016,9,8,14,0,864.0,114.0,1.3,22.0,764.0,1009.75,730.08
2016,9,8,14,15,854.0,112.0,1.3,22.0,731.5,992.8,720.69
2016,9,8,14,30,844.0,110.0,1.3,22.0,699.0,983.02,716.05
2016,9,8,14,45,831.0,107.5,1.3,22.0,660.0,955.48,700.02
2016,9,8,15,0,818.0,105.0,1.3,22.0,621.0,924.81,682.15
2016,9,8,15,15,800.0,101.5,1.3,21.5,576.5,885.42,659.69
2016,9,8,15,30,782.0,98.0,1.3,21.0,532.0,843.63,635.34
2016,9,8,15,45,757.5,94.5,1.3,21.0,483.5,794.08,604.04
2016,9,8,16,0,733.0,91.0,1.3,21.0,435.0,747.64,574.35
2016,9,8,16,15,700.0,86.0,1.3,20.5,383.5,687.4,535.13
2016,9,8,16,30,667.0,81.0,1.3,20.0,332.0,627.35,494.79
2016,9,8,16,45,618.0,75.0,1.3,19.5,280.0,555.32,443.48
2016,9,8,17,0,569.0,69.0,1.3,19.0,228.0,485.82,390.66
2016,9,8,17,15,500.0,60.0,1.25,18.0,177.5,403.63,325.71
2016,9,8,17,30,431.0,51.0,1.2,17.0,127.0,327.14,262.17
2016,9,8,17,45,320.5,38.0,1.2,16.5,84.0,232.3,180.66
2016,9,8,18,0,210.0,25.0,1.2,16.0,41.0,144.44,82.8
2016,9,8,18,15,105.0,12.5,1.2,15.5,20.5,51.85,0.0
2016,9,8,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
