Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,9,5,45,61.5,6.5,0.65,12.5,8.5,0.0,0.0
2016,9,9,6,0,123.0,13.0,0.6,13.0,17.0,11.82,0.0
2016,9,9,6,15,254.0,26.5,0.55,13.5,55.0,21.57,11.19
2016,9,9,6,30,385.0,40.0,0.5,14.0,93.0,32.11,22.38
2016,9,9,6,45,469.0,48.5,0.5,14.5,141.5,37.72,27.86
2016,9,9,7,0,553.0,57.0,0.5,15.0,190.0,43.19,32.95
2016,9,9,7,15,606.0,63.5,0.5,15.5,242.0,46.76,36.14
2016,9,9,7,30,659.0,70.0,0.5,16.0,294.0,50.22,39.1
2016,9,9,7,45,698.5,74.0,0.5,16.5,346.0,76.55,45.86
2016,9,9,8,0,738.0,78.0,0.5,17.0,398.0,131.67,74.01
2016,9,9,8,15,764.0,82.0,0.5,17.5,447.5,189.5,116.84
2016,9,9,8,30,790.0,86.0,0.5,18.0,497.0,250.24,167.23
2016,9,9,8,45,811.5,88.0,0.5,18.5,543.5,310.58,218.88
2016,9,9,9,0,833.0,90.0,0.5,19.0,590.0,372.64,271.28
2016,9,9,9,15,847.5,92.5,0.55,19.5,631.5,436.05,323.49
2016,9,9,9,30,862.0,95.0,0.6,20.0,673.0,496.61,371.82
2016,9,9,9,45,871.5,97.0,0.65,20.5,708.0,554.06,416.18
2016,9,9,10,0,881.0,99.0,0.7,21.0,743.0,610.64,458.31
2016,9,9,10,15,889.0,100.5,0.7,21.5,772.0,664.68,496.64
2016,9,9,10,30,897.0,102.0,0.7,22.0,801.0,717.18,532.56
2016,9,9,10,45,904.0,102.5,0.75,22.5,823.0,766.22,564.74
2016,9,9,11,0,911.0,103.0,0.8,23.0,845.0,813.14,594.05
2016,9,9,11,15,914.5,103.5,0.85,23.0,858.5,854.85,620.83
2016,9,9,11,30,918.0,104.0,0.9,23.0,872.0,893.73,645.71
2016,9,9,11,45,920.5,103.5,0.95,23.5,878.0,927.7,666.13
2016,9,9,12,0,923.0,103.0,1.0,24.0,884.0,958.42,684.44
2016,9,9,12,15,922.5,103.0,1.0,24.0,881.5,983.42,699.63
2016,9,9,12,30,922.0,103.0,1.0,24.0,879.0,1004.77,712.65
2016,9,9,12,45,913.0,106.0,1.05,24.5,867.0,1017.26,719.91
2016,9,9,13,0,904.0,109.0,1.1,25.0,855.0,1025.78,724.96
2016,9,9,13,15,899.5,108.5,1.1,24.5,836.0,1031.04,730.07
2016,9,9,13,30,895.0,108.0,1.1,24.0,817.0,1032.41,733.0
2016,9,9,13,45,889.0,106.0,1.15,24.0,791.0,1026.71,731.31
2016,9,9,14,0,883.0,104.0,1.2,24.0,765.0,1017.15,727.43
2016,9,9,14,15,873.0,102.5,1.2,24.0,732.0,1000.42,718.32
2016,9,9,14,30,863.0,101.0,1.2,24.0,699.0,980.14,707.15
2016,9,9,14,45,849.5,98.5,1.25,24.0,659.5,951.9,691.81
2016,9,9,15,0,836.0,96.0,1.3,24.0,620.0,930.33,680.74
2016,9,9,15,15,818.5,93.5,1.3,23.5,575.5,892.1,659.19
2016,9,9,15,30,801.0,91.0,1.3,23.0,531.0,851.42,635.84
2016,9,9,15,45,776.0,87.5,1.3,22.5,482.0,800.83,605.31
2016,9,9,16,0,751.0,84.0,1.3,22.0,433.0,748.89,573.16
2016,9,9,16,15,718.0,79.5,1.3,21.5,381.5,688.41,533.97
2016,9,9,16,30,685.0,75.0,1.3,21.0,330.0,632.31,496.62
2016,9,9,16,45,636.0,69.5,1.3,20.5,277.5,560.23,445.73
2016,9,9,17,0,587.0,64.0,1.3,20.0,225.0,490.71,392.98
2016,9,9,17,15,515.0,55.5,1.25,19.0,174.5,406.61,326.64
2016,9,9,17,30,443.0,47.0,1.2,18.0,124.0,328.64,261.93
2016,9,9,17,45,325.5,35.5,1.2,17.5,81.0,231.64,178.43
2016,9,9,18,0,208.0,24.0,1.2,17.0,38.0,140.26,68.74
2016,9,9,18,15,104.0,12.0,1.15,16.5,19.0,50.81,0.0
2016,9,9,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,5,45,26.5,5.5,0.7,12.5,6.5,0.0,0.0
2016,9,10,6,0,53.0,11.0,0.7,13.0,13.0,10.01,0.0
2016,9,10,6,15,165.0,28.0,0.7,13.0,47.5,21.91,11.11
2016,9,10,6,30,277.0,45.0,0.7,13.0,82.0,34.78,24.74
2016,9,10,6,45,359.0,57.5,0.7,13.5,128.5,43.74,33.26
2016,9,10,7,0,441.0,70.0,0.7,14.0,175.0,53.98,42.64
2016,9,10,7,15,498.5,79.0,0.7,14.5,225.0,59.01,47.15
2016,9,10,7,30,556.0,88.0,0.7,15.0,275.0,63.86,51.32
2016,9,10,7,45,595.5,95.0,0.7,15.5,325.5,84.98,54.93
2016,9,10,8,0,635.0,102.0,0.7,16.0,376.0,136.57,82.56
2016,9,10,8,15,665.0,107.5,0.7,16.5,424.5,190.44,122.53
2016,9,10,8,30,695.0,113.0,0.7,17.0,473.0,247.87,169.94
2016,9,10,8,45,716.0,118.0,0.75,17.5,518.0,305.56,219.31
2016,9,10,9,0,737.0,123.0,0.8,18.0,563.0,365.13,269.74
2016,9,10,9,15,754.0,126.0,0.8,18.5,603.5,422.93,317.44
2016,9,10,9,30,771.0,129.0,0.8,19.0,644.0,483.54,365.5
2016,9,10,9,45,782.5,132.5,0.85,19.5,679.0,539.59,408.89
2016,9,10,10,0,794.0,136.0,0.9,20.0,714.0,595.27,450.54
2016,9,10,10,15,803.0,138.0,0.95,20.0,742.0,647.36,489.27
2016,9,10,10,30,812.0,140.0,1.0,20.0,770.0,698.28,526.21
2016,9,10,10,45,817.5,141.5,1.05,20.5,790.5,744.75,558.2
2016,9,10,11,0,823.0,143.0,1.1,21.0,811.0,789.24,587.32
2016,9,10,11,15,827.0,144.0,1.1,21.0,824.5,829.81,613.36
2016,9,10,11,30,831.0,145.0,1.1,21.0,838.0,867.87,637.54
2016,9,10,11,45,831.5,146.0,1.15,21.5,843.0,900.12,657.31
2016,9,10,12,0,832.0,147.0,1.2,22.0,848.0,929.27,675.07
2016,9,10,12,15,831.0,147.0,1.2,22.0,845.0,952.74,689.72
2016,9,10,12,30,830.0,147.0,1.2,22.0,842.0,972.78,702.29
2016,9,10,12,45,830.5,144.0,1.25,22.0,832.0,987.56,712.51
2016,9,10,13,0,831.0,141.0,1.3,22.0,822.0,998.71,720.64
2016,9,10,13,15,825.5,140.0,1.3,21.5,803.5,1002.36,724.77
2016,9,10,13,30,820.0,139.0,1.3,21.0,785.0,1002.26,726.78
2016,9,10,13,45,812.0,137.0,1.3,21.0,759.0,994.81,722.95
2016,9,10,14,0,804.0,135.0,1.3,21.0,733.0,983.71,717.02
2016,9,10,14,15,792.5,132.5,1.3,21.0,700.5,965.01,706.37
2016,9,10,14,30,781.0,130.0,1.3,21.0,668.0,942.95,693.72
2016,9,10,14,45,766.0,126.5,1.3,21.0,629.5,913.2,676.08
2016,9,10,15,0,751.0,123.0,1.3,21.0,591.0,886.38,660.4
2016,9,10,15,15,731.0,119.0,1.25,20.5,547.0,846.08,636.1
2016,9,10,15,30,711.0,115.0,1.2,20.0,503.0,803.74,610.24
2016,9,10,15,45,684.5,110.0,1.2,20.0,455.5,752.84,577.49
2016,9,10,16,0,658.0,105.0,1.2,20.0,408.0,700.99,543.45
2016,9,10,16,15,622.0,99.0,1.15,19.5,358.0,639.84,502.31
2016,9,10,16,30,586.0,93.0,1.1,19.0,308.0,579.25,460.19
2016,9,10,16,45,535.0,84.5,1.05,18.5,257.5,506.21,406.0
2016,9,10,17,0,484.0,76.0,1.0,18.0,207.0,436.04,351.75
2016,9,10,17,15,412.0,65.0,0.95,17.5,159.0,350.66,283.13
2016,9,10,17,30,340.0,54.0,0.9,17.0,111.0,277.08,221.1
2016,9,10,17,45,235.5,38.0,0.85,16.5,71.0,188.23,143.98
2016,9,10,18,0,131.0,22.0,0.8,16.0,31.0,101.47,36.72
2016,9,10,18,15,65.5,11.0,0.75,15.5,15.5,35.01,0.0
2016,9,10,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,11,5,45,21.0,5.0,0.85,12.5,5.5,0.0,0.0
2016,9,11,6,0,42.0,10.0,0.9,13.0,11.0,9.1,0.0
2016,9,11,6,15,140.5,28.0,0.9,13.5,44.5,21.9,10.62
2016,9,11,6,30,239.0,46.0,0.9,14.0,78.0,35.51,25.19
2016,9,11,6,45,320.5,60.0,0.9,14.5,123.5,45.57,34.69
2016,9,11,7,0,402.0,74.0,0.9,15.0,169.0,55.29,43.6
2016,9,11,7,15,201.0,90.5,0.85,15.0,138.0,68.73,55.63
2016,9,11,7,30,0.0,107.0,0.8,15.0,107.0,89.83,74.14
2016,9,11,7,45,22.5,137.0,0.8,15.5,147.0,114.22,90.27
2016,9,11,8,0,45.0,167.0,0.8,16.0,187.0,138.31,108.11
2016,9,11,8,15,66.5,193.5,0.8,16.5,226.5,167.73,130.24
2016,9,11,8,30,88.0,220.0,0.8,17.0,266.0,200.52,155.21
2016,9,11,8,45,73.5,236.0,0.8,17.5,276.5,218.2,169.42
2016,9,11,9,0,59.0,252.0,0.8,18.0,287.0,234.04,181.85
2016,9,11,9,15,216.5,262.5,0.8,18.0,404.5,314.69,242.46
2016,9,11,9,30,374.0,273.0,0.8,18.0,522.0,415.43,318.15
2016,9,11,9,45,585.0,202.5,0.85,18.5,616.0,496.95,379.48
2016,9,11,10,0,796.0,132.0,0.9,19.0,710.0,593.35,451.55
2016,9,11,10,15,805.5,134.0,0.9,19.5,738.0,645.79,488.85
2016,9,11,10,30,815.0,136.0,0.9,20.0,766.0,697.1,524.53
2016,9,11,10,45,824.0,136.0,0.95,20.5,787.5,744.72,557.3
2016,9,11,11,0,833.0,136.0,1.0,21.0,809.0,790.61,587.06
2016,9,11,11,15,836.5,137.0,1.0,21.0,822.5,831.03,612.86
2016,9,11,11,30,840.0,138.0,1.0,21.0,836.0,868.86,636.78
2016,9,11,11,45,843.5,137.5,1.05,21.0,842.0,902.36,658.57
2016,9,11,12,0,847.0,137.0,1.1,21.0,848.0,932.86,678.46
2016,9,11,12,15,846.0,137.0,1.15,21.0,845.0,956.51,694.03
2016,9,11,12,30,845.0,137.0,1.2,21.0,842.0,976.67,707.55
2016,9,11,12,45,853.5,130.0,1.25,21.0,834.0,984.29,713.27
2016,9,11,13,0,862.0,123.0,1.3,21.0,826.0,998.88,723.72
2016,9,11,13,15,857.0,122.0,1.3,20.5,807.5,1002.75,727.96
2016,9,11,13,30,852.0,121.0,1.3,20.0,789.0,1002.86,730.11
2016,9,11,13,45,845.5,119.0,1.35,20.0,763.5,1007.79,735.02
2016,9,11,14,0,839.0,117.0,1.4,20.0,738.0,997.86,730.51
2016,9,11,14,15,828.0,115.0,1.4,19.5,705.0,979.77,721.6
2016,9,11,14,30,817.0,113.0,1.4,19.0,672.0,958.24,710.58
2016,9,11,14,45,802.5,110.0,1.45,19.0,633.0,928.85,693.81
2016,9,11,15,0,788.0,107.0,1.5,19.0,594.0,896.5,674.98
2016,9,11,15,15,769.0,104.0,1.45,18.5,550.0,857.28,651.27
2016,9,11,15,30,750.0,101.0,1.4,18.0,506.0,815.82,625.77
2016,9,11,15,45,722.5,97.0,1.4,18.0,458.0,768.69,595.32
2016,9,11,16,0,695.0,93.0,1.4,18.0,410.0,716.0,560.32
2016,9,11,16,15,660.0,88.0,1.35,17.5,359.5,655.58,519.38
2016,9,11,16,30,625.0,83.0,1.3,17.0,309.0,595.6,477.5
2016,9,11,16,45,572.0,76.0,1.3,16.5,258.0,521.43,422.61
2016,9,11,17,0,519.0,69.0,1.3,16.0,207.0,450.28,367.08
2016,9,11,17,15,445.0,59.0,1.25,15.5,158.5,366.63,298.71
2016,9,11,17,30,371.0,49.0,1.2,15.0,110.0,289.37,232.73
2016,9,11,17,45,256.5,35.0,1.2,14.5,70.0,194.4,148.94
2016,9,11,18,0,142.0,21.0,1.2,14.0,30.0,103.58,19.89
2016,9,11,18,15,71.0,10.5,1.15,13.5,15.0,36.53,0.0
2016,9,11,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,5,45,44.5,6.0,1.1,12.0,7.0,0.0,0.0
2016,9,12,6,0,89.0,12.0,1.1,12.0,14.0,10.91,0.0
2016,9,12,6,15,237.5,25.5,1.15,12.0,51.5,20.94,9.48
2016,9,12,6,30,386.0,39.0,1.2,12.0,89.0,31.56,21.91
2016,9,12,6,45,480.5,47.0,1.25,12.5,139.0,36.79,27.16
2016,9,12,7,0,575.0,55.0,1.3,13.0,189.0,41.95,32.04
2016,9,12,7,15,301.5,88.5,1.25,13.5,160.0,64.2,51.96
2016,9,12,7,30,28.0,122.0,1.2,14.0,131.0,96.71,80.52
2016,9,12,7,45,122.0,147.5,1.2,14.5,198.0,115.92,90.13
2016,9,12,8,0,216.0,173.0,1.2,15.0,265.0,155.54,115.81
2016,9,12,8,15,299.0,182.0,1.2,15.0,326.0,191.21,140.13
2016,9,12,8,30,382.0,191.0,1.2,15.0,387.0,240.91,178.1
2016,9,12,8,45,613.0,141.0,1.2,15.5,489.0,296.17,217.69
2016,9,12,9,0,844.0,91.0,1.2,16.0,591.0,379.09,282.14
2016,9,12,9,15,858.5,93.0,1.2,16.5,632.0,442.56,335.51
2016,9,12,9,30,873.0,95.0,1.2,17.0,673.0,503.35,385.07
2016,9,12,9,45,884.0,96.5,1.25,17.5,708.5,561.75,431.31
2016,9,12,10,0,895.0,98.0,1.3,18.0,744.0,619.38,475.33
2016,9,12,10,15,902.5,99.5,1.3,18.0,772.5,673.76,516.07
2016,9,12,10,30,910.0,101.0,1.3,18.0,801.0,726.49,554.44
2016,9,12,10,45,913.5,103.0,1.3,18.0,822.0,774.91,587.65
2016,9,12,11,0,917.0,105.0,1.3,18.0,843.0,820.87,617.83
2016,9,12,11,15,920.5,105.5,1.3,18.0,856.5,862.71,644.93
2016,9,12,11,30,924.0,106.0,1.3,18.0,870.0,901.68,669.92
2016,9,12,11,45,923.0,107.5,1.35,18.0,875.0,934.64,691.58
2016,9,12,12,0,922.0,109.0,1.4,18.0,880.0,964.15,711.05
2016,9,12,12,15,922.0,109.0,1.4,18.0,877.5,989.47,727.09
2016,9,12,12,30,922.0,109.0,1.4,18.0,875.0,1011.14,740.86
2016,9,12,12,45,926.5,104.5,1.45,18.0,865.5,1028.63,752.92
2016,9,12,13,0,931.0,100.0,1.5,18.0,856.0,1042.25,762.7
2016,9,12,13,15,927.0,99.5,1.5,17.5,837.5,1047.88,768.19
2016,9,12,13,30,923.0,99.0,1.5,17.0,819.0,1049.5,771.4
2016,9,12,13,45,919.0,97.0,1.55,17.0,793.5,1045.42,770.57
2016,9,12,14,0,915.0,95.0,1.6,17.0,768.0,1037.36,767.38
2016,9,12,14,15,907.0,93.0,1.6,16.5,735.0,1021.41,759.87
2016,9,12,14,30,899.0,91.0,1.6,16.0,702.0,1001.72,750.08
2016,9,12,14,45,889.0,88.5,1.65,16.0,663.5,975.91,735.64
2016,9,12,15,0,879.0,86.0,1.7,16.0,625.0,946.76,718.94
2016,9,12,15,15,863.5,83.5,1.7,15.5,580.0,909.41,697.18
2016,9,12,15,30,848.0,81.0,1.7,15.0,535.0,878.18,679.43
2016,9,12,15,45,828.0,77.5,1.7,15.0,486.5,830.29,648.39
2016,9,12,16,0,808.0,74.0,1.7,15.0,438.0,780.6,615.61
2016,9,12,16,15,776.5,70.0,1.7,14.5,385.5,719.73,574.92
2016,9,12,16,30,745.0,66.0,1.7,14.0,333.0,658.67,532.69
2016,9,12,16,45,699.0,61.0,1.7,14.0,279.0,586.44,479.2
2016,9,12,17,0,653.0,56.0,1.7,14.0,225.0,520.76,427.04
2016,9,12,17,15,577.5,49.0,1.65,13.5,173.0,433.59,355.18
2016,9,12,17,30,502.0,42.0,1.6,13.0,121.0,352.81,285.1
2016,9,12,17,45,365.5,31.0,1.6,12.5,76.5,244.83,187.4
2016,9,12,18,0,229.0,20.0,1.6,12.0,32.0,139.05,0.0
2016,9,12,18,15,114.5,10.0,1.55,12.0,16.0,52.41,0.0
2016,9,12,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,13,5,45,17.5,5.5,1.05,13.0,5.5,0.0,0.0
2016,9,13,6,0,35.0,11.0,1.1,13.0,11.0,10.01,0.0
2016,9,13,6,15,155.5,28.5,1.15,13.0,46.0,22.39,9.81
2016,9,13,6,30,276.0,46.0,1.2,13.0,81.0,35.7,25.31
2016,9,13,6,45,358.0,60.0,1.25,13.5,127.5,45.8,34.97
2016,9,13,7,0,440.0,74.0,1.3,14.0,174.0,55.58,43.99
2016,9,13,7,15,220.0,87.5,1.3,14.0,137.5,66.77,54.11
2016,9,13,7,30,0.0,101.0,1.3,14.0,101.0,85.29,70.48
2016,9,13,7,45,0.0,101.5,1.3,14.5,101.5,87.1,68.49
2016,9,13,8,0,0.0,102.0,1.3,15.0,102.0,88.65,69.45
2016,9,13,8,15,0.0,116.5,1.25,15.0,116.5,101.25,79.7
2016,9,13,8,30,0.0,131.0,1.2,15.0,131.0,113.97,89.91
2016,9,13,8,45,0.0,103.0,1.2,15.5,103.0,90.88,70.41
2016,9,13,9,0,0.0,75.0,1.2,16.0,75.0,66.41,49.89
2016,9,13,9,15,0.0,94.0,1.15,16.0,94.0,83.33,63.74
2016,9,13,9,30,0.0,113.0,1.1,16.0,113.0,100.04,77.21
2016,9,13,9,45,0.0,112.0,1.05,16.5,112.0,99.27,76.23
2016,9,13,10,0,0.0,111.0,1.0,17.0,111.0,98.48,75.28
2016,9,13,10,15,0.0,117.0,1.0,17.0,117.0,103.89,79.52
2016,9,13,10,30,0.0,123.0,1.0,17.0,123.0,109.34,83.78
2016,9,13,10,45,36.0,247.0,1.0,17.5,276.0,252.54,197.06
2016,9,13,11,0,72.0,371.0,1.0,18.0,429.0,400.98,308.05
2016,9,13,11,15,82.5,383.0,1.0,18.0,450.5,427.5,326.56
2016,9,13,11,30,93.0,395.0,1.0,18.0,472.0,454.86,346.47
2016,9,13,11,45,48.5,280.5,1.05,18.0,320.5,308.36,237.55
2016,9,13,12,0,4.0,166.0,1.1,18.0,169.0,152.93,117.28
2016,9,13,12,15,211.5,255.0,1.1,18.0,429.5,468.05,364.32
2016,9,13,12,30,419.0,344.0,1.1,18.0,690.0,782.84,585.93
2016,9,13,12,45,427.5,335.0,1.1,18.5,684.0,794.53,589.59
2016,9,13,13,0,436.0,326.0,1.1,19.0,678.0,804.1,595.55
2016,9,13,13,15,465.5,306.0,1.1,19.0,674.0,820.96,608.28
2016,9,13,13,30,495.0,286.0,1.1,19.0,670.0,835.32,619.34
2016,9,13,13,45,402.5,307.5,1.1,19.0,613.0,751.82,561.92
2016,9,13,14,0,310.0,329.0,1.1,19.0,556.0,685.44,515.56
2016,9,13,14,15,545.0,235.0,1.1,19.0,612.0,831.99,623.79
2016,9,13,14,30,780.0,141.0,1.1,19.0,668.0,959.28,708.78
2016,9,13,14,45,762.5,138.0,1.15,19.0,628.0,927.61,688.79
2016,9,13,15,0,745.0,135.0,1.2,19.0,588.0,893.2,668.98
2016,9,13,15,15,723.0,130.5,1.15,18.5,543.0,850.39,643.02
2016,9,13,15,30,701.0,126.0,1.1,18.0,498.0,805.64,615.43
2016,9,13,15,45,670.0,121.0,1.1,18.0,449.0,750.92,579.92
2016,9,13,16,0,639.0,116.0,1.1,18.0,400.0,695.51,543.17
2016,9,13,16,15,599.0,108.5,1.05,17.5,349.0,629.9,498.42
2016,9,13,16,30,559.0,101.0,1.0,17.0,298.0,565.15,452.07
2016,9,13,16,45,502.5,91.5,1.0,17.0,247.0,484.17,390.81
2016,9,13,17,0,446.0,82.0,1.0,17.0,196.0,412.73,334.31
2016,9,13,17,15,367.5,68.5,0.95,16.5,147.5,327.67,264.87
2016,9,13,17,30,289.0,55.0,0.9,16.0,99.0,250.4,199.13
2016,9,13,17,45,183.5,37.0,0.85,15.5,60.5,162.67,120.16
2016,9,13,18,0,78.0,19.0,0.8,15.0,22.0,64.25,0.0
2016,9,13,18,15,39.0,9.5,0.75,14.5,11.0,23.32,0.0
2016,9,13,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,14,5,45,15.5,4.0,0.5,12.5,4.0,0.0,0.0
2016,9,14,6,0,31.0,8.0,0.5,13.0,8.0,7.28,0.0
2016,9,14,6,15,133.0,26.5,0.45,13.0,41.0,20.8,8.0
2016,9,14,6,30,235.0,45.0,0.4,13.0,74.0,34.87,24.58
2016,9,14,6,45,323.0,59.5,0.35,13.5,120.5,45.37,34.61
2016,9,14,7,0,411.0,74.0,0.3,14.0,167.0,55.53,43.97
2016,9,14,7,15,469.5,85.0,0.3,14.5,217.0,62.65,50.36
2016,9,14,7,30,528.0,96.0,0.3,15.0,267.0,71.07,57.67
2016,9,14,7,45,576.5,102.5,0.3,15.5,319.0,92.2,60.81
2016,9,14,8,0,625.0,109.0,0.3,16.0,371.0,143.21,88.13
2016,9,14,8,15,656.0,115.0,0.3,16.5,420.0,197.2,128.01
2016,9,14,8,30,687.0,121.0,0.3,17.0,469.0,254.9,175.15
2016,9,14,8,45,716.0,123.0,0.35,17.5,515.5,312.08,223.36
2016,9,14,9,0,745.0,125.0,0.4,18.0,562.0,372.05,273.4
2016,9,14,9,15,762.5,128.5,0.4,18.5,603.0,431.06,321.35
2016,9,14,9,30,780.0,132.0,0.4,19.0,644.0,492.78,369.49
2016,9,14,9,45,837.5,113.0,0.4,19.5,689.5,553.06,415.08
2016,9,14,10,0,895.0,94.0,0.4,20.0,735.0,616.56,461.54
2016,9,14,10,15,902.5,95.5,0.4,20.5,763.5,670.83,499.58
2016,9,14,10,30,910.0,97.0,0.4,21.0,792.0,723.44,535.2
2016,9,14,10,45,916.5,97.5,0.45,21.5,813.0,772.46,566.84
2016,9,14,11,0,923.0,98.0,0.5,22.0,834.0,819.23,595.83
2016,9,14,11,15,926.5,98.5,0.55,22.0,847.5,861.1,622.52
2016,9,14,11,30,930.0,99.0,0.6,22.0,861.0,900.07,647.3
2016,9,14,11,45,932.0,98.5,0.65,22.5,866.5,933.59,667.32
2016,9,14,12,0,934.0,98.0,0.7,23.0,872.0,963.75,685.23
2016,9,14,12,15,933.5,98.0,0.75,23.0,869.0,988.59,701.22
2016,9,14,12,30,933.0,98.0,0.8,23.0,866.0,1009.71,715.07
2016,9,14,12,45,925.0,100.5,0.9,23.0,853.0,1022.42,725.0
2016,9,14,13,0,917.0,103.0,1.0,23.0,840.0,1031.11,732.69
2016,9,14,13,15,912.5,102.0,1.05,23.0,821.0,1035.42,736.85
2016,9,14,13,30,908.0,101.0,1.1,23.0,802.0,1035.76,738.77
2016,9,14,13,45,901.5,99.5,1.15,23.0,775.5,1029.58,736.84
2016,9,14,14,0,895.0,98.0,1.2,23.0,749.0,1019.52,732.69
2016,9,14,14,15,885.0,96.5,1.2,22.5,715.5,1002.2,724.62
2016,9,14,14,30,875.0,95.0,1.2,22.0,682.0,981.3,714.41
2016,9,14,14,45,861.5,92.5,1.25,22.0,642.0,952.41,698.58
2016,9,14,15,0,848.0,90.0,1.3,22.0,602.0,929.99,686.92
2016,9,14,15,15,830.0,87.5,1.3,21.5,557.0,890.66,664.47
2016,9,14,15,30,812.0,85.0,1.3,21.0,512.0,848.9,640.19
2016,9,14,15,45,787.5,81.5,1.3,21.0,463.0,798.17,608.09
2016,9,14,16,0,763.0,78.0,1.3,21.0,414.0,746.07,574.4
2016,9,14,16,15,729.0,73.5,1.3,20.5,362.0,684.27,533.88
2016,9,14,16,30,695.0,69.0,1.3,20.0,310.0,626.83,495.08
2016,9,14,16,45,645.0,63.0,1.35,19.5,257.5,553.2,442.55
2016,9,14,17,0,595.0,57.0,1.4,19.0,205.0,482.32,387.88
2016,9,14,17,15,515.5,49.0,1.3,18.5,155.0,394.62,316.42
2016,9,14,17,30,436.0,41.0,1.2,18.0,105.0,313.93,247.38
2016,9,14,17,45,302.0,28.5,1.2,17.5,64.5,210.03,151.75
2016,9,14,18,0,168.0,16.0,1.2,17.0,24.0,86.62,0.0
2016,9,14,18,15,84.0,8.0,1.15,16.5,12.0,7.28,0.0
2016,9,14,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,15,6,15,207.5,17.0,0.6,13.5,42.0,13.41,2.55
2016,9,15,6,30,415.0,34.0,0.5,14.0,84.0,27.4,17.98
2016,9,15,6,45,505.0,42.0,0.45,14.5,133.5,32.85,23.43
2016,9,15,7,0,595.0,50.0,0.4,15.0,183.0,38.19,28.45
2016,9,15,7,15,649.5,55.5,0.4,15.5,235.5,45.08,34.65
2016,9,15,7,30,704.0,61.0,0.4,16.0,288.0,48.4,37.52
2016,9,15,7,45,742.0,65.0,0.45,16.5,341.0,73.12,41.23
2016,9,15,8,0,780.0,69.0,0.5,17.0,394.0,131.09,71.66
2016,9,15,8,15,806.0,72.0,0.5,17.5,444.0,190.89,116.43
2016,9,15,8,30,832.0,75.0,0.5,18.0,494.0,253.48,168.75
2016,9,15,8,45,851.0,77.5,0.55,18.5,540.5,319.72,225.59
2016,9,15,9,0,870.0,80.0,0.6,19.0,587.0,383.04,279.49
2016,9,15,9,15,883.5,82.0,0.65,19.0,628.5,444.6,331.31
2016,9,15,9,30,897.0,84.0,0.7,19.0,670.0,506.17,381.48
2016,9,15,9,45,909.0,84.5,0.75,19.5,705.5,565.3,427.42
2016,9,15,10,0,921.0,85.0,0.8,20.0,741.0,623.68,471.12
2016,9,15,10,15,928.5,86.5,0.85,20.5,769.5,679.14,511.24
2016,9,15,10,30,936.0,88.0,0.9,21.0,798.0,732.87,548.89
2016,9,15,10,45,940.5,88.5,0.95,21.5,819.0,781.45,580.33
2016,9,15,11,0,945.0,89.0,1.0,22.0,840.0,827.52,609.27
2016,9,15,11,15,948.5,89.5,1.05,22.0,853.5,870.08,636.81
2016,9,15,11,30,952.0,90.0,1.1,22.0,867.0,909.66,662.3
2016,9,15,11,45,953.0,90.5,1.15,22.5,872.0,943.86,682.97
2016,9,15,12,0,954.0,91.0,1.2,23.0,877.0,974.58,701.39
2016,9,15,12,15,953.5,91.0,1.2,23.0,874.0,999.74,716.84
2016,9,15,12,30,953.0,91.0,1.2,23.0,871.0,1021.09,730.01
2016,9,15,12,45,941.0,95.5,1.25,23.0,857.5,1032.29,737.93
2016,9,15,13,0,929.0,100.0,1.3,23.0,844.0,1039.33,743.53
2016,9,15,13,15,924.5,99.0,1.35,23.0,824.5,1043.61,747.63
2016,9,15,13,30,920.0,98.0,1.4,23.0,805.0,1043.87,749.41
2016,9,15,13,45,912.5,97.5,1.45,23.0,778.0,1037.72,747.36
2016,9,15,14,0,905.0,97.0,1.5,23.0,751.0,1027.66,743.06
2016,9,15,14,15,895.5,95.0,1.5,22.5,717.0,1010.07,734.76
2016,9,15,14,30,886.0,93.0,1.5,22.0,683.0,988.83,724.25
2016,9,15,14,45,871.5,91.5,1.5,22.0,643.0,959.91,707.43
2016,9,15,15,0,857.0,90.0,1.5,22.0,603.0,937.48,694.89
2016,9,15,15,15,838.5,87.0,1.5,21.5,557.5,896.79,671.44
2016,9,15,15,30,820.0,84.0,1.5,21.0,512.0,853.66,646.12
2016,9,15,15,45,793.5,81.0,1.55,21.0,462.0,801.54,613.43
2016,9,15,16,0,767.0,78.0,1.6,21.0,412.0,748.15,579.03
2016,9,15,16,15,731.5,73.5,1.55,20.5,359.5,684.99,536.74
2016,9,15,16,30,696.0,69.0,1.5,20.0,307.0,626.47,496.42
2016,9,15,16,45,641.5,63.5,1.5,19.5,254.0,550.36,441.19
2016,9,15,17,0,587.0,58.0,1.5,19.0,201.0,477.38,384.23
2016,9,15,17,15,504.0,49.5,1.45,18.0,150.5,387.47,311.44
2016,9,15,17,30,421.0,41.0,1.4,17.0,100.0,304.91,240.92
2016,9,15,17,45,279.0,28.0,1.35,16.5,60.0,197.87,139.42
2016,9,15,18,0,137.0,15.0,1.3,16.0,20.0,72.12,0.0
2016,9,15,18,15,68.5,7.5,1.25,15.5,10.0,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,16,6,15,203.0,16.5,0.65,12.5,40.5,13.03,1.64
2016,9,16,6,30,406.0,33.0,0.5,13.0,81.0,26.58,17.29
2016,9,16,6,45,498.0,41.5,0.4,13.5,130.5,32.49,23.2
2016,9,16,7,0,590.0,50.0,0.3,14.0,180.0,38.26,28.64
2016,9,16,7,15,645.5,55.5,0.25,14.5,232.5,45.16,34.89
2016,9,16,7,30,701.0,61.0,0.2,15.0,285.0,48.48,37.78
2016,9,16,7,45,739.5,65.0,0.15,15.5,338.0,73.45,41.59
2016,9,16,8,0,778.0,69.0,0.1,16.0,391.0,131.35,72.03
2016,9,16,8,15,804.0,72.0,0.05,16.5,441.5,191.03,116.54
2016,9,16,8,30,830.0,75.0,0.0,17.0,492.0,253.51,168.43
2016,9,16,8,45,850.0,77.5,0.0,18.0,538.5,319.87,224.3
2016,9,16,9,0,870.0,80.0,0.0,19.0,585.0,383.48,276.97
2016,9,16,9,15,883.5,82.0,0.05,19.5,626.5,445.03,327.14
2016,9,16,9,30,897.0,84.0,0.1,20.0,668.0,506.59,375.48
2016,9,16,9,45,907.5,85.5,0.15,20.5,703.0,565.84,420.34
2016,9,16,10,0,918.0,87.0,0.2,21.0,738.0,624.2,462.89
2016,9,16,10,15,925.5,88.5,0.25,21.5,766.5,679.49,501.85
2016,9,16,10,30,933.0,90.0,0.3,22.0,795.0,733.06,538.42
2016,9,16,10,45,938.5,90.5,0.4,23.0,816.5,782.21,569.22
2016,9,16,11,0,944.0,91.0,0.5,24.0,838.0,828.95,597.6
2016,9,16,11,15,947.0,91.5,0.55,24.0,851.0,871.03,624.16
2016,9,16,11,30,950.0,92.0,0.6,24.0,864.0,910.08,648.74
2016,9,16,11,45,950.5,92.5,0.7,24.5,869.0,943.73,669.62
2016,9,16,12,0,951.0,93.0,0.8,25.0,874.0,973.88,688.36
2016,9,16,12,15,950.5,93.0,0.85,25.0,870.5,998.91,704.36
2016,9,16,12,30,950.0,93.0,0.9,25.0,867.0,1020.15,718.19
2016,9,16,12,45,944.0,94.0,0.95,25.0,854.5,1033.23,727.22
2016,9,16,13,0,938.0,95.0,1.0,25.0,842.0,1042.25,734.03
2016,9,16,13,15,933.5,94.0,1.05,24.5,822.0,1046.45,739.55
2016,9,16,13,30,929.0,93.0,1.1,24.0,802.0,1046.58,742.81
2016,9,16,13,45,920.0,92.5,1.15,24.0,774.5,1038.76,739.94
2016,9,16,14,0,911.0,92.0,1.2,24.0,747.0,1027.03,734.84
2016,9,16,14,15,901.0,90.5,1.15,24.0,713.0,1009.33,724.34
2016,9,16,14,30,891.0,89.0,1.1,24.0,679.0,988.0,711.73
2016,9,16,14,45,876.0,87.5,1.1,24.0,638.0,958.39,694.89
2016,9,16,15,0,861.0,86.0,1.1,24.0,597.0,925.73,676.12
2016,9,16,15,15,842.5,83.5,1.1,23.5,551.5,894.93,659.71
2016,9,16,15,30,824.0,81.0,1.1,23.0,506.0,852.27,635.17
2016,9,16,15,45,797.5,78.0,1.1,23.0,456.0,800.0,602.56
2016,9,16,16,0,771.0,75.0,1.1,23.0,406.0,746.48,568.4
2016,9,16,16,15,735.5,70.5,1.05,22.5,354.0,683.2,526.86
2016,9,16,16,30,700.0,66.0,1.0,22.0,302.0,620.18,484.06
2016,9,16,16,45,646.0,60.5,0.95,21.5,249.0,548.46,432.79
2016,9,16,17,0,592.0,55.0,0.9,21.0,196.0,475.77,376.75
2016,9,16,17,15,508.5,46.5,0.85,20.0,146.0,385.56,304.96
2016,9,16,17,30,425.0,38.0,0.8,19.0,96.0,302.96,235.3
2016,9,16,17,45,280.5,25.5,0.75,18.0,56.5,193.4,129.27
2016,9,16,18,0,136.0,13.0,0.7,17.0,17.0,69.58,0.0
2016,9,16,18,15,68.0,6.5,0.65,16.5,8.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,17,6,15,185.5,17.0,0.6,13.0,38.5,13.51,1.01
2016,9,17,6,30,371.0,34.0,0.5,13.0,77.0,27.53,18.02
2016,9,17,6,45,466.0,42.5,0.45,13.5,125.0,33.36,23.93
2016,9,17,7,0,561.0,51.0,0.4,14.0,173.0,39.08,29.34
2016,9,17,7,15,618.0,57.5,0.35,14.5,225.0,42.87,32.82
2016,9,17,7,30,675.0,64.0,0.3,15.0,277.0,46.55,36.06
2016,9,17,7,45,716.0,67.5,0.25,16.0,329.5,75.11,43.24
2016,9,17,8,0,757.0,71.0,0.2,17.0,382.0,131.35,72.64
2016,9,17,8,15,783.0,74.5,0.15,17.5,431.5,190.15,116.46
2016,9,17,8,30,809.0,78.0,0.1,18.0,481.0,251.77,167.45
2016,9,17,8,45,830.0,80.5,0.1,19.0,527.5,313.59,219.62
2016,9,17,9,0,851.0,83.0,0.1,20.0,574.0,379.8,274.06
2016,9,17,9,15,865.0,85.0,0.15,20.5,614.5,440.47,323.51
2016,9,17,9,30,879.0,87.0,0.2,21.0,655.0,501.22,371.27
2016,9,17,9,45,892.0,87.5,0.25,22.0,690.5,559.87,414.96
2016,9,17,10,0,905.0,88.0,0.3,23.0,726.0,617.9,456.41
2016,9,17,10,15,912.0,89.0,0.35,23.5,754.0,671.69,494.3
2016,9,17,10,30,919.0,90.0,0.4,24.0,782.0,723.73,529.84
2016,9,17,10,45,924.5,90.5,0.5,24.5,802.5,772.18,561.31
2016,9,17,11,0,930.0,91.0,0.6,25.0,823.0,818.26,590.43
2016,9,17,11,15,932.5,91.5,0.65,25.0,836.0,859.31,616.44
2016,9,17,11,30,935.0,92.0,0.7,25.0,849.0,897.34,640.47
2016,9,17,11,45,936.5,92.0,0.75,25.5,853.5,930.78,660.3
2016,9,17,12,0,938.0,92.0,0.8,26.0,858.0,960.81,677.99
2016,9,17,12,15,937.0,92.0,0.85,26.0,854.5,984.96,693.43
2016,9,17,12,30,936.0,92.0,0.9,26.0,851.0,1005.32,706.73
2016,9,17,12,45,927.5,94.5,0.95,26.0,838.0,1017.3,715.08
2016,9,17,13,0,919.0,97.0,1.0,26.0,825.0,1025.24,721.23
2016,9,17,13,15,914.0,96.0,1.0,26.0,805.5,1028.71,723.87
2016,9,17,13,30,909.0,95.0,1.0,26.0,786.0,1028.2,724.3
2016,9,17,13,45,902.0,93.5,1.05,26.0,759.0,1021.16,721.94
2016,9,17,14,0,895.0,92.0,1.1,26.0,732.0,1010.25,717.38
2016,9,17,14,15,885.0,90.5,1.1,25.5,698.0,992.6,709.24
2016,9,17,14,30,875.0,89.0,1.1,25.0,664.0,971.39,698.99
2016,9,17,14,45,861.5,87.0,1.1,25.0,624.0,942.81,682.76
2016,9,17,15,0,848.0,85.0,1.1,25.0,584.0,911.18,664.58
2016,9,17,15,15,829.0,82.0,1.1,24.5,539.0,879.52,647.54
2016,9,17,15,30,810.0,79.0,1.1,24.0,494.0,836.12,622.43
2016,9,17,15,45,784.0,76.0,1.1,24.0,444.5,784.71,590.31
2016,9,17,16,0,758.0,73.0,1.1,24.0,395.0,732.08,556.65
2016,9,17,16,15,722.0,68.5,1.05,23.5,343.5,668.95,515.09
2016,9,17,16,30,686.0,64.0,1.0,23.0,292.0,606.19,472.34
2016,9,17,16,45,631.0,58.5,1.0,22.5,240.0,534.36,421.15
2016,9,17,17,0,576.0,53.0,1.0,22.0,188.0,461.9,365.35
2016,9,17,17,15,491.0,45.0,0.9,21.0,139.0,372.48,293.64
2016,9,17,17,30,406.0,37.0,0.8,20.0,90.0,290.84,224.26
2016,9,17,17,45,259.0,24.5,0.7,19.0,52.5,179.34,111.9
2016,9,17,18,0,112.0,12.0,0.6,18.0,15.0,58.24,0.0
2016,9,17,18,15,56.0,6.0,0.55,17.5,7.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,6,15,187.5,16.0,0.7,15.5,37.5,12.69,0.0
2016,9,18,6,30,375.0,32.0,0.6,16.0,75.0,25.82,16.21
2016,9,18,6,45,466.0,41.5,0.55,17.0,122.5,32.6,22.85
2016,9,18,7,0,557.0,51.0,0.5,18.0,170.0,39.17,28.87
2016,9,18,7,15,615.0,57.0,0.5,18.5,222.5,42.55,31.96
2016,9,18,7,30,673.0,63.0,0.5,19.0,275.0,50.22,38.63
2016,9,18,7,45,710.0,68.0,0.5,19.5,326.5,75.72,43.09
2016,9,18,8,0,747.0,73.0,0.5,20.0,378.0,132.46,73.17
2016,9,18,8,15,774.5,77.0,0.45,21.0,428.0,191.32,116.59
2016,9,18,8,30,802.0,81.0,0.4,22.0,478.0,253.22,167.05
2016,9,18,8,45,821.5,84.0,0.35,23.5,524.0,314.66,217.87
2016,9,18,9,0,841.0,87.0,0.3,25.0,570.0,377.53,268.46
2016,9,18,9,15,856.0,89.5,0.25,25.5,611.0,441.13,318.64
2016,9,18,9,30,871.0,92.0,0.2,26.0,652.0,502.35,365.0
2016,9,18,9,45,887.0,91.0,0.15,27.0,688.5,560.81,406.69
2016,9,18,10,0,903.0,90.0,0.1,28.0,725.0,618.93,446.18
2016,9,18,10,15,911.0,91.5,0.15,28.0,753.0,673.74,484.52
2016,9,18,10,30,919.0,93.0,0.2,28.0,781.0,726.89,520.77
2016,9,18,10,45,923.5,94.0,0.25,28.5,802.0,775.1,550.52
2016,9,18,11,0,928.0,95.0,0.3,29.0,823.0,820.85,577.79
2016,9,18,11,15,931.0,96.0,0.4,29.0,835.5,862.73,604.49
2016,9,18,11,30,934.0,97.0,0.5,29.0,848.0,901.65,629.42
2016,9,18,11,45,934.0,97.5,0.6,29.5,852.5,934.26,649.25
2016,9,18,12,0,934.0,98.0,0.7,30.0,857.0,963.38,667.03
2016,9,18,12,15,933.0,98.0,0.75,30.0,853.5,987.43,682.15
2016,9,18,12,30,932.0,98.0,0.8,30.0,850.0,1007.72,695.18
2016,9,18,12,45,917.5,103.5,0.85,30.0,835.0,1017.07,701.83
2016,9,18,13,0,903.0,109.0,0.9,30.0,820.0,1022.27,706.31
2016,9,18,13,15,897.5,108.0,0.9,30.0,800.0,1025.2,708.62
2016,9,18,13,30,892.0,107.0,0.9,30.0,780.0,1024.21,708.77
2016,9,18,13,45,884.5,105.0,0.95,30.0,753.0,1016.2,705.92
2016,9,18,14,0,877.0,103.0,1.0,30.0,726.0,1004.37,700.95
2016,9,18,14,15,866.5,101.5,1.0,29.5,692.0,986.46,692.84
2016,9,18,14,30,856.0,100.0,1.0,29.0,658.0,975.33,689.04
2016,9,18,14,45,842.0,97.0,1.05,29.0,618.0,945.19,672.93
2016,9,18,15,0,828.0,94.0,1.1,29.0,578.0,911.98,654.93
2016,9,18,15,15,808.5,91.0,1.1,28.5,532.5,870.92,632.15
2016,9,18,15,30,789.0,88.0,1.1,28.0,487.0,827.57,607.51
2016,9,18,15,45,762.0,84.0,1.1,28.0,437.5,774.64,574.75
2016,9,18,16,0,735.0,80.0,1.1,28.0,388.0,720.59,540.49
2016,9,18,16,15,697.0,74.5,1.05,27.0,336.5,660.01,502.14
2016,9,18,16,30,659.0,69.0,1.0,26.0,285.0,595.86,459.65
2016,9,18,16,45,599.5,63.0,0.95,25.5,232.5,517.52,403.22
2016,9,18,17,0,540.0,57.0,0.9,25.0,180.0,442.89,345.96
2016,9,18,17,15,452.5,47.0,0.85,23.5,131.5,351.38,274.08
2016,9,18,17,30,365.0,37.0,0.8,22.0,83.0,268.13,204.36
2016,9,18,17,45,219.0,23.0,0.8,21.0,47.0,156.12,87.21
2016,9,18,18,0,73.0,9.0,0.8,20.0,11.0,38.88,0.0
2016,9,18,18,15,36.5,4.5,0.8,19.5,5.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
