Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,3,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,19,6,15,124.0,18.0,0.75,18.5,31.5,14.14,0.0
2016,9,19,6,30,248.0,36.0,0.6,19.0,63.0,28.04,17.71
2016,9,19,6,45,337.0,49.5,0.5,19.5,108.5,37.99,27.19
2016,9,19,7,0,426.0,63.0,0.4,20.0,154.0,49.2,37.29
2016,9,19,7,15,487.0,73.0,0.35,20.5,203.5,55.33,42.75
2016,9,19,7,30,548.0,83.0,0.3,21.0,253.0,61.22,47.8
2016,9,19,7,45,589.0,90.5,0.3,21.5,303.5,85.13,52.76
2016,9,19,8,0,630.0,98.0,0.3,22.0,354.0,137.15,80.93
2016,9,19,8,15,661.0,104.0,0.35,22.5,402.5,191.49,120.67
2016,9,19,8,30,692.0,110.0,0.4,23.0,451.0,249.48,167.48
2016,9,19,8,45,714.5,115.0,0.5,24.0,495.5,307.53,215.53
2016,9,19,9,0,737.0,120.0,0.6,25.0,540.0,367.6,264.54
2016,9,19,9,15,754.5,123.5,0.65,25.5,580.5,426.02,311.42
2016,9,19,9,30,772.0,127.0,0.7,26.0,621.0,486.98,358.54
2016,9,19,9,45,803.5,121.5,0.75,26.5,660.0,545.26,402.3
2016,9,19,10,0,835.0,116.0,0.8,27.0,699.0,604.99,445.7
2016,9,19,10,15,843.5,118.0,0.85,27.0,727.0,658.35,484.17
2016,9,19,10,30,852.0,120.0,0.9,27.0,755.0,710.33,520.73
2016,9,19,10,45,860.5,120.0,0.95,27.5,776.5,754.42,550.0
2016,9,19,11,0,869.0,120.0,1.0,28.0,798.0,799.92,578.21
2016,9,19,11,15,872.5,120.5,1.0,28.0,810.5,839.66,602.85
2016,9,19,11,30,876.0,121.0,1.0,28.0,823.0,876.65,625.59
2016,9,19,11,45,877.0,121.5,1.05,28.0,828.0,908.53,645.79
2016,9,19,12,0,878.0,122.0,1.1,28.0,833.0,937.18,664.03
2016,9,19,12,15,877.5,122.0,1.1,28.0,829.5,960.58,678.25
2016,9,19,12,30,877.0,122.0,1.1,28.0,826.0,980.45,690.4
2016,9,19,12,45,873.5,121.5,1.15,28.0,814.0,993.26,699.22
2016,9,19,13,0,870.0,121.0,1.2,28.0,802.0,1002.31,705.97
2016,9,19,13,15,864.5,119.5,1.2,28.0,782.5,1004.5,707.83
2016,9,19,13,30,859.0,118.0,1.2,28.0,763.0,1013.88,714.35
2016,9,19,13,45,853.0,115.5,1.2,28.0,736.5,1006.89,710.89
2016,9,19,14,0,847.0,113.0,1.2,28.0,710.0,996.11,705.45
2016,9,19,14,15,835.0,111.0,1.2,27.5,676.0,976.3,695.94
2016,9,19,14,30,823.0,109.0,1.2,27.0,642.0,953.06,684.39
2016,9,19,14,45,805.5,106.5,1.2,27.0,601.5,920.69,665.7
2016,9,19,15,0,788.0,104.0,1.2,27.0,561.0,885.5,645.16
2016,9,19,15,15,766.5,100.5,1.2,26.5,515.5,842.91,620.8
2016,9,19,15,30,745.0,97.0,1.2,26.0,470.0,803.24,597.97
2016,9,19,15,45,708.0,94.0,1.2,26.0,420.0,744.65,560.57
2016,9,19,16,0,671.0,91.0,1.2,26.0,370.0,685.83,522.21
2016,9,19,16,15,630.0,85.0,1.15,25.0,319.0,620.41,479.39
2016,9,19,16,30,589.0,79.0,1.1,24.0,268.0,556.07,435.5
2016,9,19,16,45,517.5,72.0,1.1,23.5,216.5,471.15,372.22
2016,9,19,17,0,446.0,65.0,1.1,23.0,165.0,390.98,309.64
2016,9,19,17,15,358.5,52.5,1.0,22.0,119.0,299.13,235.45
2016,9,19,17,30,271.0,40.0,0.9,21.0,73.0,220.21,167.76
2016,9,19,17,45,135.5,20.0,0.8,20.5,36.5,107.6,49.74
2016,9,19,18,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,20,6,15,85.0,19.5,0.7,14.5,29.0,15.96,0.0
2016,9,20,6,30,170.0,39.0,0.7,15.0,58.0,30.3,19.82
2016,9,20,6,45,276.5,53.5,0.7,15.5,103.0,40.95,30.2
2016,9,20,7,0,383.0,68.0,0.7,16.0,148.0,51.3,39.75
2016,9,20,7,15,445.0,79.0,0.7,16.5,197.0,58.58,46.32
2016,9,20,7,30,507.0,90.0,0.7,17.0,246.0,67.07,53.73
2016,9,20,7,45,573.5,92.0,0.75,17.5,298.5,86.23,54.82
2016,9,20,8,0,640.0,94.0,0.8,18.0,351.0,135.36,80.57
2016,9,20,8,15,671.0,99.5,0.8,18.5,399.5,189.91,121.42
2016,9,20,8,30,702.0,105.0,0.8,19.0,448.0,248.07,169.51
2016,9,20,8,45,543.0,162.5,0.85,19.5,443.0,296.11,216.19
2016,9,20,9,0,384.0,220.0,0.9,20.0,438.0,324.83,244.65
2016,9,20,9,15,329.0,251.0,0.9,20.0,447.5,355.64,270.8
2016,9,20,9,30,274.0,282.0,0.9,20.0,457.0,380.26,290.77
2016,9,20,9,45,209.0,305.5,0.95,20.5,443.5,384.12,293.85
2016,9,20,10,0,144.0,329.0,1.0,21.0,430.0,382.85,292.28
2016,9,20,10,15,304.5,305.5,1.0,21.0,528.5,481.05,366.46
2016,9,20,10,30,465.0,282.0,1.0,21.0,627.0,595.91,450.16
2016,9,20,10,45,670.5,196.5,1.05,21.5,709.0,696.34,522.81
2016,9,20,11,0,876.0,111.0,1.1,22.0,791.0,796.66,591.85
2016,9,20,11,15,879.5,111.5,1.15,22.0,803.5,836.48,617.29
2016,9,20,11,30,883.0,112.0,1.2,22.0,816.0,873.53,641.5
2016,9,20,11,45,885.0,111.5,1.25,22.5,821.0,905.28,660.96
2016,9,20,12,0,887.0,111.0,1.3,23.0,826.0,933.82,678.33
2016,9,20,12,15,886.0,111.0,1.35,23.0,822.0,956.73,693.44
2016,9,20,12,30,885.0,111.0,1.4,23.0,818.0,976.06,706.44
2016,9,20,12,45,883.0,110.0,1.45,23.0,806.5,989.68,715.96
2016,9,20,13,0,881.0,109.0,1.5,23.0,795.0,999.53,723.31
2016,9,20,13,15,876.0,108.0,1.5,23.0,775.5,1002.6,725.79
2016,9,20,13,30,871.0,107.0,1.5,23.0,756.0,1001.85,726.1
2016,9,20,13,45,863.0,105.5,1.55,23.0,729.5,993.75,722.68
2016,9,20,14,0,855.0,104.0,1.6,23.0,703.0,981.94,717.08
2016,9,20,14,15,844.0,102.0,1.6,22.5,669.0,973.44,714.43
2016,9,20,14,30,833.0,100.0,1.6,22.0,635.0,950.94,702.74
2016,9,20,14,45,817.5,97.5,1.65,22.0,595.5,920.25,685.09
2016,9,20,15,0,802.0,95.0,1.7,22.0,556.0,886.64,665.39
2016,9,20,15,15,781.5,92.0,1.7,21.5,511.5,845.2,640.82
2016,9,20,15,30,761.0,89.0,1.7,21.0,467.0,801.64,614.37
2016,9,20,15,45,732.5,85.0,1.7,20.5,418.5,748.28,580.38
2016,9,20,16,0,704.0,81.0,1.7,20.0,370.0,698.7,548.21
2016,9,20,16,15,664.5,76.0,1.65,19.5,319.0,634.56,503.85
2016,9,20,16,30,625.0,71.0,1.6,19.0,268.0,571.36,458.62
2016,9,20,16,45,564.0,64.0,1.6,18.5,217.5,492.37,398.43
2016,9,20,17,0,503.0,57.0,1.6,18.0,167.0,417.33,337.97
2016,9,20,17,15,411.0,47.0,1.5,17.5,120.5,325.35,260.9
2016,9,20,17,30,319.0,37.0,1.4,17.0,74.0,241.96,186.55
2016,9,20,17,45,159.5,18.5,1.35,16.5,37.0,118.45,41.26
2016,9,20,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,21,6,15,132.0,18.0,1.15,13.0,32.0,14.19,0.0
2016,9,21,6,30,264.0,36.0,1.2,13.0,64.0,28.15,18.02
2016,9,21,6,45,376.0,46.5,1.25,13.5,110.5,37.18,27.09
2016,9,21,7,0,488.0,57.0,1.3,14.0,157.0,44.42,33.95
2016,9,21,7,15,550.5,64.0,1.35,14.0,208.0,48.31,37.65
2016,9,21,7,30,613.0,71.0,1.4,14.0,259.0,52.13,41.13
2016,9,21,7,45,664.0,74.5,1.45,14.5,311.0,75.98,44.82
2016,9,21,8,0,715.0,78.0,1.5,15.0,363.0,130.55,74.55
2016,9,21,8,15,744.0,82.0,1.55,15.0,412.5,191.87,122.0
2016,9,21,8,30,773.0,86.0,1.6,15.0,462.0,252.24,173.84
2016,9,21,8,45,799.0,87.0,1.65,15.5,508.0,312.05,226.63
2016,9,21,9,0,825.0,88.0,1.7,16.0,554.0,374.06,280.82
2016,9,21,9,15,840.5,90.5,1.75,16.0,595.0,434.97,333.62
2016,9,21,9,30,856.0,93.0,1.8,16.0,636.0,497.16,385.82
2016,9,21,9,45,872.5,92.5,1.85,16.5,671.5,555.43,432.73
2016,9,21,10,0,889.0,92.0,1.9,17.0,707.0,613.43,477.87
2016,9,21,10,15,897.0,93.5,1.9,17.0,735.0,667.41,519.22
2016,9,21,10,30,905.0,95.0,1.9,17.0,763.0,719.76,558.23
2016,9,21,10,45,911.5,95.5,1.95,17.0,784.0,768.14,592.49
2016,9,21,11,0,918.0,96.0,2.0,17.0,805.0,814.27,624.12
2016,9,21,11,15,922.0,96.5,2.0,17.0,818.0,855.86,651.94
2016,9,21,11,30,926.0,97.0,2.0,17.0,831.0,894.58,677.61
2016,9,21,11,45,927.5,97.5,2.0,17.0,836.0,928.03,699.59
2016,9,21,12,0,929.0,98.0,2.0,17.0,841.0,958.09,719.28
2016,9,21,12,15,929.5,97.5,2.0,17.0,838.5,982.63,735.33
2016,9,21,12,30,930.0,97.0,2.0,17.0,836.0,1003.47,749.03
2016,9,21,12,45,928.0,97.0,2.05,17.0,825.0,1018.64,759.78
2016,9,21,13,0,926.0,97.0,2.1,17.0,814.0,1029.89,768.18
2016,9,21,13,15,923.0,96.0,2.15,17.0,795.5,1035.05,772.78
2016,9,21,13,30,920.0,95.0,2.2,17.0,777.0,1036.23,775.0
2016,9,21,13,45,915.5,93.5,2.25,17.0,751.5,1031.34,773.43
2016,9,21,14,0,911.0,92.0,2.3,17.0,726.0,1022.52,769.46
2016,9,21,14,15,902.5,90.5,2.35,16.5,692.5,1005.91,761.88
2016,9,21,14,30,894.0,89.0,2.4,16.0,659.0,985.65,751.93
2016,9,21,14,45,882.5,86.5,2.45,16.0,619.5,957.79,735.4
2016,9,21,15,0,871.0,84.0,2.5,16.0,580.0,926.72,716.62
2016,9,21,15,15,853.0,81.5,2.45,16.0,534.5,895.79,696.89
2016,9,21,15,30,835.0,79.0,2.4,16.0,489.0,853.02,668.63
2016,9,21,15,45,811.5,75.0,2.4,16.0,439.5,801.52,634.16
2016,9,21,16,0,788.0,71.0,2.4,16.0,390.0,748.55,597.86
2016,9,21,16,15,750.0,67.0,2.35,15.5,337.0,683.31,552.07
2016,9,21,16,30,712.0,63.0,2.3,15.0,284.0,618.47,504.89
2016,9,21,16,45,654.0,57.0,2.25,15.0,231.0,543.58,446.44
2016,9,21,17,0,596.0,51.0,2.2,15.0,178.0,467.75,383.16
2016,9,21,17,15,496.5,42.5,2.1,14.5,128.0,368.93,299.05
2016,9,21,17,30,397.0,34.0,2.0,14.0,78.0,279.4,216.45
2016,9,21,17,45,198.5,17.0,1.95,13.5,39.0,133.03,22.37
2016,9,21,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,22,6,15,139.5,17.5,2.35,12.0,32.0,13.82,0.0
2016,9,22,6,30,279.0,35.0,2.4,12.0,64.0,28.97,18.6
2016,9,22,6,45,377.5,47.0,2.45,12.5,110.0,37.79,27.68
2016,9,22,7,0,476.0,59.0,2.5,13.0,156.0,46.3,35.71
2016,9,22,7,15,542.0,67.0,2.5,13.0,207.5,50.93,40.13
2016,9,22,7,30,608.0,75.0,2.5,13.0,259.0,55.47,44.26
2016,9,22,7,45,657.5,79.5,2.5,13.5,311.5,80.08,48.51
2016,9,22,8,0,707.0,84.0,2.5,14.0,364.0,134.95,78.94
2016,9,22,8,15,738.0,88.5,2.4,14.5,414.0,192.89,123.64
2016,9,22,8,30,769.0,93.0,2.3,15.0,464.0,257.87,179.07
2016,9,22,8,45,798.0,94.0,2.25,15.5,511.5,318.37,232.42
2016,9,22,9,0,827.0,95.0,2.2,16.0,559.0,381.47,287.47
2016,9,22,9,15,843.0,97.5,2.2,16.0,600.0,442.8,340.7
2016,9,22,9,30,859.0,100.0,2.2,16.0,641.0,504.55,392.66
2016,9,22,9,45,880.0,97.5,2.2,16.5,678.0,564.27,440.7
2016,9,22,10,0,901.0,95.0,2.2,17.0,715.0,623.48,486.71
2016,9,22,10,15,909.0,96.0,2.2,17.0,743.0,677.6,528.36
2016,9,22,10,30,917.0,97.0,2.2,17.0,771.0,730.02,567.63
2016,9,22,10,45,924.0,97.5,2.2,17.5,792.0,779.3,601.17
2016,9,22,11,0,931.0,98.0,2.2,18.0,813.0,826.31,631.84
2016,9,22,11,15,934.0,98.5,2.2,18.0,825.5,867.57,659.37
2016,9,22,11,30,937.0,99.0,2.2,18.0,838.0,905.82,684.7
2016,9,22,11,45,938.5,98.5,2.25,18.0,842.5,938.52,706.67
2016,9,22,12,0,940.0,98.0,2.3,18.0,847.0,967.77,726.38
2016,9,22,12,15,938.5,98.0,2.3,18.0,843.0,991.16,741.73
2016,9,22,12,30,937.0,98.0,2.3,18.0,839.0,1010.75,754.68
2016,9,22,12,45,932.0,98.5,2.3,18.0,826.0,1023.6,763.33
2016,9,22,13,0,927.0,99.0,2.3,18.0,813.0,1032.44,769.55
2016,9,22,13,15,921.5,98.0,2.25,18.0,792.5,1035.08,771.3
2016,9,22,13,30,916.0,97.0,2.2,18.0,772.0,1033.7,770.64
2016,9,22,13,45,905.5,97.0,2.2,18.0,743.5,1024.54,765.68
2016,9,22,14,0,895.0,97.0,2.2,18.0,715.0,1011.56,758.43
2016,9,22,14,15,884.0,95.0,2.15,18.0,680.5,992.04,746.4
2016,9,22,14,30,873.0,93.0,2.1,18.0,646.0,968.97,732.17
2016,9,22,14,45,854.5,92.0,2.1,18.0,604.5,946.45,718.96
2016,9,22,15,0,836.0,91.0,2.1,18.0,563.0,911.02,696.92
2016,9,22,15,15,815.5,88.0,2.1,17.5,517.0,868.65,671.25
2016,9,22,15,30,795.0,85.0,2.1,17.0,471.0,824.05,643.57
2016,9,22,15,45,761.5,82.0,2.1,17.0,420.5,766.56,604.81
2016,9,22,16,0,728.0,79.0,2.1,17.0,370.0,713.08,568.11
2016,9,22,16,15,686.0,74.0,2.05,16.5,318.0,646.14,520.88
2016,9,22,16,30,644.0,69.0,2.0,16.0,266.0,580.3,472.72
2016,9,22,16,45,579.0,62.5,2.0,15.5,214.0,498.54,409.03
2016,9,22,17,0,514.0,56.0,2.0,15.0,162.0,420.98,345.06
2016,9,22,17,15,411.5,45.5,1.9,14.5,115.0,322.13,260.76
2016,9,22,17,30,309.0,35.0,1.8,14.0,68.0,233.08,178.24
2016,9,22,17,45,154.5,17.5,1.75,14.0,34.0,111.02,0.0
2016,9,22,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,6,15,174.0,14.5,1.0,11.5,31.5,11.67,0.0
2016,9,23,6,30,348.0,29.0,0.9,12.0,63.0,23.57,13.96
2016,9,23,6,45,451.0,38.0,0.85,12.5,110.5,30.02,20.86
2016,9,23,7,0,554.0,47.0,0.8,13.0,158.0,36.31,26.86
2016,9,23,7,15,613.5,53.0,0.8,13.5,209.0,39.83,30.18
2016,9,23,7,30,673.0,59.0,0.8,14.0,260.0,47.33,36.88
2016,9,23,7,45,675.5,67.0,0.8,15.0,300.5,71.36,40.34
2016,9,23,8,0,678.0,75.0,0.8,16.0,341.0,125.19,71.23
2016,9,23,8,15,745.0,73.5,0.85,16.5,401.5,185.5,115.84
2016,9,23,8,30,812.0,72.0,0.9,17.0,462.0,249.78,168.6
2016,9,23,8,45,832.5,74.0,0.95,17.5,507.0,314.27,224.74
2016,9,23,9,0,853.0,76.0,1.0,18.0,552.0,376.41,278.42
2016,9,23,9,15,866.5,78.0,1.05,18.5,592.0,436.74,329.41
2016,9,23,9,30,880.0,80.0,1.1,19.0,632.0,497.07,378.59
2016,9,23,9,45,892.5,80.5,1.15,19.5,666.5,555.18,424.36
2016,9,23,10,0,905.0,81.0,1.2,20.0,701.0,612.58,467.96
2016,9,23,10,15,911.5,82.0,1.2,20.0,728.0,665.67,507.55
2016,9,23,10,30,918.0,83.0,1.2,20.0,755.0,716.92,544.67
2016,9,23,10,45,922.0,84.0,1.3,20.5,774.5,764.28,576.36
2016,9,23,11,0,926.0,85.0,1.4,21.0,794.0,809.12,605.7
2016,9,23,11,15,928.5,85.5,1.4,21.0,805.5,849.51,631.82
2016,9,23,11,30,931.0,86.0,1.4,21.0,817.0,886.87,655.76
2016,9,23,11,45,931.0,86.5,1.45,21.0,820.5,918.84,676.75
2016,9,23,12,0,931.0,87.0,1.5,21.0,824.0,947.31,695.53
2016,9,23,12,15,929.5,86.5,1.55,21.0,820.0,969.68,710.45
2016,9,23,12,30,928.0,86.0,1.6,21.0,816.0,988.26,723.09
2016,9,23,12,45,921.0,87.5,1.65,21.5,802.5,999.9,730.05
2016,9,23,13,0,914.0,89.0,1.7,22.0,789.0,1007.56,734.65
2016,9,23,13,15,908.5,88.5,1.7,21.5,768.5,1010.43,738.5
2016,9,23,13,30,903.0,88.0,1.7,21.0,748.0,1009.35,740.05
2016,9,23,13,45,892.5,87.5,1.75,21.0,720.0,999.42,735.37
2016,9,23,14,0,882.0,87.0,1.8,21.0,692.0,985.71,728.45
2016,9,23,14,15,871.0,85.5,1.8,20.5,658.0,966.69,718.88
2016,9,23,14,30,860.0,84.0,1.8,20.0,624.0,944.2,707.1
2016,9,23,14,45,844.5,82.0,1.85,20.0,584.0,913.55,689.11
2016,9,23,15,0,829.0,80.0,1.9,20.0,544.0,880.03,669.06
2016,9,23,15,15,809.5,77.5,1.85,19.5,499.5,848.6,650.44
2016,9,23,15,30,790.0,75.0,1.8,19.0,455.0,805.72,623.55
2016,9,23,15,45,764.5,71.0,1.8,19.0,406.5,753.97,589.22
2016,9,23,16,0,739.0,67.0,1.8,19.0,358.0,701.12,553.28
2016,9,23,16,15,700.0,62.5,1.75,18.5,307.5,636.55,508.2
2016,9,23,16,30,661.0,58.0,1.7,18.0,257.0,572.74,461.96
2016,9,23,16,45,601.0,52.5,1.65,17.5,206.5,499.32,405.5
2016,9,23,17,0,541.0,47.0,1.6,17.0,156.0,425.9,345.09
2016,9,23,17,15,442.5,38.0,1.55,16.5,109.5,330.52,264.27
2016,9,23,17,30,344.0,29.0,1.5,16.0,63.0,245.09,182.84
2016,9,23,17,45,172.0,14.5,1.5,15.5,31.5,113.81,0.0
2016,9,23,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,24,6,15,194.5,13.0,0.6,12.5,31.5,10.4,0.0
2016,9,24,6,30,389.0,26.0,0.6,13.0,63.0,21.0,11.61
2016,9,24,6,45,489.5,33.5,0.65,14.0,110.5,28.68,19.52
2016,9,24,7,0,590.0,41.0,0.7,15.0,158.0,34.38,24.9
2016,9,24,7,15,648.0,46.5,0.65,15.5,209.5,38.06,28.34
2016,9,24,7,30,706.0,52.0,0.6,16.0,261.0,41.69,31.58
2016,9,24,7,45,744.5,55.5,0.6,16.5,313.0,68.91,36.41
2016,9,24,8,0,783.0,59.0,0.6,17.0,365.0,126.74,67.81
2016,9,24,8,15,809.5,62.0,0.65,17.5,414.5,191.02,116.97
2016,9,24,8,30,836.0,65.0,0.7,18.0,464.0,253.34,169.64
2016,9,24,8,45,855.5,67.5,0.75,19.0,509.5,315.58,223.43
2016,9,24,9,0,875.0,70.0,0.8,20.0,555.0,379.07,277.32
2016,9,24,9,15,889.5,71.5,0.85,20.5,596.0,440.53,328.67
2016,9,24,9,30,904.0,73.0,0.9,21.0,637.0,502.06,378.21
2016,9,24,9,45,916.5,73.0,0.95,22.0,672.0,560.86,423.14
2016,9,24,10,0,929.0,73.0,1.0,23.0,707.0,618.88,465.68
2016,9,24,10,15,936.5,74.0,1.0,23.5,734.5,673.66,504.74
2016,9,24,10,30,944.0,75.0,1.0,24.0,762.0,726.64,541.19
2016,9,24,10,45,949.0,76.0,1.05,24.5,782.5,775.73,572.39
2016,9,24,11,0,954.0,77.0,1.1,25.0,803.0,822.31,601.51
2016,9,24,11,15,957.0,77.5,1.1,25.0,815.5,864.01,627.64
2016,9,24,11,30,960.0,78.0,1.1,25.0,828.0,902.62,651.6
2016,9,24,11,45,961.0,78.0,1.1,25.5,832.0,935.66,670.58
2016,9,24,12,0,962.0,78.0,1.1,26.0,836.0,965.14,687.25
2016,9,24,12,15,961.0,78.0,1.1,26.0,832.0,989.06,701.81
2016,9,24,12,30,960.0,78.0,1.1,26.0,828.0,1009.1,714.08
2016,9,24,12,45,950.5,81.5,1.15,26.0,814.5,1020.96,722.41
2016,9,24,13,0,941.0,85.0,1.2,26.0,801.0,1028.69,728.44
2016,9,24,13,15,936.0,84.0,1.2,26.0,780.5,1031.54,730.78
2016,9,24,13,30,931.0,83.0,1.2,26.0,760.0,1030.32,730.85
2016,9,24,13,45,922.0,82.5,1.25,26.0,732.0,1021.71,727.46
2016,9,24,14,0,913.0,82.0,1.3,26.0,704.0,1009.21,721.85
2016,9,24,14,15,902.5,80.5,1.3,26.0,669.5,990.25,711.48
2016,9,24,14,30,892.0,79.0,1.3,26.0,635.0,967.7,698.98
2016,9,24,14,45,876.0,77.5,1.35,26.0,594.0,936.52,681.77
2016,9,24,15,0,860.0,76.0,1.4,26.0,553.0,902.39,662.52
2016,9,24,15,15,840.5,73.5,1.4,25.5,507.5,861.14,638.91
2016,9,24,15,30,821.0,71.0,1.4,25.0,462.0,826.18,619.12
2016,9,24,15,45,792.5,68.0,1.45,24.5,412.0,772.2,586.28
2016,9,24,16,0,764.0,65.0,1.5,24.0,362.0,717.21,551.72
2016,9,24,16,15,724.0,60.5,1.45,23.5,310.5,650.94,506.8
2016,9,24,16,30,684.0,56.0,1.4,23.0,259.0,585.46,460.67
2016,9,24,16,45,622.5,50.5,1.4,22.5,207.0,505.52,401.29
2016,9,24,17,0,561.0,45.0,1.4,22.0,155.0,434.73,344.2
2016,9,24,17,15,458.0,36.5,1.3,21.0,108.0,336.69,263.14
2016,9,24,17,30,355.0,28.0,1.2,20.0,61.0,249.11,178.56
2016,9,24,17,45,177.5,14.0,1.15,19.0,30.5,94.71,0.0
2016,9,24,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,6,15,193.0,13.0,1.0,15.5,31.0,11.82,0.0
2016,9,25,6,30,386.0,26.0,1.0,16.0,62.0,21.09,11.26
2016,9,25,6,45,487.0,34.5,1.05,17.0,109.5,29.73,20.09
2016,9,25,7,0,588.0,43.0,1.1,18.0,157.0,36.3,26.2
2016,9,25,7,15,647.5,48.5,1.1,18.5,209.0,39.89,29.54
2016,9,25,7,30,707.0,54.0,1.1,19.0,261.0,43.46,32.69
2016,9,25,7,45,744.0,58.5,1.1,20.0,313.0,71.69,38.08
2016,9,25,8,0,781.0,63.0,1.1,21.0,365.0,130.23,69.72
2016,9,25,8,15,807.5,66.0,1.1,22.0,414.5,190.18,114.65
2016,9,25,8,30,834.0,69.0,1.1,23.0,464.0,256.58,169.57
2016,9,25,8,45,849.5,72.5,1.1,24.0,508.5,318.48,222.34
2016,9,25,9,0,865.0,76.0,1.1,25.0,553.0,381.16,274.77
2016,9,25,9,15,879.0,78.0,1.1,25.5,593.5,442.37,324.95
2016,9,25,9,30,893.0,80.0,1.1,26.0,634.0,503.6,373.24
2016,9,25,9,45,910.0,78.5,1.1,27.0,670.0,562.82,417.4
2016,9,25,10,0,927.0,77.0,1.1,28.0,706.0,621.69,459.41
2016,9,25,10,15,934.0,78.0,1.05,28.5,733.5,676.06,497.03
2016,9,25,10,30,941.0,79.0,1.0,29.0,761.0,728.57,531.92
2016,9,25,10,45,938.5,83.5,1.0,29.5,779.0,775.62,560.66
2016,9,25,11,0,936.0,88.0,1.0,30.0,797.0,819.61,586.84
2016,9,25,11,15,939.0,88.5,1.0,30.0,809.0,860.69,612.02
2016,9,25,11,30,942.0,89.0,1.0,30.0,821.0,898.74,635.09
2016,9,25,11,45,931.5,94.5,1.0,30.0,821.5,927.06,652.02
2016,9,25,12,0,921.0,100.0,1.0,30.0,822.0,951.36,666.57
2016,9,25,12,15,919.5,100.0,1.0,30.0,818.0,974.07,680.22
2016,9,25,12,30,918.0,100.0,1.0,30.0,814.0,993.03,691.67
2016,9,25,12,45,908.5,102.5,1.05,30.5,799.5,1003.22,697.49
2016,9,25,13,0,899.0,105.0,1.1,31.0,785.0,1009.42,701.12
2016,9,25,13,15,893.0,104.0,1.1,30.5,764.5,1011.18,704.19
2016,9,25,13,30,887.0,103.0,1.1,30.0,744.0,1009.03,705.11
2016,9,25,13,45,872.5,104.0,1.15,30.0,715.0,996.95,699.65
2016,9,25,14,0,858.0,105.0,1.2,30.0,686.0,991.78,698.65
2016,9,25,14,15,846.0,103.0,1.2,29.5,651.5,971.4,688.82
2016,9,25,14,30,834.0,101.0,1.2,29.0,617.0,947.57,677.02
2016,9,25,14,45,812.0,100.0,1.2,29.0,575.0,912.23,656.56
2016,9,25,15,0,790.0,99.0,1.2,29.0,533.0,874.23,634.34
2016,9,25,15,15,767.5,95.0,1.15,28.5,487.5,829.86,608.22
2016,9,25,15,30,745.0,91.0,1.1,28.0,442.0,783.51,580.37
2016,9,25,15,45,711.0,87.0,1.1,28.0,392.5,731.17,547.31
2016,9,25,16,0,677.0,83.0,1.1,28.0,343.0,673.56,509.72
2016,9,25,16,15,632.5,76.5,1.05,27.0,292.0,604.87,464.45
2016,9,25,16,30,588.0,70.0,1.0,26.0,241.0,537.66,418.09
2016,9,25,16,45,522.5,61.5,0.95,25.0,191.0,455.93,357.15
2016,9,25,17,0,457.0,53.0,0.9,24.0,141.0,378.75,296.5
2016,9,25,17,15,355.5,41.0,0.8,23.0,96.0,282.6,217.85
2016,9,25,17,30,254.0,29.0,0.7,22.0,51.0,196.74,134.84
2016,9,25,17,45,127.0,14.5,0.65,21.0,25.5,71.55,0.0
2016,9,25,18,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,6,15,124.5,15.0,1.15,18.5,26.0,13.64,0.0
2016,9,26,6,30,249.0,30.0,1.0,19.0,52.0,24.71,13.64
2016,9,26,6,45,351.0,42.5,0.85,20.0,97.0,34.17,23.54
2016,9,26,7,0,453.0,55.0,0.7,21.0,142.0,43.27,31.84
2016,9,26,7,15,519.0,64.0,0.7,21.5,192.5,48.88,36.92
2016,9,26,7,30,585.0,73.0,0.7,22.0,243.0,54.32,41.65
2016,9,26,7,45,630.5,79.5,0.7,23.0,294.0,80.58,47.22
2016,9,26,8,0,676.0,86.0,0.7,24.0,345.0,134.96,76.8
2016,9,26,8,15,707.5,91.0,0.7,24.5,394.5,191.44,118.41
2016,9,26,8,30,739.0,96.0,0.7,25.0,444.0,251.51,167.15
2016,9,26,8,45,762.5,100.0,0.7,26.0,489.5,314.72,219.15
2016,9,26,9,0,786.0,104.0,0.7,27.0,535.0,376.38,269.06
2016,9,26,9,15,803.0,107.0,0.7,27.5,575.5,436.13,316.69
2016,9,26,9,30,820.0,110.0,0.7,28.0,616.0,496.5,362.99
2016,9,26,9,45,832.5,112.0,0.75,29.0,650.5,553.85,405.01
2016,9,26,10,0,845.0,114.0,0.8,30.0,685.0,610.69,444.99
2016,9,26,10,15,854.0,116.0,0.85,30.0,712.5,664.52,483.35
2016,9,26,10,30,863.0,118.0,0.9,30.0,740.0,716.95,519.77
2016,9,26,10,45,868.5,119.5,0.95,30.5,760.0,764.65,550.95
2016,9,26,11,0,874.0,121.0,1.0,31.0,780.0,810.12,578.7
2016,9,26,11,15,877.5,122.0,1.05,30.5,792.0,844.66,601.62
2016,9,26,11,30,881.0,123.0,1.1,30.0,804.0,881.86,626.38
2016,9,26,11,45,880.5,123.5,1.15,30.0,807.5,912.09,645.45
2016,9,26,12,0,880.0,124.0,1.2,30.0,811.0,938.98,662.55
2016,9,26,12,15,879.0,124.0,1.2,30.0,806.5,961.43,676.2
2016,9,26,12,30,878.0,124.0,1.2,30.0,802.0,980.31,687.76
2016,9,26,12,45,906.5,107.5,1.25,30.0,798.0,1006.09,704.5
2016,9,26,13,0,935.0,91.0,1.3,30.0,794.0,1027.95,718.88
2016,9,26,13,15,930.0,90.0,1.3,30.0,773.5,1030.68,720.96
2016,9,26,13,30,925.0,89.0,1.3,30.0,753.0,1029.37,720.98
2016,9,26,13,45,917.5,87.5,1.3,30.0,725.0,1021.0,716.91
2016,9,26,14,0,910.0,86.0,1.3,30.0,697.0,1008.72,710.68
2016,9,26,14,15,899.0,84.5,1.3,29.5,662.5,989.23,701.55
2016,9,26,14,30,888.0,83.0,1.3,29.0,628.0,966.18,690.3
2016,9,26,14,45,873.5,80.5,1.3,29.0,587.0,935.2,672.68
2016,9,26,15,0,859.0,78.0,1.3,29.0,546.0,901.2,653.09
2016,9,26,15,15,839.0,75.5,1.3,28.5,500.0,868.38,635.35
2016,9,26,15,30,819.0,73.0,1.3,28.0,454.0,824.12,609.67
2016,9,26,15,45,759.5,76.0,1.3,28.0,399.0,751.85,563.32
2016,9,26,16,0,700.0,79.0,1.3,28.0,344.0,685.51,519.86
2016,9,26,16,15,656.0,73.0,1.2,27.0,292.5,617.02,474.3
2016,9,26,16,30,612.0,67.0,1.1,26.0,241.0,549.92,427.67
2016,9,26,16,45,515.5,61.5,1.0,25.0,187.5,450.15,352.7
2016,9,26,17,0,419.0,56.0,0.9,24.0,134.0,357.23,279.52
2016,9,26,17,15,318.5,42.0,0.85,23.0,90.0,261.65,201.18
2016,9,26,17,30,218.0,28.0,0.8,22.0,46.0,173.93,113.73
2016,9,26,17,45,109.0,14.0,0.75,21.5,23.0,62.58,0.0
2016,9,26,18,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.25,21.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.25,20.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,6,15,67.5,14.0,1.05,18.0,20.0,12.73,0.0
2016,9,27,6,30,135.0,28.0,0.9,18.0,40.0,21.82,11.14
2016,9,27,6,45,214.0,47.5,0.8,18.5,81.0,36.52,25.66
2016,9,27,7,0,293.0,67.0,0.7,19.0,122.0,50.72,38.54
2016,9,27,7,15,354.0,82.5,0.7,19.5,169.5,61.34,48.04
2016,9,27,7,30,415.0,98.0,0.7,20.0,217.0,71.56,56.93
2016,9,27,7,45,461.5,110.0,0.7,21.0,266.0,97.11,64.82
2016,9,27,8,0,508.0,122.0,0.7,22.0,315.0,145.58,92.8
2016,9,27,8,15,542.5,131.0,0.65,22.5,362.0,195.64,129.54
2016,9,27,8,30,577.0,140.0,0.6,23.0,409.0,249.8,172.7
2016,9,27,8,45,598.0,148.5,0.6,24.0,452.0,305.71,218.11
2016,9,27,9,0,619.0,157.0,0.6,25.0,495.0,361.46,262.65
2016,9,27,9,15,639.0,163.0,0.65,25.5,534.0,416.43,306.16
2016,9,27,9,30,659.0,169.0,0.7,26.0,573.0,472.78,349.38
2016,9,27,9,45,729.0,150.0,0.75,26.5,620.0,533.86,394.91
2016,9,27,10,0,799.0,131.0,0.8,27.0,667.0,600.14,442.98
2016,9,27,10,15,808.5,133.0,0.85,27.0,694.0,652.13,480.41
2016,9,27,10,30,818.0,135.0,0.9,27.0,721.0,702.88,516.18
2016,9,27,10,45,754.5,169.5,0.95,27.5,722.0,733.01,535.01
2016,9,27,11,0,691.0,204.0,1.0,28.0,723.0,754.21,547.51
2016,9,27,11,15,695.5,205.5,1.0,28.0,734.5,791.1,571.9
2016,9,27,11,30,700.0,207.0,1.0,28.0,746.0,825.82,594.34
2016,9,27,11,45,655.0,230.5,1.05,28.0,736.5,836.49,600.68
2016,9,27,12,0,610.0,254.0,1.1,28.0,727.0,838.3,601.64
2016,9,27,12,15,608.5,253.0,1.1,28.0,723.0,855.13,612.75
2016,9,27,12,30,607.0,252.0,1.1,28.0,719.0,869.19,621.92
2016,9,27,12,45,664.0,220.5,1.15,28.0,723.5,910.18,650.32
2016,9,27,13,0,721.0,189.0,1.2,28.0,728.0,944.04,672.38
2016,9,27,13,15,713.0,186.5,1.2,27.5,707.5,941.99,672.65
2016,9,27,13,30,705.0,184.0,1.2,27.0,687.0,936.48,671.34
2016,9,27,13,45,644.5,201.0,1.25,27.0,647.5,896.69,647.78
2016,9,27,14,0,584.0,218.0,1.3,27.0,608.0,848.6,618.28
2016,9,27,14,15,568.0,211.5,1.3,26.5,574.5,822.41,603.9
2016,9,27,14,30,552.0,205.0,1.3,26.0,541.0,793.9,587.57
2016,9,27,14,45,531.0,196.5,1.3,26.0,502.0,756.29,563.78
2016,9,27,15,0,510.0,188.0,1.3,26.0,463.0,717.08,538.66
2016,9,27,15,15,483.0,177.5,1.25,25.5,420.0,668.89,507.42
2016,9,27,15,30,456.0,167.0,1.2,25.0,377.0,620.09,475.12
2016,9,27,15,45,449.5,148.5,1.15,25.0,336.0,578.69,446.99
2016,9,27,16,0,443.0,130.0,1.1,25.0,295.0,535.81,416.99
2016,9,27,16,15,397.5,116.0,1.0,24.0,247.5,467.75,367.91
2016,9,27,16,30,352.0,102.0,0.9,23.0,200.0,402.19,318.92
2016,9,27,16,45,323.5,82.5,0.85,22.5,158.0,344.09,273.47
2016,9,27,17,0,295.0,63.0,0.8,22.0,116.0,287.66,227.13
2016,9,27,17,15,211.0,44.0,0.7,21.0,75.5,202.66,156.0
2016,9,27,17,30,127.0,25.0,0.6,20.0,35.0,120.64,73.0
2016,9,27,17,45,63.5,12.5,0.55,19.0,17.5,40.27,0.0
2016,9,27,18,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,28,6,15,85.5,15.0,0.6,13.5,22.0,13.64,0.0
2016,9,28,6,30,171.0,30.0,0.5,14.0,44.0,23.5,12.32
2016,9,28,6,45,271.0,45.5,0.45,14.5,87.0,35.16,24.92
2016,9,28,7,0,371.0,61.0,0.4,15.0,130.0,46.46,35.46
2016,9,28,7,15,438.0,72.0,0.35,15.5,178.0,53.94,42.35
2016,9,28,7,30,505.0,83.0,0.3,16.0,226.0,62.69,50.1
2016,9,28,7,45,562.0,88.5,0.3,16.5,277.0,86.08,54.48
2016,9,28,8,0,619.0,94.0,0.3,17.0,328.0,136.42,82.4
2016,9,28,8,15,652.5,100.0,0.35,17.5,376.0,190.48,123.02
2016,9,28,8,30,686.0,106.0,0.4,18.0,424.0,248.48,170.85
2016,9,28,8,45,709.0,111.0,0.45,19.0,468.0,306.17,219.48
2016,9,28,9,0,732.0,116.0,0.5,20.0,512.0,365.91,268.96
2016,9,28,9,15,750.5,119.5,0.55,20.5,552.0,424.18,316.56
2016,9,28,9,30,769.0,123.0,0.6,21.0,592.0,483.34,363.25
2016,9,28,9,45,781.5,126.0,0.65,21.5,625.5,540.29,406.74
2016,9,28,10,0,794.0,129.0,0.7,22.0,659.0,595.44,447.51
2016,9,28,10,15,804.0,131.0,0.75,22.0,686.0,647.41,485.7
2016,9,28,10,30,814.0,133.0,0.8,22.0,713.0,698.19,522.13
2016,9,28,10,45,782.0,153.0,0.85,22.5,723.0,734.46,546.15
2016,9,28,11,0,750.0,173.0,0.9,23.0,733.0,769.26,568.53
2016,9,28,11,15,754.5,174.5,0.95,23.0,745.0,807.9,594.85
2016,9,28,11,30,759.0,176.0,1.0,23.0,757.0,844.18,618.61
2016,9,28,11,45,728.5,192.5,1.1,23.5,752.0,862.8,630.37
2016,9,28,12,0,698.0,209.0,1.2,24.0,747.0,876.77,639.37
2016,9,28,12,15,696.5,208.5,1.2,24.0,743.0,895.9,651.66
2016,9,28,12,30,695.0,208.0,1.2,24.0,739.0,911.91,661.95
2016,9,28,12,45,717.0,193.5,1.3,24.0,733.5,932.61,676.89
2016,9,28,13,0,739.0,179.0,1.4,24.0,728.0,950.09,689.84
2016,9,28,13,15,731.0,176.5,1.4,23.5,707.5,948.01,690.3
2016,9,28,13,30,723.0,174.0,1.4,23.0,687.0,942.43,688.9
2016,9,28,13,45,683.5,183.5,1.45,23.0,653.0,915.63,673.27
2016,9,28,14,0,644.0,193.0,1.5,23.0,619.0,885.4,655.52
2016,9,28,14,15,627.5,188.0,1.45,22.5,585.5,859.32,640.44
2016,9,28,14,30,611.0,183.0,1.4,22.0,552.0,830.5,623.4
2016,9,28,14,45,590.5,176.0,1.4,21.5,513.0,787.51,597.14
2016,9,28,15,0,570.0,169.0,1.4,21.0,474.0,749.12,573.77
2016,9,28,15,15,541.5,160.5,1.35,20.5,430.0,700.32,541.76
2016,9,28,15,30,513.0,152.0,1.3,20.0,386.0,650.85,508.51
2016,9,28,15,45,500.5,136.0,1.3,19.5,343.0,605.29,478.11
2016,9,28,16,0,488.0,120.0,1.3,19.0,300.0,558.57,445.75
2016,9,28,16,15,438.5,108.5,1.2,18.5,252.0,488.79,393.41
2016,9,28,16,30,389.0,97.0,1.1,18.0,204.0,421.79,341.44
2016,9,28,16,45,350.0,79.0,1.05,17.5,160.0,356.84,289.42
2016,9,28,17,0,311.0,61.0,1.0,17.0,116.0,294.65,237.2
2016,9,28,17,15,216.5,43.5,0.95,16.5,75.5,205.38,160.38
2016,9,28,17,30,122.0,26.0,0.9,16.0,35.0,118.44,65.35
2016,9,28,17,45,61.0,13.0,0.85,15.5,17.5,39.46,0.0
2016,9,28,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
