Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,29,6,15,113.5,14.0,0.8,11.5,23.0,12.73,0.0
2016,9,29,6,30,227.0,28.0,0.8,12.0,46.0,23.18,11.69
2016,9,29,6,45,338.5,40.0,0.85,12.5,90.0,32.27,22.53
2016,9,29,7,0,450.0,52.0,0.9,13.0,134.0,41.04,30.9
2016,9,29,7,15,518.5,60.5,0.9,13.0,184.0,46.34,35.97
2016,9,29,7,30,587.0,69.0,0.9,13.0,234.0,51.49,40.73
2016,9,29,7,45,635.5,74.5,0.9,13.5,284.5,77.76,46.41
2016,9,29,8,0,684.0,80.0,0.9,14.0,335.0,131.91,77.13
2016,9,29,8,15,715.5,84.0,0.85,14.5,383.5,187.95,120.23
2016,9,29,8,30,747.0,88.0,0.8,15.0,432.0,250.75,173.27
2016,9,29,8,45,771.5,91.0,0.75,16.0,477.5,310.14,224.41
2016,9,29,9,0,796.0,94.0,0.7,17.0,523.0,371.6,276.24
2016,9,29,9,15,813.0,96.5,0.7,17.5,562.5,431.25,325.86
2016,9,29,9,30,830.0,99.0,0.7,18.0,602.0,491.44,374.06
2016,9,29,9,45,848.5,98.5,0.75,18.5,637.5,549.79,419.51
2016,9,29,10,0,867.0,98.0,0.8,19.0,673.0,606.92,462.56
2016,9,29,10,15,875.5,99.5,0.85,19.0,700.0,659.74,502.06
2016,9,29,10,30,884.0,101.0,0.9,19.0,727.0,711.0,539.45
2016,9,29,10,45,887.5,103.0,0.95,19.5,746.0,757.32,570.58
2016,9,29,11,0,891.0,105.0,1.0,20.0,765.0,801.18,598.65
2016,9,29,11,15,894.0,105.5,1.05,20.0,776.5,840.46,624.57
2016,9,29,11,30,897.0,106.0,1.1,20.0,788.0,876.84,648.52
2016,9,29,11,45,896.0,107.0,1.15,20.5,791.5,907.19,667.22
2016,9,29,12,0,895.0,108.0,1.2,21.0,795.0,934.12,683.74
2016,9,29,12,15,894.0,107.5,1.2,21.0,790.0,955.92,697.5
2016,9,29,12,30,893.0,107.0,1.2,21.0,785.0,974.07,709.06
2016,9,29,12,45,895.0,104.0,1.3,21.5,774.0,988.61,718.81
2016,9,29,13,0,897.0,101.0,1.4,22.0,763.0,999.38,726.28
2016,9,29,13,15,891.0,100.0,1.4,21.5,742.5,1000.76,729.14
2016,9,29,13,30,885.0,99.0,1.4,21.0,722.0,998.24,729.8
2016,9,29,13,45,872.5,99.0,1.45,21.0,693.0,986.69,724.26
2016,9,29,14,0,860.0,99.0,1.5,21.0,664.0,971.5,716.56
2016,9,29,14,15,847.5,97.0,1.5,20.5,629.5,960.62,712.42
2016,9,29,14,30,835.0,95.0,1.5,20.0,595.0,936.04,699.28
2016,9,29,14,45,817.5,92.5,1.55,20.0,554.0,902.94,679.89
2016,9,29,15,0,800.0,90.0,1.6,20.0,513.0,867.04,658.45
2016,9,29,15,15,777.0,86.5,1.6,19.5,468.0,822.5,631.34
2016,9,29,15,30,754.0,83.0,1.6,19.0,423.0,776.03,602.35
2016,9,29,15,45,725.0,78.0,1.6,19.0,374.5,721.2,565.48
2016,9,29,16,0,696.0,73.0,1.6,19.0,326.0,670.5,530.62
2016,9,29,16,15,649.5,67.5,1.6,18.0,275.0,601.19,482.45
2016,9,29,16,30,603.0,62.0,1.6,17.0,224.0,533.56,433.2
2016,9,29,16,45,535.0,54.0,1.65,16.5,174.5,450.77,367.24
2016,9,29,17,0,467.0,46.0,1.7,16.0,125.0,372.89,301.73
2016,9,29,17,15,350.0,34.5,1.7,15.0,82.0,269.46,211.81
2016,9,29,17,30,233.0,23.0,1.7,14.0,39.0,169.07,80.76
2016,9,29,17,45,116.5,11.5,1.75,13.5,19.5,63.0,0.0
2016,9,29,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,6,15,133.5,13.0,1.35,11.0,23.5,11.82,0.0
2016,9,30,6,30,267.0,26.0,1.4,11.0,47.0,21.46,9.87
2016,9,30,6,45,380.5,36.5,1.45,11.5,91.5,29.29,19.95
2016,9,30,7,0,494.0,47.0,1.5,12.0,136.0,36.9,27.3
2016,9,30,7,15,561.5,54.0,1.5,12.0,186.0,41.17,31.46
2016,9,30,7,30,629.0,61.0,1.5,12.0,236.0,45.37,35.38
2016,9,30,7,45,676.0,66.0,1.55,12.5,287.0,72.84,41.41
2016,9,30,8,0,723.0,71.0,1.6,13.0,338.0,132.63,76.52
2016,9,30,8,15,753.0,74.5,1.6,13.5,387.0,189.88,121.08
2016,9,30,8,30,783.0,78.0,1.6,14.0,436.0,250.43,173.32
2016,9,30,8,45,806.5,80.5,1.6,14.5,481.5,311.17,227.31
2016,9,30,9,0,830.0,83.0,1.6,15.0,527.0,373.77,282.22
2016,9,30,9,15,846.0,85.0,1.6,15.0,566.5,434.34,334.83
2016,9,30,9,30,862.0,87.0,1.6,15.0,606.0,495.83,386.49
2016,9,30,9,45,877.0,87.5,1.6,15.5,641.0,554.04,433.21
2016,9,30,10,0,892.0,88.0,1.6,16.0,676.0,611.79,477.88
2016,9,30,10,15,900.0,89.0,1.6,16.0,703.0,664.87,518.53
2016,9,30,10,30,908.0,90.0,1.6,16.0,730.0,716.24,556.8
2016,9,30,10,45,913.0,91.0,1.65,16.5,750.0,763.5,589.11
2016,9,30,11,0,918.0,92.0,1.7,17.0,770.0,808.32,618.65
2016,9,30,11,15,921.5,92.5,1.7,17.0,781.5,848.78,645.56
2016,9,30,11,30,925.0,93.0,1.7,17.0,793.0,886.28,670.3
2016,9,30,11,45,926.0,93.5,1.75,17.0,797.0,918.47,691.96
2016,9,30,12,0,927.0,94.0,1.8,17.0,801.0,947.24,711.39
2016,9,30,12,15,926.0,93.5,1.85,17.0,796.5,969.49,726.59
2016,9,30,12,30,925.0,93.0,1.9,17.0,792.0,987.98,739.47
2016,9,30,12,45,918.5,94.0,1.95,17.0,778.0,999.04,747.63
2016,9,30,13,0,912.0,95.0,2.0,17.0,764.0,1006.13,753.41
2016,9,30,13,15,906.0,94.0,2.0,17.0,743.5,1007.45,754.95
2016,9,30,13,30,900.0,93.0,2.0,17.0,723.0,1004.82,754.13
2016,9,30,13,45,892.0,91.5,2.05,17.0,695.0,995.76,749.87
2016,9,30,14,0,884.0,90.0,2.1,17.0,667.0,982.91,743.27
2016,9,30,14,15,872.0,88.0,2.15,16.5,632.0,961.91,732.67
2016,9,30,14,30,860.0,86.0,2.2,16.0,597.0,937.5,719.77
2016,9,30,14,45,845.0,83.0,2.25,16.0,556.0,915.32,707.01
2016,9,30,15,0,830.0,80.0,2.3,16.0,515.0,880.44,685.27
2016,9,30,15,15,807.5,77.0,2.3,15.5,469.5,836.21,657.49
2016,9,30,15,30,785.0,74.0,2.3,15.0,424.0,789.98,627.72
2016,9,30,15,45,754.5,70.0,2.3,15.0,374.5,734.21,589.03
2016,9,30,16,0,724.0,66.0,2.3,15.0,325.0,677.73,548.76
2016,9,30,16,15,678.5,61.0,2.25,14.5,274.0,608.45,497.96
2016,9,30,16,30,633.0,56.0,2.2,14.0,223.0,545.59,449.99
2016,9,30,16,45,561.5,49.0,2.2,14.0,173.0,460.7,380.17
2016,9,30,17,0,490.0,42.0,2.2,14.0,123.0,381.14,311.11
2016,9,30,17,15,369.0,31.5,2.1,13.5,80.0,276.01,217.01
2016,9,30,17,30,248.0,21.0,2.0,13.0,37.0,172.17,59.63
2016,9,30,17,45,124.0,10.5,1.9,13.0,18.5,65.23,0.0
2016,9,30,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,6,15,140.0,12.5,1.2,10.5,23.0,11.37,0.0
2016,10,1,6,30,280.0,25.0,1.2,11.0,46.0,20.65,8.62
2016,10,1,6,45,398.0,35.5,1.3,12.0,91.5,28.55,19.2
2016,10,1,7,0,516.0,46.0,1.4,13.0,137.0,36.22,26.55
2016,10,1,7,15,585.0,53.0,1.45,13.5,188.0,40.55,30.7
2016,10,1,7,30,654.0,60.0,1.5,14.0,239.0,44.81,34.58
2016,10,1,7,45,701.0,64.0,1.55,14.5,291.0,76.51,43.56
2016,10,1,8,0,748.0,68.0,1.6,15.0,343.0,132.86,75.06
2016,10,1,8,15,778.5,72.0,1.55,15.0,392.5,192.2,121.2
2016,10,1,8,30,809.0,76.0,1.5,15.0,442.0,254.87,175.24
2016,10,1,8,45,833.5,77.5,1.5,15.5,488.5,316.56,229.86
2016,10,1,9,0,858.0,79.0,1.5,16.0,535.0,380.15,285.41
2016,10,1,9,15,873.5,81.0,1.45,16.5,575.5,443.43,339.12
2016,10,1,9,30,889.0,83.0,1.4,17.0,616.0,504.83,389.37
2016,10,1,9,45,905.5,83.0,1.4,17.5,651.5,564.72,436.78
2016,10,1,10,0,922.0,83.0,1.4,18.0,687.0,624.24,482.12
2016,10,1,10,15,930.0,84.0,1.4,18.0,714.5,678.69,523.16
2016,10,1,10,30,938.0,85.0,1.4,18.0,742.0,731.36,561.74
2016,10,1,10,45,943.0,86.0,1.4,18.5,762.0,779.82,593.54
2016,10,1,11,0,948.0,87.0,1.4,19.0,782.0,825.76,622.68
2016,10,1,11,15,951.5,87.5,1.4,19.0,794.0,867.22,649.61
2016,10,1,11,30,955.0,88.0,1.4,19.0,806.0,905.62,674.34
2016,10,1,11,45,955.5,88.0,1.45,19.5,809.5,937.62,694.14
2016,10,1,12,0,956.0,88.0,1.5,20.0,813.0,966.03,711.61
2016,10,1,12,15,955.0,88.0,1.55,20.0,808.5,989.35,727.2
2016,10,1,12,30,954.0,88.0,1.6,20.0,804.0,1008.81,740.47
2016,10,1,12,45,950.5,87.5,1.65,20.0,790.5,1021.35,749.47
2016,10,1,13,0,947.0,87.0,1.7,20.0,777.0,1029.83,756.11
2016,10,1,13,15,941.5,86.5,1.7,20.0,756.0,1032.28,758.34
2016,10,1,13,30,936.0,86.0,1.7,20.0,735.0,1030.66,758.21
2016,10,1,13,45,926.5,85.0,1.75,20.0,706.5,1020.51,753.53
2016,10,1,14,0,917.0,84.0,1.8,20.0,678.0,1006.46,746.51
2016,10,1,14,15,906.0,82.5,1.8,19.5,642.5,986.59,736.52
2016,10,1,14,30,895.0,81.0,1.8,19.0,607.0,963.16,724.25
2016,10,1,14,45,878.0,79.0,1.85,19.0,565.5,930.13,704.76
2016,10,1,15,0,861.0,77.0,1.9,19.0,524.0,894.21,683.16
2016,10,1,15,15,839.0,74.0,1.9,18.5,477.5,858.72,662.28
2016,10,1,15,30,817.0,71.0,1.9,18.0,431.0,811.99,633.01
2016,10,1,15,45,784.5,67.5,1.9,18.0,380.5,754.19,593.94
2016,10,1,16,0,752.0,64.0,1.9,18.0,330.0,695.72,553.27
2016,10,1,16,15,705.5,59.5,1.85,17.5,277.5,625.28,502.77
2016,10,1,16,30,659.0,55.0,1.8,17.0,225.0,556.13,450.99
2016,10,1,16,45,583.5,48.0,1.8,16.5,174.0,472.7,384.29
2016,10,1,17,0,508.0,41.0,1.8,16.0,123.0,389.82,313.99
2016,10,1,17,15,376.0,30.5,1.75,15.5,79.0,278.08,214.47
2016,10,1,17,30,244.0,20.0,1.7,15.0,35.0,166.62,24.18
2016,10,1,17,45,122.0,10.0,1.65,14.5,17.5,63.63,0.0
2016,10,1,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,6,15,134.0,12.0,1.1,11.5,21.5,10.91,0.0
2016,10,2,6,30,268.0,24.0,1.1,12.0,43.0,19.81,7.18
2016,10,2,6,45,385.0,34.5,1.1,12.5,87.5,27.74,18.39
2016,10,2,7,0,502.0,45.0,1.1,13.0,132.0,35.42,25.83
2016,10,2,7,15,571.5,52.0,1.1,13.0,182.0,39.78,30.07
2016,10,2,7,30,641.0,59.0,1.1,13.0,232.0,44.06,34.06
2016,10,2,7,45,370.0,103.5,1.15,13.5,208.0,89.99,62.8
2016,10,2,8,0,99.0,148.0,1.2,14.0,184.0,128.15,98.82
2016,10,2,8,15,91.0,168.5,1.2,14.5,205.0,154.47,120.22
2016,10,2,8,30,83.0,189.0,1.2,15.0,226.0,177.87,139.53
2016,10,2,8,45,461.5,133.5,1.2,15.5,373.5,252.1,188.93
2016,10,2,9,0,840.0,78.0,1.2,16.0,521.0,372.91,279.88
2016,10,2,9,15,567.5,167.0,1.2,16.0,476.5,388.99,300.19
2016,10,2,9,30,295.0,256.0,1.2,16.0,432.0,372.42,291.13
2016,10,2,9,45,594.5,170.0,1.3,16.5,549.5,482.06,376.64
2016,10,2,10,0,894.0,84.0,1.4,17.0,667.0,608.72,473.55
2016,10,2,10,15,564.0,205.5,1.45,17.0,578.5,563.44,438.04
2016,10,2,10,30,234.0,327.0,1.5,17.0,490.0,470.76,365.75
2016,10,2,10,45,352.5,301.0,1.55,17.0,554.5,555.17,431.37
2016,10,2,11,0,471.0,275.0,1.6,17.0,619.0,650.1,502.11
2016,10,2,11,15,379.0,311.5,1.65,17.0,591.0,625.19,482.06
2016,10,2,11,30,287.0,348.0,1.7,17.0,563.0,603.28,464.52
2016,10,2,11,45,386.0,315.0,1.75,17.0,605.5,669.7,515.55
2016,10,2,12,0,485.0,282.0,1.8,17.0,648.0,753.57,577.12
2016,10,2,12,15,254.5,282.5,1.8,17.0,474.5,542.09,420.87
2016,10,2,12,30,24.0,283.0,1.8,17.0,301.0,286.94,223.57
2016,10,2,12,45,187.5,300.5,1.85,17.0,436.5,497.38,390.08
2016,10,2,13,0,351.0,318.0,1.9,17.0,572.0,698.92,539.32
2016,10,2,13,15,175.5,184.5,1.9,17.0,311.5,381.85,302.86
2016,10,2,13,30,0.0,51.0,1.9,17.0,51.0,45.16,31.63
2016,10,2,13,45,0.0,68.5,1.9,17.0,68.5,60.68,44.74
2016,10,2,14,0,0.0,86.0,1.9,17.0,86.0,76.23,57.62
2016,10,2,14,15,432.5,85.5,1.9,17.0,338.0,544.4,439.15
2016,10,2,14,30,865.0,85.0,1.9,17.0,590.0,938.1,719.47
2016,10,2,14,45,848.5,83.0,1.95,17.0,549.0,915.58,701.89
2016,10,2,15,0,832.0,81.0,2.0,17.0,508.0,880.48,680.33
2016,10,2,15,15,809.0,78.0,2.0,16.5,462.5,835.72,652.5
2016,10,2,15,30,786.0,75.0,2.0,16.0,417.0,788.98,622.68
2016,10,2,15,45,751.5,71.5,2.0,16.0,367.0,730.53,582.37
2016,10,2,16,0,717.0,68.0,2.0,16.0,317.0,671.59,540.54
2016,10,2,16,15,668.5,62.5,1.95,15.5,266.0,604.82,491.84
2016,10,2,16,30,620.0,57.0,1.9,15.0,215.0,535.34,438.79
2016,10,2,16,45,535.5,50.5,1.9,14.5,164.5,443.43,363.89
2016,10,2,17,0,451.0,44.0,1.9,14.0,114.0,357.78,290.36
2016,10,2,17,15,316.5,32.0,1.8,13.5,72.0,246.04,188.88
2016,10,2,17,30,182.0,20.0,1.7,13.0,30.0,133.06,0.0
2016,10,2,17,45,91.0,10.0,1.6,13.0,15.0,49.61,0.0
2016,10,2,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,6,15,115.5,12.0,0.9,11.5,20.0,10.91,0.0
2016,10,3,6,30,231.0,24.0,0.8,12.0,40.0,19.89,6.24
2016,10,3,6,45,349.5,34.5,0.75,12.5,82.5,27.78,18.37
2016,10,3,7,0,468.0,45.0,0.7,13.0,125.0,35.45,25.83
2016,10,3,7,15,539.0,52.0,0.7,13.0,174.0,39.77,30.06
2016,10,3,7,30,610.0,59.0,0.7,13.0,223.0,44.03,34.05
2016,10,3,7,45,314.0,95.0,0.7,13.5,180.0,81.69,57.05
2016,10,3,8,0,18.0,131.0,0.7,14.0,137.0,112.24,88.93
2016,10,3,8,15,127.0,157.5,0.65,14.0,213.0,150.99,115.83
2016,10,3,8,30,236.0,184.0,0.6,14.0,289.0,208.15,158.49
2016,10,3,8,45,125.0,185.0,0.6,14.5,241.5,195.82,152.8
2016,10,3,9,0,14.0,186.0,0.6,15.0,194.0,167.05,132.19
2016,10,3,9,15,12.5,193.0,0.6,15.5,200.0,174.47,137.81
2016,10,3,9,30,11.0,200.0,0.6,16.0,206.0,181.61,142.95
2016,10,3,9,45,100.5,251.0,0.65,16.5,316.0,278.7,219.04
2016,10,3,10,0,190.0,302.0,0.7,17.0,426.0,390.2,303.5
2016,10,3,10,15,105.0,278.5,0.7,17.0,347.5,328.52,255.54
2016,10,3,10,30,20.0,255.0,0.7,17.0,269.0,243.22,189.13
2016,10,3,10,45,31.5,281.0,0.75,17.0,303.5,285.74,222.49
2016,10,3,11,0,43.0,307.0,0.8,17.0,338.0,323.69,251.3
2016,10,3,11,15,24.0,249.0,0.8,17.0,266.5,254.91,198.18
2016,10,3,11,30,5.0,191.0,0.8,17.0,195.0,176.84,137.2
2016,10,3,11,45,42.5,270.0,0.85,17.5,302.0,297.27,231.74
2016,10,3,12,0,80.0,349.0,0.9,18.0,409.0,417.0,321.05
2016,10,3,12,15,58.5,328.0,0.9,18.0,372.0,379.56,291.98
2016,10,3,12,30,37.0,307.0,0.9,18.0,335.0,340.52,262.6
2016,10,3,12,45,41.0,306.5,0.95,18.0,336.5,347.02,268.25
2016,10,3,13,0,45.0,306.0,1.0,18.0,338.0,353.6,273.71
2016,10,3,13,15,35.5,285.0,0.95,17.5,310.0,323.93,251.66
2016,10,3,13,30,26.0,264.0,0.9,17.0,282.0,276.26,215.83
2016,10,3,13,45,19.5,240.5,0.9,17.0,253.5,246.92,193.54
2016,10,3,14,0,13.0,217.0,0.9,17.0,225.0,217.47,170.79
2016,10,3,14,15,8.5,197.0,0.9,17.0,202.0,193.59,152.26
2016,10,3,14,30,4.0,177.0,0.9,17.0,179.0,169.74,133.53
2016,10,3,14,45,2.0,147.0,0.9,17.0,148.0,137.97,108.32
2016,10,3,15,0,0.0,117.0,0.9,17.0,117.0,106.53,83.0
2016,10,3,15,15,0.0,98.5,0.9,16.5,98.5,88.7,68.78
2016,10,3,15,30,0.0,80.0,0.9,16.0,80.0,70.96,54.36
2016,10,3,15,45,0.0,70.0,0.9,16.0,70.0,61.89,46.92
2016,10,3,16,0,0.0,60.0,0.9,16.0,60.0,53.0,39.53
2016,10,3,16,15,289.5,58.5,0.85,15.5,130.5,307.65,257.38
2016,10,3,16,30,579.0,57.0,0.8,15.0,201.0,505.5,411.99
2016,10,3,16,45,497.5,49.5,0.8,15.0,152.5,416.36,337.04
2016,10,3,17,0,416.0,42.0,0.8,15.0,104.0,333.51,266.55
2016,10,3,17,15,284.0,30.0,0.75,14.5,64.5,225.54,168.34
2016,10,3,17,30,152.0,18.0,0.7,14.0,25.0,114.22,0.0
2016,10,3,17,45,76.0,9.0,0.65,14.0,12.5,8.19,0.0
2016,10,3,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,6,15,71.0,13.0,0.75,12.0,17.5,11.82,0.0
2016,10,4,6,30,142.0,26.0,0.8,12.0,35.0,20.49,5.3
2016,10,4,6,45,241.0,42.0,0.9,12.5,75.0,32.65,22.44
2016,10,4,7,0,340.0,58.0,1.0,13.0,115.0,44.44,33.71
2016,10,4,7,15,415.5,69.0,1.0,13.0,162.5,52.03,40.93
2016,10,4,7,30,491.0,80.0,1.0,13.0,210.0,61.28,49.41
2016,10,4,7,45,532.5,90.5,1.0,13.5,258.0,88.57,57.74
2016,10,4,8,0,574.0,101.0,1.0,14.0,306.0,139.55,88.19
2016,10,4,8,15,611.5,107.5,0.95,14.0,353.5,191.74,128.29
2016,10,4,8,30,649.0,114.0,0.9,14.0,401.0,248.45,176.03
2016,10,4,8,45,429.0,170.5,0.9,14.5,368.5,274.01,207.12
2016,10,4,9,0,209.0,227.0,0.9,15.0,336.0,271.66,212.06
2016,10,4,9,15,181.5,247.5,0.9,15.5,347.5,294.21,230.8
2016,10,4,9,30,154.0,268.0,0.9,16.0,359.0,313.68,246.11
2016,10,4,9,45,152.0,284.5,0.95,16.5,378.5,340.12,266.32
2016,10,4,10,0,150.0,301.0,1.0,17.0,398.0,366.35,285.92
2016,10,4,10,15,215.5,307.5,1.0,17.0,453.0,425.68,331.35
2016,10,4,10,30,281.0,314.0,1.0,17.0,508.0,498.57,385.82
2016,10,4,10,45,282.0,324.0,1.0,17.5,523.0,526.95,405.25
2016,10,4,11,0,283.0,334.0,1.0,18.0,538.0,554.74,424.31
2016,10,4,11,15,585.5,224.0,1.05,18.0,654.5,719.29,547.49
2016,10,4,11,30,888.0,114.0,1.1,18.0,771.0,874.67,654.48
2016,10,4,11,45,896.5,110.5,1.2,18.5,776.0,908.0,674.55
2016,10,4,12,0,905.0,107.0,1.3,19.0,781.0,938.31,694.19
2016,10,4,12,15,904.0,107.0,1.35,19.0,776.0,960.46,709.12
2016,10,4,12,30,903.0,107.0,1.4,19.0,771.0,978.94,721.88
2016,10,4,12,45,905.5,103.0,1.5,19.0,759.5,992.55,732.44
2016,10,4,13,0,908.0,99.0,1.6,19.0,748.0,1002.31,740.72
2016,10,4,13,15,902.5,98.0,1.65,18.5,727.0,1003.85,744.52
2016,10,4,13,30,897.0,97.0,1.7,18.0,706.0,1001.49,746.05
2016,10,4,13,45,890.0,94.5,1.8,18.0,678.5,992.03,742.38
2016,10,4,14,0,883.0,92.0,1.9,18.0,651.0,978.76,736.32
2016,10,4,14,15,870.5,90.0,1.95,18.0,615.5,957.15,724.1
2016,10,4,14,30,858.0,88.0,2.0,18.0,580.0,941.9,716.27
2016,10,4,14,45,843.5,84.5,2.05,18.0,539.5,909.72,696.82
2016,10,4,15,0,829.0,81.0,2.1,18.0,499.0,874.57,675.25
2016,10,4,15,15,805.0,78.0,2.1,17.5,453.0,828.99,646.77
2016,10,4,15,30,781.0,75.0,2.1,17.0,407.0,781.51,616.32
2016,10,4,15,45,750.0,70.5,2.15,17.0,357.5,724.88,577.54
2016,10,4,16,0,719.0,66.0,2.2,17.0,308.0,667.57,536.98
2016,10,4,16,15,669.0,60.5,2.15,16.5,257.0,599.82,487.22
2016,10,4,16,30,619.0,55.0,2.1,16.0,206.0,529.49,433.13
2016,10,4,16,45,540.0,47.5,2.1,15.5,156.0,440.36,359.87
2016,10,4,17,0,461.0,40.0,2.1,15.0,106.0,357.27,287.71
2016,10,4,17,15,318.0,28.5,2.0,14.5,65.0,242.06,178.24
2016,10,4,17,30,175.0,17.0,1.9,14.0,24.0,101.66,0.0
2016,10,4,17,45,87.5,8.5,1.85,14.0,12.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,15,108.5,11.5,1.2,10.5,18.5,10.46,0.0
2016,10,5,6,30,217.0,23.0,1.2,11.0,37.0,19.17,3.09
2016,10,5,6,45,351.5,34.0,1.3,11.5,81.0,27.59,18.07
2016,10,5,7,0,486.0,45.0,1.4,12.0,125.0,35.76,26.12
2016,10,5,7,15,561.5,52.5,1.4,12.5,175.5,40.52,30.73
2016,10,5,7,30,637.0,60.0,1.4,13.0,226.0,45.21,35.06
2016,10,5,7,45,689.5,64.0,1.45,14.0,278.5,72.92,40.71
2016,10,5,8,0,742.0,68.0,1.5,15.0,331.0,133.03,75.49
2016,10,5,8,15,774.0,72.0,1.45,15.5,380.5,192.12,121.19
2016,10,5,8,30,806.0,76.0,1.4,16.0,430.0,254.71,174.66
2016,10,5,8,45,832.0,77.5,1.35,16.5,476.0,316.47,228.95
2016,10,5,9,0,858.0,79.0,1.3,17.0,522.0,380.3,284.2
2016,10,5,9,15,874.0,81.5,1.25,17.0,563.0,443.81,338.31
2016,10,5,9,30,890.0,84.0,1.2,17.0,604.0,505.73,389.34
2016,10,5,9,45,906.0,84.0,1.2,17.5,639.0,565.17,436.2
2016,10,5,10,0,922.0,84.0,1.2,18.0,674.0,624.14,480.93
2016,10,5,10,15,930.5,85.5,1.2,18.0,701.5,679.14,522.12
2016,10,5,10,30,939.0,87.0,1.2,18.0,729.0,732.4,560.87
2016,10,5,10,45,946.5,86.5,1.25,18.5,749.5,780.88,593.23
2016,10,5,11,0,954.0,86.0,1.3,19.0,770.0,826.98,622.95
2016,10,5,11,15,957.0,86.5,1.3,19.0,781.5,867.91,649.45
2016,10,5,11,30,960.0,87.0,1.3,19.0,793.0,905.72,673.72
2016,10,5,11,45,962.5,86.5,1.35,19.5,797.0,938.71,694.16
2016,10,5,12,0,965.0,86.0,1.4,20.0,801.0,968.18,712.29
2016,10,5,12,15,964.0,86.0,1.45,20.0,796.0,991.34,727.76
2016,10,5,12,30,963.0,86.0,1.5,20.0,791.0,1010.6,740.92
2016,10,5,12,45,956.0,87.0,1.6,20.0,776.5,1021.32,749.56
2016,10,5,13,0,949.0,88.0,1.7,20.0,762.0,1027.91,755.8
2016,10,5,13,15,943.0,87.0,1.7,20.0,740.5,1029.02,757.22
2016,10,5,13,30,937.0,86.0,1.7,20.0,719.0,1026.05,756.26
2016,10,5,13,45,928.0,85.0,1.75,20.0,690.0,1016.14,751.76
2016,10,5,14,0,919.0,84.0,1.8,20.0,661.0,1002.35,744.92
2016,10,5,14,15,906.5,82.5,1.8,19.5,625.0,980.84,733.83
2016,10,5,14,30,894.0,81.0,1.8,19.0,589.0,955.83,720.49
2016,10,5,14,45,875.0,79.0,1.85,19.0,546.5,920.88,699.65
2016,10,5,15,0,856.0,77.0,1.9,19.0,504.0,892.2,682.92
2016,10,5,15,15,831.5,74.0,1.9,18.5,457.0,845.49,654.06
2016,10,5,15,30,807.0,71.0,1.9,18.0,410.0,796.84,623.27
2016,10,5,15,45,768.5,68.0,1.9,18.0,358.5,735.2,581.04
2016,10,5,16,0,730.0,65.0,1.9,18.0,307.0,673.3,537.3
2016,10,5,16,15,677.5,59.5,1.85,17.5,255.0,598.26,482.53
2016,10,5,16,30,625.0,54.0,1.8,17.0,203.0,531.06,431.2
2016,10,5,16,45,536.5,47.0,1.75,16.5,152.5,436.36,353.78
2016,10,5,17,0,448.0,40.0,1.7,16.0,102.0,348.45,277.97
2016,10,5,17,15,298.0,28.0,1.65,15.5,61.5,229.33,162.71
2016,10,5,17,30,148.0,16.0,1.6,15.0,21.0,87.12,0.0
2016,10,5,17,45,74.0,8.0,1.6,14.5,10.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,6,15,114.0,10.5,0.9,10.5,17.5,9.55,0.0
2016,10,6,6,30,228.0,21.0,0.8,11.0,35.0,17.39,0.53
2016,10,6,6,45,359.5,31.5,0.75,12.0,78.0,25.43,16.1
2016,10,6,7,0,491.0,42.0,0.7,13.0,121.0,33.25,23.79
2016,10,6,7,15,564.5,49.0,0.7,13.5,171.0,37.71,28.11
2016,10,6,7,30,638.0,56.0,0.7,14.0,221.0,42.1,32.16
2016,10,6,7,45,688.0,60.5,0.75,14.5,272.5,74.01,41.58
2016,10,6,8,0,738.0,65.0,0.8,15.0,324.0,130.13,73.13
2016,10,6,8,15,769.5,68.5,0.8,15.5,372.5,188.36,117.99
2016,10,6,8,30,801.0,72.0,0.8,16.0,421.0,250.02,170.43
2016,10,6,8,45,825.0,74.5,0.85,16.5,466.5,311.68,224.45
2016,10,6,9,0,849.0,77.0,0.9,17.0,512.0,375.19,279.32
2016,10,6,9,15,865.0,79.0,0.9,17.5,552.0,437.6,331.72
2016,10,6,9,30,881.0,81.0,0.9,18.0,592.0,498.42,380.99
2016,10,6,9,45,899.5,80.0,0.95,19.0,627.0,557.56,426.73
2016,10,6,10,0,918.0,79.0,1.0,20.0,662.0,616.49,470.51
2016,10,6,10,15,925.5,80.0,1.0,20.0,689.0,669.99,510.19
2016,10,6,10,30,933.0,81.0,1.0,20.0,716.0,721.65,547.41
2016,10,6,10,45,937.5,82.0,1.0,20.5,735.0,769.07,577.98
2016,10,6,11,0,942.0,83.0,1.0,21.0,754.0,813.93,605.88
2016,10,6,11,15,944.5,83.5,1.0,21.5,765.0,853.87,630.13
2016,10,6,11,30,947.0,84.0,1.0,22.0,776.0,890.7,652.1
2016,10,6,11,45,947.5,84.0,1.0,22.5,779.0,921.95,670.3
2016,10,6,12,0,948.0,84.0,1.0,23.0,782.0,949.65,686.18
2016,10,6,12,15,947.0,84.0,1.0,23.0,777.0,972.3,700.22
2016,10,6,12,30,946.0,84.0,1.0,23.0,772.0,991.12,711.99
2016,10,6,12,45,943.5,83.0,1.05,23.0,758.5,1003.44,720.83
2016,10,6,13,0,941.0,82.0,1.1,23.0,745.0,1011.75,727.4
2016,10,6,13,15,935.0,81.0,1.1,23.0,724.0,1012.63,728.61
2016,10,6,13,30,929.0,80.0,1.1,23.0,703.0,1009.48,727.56
2016,10,6,13,45,920.0,79.0,1.15,23.0,674.0,999.44,723.32
2016,10,6,14,0,911.0,78.0,1.2,23.0,645.0,985.55,716.83
2016,10,6,14,15,899.0,76.5,1.2,22.5,610.0,964.47,706.34
2016,10,6,14,30,887.0,75.0,1.2,22.0,575.0,939.91,693.68
2016,10,6,14,45,870.0,73.0,1.2,22.0,533.5,906.83,674.06
2016,10,6,15,0,853.0,71.0,1.2,22.0,492.0,870.94,652.48
2016,10,6,15,15,830.0,68.0,1.2,21.5,446.0,834.58,631.5
2016,10,6,15,30,807.0,65.0,1.2,21.0,400.0,787.3,602.47
2016,10,6,15,45,773.5,61.5,1.25,21.0,350.0,729.23,564.49
2016,10,6,16,0,740.0,58.0,1.3,21.0,300.0,670.66,524.75
2016,10,6,16,15,690.5,53.5,1.25,20.0,249.0,598.99,474.54
2016,10,6,16,30,641.0,49.0,1.2,19.0,198.0,528.99,422.87
2016,10,6,16,45,558.5,42.0,1.15,18.5,148.5,437.03,349.18
2016,10,6,17,0,476.0,35.0,1.1,18.0,99.0,358.33,281.02
2016,10,6,17,15,238.0,27.0,1.1,17.0,59.0,192.72,129.15
2016,10,6,17,30,0.0,19.0,1.1,16.0,19.0,17.28,0.0
2016,10,6,17,45,0.0,9.5,1.1,15.5,9.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,6,15,128.5,9.5,1.0,12.5,17.0,8.64,0.0
2016,10,7,6,30,257.0,19.0,0.9,13.0,34.0,15.63,0.0
2016,10,7,6,45,384.0,29.0,0.85,13.5,77.0,23.33,14.08
2016,10,7,7,0,511.0,39.0,0.8,14.0,120.0,30.8,21.49
2016,10,7,7,15,582.5,45.5,0.8,14.5,169.5,38.18,28.37
2016,10,7,7,30,654.0,52.0,0.8,15.0,219.0,42.68,32.52
2016,10,7,7,45,699.0,57.0,0.85,16.0,269.5,71.53,38.97
2016,10,7,8,0,744.0,62.0,0.9,17.0,320.0,128.23,70.77
2016,10,7,8,15,774.5,65.5,0.9,17.5,368.5,186.61,115.55
2016,10,7,8,30,805.0,69.0,0.9,18.0,417.0,248.26,167.78
2016,10,7,8,45,826.5,71.5,0.95,19.0,461.5,309.33,220.76
2016,10,7,9,0,848.0,74.0,1.0,20.0,506.0,373.75,275.49
2016,10,7,9,15,863.5,76.5,1.0,20.5,545.5,434.44,326.2
2016,10,7,9,30,879.0,79.0,1.0,21.0,585.0,495.3,375.15
2016,10,7,9,45,882.0,84.0,1.0,21.5,616.5,551.91,419.08
2016,10,7,10,0,885.0,89.0,1.0,22.0,648.0,606.85,460.04
2016,10,7,10,15,893.0,90.0,0.95,22.5,674.5,659.09,497.15
2016,10,7,10,30,901.0,91.0,0.9,23.0,701.0,709.62,531.65
2016,10,7,10,45,905.0,93.0,0.85,24.0,719.5,756.35,560.13
2016,10,7,11,0,909.0,95.0,0.8,25.0,738.0,800.6,585.33
2016,10,7,11,15,912.0,95.5,0.7,25.0,749.0,839.79,608.16
2016,10,7,11,30,915.0,96.0,0.6,25.0,760.0,876.0,628.65
2016,10,7,11,45,914.0,97.0,0.5,25.5,762.5,906.16,643.71
2016,10,7,12,0,913.0,98.0,0.4,26.0,765.0,932.82,656.39
2016,10,7,12,15,911.5,97.5,0.35,26.0,760.0,953.77,667.83
2016,10,7,12,30,910.0,97.0,0.3,26.0,755.0,971.0,677.12
2016,10,7,12,45,893.5,102.0,0.25,26.5,738.5,976.43,678.15
2016,10,7,13,0,877.0,107.0,0.2,27.0,722.0,977.81,677.11
2016,10,7,13,15,715.5,161.5,0.2,27.0,653.5,908.14,635.59
2016,10,7,13,30,554.0,216.0,0.2,27.0,585.0,809.1,574.78
2016,10,7,13,45,553.5,205.0,0.2,27.0,560.0,797.78,570.26
2016,10,7,14,0,553.0,194.0,0.2,27.0,535.0,783.71,562.72
2016,10,7,14,15,541.5,185.5,0.25,26.5,503.5,759.38,550.24
2016,10,7,14,30,530.0,177.0,0.3,26.0,472.0,732.79,536.24
2016,10,7,14,45,632.5,133.5,0.4,26.0,460.5,775.71,568.25
2016,10,7,15,0,735.0,90.0,0.5,26.0,449.0,796.22,584.32
2016,10,7,15,15,723.0,88.0,0.55,25.5,413.0,769.85,570.2
2016,10,7,15,30,711.0,86.0,0.6,25.0,377.0,736.54,551.63
2016,10,7,15,45,669.0,81.5,0.7,24.5,328.0,673.64,512.63
2016,10,7,16,0,627.0,77.0,0.8,24.0,279.0,611.14,472.17
2016,10,7,16,15,569.0,70.0,0.9,23.0,229.0,534.7,419.89
2016,10,7,16,30,511.0,63.0,1.0,22.0,179.0,460.99,365.2
2016,10,7,16,45,419.0,53.0,1.1,21.0,132.0,365.46,289.88
2016,10,7,17,0,327.0,43.0,1.2,20.0,85.0,277.09,215.76
2016,10,7,17,15,163.5,28.0,1.15,19.5,49.0,151.32,93.34
2016,10,7,17,30,0.0,13.0,1.1,19.0,13.0,11.82,0.0
2016,10,7,17,45,0.0,6.5,1.1,18.5,6.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,78.0,10.0,1.05,14.5,14.0,9.1,0.0
2016,10,8,6,30,156.0,20.0,0.9,15.0,28.0,15.81,0.0
2016,10,8,6,45,287.5,32.5,0.8,16.0,69.0,26.49,16.38
2016,10,8,7,0,419.0,45.0,0.7,17.0,110.0,36.01,25.67
2016,10,8,7,15,498.5,53.5,0.7,17.5,159.0,41.56,30.94
2016,10,8,7,30,578.0,62.0,0.7,18.0,208.0,46.99,35.87
2016,10,8,7,45,629.5,68.0,0.75,18.5,258.0,74.3,42.46
2016,10,8,8,0,681.0,74.0,0.8,19.0,308.0,128.55,73.07
2016,10,8,8,15,716.0,78.5,0.75,20.0,356.5,185.08,115.6
2016,10,8,8,30,751.0,83.0,0.7,21.0,405.0,248.45,167.64
2016,10,8,8,45,776.0,86.5,0.7,22.0,450.0,308.27,218.14
2016,10,8,9,0,801.0,90.0,0.7,23.0,495.0,370.16,269.39
2016,10,8,9,15,819.0,92.5,0.7,23.5,534.5,429.99,318.15
2016,10,8,9,30,837.0,95.0,0.7,24.0,574.0,490.42,365.56
2016,10,8,9,45,880.5,85.0,0.7,25.0,614.5,551.72,411.11
2016,10,8,10,0,924.0,75.0,0.7,26.0,655.0,615.05,456.29
2016,10,8,10,15,932.0,76.0,0.7,26.0,682.0,668.94,494.91
2016,10,8,10,30,940.0,77.0,0.7,26.0,709.0,721.03,531.19
2016,10,8,10,45,944.5,78.0,0.75,26.5,728.0,768.54,561.37
2016,10,8,11,0,949.0,79.0,0.8,27.0,747.0,813.45,589.11
2016,10,8,11,15,952.0,79.5,0.8,27.0,758.0,853.83,614.05
2016,10,8,11,30,955.0,80.0,0.8,27.0,769.0,891.1,636.85
2016,10,8,11,45,955.0,80.5,0.8,27.5,772.0,922.5,654.58
2016,10,8,12,0,955.0,81.0,0.8,28.0,775.0,950.3,670.04
2016,10,8,12,15,953.5,80.5,0.8,28.0,769.5,971.87,683.01
2016,10,8,12,30,952.0,80.0,0.8,28.0,764.0,989.54,693.78
2016,10,8,12,45,947.5,80.0,0.85,28.0,750.0,1001.01,701.96
2016,10,8,13,0,943.0,80.0,0.9,28.0,736.0,1008.44,707.92
2016,10,8,13,15,937.0,79.0,0.9,27.5,714.5,1009.17,710.43
2016,10,8,13,30,931.0,78.0,0.9,27.0,693.0,1005.87,710.73
2016,10,8,13,45,921.5,77.0,0.9,27.0,664.0,995.21,705.32
2016,10,8,14,0,912.0,76.0,0.9,27.0,635.0,980.72,697.78
2016,10,8,14,15,899.5,74.5,0.9,26.5,599.5,959.04,687.25
2016,10,8,14,30,887.0,73.0,0.9,26.0,564.0,933.93,674.61
2016,10,8,14,45,869.5,71.0,0.95,26.0,522.5,900.34,656.05
2016,10,8,15,0,852.0,69.0,1.0,26.0,481.0,863.98,635.46
2016,10,8,15,15,828.0,66.5,1.0,25.5,435.0,827.4,614.77
2016,10,8,15,30,804.0,64.0,1.0,25.0,389.0,780.05,586.23
2016,10,8,15,45,769.5,60.5,1.0,25.0,339.0,721.36,547.95
2016,10,8,16,0,735.0,57.0,1.0,25.0,289.0,662.27,508.08
2016,10,8,16,15,683.5,52.0,0.95,24.0,238.0,588.9,457.45
2016,10,8,16,30,632.0,47.0,0.9,23.0,187.0,517.45,405.42
2016,10,8,16,45,546.0,40.0,0.9,22.0,138.5,424.09,332.47
2016,10,8,17,0,460.0,33.0,0.9,21.0,90.0,344.63,264.38
2016,10,8,17,15,303.5,22.0,0.9,20.0,52.0,217.34,122.34
2016,10,8,17,30,147.0,11.0,0.9,19.0,14.0,81.12,0.0
2016,10,8,17,45,73.5,5.5,0.95,18.5,7.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,6,15,118.0,9.0,1.05,14.5,14.5,8.19,0.0
2016,10,9,6,30,236.0,18.0,0.9,15.0,29.0,14.88,0.0
2016,10,9,6,45,367.5,28.5,0.8,15.5,71.5,23.06,13.42
