Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,7,0,499.0,39.0,0.7,16.0,114.0,30.99,21.39
2016,10,9,7,15,573.0,45.5,0.65,16.5,163.5,35.15,25.42
2016,10,9,7,30,647.0,52.0,0.6,17.0,213.0,42.88,32.41
2016,10,9,7,45,693.5,57.0,0.6,18.0,263.5,71.52,38.78
2016,10,9,8,0,740.0,62.0,0.6,19.0,314.0,127.94,70.11
2016,10,9,8,15,771.0,66.0,0.6,19.5,362.5,186.51,114.54
2016,10,9,8,30,802.0,70.0,0.6,20.0,411.0,248.41,166.3
2016,10,9,8,45,823.5,73.0,0.6,21.0,455.5,309.67,218.57
2016,10,9,9,0,845.0,76.0,0.6,22.0,500.0,372.47,271.05
2016,10,9,9,15,861.0,78.0,0.6,22.5,539.5,434.3,321.67
2016,10,9,9,30,877.0,80.0,0.6,23.0,579.0,494.67,369.31
2016,10,9,9,45,889.0,81.5,0.65,23.5,612.5,552.37,413.61
2016,10,9,10,0,901.0,83.0,0.7,24.0,646.0,609.26,455.73
2016,10,9,10,15,909.0,84.5,0.75,24.0,672.0,662.56,494.88
2016,10,9,10,30,917.0,86.0,0.8,24.0,698.0,714.12,531.82
2016,10,9,10,45,920.0,87.5,0.85,24.5,716.5,760.1,561.8
2016,10,9,11,0,923.0,89.0,0.9,25.0,735.0,803.44,588.94
2016,10,9,11,15,926.0,89.5,0.9,25.0,745.5,842.91,613.72
2016,10,9,11,30,929.0,90.0,0.9,25.0,756.0,879.35,636.39
2016,10,9,11,45,928.0,90.5,0.95,25.0,758.5,909.15,655.59
2016,10,9,12,0,927.0,91.0,1.0,25.0,761.0,935.39,672.67
2016,10,9,12,15,925.0,91.0,1.0,25.0,755.0,956.5,685.74
2016,10,9,12,30,923.0,91.0,1.0,25.0,749.0,973.84,696.59
2016,10,9,12,45,916.0,91.5,1.05,25.0,734.5,983.17,703.54
2016,10,9,13,0,909.0,92.0,1.1,25.0,720.0,988.55,708.28
2016,10,9,13,15,902.5,91.0,1.15,25.0,698.5,988.7,709.97
2016,10,9,13,30,896.0,90.0,1.2,25.0,677.0,984.97,709.43
2016,10,9,13,45,885.5,89.0,1.25,25.0,648.0,973.55,704.21
2016,10,9,14,0,875.0,88.0,1.3,25.0,619.0,958.45,696.81
2016,10,9,14,15,861.5,86.0,1.3,24.5,584.0,935.75,685.17
2016,10,9,14,30,848.0,84.0,1.3,24.0,549.0,919.32,677.68
2016,10,9,14,45,828.0,81.5,1.3,24.0,507.5,883.41,655.98
2016,10,9,15,0,808.0,79.0,1.3,24.0,466.0,844.86,632.48
2016,10,9,15,15,782.0,75.5,1.25,23.5,420.0,797.49,603.17
2016,10,9,15,30,756.0,72.0,1.2,23.0,374.0,748.45,572.08
2016,10,9,15,45,717.5,68.0,1.2,22.5,325.0,687.42,532.07
2016,10,9,16,0,679.0,64.0,1.2,22.0,276.0,631.47,494.17
2016,10,9,16,15,623.5,58.0,1.1,21.0,226.0,556.6,440.45
2016,10,9,16,30,568.0,52.0,1.0,20.0,176.0,484.39,385.49
2016,10,9,16,45,477.0,43.5,0.95,19.5,128.5,389.72,308.83
2016,10,9,17,0,386.0,35.0,0.9,19.0,81.0,302.61,233.16
2016,10,9,17,15,193.0,17.5,0.8,18.0,40.5,149.95,71.53
2016,10,9,17,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,13.0,1.0,12.0,13.0,11.82,0.0
2016,10,10,6,30,0.0,26.0,0.9,12.0,26.0,21.21,0.0
2016,10,10,6,45,214.5,34.5,0.85,12.5,66.0,26.96,16.66
2016,10,10,7,0,429.0,43.0,0.8,13.0,106.0,34.52,24.72
2016,10,10,7,15,508.0,51.5,0.75,13.5,155.0,40.14,30.17
2016,10,10,7,30,587.0,60.0,0.7,14.0,204.0,45.65,35.28
2016,10,10,7,45,640.0,65.5,0.7,14.5,254.0,72.9,41.78
2016,10,10,8,0,693.0,71.0,0.7,15.0,304.0,127.45,72.86
2016,10,10,8,15,727.5,75.5,0.7,15.5,352.5,187.74,119.34
2016,10,10,8,30,762.0,80.0,0.7,16.0,401.0,248.23,170.37
2016,10,10,8,45,788.0,82.5,0.7,16.5,445.5,307.95,222.29
2016,10,10,9,0,814.0,85.0,0.7,17.0,490.0,369.81,275.25
2016,10,10,9,15,831.5,87.5,0.75,17.5,529.5,429.99,325.82
2016,10,10,9,30,849.0,90.0,0.8,18.0,569.0,490.68,375.04
2016,10,10,9,45,867.5,90.0,0.85,18.5,604.0,549.62,421.27
2016,10,10,10,0,886.0,90.0,0.9,19.0,639.0,607.0,464.81
2016,10,10,10,15,894.5,91.0,0.95,19.0,665.5,659.4,504.31
2016,10,10,10,30,903.0,92.0,1.0,19.0,692.0,710.11,541.63
2016,10,10,10,45,908.0,93.5,1.05,19.5,710.5,756.92,573.31
2016,10,10,11,0,913.0,95.0,1.1,20.0,729.0,801.3,601.9
2016,10,10,11,15,916.0,95.5,1.1,20.0,740.0,840.39,627.14
2016,10,10,11,30,919.0,96.0,1.1,20.0,751.0,876.5,650.28
2016,10,10,11,45,918.5,96.5,1.15,20.5,753.5,906.43,668.8
2016,10,10,12,0,918.0,97.0,1.2,21.0,756.0,932.88,685.08
2016,10,10,12,15,916.5,97.0,1.2,21.0,750.5,954.26,698.67
2016,10,10,12,30,915.0,97.0,1.2,21.0,745.0,971.91,710.01
2016,10,10,12,45,898.0,101.5,1.25,21.0,728.0,976.26,713.86
2016,10,10,13,0,881.0,106.0,1.3,21.0,711.0,976.54,715.42
2016,10,10,13,15,874.0,105.0,1.3,20.5,689.5,986.26,723.83
2016,10,10,13,30,867.0,104.0,1.3,20.0,668.0,982.25,723.45
2016,10,10,13,45,853.0,103.5,1.3,20.0,638.5,968.29,715.59
2016,10,10,14,0,839.0,103.0,1.3,20.0,609.0,950.69,705.6
2016,10,10,14,15,824.0,100.5,1.3,19.5,573.5,926.27,692.54
2016,10,10,14,30,809.0,98.0,1.3,19.0,538.0,898.62,677.32
2016,10,10,14,45,785.0,96.0,1.3,19.0,496.0,860.31,653.52
2016,10,10,15,0,761.0,94.0,1.3,19.0,454.0,825.11,631.66
2016,10,10,15,15,732.5,89.5,1.25,18.5,408.5,775.73,600.04
2016,10,10,15,30,704.0,85.0,1.2,18.0,363.0,725.04,566.85
2016,10,10,15,45,659.0,80.5,1.2,17.5,313.5,660.17,522.83
2016,10,10,16,0,614.0,76.0,1.2,17.0,264.0,595.9,477.54
2016,10,10,16,15,553.5,68.5,1.15,16.5,215.0,517.88,419.12
2016,10,10,16,30,493.0,61.0,1.1,16.0,166.0,442.79,359.09
2016,10,10,16,45,397.0,50.0,1.1,15.5,119.5,345.1,278.37
2016,10,10,17,0,301.0,39.0,1.1,15.0,73.0,255.27,198.91
2016,10,10,17,15,150.5,19.5,1.05,14.5,36.5,125.08,44.91
2016,10,10,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,6,15,67.0,9.0,0.7,12.0,11.5,8.19,0.0
2016,10,11,6,30,134.0,18.0,0.7,12.0,23.0,14.26,0.0
2016,10,11,6,45,261.5,31.5,0.75,12.5,62.0,25.94,15.57
2016,10,11,7,0,389.0,45.0,0.8,13.0,101.0,36.42,26.33
2016,10,11,7,15,469.5,54.0,0.8,13.0,148.5,42.35,32.17
2016,10,11,7,30,550.0,63.0,0.8,13.0,196.0,48.17,37.66
2016,10,11,7,45,275.0,69.0,0.8,13.5,135.5,61.71,40.97
2016,10,11,8,0,0.0,75.0,0.8,14.0,75.0,65.8,50.76
2016,10,11,8,15,0.0,98.5,0.8,14.0,98.5,85.86,67.59
2016,10,11,8,30,0.0,122.0,0.8,14.0,122.0,106.2,84.38
2016,10,11,8,45,4.0,145.5,0.85,14.5,147.5,128.03,101.88
2016,10,11,9,0,8.0,169.0,0.9,15.0,173.0,150.7,119.85
2016,10,11,9,15,37.0,205.0,0.85,15.5,225.5,196.87,156.22
2016,10,11,9,30,66.0,241.0,0.8,16.0,278.0,246.71,194.93
2016,10,11,9,45,95.0,262.5,0.8,16.5,319.5,287.61,226.26
2016,10,11,10,0,124.0,284.0,0.8,17.0,361.0,337.62,264.17
2016,10,11,10,15,160.5,297.0,0.75,17.0,400.5,382.97,298.43
2016,10,11,10,30,197.0,310.0,0.7,17.0,440.0,431.73,334.75
2016,10,11,10,45,230.0,315.0,0.7,17.0,471.0,473.15,365.48
2016,10,11,11,0,263.0,320.0,0.7,17.0,502.0,527.16,404.84
2016,10,11,11,15,451.5,263.0,0.7,17.0,581.0,645.61,492.77
2016,10,11,11,30,640.0,206.0,0.7,17.0,660.0,769.59,580.92
2016,10,11,11,45,604.0,220.0,0.7,17.5,649.5,776.42,582.31
2016,10,11,12,0,568.0,234.0,0.7,18.0,639.0,774.97,579.77
2016,10,11,12,15,487.0,263.0,0.75,18.0,608.5,749.12,561.44
2016,10,11,12,30,406.0,292.0,0.8,18.0,578.0,703.12,529.64
2016,10,11,12,45,440.5,272.5,0.85,18.0,577.5,740.07,557.41
2016,10,11,13,0,475.0,253.0,0.9,18.0,577.0,760.55,573.29
2016,10,11,13,15,477.5,243.5,0.95,18.0,560.5,759.0,573.62
2016,10,11,13,30,480.0,234.0,1.0,18.0,544.0,755.0,572.63
2016,10,11,13,45,477.5,224.0,1.05,18.0,521.0,743.16,566.27
2016,10,11,14,0,475.0,214.0,1.1,18.0,498.0,728.91,558.32
2016,10,11,14,15,632.5,158.0,1.15,17.5,512.5,817.37,625.08
2016,10,11,14,30,790.0,102.0,1.2,17.0,527.0,884.05,672.78
2016,10,11,14,45,634.0,127.5,1.25,17.0,452.0,765.07,592.25
2016,10,11,15,0,478.0,153.0,1.3,17.0,377.0,636.04,502.19
2016,10,11,15,15,584.0,119.5,1.3,16.5,366.0,682.22,540.49
2016,10,11,15,30,690.0,86.0,1.3,16.0,355.0,713.2,564.86
2016,10,11,15,45,648.5,80.5,1.35,16.0,306.5,650.38,520.14
2016,10,11,16,0,607.0,75.0,1.4,16.0,258.0,588.0,474.98
2016,10,11,16,15,544.5,67.5,1.4,15.5,209.0,508.95,415.15
2016,10,11,16,30,482.0,60.0,1.4,15.0,160.0,433.03,353.8
2016,10,11,16,45,384.0,49.0,1.4,15.0,114.5,334.8,271.02
2016,10,11,17,0,286.0,38.0,1.4,15.0,69.0,246.7,190.92
2016,10,11,17,15,143.0,19.0,1.3,14.5,34.5,119.05,22.07
2016,10,11,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,6,15,62.5,8.0,0.85,11.0,11.0,7.28,0.0
2016,10,12,6,30,125.0,16.0,0.8,11.0,22.0,14.55,0.0
2016,10,12,6,45,260.0,29.5,0.75,11.5,60.5,24.19,13.92
2016,10,12,7,0,395.0,43.0,0.7,12.0,99.0,34.74,24.93
2016,10,12,7,15,477.5,52.0,0.65,12.5,147.0,40.77,30.81
2016,10,12,7,30,560.0,61.0,0.6,13.0,195.0,46.68,36.32
2016,10,12,7,45,619.0,66.5,0.55,13.5,245.0,73.06,42.65
2016,10,12,8,0,678.0,72.0,0.5,14.0,295.0,126.81,73.24
2016,10,12,8,15,713.5,76.5,0.5,14.0,343.0,183.03,116.63
2016,10,12,8,30,749.0,81.0,0.5,14.0,391.0,245.98,170.03
2016,10,12,8,45,778.0,83.0,0.5,14.5,436.0,305.2,221.53
2016,10,12,9,0,807.0,85.0,0.5,15.0,481.0,366.91,274.42
2016,10,12,9,15,825.0,88.0,0.55,15.5,520.0,427.22,325.21
2016,10,12,9,30,843.0,91.0,0.6,16.0,559.0,488.12,374.7
2016,10,12,9,45,856.0,92.5,0.65,16.5,592.5,545.2,419.67
2016,10,12,10,0,869.0,94.0,0.7,17.0,626.0,601.67,462.63
2016,10,12,10,15,877.5,95.5,0.75,17.0,652.0,651.95,500.77
2016,10,12,10,30,886.0,97.0,0.8,17.0,678.0,702.29,537.95
2016,10,12,10,45,891.0,98.5,0.9,17.0,696.5,748.26,571.25
2016,10,12,11,0,896.0,100.0,1.0,17.0,715.0,791.85,601.39
2016,10,12,11,15,899.0,100.5,1.05,17.0,725.5,830.22,627.17
2016,10,12,11,30,902.0,101.0,1.1,17.0,736.0,865.65,650.94
2016,10,12,11,45,903.0,101.0,1.15,17.0,738.5,895.74,671.14
2016,10,12,12,0,904.0,101.0,1.2,17.0,741.0,922.46,689.21
2016,10,12,12,15,902.5,100.5,1.2,17.0,735.5,942.88,702.43
2016,10,12,12,30,901.0,100.0,1.2,17.0,730.0,959.61,713.41
2016,10,12,12,45,906.5,95.0,1.25,17.5,718.5,974.02,722.54
2016,10,12,13,0,912.0,90.0,1.3,18.0,707.0,984.62,729.36
2016,10,12,13,15,640.5,179.0,1.25,18.0,605.5,850.0,640.14
2016,10,12,13,30,369.0,268.0,1.2,18.0,504.0,668.82,511.47
2016,10,12,13,45,376.5,252.5,1.15,18.0,484.5,660.46,508.34
2016,10,12,14,0,384.0,237.0,1.1,18.0,465.0,650.06,502.03
2016,10,12,14,15,614.0,159.5,1.15,18.0,498.5,800.28,613.39
2016,10,12,14,30,844.0,82.0,1.2,18.0,532.0,907.94,686.79
2016,10,12,14,45,825.0,79.0,1.3,18.0,490.5,872.37,664.56
2016,10,12,15,0,806.0,76.0,1.4,18.0,449.0,834.15,641.86
2016,10,12,15,15,778.5,72.5,1.45,17.5,403.5,785.62,611.87
2016,10,12,15,30,751.0,69.0,1.5,17.0,358.0,735.55,579.84
2016,10,12,15,45,716.0,64.0,1.6,16.5,309.5,676.45,540.3
2016,10,12,16,0,681.0,59.0,1.7,16.0,261.0,617.15,498.67
2016,10,12,16,15,623.0,53.0,1.55,15.5,211.5,545.64,443.93
2016,10,12,16,30,565.0,47.0,1.4,15.0,162.0,472.34,384.64
2016,10,12,16,45,469.0,38.5,1.3,14.5,115.5,375.57,303.09
2016,10,12,17,0,373.0,30.0,1.2,14.0,69.0,287.31,220.42
2016,10,12,17,15,186.5,15.0,1.1,13.5,34.5,137.4,0.0
2016,10,12,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,9.0,1.0,11.0,9.0,0.0,0.0
2016,10,13,6,30,0.0,18.0,0.9,11.0,18.0,16.37,0.0
2016,10,13,6,45,150.0,30.5,0.8,11.5,51.5,23.81,13.26
2016,10,13,7,0,300.0,43.0,0.7,12.0,85.0,33.24,23.55
2016,10,13,7,15,349.5,57.5,0.7,12.0,125.5,43.7,33.45
2016,10,13,7,30,399.0,72.0,0.7,12.0,166.0,53.8,42.82
2016,10,13,7,45,430.0,85.5,0.75,12.5,207.5,80.14,53.29
2016,10,13,8,0,461.0,99.0,0.8,13.0,249.0,125.64,81.84
2016,10,13,8,15,484.0,110.5,0.8,13.0,289.5,172.16,118.41
2016,10,13,8,30,507.0,122.0,0.8,13.0,330.0,221.4,160.33
2016,10,13,8,45,466.5,147.5,0.8,13.5,355.0,266.73,201.44
2016,10,13,9,0,426.0,173.0,0.8,14.0,380.0,307.16,237.26
2016,10,13,9,15,514.5,162.0,0.75,14.5,432.0,363.35,282.25
2016,10,13,9,30,603.0,151.0,0.7,15.0,484.0,431.35,335.63
2016,10,13,9,45,599.0,163.5,0.7,15.5,511.0,478.17,372.15
2016,10,13,10,0,595.0,176.0,0.7,16.0,538.0,523.41,406.31
2016,10,13,10,15,584.0,189.5,0.7,16.5,557.0,559.71,432.85
2016,10,13,10,30,573.0,203.0,0.7,17.0,576.0,597.41,459.48
2016,10,13,10,45,478.5,245.0,0.7,17.5,562.5,600.86,459.59
2016,10,13,11,0,384.0,287.0,0.7,18.0,549.0,585.64,446.46
2016,10,13,11,15,406.5,284.5,0.7,18.0,566.0,619.89,471.52
2016,10,13,11,30,429.0,282.0,0.7,18.0,583.0,666.05,503.75
2016,10,13,11,45,436.5,278.0,0.75,18.5,585.0,686.75,517.63
2016,10,13,12,0,444.0,274.0,0.8,19.0,587.0,705.87,530.67
2016,10,13,12,15,459.0,267.0,0.8,19.0,588.0,726.94,545.6
2016,10,13,12,30,474.0,260.0,0.8,19.0,589.0,746.35,559.36
2016,10,13,12,45,495.5,246.0,0.85,19.5,584.5,762.42,570.86
2016,10,13,13,0,517.0,232.0,0.9,20.0,580.0,776.3,580.96
2016,10,13,13,15,527.0,220.0,0.9,20.0,565.0,778.97,583.79
2016,10,13,13,30,537.0,208.0,0.9,20.0,550.0,778.97,585.09
2016,10,13,13,45,543.0,195.5,0.9,20.0,528.0,771.81,581.62
2016,10,13,14,0,549.0,183.0,0.9,20.0,506.0,761.85,576.43
2016,10,13,14,15,517.0,181.0,0.9,19.5,471.0,725.83,553.52
2016,10,13,14,30,485.0,179.0,0.9,19.0,436.0,688.29,529.48
2016,10,13,14,45,407.5,178.5,0.9,19.0,383.0,610.08,474.18
2016,10,13,15,0,330.0,178.0,0.9,19.0,330.0,516.55,406.79
2016,10,13,15,15,307.5,161.5,0.9,18.5,291.5,470.82,375.08
2016,10,13,15,30,285.0,145.0,0.9,18.0,253.0,425.1,341.99
2016,10,13,15,45,268.0,127.0,0.9,18.0,218.0,382.03,309.46
2016,10,13,16,0,251.0,109.0,0.9,18.0,183.0,339.14,276.01
2016,10,13,16,15,227.5,90.0,0.8,17.5,147.5,290.52,236.88
2016,10,13,16,30,204.0,71.0,0.7,17.0,112.0,242.97,197.2
2016,10,13,16,45,161.5,52.5,0.6,16.5,79.0,185.61,147.88
2016,10,13,17,0,119.0,34.0,0.5,16.0,46.0,131.37,96.98
2016,10,13,17,15,59.5,17.0,0.5,15.5,23.0,61.12,0.0
2016,10,13,17,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,1.5,1.8,14.5,1.5,1.31,0.0
2016,10,14,7,0,0.0,3.0,1.9,15.0,3.0,2.63,0.0
2016,10,14,7,15,0.0,4.5,1.9,15.0,4.5,3.95,0.0
2016,10,14,7,30,0.0,6.0,1.9,15.0,6.0,5.26,0.0
2016,10,14,7,45,0.0,8.0,1.9,15.0,8.0,7.02,0.39
2016,10,14,8,0,0.0,10.0,1.9,15.0,10.0,8.79,1.9
2016,10,14,8,15,0.0,11.5,1.9,15.0,11.5,10.11,3.03
2016,10,14,8,30,0.0,13.0,1.9,15.0,13.0,11.44,4.15
2016,10,14,8,45,0.0,15.5,1.95,15.5,15.5,13.65,5.99
2016,10,14,9,0,0.0,18.0,2.0,16.0,18.0,15.86,7.82
2016,10,14,9,15,0.0,69.0,2.0,16.0,69.0,61.03,45.79
2016,10,14,9,30,0.0,120.0,2.0,16.0,120.0,106.3,83.16
2016,10,14,9,45,0.0,110.5,2.0,16.5,110.5,98.0,75.92
2016,10,14,10,0,0.0,101.0,2.0,17.0,101.0,89.59,68.73
2016,10,14,10,15,3.0,148.5,2.0,17.0,151.0,134.35,105.16
2016,10,14,10,30,6.0,196.0,2.0,17.0,201.0,180.33,141.97
2016,10,14,10,45,7.0,203.5,2.05,17.5,209.0,188.79,148.21
2016,10,14,11,0,8.0,211.0,2.1,18.0,217.0,197.4,154.66
2016,10,14,11,15,15.0,235.5,2.05,18.0,246.5,227.18,178.21
2016,10,14,11,30,22.0,260.0,2.0,18.0,276.0,258.02,202.37
2016,10,14,11,45,11.0,145.5,2.0,18.0,153.5,140.29,109.04
2016,10,14,12,0,0.0,31.0,2.0,18.0,31.0,27.42,17.04
2016,10,14,12,15,21.5,161.5,2.0,18.0,176.5,174.12,137.11
2016,10,14,12,30,43.0,292.0,2.0,18.0,322.0,334.01,262.3
2016,10,14,12,45,21.5,227.0,2.0,18.0,242.0,231.85,181.97
2016,10,14,13,0,0.0,162.0,2.0,18.0,162.0,147.84,114.93
2016,10,14,13,15,9.5,196.5,2.0,18.0,203.0,191.74,150.74
2016,10,14,13,30,19.0,231.0,2.0,18.0,244.0,237.72,187.6
2016,10,14,13,45,11.5,204.5,2.0,18.0,212.5,204.12,160.89
2016,10,14,14,0,4.0,178.0,2.0,18.0,181.0,170.56,134.16
2016,10,14,14,15,29.5,198.5,1.95,17.5,214.5,233.22,186.04
2016,10,14,14,30,55.0,219.0,1.9,17.0,248.0,285.07,228.64
2016,10,14,14,45,27.5,173.5,1.9,17.0,188.0,206.57,165.49
2016,10,14,15,0,0.0,128.0,1.9,17.0,128.0,119.69,94.26
2016,10,14,15,15,0.0,117.0,1.85,17.0,117.0,109.6,86.33
2016,10,14,15,30,0.0,106.0,1.8,17.0,106.0,99.6,78.25
2016,10,14,15,45,0.0,91.0,1.8,17.0,91.0,85.2,66.38
2016,10,14,16,0,0.0,76.0,1.8,17.0,76.0,70.76,54.3
2016,10,14,16,15,0.0,60.5,1.7,16.5,60.5,55.66,41.56
2016,10,14,16,30,0.0,45.0,1.6,16.0,45.0,40.39,28.46
2016,10,14,16,45,0.0,31.5,1.5,16.0,31.5,27.78,17.43
2016,10,14,17,0,0.0,18.0,1.4,16.0,18.0,15.84,6.52
2016,10,14,17,15,0.0,9.0,1.3,16.0,9.0,8.19,0.0
2016,10,14,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,6,15,57.5,6.5,1.0,12.5,8.5,0.0,0.0
2016,10,15,6,30,115.0,13.0,1.1,13.0,17.0,11.82,0.0
2016,10,15,6,45,260.0,25.0,1.2,14.0,54.0,20.37,9.54
2016,10,15,7,0,405.0,37.0,1.3,15.0,91.0,29.72,20.04
2016,10,15,7,15,488.5,45.0,1.35,15.0,137.0,35.13,25.39
2016,10,15,7,30,572.0,53.0,1.4,15.0,183.0,40.44,30.41
2016,10,15,7,45,622.0,59.0,1.45,15.5,231.0,67.0,37.31
2016,10,15,8,0,672.0,65.0,1.5,16.0,279.0,120.17,67.68
2016,10,15,8,15,707.0,69.0,1.6,16.0,325.5,178.08,112.66
2016,10,15,8,30,742.0,73.0,1.7,16.0,372.0,236.56,162.91
2016,10,15,8,45,764.0,77.0,1.8,16.5,414.5,294.86,214.75
2016,10,15,9,0,786.0,81.0,1.9,17.0,457.0,354.85,267.57
2016,10,15,9,15,397.5,132.5,1.95,17.0,323.0,288.7,225.64
2016,10,15,9,30,9.0,184.0,2.0,17.0,189.0,167.21,131.96
2016,10,15,9,45,78.5,230.5,2.15,17.5,278.0,250.37,198.66
2016,10,15,10,0,148.0,277.0,2.3,18.0,367.0,345.77,273.28
2016,10,15,10,15,90.5,267.5,2.35,18.0,323.0,305.06,240.84
2016,10,15,10,30,33.0,258.0,2.4,18.0,279.0,263.89,207.73
2016,10,15,10,45,17.5,215.0,2.45,18.5,226.5,207.12,162.44
2016,10,15,11,0,2.0,172.0,2.5,19.0,174.0,156.42,121.51
2016,10,15,11,15,8.5,206.0,2.5,19.0,212.5,193.99,151.59
2016,10,15,11,30,15.0,240.0,2.5,19.0,251.0,232.91,182.28
2016,10,15,11,45,10.0,216.5,2.55,19.0,224.0,206.99,161.66
2016,10,15,12,0,5.0,193.0,2.6,19.0,197.0,180.68,140.77
2016,10,15,12,15,19.0,235.0,2.6,19.0,248.5,235.23,184.44
2016,10,15,12,30,33.0,277.0,2.6,19.0,300.0,308.56,241.88
2016,10,15,12,45,19.5,237.0,2.65,19.0,251.0,240.29,188.33
2016,10,15,13,0,6.0,197.0,2.7,19.0,202.0,188.19,147.09
2016,10,15,13,15,10.5,209.0,2.7,18.5,216.5,205.57,161.67
2016,10,15,13,30,15.0,221.0,2.7,18.0,231.0,223.6,176.68
2016,10,15,13,45,14.0,211.5,2.7,18.0,220.5,214.14,169.38
2016,10,15,14,0,13.0,202.0,2.7,18.0,210.0,204.68,162.15
2016,10,15,14,15,57.0,215.5,2.7,18.0,245.5,279.86,224.17
2016,10,15,14,30,101.0,229.0,2.7,18.0,281.0,340.85,274.0
2016,10,15,14,45,50.5,184.0,2.7,18.0,210.0,240.84,193.59
2016,10,15,15,0,0.0,139.0,2.7,18.0,139.0,131.89,104.0
2016,10,15,15,15,0.0,105.0,2.65,17.5,105.0,96.92,75.73
2016,10,15,15,30,0.0,71.0,2.6,17.0,71.0,62.82,47.55
2016,10,15,15,45,0.0,60.5,2.55,17.0,60.5,53.45,39.74
2016,10,15,16,0,0.0,50.0,2.5,17.0,50.0,44.13,31.87
2016,10,15,16,15,0.0,39.5,2.4,16.5,39.5,34.83,23.95
2016,10,15,16,30,0.0,29.0,2.3,16.0,29.0,25.54,15.93
2016,10,15,16,45,0.0,20.0,2.2,16.0,20.0,17.59,8.93
2016,10,15,17,0,0.0,11.0,2.1,16.0,11.0,9.66,1.58
2016,10,15,17,15,0.0,5.5,2.05,16.0,5.5,5.0,0.0
2016,10,15,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,2.5,2.45,15.0,2.5,0.0,0.0
2016,10,16,6,30,0.0,5.0,2.5,15.0,5.0,4.55,0.0
2016,10,16,6,45,0.0,16.0,2.55,15.0,16.0,14.08,4.41
2016,10,16,7,0,0.0,27.0,2.6,15.0,27.0,23.8,14.86
2016,10,16,7,15,0.0,41.0,2.6,15.0,41.0,36.08,26.17
2016,10,16,7,30,0.0,55.0,2.6,15.0,55.0,47.98,37.04
2016,10,16,7,45,0.0,70.0,2.6,15.5,70.0,60.73,46.15
2016,10,16,8,0,0.0,85.0,2.6,16.0,85.0,73.76,57.09
2016,10,16,8,15,0.0,99.5,2.6,16.0,99.5,86.54,67.75
2016,10,16,8,30,0.0,114.0,2.6,16.0,114.0,99.45,78.38
2016,10,16,8,45,0.0,99.5,2.65,16.5,99.5,87.65,68.18
2016,10,16,9,0,0.0,85.0,2.7,17.0,85.0,75.22,57.53
2016,10,16,9,15,0.0,118.5,2.75,17.0,118.5,104.76,81.85
2016,10,16,9,30,0.0,152.0,2.8,17.0,152.0,134.7,106.15
2016,10,16,9,45,0.0,88.0,2.9,17.0,88.0,77.96,59.32
2016,10,16,10,0,0.0,24.0,3.0,17.0,24.0,21.19,12.09
2016,10,16,10,15,0.0,80.0,3.0,17.0,80.0,70.87,53.35
2016,10,16,10,30,0.0,136.0,3.0,17.0,136.0,121.37,94.6
2016,10,16,10,45,6.5,181.0,3.05,17.5,185.5,167.62,131.77
2016,10,16,11,0,13.0,226.0,3.1,18.0,235.0,215.57,169.73
2016,10,16,11,15,9.0,208.5,3.1,18.0,215.0,196.85,154.56
2016,10,16,11,30,5.0,191.0,3.1,18.0,195.0,177.68,139.14
2016,10,16,11,45,2.5,154.0,3.1,18.0,156.0,141.03,109.7
2016,10,16,12,0,0.0,117.0,3.1,18.0,117.0,104.53,80.16
2016,10,16,12,15,0.0,66.0,3.05,18.0,66.0,58.48,42.63
2016,10,16,12,30,0.0,15.0,3.0,18.0,15.0,13.26,5.35
2016,10,16,12,45,0.0,64.5,3.0,18.0,64.5,57.13,41.64
2016,10,16,13,0,0.0,114.0,3.0,18.0,114.0,102.01,78.39
2016,10,16,13,15,0.0,103.0,3.0,18.0,103.0,91.76,70.08
2016,10,16,13,30,0.0,92.0,3.0,18.0,92.0,81.56,61.83
2016,10,16,13,45,0.0,60.0,3.0,18.0,60.0,53.08,38.49
2016,10,16,14,0,0.0,28.0,3.0,18.0,28.0,24.72,15.01
2016,10,16,14,15,4.0,101.0,2.95,18.0,103.0,94.07,72.78
2016,10,16,14,30,8.0,174.0,2.9,18.0,178.0,173.64,138.04
2016,10,16,14,45,4.5,159.5,2.9,18.0,162.0,156.62,124.26
2016,10,16,15,0,1.0,145.0,2.9,18.0,146.0,139.75,110.68
2016,10,16,15,15,9.5,139.5,2.8,17.5,143.0,143.63,114.76
2016,10,16,15,30,18.0,134.0,2.7,17.0,140.0,147.75,118.96
2016,10,16,15,45,330.0,96.0,2.65,17.0,188.0,405.67,337.13
2016,10,16,16,0,642.0,58.0,2.6,17.0,236.0,585.79,479.18
2016,10,16,16,15,577.5,52.0,2.45,16.5,188.0,507.07,415.65
2016,10,16,16,30,513.0,46.0,2.3,16.0,140.0,431.96,352.73
2016,10,16,16,45,399.5,37.0,2.2,16.0,96.0,327.15,262.06
2016,10,16,17,0,286.0,28.0,2.1,16.0,52.0,230.49,160.51
2016,10,16,17,15,143.0,14.0,2.05,15.5,26.0,86.74,0.0
2016,10,16,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,6,15,24.0,6.0,0.9,12.5,7.0,0.0,0.0
2016,10,17,6,30,48.0,12.0,0.8,13.0,14.0,10.91,0.0
2016,10,17,6,45,189.0,27.0,0.7,13.5,48.5,21.24,8.9
2016,10,17,7,0,330.0,42.0,0.6,14.0,83.0,34.54,24.17
2016,10,17,7,15,422.0,51.5,0.6,14.0,129.0,40.99,30.63
2016,10,17,7,30,514.0,61.0,0.6,14.0,175.0,47.33,36.65
2016,10,17,7,45,581.0,66.0,0.65,14.5,224.0,71.21,42.14
2016,10,17,8,0,648.0,71.0,0.7,15.0,273.0,122.61,70.96
2016,10,17,8,15,686.0,75.5,0.7,15.0,320.0,177.04,112.72
2016,10,17,8,30,724.0,80.0,0.7,15.0,367.0,235.71,162.48
2016,10,17,8,45,755.0,82.0,0.75,15.5,411.0,296.27,215.15
2016,10,17,9,0,786.0,84.0,0.8,16.0,455.0,356.89,267.48
2016,10,17,9,15,804.5,87.0,0.8,16.0,493.0,415.79,317.81
2016,10,17,9,30,823.0,90.0,0.8,16.0,531.0,475.34,367.06
2016,10,17,9,45,576.5,170.0,0.8,16.5,488.0,467.89,363.58
2016,10,17,10,0,330.0,250.0,0.8,17.0,445.0,430.65,335.26
2016,10,17,10,15,598.0,173.5,0.8,17.0,545.5,555.66,431.66
2016,10,17,10,30,866.0,97.0,0.8,17.0,646.0,688.09,529.59
2016,10,17,10,45,619.0,189.0,0.85,17.5,587.0,648.7,496.99
2016,10,17,11,0,372.0,281.0,0.9,18.0,528.0,570.09,437.1
2016,10,17,11,15,197.0,268.5,0.95,18.0,399.5,425.75,330.55
2016,10,17,11,30,22.0,256.0,1.0,18.0,271.0,254.59,197.75
2016,10,17,11,45,458.5,176.0,1.05,18.0,490.0,596.51,466.16
2016,10,17,12,0,895.0,96.0,1.1,18.0,709.0,902.35,676.91
2016,10,17,12,15,575.0,205.0,1.15,18.0,597.5,762.81,578.5
2016,10,17,12,30,255.0,314.0,1.2,18.0,486.0,587.41,449.51
2016,10,17,12,45,174.0,307.5,1.25,18.0,424.0,495.57,383.53
2016,10,17,13,0,93.0,301.0,1.3,18.0,362.0,400.01,311.62
2016,10,17,13,15,486.0,193.5,1.35,18.0,495.5,706.6,548.35
2016,10,17,13,30,879.0,86.0,1.4,18.0,629.0,950.71,715.24
2016,10,17,13,45,870.0,84.0,1.45,18.0,600.5,939.23,706.34
2016,10,17,14,0,861.0,82.0,1.5,18.0,572.0,924.14,698.43
2016,10,17,14,15,846.5,80.0,1.5,17.5,537.0,909.92,691.82
2016,10,17,14,30,832.0,78.0,1.5,17.0,502.0,882.96,676.52
2016,10,17,14,45,812.5,75.5,1.55,17.0,461.5,847.85,654.94
2016,10,17,15,0,793.0,73.0,1.6,17.0,421.0,810.2,631.25
2016,10,17,15,15,764.5,69.5,1.6,16.5,376.0,761.38,599.65
2016,10,17,15,30,736.0,66.0,1.6,16.0,331.0,711.14,566.13
2016,10,17,15,45,693.5,61.5,1.65,16.0,283.0,647.63,520.83
2016,10,17,16,0,651.0,57.0,1.7,16.0,235.0,589.84,477.98
2016,10,17,16,15,586.0,51.0,1.65,15.5,186.5,510.58,416.56
2016,10,17,16,30,521.0,45.0,1.6,15.0,138.0,434.96,353.83
2016,10,17,16,45,408.0,36.0,1.6,15.0,94.0,330.43,263.6
2016,10,17,17,0,295.0,27.0,1.6,15.0,50.0,231.7,153.97
2016,10,17,17,15,147.5,13.5,1.55,14.5,25.0,88.32,0.0
2016,10,17,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,6,15,41.0,5.5,1.15,10.5,6.5,0.0,0.0
2016,10,18,6,30,82.0,11.0,1.2,11.0,13.0,10.01,0.0
2016,10,18,6,45,233.5,24.0,1.25,11.5,48.5,19.78,7.1
2016,10,18,7,0,385.0,37.0,1.3,12.0,84.0,30.11,20.43
2016,10,18,7,15,475.0,45.5,1.4,12.5,130.5,35.93,26.28
2016,10,18,7,30,565.0,54.0,1.5,13.0,177.0,41.66,31.7
2016,10,18,7,45,624.0,59.0,1.6,13.5,225.5,66.83,37.73
2016,10,18,8,0,683.0,64.0,1.7,14.0,274.0,120.01,67.78
2016,10,18,8,15,719.0,68.0,1.75,14.5,321.0,178.51,113.21
2016,10,18,8,30,755.0,72.0,1.8,15.0,368.0,237.74,164.04
2016,10,18,8,45,785.0,74.0,1.85,15.5,412.0,297.04,216.72
2016,10,18,9,0,815.0,76.0,1.9,16.0,456.0,358.89,271.18
2016,10,18,9,15,833.0,78.0,1.9,16.0,494.5,418.09,323.06
2016,10,18,9,30,851.0,80.0,1.9,16.0,533.0,477.79,373.83
2016,10,18,9,45,868.5,80.0,1.9,16.5,566.5,534.63,420.1
2016,10,18,10,0,886.0,80.0,1.9,17.0,600.0,591.3,464.62
2016,10,18,10,15,894.5,81.0,1.85,17.0,625.5,642.87,504.5
2016,10,18,10,30,903.0,82.0,1.8,17.0,651.0,692.75,541.96
2016,10,18,10,45,908.5,83.0,1.8,17.0,669.0,738.59,574.93
2016,10,18,11,0,914.0,84.0,1.8,17.0,687.0,782.03,604.66
2016,10,18,11,15,917.0,84.5,1.8,17.0,697.5,820.35,630.56
2016,10,18,11,30,920.0,85.0,1.8,17.0,708.0,855.69,654.29
2016,10,18,11,45,921.5,85.0,1.8,17.5,710.5,886.04,673.26
2016,10,18,12,0,923.0,85.0,1.8,18.0,713.0,913.0,689.9
2016,10,18,12,15,921.0,85.0,1.8,18.0,707.0,933.32,703.4
2016,10,18,12,30,919.0,85.0,1.8,18.0,701.0,949.89,714.56
2016,10,18,12,45,916.0,83.5,1.8,18.0,687.5,959.97,721.57
2016,10,18,13,0,913.0,82.0,1.8,18.0,674.0,966.16,726.23
2016,10,18,13,15,906.5,81.0,1.8,18.0,652.5,965.76,726.73
2016,10,18,13,30,900.0,80.0,1.8,18.0,631.0,961.51,724.91
2016,10,18,13,45,892.0,78.0,1.85,18.0,602.5,950.79,719.59
2016,10,18,14,0,884.0,76.0,1.9,18.0,574.0,936.38,711.95
2016,10,18,14,15,870.0,74.0,1.9,18.0,538.5,912.84,697.59
2016,10,18,14,30,856.0,72.0,1.9,18.0,503.0,886.07,681.09
2016,10,18,14,45,836.0,70.0,1.9,18.0,462.0,859.9,664.92
2016,10,18,15,0,816.0,68.0,1.9,18.0,421.0,822.0,640.31
2016,10,18,15,15,788.0,64.5,1.85,17.5,376.0,773.06,608.14
2016,10,18,15,30,760.0,61.0,1.8,17.0,331.0,722.65,574.07
2016,10,18,15,45,715.5,57.5,1.8,17.0,282.5,658.25,527.74
2016,10,18,16,0,671.0,54.0,1.8,17.0,234.0,594.27,479.92
2016,10,18,16,15,606.5,48.0,1.7,16.5,185.0,514.09,417.62
2016,10,18,16,30,542.0,42.0,1.6,16.0,136.0,443.9,359.04
2016,10,18,16,45,426.0,33.0,1.55,15.5,92.0,337.07,267.12
2016,10,18,17,0,310.0,24.0,1.5,15.0,48.0,234.64,145.51
2016,10,18,17,15,155.0,12.0,1.55,14.5,24.0,90.51,0.0
2016,10,18,17,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,6,15,68.0,5.0,1.2,10.5,6.0,0.0,0.0
2016,10,19,6,30,136.0,10.0,1.2,11.0,12.0,9.1,0.0
2016,10,19,6,45,295.5,20.5,1.25,11.5,48.0,16.7,4.16
2016,10,19,7,0,455.0,31.0,1.3,12.0,84.0,24.92,15.87
