Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,7,15,539.5,38.0,1.3,12.5,131.0,32.45,23.17
2016,10,19,7,30,624.0,45.0,1.3,13.0,178.0,37.65,28.11
2016,10,19,7,45,676.5,49.5,1.3,13.5,226.5,63.8,34.12
2016,10,19,8,0,729.0,54.0,1.3,14.0,275.0,118.64,64.72
2016,10,19,8,15,762.5,57.5,1.3,14.5,322.0,175.76,108.89
2016,10,19,8,30,796.0,61.0,1.3,15.0,369.0,236.44,161.07
2016,10,19,8,45,820.0,63.0,1.3,15.5,412.5,296.25,214.38
2016,10,19,9,0,844.0,65.0,1.3,16.0,456.0,359.19,269.68
2016,10,19,9,15,860.5,67.0,1.3,16.5,494.0,418.54,320.86
2016,10,19,9,30,877.0,69.0,1.3,17.0,532.0,478.12,370.41
2016,10,19,9,45,890.0,70.0,1.3,17.5,564.5,534.84,416.0
2016,10,19,10,0,903.0,71.0,1.3,18.0,597.0,590.8,459.31
2016,10,19,10,15,911.0,72.0,1.3,18.5,622.5,642.66,498.09
2016,10,19,10,30,919.0,73.0,1.3,19.0,648.0,692.75,534.3
2016,10,19,10,45,924.5,74.0,1.3,19.5,666.0,739.07,565.53
2016,10,19,11,0,930.0,75.0,1.3,20.0,684.0,782.93,593.66
2016,10,19,11,15,932.5,75.5,1.3,20.0,694.0,821.23,618.82
2016,10,19,11,30,935.0,76.0,1.3,20.0,704.0,856.47,641.79
2016,10,19,11,45,934.5,76.5,1.3,20.5,706.0,885.93,659.59
2016,10,19,12,0,934.0,77.0,1.3,21.0,708.0,911.86,675.04
2016,10,19,12,15,932.0,76.5,1.3,21.0,702.0,931.65,687.81
2016,10,19,12,30,930.0,76.0,1.3,21.0,696.0,947.64,698.28
2016,10,19,12,45,922.5,77.0,1.35,21.0,681.5,956.5,705.08
2016,10,19,13,0,915.0,78.0,1.4,21.0,667.0,961.42,709.58
2016,10,19,13,15,908.5,77.5,1.4,21.0,645.5,961.56,710.43
2016,10,19,13,30,902.0,77.0,1.4,21.0,624.0,957.85,709.0
2016,10,19,13,45,892.0,75.5,1.4,21.0,595.0,945.8,702.32
2016,10,19,14,0,882.0,74.0,1.4,21.0,566.0,930.1,693.46
2016,10,19,14,15,868.0,72.0,1.4,21.0,531.0,906.54,679.5
2016,10,19,14,30,854.0,70.0,1.4,21.0,496.0,879.78,663.43
2016,10,19,14,45,835.0,67.5,1.45,21.0,455.5,844.92,642.4
2016,10,19,15,0,816.0,65.0,1.5,21.0,415.0,816.19,625.26
2016,10,19,15,15,788.5,62.0,1.45,20.5,370.0,768.41,594.38
2016,10,19,15,30,761.0,59.0,1.4,20.0,325.0,719.15,561.73
2016,10,19,15,45,720.0,55.0,1.35,19.5,277.5,656.94,518.44
2016,10,19,16,0,679.0,51.0,1.3,19.0,230.0,594.99,473.51
2016,10,19,16,15,614.5,45.5,1.2,18.0,181.5,515.4,413.29
2016,10,19,16,30,550.0,40.0,1.1,17.0,133.0,438.88,351.4
2016,10,19,16,45,439.0,31.0,1.05,16.5,89.5,341.73,267.16
2016,10,19,17,0,328.0,22.0,1.0,16.0,46.0,240.02,133.53
2016,10,19,17,15,164.0,11.0,0.95,15.5,23.0,93.91,0.0
2016,10,19,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,6,45,226.0,15.5,1.05,12.5,41.5,12.22,0.62
2016,10,20,7,0,452.0,31.0,1.0,13.0,83.0,25.03,15.8
2016,10,20,7,15,540.0,38.5,1.0,13.5,130.5,33.05,23.56
2016,10,20,7,30,628.0,46.0,1.0,14.0,178.0,38.69,28.9
2016,10,20,7,45,681.5,51.0,1.05,15.0,227.5,65.1,35.05
2016,10,20,8,0,735.0,56.0,1.1,16.0,277.0,120.74,65.74
2016,10,20,8,15,770.0,59.5,1.05,16.5,324.5,178.43,109.8
2016,10,20,8,30,805.0,63.0,1.0,17.0,372.0,239.86,161.91
2016,10,20,8,45,829.5,65.5,0.95,17.5,416.0,300.8,215.37
2016,10,20,9,0,854.0,68.0,0.9,18.0,460.0,364.83,270.56
2016,10,20,9,15,871.0,70.0,0.95,18.5,499.0,424.95,321.7
2016,10,20,9,30,888.0,72.0,1.0,19.0,538.0,485.33,371.3
2016,10,20,9,45,904.5,72.0,1.05,20.0,571.5,543.4,416.67
2016,10,20,10,0,921.0,72.0,1.1,21.0,605.0,601.02,459.92
2016,10,20,10,15,929.0,73.0,1.1,21.0,630.5,653.7,499.45
2016,10,20,10,30,937.0,74.0,1.1,21.0,656.0,704.56,536.54
2016,10,20,10,45,942.0,75.0,1.15,21.5,674.0,751.24,568.04
2016,10,20,11,0,947.0,76.0,1.2,22.0,692.0,795.38,596.46
2016,10,20,11,15,949.5,76.5,1.2,22.0,702.5,834.25,621.6
2016,10,20,11,30,952.0,77.0,1.2,22.0,713.0,869.99,644.55
2016,10,20,11,45,952.5,77.0,1.25,22.5,715.0,900.18,663.24
2016,10,20,12,0,953.0,77.0,1.3,23.0,717.0,926.82,679.64
2016,10,20,12,15,951.0,77.0,1.3,23.0,710.5,947.56,692.86
2016,10,20,12,30,949.0,77.0,1.3,23.0,704.0,964.46,703.77
2016,10,20,12,45,942.5,77.5,1.35,23.5,689.5,973.89,709.51
2016,10,20,13,0,936.0,78.0,1.4,24.0,675.0,979.31,712.92
2016,10,20,13,15,929.5,77.0,1.4,24.0,653.5,978.92,713.43
2016,10,20,13,30,923.0,76.0,1.4,24.0,632.0,974.59,711.66
2016,10,20,13,45,912.0,75.0,1.4,24.0,602.5,962.16,704.88
2016,10,20,14,0,901.0,74.0,1.4,24.0,573.0,946.02,695.91
2016,10,20,14,15,887.0,72.0,1.4,23.5,537.5,922.28,683.4
2016,10,20,14,30,873.0,70.0,1.4,23.0,502.0,895.25,668.71
2016,10,20,14,45,852.5,68.0,1.4,23.0,460.5,859.41,646.68
2016,10,20,15,0,832.0,66.0,1.4,23.0,419.0,829.66,628.55
2016,10,20,15,15,804.0,62.5,1.3,22.5,373.0,780.41,596.53
2016,10,20,15,30,776.0,59.0,1.2,22.0,327.0,729.66,562.77
2016,10,20,15,45,734.0,55.0,1.1,21.5,278.5,666.25,518.77
2016,10,20,16,0,692.0,51.0,1.0,21.0,230.0,603.1,473.16
2016,10,20,16,15,626.0,45.0,0.95,20.0,181.0,521.45,412.6
2016,10,20,16,30,560.0,39.0,0.9,19.0,132.0,443.04,350.22
2016,10,20,16,45,444.0,30.0,0.9,18.0,87.5,335.27,258.95
2016,10,20,17,0,328.0,21.0,0.9,17.0,43.0,236.38,111.96
2016,10,20,17,15,164.0,10.5,0.95,16.5,21.5,93.15,0.0
2016,10,20,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,21,6,45,214.0,15.5,0.65,13.5,39.0,12.28,0.0
2016,10,21,7,0,428.0,31.0,0.6,14.0,78.0,25.1,15.69
2016,10,21,7,15,517.0,38.5,0.55,14.5,124.5,30.33,21.06
2016,10,21,7,30,606.0,46.0,0.5,15.0,171.0,38.74,28.83
2016,10,21,7,45,661.0,50.5,0.45,15.5,219.5,63.7,34.42
2016,10,21,8,0,716.0,55.0,0.4,16.0,268.0,117.64,63.89
2016,10,21,8,15,751.0,59.0,0.4,16.5,314.5,174.5,106.98
2016,10,21,8,30,786.0,63.0,0.4,17.0,361.0,235.13,157.91
2016,10,21,8,45,811.0,65.0,0.4,17.5,404.5,294.48,209.51
2016,10,21,9,0,836.0,67.0,0.4,18.0,448.0,356.97,262.92
2016,10,21,9,15,853.0,69.5,0.45,18.5,486.0,416.43,312.95
2016,10,21,9,30,870.0,72.0,0.5,19.0,524.0,476.19,361.49
2016,10,21,9,45,881.0,74.0,0.6,20.0,556.0,532.4,405.4
2016,10,21,10,0,892.0,76.0,0.7,21.0,588.0,587.69,447.01
2016,10,21,10,15,900.0,77.0,0.7,21.0,613.0,638.93,485.08
2016,10,21,10,30,908.0,78.0,0.7,21.0,638.0,688.42,520.81
2016,10,21,10,45,913.0,79.5,0.75,21.5,656.0,734.36,551.9
2016,10,21,11,0,918.0,81.0,0.8,22.0,674.0,777.87,579.74
2016,10,21,11,15,920.5,81.5,0.8,22.0,684.0,815.67,603.92
2016,10,21,11,30,923.0,82.0,0.8,22.0,694.0,850.45,625.99
2016,10,21,11,45,922.0,82.5,0.85,22.5,695.5,879.09,643.64
2016,10,21,12,0,921.0,83.0,0.9,23.0,697.0,904.23,659.08
2016,10,21,12,15,919.0,82.5,0.95,23.0,691.0,923.72,672.27
2016,10,21,12,30,917.0,82.0,1.0,23.0,685.0,939.47,683.28
2016,10,21,12,45,909.5,83.0,1.05,23.0,670.0,948.16,689.97
2016,10,21,13,0,902.0,84.0,1.1,23.0,655.0,952.97,694.44
2016,10,21,13,15,894.5,83.0,1.15,22.5,633.0,951.51,696.44
2016,10,21,13,30,887.0,82.0,1.2,22.0,611.0,946.25,696.22
2016,10,21,13,45,874.5,80.5,1.25,22.0,582.0,931.96,688.94
2016,10,21,14,0,862.0,79.0,1.3,22.0,553.0,914.12,679.49
2016,10,21,14,15,847.0,77.0,1.35,21.5,518.0,899.29,673.34
2016,10,21,14,30,832.0,75.0,1.4,21.0,483.0,871.89,658.66
2016,10,21,14,45,744.0,83.5,1.45,21.0,425.0,790.0,605.15
2016,10,21,15,0,656.0,92.0,1.5,21.0,367.0,714.14,554.71
2016,10,21,15,15,691.0,78.0,1.45,20.5,339.0,708.94,553.64
2016,10,21,15,30,726.0,64.0,1.4,20.0,311.0,693.98,544.49
2016,10,21,15,45,681.0,59.5,1.4,19.5,263.5,629.24,498.83
2016,10,21,16,0,636.0,55.0,1.4,19.0,216.0,570.85,456.2
2016,10,21,16,15,566.5,48.5,1.3,18.0,168.5,489.08,393.44
2016,10,21,16,30,497.0,42.0,1.2,17.0,121.0,411.42,329.17
2016,10,21,16,45,376.5,32.0,1.2,16.5,79.5,303.65,235.23
2016,10,21,17,0,256.0,22.0,1.2,16.0,38.0,194.54,71.0
2016,10,21,17,15,128.0,11.0,1.2,15.5,19.0,75.03,0.0
2016,10,21,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,6,45,198.0,16.0,0.75,11.5,37.5,12.77,0.0
2016,10,22,7,0,396.0,32.0,0.7,12.0,75.0,26.08,16.54
2016,10,22,7,15,490.5,40.5,0.7,12.5,121.5,32.12,22.78
2016,10,22,7,30,585.0,49.0,0.7,13.0,168.0,38.04,28.42
2016,10,22,7,45,645.0,54.0,0.7,13.5,217.0,66.06,37.24
2016,10,22,8,0,705.0,59.0,0.7,14.0,266.0,119.84,66.83
2016,10,22,8,15,532.5,96.5,0.65,14.0,268.0,169.56,113.71
2016,10,22,8,30,360.0,134.0,0.6,14.0,270.0,197.59,145.73
2016,10,22,8,45,596.5,103.0,0.6,14.5,359.0,266.1,196.34
2016,10,22,9,0,833.0,72.0,0.6,15.0,448.0,358.84,268.47
2016,10,22,9,15,851.0,74.5,0.55,15.5,486.5,419.16,319.09
2016,10,22,9,30,869.0,77.0,0.5,16.0,525.0,479.77,368.12
2016,10,22,9,45,870.5,82.5,0.5,16.5,555.0,535.53,411.95
2016,10,22,10,0,872.0,88.0,0.5,17.0,585.0,589.36,452.58
2016,10,22,10,15,881.5,89.5,0.55,17.5,611.0,639.35,489.72
2016,10,22,10,30,891.0,91.0,0.6,18.0,637.0,689.62,525.88
2016,10,22,10,45,898.0,91.5,0.65,18.5,655.0,735.3,557.58
2016,10,22,11,0,905.0,92.0,0.7,19.0,673.0,778.71,585.62
2016,10,22,11,15,908.5,92.5,0.75,19.0,683.5,816.92,611.05
2016,10,22,11,30,912.0,93.0,0.8,19.0,694.0,852.21,634.51
2016,10,22,11,45,913.5,92.5,0.85,19.0,696.0,881.63,654.11
2016,10,22,12,0,915.0,92.0,0.9,19.0,698.0,907.67,671.63
2016,10,22,12,15,913.0,92.0,0.9,19.0,692.0,927.7,684.44
2016,10,22,12,30,911.0,92.0,0.9,19.0,686.0,944.03,695.04
2016,10,22,12,45,901.0,93.5,0.95,19.5,670.5,951.01,699.42
2016,10,22,13,0,891.0,95.0,1.0,20.0,655.0,954.1,701.57
2016,10,22,13,15,883.5,94.0,1.0,19.5,633.5,952.73,702.8
2016,10,22,13,30,876.0,93.0,1.0,19.0,612.0,957.22,708.06
2016,10,22,13,45,865.5,90.5,1.05,19.0,583.0,943.77,701.32
2016,10,22,14,0,855.0,88.0,1.1,19.0,554.0,926.68,692.48
2016,10,22,14,15,838.5,86.0,1.1,18.5,518.0,901.2,678.56
2016,10,22,14,30,822.0,84.0,1.1,18.0,482.0,872.57,662.5
2016,10,22,14,45,634.5,110.5,1.15,18.0,402.5,730.58,566.99
2016,10,22,15,0,447.0,137.0,1.2,18.0,323.0,580.46,460.59
2016,10,22,15,15,420.0,127.0,1.2,17.5,286.0,535.36,429.76
2016,10,22,15,30,393.0,117.0,1.2,17.0,249.0,490.15,396.79
2016,10,22,15,45,370.0,101.5,1.2,16.5,210.5,441.31,360.0
2016,10,22,16,0,347.0,86.0,1.2,16.0,172.0,392.72,321.82
2016,10,22,16,15,304.0,70.0,1.15,15.5,133.5,330.21,270.33
2016,10,22,16,30,261.0,54.0,1.1,15.0,95.0,270.53,219.02
2016,10,22,16,45,184.5,38.0,1.1,14.5,61.5,194.32,150.03
2016,10,22,17,0,108.0,22.0,1.1,14.0,28.0,110.19,21.97
2016,10,22,17,15,54.0,11.0,1.1,13.5,14.0,37.35,0.0
2016,10,22,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,6,45,188.0,16.0,0.85,11.5,35.5,12.85,0.0
2016,10,23,7,0,376.0,32.0,0.8,12.0,71.0,26.19,16.45
2016,10,23,7,15,471.0,40.5,0.75,12.5,116.5,32.2,22.81
2016,10,23,7,30,566.0,49.0,0.7,13.0,162.0,38.1,28.45
2016,10,23,7,45,624.5,54.5,0.7,13.5,210.0,62.1,34.48
2016,10,23,8,0,683.0,60.0,0.7,14.0,258.0,118.25,66.5
2016,10,23,8,15,720.5,64.5,0.75,14.5,304.5,173.77,108.81
2016,10,23,8,30,758.0,69.0,0.8,15.0,351.0,233.43,159.38
2016,10,23,8,45,784.5,72.0,0.85,15.5,394.0,292.38,211.32
2016,10,23,9,0,811.0,75.0,0.9,16.0,437.0,353.47,264.6
2016,10,23,9,15,829.5,77.5,0.95,16.5,475.5,412.69,315.29
2016,10,23,9,30,848.0,80.0,1.0,17.0,514.0,472.47,364.77
2016,10,23,9,45,867.5,79.5,1.05,17.5,547.5,529.02,410.2
2016,10,23,10,0,887.0,79.0,1.1,18.0,581.0,585.77,454.25
2016,10,23,10,15,895.5,80.5,1.15,18.0,606.0,637.48,494.11
2016,10,23,10,30,904.0,82.0,1.2,18.0,631.0,687.52,531.75
2016,10,23,10,45,908.5,83.0,1.25,18.5,648.5,732.31,563.18
2016,10,23,11,0,913.0,84.0,1.3,19.0,666.0,774.62,591.0
2016,10,23,11,15,915.5,84.5,1.35,19.0,675.5,812.14,616.44
2016,10,23,11,30,918.0,85.0,1.4,19.0,685.0,846.67,639.8
2016,10,23,11,45,915.5,86.0,1.45,19.0,686.5,874.39,658.59
2016,10,23,12,0,913.0,87.0,1.5,19.0,688.0,898.58,675.13
2016,10,23,12,15,910.5,87.0,1.5,19.0,681.0,917.99,687.95
2016,10,23,12,30,908.0,87.0,1.5,19.0,674.0,933.71,698.47
2016,10,23,12,45,900.5,87.0,1.5,19.0,659.0,941.08,703.65
2016,10,23,13,0,893.0,87.0,1.5,19.0,644.0,944.6,706.55
2016,10,23,13,15,885.0,86.0,1.5,19.0,622.0,942.64,706.03
2016,10,23,13,30,877.0,85.0,1.5,19.0,600.0,936.92,703.26
2016,10,23,13,45,604.0,154.0,1.55,19.0,500.5,778.57,597.3
2016,10,23,14,0,331.0,223.0,1.6,19.0,401.0,579.58,453.0
2016,10,23,14,15,575.5,150.0,1.6,18.5,436.0,732.94,572.81
2016,10,23,14,30,820.0,77.0,1.6,18.0,471.0,860.06,662.99
2016,10,23,14,45,481.0,125.5,1.6,18.0,352.0,603.41,479.41
2016,10,23,15,0,142.0,174.0,1.6,18.0,233.0,331.23,266.82
2016,10,23,15,15,134.5,155.5,1.6,17.5,206.0,301.73,245.82
2016,10,23,15,30,127.0,137.0,1.6,17.0,179.0,272.12,222.91
2016,10,23,15,45,115.5,116.5,1.6,17.0,150.5,236.45,193.95
2016,10,23,16,0,104.0,96.0,1.6,17.0,122.0,200.95,164.39
2016,10,23,16,15,88.5,75.5,1.55,16.5,94.0,162.86,132.05
2016,10,23,16,30,73.0,55.0,1.5,16.0,66.0,125.08,99.12
2016,10,23,16,45,36.5,36.5,1.45,15.5,42.0,78.4,56.84
2016,10,23,17,0,0.0,18.0,1.4,15.0,18.0,17.22,0.0
2016,10,23,17,15,0.0,9.0,1.35,14.5,9.0,8.19,0.0
2016,10,23,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,6,45,75.0,17.5,1.8,13.0,25.0,14.39,0.0
2016,10,24,7,0,150.0,35.0,1.9,13.0,50.0,27.2,16.98
2016,10,24,7,15,198.5,52.5,1.95,13.0,84.5,41.45,30.76
2016,10,24,7,30,247.0,70.0,2.0,13.0,119.0,52.68,41.29
2016,10,24,7,45,272.5,87.5,2.1,13.5,155.0,77.12,54.69
2016,10,24,8,0,298.0,105.0,2.2,14.0,191.0,114.34,79.38
2016,10,24,8,15,323.0,119.0,2.2,14.0,226.0,152.1,109.0
2016,10,24,8,30,348.0,133.0,2.2,14.0,261.0,192.87,143.41
2016,10,24,8,45,287.0,159.5,2.2,14.5,273.5,223.04,172.29
2016,10,24,9,0,226.0,186.0,2.2,15.0,286.0,243.83,192.23
2016,10,24,9,15,297.5,192.0,2.15,15.0,335.5,297.32,235.8
2016,10,24,9,30,369.0,198.0,2.1,15.0,385.0,355.86,283.34
2016,10,24,9,45,440.5,193.0,2.1,15.5,430.0,417.08,332.17
2016,10,24,10,0,512.0,188.0,2.1,16.0,475.0,479.76,381.45
2016,10,24,10,15,350.5,234.0,2.05,16.0,434.5,447.41,355.89
2016,10,24,10,30,189.0,280.0,2.0,16.0,394.0,398.73,316.62
2016,10,24,10,45,195.0,288.0,2.0,16.5,409.0,422.77,334.95
2016,10,24,11,0,201.0,296.0,2.0,17.0,424.0,446.87,352.71
2016,10,24,11,15,104.0,248.5,1.95,17.0,314.5,332.8,263.57
2016,10,24,11,30,7.0,201.0,1.9,17.0,205.0,189.62,148.89
2016,10,24,11,45,3.5,166.5,1.85,17.0,168.5,154.11,120.72
2016,10,24,12,0,0.0,132.0,1.8,17.0,132.0,118.67,92.05
2016,10,24,12,15,3.0,163.0,1.8,17.0,165.0,151.11,118.49
2016,10,24,12,30,6.0,194.0,1.8,17.0,198.0,184.82,145.6
2016,10,24,12,45,3.0,171.5,1.8,17.5,173.5,160.38,125.69
2016,10,24,13,0,0.0,149.0,1.8,18.0,149.0,135.92,105.84
2016,10,24,13,15,4.0,170.0,1.8,18.0,172.5,161.11,126.48
2016,10,24,13,30,8.0,191.0,1.8,18.0,196.0,187.48,147.9
2016,10,24,13,45,4.0,163.5,1.85,18.0,166.0,156.21,122.85
2016,10,24,14,0,0.0,136.0,1.9,18.0,136.0,125.14,97.81
2016,10,24,14,15,0.0,107.0,1.9,17.5,107.0,96.61,74.88
2016,10,24,14,30,0.0,78.0,1.9,17.0,78.0,69.02,52.34
2016,10,24,14,45,57.0,125.0,1.95,17.0,148.0,177.45,144.48
2016,10,24,15,0,114.0,172.0,2.0,17.0,218.0,304.87,248.89
2016,10,24,15,15,106.0,153.0,1.95,16.5,192.5,274.99,225.1
2016,10,24,15,30,98.0,134.0,1.9,16.0,167.0,245.09,201.46
2016,10,24,15,45,87.5,114.0,1.85,16.0,139.5,211.84,174.08
2016,10,24,16,0,77.0,94.0,1.8,16.0,112.0,178.84,146.26
2016,10,24,16,15,60.5,73.5,1.7,15.5,85.5,129.45,104.35
2016,10,24,16,30,44.0,53.0,1.6,15.0,59.0,92.99,72.47
2016,10,24,16,45,22.0,34.0,1.5,15.0,37.0,55.77,38.41
2016,10,24,17,0,0.0,15.0,1.4,15.0,15.0,13.22,0.0
2016,10,24,17,15,0.0,7.5,1.35,14.5,7.5,6.82,0.0
2016,10,24,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,6,45,64.5,16.5,1.2,14.0,22.5,13.59,0.0
2016,10,25,7,0,129.0,33.0,1.2,14.0,45.0,26.56,16.14
2016,10,25,7,15,169.5,50.5,1.2,14.0,76.5,39.9,29.23
2016,10,25,7,30,210.0,68.0,1.2,14.0,108.0,52.87,41.27
2016,10,25,7,45,232.5,86.0,1.3,14.5,141.5,74.54,53.17
2016,10,25,8,0,255.0,104.0,1.4,15.0,175.0,109.27,76.57
2016,10,25,8,15,265.0,122.0,1.45,15.0,208.0,145.13,105.21
2016,10,25,8,30,275.0,140.0,1.5,15.0,241.0,182.42,136.81
2016,10,25,8,45,140.0,144.5,1.55,15.5,196.5,167.49,130.38
2016,10,25,9,0,5.0,149.0,1.6,16.0,152.0,132.76,105.38
2016,10,25,9,15,4.0,156.0,1.6,16.0,158.0,139.58,110.85
2016,10,25,9,30,3.0,163.0,1.6,16.0,164.0,146.24,116.05
2016,10,25,9,45,1.5,147.5,1.65,16.5,148.0,132.15,104.1
2016,10,25,10,0,0.0,132.0,1.7,17.0,132.0,117.61,91.88
2016,10,25,10,15,12.5,181.5,1.65,17.0,189.5,170.87,135.1
2016,10,25,10,30,25.0,231.0,1.6,17.0,247.0,226.71,179.52
2016,10,25,10,45,42.0,253.0,1.6,17.5,279.5,270.98,213.96
2016,10,25,11,0,59.0,275.0,1.6,18.0,312.0,309.77,243.73
2016,10,25,11,15,205.0,276.0,1.55,18.0,408.0,439.92,346.22
2016,10,25,11,30,351.0,277.0,1.5,18.0,504.0,581.88,453.04
2016,10,25,11,45,187.0,261.5,1.5,18.5,382.5,428.43,335.17
2016,10,25,12,0,23.0,246.0,1.5,19.0,261.0,250.06,194.91
2016,10,25,12,15,12.0,209.0,1.5,19.0,217.0,204.43,159.69
2016,10,25,12,30,1.0,172.0,1.5,19.0,173.0,158.62,123.25
2016,10,25,12,45,64.5,229.0,1.5,19.0,269.5,289.93,229.08
2016,10,25,13,0,128.0,286.0,1.5,19.0,366.0,435.05,340.68
2016,10,25,13,15,261.5,258.0,1.5,19.0,412.0,548.23,428.06
2016,10,25,13,30,395.0,230.0,1.5,19.0,458.0,643.28,500.4
2016,10,25,13,45,297.5,233.5,1.5,19.0,400.5,559.32,437.18
2016,10,25,14,0,200.0,237.0,1.5,19.0,343.0,457.7,360.9
2016,10,25,14,15,117.5,211.5,1.45,19.0,273.0,352.1,279.66
2016,10,25,14,30,35.0,186.0,1.4,19.0,203.0,231.01,183.45
2016,10,25,14,45,33.0,170.5,1.4,19.0,185.5,213.22,170.17
2016,10,25,15,0,31.0,155.0,1.4,19.0,168.0,195.43,156.32
2016,10,25,15,15,27.5,137.5,1.3,18.5,148.0,173.74,139.29
2016,10,25,15,30,24.0,120.0,1.2,18.0,128.0,152.13,122.0
2016,10,25,15,45,312.0,85.0,1.2,18.0,160.0,373.54,307.1
2016,10,25,16,0,600.0,50.0,1.2,18.0,192.0,532.81,429.62
2016,10,25,16,15,526.0,43.5,1.1,17.5,147.0,450.27,362.06
2016,10,25,16,30,452.0,37.0,1.0,17.0,102.0,372.53,295.91
2016,10,25,16,45,325.0,27.0,0.95,16.5,64.0,264.75,195.58
2016,10,25,17,0,198.0,17.0,0.9,16.0,26.0,149.22,0.0
2016,10,25,17,15,99.0,8.5,0.85,15.5,13.0,57.39,0.0
2016,10,25,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,6,45,200.5,13.5,0.8,12.5,32.0,10.84,0.0
2016,10,26,7,0,401.0,27.0,0.7,13.0,64.0,22.0,12.25
2016,10,26,7,15,497.5,34.0,0.7,13.5,108.5,29.37,20.08
2016,10,26,7,30,594.0,41.0,0.7,14.0,153.0,34.69,25.22
2016,10,26,7,45,297.0,67.0,0.75,14.5,123.0,60.22,39.89
2016,10,26,8,0,0.0,93.0,0.8,15.0,93.0,79.53,62.13
2016,10,26,8,15,2.0,109.0,0.8,15.5,110.0,94.25,74.24
2016,10,26,8,30,4.0,125.0,0.8,16.0,127.0,109.36,86.45
2016,10,26,8,45,26.5,150.5,0.85,16.5,162.5,139.32,110.09
2016,10,26,9,0,49.0,176.0,0.9,17.0,198.0,172.6,136.36
2016,10,26,9,15,87.5,198.5,0.95,17.5,241.5,212.83,167.91
2016,10,26,9,30,126.0,221.0,1.0,18.0,285.0,262.1,206.46
2016,10,26,9,45,186.5,232.5,1.1,18.5,333.0,313.52,246.51
2016,10,26,10,0,247.0,244.0,1.2,19.0,381.0,377.67,295.94
2016,10,26,10,15,577.0,159.0,1.2,19.0,497.5,523.49,408.99
2016,10,26,10,30,907.0,74.0,1.2,19.0,614.0,676.89,523.96
2016,10,26,10,45,910.5,76.0,1.3,19.5,631.5,721.86,554.9
2016,10,26,11,0,914.0,78.0,1.4,20.0,649.0,764.29,583.38
2016,10,26,11,15,918.0,78.5,1.45,20.0,659.5,802.72,609.5
2016,10,26,11,30,922.0,79.0,1.5,20.0,670.0,838.24,633.58
2016,10,26,11,45,921.0,80.5,1.55,20.0,672.0,867.68,653.53
2016,10,26,12,0,920.0,82.0,1.6,20.0,674.0,893.67,671.27
2016,10,26,12,15,919.0,81.5,1.6,20.0,668.5,913.76,684.56
2016,10,26,12,30,918.0,81.0,1.6,20.0,663.0,930.19,695.57
2016,10,26,12,45,913.0,81.0,1.6,20.0,649.0,939.84,702.26
2016,10,26,13,0,908.0,81.0,1.6,20.0,635.0,945.66,706.67
2016,10,26,13,15,901.0,80.0,1.6,20.0,613.5,944.58,706.72
2016,10,26,13,30,894.0,79.0,1.6,20.0,592.0,939.71,704.51
2016,10,26,13,45,883.5,77.0,1.6,20.0,563.5,926.61,697.01
2016,10,26,14,0,873.0,75.0,1.6,20.0,535.0,909.94,687.31
2016,10,26,14,15,857.0,73.5,1.55,19.5,499.5,885.5,673.08
2016,10,26,14,30,841.0,72.0,1.5,19.0,464.0,866.98,662.89
2016,10,26,14,45,820.0,69.0,1.45,19.0,423.5,830.03,638.6
2016,10,26,15,0,799.0,66.0,1.4,19.0,383.0,790.64,612.45
2016,10,26,15,15,767.5,62.5,1.3,18.5,338.0,739.77,578.17
2016,10,26,15,30,736.0,59.0,1.2,18.0,293.0,687.71,542.08
2016,10,26,15,45,689.5,54.5,1.15,18.0,246.0,622.13,494.14
2016,10,26,16,0,643.0,50.0,1.1,18.0,199.0,557.17,444.66
2016,10,26,16,15,567.0,43.5,1.0,17.0,152.0,477.46,382.42
2016,10,26,16,30,491.0,37.0,0.9,16.0,105.0,396.79,314.29
2016,10,26,16,45,353.0,26.5,0.85,15.5,65.0,280.47,203.45
2016,10,26,17,0,215.0,16.0,0.8,15.0,25.0,132.08,0.0
2016,10,26,17,15,107.5,8.0,0.85,14.5,12.5,7.28,0.0
2016,10,26,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,3.5,0.95,13.5,3.5,3.18,0.0
2016,10,27,7,0,0.0,7.0,1.0,14.0,7.0,6.14,0.0
2016,10,27,7,15,0.0,12.0,1.0,14.5,12.0,10.53,3.54
2016,10,27,7,30,0.0,17.0,1.0,15.0,17.0,14.94,7.61
2016,10,27,7,45,0.0,22.5,1.05,15.5,22.5,19.79,11.28
2016,10,27,8,0,0.0,28.0,1.1,16.0,28.0,24.65,15.46
2016,10,27,8,15,0.0,33.5,1.1,16.0,33.5,29.51,19.62
2016,10,27,8,30,0.0,39.0,1.1,16.0,39.0,34.38,23.74
2016,10,27,8,45,0.0,23.0,1.15,16.5,23.0,20.25,11.62
2016,10,27,9,0,0.0,7.0,1.2,17.0,7.0,6.16,0.0
2016,10,27,9,15,8.0,94.0,1.15,17.0,98.0,86.36,66.85
2016,10,27,9,30,16.0,181.0,1.1,17.0,189.0,168.38,133.58
2016,10,27,9,45,8.0,148.5,1.1,17.5,152.5,136.41,107.06
2016,10,27,10,0,0.0,116.0,1.1,18.0,116.0,103.16,79.7
2016,10,27,10,15,1.0,145.0,1.15,18.0,146.0,130.34,101.71
2016,10,27,10,30,2.0,174.0,1.2,18.0,176.0,158.16,123.89
2016,10,27,10,45,2.0,173.5,1.25,18.5,175.0,158.14,123.42
2016,10,27,11,0,2.0,173.0,1.3,19.0,174.0,158.08,123.05
2016,10,27,11,15,26.0,223.0,1.45,18.5,239.5,235.02,184.85
2016,10,27,11,30,50.0,273.0,1.6,18.0,305.0,309.48,243.54
2016,10,27,11,45,51.0,272.5,1.75,18.0,305.0,313.5,246.59
2016,10,27,12,0,52.0,272.0,1.9,18.0,305.0,317.45,249.96
2016,10,27,12,15,33.5,247.0,1.9,17.5,268.5,276.92,218.49
2016,10,27,12,30,15.0,222.0,1.9,17.0,232.0,221.72,175.11
2016,10,27,12,45,8.0,197.0,1.95,17.0,202.5,190.93,150.7
2016,10,27,13,0,1.0,172.0,2.0,17.0,173.0,160.0,125.84
2016,10,27,13,15,0.5,130.5,1.9,17.0,131.0,118.84,92.67
2016,10,27,13,30,0.0,89.0,1.8,17.0,89.0,78.85,60.04
2016,10,27,13,45,0.0,124.0,1.7,17.0,124.0,112.76,88.1
2016,10,27,14,0,0.0,159.0,1.6,17.0,159.0,149.53,118.2
2016,10,27,14,15,0.0,133.0,1.5,17.0,133.0,123.39,97.02
2016,10,27,14,30,0.0,107.0,1.4,17.0,107.0,97.47,75.96
2016,10,27,14,45,0.0,95.5,1.35,17.0,95.5,86.51,67.1
2016,10,27,15,0,0.0,84.0,1.3,17.0,84.0,75.56,58.14
2016,10,27,15,15,0.0,73.5,1.2,17.0,73.5,65.63,49.94
2016,10,27,15,30,0.0,63.0,1.1,17.0,63.0,55.7,41.65
2016,10,27,15,45,0.0,52.5,1.0,17.0,52.5,46.35,33.75
2016,10,27,16,0,0.0,42.0,0.9,17.0,42.0,37.05,25.77
2016,10,27,16,15,0.0,31.5,0.8,16.5,31.5,27.75,17.75
2016,10,27,16,30,0.0,21.0,0.7,16.0,21.0,18.48,9.66
2016,10,27,16,45,0.0,12.5,0.65,16.0,12.5,10.98,2.47
2016,10,27,17,0,0.0,4.0,0.6,16.0,4.0,3.64,0.0
2016,10,27,17,15,0.0,2.0,0.6,15.5,2.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,6,45,77.5,15.0,1.1,14.5,21.5,13.64,0.0
2016,10,28,7,0,155.0,30.0,1.2,15.0,43.0,23.44,12.53
2016,10,28,7,15,219.0,45.0,1.2,15.0,77.5,34.65,24.36
2016,10,28,7,30,283.0,60.0,1.2,15.0,112.0,45.51,34.52
2016,10,28,7,45,324.5,74.5,1.25,15.0,150.0,66.44,44.74
2016,10,28,8,0,366.0,89.0,1.3,15.0,188.0,106.47,69.77
2016,10,28,8,15,389.5,102.5,1.25,15.0,225.0,148.15,102.18
2016,10,28,8,30,413.0,116.0,1.2,15.0,262.0,192.68,139.7
2016,10,28,8,45,580.5,95.0,1.2,15.5,327.5,251.63,185.31
2016,10,28,9,0,748.0,74.0,1.2,16.0,393.0,327.2,246.16
2016,10,28,9,15,453.0,146.0,1.2,16.0,344.0,320.16,249.5
2016,10,28,9,30,158.0,218.0,1.2,16.0,295.0,273.82,217.06
2016,10,28,9,45,119.5,229.0,1.3,16.0,290.0,276.47,220.02
2016,10,28,10,0,81.0,240.0,1.4,16.0,285.0,268.58,213.84
2016,10,28,10,15,40.5,201.5,1.45,16.0,224.0,212.56,169.09
2016,10,28,10,30,0.0,163.0,1.5,16.0,163.0,146.67,115.45
2016,10,28,10,45,11.0,198.0,1.55,16.5,205.0,187.62,148.49
2016,10,28,11,0,22.0,233.0,1.6,17.0,247.0,230.46,182.29
2016,10,28,11,15,24.5,240.0,1.6,17.0,255.5,240.87,190.33
2016,10,28,11,30,27.0,247.0,1.6,17.0,264.0,251.55,198.71
2016,10,28,11,45,29.0,250.0,1.65,17.5,268.5,271.14,213.71
2016,10,28,12,0,31.0,253.0,1.7,18.0,273.0,278.85,219.39
2016,10,28,12,15,28.5,247.5,1.65,18.0,265.5,273.37,215.05
2016,10,28,12,30,26.0,242.0,1.6,18.0,258.0,252.5,198.82
2016,10,28,12,45,30.0,242.0,1.6,18.0,260.5,273.91,215.92
2016,10,28,13,0,34.0,242.0,1.6,18.0,263.0,280.41,221.28
2016,10,28,13,15,188.0,238.5,1.55,18.0,346.0,438.78,348.4
2016,10,28,13,30,342.0,235.0,1.5,18.0,429.0,598.76,470.14
2016,10,28,13,45,208.0,229.5,1.45,18.0,345.5,453.16,358.44
2016,10,28,14,0,74.0,224.0,1.4,18.0,262.0,308.88,245.35
2016,10,28,14,15,58.0,204.0,1.3,17.5,233.0,272.56,217.96
2016,10,28,14,30,42.0,184.0,1.2,17.0,204.0,236.28,189.6
2016,10,28,14,45,402.0,126.0,1.2,17.0,284.0,530.92,429.5
2016,10,28,15,0,762.0,68.0,1.2,17.0,364.0,758.4,595.83
2016,10,28,15,15,729.0,64.5,1.15,16.5,320.5,707.42,558.19
2016,10,28,15,30,696.0,61.0,1.1,16.0,277.0,655.41,521.94
2016,10,28,15,45,651.0,55.5,1.05,16.0,231.0,591.21,474.15
2016,10,28,16,0,606.0,50.0,1.0,16.0,185.0,533.92,429.55
2016,10,28,16,15,525.5,43.0,0.9,15.5,139.5,446.59,359.38
2016,10,28,16,30,445.0,36.0,0.8,15.0,94.0,364.56,288.61
2016,10,28,16,45,301.5,25.0,0.75,14.5,57.0,244.37,167.76
2016,10,28,17,0,158.0,14.0,0.7,14.0,20.0,98.54,0.0
2016,10,28,17,15,79.0,7.0,0.75,14.0,10.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,6,45,145.0,14.0,0.95,13.5,26.0,12.73,0.0
2016,10,29,7,0,290.0,28.0,1.0,14.0,52.0,23.18,11.91
2016,10,29,7,15,396.0,37.5,1.05,14.0,94.0,30.17,20.53
