Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,7,30,502.0,47.0,1.1,14.0,136.0,37.01,27.15
2016,10,29,7,45,569.5,52.5,1.15,14.5,182.0,56.6,32.14
2016,10,29,8,0,637.0,58.0,1.2,15.0,228.0,106.48,58.82
2016,10,29,8,15,318.5,80.0,1.2,15.0,165.0,118.06,80.26
2016,10,29,8,30,0.0,102.0,1.2,15.0,102.0,89.17,70.12
2016,10,29,8,45,0.0,106.5,1.3,15.5,106.5,93.63,73.64
2016,10,29,9,0,0.0,111.0,1.4,16.0,111.0,97.98,76.94
2016,10,29,9,15,412.5,94.0,1.4,16.0,295.0,258.37,202.9
2016,10,29,9,30,825.0,77.0,1.4,16.0,479.0,452.99,354.43
2016,10,29,9,45,506.0,160.5,1.45,16.5,412.0,417.23,329.21
2016,10,29,10,0,187.0,244.0,1.5,17.0,345.0,337.54,267.23
2016,10,29,10,15,227.5,251.5,1.5,17.0,379.5,381.56,302.49
2016,10,29,10,30,268.0,259.0,1.5,17.0,414.0,437.74,345.85
2016,10,29,10,45,157.0,258.5,1.5,17.5,350.0,366.48,289.29
2016,10,29,11,0,46.0,258.0,1.5,18.0,286.0,283.57,222.86
2016,10,29,11,15,145.0,273.5,1.45,18.0,364.0,391.21,308.23
2016,10,29,11,30,244.0,289.0,1.4,18.0,442.0,495.06,387.43
2016,10,29,11,45,579.0,184.0,1.4,18.0,548.5,703.41,545.52
2016,10,29,12,0,914.0,79.0,1.4,18.0,655.0,879.58,666.95
2016,10,29,12,15,474.0,165.0,1.35,18.0,464.0,618.29,480.68
2016,10,29,12,30,34.0,251.0,1.3,18.0,273.0,285.26,222.5
2016,10,29,12,45,85.0,264.0,1.3,18.5,316.0,349.58,275.1
2016,10,29,13,0,136.0,277.0,1.3,19.0,359.0,432.69,338.59
2016,10,29,13,15,178.0,265.0,1.25,19.0,368.0,461.66,361.27
2016,10,29,13,30,220.0,253.0,1.2,19.0,377.0,490.05,383.78
2016,10,29,13,45,540.0,163.5,1.2,19.0,446.0,715.59,555.58
2016,10,29,14,0,860.0,74.0,1.2,19.0,515.0,891.12,675.07
2016,10,29,14,15,843.5,72.0,1.2,18.5,480.0,874.87,664.48
2016,10,29,14,30,827.0,70.0,1.2,18.0,445.0,846.43,648.02
2016,10,29,14,45,802.5,67.5,1.2,18.0,404.5,807.53,623.02
2016,10,29,15,0,778.0,65.0,1.2,18.0,364.0,766.42,596.07
2016,10,29,15,15,745.0,61.5,1.15,17.5,320.0,715.15,561.64
2016,10,29,15,30,712.0,58.0,1.1,17.0,276.0,662.84,525.33
2016,10,29,15,45,659.0,53.5,1.05,17.0,229.0,593.49,473.89
2016,10,29,16,0,606.0,49.0,1.0,17.0,182.0,531.46,425.82
2016,10,29,16,15,524.5,42.0,0.95,16.0,136.5,443.69,356.33
2016,10,29,16,30,443.0,35.0,0.9,15.0,91.0,361.35,285.63
2016,10,29,16,45,221.5,26.5,0.85,14.5,54.5,196.15,128.57
2016,10,29,17,0,0.0,18.0,0.8,14.0,18.0,16.37,0.0
2016,10,29,17,15,0.0,9.0,0.8,13.5,9.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,0.5,2.0,13.5,0.5,0.45,0.0
2016,10,30,7,0,0.0,1.0,2.1,14.0,1.0,0.87,0.0
2016,10,30,7,15,0.0,2.5,2.2,14.0,2.5,2.19,0.0
2016,10,30,7,30,0.0,4.0,2.3,14.0,4.0,3.51,0.0
2016,10,30,7,45,0.0,6.0,2.4,14.5,6.0,5.26,0.0
2016,10,30,8,0,0.0,8.0,2.5,15.0,8.0,7.02,0.38
2016,10,30,8,15,0.0,9.5,2.55,15.0,9.5,8.35,1.52
2016,10,30,8,30,0.0,11.0,2.6,15.0,11.0,9.67,2.65
2016,10,30,8,45,0.0,13.0,2.65,15.5,13.0,11.43,4.14
2016,10,30,9,0,0.0,15.0,2.7,16.0,15.0,13.2,5.6
2016,10,30,9,15,0.0,53.0,2.75,16.0,53.0,46.8,34.04
2016,10,30,9,30,0.0,91.0,2.8,16.0,91.0,80.6,62.26
2016,10,30,9,45,0.0,51.5,2.85,16.0,51.5,45.5,32.74
2016,10,30,10,0,0.0,12.0,2.9,16.0,12.0,10.58,3.28
2016,10,30,10,15,0.0,34.5,2.85,16.0,34.5,30.46,20.03
2016,10,30,10,30,0.0,57.0,2.8,16.0,57.0,50.41,36.68
2016,10,30,10,45,0.0,108.0,2.8,16.5,108.0,96.12,74.39
2016,10,30,11,0,0.0,159.0,2.8,17.0,159.0,143.59,112.86
2016,10,30,11,15,0.0,112.0,2.75,17.0,112.0,99.89,77.09
2016,10,30,11,30,0.0,65.0,2.7,17.0,65.0,57.54,42.25
2016,10,30,11,45,0.0,111.0,2.65,17.0,111.0,99.07,76.46
2016,10,30,12,0,0.0,157.0,2.6,17.0,157.0,142.76,112.0
2016,10,30,12,15,0.0,122.0,2.55,17.0,122.0,109.54,84.93
2016,10,30,12,30,0.0,87.0,2.5,17.0,87.0,77.1,58.41
2016,10,30,12,45,0.0,57.5,2.45,17.0,57.5,50.87,36.79
2016,10,30,13,0,0.0,28.0,2.4,17.0,28.0,24.72,15.07
2016,10,30,13,15,0.0,91.5,2.3,17.0,91.5,81.12,62.0
2016,10,30,13,30,0.0,155.0,2.2,17.0,155.0,143.72,113.35
2016,10,30,13,45,177.5,178.5,2.15,17.0,269.0,362.51,294.86
2016,10,30,14,0,355.0,202.0,2.1,17.0,383.0,573.04,459.35
2016,10,30,14,15,564.0,143.5,2.05,17.0,407.5,706.81,561.82
2016,10,30,14,30,773.0,85.0,2.0,17.0,432.0,815.87,640.19
2016,10,30,14,45,743.5,82.5,1.95,17.0,391.5,773.55,609.79
2016,10,30,15,0,714.0,80.0,1.9,17.0,351.0,735.33,583.42
2016,10,30,15,15,676.0,75.5,1.8,16.5,307.0,680.68,544.93
2016,10,30,15,30,638.0,71.0,1.7,16.0,263.0,625.52,504.95
2016,10,30,15,45,577.0,65.5,1.65,16.0,217.0,551.67,448.53
2016,10,30,16,0,516.0,60.0,1.6,16.0,171.0,479.73,391.16
2016,10,30,16,15,425.0,51.0,1.45,15.5,127.0,386.05,313.42
2016,10,30,16,30,334.0,42.0,1.3,15.0,83.0,297.97,236.43
2016,10,30,16,45,167.0,28.5,1.2,14.5,49.0,165.5,102.07
2016,10,30,17,0,0.0,15.0,1.1,14.0,15.0,13.64,0.0
2016,10,30,17,15,0.0,7.5,1.1,13.5,7.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,31,6,45,131.5,13.5,0.9,11.5,23.5,12.28,0.0
2016,10,31,7,0,263.0,27.0,0.9,12.0,47.0,22.5,10.14
2016,10,31,7,15,377.5,37.0,0.8,12.0,89.0,29.98,20.4
2016,10,31,7,30,492.0,47.0,0.7,12.0,131.0,37.29,27.58
2016,10,31,7,45,564.5,53.0,0.65,12.5,177.5,56.03,32.6
2016,10,31,8,0,637.0,59.0,0.6,13.0,224.0,106.26,59.25
2016,10,31,8,15,421.0,97.5,0.55,13.5,215.0,147.81,100.78
2016,10,31,8,30,205.0,136.0,0.5,14.0,206.0,162.98,123.34
2016,10,31,8,45,211.0,154.5,0.5,14.5,234.5,194.87,150.33
2016,10,31,9,0,217.0,173.0,0.5,15.0,263.0,228.47,178.35
2016,10,31,9,15,397.5,153.5,0.5,15.0,337.0,303.97,237.05
2016,10,31,9,30,578.0,134.0,0.5,15.0,411.0,395.61,308.61
2016,10,31,9,45,582.5,142.5,0.5,15.5,437.5,440.69,344.11
2016,10,31,10,0,587.0,151.0,0.5,16.0,464.0,485.04,378.24
2016,10,31,10,15,518.0,182.5,0.5,16.0,467.5,502.96,391.92
2016,10,31,10,30,449.0,214.0,0.5,16.0,471.0,517.56,402.42
2016,10,31,10,45,301.5,247.5,0.55,16.0,422.5,464.27,362.11
2016,10,31,11,0,154.0,281.0,0.6,16.0,374.0,397.22,310.44
2016,10,31,11,15,191.5,283.5,0.65,16.0,401.0,437.46,342.32
2016,10,31,11,30,229.0,286.0,0.7,16.0,428.0,479.68,374.48
2016,10,31,11,45,558.5,188.0,0.75,16.5,535.0,682.85,527.73
2016,10,31,12,0,888.0,90.0,0.8,17.0,642.0,866.55,652.47
2016,10,31,12,15,561.0,185.5,0.85,17.0,533.0,715.6,547.01
2016,10,31,12,30,234.0,281.0,0.9,17.0,424.0,514.1,398.34
2016,10,31,12,45,120.0,235.5,1.0,17.0,309.0,364.8,287.41
2016,10,31,13,0,6.0,190.0,1.1,17.0,194.0,183.58,144.05
2016,10,31,13,15,3.0,127.0,1.15,17.0,129.0,117.95,91.98
2016,10,31,13,30,0.0,64.0,1.2,17.0,64.0,56.61,41.69
2016,10,31,13,45,95.5,144.0,1.3,17.0,192.0,246.19,200.0
2016,10,31,14,0,191.0,224.0,1.4,17.0,320.0,433.82,347.92
2016,10,31,14,15,163.0,208.5,1.45,16.5,286.5,391.18,314.69
2016,10,31,14,30,135.0,193.0,1.5,16.0,253.0,348.55,282.39
2016,10,31,14,45,442.5,132.0,1.55,16.0,302.5,571.56,463.43
2016,10,31,15,0,750.0,71.0,1.6,16.0,352.0,747.24,593.92
2016,10,31,15,15,713.0,67.0,1.6,15.5,308.0,692.86,554.33
2016,10,31,15,30,676.0,63.0,1.6,15.0,264.0,643.5,519.49
2016,10,31,15,45,618.0,58.0,1.6,15.0,217.5,571.72,464.95
2016,10,31,16,0,560.0,53.0,1.6,15.0,171.0,501.79,409.51
2016,10,31,16,15,470.5,45.0,1.5,14.5,126.5,409.31,332.86
2016,10,31,16,30,381.0,37.0,1.4,14.0,82.0,322.72,256.03
2016,10,31,16,45,190.5,25.5,1.3,13.5,48.0,172.67,99.15
2016,10,31,17,0,0.0,14.0,1.2,13.0,14.0,12.73,0.0
2016,10,31,17,15,0.0,7.0,1.2,13.0,7.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,45,120.5,13.5,1.1,11.5,22.0,12.28,0.0
2016,11,1,7,0,241.0,27.0,1.1,12.0,44.0,22.64,9.24
2016,11,1,7,15,358.0,37.0,1.1,12.0,85.0,30.1,20.39
2016,11,1,7,30,475.0,47.0,1.1,12.0,126.0,37.4,27.62
2016,11,1,7,45,550.5,53.0,1.15,12.5,172.5,55.2,32.42
2016,11,1,8,0,626.0,59.0,1.2,13.0,219.0,104.68,58.54
2016,11,1,8,15,670.5,63.5,1.15,13.0,264.0,157.28,98.04
2016,11,1,8,30,715.0,68.0,1.1,13.0,309.0,216.96,148.61
2016,11,1,8,45,749.0,70.5,1.1,13.5,352.0,274.03,199.1
2016,11,1,9,0,783.0,73.0,1.1,14.0,395.0,334.12,251.98
2016,11,1,9,15,804.0,75.5,1.1,14.0,432.5,391.86,302.72
2016,11,1,9,30,825.0,78.0,1.1,14.0,470.0,450.47,352.71
2016,11,1,9,45,844.0,78.5,1.1,14.5,502.5,506.6,398.55
2016,11,1,10,0,863.0,79.0,1.1,15.0,535.0,562.7,442.73
2016,11,1,10,15,873.0,80.5,1.1,15.0,560.0,611.6,481.02
2016,11,1,10,30,883.0,82.0,1.1,15.0,585.0,660.88,518.46
2016,11,1,10,45,889.5,83.0,1.1,15.5,602.5,705.53,550.56
2016,11,1,11,0,896.0,84.0,1.1,16.0,620.0,747.93,578.66
2016,11,1,11,15,900.0,84.5,1.1,16.0,630.0,785.44,603.87
2016,11,1,11,30,904.0,85.0,1.1,16.0,640.0,820.13,627.02
2016,11,1,11,45,903.0,85.5,1.15,16.0,641.5,847.74,645.99
2016,11,1,12,0,902.0,86.0,1.2,16.0,643.0,871.95,662.8
2016,11,1,12,15,900.0,86.0,1.2,16.0,637.0,891.24,675.67
2016,11,1,12,30,898.0,86.0,1.2,16.0,631.0,906.94,686.29
2016,11,1,12,45,890.5,86.0,1.25,16.0,616.5,914.06,692.14
2016,11,1,13,0,883.0,86.0,1.3,16.0,602.0,917.42,695.73
2016,11,1,13,15,875.0,85.0,1.3,16.0,580.5,915.38,695.15
2016,11,1,13,30,867.0,84.0,1.3,16.0,559.0,918.86,698.52
2016,11,1,13,45,854.5,82.5,1.3,16.0,530.5,904.89,690.2
2016,11,1,14,0,842.0,81.0,1.3,16.0,502.0,887.42,679.8
2016,11,1,14,15,824.5,78.5,1.3,16.0,467.0,860.86,663.22
2016,11,1,14,30,807.0,76.0,1.3,16.0,432.0,831.31,644.52
2016,11,1,14,45,780.5,73.5,1.3,16.0,391.5,791.23,618.18
2016,11,1,15,0,754.0,71.0,1.3,16.0,351.0,749.01,589.86
2016,11,1,15,15,717.5,67.0,1.3,15.5,307.0,695.02,553.22
2016,11,1,15,30,681.0,63.0,1.3,15.0,263.0,646.16,519.02
2016,11,1,15,45,622.5,58.0,1.3,15.0,216.5,573.98,464.54
2016,11,1,16,0,564.0,53.0,1.3,15.0,170.0,503.63,409.08
2016,11,1,16,15,473.0,44.5,1.3,14.5,125.0,409.56,331.82
2016,11,1,16,30,382.0,36.0,1.3,14.0,80.0,321.62,253.76
2016,11,1,16,45,228.0,23.5,1.3,13.5,46.0,190.64,98.73
2016,11,1,17,0,74.0,11.0,1.3,13.0,12.0,49.73,0.0
2016,11,1,17,15,37.0,5.5,1.35,12.5,6.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,6,45,136.5,12.0,1.25,8.5,21.5,10.91,0.0
2016,11,2,7,0,273.0,24.0,1.3,9.0,43.0,19.93,6.48
2016,11,2,7,15,389.5,34.0,1.35,9.5,85.0,27.54,18.3
2016,11,2,7,30,506.0,44.0,1.4,10.0,127.0,34.97,25.64
2016,11,2,7,45,573.5,51.0,1.45,10.5,173.0,53.56,31.24
2016,11,2,8,0,641.0,58.0,1.5,11.0,219.0,104.51,58.39
2016,11,2,8,15,685.0,62.5,1.45,11.5,264.5,157.83,98.49
2016,11,2,8,30,729.0,67.0,1.4,12.0,310.0,218.12,149.71
2016,11,2,8,45,761.0,70.0,1.4,13.0,353.0,275.85,200.85
2016,11,2,9,0,793.0,73.0,1.4,14.0,396.0,336.35,254.05
2016,11,2,9,15,813.5,75.5,1.3,14.5,433.5,394.37,304.51
2016,11,2,9,30,834.0,78.0,1.2,15.0,471.0,453.19,353.76
2016,11,2,9,45,859.5,76.5,1.1,15.5,504.5,510.85,400.17
2016,11,2,10,0,885.0,75.0,1.0,16.0,538.0,567.25,443.76
2016,11,2,10,15,894.5,76.5,0.9,16.5,563.0,618.61,481.74
2016,11,2,10,30,904.0,78.0,0.8,17.0,588.0,668.42,516.95
2016,11,2,10,45,910.5,78.5,0.75,17.5,605.5,713.28,547.91
2016,11,2,11,0,917.0,79.0,0.7,18.0,623.0,755.83,574.54
2016,11,2,11,15,920.0,79.5,0.65,18.0,633.0,793.21,598.16
2016,11,2,11,30,923.0,80.0,0.6,18.0,643.0,827.63,619.56
2016,11,2,11,45,923.5,80.0,0.6,18.0,644.5,856.33,637.93
2016,11,2,12,0,924.0,80.0,0.6,18.0,646.0,881.64,654.13
2016,11,2,12,15,922.0,80.0,0.6,18.0,640.0,901.29,666.72
2016,11,2,12,30,920.0,80.0,0.6,18.0,634.0,917.27,677.12
2016,11,2,12,45,917.5,78.0,0.65,18.5,620.0,926.65,683.18
2016,11,2,13,0,915.0,76.0,0.7,19.0,606.0,932.21,687.03
2016,11,2,13,15,907.0,75.0,0.7,19.0,584.5,930.2,686.47
2016,11,2,13,30,899.0,74.0,0.7,19.0,563.0,924.42,683.74
2016,11,2,13,45,886.5,73.0,0.75,19.0,534.0,910.86,677.13
2016,11,2,14,0,874.0,72.0,0.8,19.0,505.0,893.82,668.34
2016,11,2,14,15,857.5,70.0,0.8,18.5,470.0,868.57,654.43
2016,11,2,14,30,841.0,68.0,0.8,18.0,435.0,849.04,644.3
2016,11,2,14,45,816.0,65.5,0.85,18.0,394.5,809.75,620.05
2016,11,2,15,0,791.0,63.0,0.9,18.0,354.0,768.23,593.81
2016,11,2,15,15,756.5,59.5,0.95,17.5,309.5,715.79,559.95
2016,11,2,15,30,722.0,56.0,1.0,17.0,265.0,662.35,523.84
2016,11,2,15,45,668.0,51.0,1.05,17.0,218.0,591.87,472.16
2016,11,2,16,0,614.0,46.0,1.1,17.0,171.0,522.57,418.7
2016,11,2,16,15,527.0,38.5,1.1,16.0,126.0,437.35,350.31
2016,11,2,16,30,440.0,31.0,1.1,15.0,81.0,351.97,274.23
2016,11,2,16,45,220.0,15.5,1.1,14.0,40.5,173.87,76.64
2016,11,2,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,3,6,45,145.5,11.0,1.35,10.5,20.5,10.01,0.0
2016,11,3,7,0,291.0,22.0,1.4,11.0,41.0,18.18,4.02
2016,11,3,7,15,408.5,31.5,1.4,11.5,83.0,25.44,16.2
2016,11,3,7,30,526.0,41.0,1.4,12.0,125.0,32.53,23.21
2016,11,3,7,45,594.5,47.0,1.45,12.5,171.5,50.09,28.04
2016,11,3,8,0,663.0,53.0,1.5,13.0,218.0,104.03,56.78
2016,11,3,8,15,706.5,57.5,1.4,13.5,263.5,158.06,96.95
2016,11,3,8,30,750.0,62.0,1.3,14.0,309.0,216.9,146.59
2016,11,3,8,45,780.5,65.0,1.25,14.5,352.0,275.29,198.38
2016,11,3,9,0,811.0,68.0,1.2,15.0,395.0,336.25,252.11
2016,11,3,9,15,831.5,70.5,1.1,15.5,432.5,395.11,302.97
2016,11,3,9,30,852.0,73.0,1.0,16.0,470.0,454.73,352.51
2016,11,3,9,45,871.5,73.0,0.9,17.0,503.0,510.62,396.49
2016,11,3,10,0,891.0,73.0,0.8,18.0,536.0,566.88,438.58
2016,11,3,10,15,900.5,74.0,0.75,18.0,561.0,617.9,477.12
2016,11,3,10,30,910.0,75.0,0.7,18.0,586.0,667.32,513.22
2016,11,3,10,45,916.0,76.0,0.65,18.5,603.5,712.53,544.17
2016,11,3,11,0,922.0,77.0,0.6,19.0,621.0,755.39,570.76
2016,11,3,11,15,925.0,77.5,0.55,19.5,630.5,792.87,593.1
2016,11,3,11,30,928.0,78.0,0.5,20.0,640.0,827.39,613.14
2016,11,3,11,45,927.5,78.5,0.45,20.5,641.5,855.93,629.03
2016,11,3,12,0,927.0,79.0,0.4,21.0,643.0,881.03,642.61
2016,11,3,12,15,924.5,79.0,0.4,21.0,637.0,900.28,654.69
2016,11,3,12,30,922.0,79.0,0.4,21.0,631.0,915.84,664.61
2016,11,3,12,45,916.5,78.5,0.4,21.0,616.5,924.37,670.26
2016,11,3,13,0,911.0,78.0,0.4,21.0,602.0,929.09,673.75
2016,11,3,13,15,903.0,77.0,0.4,21.0,580.0,927.11,673.23
2016,11,3,13,30,895.0,76.0,0.4,21.0,558.0,921.38,670.59
2016,11,3,13,45,881.0,75.0,0.4,21.0,529.0,906.55,662.31
2016,11,3,14,0,867.0,74.0,0.4,21.0,500.0,888.27,652.03
2016,11,3,14,15,850.0,72.0,0.45,21.0,465.0,871.64,643.86
2016,11,3,14,30,833.0,70.0,0.5,21.0,430.0,842.92,627.63
2016,11,3,14,45,655.5,90.0,0.55,21.0,357.0,707.25,538.54
2016,11,3,15,0,478.0,110.0,0.6,21.0,284.0,563.01,439.66
2016,11,3,15,15,593.5,83.5,0.65,20.5,272.0,618.64,483.56
2016,11,3,15,30,709.0,57.0,0.7,20.0,260.0,652.05,508.31
2016,11,3,15,45,653.5,52.0,0.75,19.5,213.5,580.93,456.9
2016,11,3,16,0,598.0,47.0,0.8,19.0,167.0,517.96,409.72
2016,11,3,16,15,507.5,39.5,0.85,18.5,122.0,424.89,335.64
2016,11,3,16,30,417.0,32.0,0.9,18.0,77.0,338.11,258.46
2016,11,3,16,45,208.5,16.0,0.95,17.5,38.5,166.75,56.77
2016,11,3,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,6,45,124.5,11.5,1.0,12.0,19.0,10.46,0.0
2016,11,4,7,0,249.0,23.0,1.0,12.0,38.0,19.23,2.76
2016,11,4,7,15,371.0,33.0,0.95,12.5,79.0,26.88,17.24
2016,11,4,7,30,493.0,43.0,0.9,13.0,120.0,34.35,24.68
2016,11,4,7,45,565.0,50.0,0.9,13.5,166.0,51.4,29.87
2016,11,4,8,0,637.0,57.0,0.9,14.0,212.0,101.92,55.91
2016,11,4,8,15,682.0,61.5,0.8,14.5,257.5,154.91,94.83
2016,11,4,8,30,727.0,66.0,0.7,15.0,303.0,214.93,144.7
2016,11,4,8,45,758.5,69.5,0.6,15.5,345.5,272.65,194.91
2016,11,4,9,0,790.0,73.0,0.5,16.0,388.0,333.1,246.93
2016,11,4,9,15,811.0,75.5,0.4,16.5,425.5,390.96,295.64
2016,11,4,9,30,832.0,78.0,0.3,17.0,463.0,449.67,343.0
2016,11,4,9,45,847.5,80.0,0.25,17.5,495.0,505.72,386.77
2016,11,4,10,0,863.0,82.0,0.2,18.0,527.0,561.42,428.46
2016,11,4,10,15,873.5,83.5,0.2,18.5,551.5,613.02,466.12
2016,11,4,10,30,884.0,85.0,0.2,19.0,576.0,659.81,499.25
2016,11,4,10,45,890.5,86.0,0.25,19.5,594.0,704.37,530.45
2016,11,4,11,0,897.0,87.0,0.3,20.0,612.0,746.69,558.25
2016,11,4,11,15,900.5,87.5,0.35,20.0,621.5,783.76,582.79
2016,11,4,11,30,904.0,88.0,0.4,20.0,631.0,817.98,605.45
2016,11,4,11,45,904.0,88.0,0.45,20.5,632.5,845.79,622.76
2016,11,4,12,0,904.0,88.0,0.5,21.0,634.0,870.25,638.0
2016,11,4,12,15,901.5,88.0,0.5,21.0,627.5,889.14,649.96
2016,11,4,12,30,899.0,88.0,0.5,21.0,621.0,904.42,659.79
2016,11,4,12,45,895.0,86.5,0.55,21.0,607.5,912.92,666.51
2016,11,4,13,0,891.0,85.0,0.6,21.0,594.0,917.69,671.11
2016,11,4,13,15,882.5,83.5,0.65,21.0,572.0,914.67,670.92
2016,11,4,13,30,874.0,82.0,0.7,21.0,550.0,917.02,674.45
2016,11,4,13,45,861.5,80.0,0.75,21.0,521.5,902.48,667.08
2016,11,4,14,0,849.0,78.0,0.8,21.0,493.0,884.43,657.66
2016,11,4,14,15,831.5,76.0,0.75,20.5,458.0,858.6,642.5
2016,11,4,14,30,814.0,74.0,0.7,20.0,423.0,829.76,625.28
2016,11,4,14,45,789.5,70.5,0.7,20.0,383.0,790.24,600.26
2016,11,4,15,0,765.0,67.0,0.7,20.0,343.0,748.53,573.26
2016,11,4,15,15,728.0,63.0,0.65,19.5,298.5,694.23,536.92
2016,11,4,15,30,691.0,59.0,0.6,19.0,254.0,639.08,498.71
2016,11,4,15,45,636.5,53.5,0.6,18.5,208.0,575.05,452.73
2016,11,4,16,0,582.0,48.0,0.6,18.0,162.0,507.05,401.2
2016,11,4,16,15,489.5,40.0,0.65,17.0,117.5,412.77,326.59
2016,11,4,16,30,397.0,32.0,0.7,16.0,73.0,324.98,248.08
2016,11,4,16,45,198.5,16.0,0.75,15.5,36.5,159.68,36.33
2016,11,4,17,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,6,45,128.5,10.5,0.95,11.5,18.0,9.55,0.0
2016,11,5,7,0,257.0,21.0,0.9,12.0,36.0,17.46,0.0
2016,11,5,7,15,376.5,31.0,0.8,12.5,76.0,25.19,15.66
2016,11,5,7,30,496.0,41.0,0.7,13.0,116.0,32.72,23.21
2016,11,5,7,45,563.5,48.0,0.65,13.5,161.0,49.05,28.3
2016,11,5,8,0,631.0,55.0,0.6,14.0,206.0,98.94,53.76
2016,11,5,8,15,675.5,59.5,0.6,14.5,251.0,153.69,94.01
2016,11,5,8,30,720.0,64.0,0.6,15.0,296.0,210.63,141.28
2016,11,5,8,45,748.0,68.0,0.6,15.5,337.0,267.35,190.93
2016,11,5,9,0,776.0,72.0,0.6,16.0,378.0,326.41,242.34
2016,11,5,9,15,797.0,74.5,0.6,16.0,415.0,383.35,291.64
2016,11,5,9,30,818.0,77.0,0.6,16.0,452.0,441.18,340.21
2016,11,5,9,45,837.0,77.5,0.65,16.5,483.5,496.55,385.08
2016,11,5,10,0,856.0,78.0,0.7,17.0,515.0,551.9,428.44
2016,11,5,10,15,865.5,79.0,0.7,17.0,539.0,599.3,465.07
2016,11,5,10,30,875.0,80.0,0.7,17.0,563.0,647.09,500.89
2016,11,5,10,45,884.0,80.0,0.75,17.5,580.5,691.72,533.17
2016,11,5,11,0,893.0,80.0,0.8,18.0,598.0,734.31,561.96
2016,11,5,11,15,895.5,80.0,0.8,18.0,607.0,769.76,585.4
2016,11,5,11,30,898.0,80.0,0.8,18.0,616.0,802.31,606.8
2016,11,5,11,45,753.5,126.5,0.85,18.5,577.0,775.57,587.69
2016,11,5,12,0,609.0,173.0,0.9,19.0,538.0,727.33,553.75
2016,11,5,12,15,614.5,169.0,0.95,19.0,534.5,744.38,567.43
2016,11,5,12,30,620.0,165.0,1.0,19.0,531.0,758.92,578.41
2016,11,5,12,45,604.5,165.5,1.05,19.0,515.5,756.95,577.93
2016,11,5,13,0,589.0,166.0,1.1,19.0,500.0,751.87,575.62
2016,11,5,13,15,582.5,161.0,1.1,19.0,481.0,739.24,567.58
2016,11,5,13,30,576.0,156.0,1.1,19.0,462.0,730.78,562.64
2016,11,5,13,45,699.0,117.0,1.1,19.0,468.5,804.77,614.99
2016,11,5,14,0,822.0,78.0,1.1,19.0,475.0,858.38,651.74
2016,11,5,14,15,716.0,92.5,1.05,18.5,420.5,780.4,599.41
2016,11,5,14,30,610.0,107.0,1.0,18.0,366.0,696.99,543.44
2016,11,5,14,45,672.5,87.0,1.0,18.0,347.5,715.33,558.61
2016,11,5,15,0,735.0,67.0,1.0,18.0,329.0,722.07,564.15
2016,11,5,15,15,697.5,63.0,0.95,17.5,286.0,668.25,526.54
2016,11,5,15,30,660.0,59.0,0.9,17.0,243.0,619.51,491.94
2016,11,5,15,45,603.5,53.5,0.85,16.5,198.0,549.54,439.74
2016,11,5,16,0,547.0,48.0,0.8,16.0,153.0,481.46,386.51
2016,11,5,16,15,453.0,39.5,0.75,15.5,110.5,387.16,308.92
2016,11,5,16,30,359.0,31.0,0.7,15.0,68.0,299.71,228.23
2016,11,5,16,45,179.5,15.5,0.7,14.5,34.0,146.7,12.23
2016,11,5,17,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,6,45,33.5,10.0,0.7,13.5,12.0,9.1,0.0
2016,11,6,7,0,67.0,20.0,0.7,14.0,24.0,16.32,0.0
2016,11,6,7,15,129.0,36.0,0.6,14.0,52.0,28.83,18.41
2016,11,6,7,30,191.0,52.0,0.5,14.0,80.0,41.07,30.35
2016,11,6,7,45,220.5,69.0,0.45,14.0,112.5,58.61,41.26
2016,11,6,8,0,250.0,86.0,0.4,14.0,145.0,91.76,62.67
2016,11,6,8,15,268.0,102.5,0.4,14.5,177.5,126.73,89.61
2016,11,6,8,30,286.0,119.0,0.4,15.0,210.0,164.04,120.39
2016,11,6,8,45,298.0,134.5,0.4,15.5,240.5,201.11,151.8
2016,11,6,9,0,310.0,150.0,0.4,16.0,271.0,239.53,184.12
2016,11,6,9,15,264.5,172.0,0.35,16.0,282.5,263.37,205.44
2016,11,6,9,30,219.0,194.0,0.3,16.0,294.0,277.49,217.98
2016,11,6,9,45,212.0,209.0,0.25,16.5,311.0,302.71,237.75
2016,11,6,10,0,205.0,224.0,0.2,17.0,328.0,327.1,256.12
2016,11,6,10,15,250.5,229.5,0.2,17.5,363.0,379.81,295.98
2016,11,6,10,30,296.0,235.0,0.2,18.0,398.0,429.29,332.53
2016,11,6,10,45,233.0,251.0,0.25,18.5,381.5,409.86,316.94
2016,11,6,11,0,170.0,267.0,0.3,19.0,365.0,394.05,304.17
2016,11,6,11,15,250.0,260.5,0.3,19.0,407.5,468.22,360.29
2016,11,6,11,30,330.0,254.0,0.3,19.0,450.0,535.79,409.8
2016,11,6,11,45,361.0,247.5,0.35,19.0,462.5,567.13,432.72
2016,11,6,12,0,392.0,241.0,0.4,19.0,475.0,598.55,456.07
2016,11,6,12,15,303.0,255.0,0.45,19.0,435.0,550.32,420.52
2016,11,6,12,30,214.0,269.0,0.5,19.0,395.0,482.09,370.89
2016,11,6,12,45,241.5,258.5,0.55,19.0,397.5,500.58,386.69
2016,11,6,13,0,269.0,248.0,0.6,19.0,400.0,535.45,413.14
2016,11,6,13,15,291.0,234.5,0.6,19.0,393.0,544.34,420.49
2016,11,6,13,30,313.0,221.0,0.6,19.0,386.0,551.87,427.22
2016,11,6,13,45,250.0,216.0,0.65,19.0,343.5,491.76,383.27
2016,11,6,14,0,187.0,211.0,0.7,19.0,301.0,414.22,326.09
2016,11,6,14,15,103.0,184.0,0.7,19.0,233.0,307.06,243.66
2016,11,6,14,30,19.0,157.0,0.7,19.0,165.0,171.14,135.19
2016,11,6,14,45,11.0,140.0,0.7,19.0,144.5,147.26,116.48
2016,11,6,15,0,3.0,123.0,0.7,19.0,124.0,123.63,97.24
2016,11,6,15,15,1.5,107.0,0.65,18.5,107.5,106.78,83.71
2016,11,6,15,30,0.0,91.0,0.6,18.0,91.0,89.98,69.94
2016,11,6,15,45,0.0,74.0,0.6,17.5,74.0,72.99,55.79
2016,11,6,16,0,0.0,57.0,0.6,17.0,57.0,55.74,41.15
2016,11,6,16,15,0.0,41.0,0.6,16.5,41.0,39.39,27.04
2016,11,6,16,30,0.0,25.0,0.6,16.0,25.0,22.2,11.78
2016,11,6,16,45,0.0,12.5,0.6,15.5,12.5,11.0,0.0
2016,11,6,17,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,6,45,111.0,9.0,0.7,13.0,15.0,8.19,0.0
2016,11,7,7,0,222.0,18.0,0.7,13.0,30.0,14.82,0.0
2016,11,7,7,15,343.5,28.0,0.7,13.5,67.5,22.64,13.1
2016,11,7,7,30,465.0,38.0,0.7,14.0,105.0,30.24,20.85
2016,11,7,7,45,536.5,44.0,0.7,14.5,148.5,43.82,25.02
2016,11,7,8,0,608.0,50.0,0.7,15.0,192.0,91.15,48.23
2016,11,7,8,15,482.5,79.5,0.65,15.5,206.5,140.14,90.99
2016,11,7,8,30,357.0,109.0,0.6,16.0,221.0,170.9,122.78
2016,11,7,8,45,371.0,123.0,0.6,16.5,253.5,212.1,157.98
2016,11,7,9,0,385.0,137.0,0.6,17.0,286.0,254.75,194.14
2016,11,7,9,15,382.5,152.5,0.55,17.5,312.5,293.85,226.94
2016,11,7,9,30,380.0,168.0,0.5,18.0,339.0,327.14,254.2
2016,11,7,9,45,383.5,180.5,0.45,18.5,363.5,364.06,283.23
2016,11,7,10,0,387.0,193.0,0.4,19.0,388.0,400.78,311.09
2016,11,7,10,15,448.0,188.0,0.35,19.5,424.0,461.67,356.24
2016,11,7,10,30,509.0,183.0,0.3,20.0,460.0,519.6,397.96
2016,11,7,10,45,445.0,207.0,0.25,20.5,455.0,526.52,400.81
2016,11,7,11,0,381.0,231.0,0.2,21.0,450.0,516.75,392.12
2016,11,7,11,15,419.0,226.0,0.2,21.0,470.0,568.79,429.72
2016,11,7,11,30,457.0,221.0,0.2,21.0,490.0,611.29,459.62
2016,11,7,11,45,452.5,223.0,0.2,21.5,490.0,627.22,469.4
2016,11,7,12,0,448.0,225.0,0.2,22.0,490.0,641.13,478.05
2016,11,7,12,15,381.0,238.0,0.2,22.0,462.0,597.13,447.01
2016,11,7,12,30,314.0,251.0,0.2,22.0,434.0,564.07,423.49
2016,11,7,12,45,419.5,217.5,0.25,22.0,456.0,642.49,481.53
2016,11,7,13,0,525.0,184.0,0.3,22.0,478.0,706.37,527.71
2016,11,7,13,15,509.0,181.5,0.3,22.0,457.5,694.86,519.55
2016,11,7,13,30,493.0,179.0,0.3,22.0,437.0,680.98,510.86
2016,11,7,13,45,438.5,179.5,0.3,22.0,400.0,633.79,478.6
2016,11,7,14,0,384.0,180.0,0.3,22.0,363.0,567.74,433.36
2016,11,7,14,15,341.0,172.5,0.3,21.5,326.5,519.59,400.8
2016,11,7,14,30,298.0,165.0,0.3,21.0,290.0,471.3,367.07
2016,11,7,14,45,286.5,151.0,0.35,21.0,261.5,441.46,346.68
2016,11,7,15,0,275.0,137.0,0.4,21.0,233.0,410.95,325.03
2016,11,7,15,15,261.5,120.0,0.4,20.5,201.5,374.11,298.21
2016,11,7,15,30,248.0,103.0,0.4,20.0,170.0,336.92,270.2
2016,11,7,15,45,223.5,85.5,0.45,19.5,138.0,290.7,234.0
2016,11,7,16,0,199.0,68.0,0.5,19.0,106.0,245.24,196.89
2016,11,7,16,15,157.0,51.0,0.55,18.5,75.5,190.08,150.13
2016,11,7,16,30,115.0,34.0,0.6,18.0,45.0,137.57,100.53
2016,11,7,16,45,57.5,17.0,0.65,18.0,22.5,64.4,0.0
2016,11,7,17,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,8,6,45,94.5,9.0,0.6,13.5,13.5,8.19,0.0
2016,11,8,7,0,189.0,18.0,0.6,14.0,27.0,14.91,0.0
2016,11,8,7,15,313.5,28.5,0.5,14.0,64.0,23.18,13.28
2016,11,8,7,30,438.0,39.0,0.4,14.0,101.0,31.2,21.66
2016,11,8,7,45,512.5,46.0,0.3,14.5,144.5,44.48,26.35
2016,11,8,8,0,587.0,53.0,0.2,15.0,188.0,91.34,49.32
2016,11,8,8,15,634.0,58.0,0.15,15.5,231.0,141.46,85.09
2016,11,8,8,30,681.0,63.0,0.1,16.0,274.0,198.76,131.69
2016,11,8,8,45,714.0,66.0,0.05,16.5,314.5,253.19,178.33
2016,11,8,9,0,747.0,69.0,0.0,17.0,355.0,310.55,227.33
2016,11,8,9,15,769.0,71.5,0.05,17.5,391.0,365.89,274.17
2016,11,8,9,30,791.0,74.0,0.1,18.0,427.0,422.28,320.44
2016,11,8,9,45,814.5,73.5,0.15,18.5,459.0,477.02,364.03
2016,11,8,10,0,838.0,73.0,0.2,19.0,491.0,532.21,406.52
2016,11,8,10,15,848.5,74.0,0.2,19.0,515.0,579.1,442.1
2016,11,8,10,30,859.0,75.0,0.2,19.0,539.0,626.47,476.96
2016,11,8,10,45,864.0,76.5,0.25,19.5,555.5,669.13,507.25
2016,11,8,11,0,869.0,78.0,0.3,20.0,572.0,709.56,534.33
