Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,11,15,872.5,78.5,0.3,20.0,581.5,745.32,557.53
2016,11,8,11,30,876.0,79.0,0.3,20.0,591.0,778.35,578.8
2016,11,8,11,45,875.0,79.5,0.35,20.5,592.5,804.88,595.46
2016,11,8,12,0,874.0,80.0,0.4,21.0,594.0,828.17,610.09
2016,11,8,12,15,872.0,80.0,0.4,21.0,588.0,846.69,621.96
2016,11,8,12,30,870.0,80.0,0.4,21.0,582.0,861.77,631.75
2016,11,8,12,45,862.5,80.0,0.4,21.5,568.5,868.51,635.12
2016,11,8,13,0,855.0,80.0,0.4,22.0,555.0,871.66,636.44
2016,11,8,13,15,847.0,79.0,0.4,22.0,534.5,869.55,635.79
2016,11,8,13,30,839.0,78.0,0.4,22.0,514.0,872.84,638.85
2016,11,8,13,45,826.5,76.5,0.4,22.0,486.5,859.19,631.02
2016,11,8,14,0,814.0,75.0,0.4,22.0,459.0,842.21,621.32
2016,11,8,14,15,796.0,72.5,0.4,22.0,425.5,815.93,605.53
2016,11,8,14,30,778.0,70.0,0.4,22.0,392.0,786.81,587.81
2016,11,8,14,45,752.0,67.0,0.4,22.0,353.5,747.69,563.05
2016,11,8,15,0,726.0,64.0,0.4,22.0,315.0,706.59,536.43
2016,11,8,15,15,688.5,60.0,0.45,21.5,273.0,653.4,502.14
2016,11,8,15,30,651.0,56.0,0.5,21.0,231.0,599.54,465.78
2016,11,8,15,45,592.5,50.5,0.6,20.5,187.0,534.48,419.54
2016,11,8,16,0,534.0,45.0,0.7,20.0,143.0,465.97,367.68
2016,11,8,16,15,439.0,36.5,0.75,19.0,101.5,372.29,292.08
2016,11,8,16,30,344.0,28.0,0.8,18.0,60.0,285.9,208.68
2016,11,8,16,45,172.0,14.0,0.9,17.5,30.0,136.76,0.0
2016,11,8,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,6,45,74.5,8.5,0.95,12.0,12.0,7.73,0.0
2016,11,9,7,0,149.0,17.0,0.9,12.0,24.0,14.04,0.0
2016,11,9,7,15,268.5,30.0,0.95,12.5,60.0,24.66,14.26
2016,11,9,7,30,388.0,43.0,1.0,13.0,96.0,34.91,24.88
2016,11,9,7,45,466.0,51.5,1.05,13.5,139.0,47.96,30.31
2016,11,9,8,0,544.0,60.0,1.1,14.0,182.0,93.44,53.14
2016,11,9,8,15,593.5,66.0,1.0,14.5,225.5,142.15,88.18
2016,11,9,8,30,643.0,72.0,0.9,15.0,269.0,196.51,132.8
2016,11,9,8,45,680.0,75.5,0.85,15.5,310.0,250.62,179.73
2016,11,9,9,0,717.0,79.0,0.8,16.0,351.0,308.18,229.59
2016,11,9,9,15,740.5,82.5,0.75,16.5,387.5,363.82,277.25
2016,11,9,9,30,764.0,86.0,0.7,17.0,424.0,421.33,324.77
2016,11,9,9,45,798.0,83.0,0.7,18.0,458.0,477.37,369.14
2016,11,9,10,0,832.0,80.0,0.7,19.0,492.0,534.84,412.92
2016,11,9,10,15,843.0,81.5,0.65,19.5,516.0,584.85,449.94
2016,11,9,10,30,854.0,83.0,0.6,20.0,540.0,633.6,484.69
2016,11,9,10,45,860.0,84.0,0.6,20.5,557.0,676.96,515.07
2016,11,9,11,0,866.0,85.0,0.6,21.0,574.0,718.14,542.64
2016,11,9,11,15,870.0,85.5,0.55,21.0,583.5,749.5,562.24
2016,11,9,11,30,874.0,86.0,0.5,21.0,593.0,782.92,583.13
2016,11,9,11,45,873.5,86.5,0.45,21.5,595.0,809.89,598.37
2016,11,9,12,0,873.0,87.0,0.4,22.0,597.0,833.66,611.44
2016,11,9,12,15,870.5,86.5,0.4,22.0,590.5,851.25,622.63
2016,11,9,12,30,868.0,86.0,0.4,22.0,584.0,865.38,631.78
2016,11,9,12,45,867.0,84.0,0.4,22.5,571.5,875.51,637.31
2016,11,9,13,0,866.0,82.0,0.4,23.0,559.0,882.1,640.76
2016,11,9,13,15,856.5,80.5,0.4,23.0,537.5,886.92,644.5
2016,11,9,13,30,847.0,79.0,0.4,23.0,516.0,879.53,640.61
2016,11,9,13,45,831.5,78.0,0.45,23.0,487.5,863.88,632.68
2016,11,9,14,0,816.0,77.0,0.5,23.0,459.0,844.91,622.69
2016,11,9,14,15,797.0,74.5,0.5,22.5,425.5,817.8,607.55
2016,11,9,14,30,778.0,72.0,0.5,22.0,392.0,787.87,590.37
2016,11,9,14,45,749.5,69.5,0.55,22.0,352.5,747.34,565.34
2016,11,9,15,0,721.0,67.0,0.6,22.0,313.0,704.88,538.3
2016,11,9,15,15,682.5,62.5,0.7,21.5,270.5,650.42,503.33
2016,11,9,15,30,644.0,58.0,0.8,21.0,228.0,601.54,470.51
2016,11,9,15,45,584.5,52.0,0.9,20.5,184.5,529.82,418.51
2016,11,9,16,0,525.0,46.0,1.0,20.0,141.0,460.26,364.96
2016,11,9,16,15,429.0,37.0,1.0,19.5,99.5,365.79,287.03
2016,11,9,16,30,333.0,28.0,1.0,19.0,58.0,278.74,200.14
2016,11,9,16,45,166.5,14.0,1.0,18.5,29.0,107.75,0.0
2016,11,9,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,10,6,45,77.5,8.0,0.85,13.0,11.0,7.28,0.0
2016,11,10,7,0,155.0,16.0,0.8,13.0,22.0,14.55,0.0
2016,11,10,7,15,278.5,28.0,0.85,13.5,58.0,22.94,12.45
2016,11,10,7,30,402.0,40.0,0.9,14.0,94.0,32.33,22.47
2016,11,10,7,45,478.5,48.0,0.95,15.0,136.5,44.46,27.49
2016,11,10,8,0,555.0,56.0,1.0,16.0,179.0,89.98,49.57
2016,11,10,8,15,604.0,61.5,1.0,16.5,221.5,138.68,84.16
2016,11,10,8,30,653.0,67.0,1.0,17.0,264.0,192.91,128.43
2016,11,10,8,45,626.5,80.0,1.0,17.5,291.0,239.99,171.7
2016,11,10,9,0,600.0,93.0,1.0,18.0,318.0,283.43,211.54
2016,11,10,9,15,622.0,98.0,1.0,18.0,351.5,333.56,254.96
2016,11,10,9,30,644.0,103.0,1.0,18.0,385.0,385.11,298.47
2016,11,10,9,45,510.0,146.5,1.0,18.5,380.0,396.56,309.91
2016,11,10,10,0,376.0,190.0,1.0,19.0,375.0,390.19,305.94
2016,11,10,10,15,398.5,195.5,0.95,19.5,400.0,429.89,336.44
2016,11,10,10,30,421.0,201.0,0.9,20.0,425.0,479.86,373.26
2016,11,10,10,45,467.5,195.0,0.85,20.5,451.5,526.93,407.54
2016,11,10,11,0,514.0,189.0,0.8,21.0,478.0,575.93,442.44
2016,11,10,11,15,340.5,228.5,0.7,21.0,421.0,499.54,383.93
2016,11,10,11,30,167.0,268.0,0.6,21.0,364.0,410.76,315.73
2016,11,10,11,45,166.5,268.5,0.55,21.0,365.0,419.02,322.44
2016,11,10,12,0,166.0,269.0,0.5,21.0,366.0,426.73,327.87
2016,11,10,12,15,510.0,177.0,0.5,21.0,469.0,651.63,496.61
2016,11,10,12,30,854.0,85.0,0.5,21.0,572.0,858.17,634.72
2016,11,10,12,45,603.0,155.0,0.5,21.5,495.0,737.56,550.98
2016,11,10,13,0,352.0,225.0,0.5,22.0,418.0,580.47,439.24
2016,11,10,13,15,309.5,223.0,0.55,22.0,388.0,545.62,416.71
2016,11,10,13,30,267.0,221.0,0.6,22.0,358.0,509.31,391.26
2016,11,10,13,45,277.0,206.5,0.65,22.0,342.0,503.23,388.84
2016,11,10,14,0,287.0,192.0,0.7,22.0,326.0,495.66,384.99
2016,11,10,14,15,279.0,178.0,0.7,22.0,300.0,471.41,368.1
2016,11,10,14,30,271.0,164.0,0.7,22.0,274.0,446.09,350.35
2016,11,10,14,45,261.0,149.0,0.7,22.0,246.5,416.82,329.3
2016,11,10,15,0,251.0,134.0,0.7,22.0,219.0,386.85,307.31
2016,11,10,15,15,238.5,117.0,0.7,21.5,189.0,351.53,281.15
2016,11,10,15,30,226.0,100.0,0.7,21.0,159.0,315.89,253.85
2016,11,10,15,45,204.5,82.0,0.7,21.0,128.0,271.94,218.35
2016,11,10,16,0,183.0,64.0,0.7,21.0,97.0,228.46,182.04
2016,11,10,16,15,143.5,47.0,0.7,20.5,68.0,175.54,136.83
2016,11,10,16,30,104.0,30.0,0.7,20.0,39.0,124.4,85.78
2016,11,10,16,45,52.0,15.0,0.75,19.5,19.5,43.26,0.0
2016,11,10,17,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,10.5,0.85,13.0,10.5,9.55,0.0
2016,11,11,7,0,0.0,21.0,0.8,13.0,21.0,19.1,0.0
2016,11,11,7,15,208.0,29.5,0.75,13.5,56.5,23.15,12.17
2016,11,11,7,30,416.0,38.0,0.7,14.0,92.0,30.69,20.99
2016,11,11,7,45,494.5,45.5,0.7,15.0,135.0,41.85,25.63
2016,11,11,8,0,573.0,53.0,0.7,16.0,178.0,87.89,47.32
2016,11,11,8,15,622.5,58.0,0.7,16.0,221.0,137.14,82.14
2016,11,11,8,30,672.0,63.0,0.7,16.0,264.0,191.92,127.01
2016,11,11,8,45,706.0,67.0,0.75,16.5,305.0,248.62,176.19
2016,11,11,9,0,740.0,71.0,0.8,17.0,346.0,306.49,226.59
2016,11,11,9,15,652.0,97.0,0.8,17.5,357.0,342.62,261.11
2016,11,11,9,30,564.0,123.0,0.8,18.0,368.0,369.17,285.88
2016,11,11,9,45,695.5,101.0,0.85,18.5,425.0,443.59,344.7
2016,11,11,10,0,827.0,79.0,0.9,19.0,482.0,527.88,409.66
2016,11,11,10,15,598.0,145.0,0.95,19.0,444.0,506.44,394.41
2016,11,11,10,30,369.0,211.0,1.0,19.0,406.0,448.0,350.48
2016,11,11,10,45,229.0,230.5,1.1,19.5,353.0,384.65,301.93
2016,11,11,11,0,89.0,250.0,1.2,20.0,300.0,308.24,241.36
2016,11,11,11,15,91.5,255.0,1.2,20.0,307.0,320.67,251.39
2016,11,11,11,30,94.0,260.0,1.2,20.0,314.0,333.21,260.99
2016,11,11,11,45,59.0,241.0,1.25,20.5,275.0,288.94,225.9
2016,11,11,12,0,24.0,222.0,1.3,21.0,236.0,229.22,178.65
2016,11,11,12,15,120.5,240.0,1.3,20.5,308.5,361.6,284.2
2016,11,11,12,30,217.0,258.0,1.3,20.0,381.0,471.28,368.91
2016,11,11,12,45,280.5,241.5,1.3,20.0,396.5,529.98,413.3
2016,11,11,13,0,344.0,225.0,1.3,20.0,412.0,572.89,446.35
2016,11,11,13,15,200.0,220.0,1.25,19.5,328.0,426.85,336.13
2016,11,11,13,30,56.0,215.0,1.2,19.0,244.0,279.32,220.7
2016,11,11,13,45,40.5,196.0,1.2,19.0,216.5,245.15,194.57
2016,11,11,14,0,25.0,177.0,1.2,19.0,189.0,195.7,155.36
2016,11,11,14,15,232.0,156.5,1.15,18.5,251.0,402.0,324.81
2016,11,11,14,30,439.0,136.0,1.1,18.0,313.0,571.57,456.64
2016,11,11,14,45,413.5,127.0,1.05,18.0,280.5,532.98,426.29
2016,11,11,15,0,388.0,118.0,1.0,18.0,248.0,493.74,396.91
2016,11,11,15,15,364.5,104.5,0.95,17.5,213.5,450.03,364.23
2016,11,11,15,30,341.0,91.0,0.9,17.0,179.0,406.19,330.29
2016,11,11,15,45,305.5,76.0,0.85,17.0,143.5,351.79,286.0
2016,11,11,16,0,270.0,61.0,0.8,17.0,108.0,298.84,241.29
2016,11,11,16,15,208.0,45.5,0.75,16.5,75.0,229.86,181.94
2016,11,11,16,30,146.0,30.0,0.7,16.0,42.0,163.98,113.53
2016,11,11,16,45,73.0,15.0,0.7,16.0,21.0,55.14,0.0
2016,11,11,17,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,6,45,80.5,7.0,0.8,13.0,10.0,0.0,0.0
2016,11,12,7,0,161.0,14.0,0.8,13.0,20.0,12.73,0.0
2016,11,12,7,15,295.5,25.0,0.8,13.5,55.0,20.43,9.59
2016,11,12,7,30,430.0,36.0,0.8,14.0,90.0,29.04,19.49
2016,11,12,7,45,508.5,43.0,0.85,14.5,133.0,39.16,23.8
2016,11,12,8,0,587.0,50.0,0.9,15.0,176.0,85.43,45.14
2016,11,12,8,15,636.0,54.5,0.85,15.0,218.5,134.83,80.0
2016,11,12,8,30,685.0,59.0,0.8,15.0,261.0,191.48,126.6
2016,11,12,8,45,719.5,62.5,0.75,15.5,302.0,246.51,174.58
2016,11,12,9,0,754.0,66.0,0.7,16.0,343.0,304.65,225.26
2016,11,12,9,15,776.5,68.5,0.65,16.5,379.0,360.15,273.15
2016,11,12,9,30,799.0,71.0,0.6,17.0,415.0,416.75,320.29
2016,11,12,9,45,821.5,71.0,0.55,17.5,446.5,471.51,364.3
2016,11,12,10,0,844.0,71.0,0.5,18.0,478.0,524.81,405.54
2016,11,12,10,15,855.0,72.0,0.45,18.5,502.5,573.82,442.02
2016,11,12,10,30,866.0,73.0,0.4,19.0,527.0,621.52,476.16
2016,11,12,10,45,873.0,74.0,0.35,19.5,544.0,665.05,506.13
2016,11,12,11,0,880.0,75.0,0.3,20.0,561.0,706.48,532.92
2016,11,12,11,15,884.0,75.5,0.3,20.0,571.0,742.84,556.55
2016,11,12,11,30,888.0,76.0,0.3,20.0,581.0,776.48,578.26
2016,11,12,11,45,888.0,76.5,0.3,20.5,583.0,804.08,594.76
2016,11,12,12,0,888.0,77.0,0.3,21.0,585.0,828.47,609.16
2016,11,12,12,15,650.5,148.0,0.4,21.0,518.5,742.72,553.92
2016,11,12,12,30,413.0,219.0,0.5,21.0,452.0,625.09,472.1
2016,11,12,12,45,460.0,201.0,0.6,21.0,454.5,655.38,497.6
2016,11,12,13,0,507.0,183.0,0.7,21.0,457.0,684.03,520.19
2016,11,12,13,15,679.0,128.5,0.75,21.0,480.5,786.88,593.18
2016,11,12,13,30,851.0,74.0,0.8,21.0,504.0,862.59,644.05
2016,11,12,13,45,837.5,73.0,0.9,21.0,476.5,857.61,642.42
2016,11,12,14,0,824.0,72.0,1.0,21.0,449.0,840.57,633.81
2016,11,12,14,15,747.5,78.5,1.0,20.5,401.5,774.99,591.74
2016,11,12,14,30,671.0,85.0,1.0,20.0,354.0,713.59,551.97
2016,11,12,14,45,702.5,73.0,1.05,20.0,329.5,713.29,554.04
2016,11,12,15,0,734.0,61.0,1.1,20.0,305.0,704.09,548.78
2016,11,12,15,15,694.5,57.0,1.1,19.5,263.0,649.6,510.96
2016,11,12,15,30,655.0,53.0,1.1,19.0,221.0,594.57,471.51
2016,11,12,15,45,593.5,47.5,1.15,18.5,177.5,527.73,421.42
2016,11,12,16,0,532.0,42.0,1.2,18.0,134.0,457.81,366.04
2016,11,12,16,15,430.0,34.0,1.2,17.0,93.0,361.24,285.16
2016,11,12,16,30,328.0,26.0,1.2,16.0,52.0,269.2,184.3
2016,11,12,16,45,164.0,13.0,1.3,15.5,26.0,104.86,0.0
2016,11,12,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,6,45,81.5,6.5,0.9,12.0,9.0,0.0,0.0
2016,11,13,7,0,163.0,13.0,0.9,12.0,18.0,11.82,0.0
2016,11,13,7,15,301.5,24.0,0.8,12.5,53.5,19.63,8.46
2016,11,13,7,30,440.0,35.0,0.7,13.0,89.0,28.29,18.86
2016,11,13,7,45,518.0,42.0,0.65,13.5,132.0,37.67,27.72
2016,11,13,8,0,596.0,49.0,0.6,14.0,175.0,84.31,44.27
2016,11,13,8,15,645.5,54.0,0.5,14.0,218.0,136.77,81.4
2016,11,13,8,30,695.0,59.0,0.4,14.0,261.0,192.27,126.78
2016,11,13,8,45,726.0,63.0,0.35,14.5,301.5,247.38,174.72
2016,11,13,9,0,757.0,67.0,0.3,15.0,342.0,305.2,224.92
2016,11,13,9,15,780.0,69.5,0.3,15.5,378.5,360.98,272.89
2016,11,13,9,30,803.0,72.0,0.3,16.0,415.0,417.91,320.26
2016,11,13,9,45,819.5,74.0,0.35,16.5,446.0,472.07,364.35
2016,11,13,10,0,836.0,76.0,0.4,17.0,477.0,526.07,406.83
2016,11,13,10,15,847.5,77.5,0.45,17.0,501.5,576.23,446.0
2016,11,13,10,30,859.0,79.0,0.5,17.0,526.0,625.19,483.28
2016,11,13,10,45,868.0,79.5,0.55,17.5,543.5,665.97,513.1
2016,11,13,11,0,877.0,80.0,0.6,18.0,561.0,708.1,542.64
2016,11,13,11,15,881.0,80.5,0.65,18.0,571.0,744.41,567.48
2016,11,13,11,30,885.0,81.0,0.7,18.0,581.0,778.02,590.47
2016,11,13,11,45,887.5,80.5,0.75,18.5,583.5,806.43,608.79
2016,11,13,12,0,890.0,80.0,0.8,19.0,586.0,831.73,625.06
2016,11,13,12,15,887.5,80.0,0.8,19.0,580.0,850.21,637.19
2016,11,13,12,30,885.0,80.0,0.8,19.0,574.0,865.2,647.2
2016,11,13,12,45,883.0,78.0,0.85,19.5,561.0,874.64,653.35
2016,11,13,13,0,881.0,76.0,0.9,20.0,548.0,880.49,657.33
2016,11,13,13,15,872.0,75.0,0.85,20.0,527.5,877.8,655.38
2016,11,13,13,30,863.0,74.0,0.8,20.0,507.0,871.54,651.3
2016,11,13,13,45,850.5,72.0,0.8,20.0,479.0,866.15,648.86
2016,11,13,14,0,838.0,70.0,0.8,20.0,451.0,848.66,638.43
2016,11,13,14,15,819.0,68.0,0.75,19.5,417.5,822.29,622.47
2016,11,13,14,30,800.0,66.0,0.7,19.0,384.0,793.05,604.47
2016,11,13,14,45,773.5,63.0,0.7,19.0,345.0,753.61,578.78
2016,11,13,15,0,747.0,60.0,0.7,19.0,306.0,712.16,551.1
2016,11,13,15,15,707.5,56.0,0.7,18.5,263.5,657.48,513.99
2016,11,13,15,30,668.0,52.0,0.7,18.0,221.0,602.21,474.84
2016,11,13,15,45,607.0,46.5,0.7,17.5,177.0,529.33,420.42
2016,11,13,16,0,546.0,41.0,0.7,17.0,133.0,465.51,369.91
2016,11,13,16,15,443.5,33.0,0.75,16.5,92.0,368.33,288.7
2016,11,13,16,30,341.0,25.0,0.8,16.0,51.0,274.47,182.06
2016,11,13,16,45,170.5,12.5,0.9,15.5,25.5,107.93,0.0
2016,11,13,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,6,45,84.0,6.0,0.85,12.0,8.5,0.0,0.0
2016,11,14,7,0,168.0,12.0,0.9,12.0,17.0,10.91,0.0
2016,11,14,7,15,311.0,22.5,0.8,12.0,52.0,18.37,6.88
2016,11,14,7,30,454.0,33.0,0.7,12.0,87.0,26.64,17.43
2016,11,14,7,45,534.0,40.0,0.6,12.5,130.5,35.32,25.72
2016,11,14,8,0,614.0,47.0,0.5,13.0,174.0,85.31,44.89
2016,11,14,8,15,663.5,51.5,0.45,13.5,217.5,135.72,79.88
2016,11,14,8,30,713.0,56.0,0.4,14.0,261.0,191.66,125.43
2016,11,14,8,45,746.0,59.5,0.4,14.5,302.0,247.7,174.26
2016,11,14,9,0,779.0,63.0,0.4,15.0,343.0,306.62,225.69
2016,11,14,9,15,801.5,65.5,0.35,15.5,379.5,363.29,274.41
2016,11,14,9,30,824.0,68.0,0.3,16.0,416.0,421.01,322.25
2016,11,14,9,45,840.5,69.5,0.25,16.5,447.0,475.59,365.93
2016,11,14,10,0,857.0,71.0,0.2,17.0,478.0,528.11,406.37
2016,11,14,10,15,868.0,72.5,0.15,17.0,502.5,578.16,444.24
2016,11,14,10,30,879.0,74.0,0.1,17.0,527.0,626.91,479.94
2016,11,14,10,45,886.0,75.0,0.1,17.5,544.5,670.92,510.83
2016,11,14,11,0,893.0,76.0,0.1,18.0,562.0,712.81,538.81
2016,11,14,11,15,897.0,76.5,0.1,18.0,572.0,749.6,562.69
2016,11,14,11,30,901.0,77.0,0.1,18.0,582.0,783.66,584.63
2016,11,14,11,45,902.5,76.5,0.15,18.5,584.0,811.66,602.04
2016,11,14,12,0,904.0,76.0,0.2,19.0,586.0,836.45,617.48
2016,11,14,12,15,902.0,76.0,0.25,19.0,580.5,855.61,630.59
2016,11,14,12,30,900.0,76.0,0.3,19.0,575.0,871.25,641.67
2016,11,14,12,45,891.5,76.0,0.4,19.5,561.0,877.68,646.81
2016,11,14,13,0,883.0,76.0,0.5,20.0,547.0,880.41,649.88
2016,11,14,13,15,874.5,75.0,0.5,20.0,526.0,878.23,649.18
2016,11,14,13,30,866.0,74.0,0.5,20.0,505.0,872.48,646.37
2016,11,14,13,45,853.5,72.5,0.55,20.0,477.5,867.79,645.4
2016,11,14,14,0,841.0,71.0,0.6,20.0,450.0,851.01,636.49
2016,11,14,14,15,822.0,68.5,0.6,19.5,416.5,824.04,621.11
2016,11,14,14,30,803.0,66.0,0.6,19.0,383.0,794.19,603.63
2016,11,14,14,45,776.0,63.0,0.65,19.0,344.0,754.38,578.59
2016,11,14,15,0,749.0,60.0,0.7,19.0,305.0,712.56,551.4
2016,11,14,15,15,709.5,56.0,0.7,18.5,262.5,657.94,514.29
2016,11,14,15,30,670.0,52.0,0.7,18.0,220.0,602.72,475.1
2016,11,14,15,45,608.0,46.5,0.75,17.5,176.0,529.16,420.53
2016,11,14,16,0,546.0,41.0,0.8,17.0,132.0,464.92,369.82
2016,11,14,16,15,440.5,32.5,0.8,16.0,91.0,365.33,286.47
2016,11,14,16,30,335.0,24.0,0.8,15.0,50.0,268.23,173.03
2016,11,14,16,45,167.5,12.0,0.85,14.5,25.0,105.62,0.0
2016,11,14,17,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,15,6,45,102.0,5.5,0.75,11.0,8.0,0.0,0.0
2016,11,15,7,0,204.0,11.0,0.7,11.0,16.0,10.01,0.0
2016,11,15,7,15,348.0,20.0,0.6,11.5,51.0,17.69,5.59
2016,11,15,7,30,492.0,29.0,0.5,12.0,86.0,25.35,16.25
2016,11,15,7,45,567.5,35.0,0.45,12.5,129.0,32.85,23.51
2016,11,15,8,0,643.0,41.0,0.4,13.0,172.0,80.69,40.22
2016,11,15,8,15,688.5,44.5,0.45,13.5,214.5,131.23,75.06
2016,11,15,8,30,734.0,48.0,0.5,14.0,257.0,186.71,120.53
2016,11,15,8,45,762.5,51.0,0.55,14.5,296.5,242.11,169.4
2016,11,15,9,0,791.0,54.0,0.6,15.0,336.0,299.82,220.6
2016,11,15,9,15,811.0,56.5,0.6,15.0,371.5,356.09,270.36
2016,11,15,9,30,831.0,59.0,0.6,15.0,407.0,412.42,318.84
2016,11,15,9,45,825.0,67.0,0.6,15.5,434.0,463.96,361.54
2016,11,15,10,0,819.0,75.0,0.6,16.0,461.0,512.72,400.38
2016,11,15,10,15,830.0,76.5,0.6,16.0,484.5,561.66,438.78
2016,11,15,10,30,841.0,78.0,0.6,16.0,508.0,609.41,475.13
2016,11,15,10,45,601.5,149.0,0.65,16.5,462.0,567.55,442.54
2016,11,15,11,0,362.0,220.0,0.7,17.0,416.0,486.83,380.8
2016,11,15,11,15,325.0,231.5,0.75,17.0,410.0,488.73,383.07
2016,11,15,11,30,288.0,243.0,0.8,17.0,404.0,487.38,381.9
2016,11,15,11,45,235.0,250.5,0.9,17.0,382.0,452.48,355.94
2016,11,15,12,0,182.0,258.0,1.0,17.0,360.0,426.98,336.55
2016,11,15,12,15,116.0,245.5,1.05,17.0,310.5,364.41,288.15
2016,11,15,12,30,50.0,233.0,1.1,17.0,261.0,283.34,224.45
2016,11,15,12,45,35.0,216.5,1.2,17.0,236.0,254.04,201.84
2016,11,15,13,0,20.0,200.0,1.3,17.0,211.0,209.52,166.54
2016,11,15,13,15,425.0,137.5,1.35,17.0,348.0,560.15,449.97
2016,11,15,13,30,830.0,75.0,1.4,17.0,485.0,848.87,656.73
2016,11,15,13,45,813.0,74.5,1.5,17.0,458.0,832.99,644.44
2016,11,15,14,0,796.0,74.0,1.6,17.0,431.0,813.9,633.53
2016,11,15,14,15,428.0,117.0,1.65,16.5,307.5,539.17,434.81
2016,11,15,14,30,60.0,160.0,1.7,16.0,184.0,228.33,185.03
2016,11,15,14,45,56.0,144.5,1.8,16.0,165.0,208.25,170.1
2016,11,15,15,0,52.0,129.0,1.9,16.0,146.0,188.21,153.87
2016,11,15,15,15,47.0,112.0,1.9,15.5,125.5,165.25,135.09
2016,11,15,15,30,42.0,95.0,1.9,15.0,105.0,142.38,115.96
2016,11,15,15,45,33.0,76.5,1.95,14.5,83.5,114.2,91.81
2016,11,15,16,0,24.0,58.0,2.0,14.0,62.0,85.97,67.2
2016,11,15,16,15,12.0,40.5,1.95,13.5,42.5,57.19,41.61
2016,11,15,16,30,0.0,23.0,1.9,13.0,23.0,22.38,8.99
2016,11,15,16,45,0.0,11.5,1.85,13.0,11.5,10.46,0.0
2016,11,15,17,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,6,45,73.5,6.0,1.55,9.5,7.5,0.0,0.0
2016,11,16,7,0,147.0,12.0,1.6,10.0,15.0,10.91,0.0
2016,11,16,7,15,306.5,22.0,1.65,10.5,50.0,18.13,4.78
2016,11,16,7,30,466.0,32.0,1.7,11.0,85.0,26.01,16.72
2016,11,16,7,45,552.0,38.5,1.8,11.5,129.0,35.22,25.6
2016,11,16,8,0,638.0,45.0,1.9,12.0,173.0,83.06,42.85
2016,11,16,8,15,688.0,49.5,1.95,12.0,217.0,134.71,78.74
2016,11,16,8,30,738.0,54.0,2.0,12.0,261.0,191.91,126.29
2016,11,16,8,45,770.0,57.5,2.15,12.5,302.5,248.92,177.44
2016,11,16,9,0,802.0,61.0,2.3,13.0,344.0,308.66,231.64
2016,11,16,9,15,824.0,63.5,2.35,13.0,380.5,366.22,284.16
2016,11,16,9,30,846.0,66.0,2.4,13.0,417.0,424.74,336.34
2016,11,16,9,45,860.0,68.0,2.45,13.5,448.0,479.64,383.68
2016,11,16,10,0,874.0,70.0,2.5,14.0,479.0,532.22,427.73
2016,11,16,10,15,884.5,71.5,2.5,14.0,503.5,582.68,469.44
2016,11,16,10,30,895.0,73.0,2.5,14.0,528.0,631.75,508.93
2016,11,16,10,45,899.5,74.5,2.55,14.0,545.0,675.28,543.52
2016,11,16,11,0,904.0,76.0,2.6,14.0,562.0,716.47,575.25
2016,11,16,11,15,907.0,76.5,2.65,14.0,571.5,752.9,601.68
2016,11,16,11,30,910.0,77.0,2.7,14.0,581.0,786.51,625.99
2016,11,16,11,45,907.5,78.0,2.75,14.0,582.5,813.39,645.41
2016,11,16,12,0,905.0,79.0,2.8,14.0,584.0,836.89,662.5
2016,11,16,12,15,902.5,79.0,2.8,14.0,578.0,855.75,676.0
2016,11,16,12,30,900.0,79.0,2.8,14.0,572.0,871.07,687.13
2016,11,16,12,45,892.5,78.5,2.85,14.0,558.0,877.9,692.73
2016,11,16,13,0,885.0,78.0,2.9,14.0,544.0,881.03,695.93
2016,11,16,13,15,876.0,77.0,2.85,13.5,523.0,878.58,695.87
2016,11,16,13,30,867.0,76.0,2.8,13.0,502.0,881.2,699.65
2016,11,16,13,45,850.0,75.5,2.8,13.0,474.0,865.32,689.27
2016,11,16,14,0,833.0,75.0,2.8,13.0,446.0,846.07,676.63
2016,11,16,14,15,813.5,72.5,2.75,13.0,412.0,818.94,657.85
2016,11,16,14,30,794.0,70.0,2.7,13.0,378.0,788.94,636.83
2016,11,16,14,45,762.5,67.5,2.7,13.0,338.5,746.34,606.36
2016,11,16,15,0,731.0,65.0,2.7,13.0,299.0,701.84,573.78
2016,11,16,15,15,689.0,60.5,2.6,12.5,256.5,645.16,531.3
2016,11,16,15,30,647.0,56.0,2.5,12.0,214.0,594.74,492.08
2016,11,16,15,45,578.5,50.0,2.45,12.0,170.5,517.46,429.04
2016,11,16,16,0,510.0,44.0,2.4,12.0,127.0,442.83,365.11
2016,11,16,16,15,397.5,35.0,2.25,11.5,86.5,339.59,273.36
2016,11,16,16,30,285.0,26.0,2.1,11.0,46.0,236.53,144.29
2016,11,16,16,45,142.5,13.0,2.0,10.5,23.0,92.16,0.0
2016,11,16,17,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,17,7,15,216.0,16.0,0.65,7.5,39.5,12.66,0.75
2016,11,17,7,30,432.0,32.0,0.6,8.0,79.0,26.07,16.95
2016,11,17,7,45,522.0,38.5,0.6,8.5,122.5,31.47,22.6
2016,11,17,8,0,612.0,45.0,0.6,9.0,166.0,80.31,42.24
2016,11,17,8,15,663.5,50.0,0.6,9.5,209.5,130.89,77.15
2016,11,17,8,30,715.0,55.0,0.6,10.0,253.0,187.25,123.44
2016,11,17,8,45,753.5,57.5,0.65,10.5,294.5,243.42,173.11
2016,11,17,9,0,792.0,60.0,0.7,11.0,336.0,303.08,226.3
2016,11,17,9,15,815.5,62.5,0.75,11.5,373.0,360.51,277.41
2016,11,17,9,30,839.0,65.0,0.8,12.0,410.0,419.08,328.05
2016,11,17,9,45,858.5,65.5,0.85,12.5,442.0,473.33,373.87
2016,11,17,10,0,878.0,66.0,0.9,13.0,474.0,528.14,418.6
2016,11,17,10,15,889.0,67.5,0.9,13.0,498.5,578.95,459.28
2016,11,17,10,30,900.0,69.0,0.9,13.0,523.0,628.41,497.75
2016,11,17,10,45,908.0,69.5,0.9,13.5,541.0,673.21,530.81
2016,11,17,11,0,916.0,70.0,0.9,14.0,559.0,715.91,560.86
2016,11,17,11,15,920.0,70.0,0.85,14.0,569.0,752.8,585.3
2016,11,17,11,30,924.0,70.0,0.8,14.0,579.0,786.88,607.53
2016,11,17,11,45,926.0,70.0,0.8,14.5,581.5,816.42,626.12
2016,11,17,12,0,928.0,70.0,0.8,15.0,584.0,842.73,642.45
2016,11,17,12,15,925.5,69.5,0.8,15.0,578.0,861.35,654.8
2016,11,17,12,30,923.0,69.0,0.8,15.0,572.0,876.34,664.93
2016,11,17,12,45,918.5,68.0,0.8,15.0,558.5,885.32,671.19
2016,11,17,13,0,914.0,67.0,0.8,15.0,545.0,890.57,675.2
2016,11,17,13,15,905.5,66.0,0.8,15.0,524.0,888.6,674.58
2016,11,17,13,30,897.0,65.0,0.8,15.0,503.0,882.95,671.74
2016,11,17,13,45,884.0,64.0,0.85,15.0,475.5,869.77,664.88
2016,11,17,14,0,871.0,63.0,0.9,15.0,448.0,853.2,655.8
2016,11,17,14,15,853.0,61.0,0.9,15.0,414.0,827.76,639.72
2016,11,17,14,30,835.0,59.0,0.9,15.0,380.0,799.45,621.54
2016,11,17,14,45,808.5,56.5,0.9,15.0,341.5,768.86,601.41
2016,11,17,15,0,782.0,54.0,0.9,15.0,303.0,727.84,573.24
2016,11,17,15,15,743.5,50.5,0.85,14.5,260.0,674.32,535.47
2016,11,17,15,30,705.0,47.0,0.8,14.0,217.0,620.1,495.6
2016,11,17,15,45,644.5,42.0,0.8,13.5,173.0,547.8,440.46
2016,11,17,16,0,584.0,37.0,0.8,13.0,129.0,477.18,383.47
2016,11,17,16,15,478.5,29.0,0.9,12.5,88.0,376.72,297.37
2016,11,17,16,30,373.0,21.0,1.0,12.0,47.0,276.48,159.22
2016,11,17,16,45,186.5,10.5,1.1,11.5,23.5,114.55,0.0
2016,11,17,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,7,15,213.5,15.5,1.3,7.5,38.0,12.29,0.0
2016,11,18,7,30,427.0,31.0,1.3,8.0,76.0,25.27,16.07
2016,11,18,7,45,516.5,38.5,1.35,9.0,119.5,30.62,21.71
2016,11,18,8,0,606.0,46.0,1.4,10.0,163.0,79.84,42.16
2016,11,18,8,15,659.5,51.5,1.3,10.5,207.0,130.63,76.98
2016,11,18,8,30,713.0,57.0,1.2,11.0,251.0,187.45,123.51
2016,11,18,8,45,749.0,60.5,1.2,12.0,293.0,243.79,173.13
2016,11,18,9,0,785.0,64.0,1.2,13.0,335.0,303.37,225.92
2016,11,18,9,15,808.5,66.5,1.25,13.5,372.0,360.4,276.76
2016,11,18,9,30,832.0,69.0,1.3,14.0,409.0,418.59,327.22
2016,11,18,9,45,851.0,70.5,1.4,14.5,440.5,474.48,374.63
2016,11,18,10,0,870.0,72.0,1.5,15.0,472.0,530.39,420.6
2016,11,18,10,15,879.5,73.5,1.5,15.0,496.5,578.19,459.44
2016,11,18,10,30,889.0,75.0,1.5,15.0,521.0,626.39,497.43
2016,11,18,10,45,894.0,76.0,1.55,15.5,537.5,669.43,530.02
2016,11,18,11,0,899.0,77.0,1.6,16.0,554.0,710.17,560.0
2016,11,18,11,15,901.0,77.5,1.65,16.0,563.0,745.71,585.16
2016,11,18,11,30,903.0,78.0,1.7,16.0,572.0,778.38,608.24
2016,11,18,11,45,900.5,79.0,1.75,16.5,573.0,805.11,625.97
2016,11,18,12,0,898.0,80.0,1.8,17.0,574.0,828.5,641.38
2016,11,18,12,15,895.0,79.5,1.8,17.0,568.0,846.26,653.66
2016,11,18,12,30,892.0,79.0,1.8,17.0,562.0,860.5,663.65
2016,11,18,12,45,887.5,77.5,1.85,17.0,548.5,868.66,670.15
