Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,13,0,883.0,76.0,1.9,17.0,535.0,873.2,674.36
2016,11,18,13,15,874.5,75.0,1.85,17.0,514.5,871.27,673.21
2016,11,18,13,30,866.0,74.0,1.8,17.0,494.0,874.38,675.76
2016,11,18,13,45,852.5,72.5,1.8,17.0,467.0,860.44,667.08
2016,11,18,14,0,839.0,71.0,1.8,17.0,440.0,843.11,656.25
2016,11,18,14,15,820.5,68.5,1.7,16.5,406.5,816.96,639.35
2016,11,18,14,30,802.0,66.0,1.6,16.0,373.0,787.93,620.24
2016,11,18,14,45,774.5,63.0,1.55,16.0,334.5,748.15,592.41
2016,11,18,15,0,747.0,60.0,1.5,16.0,296.0,706.36,562.54
2016,11,18,15,15,706.0,56.0,1.35,15.5,254.0,651.08,521.85
2016,11,18,15,30,665.0,52.0,1.2,15.0,212.0,595.2,479.25
2016,11,18,15,45,600.5,46.5,1.1,14.5,168.0,520.43,420.63
2016,11,18,16,0,536.0,41.0,1.0,14.0,124.0,455.88,366.89
2016,11,18,16,15,424.0,32.0,1.0,13.0,84.0,352.63,277.59
2016,11,18,16,30,312.0,23.0,1.0,12.0,44.0,247.89,134.62
2016,11,18,16,45,156.0,11.5,1.0,11.5,22.0,98.19,0.0
2016,11,18,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,19,7,15,166.5,16.5,2.8,12.0,33.5,13.21,0.0
2016,11,19,7,30,333.0,33.0,2.8,12.0,67.0,27.1,17.1
2016,11,19,7,45,424.5,41.0,2.8,12.5,107.0,32.73,23.14
2016,11,19,8,0,516.0,49.0,2.8,13.0,147.0,73.47,39.58
2016,11,19,8,15,572.5,54.5,2.8,13.0,188.0,119.49,70.87
2016,11,19,8,30,629.0,60.0,2.8,13.0,229.0,171.9,113.57
2016,11,19,8,45,314.5,62.0,2.85,13.0,146.5,135.72,98.91
2016,11,19,9,0,0.0,64.0,2.9,13.0,64.0,56.55,43.0
2016,11,19,9,15,0.0,75.0,2.9,13.0,75.0,66.35,51.35
2016,11,19,9,30,0.0,86.0,2.9,13.0,86.0,76.22,59.64
2016,11,19,9,45,0.0,66.5,2.9,13.5,66.5,58.78,44.61
2016,11,19,10,0,0.0,47.0,2.9,14.0,47.0,41.49,29.77
2016,11,19,10,15,25.5,127.5,2.85,14.0,140.5,132.9,106.91
2016,11,19,10,30,51.0,208.0,2.8,14.0,234.0,231.01,187.63
2016,11,19,10,45,25.5,123.5,2.8,14.5,136.5,132.21,105.79
2016,11,19,11,0,0.0,39.0,2.8,15.0,39.0,34.43,23.48
2016,11,19,11,15,7.5,118.5,2.75,15.0,122.5,111.76,88.41
2016,11,19,11,30,15.0,198.0,2.7,15.0,206.0,195.81,157.37
2016,11,19,11,45,7.5,164.0,2.7,15.0,168.0,156.73,125.1
2016,11,19,12,0,0.0,130.0,2.7,15.0,130.0,117.78,92.89
2016,11,19,12,15,12.0,168.5,2.65,15.0,175.0,166.32,133.32
2016,11,19,12,30,24.0,207.0,2.6,15.0,220.0,217.82,175.56
2016,11,19,12,45,12.0,129.0,2.6,15.0,135.5,127.93,101.82
2016,11,19,13,0,0.0,51.0,2.6,15.0,51.0,45.06,32.46
2016,11,19,13,15,0.0,67.0,2.55,15.0,67.0,59.25,44.51
2016,11,19,13,30,0.0,83.0,2.5,15.0,83.0,73.47,56.52
2016,11,19,13,45,0.0,110.5,2.5,15.0,110.5,100.93,79.59
2016,11,19,14,0,0.0,138.0,2.5,15.0,138.0,131.28,104.98
2016,11,19,14,15,6.5,138.5,2.4,14.5,141.0,139.48,112.42
2016,11,19,14,30,13.0,139.0,2.3,14.0,144.0,148.38,120.49
2016,11,19,14,45,9.5,125.5,2.25,14.0,129.0,132.49,107.24
2016,11,19,15,0,6.0,112.0,2.2,14.0,114.0,116.8,94.06
2016,11,19,15,15,3.0,96.0,2.1,14.0,97.0,98.53,78.54
2016,11,19,15,30,0.0,80.0,2.0,14.0,80.0,80.34,62.89
2016,11,19,15,45,0.0,63.0,1.95,14.0,63.0,62.94,47.83
2016,11,19,16,0,0.0,46.0,1.9,14.0,46.0,45.1,32.25
2016,11,19,16,15,0.0,30.5,1.9,13.5,30.5,28.64,17.68
2016,11,19,16,30,0.0,15.0,1.9,13.0,15.0,13.2,1.37
2016,11,19,16,45,0.0,7.5,1.9,13.0,7.5,6.82,0.0
2016,11,19,17,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,5.0,0.9,12.0,5.0,4.38,0.0
2016,11,20,7,30,0.0,10.0,0.9,12.0,10.0,8.78,1.68
2016,11,20,7,45,0.0,15.5,0.9,12.5,15.5,13.62,6.36
2016,11,20,8,0,0.0,21.0,0.9,13.0,21.0,18.47,10.17
2016,11,20,8,15,0.0,27.5,0.9,13.0,27.5,24.2,15.24
2016,11,20,8,30,0.0,34.0,0.9,13.0,34.0,29.95,20.27
2016,11,20,8,45,0.0,40.0,0.9,13.5,40.0,35.26,24.81
2016,11,20,9,0,0.0,46.0,0.9,14.0,46.0,40.58,29.29
2016,11,20,9,15,3.5,94.0,0.85,14.0,95.5,84.59,66.55
2016,11,20,9,30,7.0,142.0,0.8,14.0,145.0,130.09,104.31
2016,11,20,9,45,29.5,165.0,0.8,14.5,178.0,167.15,134.23
2016,11,20,10,0,52.0,188.0,0.8,15.0,211.0,203.88,163.62
2016,11,20,10,15,56.0,199.0,0.8,15.0,225.5,220.97,177.19
2016,11,20,10,30,60.0,210.0,0.8,15.0,240.0,238.56,191.17
2016,11,20,10,45,30.0,172.5,0.8,15.0,187.5,184.31,147.23
2016,11,20,11,0,0.0,135.0,0.8,15.0,135.0,121.95,96.04
2016,11,20,11,15,0.0,122.5,0.8,15.0,122.5,110.19,86.5
2016,11,20,11,30,0.0,110.0,0.8,15.0,110.0,98.45,76.82
2016,11,20,11,45,0.0,104.0,0.85,15.0,104.0,92.86,72.22
2016,11,20,12,0,0.0,98.0,0.9,15.0,98.0,87.26,67.6
2016,11,20,12,15,0.0,107.5,0.9,14.5,107.5,96.32,75.28
2016,11,20,12,30,0.0,117.0,0.9,14.0,117.0,105.61,83.14
2016,11,20,12,45,0.0,63.0,0.9,14.0,63.0,55.71,41.55
2016,11,20,13,0,0.0,9.0,0.9,14.0,9.0,7.93,1.12
2016,11,20,13,15,0.0,45.5,0.9,14.0,45.5,40.17,28.64
2016,11,20,13,30,0.0,82.0,0.9,14.0,82.0,72.58,56.03
2016,11,20,13,45,0.0,55.0,0.9,14.0,55.0,48.58,35.8
2016,11,20,14,0,0.0,28.0,0.9,14.0,28.0,24.67,15.52
2016,11,20,14,15,2.5,80.0,0.85,13.5,81.0,73.37,57.26
2016,11,20,14,30,5.0,132.0,0.8,13.0,134.0,133.48,108.0
2016,11,20,14,45,2.5,119.0,0.8,13.0,120.0,119.01,95.78
2016,11,20,15,0,0.0,106.0,0.8,13.0,106.0,104.71,83.81
2016,11,20,15,15,0.0,90.5,0.75,13.0,90.5,89.4,70.89
2016,11,20,15,30,0.0,75.0,0.7,13.0,75.0,74.01,57.71
2016,11,20,15,45,0.0,59.5,0.65,13.0,59.5,58.44,44.19
2016,11,20,16,0,0.0,44.0,0.6,13.0,44.0,42.53,30.24
2016,11,20,16,15,0.0,29.0,0.7,12.5,29.0,26.67,16.12
2016,11,20,16,30,0.0,14.0,0.8,12.0,14.0,12.32,0.48
2016,11,20,16,45,0.0,7.0,0.9,12.0,7.0,6.37,0.0
2016,11,20,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,7,15,191.0,14.5,1.15,9.5,33.0,11.59,0.0
2016,11,21,7,30,382.0,29.0,1.2,10.0,66.0,23.72,14.04
2016,11,21,7,45,477.0,36.5,1.3,11.0,107.0,29.11,20.04
2016,11,21,8,0,572.0,44.0,1.4,12.0,148.0,70.37,35.88
2016,11,21,8,15,627.5,49.0,1.4,12.0,190.5,120.78,69.79
2016,11,21,8,30,683.0,54.0,1.4,12.0,233.0,175.11,113.79
2016,11,21,8,45,723.5,56.5,1.45,12.5,274.0,229.39,161.59
2016,11,21,9,0,764.0,59.0,1.5,13.0,315.0,287.43,213.54
2016,11,21,9,15,788.5,62.0,1.5,13.0,351.5,343.79,264.54
2016,11,21,9,30,813.0,65.0,1.5,13.0,388.0,401.48,315.53
2016,11,21,9,45,531.0,127.5,1.55,13.5,345.0,376.51,301.28
2016,11,21,10,0,249.0,190.0,1.6,14.0,302.0,318.66,257.13
2016,11,21,10,15,558.0,131.0,1.6,14.0,400.0,457.74,369.67
2016,11,21,10,30,867.0,72.0,1.6,14.0,498.0,604.04,484.37
2016,11,21,10,45,873.0,73.5,1.65,14.0,515.0,647.26,517.6
2016,11,21,11,0,879.0,75.0,1.7,14.0,532.0,688.36,549.46
2016,11,21,11,15,883.5,75.5,1.7,14.0,542.5,724.94,575.57
2016,11,21,11,30,888.0,76.0,1.7,14.0,553.0,758.91,599.47
2016,11,21,11,45,600.0,153.5,1.75,14.5,476.5,659.33,524.26
2016,11,21,12,0,312.0,231.0,1.8,15.0,400.0,513.32,410.1
2016,11,21,12,15,598.0,154.0,1.8,15.0,473.5,692.89,551.63
2016,11,21,12,30,884.0,77.0,1.8,15.0,547.0,845.81,660.5
2016,11,21,12,45,882.5,75.0,1.85,15.0,535.0,855.92,666.86
2016,11,21,13,0,881.0,73.0,1.9,15.0,523.0,862.5,672.5
2016,11,21,13,15,872.5,72.0,1.9,15.0,503.0,860.73,671.94
2016,11,21,13,30,864.0,71.0,1.9,15.0,483.0,855.43,669.13
2016,11,21,13,45,850.0,70.0,1.9,15.0,456.0,850.44,666.69
2016,11,21,14,0,836.0,69.0,1.9,15.0,429.0,833.62,655.92
2016,11,21,14,15,816.5,66.5,1.9,14.5,396.0,806.94,639.35
2016,11,21,14,30,797.0,64.0,1.9,14.0,363.0,777.43,620.49
2016,11,21,14,45,767.5,61.5,1.9,14.0,325.0,737.09,592.11
2016,11,21,15,0,738.0,59.0,1.9,14.0,287.0,694.83,561.6
2016,11,21,15,15,695.5,55.0,1.8,13.5,245.0,638.99,520.05
2016,11,21,15,30,653.0,51.0,1.7,13.0,203.0,582.64,476.49
2016,11,21,15,45,583.5,45.5,1.6,13.0,160.0,512.11,419.0
2016,11,21,16,0,514.0,40.0,1.5,13.0,117.0,438.27,355.96
2016,11,21,16,15,397.0,31.0,1.4,12.0,78.0,333.23,262.39
2016,11,21,16,30,280.0,22.0,1.3,11.0,39.0,224.46,97.63
2016,11,21,16,45,140.0,11.0,1.25,10.5,19.5,88.51,0.0
2016,11,21,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,22,7,15,165.5,15.5,0.35,10.0,31.0,12.55,0.0
2016,11,22,7,30,331.0,31.0,0.3,10.0,62.0,25.66,15.42
2016,11,22,7,45,426.5,40.0,0.25,10.5,102.0,32.26,22.89
2016,11,22,8,0,522.0,49.0,0.2,11.0,142.0,71.0,38.54
2016,11,22,8,15,581.0,55.0,0.2,11.0,184.0,117.69,69.3
2016,11,22,8,30,640.0,61.0,0.2,11.0,226.0,171.08,111.78
2016,11,22,8,45,625.5,69.0,0.25,11.5,252.5,215.56,152.68
2016,11,22,9,0,611.0,77.0,0.3,12.0,279.0,257.76,192.05
2016,11,22,9,15,486.0,111.0,0.35,12.0,283.0,280.88,217.83
2016,11,22,9,30,361.0,145.0,0.4,12.0,287.0,287.49,228.0
2016,11,22,9,45,413.5,148.0,0.45,12.5,323.0,342.08,272.64
2016,11,22,10,0,466.0,151.0,0.5,13.0,359.0,395.82,315.55
2016,11,22,10,15,578.0,129.5,0.5,13.0,402.0,466.01,370.96
2016,11,22,10,30,690.0,108.0,0.5,13.0,445.0,539.98,428.2
2016,11,22,10,45,778.0,93.5,0.55,13.5,486.0,610.62,481.28
2016,11,22,11,0,866.0,79.0,0.6,14.0,527.0,686.64,536.97
2016,11,22,11,15,619.5,146.5,0.6,14.0,470.0,620.74,486.12
2016,11,22,11,30,373.0,214.0,0.6,14.0,413.0,515.24,406.31
2016,11,22,11,45,465.0,190.5,0.6,14.5,439.5,588.16,462.24
2016,11,22,12,0,557.0,167.0,0.6,15.0,466.0,651.03,508.03
2016,11,22,12,15,473.5,187.5,0.6,14.5,440.0,620.87,485.31
2016,11,22,12,30,390.0,208.0,0.6,14.0,414.0,570.55,449.03
2016,11,22,12,45,411.0,198.0,0.6,14.0,410.5,601.07,472.61
2016,11,22,13,0,432.0,188.0,0.6,14.0,407.0,615.2,483.64
2016,11,22,13,15,459.0,173.5,0.6,14.0,398.5,627.53,493.87
2016,11,22,13,30,486.0,159.0,0.6,14.0,390.0,637.63,502.56
2016,11,22,13,45,572.0,128.5,0.65,14.0,385.0,683.83,538.38
2016,11,22,14,0,658.0,98.0,0.7,14.0,380.0,720.59,565.6
2016,11,22,14,15,480.0,120.5,0.7,14.0,318.0,583.84,466.64
2016,11,22,14,30,302.0,143.0,0.7,14.0,256.0,442.03,358.49
2016,11,22,14,45,286.0,131.0,0.7,14.0,229.0,411.46,336.46
2016,11,22,15,0,270.0,119.0,0.7,14.0,202.0,380.52,312.5
2016,11,22,15,15,254.5,103.0,0.65,13.5,172.0,343.95,283.8
2016,11,22,15,30,239.0,87.0,0.6,13.0,142.0,307.17,253.97
2016,11,22,15,45,213.0,70.5,0.6,12.5,112.0,262.07,216.22
2016,11,22,16,0,187.0,54.0,0.6,12.0,82.0,217.78,177.69
2016,11,22,16,15,133.0,38.0,0.65,11.5,54.5,157.46,122.68
2016,11,22,16,30,79.0,22.0,0.7,11.0,27.0,90.26,32.59
2016,11,22,16,45,39.5,11.0,0.8,11.0,13.5,32.14,0.0
2016,11,22,17,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,138.5,16.5,0.95,9.5,29.0,13.05,0.0
2016,11,23,7,30,277.0,33.0,0.8,10.0,58.0,27.68,16.66
2016,11,23,7,45,368.5,44.0,0.7,10.5,97.0,36.02,26.06
2016,11,23,8,0,460.0,55.0,0.6,11.0,136.0,72.16,41.73
2016,11,23,8,15,525.0,62.0,0.65,11.0,178.0,116.56,70.98
2016,11,23,8,30,590.0,69.0,0.7,11.0,220.0,168.53,112.17
2016,11,23,8,45,628.5,75.0,0.8,11.5,259.5,220.63,157.43
2016,11,23,9,0,667.0,81.0,0.9,12.0,299.0,276.5,206.76
2016,11,23,9,15,696.5,84.5,0.9,12.0,335.5,330.3,254.62
2016,11,23,9,30,726.0,88.0,0.9,12.0,372.0,386.14,303.2
2016,11,23,9,45,756.5,88.0,0.95,12.5,404.5,440.58,349.11
2016,11,23,10,0,787.0,88.0,1.0,13.0,437.0,495.92,394.43
2016,11,23,10,15,485.0,151.5,1.0,13.0,370.0,431.5,346.27
2016,11,23,10,30,183.0,215.0,1.0,13.0,303.0,325.21,262.28
2016,11,23,10,45,511.5,153.5,1.0,13.5,413.0,499.5,402.02
2016,11,23,11,0,840.0,92.0,1.0,14.0,523.0,681.7,539.14
2016,11,23,11,15,844.5,92.5,1.05,14.0,533.5,717.82,564.35
2016,11,23,11,30,849.0,93.0,1.1,14.0,544.0,751.42,588.14
2016,11,23,11,45,852.0,92.5,1.15,14.0,546.5,780.03,608.39
2016,11,23,12,0,855.0,92.0,1.2,14.0,549.0,805.68,626.65
2016,11,23,12,15,659.0,140.5,1.2,14.0,491.0,725.79,569.93
2016,11,23,12,30,463.0,189.0,1.2,14.0,433.0,624.67,494.69
2016,11,23,12,45,412.5,195.0,1.3,14.0,408.5,598.21,476.57
2016,11,23,13,0,362.0,201.0,1.4,14.0,384.0,553.43,443.92
2016,11,23,13,15,585.0,146.0,1.45,14.0,427.5,703.29,560.75
2016,11,23,13,30,808.0,91.0,1.5,14.0,471.0,837.15,656.37
2016,11,23,13,45,793.5,88.5,1.55,14.0,444.5,821.69,645.42
2016,11,23,14,0,779.0,86.0,1.6,14.0,418.0,803.0,633.9
2016,11,23,14,15,756.5,83.0,1.65,13.5,385.0,779.65,620.07
2016,11,23,14,30,734.0,80.0,1.7,13.0,352.0,748.29,600.1
2016,11,23,14,45,706.0,75.5,1.75,13.0,314.5,708.18,572.03
2016,11,23,15,0,678.0,71.0,1.8,13.0,277.0,666.34,541.85
2016,11,23,15,15,631.0,66.0,1.75,12.5,236.0,607.73,498.01
2016,11,23,15,30,584.0,61.0,1.7,12.0,195.0,549.11,452.43
2016,11,23,15,45,513.5,53.0,1.65,11.5,153.0,470.59,388.96
2016,11,23,16,0,443.0,45.0,1.6,11.0,111.0,394.84,323.83
2016,11,23,16,15,322.5,34.0,1.5,10.5,73.0,287.9,227.03
2016,11,23,16,30,202.0,23.0,1.4,10.0,35.0,176.38,61.45
2016,11,23,16,45,101.0,11.5,1.35,9.5,17.5,67.03,0.0
2016,11,23,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,7,15,136.0,16.5,1.0,6.0,28.0,15.01,0.0
2016,11,24,7,30,272.0,33.0,1.0,6.0,56.0,27.85,16.66
2016,11,24,7,45,381.5,43.5,1.05,6.5,97.0,35.75,26.18
2016,11,24,8,0,491.0,54.0,1.1,7.0,138.0,72.0,41.61
2016,11,24,8,15,556.0,61.0,1.1,7.5,181.0,118.09,72.0
2016,11,24,8,30,621.0,68.0,1.1,8.0,224.0,171.72,114.87
2016,11,24,8,45,671.0,71.5,1.1,8.5,266.5,225.8,162.02
2016,11,24,9,0,721.0,75.0,1.1,9.0,309.0,284.82,214.43
2016,11,24,9,15,750.0,78.5,1.05,9.5,346.0,341.23,264.83
2016,11,24,9,30,779.0,82.0,1.0,10.0,383.0,399.8,315.67
2016,11,24,9,45,803.0,83.5,1.0,10.5,415.5,455.09,362.62
2016,11,24,10,0,827.0,85.0,1.0,11.0,448.0,511.02,408.52
2016,11,24,10,15,840.5,86.5,0.95,11.5,473.5,561.54,448.39
2016,11,24,10,30,854.0,88.0,0.9,12.0,499.0,611.1,486.08
2016,11,24,10,45,864.0,89.0,0.85,12.5,517.5,656.67,519.51
2016,11,24,11,0,874.0,90.0,0.8,13.0,536.0,700.46,550.54
2016,11,24,11,15,878.5,90.5,0.65,13.0,546.5,737.77,575.13
2016,11,24,11,30,883.0,91.0,0.5,13.0,557.0,772.46,596.07
2016,11,24,11,45,884.0,91.0,0.35,13.5,559.5,801.08,611.25
2016,11,24,12,0,885.0,91.0,0.2,14.0,562.0,826.55,624.17
2016,11,24,12,15,882.5,91.0,0.2,14.0,557.0,845.91,636.77
2016,11,24,12,30,880.0,91.0,0.2,14.0,552.0,861.77,647.26
2016,11,24,12,45,874.5,90.0,0.25,14.5,538.5,870.37,652.82
2016,11,24,13,0,869.0,89.0,0.3,15.0,525.0,875.32,656.28
2016,11,24,13,15,859.0,87.5,0.35,14.5,504.5,872.14,657.03
2016,11,24,13,30,849.0,86.0,0.4,14.0,484.0,865.34,655.62
2016,11,24,13,45,834.0,84.0,0.5,14.0,456.5,850.07,648.44
2016,11,24,14,0,819.0,82.0,0.6,14.0,429.0,831.44,638.98
2016,11,24,14,15,797.5,79.5,0.65,14.0,395.5,803.47,621.99
2016,11,24,14,30,776.0,77.0,0.7,14.0,362.0,772.65,602.73
2016,11,24,14,45,744.0,73.0,0.75,14.0,323.5,735.18,578.19
2016,11,24,15,0,712.0,69.0,0.8,14.0,285.0,690.14,547.37
2016,11,24,15,15,665.5,64.0,0.9,13.5,242.5,631.25,506.56
2016,11,24,15,30,619.0,59.0,1.0,13.0,200.0,572.25,463.39
2016,11,24,15,45,547.5,51.5,1.1,12.5,157.0,492.72,401.61
2016,11,24,16,0,476.0,44.0,1.2,12.0,114.0,415.91,337.55
2016,11,24,16,15,352.5,33.5,1.25,11.5,75.0,306.5,239.37
2016,11,24,16,30,229.0,23.0,1.3,11.0,36.0,191.79,58.54
2016,11,24,16,45,114.5,11.5,1.4,10.5,18.0,74.55,0.0
2016,11,24,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,7,15,88.0,15.5,1.1,7.0,22.5,14.1,0.0
2016,11,25,7,30,176.0,31.0,1.0,7.0,45.0,24.31,13.29
2016,11,25,7,45,250.5,44.5,0.9,7.5,79.0,34.46,24.86
2016,11,25,8,0,325.0,58.0,0.8,8.0,113.0,64.12,39.97
2016,11,25,8,15,369.5,70.0,0.85,8.5,149.5,102.34,66.52
2016,11,25,8,30,414.0,82.0,0.9,9.0,186.0,145.75,101.5
2016,11,25,8,45,443.5,92.5,0.95,9.5,220.5,189.44,139.51
2016,11,25,9,0,473.0,103.0,1.0,10.0,255.0,236.16,180.79
2016,11,25,9,15,509.5,105.5,1.0,10.5,286.5,280.52,219.78
2016,11,25,9,30,546.0,108.0,1.0,11.0,318.0,331.43,263.52
2016,11,25,9,45,458.5,136.5,1.0,11.5,322.5,348.33,280.02
2016,11,25,10,0,371.0,165.0,1.0,12.0,327.0,352.22,284.69
2016,11,25,10,15,362.0,180.0,1.0,12.0,345.5,383.02,310.17
2016,11,25,10,30,353.0,195.0,1.0,12.0,364.0,412.48,333.76
2016,11,25,10,45,391.5,192.0,1.0,12.5,385.5,451.47,364.31
2016,11,25,11,0,430.0,189.0,1.0,13.0,407.0,503.25,403.76
2016,11,25,11,15,345.5,209.5,1.0,13.0,387.0,473.43,379.99
2016,11,25,11,30,261.0,230.0,1.0,13.0,367.0,448.4,359.78
2016,11,25,11,45,220.0,235.5,1.0,13.5,351.5,421.17,338.11
2016,11,25,12,0,179.0,241.0,1.0,14.0,336.0,403.63,323.49
2016,11,25,12,15,207.0,236.0,1.0,14.0,345.0,427.55,343.0
2016,11,25,12,30,235.0,231.0,1.0,14.0,354.0,451.8,362.38
2016,11,25,12,45,251.5,223.0,1.0,14.0,352.0,478.36,382.98
2016,11,25,13,0,268.0,215.0,1.0,14.0,350.0,489.01,391.78
2016,11,25,13,15,193.0,210.5,1.0,14.0,305.5,407.83,328.74
2016,11,25,13,30,118.0,206.0,1.0,14.0,261.0,341.54,276.17
2016,11,25,13,45,111.0,194.0,1.0,14.0,243.5,323.88,263.08
2016,11,25,14,0,104.0,182.0,1.0,14.0,226.0,290.08,236.85
2016,11,25,14,15,217.5,159.5,0.95,13.5,242.0,391.85,321.54
2016,11,25,14,30,331.0,137.0,0.9,13.0,258.0,457.53,375.71
2016,11,25,14,45,309.5,126.5,0.85,13.0,230.5,424.04,348.85
2016,11,25,15,0,288.0,116.0,0.8,13.0,203.0,390.41,322.22
2016,11,25,15,15,267.5,101.0,0.75,12.5,172.5,351.06,291.05
2016,11,25,15,30,247.0,86.0,0.7,12.0,142.0,311.84,258.93
2016,11,25,15,45,220.5,69.0,0.7,12.0,111.0,265.43,219.46
2016,11,25,16,0,194.0,52.0,0.7,12.0,80.0,219.68,179.12
2016,11,25,16,15,132.0,36.5,0.75,11.5,52.5,154.92,119.58
2016,11,25,16,30,70.0,21.0,0.8,11.0,25.0,82.6,18.6
2016,11,25,16,45,35.0,10.5,0.85,10.5,12.5,29.14,0.0
2016,11,25,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,7.0,1.7,10.0,7.0,6.37,0.0
2016,11,26,7,30,0.0,14.0,1.8,10.0,14.0,12.31,3.54
2016,11,26,7,45,0.0,26.5,1.9,10.0,26.5,23.36,14.79
2016,11,26,8,0,0.0,39.0,2.0,10.0,39.0,34.35,23.81
2016,11,26,8,15,0.0,52.0,2.0,10.0,52.0,45.67,33.89
2016,11,26,8,30,0.0,65.0,2.0,10.0,65.0,57.16,44.03
2016,11,26,8,45,0.0,77.5,2.05,10.0,77.5,68.35,53.78
2016,11,26,9,0,0.0,90.0,2.1,10.0,90.0,79.66,63.53
2016,11,26,9,15,0.0,102.0,1.95,10.0,102.0,90.65,72.88
2016,11,26,9,30,0.0,114.0,1.8,10.0,114.0,101.77,82.24
2016,11,26,9,45,0.0,100.5,1.7,10.0,100.5,89.52,71.63
2016,11,26,10,0,0.0,87.0,1.6,10.0,87.0,77.18,61.0
2016,11,26,10,15,1.5,123.0,1.6,10.0,124.0,111.31,89.93
2016,11,26,10,30,3.0,159.0,1.6,10.0,161.0,146.7,119.5
2016,11,26,10,45,21.0,182.5,1.6,10.0,193.0,181.47,148.57
2016,11,26,11,0,39.0,206.0,1.6,10.0,225.0,228.2,187.24
2016,11,26,11,15,39.5,210.0,1.65,10.0,230.0,235.68,193.19
2016,11,26,11,30,40.0,214.0,1.7,10.0,235.0,243.25,199.39
2016,11,26,11,45,127.5,225.5,1.8,10.0,293.0,338.76,279.13
2016,11,26,12,0,215.0,237.0,1.9,10.0,351.0,427.25,351.42
2016,11,26,12,15,209.0,235.5,1.95,10.0,345.0,428.39,352.09
2016,11,26,12,30,203.0,234.0,2.0,10.0,339.0,428.62,352.6
2016,11,26,12,45,101.5,166.5,2.05,10.0,219.0,268.03,222.21
2016,11,26,13,0,0.0,99.0,2.1,10.0,99.0,88.68,70.24
2016,11,26,13,15,11.5,138.5,2.1,10.0,144.0,138.84,113.46
2016,11,26,13,30,23.0,178.0,2.1,10.0,189.0,193.4,159.55
2016,11,26,13,45,11.5,152.0,2.1,10.5,157.5,156.06,127.78
2016,11,26,14,0,0.0,126.0,2.1,11.0,126.0,118.96,96.18
2016,11,26,14,15,0.0,70.0,2.0,11.0,70.0,61.89,47.81
2016,11,26,14,30,0.0,14.0,1.9,11.0,14.0,12.31,5.07
2016,11,26,14,45,0.0,12.0,1.85,11.0,12.0,10.55,3.55
2016,11,26,15,0,0.0,10.0,1.8,11.0,10.0,8.78,2.01
2016,11,26,15,15,0.0,8.5,1.7,11.0,8.5,7.46,0.85
2016,11,26,15,30,0.0,7.0,1.6,11.0,7.0,6.14,0.0
2016,11,26,15,45,0.0,5.5,1.55,11.0,5.5,4.82,0.0
2016,11,26,16,0,0.0,4.0,1.5,11.0,4.0,3.51,0.0
2016,11,26,16,15,0.0,2.5,1.55,11.0,2.5,2.19,0.0
2016,11,26,16,30,0.0,1.0,1.6,11.0,1.0,0.87,0.0
2016,11,26,16,45,0.0,0.5,1.65,11.0,0.5,0.45,0.0
2016,11,26,17,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,27,7,15,65.5,17.0,2.4,10.0,22.0,15.46,0.0
2016,11,27,7,30,131.0,34.0,2.4,10.0,44.0,27.0,13.7
2016,11,27,7,45,262.0,45.0,2.4,10.0,82.0,34.99,24.81
2016,11,27,8,0,393.0,56.0,2.4,10.0,120.0,64.21,38.24
2016,11,27,8,15,463.5,64.0,2.4,10.0,161.0,107.62,66.73
2016,11,27,8,30,534.0,72.0,2.4,10.0,202.0,157.11,105.58
2016,11,27,8,45,606.5,73.0,2.45,10.5,244.5,208.47,149.11
2016,11,27,9,0,679.0,74.0,2.5,11.0,287.0,267.36,200.67
2016,11,27,9,15,709.0,77.5,2.5,11.0,323.5,321.5,250.18
2016,11,27,9,30,739.0,81.0,2.5,11.0,360.0,377.73,300.72
2016,11,27,9,45,773.5,80.0,2.5,11.5,393.0,433.09,348.89
2016,11,27,10,0,808.0,79.0,2.5,12.0,426.0,489.88,396.91
2016,11,27,10,15,724.0,98.0,2.45,12.0,423.0,506.05,412.19
2016,11,27,10,30,640.0,117.0,2.4,12.0,420.0,512.44,418.68
2016,11,27,10,45,748.0,100.5,2.35,12.5,466.5,592.41,482.06
2016,11,27,11,0,856.0,84.0,2.3,13.0,513.0,676.04,546.22
2016,11,27,11,15,861.0,84.5,2.25,13.0,523.5,713.0,573.79
2016,11,27,11,30,866.0,85.0,2.2,13.0,534.0,747.45,598.24
2016,11,27,11,45,868.0,85.0,2.15,13.0,537.0,776.34,618.49
2016,11,27,12,0,870.0,85.0,2.1,13.0,540.0,802.23,636.52
2016,11,27,12,15,867.5,84.5,2.05,13.0,535.0,820.75,649.25
2016,11,27,12,30,865.0,84.0,2.0,13.0,530.0,835.85,659.67
2016,11,27,12,45,758.0,103.5,2.0,13.0,487.5,787.82,625.42
2016,11,27,13,0,651.0,123.0,2.0,13.0,445.0,730.18,584.41
2016,11,27,13,15,525.0,148.0,1.95,13.0,401.0,650.25,525.36
2016,11,27,13,30,399.0,173.0,1.9,13.0,357.0,575.23,466.94
2016,11,27,13,45,375.5,166.0,1.85,13.0,331.5,531.97,435.02
2016,11,27,14,0,352.0,159.0,1.8,13.0,306.0,504.25,414.04
2016,11,27,14,15,547.5,116.5,1.75,12.5,324.5,632.91,517.57
2016,11,27,14,30,743.0,74.0,1.7,12.0,343.0,738.68,596.99
2016,11,27,14,45,707.0,71.0,1.65,12.0,305.0,699.87,567.32
2016,11,27,15,0,671.0,68.0,1.6,12.0,267.0,654.12,533.21
2016,11,27,15,15,623.0,63.0,1.5,11.5,226.5,595.45,488.73
2016,11,27,15,30,575.0,58.0,1.4,11.0,186.0,536.88,442.64
2016,11,27,15,45,499.0,51.0,1.3,11.0,144.5,456.5,376.5
2016,11,27,16,0,423.0,44.0,1.2,11.0,103.0,379.09,309.17
2016,11,27,16,15,302.0,33.0,1.15,10.5,67.0,273.16,212.25
2016,11,27,16,30,181.0,22.0,1.1,10.0,31.0,161.37,28.07
2016,11,27,16,45,90.5,11.0,1.1,9.5,15.5,60.63,0.0
2016,11,27,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,7,15,38.5,14.5,2.25,11.0,17.5,13.19,0.0
2016,11,28,7,30,77.0,29.0,2.3,11.0,35.0,23.26,10.16
2016,11,28,7,45,137.5,45.5,2.4,11.0,64.5,35.91,25.4
2016,11,28,8,0,198.0,62.0,2.5,11.0,94.0,59.79,39.86
2016,11,28,8,15,237.5,77.5,2.55,11.0,127.0,91.93,62.91
2016,11,28,8,30,277.0,93.0,2.6,11.0,160.0,128.86,92.63
2016,11,28,8,45,309.5,106.0,2.7,11.0,193.0,166.67,125.12
2016,11,28,9,0,342.0,119.0,2.8,11.0,226.0,208.05,161.5
2016,11,28,9,15,380.5,123.0,2.8,11.0,255.5,250.56,198.96
2016,11,28,9,30,419.0,127.0,2.8,11.0,285.0,293.39,236.66
2016,11,28,9,45,472.0,129.0,2.85,11.5,320.0,343.87,279.75
2016,11,28,10,0,525.0,131.0,2.9,12.0,355.0,398.62,325.74
2016,11,28,10,15,346.5,169.5,2.9,12.0,321.0,361.7,297.16
2016,11,28,10,30,168.0,208.0,2.9,12.0,287.0,307.82,252.86
2016,11,28,10,45,140.0,215.5,2.9,12.5,283.0,307.78,252.44
2016,11,28,11,0,112.0,223.0,2.9,13.0,279.0,295.18,241.5
2016,11,28,11,15,281.0,206.0,2.9,13.0,350.0,422.6,346.97
2016,11,28,11,30,450.0,189.0,2.9,13.0,421.0,552.39,451.1
2016,11,28,11,45,225.0,165.0,2.9,13.0,281.0,357.26,294.28
2016,11,28,12,0,0.0,141.0,2.9,13.0,141.0,129.0,102.85
2016,11,28,12,15,103.5,185.5,2.85,13.0,239.0,284.14,234.03
2016,11,28,12,30,207.0,230.0,2.8,13.0,337.0,426.75,350.0
2016,11,28,12,45,123.5,215.5,2.8,13.0,279.0,345.11,282.7
2016,11,28,13,0,40.0,201.0,2.8,13.0,221.0,245.24,200.07
2016,11,28,13,15,36.5,194.0,2.75,13.0,212.0,236.75,193.54
2016,11,28,13,30,33.0,187.0,2.7,13.0,203.0,228.25,186.74
2016,11,28,13,45,123.5,181.5,2.7,13.0,234.0,318.42,263.73
2016,11,28,14,0,214.0,176.0,2.7,13.0,265.0,392.09,325.88
2016,11,28,14,15,162.5,163.5,2.65,13.0,228.5,334.39,278.17
2016,11,28,14,30,111.0,151.0,2.6,13.0,192.0,277.29,230.7
2016,11,28,14,45,99.0,137.5,2.55,13.0,171.0,252.25,210.18
2016,11,28,15,0,87.0,124.0,2.5,13.0,150.0,213.45,177.92
2016,11,28,15,15,76.0,106.5,2.35,12.5,126.5,184.28,153.43
2016,11,28,15,30,65.0,89.0,2.2,12.0,103.0,155.33,128.56
2016,11,28,15,45,53.0,70.5,2.1,12.0,80.5,124.11,101.06
2016,11,28,16,0,41.0,52.0,2.0,12.0,58.0,92.75,73.06
2016,11,28,16,15,20.5,34.5,1.9,11.5,37.5,57.14,40.33
2016,11,28,16,30,0.0,17.0,1.8,11.0,17.0,15.43,0.0
