Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,16,45,0.0,8.5,1.7,10.5,8.5,7.73,0.0
2016,11,28,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,7,15,208.5,10.5,1.4,6.5,25.5,9.55,0.0
2016,11,29,7,30,417.0,21.0,1.4,7.0,51.0,18.78,6.53
2016,11,29,7,45,519.5,28.0,1.4,7.5,91.5,24.48,15.75
2016,11,29,8,0,622.0,35.0,1.4,8.0,132.0,57.32,27.35
2016,11,29,8,15,679.5,39.0,1.4,8.5,175.0,106.38,56.9
2016,11,29,8,30,737.0,43.0,1.4,9.0,218.0,161.82,100.56
2016,11,29,8,45,774.0,46.0,1.45,9.5,259.0,217.82,150.15
2016,11,29,9,0,811.0,49.0,1.5,10.0,300.0,277.64,204.55
2016,11,29,9,15,835.0,51.5,1.45,10.0,336.5,334.63,257.15
2016,11,29,9,30,859.0,54.0,1.4,10.0,373.0,392.78,309.62
2016,11,29,9,45,875.5,55.5,1.4,10.5,404.0,447.42,357.46
2016,11,29,10,0,892.0,57.0,1.4,11.0,435.0,501.83,403.45
2016,11,29,10,15,902.5,58.0,1.35,11.5,460.0,551.94,444.26
2016,11,29,10,30,913.0,59.0,1.3,12.0,485.0,600.7,482.52
2016,11,29,10,45,919.5,60.0,1.3,12.5,502.5,645.37,516.78
2016,11,29,11,0,926.0,61.0,1.3,13.0,520.0,687.87,548.45
2016,11,29,11,15,929.5,61.5,1.3,13.0,530.5,725.33,575.23
2016,11,29,11,30,933.0,62.0,1.3,13.0,541.0,760.01,599.42
2016,11,29,11,45,932.0,62.5,1.3,13.0,543.5,788.34,619.0
2016,11,29,12,0,931.0,63.0,1.3,13.0,546.0,813.36,636.28
2016,11,29,12,15,929.0,63.0,1.3,13.0,541.5,833.56,650.24
2016,11,29,12,30,927.0,63.0,1.3,13.0,537.0,850.22,661.88
2016,11,29,12,45,913.0,66.0,1.3,13.5,523.5,857.11,665.66
2016,11,29,13,0,899.0,69.0,1.3,14.0,510.0,860.22,667.07
2016,11,29,13,15,890.0,67.5,1.3,14.0,490.5,858.11,666.28
2016,11,29,13,30,881.0,66.0,1.3,14.0,471.0,852.41,663.18
2016,11,29,13,45,865.5,65.5,1.35,14.0,444.0,839.0,655.51
2016,11,29,14,0,850.0,65.0,1.4,14.0,417.0,830.65,651.46
2016,11,29,14,15,831.0,63.0,1.35,13.5,384.5,805.8,635.54
2016,11,29,14,30,812.0,61.0,1.3,13.0,352.0,778.05,617.45
2016,11,29,14,45,783.5,58.0,1.3,13.0,314.5,738.59,589.91
2016,11,29,15,0,755.0,55.0,1.3,13.0,277.0,697.13,560.18
2016,11,29,15,15,713.0,51.0,1.25,12.5,236.0,642.32,519.84
2016,11,29,15,30,671.0,47.0,1.2,12.0,195.0,586.94,477.32
2016,11,29,15,45,603.0,41.5,1.15,11.5,153.0,511.12,416.77
2016,11,29,16,0,535.0,36.0,1.1,11.0,111.0,437.24,354.45
2016,11,29,16,15,414.0,27.5,1.1,10.5,72.5,338.97,261.26
2016,11,29,16,30,293.0,19.0,1.1,10.0,34.0,224.63,24.15
2016,11,29,16,45,146.5,9.5,1.15,9.5,17.0,90.6,0.0
2016,11,29,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.15,8.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.15,8.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,11,30,7,15,28.0,12.0,0.25,8.0,14.0,10.91,0.0
2016,11,30,7,30,56.0,24.0,0.3,8.0,28.0,19.45,5.96
2016,11,30,7,45,95.0,40.5,0.35,8.5,53.0,32.15,22.28
2016,11,30,8,0,134.0,57.0,0.4,9.0,78.0,52.33,35.79
2016,11,30,8,15,153.5,74.5,0.4,9.0,105.0,79.94,56.76
2016,11,30,8,30,173.0,92.0,0.4,9.0,132.0,110.22,81.71
2016,11,30,8,45,186.0,108.0,0.4,9.5,158.5,140.3,107.5
2016,11,30,9,0,199.0,124.0,0.4,10.0,185.0,172.01,134.85
2016,11,30,9,15,210.5,137.5,0.5,10.0,209.0,202.4,161.42
2016,11,30,9,30,222.0,151.0,0.6,10.0,233.0,233.99,188.76
2016,11,30,9,45,514.5,111.5,0.7,10.5,322.5,342.91,275.85
2016,11,30,10,0,807.0,72.0,0.8,11.0,412.0,476.57,381.57
2016,11,30,10,15,633.0,116.5,0.8,11.0,393.0,471.76,379.25
2016,11,30,10,30,459.0,161.0,0.8,11.0,374.0,443.95,358.6
2016,11,30,10,45,271.0,188.5,0.85,11.5,315.5,369.23,299.63
2016,11,30,11,0,83.0,216.0,0.9,12.0,257.0,268.31,217.3
2016,11,30,11,15,210.0,213.0,0.9,12.0,320.0,368.6,299.94
2016,11,30,11,30,337.0,210.0,0.9,12.0,383.0,479.1,386.84
2016,11,30,11,45,250.0,222.5,0.95,12.5,351.0,440.61,354.6
2016,11,30,12,0,163.0,235.0,1.0,13.0,319.0,383.27,308.7
2016,11,30,12,15,176.0,232.0,1.05,13.0,322.0,396.84,320.47
2016,11,30,12,30,189.0,229.0,1.1,13.0,325.0,410.35,331.69
2016,11,30,12,45,142.0,222.5,1.15,13.0,294.0,369.13,298.9
2016,11,30,13,0,95.0,216.0,1.2,13.0,263.0,310.83,252.55
2016,11,30,13,15,452.5,149.5,1.3,12.5,358.0,587.68,478.04
2016,11,30,13,30,810.0,83.0,1.4,12.0,453.0,820.3,650.17
2016,11,30,13,45,417.0,120.5,1.5,12.0,310.5,527.25,431.09
2016,11,30,14,0,24.0,158.0,1.6,12.0,168.0,176.47,143.6
2016,11,30,14,15,12.0,129.5,1.6,11.5,134.5,135.37,110.39
2016,11,30,14,30,0.0,101.0,1.6,11.0,101.0,94.87,76.07
2016,11,30,14,45,0.0,90.0,1.65,11.0,90.0,84.33,67.23
2016,11,30,15,0,0.0,79.0,1.7,11.0,79.0,73.81,58.26
2016,11,30,15,15,0.0,67.0,1.65,11.0,67.0,62.14,48.17
2016,11,30,15,30,0.0,55.0,1.6,11.0,55.0,50.43,37.93
2016,11,30,15,45,0.0,42.5,1.6,11.0,42.5,38.02,26.99
2016,11,30,16,0,0.0,30.0,1.6,11.0,30.0,26.45,16.71
2016,11,30,16,15,0.0,19.5,1.55,10.5,19.5,17.17,8.07
2016,11,30,16,30,0.0,9.0,1.5,10.0,9.0,7.91,0.0
2016,11,30,16,45,0.0,4.5,1.5,10.0,4.5,4.09,0.0
2016,11,30,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,7,15,166.5,11.0,1.45,7.5,21.5,10.01,0.0
2016,12,1,7,30,333.0,22.0,1.4,8.0,43.0,18.24,4.07
2016,12,1,7,45,449.5,29.5,1.4,8.5,83.0,26.03,16.81
2016,12,1,8,0,566.0,37.0,1.4,9.0,123.0,54.51,27.32
2016,12,1,8,15,629.5,42.5,1.4,9.0,165.5,101.92,55.41
2016,12,1,8,30,693.0,48.0,1.4,9.0,208.0,156.55,97.87
2016,12,1,8,45,736.5,51.0,1.45,9.5,249.0,211.29,145.72
2016,12,1,9,0,780.0,54.0,1.5,10.0,290.0,270.15,198.82
2016,12,1,9,15,806.5,56.5,1.55,10.0,327.0,326.71,251.03
2016,12,1,9,30,833.0,59.0,1.6,10.0,364.0,384.79,303.69
2016,12,1,9,45,849.0,62.0,1.7,10.5,395.5,440.09,352.52
2016,12,1,10,0,865.0,65.0,1.8,11.0,427.0,493.53,398.44
2016,12,1,10,15,877.5,66.5,1.8,11.0,452.5,544.12,441.13
2016,12,1,10,30,890.0,68.0,1.8,11.0,478.0,593.63,481.74
2016,12,1,10,45,898.5,69.0,1.85,11.5,496.5,638.75,517.32
2016,12,1,11,0,907.0,70.0,1.9,12.0,515.0,681.93,550.53
2016,12,1,11,15,911.5,70.5,1.9,12.0,526.0,719.62,578.77
2016,12,1,11,30,916.0,71.0,1.9,12.0,537.0,754.67,603.83
2016,12,1,11,45,916.5,71.5,1.95,12.5,540.0,783.9,623.85
2016,12,1,12,0,917.0,72.0,2.0,13.0,543.0,809.96,641.58
2016,12,1,12,15,915.5,71.5,1.95,13.0,538.5,829.92,655.24
2016,12,1,12,30,914.0,71.0,1.9,13.0,534.0,846.42,666.53
2016,12,1,12,45,909.0,70.5,1.9,13.0,522.0,856.48,673.9
2016,12,1,13,0,904.0,70.0,1.9,13.0,510.0,862.94,678.93
2016,12,1,13,15,894.5,69.0,1.85,13.0,490.5,861.31,677.88
2016,12,1,13,30,885.0,68.0,1.8,13.0,471.0,856.09,674.5
2016,12,1,13,45,870.0,67.0,1.75,13.0,444.0,842.69,665.44
2016,12,1,14,0,855.0,66.0,1.7,13.0,417.0,834.25,660.04
2016,12,1,14,15,835.0,63.5,1.7,13.0,384.5,808.07,642.38
2016,12,1,14,30,815.0,61.0,1.7,13.0,352.0,779.0,622.54
2016,12,1,14,45,784.5,58.5,1.7,13.0,314.0,738.76,594.06
2016,12,1,15,0,754.0,56.0,1.7,13.0,276.0,696.54,563.35
2016,12,1,15,15,710.5,52.0,1.55,12.0,235.0,640.8,522.08
2016,12,1,15,30,667.0,48.0,1.4,11.0,194.0,584.49,478.57
2016,12,1,15,45,599.0,42.0,1.3,10.5,151.5,508.35,416.9
2016,12,1,16,0,531.0,36.0,1.2,10.0,109.0,434.19,353.57
2016,12,1,16,15,409.0,27.0,1.2,9.5,71.0,335.16,258.52
2016,12,1,16,30,287.0,18.0,1.2,9.0,33.0,219.55,10.55
2016,12,1,16,45,143.5,9.0,1.25,8.5,16.5,88.51,0.0
2016,12,1,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,2,7,15,190.5,10.0,1.7,6.0,21.5,9.1,0.0
2016,12,2,7,30,381.0,20.0,1.7,6.0,43.0,18.02,2.67
2016,12,2,7,45,490.0,27.0,1.75,6.5,83.0,23.72,14.84
2016,12,2,8,0,599.0,34.0,1.8,7.0,123.0,51.63,24.87
2016,12,2,8,15,660.0,39.0,1.8,7.5,165.5,100.14,53.1
2016,12,2,8,30,721.0,44.0,1.8,8.0,208.0,155.49,96.09
2016,12,2,8,45,758.0,47.5,1.8,8.5,248.5,210.78,144.96
2016,12,2,9,0,795.0,51.0,1.8,9.0,289.0,269.44,198.53
2016,12,2,9,15,820.5,53.5,1.85,9.5,326.0,326.36,251.11
2016,12,2,9,30,846.0,56.0,1.9,10.0,363.0,384.19,303.48
2016,12,2,9,45,860.5,58.5,2.0,10.5,394.0,438.32,351.74
2016,12,2,10,0,875.0,61.0,2.1,11.0,425.0,492.09,398.24
2016,12,2,10,15,887.0,62.5,2.1,11.0,450.5,542.81,441.37
2016,12,2,10,30,899.0,64.0,2.1,11.0,476.0,592.38,482.37
2016,12,2,10,45,906.0,65.5,2.1,11.5,494.0,637.47,517.91
2016,12,2,11,0,913.0,67.0,2.1,12.0,512.0,680.51,550.89
2016,12,2,11,15,917.0,67.5,2.05,12.0,523.0,718.06,578.82
2016,12,2,11,30,921.0,68.0,2.0,12.0,534.0,752.92,603.47
2016,12,2,11,45,922.0,68.0,2.0,12.5,537.0,782.08,623.07
2016,12,2,12,0,923.0,68.0,2.0,13.0,540.0,808.07,640.33
2016,12,2,12,15,921.0,67.5,2.0,13.0,535.5,827.76,654.28
2016,12,2,12,30,919.0,67.0,2.0,13.0,531.0,843.96,665.89
2016,12,2,12,45,915.0,66.0,2.0,13.5,519.0,854.32,672.25
2016,12,2,13,0,911.0,65.0,2.0,14.0,507.0,861.04,676.22
2016,12,2,13,15,902.0,64.0,2.0,14.0,487.5,859.9,676.05
2016,12,2,13,30,893.0,63.0,2.0,14.0,468.0,855.14,673.52
2016,12,2,13,45,876.5,62.5,2.0,14.0,441.5,841.16,664.55
2016,12,2,14,0,860.0,62.0,2.0,14.0,415.0,823.89,653.32
2016,12,2,14,15,840.0,60.0,2.0,13.5,382.5,806.75,643.32
2016,12,2,14,30,820.0,58.0,2.0,13.0,350.0,778.41,624.91
2016,12,2,14,45,788.5,56.0,2.0,13.0,312.0,738.11,596.11
2016,12,2,15,0,757.0,54.0,2.0,13.0,274.0,695.86,565.11
2016,12,2,15,15,713.5,50.0,1.9,12.5,233.0,640.23,523.1
2016,12,2,15,30,670.0,46.0,1.8,12.0,192.0,584.09,478.99
2016,12,2,15,45,598.5,40.5,1.7,11.5,150.0,506.2,415.7
2016,12,2,16,0,527.0,35.0,1.6,11.0,108.0,430.53,350.94
2016,12,2,16,15,404.5,26.5,1.55,10.5,70.0,322.83,248.95
2016,12,2,16,30,282.0,18.0,1.5,10.0,32.0,216.42,5.19
2016,12,2,16,45,141.0,9.0,1.5,9.5,16.0,87.14,0.0
2016,12,2,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,7,15,155.0,10.0,1.2,7.5,19.0,9.1,0.0
2016,12,3,7,30,310.0,20.0,1.2,8.0,38.0,16.52,0.43
2016,12,3,7,45,423.5,28.0,1.3,8.5,76.0,24.69,15.41
2016,12,3,8,0,537.0,36.0,1.4,9.0,114.0,50.18,25.39
2016,12,3,8,15,601.0,41.5,1.4,9.5,155.5,95.57,51.42
2016,12,3,8,30,665.0,47.0,1.4,10.0,197.0,148.26,91.61
2016,12,3,8,45,707.5,50.5,1.45,10.5,237.0,201.43,137.72
2016,12,3,9,0,750.0,54.0,1.5,11.0,277.0,258.65,189.12
2016,12,3,9,15,777.5,56.5,1.5,11.0,313.0,313.73,239.75
2016,12,3,9,30,805.0,59.0,1.5,11.0,349.0,370.52,291.01
2016,12,3,9,45,822.0,61.5,1.55,11.5,380.0,424.2,338.24
2016,12,3,10,0,839.0,64.0,1.6,12.0,411.0,477.89,384.0
2016,12,3,10,15,852.0,65.5,1.55,12.5,436.0,525.8,423.45
2016,12,3,10,30,865.0,67.0,1.5,13.0,461.0,574.43,462.02
2016,12,3,10,45,750.5,95.5,1.5,13.5,447.0,578.65,465.03
2016,12,3,11,0,636.0,124.0,1.5,14.0,433.0,567.3,455.73
2016,12,3,11,15,765.0,96.5,1.5,14.0,476.5,649.4,519.97
2016,12,3,11,30,894.0,69.0,1.5,14.0,520.0,732.86,581.03
2016,12,3,11,45,895.5,69.0,1.5,14.0,523.0,761.68,600.66
2016,12,3,12,0,897.0,69.0,1.5,14.0,526.0,787.45,618.68
2016,12,3,12,15,895.5,69.0,1.5,14.0,522.0,807.67,632.82
2016,12,3,12,30,894.0,69.0,1.5,14.0,518.0,824.54,644.72
2016,12,3,12,45,891.0,67.5,1.5,14.5,507.0,834.85,650.95
2016,12,3,13,0,888.0,66.0,1.5,15.0,496.0,841.63,654.9
2016,12,3,13,15,880.0,65.0,1.45,15.0,477.0,841.29,654.65
2016,12,3,13,30,872.0,64.0,1.4,15.0,458.0,837.45,652.14
2016,12,3,13,45,859.5,62.5,1.4,15.0,432.5,825.67,644.84
2016,12,3,14,0,847.0,61.0,1.4,15.0,407.0,810.62,635.33
2016,12,3,14,15,828.5,59.0,1.3,14.5,375.5,794.95,625.31
2016,12,3,14,30,810.0,57.0,1.2,14.0,344.0,768.12,607.12
2016,12,3,14,45,781.5,54.5,1.15,14.0,307.5,729.86,579.9
2016,12,3,15,0,753.0,52.0,1.1,14.0,271.0,689.63,550.62
2016,12,3,15,15,711.0,48.5,1.0,13.5,230.5,636.06,510.85
2016,12,3,15,30,669.0,45.0,0.9,13.0,190.0,581.91,469.05
2016,12,3,15,45,598.0,40.0,0.8,12.5,148.5,505.16,407.92
2016,12,3,16,0,527.0,35.0,0.7,12.0,107.0,430.47,345.23
2016,12,3,16,15,407.0,26.5,0.7,11.5,69.5,324.43,246.54
2016,12,3,16,30,287.0,18.0,0.7,11.0,32.0,219.35,1.33
2016,12,3,16,45,143.5,9.0,0.75,10.5,16.0,88.58,0.0
2016,12,3,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,7,15,124.5,10.5,0.7,8.0,17.5,9.55,0.0
2016,12,4,7,30,249.0,21.0,0.6,8.0,35.0,17.5,0.0
2016,12,4,7,45,367.5,30.0,0.55,8.5,71.5,24.44,15.09
2016,12,4,8,0,486.0,39.0,0.5,9.0,108.0,47.95,25.15
2016,12,4,8,15,554.5,45.5,0.45,9.5,149.0,91.91,50.35
2016,12,4,8,30,623.0,52.0,0.4,10.0,190.0,143.68,89.22
2016,12,4,8,45,670.0,55.5,0.4,10.5,230.0,196.9,134.37
2016,12,4,9,0,717.0,59.0,0.4,11.0,270.0,253.18,183.71
2016,12,4,9,15,529.5,95.0,0.45,11.5,262.0,269.63,206.86
2016,12,4,9,30,342.0,131.0,0.5,12.0,254.0,257.57,203.83
2016,12,4,9,45,546.0,108.5,0.6,12.5,324.5,352.49,280.02
2016,12,4,10,0,750.0,86.0,0.7,13.0,395.0,457.25,362.77
2016,12,4,10,15,628.5,116.0,0.75,13.0,385.5,463.17,369.51
2016,12,4,10,30,507.0,146.0,0.8,13.0,376.0,451.85,362.48
2016,12,4,10,45,579.5,132.5,0.85,13.5,405.0,511.67,409.68
2016,12,4,11,0,652.0,119.0,0.9,14.0,434.0,571.08,455.13
2016,12,4,11,15,591.0,140.5,0.9,14.0,431.0,578.59,460.07
2016,12,4,11,30,530.0,162.0,0.9,14.0,428.0,575.37,457.34
2016,12,4,11,45,528.0,164.0,0.95,14.0,430.5,595.1,472.92
2016,12,4,12,0,526.0,166.0,1.0,14.0,433.0,612.84,486.67
2016,12,4,12,15,508.5,169.0,1.0,14.0,425.5,617.32,489.97
2016,12,4,12,30,491.0,172.0,1.0,14.0,418.0,619.15,491.45
2016,12,4,12,45,482.5,169.5,1.05,14.0,406.5,619.66,492.76
2016,12,4,13,0,474.0,167.0,1.1,14.0,395.0,617.93,492.45
2016,12,4,13,15,452.0,164.0,1.1,14.0,375.0,601.98,481.05
2016,12,4,13,30,430.0,161.0,1.1,14.0,355.0,583.87,468.12
2016,12,4,13,45,365.0,161.5,1.15,14.0,319.5,514.64,416.48
2016,12,4,14,0,300.0,162.0,1.2,14.0,284.0,462.11,376.36
2016,12,4,14,15,301.5,148.5,1.2,13.5,263.0,446.72,366.4
2016,12,4,14,30,303.0,135.0,1.2,13.0,242.0,429.95,354.81
2016,12,4,14,45,268.0,128.0,1.2,13.0,215.5,391.49,324.15
2016,12,4,15,0,233.0,121.0,1.2,13.0,189.0,353.87,293.63
2016,12,4,15,15,206.5,105.5,1.15,12.5,159.0,311.28,259.08
2016,12,4,15,30,180.0,90.0,1.1,12.0,129.0,269.36,224.06
2016,12,4,15,45,153.0,72.0,1.1,11.5,100.0,223.87,185.13
2016,12,4,16,0,126.0,54.0,1.1,11.0,71.0,179.19,145.59
2016,12,4,16,15,63.0,36.5,1.1,10.5,45.0,101.09,75.11
2016,12,4,16,30,0.0,19.0,1.1,10.0,19.0,19.13,0.0
2016,12,4,16,45,0.0,9.5,1.1,10.0,9.5,8.64,0.0
2016,12,4,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,7,15,44.5,10.0,1.3,8.0,12.5,9.1,0.0
2016,12,5,7,30,89.0,20.0,1.3,8.0,25.0,15.74,0.0
2016,12,5,7,45,147.0,35.0,1.3,8.5,52.0,27.23,17.23
2016,12,5,8,0,205.0,50.0,1.3,9.0,79.0,46.51,29.87
2016,12,5,8,15,235.5,65.5,1.3,9.0,109.0,77.8,51.64
2016,12,5,8,30,266.0,81.0,1.3,9.0,139.0,112.35,79.28
2016,12,5,8,45,286.0,95.0,1.3,9.5,168.5,147.06,109.21
2016,12,5,9,0,306.0,109.0,1.3,10.0,198.0,184.01,141.75
2016,12,5,9,15,322.5,120.0,1.3,10.0,224.5,219.12,173.21
2016,12,5,9,30,339.0,131.0,1.3,10.0,251.0,255.7,205.61
2016,12,5,9,45,376.0,137.5,1.3,10.5,282.0,303.93,246.37
2016,12,5,10,0,413.0,144.0,1.3,11.0,313.0,350.22,284.85
2016,12,5,10,15,475.0,141.0,1.3,11.0,347.0,402.73,328.3
2016,12,5,10,30,537.0,138.0,1.3,11.0,381.0,459.46,374.45
2016,12,5,10,45,689.0,111.5,1.35,11.5,435.5,555.42,450.17
2016,12,5,11,0,841.0,85.0,1.4,12.0,490.0,652.94,525.12
2016,12,5,11,15,846.5,86.0,1.4,12.0,501.5,690.53,553.28
2016,12,5,11,30,852.0,87.0,1.4,12.0,513.0,725.76,578.89
2016,12,5,11,45,852.0,87.5,1.4,12.0,516.0,753.76,598.58
2016,12,5,12,0,852.0,88.0,1.4,12.0,519.0,778.75,616.16
2016,12,5,12,15,761.5,103.5,1.4,12.0,486.5,749.98,595.25
2016,12,5,12,30,671.0,119.0,1.4,12.0,454.0,711.51,567.85
2016,12,5,12,45,608.0,134.0,1.4,12.0,432.5,688.82,551.96
2016,12,5,13,0,545.0,149.0,1.4,12.0,411.0,655.79,527.67
2016,12,5,13,15,417.5,167.0,1.35,12.0,363.5,575.65,465.78
2016,12,5,13,30,290.0,185.0,1.3,12.0,316.0,477.32,389.1
2016,12,5,13,45,198.5,179.5,1.3,12.0,267.0,379.69,312.31
2016,12,5,14,0,107.0,174.0,1.3,12.0,218.0,298.35,245.81
2016,12,5,14,15,207.0,154.0,1.25,11.5,230.0,358.67,298.73
2016,12,5,14,30,307.0,134.0,1.2,11.0,242.0,431.75,359.67
2016,12,5,14,45,280.0,124.5,1.15,11.0,215.0,396.18,330.42
2016,12,5,15,0,253.0,115.0,1.1,11.0,188.0,360.82,301.62
2016,12,5,15,15,232.5,100.0,1.05,10.5,159.0,322.81,270.74
2016,12,5,15,30,212.0,85.0,1.0,10.0,130.0,285.01,239.04
2016,12,5,15,45,181.5,68.0,1.0,10.0,101.0,237.24,197.59
2016,12,5,16,0,151.0,51.0,1.0,10.0,72.0,190.45,155.72
2016,12,5,16,15,75.5,35.5,1.0,9.5,46.0,106.82,80.04
2016,12,5,16,30,0.0,20.0,1.0,9.0,20.0,20.94,0.0
2016,12,5,16,45,0.0,10.0,1.0,9.0,10.0,9.1,0.0
2016,12,5,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,16.5,1.55,5.5,16.5,15.01,0.0
2016,12,6,7,30,0.0,33.0,1.6,6.0,33.0,25.95,0.0
2016,12,6,7,45,263.0,34.5,1.7,6.5,70.5,27.08,17.03
2016,12,6,8,0,526.0,36.0,1.8,7.0,108.0,46.45,24.35
2016,12,6,8,15,594.5,41.5,1.85,7.5,149.5,91.06,48.8
2016,12,6,8,30,663.0,47.0,1.9,8.0,191.0,143.55,88.28
2016,12,6,8,45,623.0,59.5,1.95,8.5,216.0,186.89,129.57
2016,12,6,9,0,583.0,72.0,2.0,9.0,241.0,226.72,169.11
2016,12,6,9,15,612.0,76.0,2.0,9.0,273.5,275.03,213.67
2016,12,6,9,30,641.0,80.0,2.0,9.0,306.0,325.54,259.65
2016,12,6,9,45,745.5,72.0,2.0,9.5,358.0,397.48,320.89
2016,12,6,10,0,850.0,64.0,2.0,10.0,410.0,477.58,387.61
2016,12,6,10,15,863.5,65.5,2.0,10.0,435.0,526.32,429.31
2016,12,6,10,30,877.0,67.0,2.0,10.0,460.0,575.76,470.53
2016,12,6,10,45,886.0,68.0,2.0,10.5,479.0,620.72,506.28
2016,12,6,11,0,895.0,69.0,2.0,11.0,498.0,663.86,539.64
2016,12,6,11,15,899.5,69.5,2.0,11.0,509.0,701.31,568.6
2016,12,6,11,30,904.0,70.0,2.0,11.0,520.0,736.2,593.85
2016,12,6,11,45,904.0,71.0,2.0,11.0,523.5,765.6,614.95
2016,12,6,12,0,904.0,72.0,2.0,11.0,527.0,791.89,633.8
2016,12,6,12,15,610.5,139.5,1.95,11.0,446.0,669.67,542.29
2016,12,6,12,30,317.0,207.0,1.9,11.0,365.0,501.65,409.61
2016,12,6,12,45,599.0,140.0,1.9,11.0,430.0,686.94,558.68
2016,12,6,13,0,881.0,73.0,1.9,11.0,495.0,841.2,670.62
2016,12,6,13,15,872.0,71.5,1.9,11.0,476.0,839.77,668.55
2016,12,6,13,30,863.0,70.0,1.9,11.0,457.0,842.99,671.68
2016,12,6,13,45,848.5,68.5,1.95,11.0,431.0,830.0,663.69
2016,12,6,14,0,834.0,67.0,2.0,11.0,405.0,813.68,653.41
2016,12,6,14,15,814.0,65.0,1.95,10.5,373.5,788.93,637.13
2016,12,6,14,30,794.0,63.0,1.9,10.0,342.0,761.33,618.53
2016,12,6,14,45,763.0,60.5,1.9,10.0,305.0,721.56,589.67
2016,12,6,15,0,732.0,58.0,1.9,10.0,268.0,679.83,558.59
2016,12,6,15,15,687.5,53.5,1.8,9.5,228.0,623.69,515.55
2016,12,6,15,30,643.0,49.0,1.7,9.0,188.0,567.02,470.41
2016,12,6,15,45,570.0,43.5,1.6,9.0,146.5,496.46,411.33
2016,12,6,16,0,497.0,38.0,1.5,9.0,105.0,422.17,345.86
2016,12,6,16,15,372.0,28.5,1.45,8.5,68.0,313.76,242.52
2016,12,6,16,30,247.0,19.0,1.4,8.0,31.0,196.51,0.0
2016,12,6,16,45,123.5,9.5,1.35,7.5,15.5,77.99,0.0
2016,12,6,17,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,5.5,0.95,5.0,5.5,5.0,0.0
2016,12,7,7,30,0.0,11.0,0.9,5.0,11.0,9.67,0.0
2016,12,7,7,45,0.0,23.5,0.9,5.5,23.5,20.72,11.63
2016,12,7,8,0,0.0,36.0,0.9,6.0,36.0,31.46,21.36
2016,12,7,8,15,0.0,50.0,0.85,6.0,50.0,43.67,32.46
2016,12,7,8,30,0.0,64.0,0.8,6.0,64.0,56.1,43.66
2016,12,7,8,45,0.0,77.5,0.75,6.0,77.5,68.28,54.49
2016,12,7,9,0,0.0,91.0,0.7,6.0,91.0,80.61,65.3
2016,12,7,9,15,0.0,103.5,0.7,6.0,103.5,92.17,75.3
2016,12,7,9,30,0.0,116.0,0.7,6.0,116.0,103.88,85.3
2016,12,7,9,45,191.0,131.5,0.75,6.5,209.0,212.66,175.85
2016,12,7,10,0,382.0,147.0,0.8,7.0,302.0,336.74,277.25
2016,12,7,10,15,386.0,157.0,0.85,7.0,321.5,370.64,305.36
2016,12,7,10,30,390.0,167.0,0.9,7.0,341.0,404.12,333.26
2016,12,7,10,45,272.5,190.0,0.95,7.5,314.5,368.04,303.75
2016,12,7,11,0,155.0,213.0,1.0,8.0,288.0,320.89,264.61
2016,12,7,11,15,159.0,218.5,0.95,8.0,296.5,337.75,278.57
2016,12,7,11,30,163.0,224.0,0.9,8.0,305.0,354.61,291.95
2016,12,7,11,45,81.5,139.0,0.9,8.0,179.5,206.04,170.74
2016,12,7,12,0,0.0,54.0,0.9,8.0,54.0,47.71,35.65
2016,12,7,12,15,119.0,136.0,0.9,8.0,195.0,239.07,201.11
2016,12,7,12,30,238.0,218.0,0.9,8.0,336.0,435.52,359.64
2016,12,7,12,45,176.0,215.5,0.95,8.0,301.5,388.0,319.6
2016,12,7,13,0,114.0,213.0,1.0,8.0,267.0,338.34,279.25
2016,12,7,13,15,69.5,192.5,1.1,8.0,225.5,263.77,218.76
2016,12,7,13,30,25.0,172.0,1.2,8.0,184.0,189.28,156.6
2016,12,7,13,45,33.5,167.5,1.35,8.5,182.0,208.15,172.99
2016,12,7,14,0,42.0,163.0,1.5,9.0,180.0,213.16,177.48
2016,12,7,14,15,21.0,124.0,1.5,9.0,132.5,137.0,113.12
2016,12,7,14,30,0.0,85.0,1.5,9.0,85.0,77.66,61.88
2016,12,7,14,45,0.0,75.5,1.5,9.0,75.5,68.59,54.19
2016,12,7,15,0,0.0,66.0,1.5,9.0,66.0,59.53,46.36
2016,12,7,15,15,0.0,56.0,1.5,8.5,56.0,49.93,38.04
2016,12,7,15,30,0.0,46.0,1.5,8.0,46.0,40.6,29.85
2016,12,7,15,45,0.0,36.0,1.5,8.0,36.0,31.75,21.9
2016,12,7,16,0,0.0,26.0,1.5,8.0,26.0,22.9,13.9
2016,12,7,16,15,0.0,16.5,1.55,8.0,16.5,14.51,5.98
2016,12,7,16,30,0.0,7.0,1.6,8.0,7.0,6.14,0.0
2016,12,7,16,45,0.0,3.5,1.65,8.0,3.5,3.18,0.0
2016,12,7,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.0,2.55,12.0,4.0,3.64,0.0
2016,12,8,7,30,0.0,8.0,2.5,12.0,8.0,7.03,0.0
2016,12,8,7,45,0.0,19.0,2.5,12.5,19.0,16.73,7.77
2016,12,8,8,0,0.0,30.0,2.5,13.0,30.0,26.46,16.43
2016,12,8,8,15,0.0,43.0,2.45,13.0,43.0,37.8,26.48
2016,12,8,8,30,0.0,56.0,2.4,13.0,56.0,49.24,36.54
2016,12,8,8,45,0.0,68.5,2.4,13.0,68.5,60.4,46.27
2016,12,8,9,0,0.0,81.0,2.4,13.0,81.0,71.69,56.0
2016,12,8,9,15,0.0,92.5,2.35,13.0,92.5,82.21,64.96
2016,12,8,9,30,0.0,104.0,2.3,13.0,104.0,92.84,73.91
2016,12,8,9,45,68.0,138.5,2.25,13.5,166.0,157.5,127.46
2016,12,8,10,0,136.0,173.0,2.2,14.0,228.0,233.95,190.23
2016,12,8,10,15,68.0,159.0,2.15,14.0,186.5,186.12,151.03
2016,12,8,10,30,0.0,145.0,2.1,14.0,145.0,132.02,105.7
2016,12,8,10,45,0.0,145.5,2.05,14.0,145.5,132.68,106.21
2016,12,8,11,0,0.0,146.0,2.0,14.0,146.0,133.35,106.65
2016,12,8,11,15,47.0,183.0,1.95,14.0,206.0,211.81,172.15
2016,12,8,11,30,94.0,220.0,1.9,14.0,266.0,289.24,235.36
2016,12,8,11,45,93.5,222.0,1.85,14.0,268.5,295.77,240.27
2016,12,8,12,0,93.0,224.0,1.8,14.0,271.0,302.19,245.4
2016,12,8,12,15,64.5,212.0,1.75,14.0,244.5,269.72,218.76
2016,12,8,12,30,36.0,200.0,1.7,14.0,218.0,235.75,190.8
2016,12,8,12,45,20.5,181.0,1.7,14.0,191.5,190.1,153.57
2016,12,8,13,0,5.0,162.0,1.7,14.0,165.0,157.94,126.92
2016,12,8,13,15,16.5,168.0,1.65,14.0,176.0,175.64,142.13
2016,12,8,13,30,28.0,174.0,1.6,14.0,187.0,208.56,169.59
2016,12,8,13,45,75.5,174.0,1.55,14.0,205.5,252.29,206.97
2016,12,8,14,0,123.0,174.0,1.5,14.0,224.0,311.87,256.42
2016,12,8,14,15,79.0,155.5,1.45,14.0,186.5,238.3,195.88
2016,12,8,14,30,35.0,137.0,1.4,14.0,149.0,180.56,147.58
2016,12,8,14,45,31.0,123.0,1.35,14.0,133.0,162.49,132.81
2016,12,8,15,0,27.0,109.0,1.3,14.0,117.0,144.53,117.79
2016,12,8,15,15,20.5,93.5,1.25,13.5,99.0,122.54,99.26
2016,12,8,15,30,14.0,78.0,1.2,13.0,81.0,91.21,72.54
2016,12,8,15,45,220.5,58.5,1.15,13.0,89.0,264.8,219.76
2016,12,8,16,0,427.0,39.0,1.1,13.0,97.0,376.24,304.99
2016,12,8,16,15,306.5,29.5,1.05,13.0,63.0,273.16,207.41
2016,12,8,16,30,186.0,20.0,1.0,13.0,29.0,160.97,0.53
2016,12,8,16,45,93.0,10.0,0.95,13.0,14.5,61.41,0.0
2016,12,8,17,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
