Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,4.0,0.7,12.0,4.0,3.64,0.0
2016,12,9,7,30,0.0,8.0,0.7,12.0,8.0,7.03,0.0
2016,12,9,7,45,0.0,20.0,0.7,12.5,20.0,17.62,8.33
2016,12,9,8,0,0.0,32.0,0.7,13.0,32.0,28.16,17.86
2016,12,9,8,15,0.0,45.0,0.75,13.0,45.0,39.45,27.91
2016,12,9,8,30,0.0,58.0,0.8,13.0,58.0,50.94,38.01
2016,12,9,8,45,0.0,71.0,0.85,13.5,71.0,62.58,48.04
2016,12,9,9,0,0.0,84.0,0.9,14.0,84.0,74.36,58.02
2016,12,9,9,15,0.0,95.5,0.9,14.0,95.5,84.93,66.95
2016,12,9,9,30,0.0,107.0,0.9,14.0,107.0,95.61,75.86
2016,12,9,9,45,24.5,135.0,0.9,14.5,145.0,135.9,108.99
2016,12,9,10,0,49.0,163.0,0.9,15.0,183.0,177.12,142.46
2016,12,9,10,15,72.5,177.5,0.9,15.0,209.0,207.27,166.98
2016,12,9,10,30,96.0,192.0,0.9,15.0,235.0,239.86,193.4
2016,12,9,10,45,58.5,186.0,0.9,15.0,212.5,216.18,173.89
2016,12,9,11,0,21.0,180.0,0.9,15.0,190.0,180.64,144.64
2016,12,9,11,15,70.0,200.5,0.85,15.0,235.0,246.46,198.62
2016,12,9,11,30,119.0,221.0,0.8,15.0,280.0,319.52,256.71
2016,12,9,11,45,197.5,218.0,0.8,15.5,316.5,380.31,304.7
2016,12,9,12,0,276.0,215.0,0.8,16.0,353.0,458.34,364.62
2016,12,9,12,15,236.5,218.0,0.75,16.0,335.5,426.28,339.11
2016,12,9,12,30,197.0,221.0,0.7,16.0,318.0,405.48,322.71
2016,12,9,12,45,506.0,147.0,0.65,16.0,389.5,609.44,481.47
2016,12,9,13,0,815.0,73.0,0.6,16.0,461.0,790.73,607.86
2016,12,9,13,15,492.5,134.0,0.6,15.5,366.0,597.56,469.81
2016,12,9,13,30,170.0,195.0,0.6,15.0,271.0,371.47,296.99
2016,12,9,13,45,104.0,178.0,0.6,15.0,223.5,297.21,239.87
2016,12,9,14,0,38.0,161.0,0.6,15.0,176.0,207.2,167.09
2016,12,9,14,15,36.0,149.0,0.55,15.0,162.5,193.46,156.62
2016,12,9,14,30,34.0,137.0,0.5,15.0,149.0,179.77,145.66
2016,12,9,14,45,30.5,123.0,0.5,15.0,133.0,162.11,131.34
2016,12,9,15,0,27.0,109.0,0.5,15.0,117.0,144.55,116.9
2016,12,9,15,15,308.5,78.5,0.45,14.5,145.5,366.05,302.38
2016,12,9,15,30,590.0,48.0,0.4,14.0,174.0,532.96,429.07
2016,12,9,15,45,522.0,42.0,0.4,14.0,135.5,460.57,369.07
2016,12,9,16,0,454.0,36.0,0.4,14.0,97.0,390.95,310.47
2016,12,9,16,15,338.0,27.0,0.4,13.5,63.0,290.59,218.44
2016,12,9,16,30,222.0,18.0,0.4,13.0,29.0,181.16,4.82
2016,12,9,16,45,111.0,9.0,0.45,13.0,14.5,70.7,0.0
2016,12,9,17,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,12.0,1.5,13.0,12.0,10.91,0.0
2016,12,10,7,30,0.0,24.0,1.6,13.0,24.0,21.83,0.0
2016,12,10,7,45,225.0,28.5,1.7,13.0,57.5,22.37,11.75
2016,12,10,8,0,450.0,33.0,1.8,13.0,91.0,35.35,17.99
2016,12,10,8,15,520.0,39.0,1.8,13.0,129.0,75.82,38.69
2016,12,10,8,30,590.0,45.0,1.8,13.0,167.0,125.72,74.78
2016,12,10,8,45,634.5,48.5,1.85,13.5,204.5,174.21,115.53
2016,12,10,9,0,679.0,52.0,1.9,14.0,242.0,227.1,162.3
2016,12,10,9,15,480.0,92.5,1.9,14.0,235.5,241.86,185.12
2016,12,10,9,30,281.0,133.0,1.9,14.0,229.0,232.99,185.06
2016,12,10,9,45,144.0,137.5,1.95,14.0,187.0,192.69,155.31
2016,12,10,10,0,7.0,142.0,2.0,14.0,145.0,132.05,106.05
2016,12,10,10,15,132.0,163.5,2.0,14.0,222.0,230.09,187.66
2016,12,10,10,30,257.0,185.0,2.0,14.0,299.0,337.98,275.64
2016,12,10,10,45,128.5,132.5,2.0,14.0,189.5,210.49,172.03
2016,12,10,11,0,0.0,80.0,2.0,14.0,80.0,70.8,54.36
2016,12,10,11,15,0.0,74.0,1.95,14.0,74.0,65.46,49.97
2016,12,10,11,30,0.0,68.0,1.9,14.0,68.0,60.13,45.45
2016,12,10,11,45,0.0,53.0,1.85,14.0,53.0,46.82,34.19
2016,12,10,12,0,0.0,38.0,1.8,14.0,38.0,33.54,22.94
2016,12,10,12,15,0.0,87.5,1.75,14.0,87.5,77.6,60.16
2016,12,10,12,30,0.0,137.0,1.7,14.0,137.0,126.17,100.63
2016,12,10,12,45,0.0,80.0,1.65,14.0,80.0,70.8,54.39
2016,12,10,13,0,0.0,23.0,1.6,14.0,23.0,20.27,11.68
2016,12,10,13,15,0.0,35.5,1.55,14.0,35.5,31.31,21.14
2016,12,10,13,30,0.0,48.0,1.5,14.0,48.0,42.37,30.59
2016,12,10,13,45,0.0,36.5,1.5,14.0,36.5,32.18,21.94
2016,12,10,14,0,0.0,25.0,1.5,14.0,25.0,22.02,13.28
2016,12,10,14,15,0.0,58.5,1.45,14.0,58.5,51.67,38.68
2016,12,10,14,30,0.0,92.0,1.4,14.0,92.0,85.27,67.24
2016,12,10,14,45,0.0,82.0,1.35,14.0,82.0,75.71,59.15
2016,12,10,15,0,0.0,72.0,1.3,14.0,72.0,66.16,51.07
2016,12,10,15,15,0.0,61.0,1.2,13.5,61.0,55.5,42.02
2016,12,10,15,30,0.0,50.0,1.1,13.0,50.0,44.8,32.81
2016,12,10,15,45,0.0,39.0,1.05,13.0,39.0,34.41,23.69
2016,12,10,16,0,0.0,28.0,1.0,13.0,28.0,24.67,15.06
2016,12,10,16,15,0.0,18.0,0.95,13.0,18.0,15.84,6.86
2016,12,10,16,30,0.0,8.0,0.9,13.0,8.0,7.02,0.0
2016,12,10,16,45,0.0,4.0,0.9,13.0,4.0,3.64,0.0
2016,12,10,17,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,9.5,1.0,7.0,9.5,8.64,0.0
2016,12,11,7,30,0.0,19.0,0.9,7.0,19.0,17.28,0.0
2016,12,11,7,45,121.5,31.0,0.85,7.5,46.0,24.92,13.81
2016,12,11,8,0,243.0,43.0,0.8,8.0,73.0,38.23,23.88
2016,12,11,8,15,279.5,56.5,0.85,8.0,104.0,70.38,44.24
2016,12,11,8,30,316.0,70.0,0.9,8.0,135.0,106.88,72.43
2016,12,11,8,45,339.5,82.5,1.0,8.5,165.5,144.23,104.37
2016,12,11,9,0,363.0,95.0,1.1,9.0,196.0,184.15,139.68
2016,12,11,9,15,377.0,106.5,1.05,9.0,223.5,222.65,174.49
2016,12,11,9,30,391.0,118.0,1.0,9.0,251.0,262.31,209.88
2016,12,11,9,45,282.0,143.5,1.0,9.5,244.0,260.32,211.51
2016,12,11,10,0,173.0,169.0,1.0,10.0,237.0,246.16,201.44
2016,12,11,10,15,184.0,180.0,1.0,10.0,256.5,273.26,224.35
2016,12,11,10,30,195.0,191.0,1.0,10.0,276.0,301.21,247.44
2016,12,11,10,45,225.0,196.5,1.0,10.5,299.0,335.38,274.99
2016,12,11,11,0,255.0,202.0,1.0,11.0,322.0,381.6,311.51
2016,12,11,11,15,152.5,203.5,1.0,11.0,276.0,315.75,257.94
2016,12,11,11,30,50.0,205.0,1.0,11.0,230.0,240.94,196.21
2016,12,11,11,45,78.0,214.0,1.05,11.5,252.5,274.9,224.42
2016,12,11,12,0,106.0,223.0,1.1,12.0,275.0,310.75,253.33
2016,12,11,12,15,261.0,204.0,1.05,12.0,332.0,442.57,360.21
2016,12,11,12,30,416.0,185.0,1.0,12.0,389.0,568.2,457.71
2016,12,11,12,45,230.0,190.0,1.0,12.0,302.5,415.86,337.47
2016,12,11,13,0,44.0,195.0,1.0,12.0,216.0,242.15,196.47
2016,12,11,13,15,22.0,164.5,1.05,12.0,175.0,176.45,143.47
2016,12,11,13,30,0.0,134.0,1.1,12.0,134.0,125.9,101.18
2016,12,11,13,45,1.5,137.0,1.15,12.0,137.5,131.76,106.43
2016,12,11,14,0,3.0,140.0,1.2,12.0,141.0,138.28,112.1
2016,12,11,14,15,53.0,143.0,1.2,11.5,161.5,199.58,165.47
2016,12,11,14,30,103.0,146.0,1.2,11.0,182.0,264.19,220.51
2016,12,11,14,45,97.0,131.5,1.2,11.0,162.5,242.67,202.58
2016,12,11,15,0,91.0,117.0,1.2,11.0,143.0,221.04,184.68
2016,12,11,15,15,83.5,100.5,1.1,10.5,121.5,195.1,163.0
2016,12,11,15,30,76.0,84.0,1.0,10.0,100.0,169.1,140.73
2016,12,11,15,45,63.5,66.5,0.95,10.0,78.0,137.72,113.06
2016,12,11,16,0,51.0,49.0,0.9,10.0,56.0,106.18,84.75
2016,12,11,16,15,25.5,33.0,0.9,9.5,36.5,57.95,41.12
2016,12,11,16,30,0.0,17.0,0.9,9.0,17.0,15.57,0.0
2016,12,11,16,45,0.0,8.5,0.95,9.0,8.5,7.73,0.0
2016,12,11,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,8.0,1.0,7.0,8.0,7.28,0.0
2016,12,12,7,30,0.0,16.0,1.0,7.0,16.0,14.55,0.0
2016,12,12,7,45,92.0,29.0,1.0,7.5,40.5,23.37,12.25
2016,12,12,8,0,184.0,42.0,1.0,8.0,65.0,35.9,22.81
2016,12,12,8,15,208.5,58.0,0.95,8.0,93.0,65.49,42.85
2016,12,12,8,30,233.0,74.0,0.9,8.0,121.0,97.45,68.11
2016,12,12,8,45,249.5,88.5,0.9,8.5,149.0,129.61,95.68
2016,12,12,9,0,266.0,103.0,0.9,9.0,177.0,163.69,125.69
2016,12,12,9,15,275.5,116.5,0.85,9.0,202.5,196.53,155.17
2016,12,12,9,30,285.0,130.0,0.8,9.0,228.0,230.27,185.07
2016,12,12,9,45,295.5,142.5,0.8,9.5,251.5,264.25,214.31
2016,12,12,10,0,306.0,155.0,0.8,10.0,275.0,299.0,243.51
2016,12,12,10,15,356.5,157.5,0.75,10.0,306.5,344.39,280.97
2016,12,12,10,30,407.0,160.0,0.7,10.0,338.0,402.34,327.53
2016,12,12,10,45,425.5,164.0,0.65,10.5,357.0,438.54,355.48
2016,12,12,11,0,444.0,168.0,0.6,11.0,376.0,475.08,383.16
2016,12,12,11,15,389.5,184.0,0.5,11.0,369.5,464.12,373.74
2016,12,12,11,30,335.0,200.0,0.4,11.0,363.0,459.49,369.01
2016,12,12,11,45,324.5,203.5,0.35,11.5,363.0,468.95,375.33
2016,12,12,12,0,314.0,207.0,0.3,12.0,363.0,476.83,380.14
2016,12,12,12,15,287.5,209.5,0.3,12.0,352.0,469.49,374.36
2016,12,12,12,30,261.0,212.0,0.3,12.0,341.0,460.1,367.17
2016,12,12,12,45,259.5,207.5,0.3,12.0,333.0,461.03,368.41
2016,12,12,13,0,258.0,203.0,0.3,12.0,325.0,460.88,368.75
2016,12,12,13,15,305.0,188.0,0.3,12.0,327.0,487.33,390.46
2016,12,12,13,30,352.0,173.0,0.3,12.0,329.0,512.8,411.02
2016,12,12,13,45,312.5,168.0,0.35,12.0,301.0,476.53,383.81
2016,12,12,14,0,273.0,163.0,0.4,12.0,273.0,439.3,356.11
2016,12,12,14,15,265.0,151.5,0.4,11.5,251.5,419.2,342.2
2016,12,12,14,30,257.0,140.0,0.4,11.0,230.0,398.18,327.09
2016,12,12,14,45,249.5,125.5,0.4,11.0,205.0,372.55,307.51
2016,12,12,15,0,242.0,111.0,0.4,11.0,180.0,346.11,286.83
2016,12,12,15,15,226.0,96.0,0.45,10.5,153.0,311.73,259.69
2016,12,12,15,30,210.0,81.0,0.5,10.0,126.0,277.23,231.42
2016,12,12,15,45,185.5,65.0,0.6,10.0,98.5,235.08,195.32
2016,12,12,16,0,161.0,49.0,0.7,10.0,71.0,193.51,158.28
2016,12,12,16,15,80.5,35.0,0.7,10.0,46.0,120.79,91.3
2016,12,12,16,30,0.0,21.0,0.7,10.0,21.0,22.35,0.0
2016,12,12,16,45,0.0,10.5,0.7,10.0,10.5,9.55,0.0
2016,12,12,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,9.5,0.7,9.5,9.5,8.64,0.0
2016,12,13,7,30,0.0,19.0,0.7,10.0,19.0,17.28,0.0
2016,12,13,7,45,190.5,27.5,0.75,10.5,50.5,21.59,10.35
2016,12,13,8,0,381.0,36.0,0.8,11.0,82.0,34.16,19.67
2016,12,13,8,15,456.5,43.0,0.85,11.0,119.5,71.42,38.34
2016,12,13,8,30,532.0,50.0,0.9,11.0,157.0,117.41,70.8
2016,12,13,8,45,580.0,55.5,0.95,11.5,195.0,165.24,110.43
2016,12,13,9,0,628.0,61.0,1.0,12.0,233.0,218.01,156.49
2016,12,13,9,15,661.0,64.5,0.95,12.0,268.0,268.91,202.38
2016,12,13,9,30,694.0,68.0,0.9,12.0,303.0,322.4,249.96
2016,12,13,9,45,396.5,117.5,0.9,12.5,254.5,286.06,228.2
2016,12,13,10,0,99.0,167.0,0.9,13.0,206.0,203.74,164.62
2016,12,13,10,15,436.0,122.0,0.85,13.0,309.5,355.63,288.24
2016,12,13,10,30,773.0,77.0,0.8,13.0,413.0,520.32,416.95
2016,12,13,10,45,408.5,135.0,0.8,13.0,313.0,397.47,320.89
2016,12,13,11,0,44.0,193.0,0.8,13.0,213.0,217.7,175.23
2016,12,13,11,15,22.0,175.0,0.75,13.0,185.5,177.43,143.0
2016,12,13,11,30,0.0,157.0,0.7,13.0,158.0,144.89,115.89
2016,12,13,11,45,1.0,160.0,0.7,13.0,161.0,149.03,119.4
2016,12,13,12,0,2.0,163.0,0.7,13.0,164.0,153.34,122.93
2016,12,13,12,15,2.0,162.0,0.65,13.0,163.0,152.92,122.55
2016,12,13,12,30,2.0,161.0,0.6,13.0,162.0,152.59,122.28
2016,12,13,12,45,38.0,182.5,0.55,13.0,200.5,219.21,177.66
2016,12,13,13,0,74.0,204.0,0.5,13.0,239.0,278.28,225.5
2016,12,13,13,15,44.5,184.0,0.5,13.0,205.0,231.99,187.6
2016,12,13,13,30,15.0,164.0,0.5,13.0,171.0,171.78,138.45
2016,12,13,13,45,46.0,167.0,0.5,13.0,186.0,218.15,177.79
2016,12,13,14,0,77.0,170.0,0.5,13.0,201.0,252.12,206.16
2016,12,13,14,15,74.0,157.0,0.45,13.0,185.0,236.13,193.21
2016,12,13,14,30,71.0,144.0,0.4,13.0,169.0,220.04,180.4
2016,12,13,14,45,66.5,129.5,0.4,13.0,151.0,200.54,164.71
2016,12,13,15,0,62.0,115.0,0.4,13.0,133.0,181.05,148.77
2016,12,13,15,15,54.5,98.5,0.4,12.5,112.5,156.21,128.23
2016,12,13,15,30,47.0,82.0,0.4,12.0,92.0,131.41,107.26
2016,12,13,15,45,35.5,65.0,0.45,12.0,72.0,102.91,82.44
2016,12,13,16,0,24.0,48.0,0.5,12.0,52.0,74.34,57.2
2016,12,13,16,15,12.0,31.5,0.5,12.0,33.5,45.74,30.99
2016,12,13,16,30,0.0,15.0,0.5,12.0,15.0,13.21,0.0
2016,12,13,16,45,0.0,7.5,0.55,12.0,7.5,6.82,0.0
2016,12,13,17,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,6.5,1.0,11.0,6.5,0.0,0.0
2016,12,14,7,30,0.0,13.0,1.0,11.0,13.0,11.82,0.0
2016,12,14,7,45,55.0,28.0,1.05,11.5,34.5,23.19,11.03
2016,12,14,8,0,110.0,43.0,1.1,12.0,56.0,35.65,23.13
2016,12,14,8,15,133.5,59.5,1.1,12.0,81.5,60.38,40.71
2016,12,14,8,30,157.0,76.0,1.1,12.0,107.0,88.25,62.67
2016,12,14,8,45,173.0,92.0,1.1,12.5,133.5,117.28,87.07
2016,12,14,9,0,189.0,108.0,1.1,13.0,160.0,148.34,113.71
2016,12,14,9,15,201.0,122.0,1.15,13.0,184.0,178.23,139.87
2016,12,14,9,30,213.0,136.0,1.2,13.0,208.0,209.43,166.98
2016,12,14,9,45,106.5,129.5,1.25,13.0,165.5,168.44,135.76
2016,12,14,10,0,0.0,123.0,1.3,13.0,123.0,110.85,88.65
2016,12,14,10,15,35.5,154.0,1.3,13.0,169.0,164.07,133.18
2016,12,14,10,30,71.0,185.0,1.3,13.0,215.0,218.07,177.63
2016,12,14,10,45,85.5,195.5,1.35,13.5,234.0,241.96,196.77
2016,12,14,11,0,100.0,206.0,1.4,14.0,253.0,267.17,216.96
2016,12,14,11,15,76.5,205.5,1.4,14.0,242.0,255.97,207.5
2016,12,14,11,30,53.0,205.0,1.4,14.0,231.0,242.92,196.57
2016,12,14,11,45,26.5,139.5,1.45,14.0,152.5,154.7,124.55
2016,12,14,12,0,0.0,74.0,1.5,14.0,74.0,65.47,49.83
2016,12,14,12,15,0.0,110.5,1.5,14.0,110.5,99.63,78.56
2016,12,14,12,30,0.0,147.0,1.5,14.0,147.0,136.45,109.07
2016,12,14,12,45,2.5,154.0,1.55,14.0,155.5,146.45,117.39
2016,12,14,13,0,5.0,161.0,1.6,14.0,164.0,156.98,126.24
2016,12,14,13,15,2.5,145.5,1.55,14.0,147.0,139.3,111.66
2016,12,14,13,30,0.0,130.0,1.5,14.0,130.0,121.63,97.07
2016,12,14,13,45,0.0,120.0,1.5,14.0,120.0,111.96,89.19
2016,12,14,14,0,0.0,110.0,1.5,14.0,110.0,102.31,81.26
2016,12,14,14,15,0.0,101.5,1.4,13.5,101.5,94.3,74.82
2016,12,14,14,30,0.0,93.0,1.3,13.0,93.0,86.34,68.34
2016,12,14,14,45,0.0,83.0,1.25,13.0,83.0,76.78,60.29
2016,12,14,15,0,0.0,73.0,1.2,13.0,73.0,67.23,52.19
2016,12,14,15,15,0.0,62.0,1.15,13.0,62.0,56.56,43.02
2016,12,14,15,30,0.0,51.0,1.1,13.0,51.0,45.86,33.73
2016,12,14,15,45,0.0,40.0,1.05,13.0,40.0,35.3,24.46
2016,12,14,16,0,0.0,29.0,1.0,13.0,29.0,25.56,15.83
2016,12,14,16,15,0.0,19.0,1.0,12.5,19.0,16.72,7.7
2016,12,14,16,30,0.0,9.0,1.0,12.0,9.0,7.9,0.0
2016,12,14,16,45,0.0,4.5,1.05,12.0,4.5,4.09,0.0
2016,12,14,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,1.5,1.95,12.0,1.5,0.0,0.0
2016,12,15,7,30,0.0,3.0,1.9,12.0,3.0,2.73,0.0
2016,12,15,7,45,0.0,10.0,1.9,12.5,10.0,8.78,0.46
2016,12,15,8,0,0.0,17.0,1.9,13.0,17.0,14.95,7.22
2016,12,15,8,15,0.0,25.0,1.95,13.0,25.0,22.01,13.0
2016,12,15,8,30,0.0,33.0,2.0,13.0,33.0,29.08,19.26
2016,12,15,8,45,0.0,41.0,2.05,13.0,41.0,36.15,25.49
2016,12,15,9,0,0.0,49.0,2.1,13.0,49.0,43.24,31.66
2016,12,15,9,15,0.0,57.0,2.1,13.0,57.0,50.34,37.78
2016,12,15,9,30,0.0,65.0,2.1,13.0,65.0,57.45,43.83
2016,12,15,9,45,0.0,61.5,2.1,13.0,61.5,54.33,41.11
2016,12,15,10,0,0.0,58.0,2.1,13.0,58.0,51.22,38.4
2016,12,15,10,15,0.0,61.5,2.1,13.0,61.5,54.33,40.99
2016,12,15,10,30,0.0,65.0,2.1,13.0,65.0,57.45,43.58
2016,12,15,10,45,0.0,54.0,2.1,13.5,54.0,47.69,35.14
2016,12,15,11,0,0.0,43.0,2.1,14.0,43.0,37.95,26.75
2016,12,15,11,15,0.0,58.0,2.15,14.0,58.0,51.25,38.01
2016,12,15,11,30,0.0,73.0,2.2,14.0,73.0,64.57,49.23
2016,12,15,11,45,0.0,74.0,2.3,14.0,74.0,65.46,49.95
2016,12,15,12,0,0.0,75.0,2.4,14.0,75.0,66.35,50.69
2016,12,15,12,15,0.0,77.0,2.45,14.0,77.0,68.13,52.19
2016,12,15,12,30,0.0,79.0,2.5,14.0,79.0,69.91,53.7
2016,12,15,12,45,0.0,57.5,2.55,14.0,57.5,50.81,37.6
2016,12,15,13,0,0.0,36.0,2.6,14.0,36.0,31.76,21.46
2016,12,15,13,15,0.0,36.5,2.6,14.0,36.5,32.19,21.87
2016,12,15,13,30,0.0,37.0,2.6,14.0,37.0,32.63,22.27
2016,12,15,13,45,0.0,38.0,2.65,14.0,38.0,33.51,23.06
2016,12,15,14,0,0.0,39.0,2.7,14.0,39.0,34.39,23.85
2016,12,15,14,15,0.0,36.0,2.65,14.0,36.0,31.73,21.61
2016,12,15,14,30,0.0,33.0,2.6,14.0,33.0,29.07,19.37
2016,12,15,14,45,0.0,29.5,2.6,14.0,29.5,25.98,16.73
2016,12,15,15,0,0.0,26.0,2.6,14.0,26.0,22.88,14.07
2016,12,15,15,15,0.0,22.0,2.6,14.0,22.0,19.35,11.01
2016,12,15,15,30,0.0,18.0,2.6,14.0,18.0,15.82,7.92
2016,12,15,15,45,0.0,14.0,2.6,14.0,14.0,12.29,4.81
2016,12,15,16,0,0.0,10.0,2.6,14.0,10.0,8.77,1.69
2016,12,15,16,15,0.0,6.5,2.6,14.0,6.5,5.7,0.0
2016,12,15,16,30,0.0,3.0,2.6,14.0,3.0,2.63,0.0
2016,12,15,16,45,0.0,1.5,2.6,14.0,1.5,1.36,0.0
2016,12,15,17,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,2.5,2.4,8.0,2.5,0.0,0.0
2016,12,16,7,30,0.0,5.0,2.4,8.0,5.0,4.55,0.0
2016,12,16,7,45,0.0,14.5,2.4,8.0,14.5,12.76,3.1
2016,12,16,8,0,0.0,24.0,2.4,8.0,24.0,21.14,12.82
2016,12,16,8,15,0.0,35.5,2.45,8.0,35.5,31.32,21.31
2016,12,16,8,30,0.0,47.0,2.5,8.0,47.0,41.41,30.39
2016,12,16,8,45,0.0,58.5,2.6,8.5,58.5,51.59,39.4
2016,12,16,9,0,0.0,70.0,2.7,9.0,70.0,61.89,48.38
2016,12,16,9,15,0.0,80.5,2.7,9.0,80.5,71.4,56.65
2016,12,16,9,30,0.0,91.0,2.7,9.0,91.0,81.0,64.91
2016,12,16,9,45,0.0,101.0,2.7,9.5,101.0,90.24,72.65
2016,12,16,10,0,0.0,111.0,2.7,10.0,111.0,99.59,80.39
2016,12,16,10,15,419.0,93.5,2.7,10.0,274.5,314.75,262.15
2016,12,16,10,30,838.0,76.0,2.7,10.0,438.0,550.5,453.65
2016,12,16,10,45,848.0,77.5,2.75,10.0,457.5,596.16,490.63
2016,12,16,11,0,858.0,79.0,2.8,10.0,477.0,640.25,526.77
2016,12,16,11,15,864.0,79.5,2.8,10.0,489.5,678.77,557.71
2016,12,16,11,30,870.0,80.0,2.8,10.0,502.0,714.95,585.82
2016,12,16,11,45,869.5,81.0,2.85,10.0,506.5,744.48,607.87
2016,12,16,12,0,869.0,82.0,2.9,10.0,511.0,770.98,627.7
2016,12,16,12,15,868.5,82.0,2.9,10.0,508.0,793.16,644.08
2016,12,16,12,30,868.0,82.0,2.9,10.0,505.0,812.11,658.15
2016,12,16,12,45,460.0,140.0,2.9,10.0,363.5,559.73,463.9
2016,12,16,13,0,52.0,198.0,2.9,10.0,222.0,252.33,208.25
2016,12,16,13,15,451.0,137.0,2.9,10.0,337.0,563.6,471.57
2016,12,16,13,30,850.0,76.0,2.9,10.0,452.0,833.33,678.11
2016,12,16,13,45,589.5,116.0,2.9,10.0,370.0,669.53,552.82
2016,12,16,14,0,329.0,156.0,2.9,10.0,288.0,476.68,399.23
2016,12,16,14,15,555.5,112.5,2.9,9.5,315.0,633.54,529.94
2016,12,16,14,30,782.0,69.0,2.9,9.0,342.0,757.18,626.05
2016,12,16,14,45,751.0,66.0,2.9,9.0,306.5,717.89,595.51
2016,12,16,15,0,720.0,63.0,2.9,9.0,271.0,676.53,563.9
2016,12,16,15,15,675.5,58.5,2.85,8.5,231.0,628.13,526.41
2016,12,16,15,30,631.0,54.0,2.8,8.0,191.0,573.2,482.11
2016,12,16,15,45,563.0,47.5,2.8,8.0,150.5,499.01,419.55
2016,12,16,16,0,495.0,41.0,2.8,8.0,110.0,427.01,355.4
2016,12,16,16,15,372.5,31.5,2.75,7.5,72.5,319.72,254.28
2016,12,16,16,30,250.0,22.0,2.7,7.0,35.0,205.7,59.1
2016,12,16,16,45,125.0,11.0,2.7,7.0,17.5,81.18,0.0
2016,12,16,17,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,9.5,1.1,2.5,9.5,0.0,0.0
2016,12,17,7,30,0.0,19.0,1.1,3.0,19.0,17.28,0.0
2016,12,17,7,45,262.5,25.5,1.1,3.5,55.0,21.22,8.66
2016,12,17,8,0,525.0,32.0,1.1,4.0,91.0,30.12,21.0
2016,12,17,8,15,602.0,38.0,1.1,4.5,133.5,73.92,37.41
2016,12,17,8,30,679.0,44.0,1.1,5.0,176.0,126.69,73.87
2016,12,17,8,45,726.0,48.5,1.1,5.5,217.5,181.14,119.62
2016,12,17,9,0,773.0,53.0,1.1,6.0,259.0,240.28,172.57
2016,12,17,9,15,803.5,56.0,1.15,6.0,297.0,297.41,225.77
2016,12,17,9,30,834.0,59.0,1.2,6.0,335.0,356.65,280.36
2016,12,17,9,45,855.0,61.0,1.25,6.5,368.0,412.82,331.0
2016,12,17,10,0,876.0,63.0,1.3,7.0,401.0,469.41,380.44
2016,12,17,10,15,890.0,64.5,1.3,7.0,428.0,520.05,424.2
2016,12,17,10,30,904.0,66.0,1.3,7.0,455.0,571.27,467.05
2016,12,17,10,45,912.0,67.5,1.35,7.5,475.0,617.83,504.57
2016,12,17,11,0,920.0,69.0,1.4,8.0,495.0,662.52,539.62
2016,12,17,11,15,925.0,69.5,1.4,8.0,507.5,701.96,570.43
2016,12,17,11,30,930.0,70.0,1.4,8.0,520.0,738.85,597.49
2016,12,17,11,45,930.5,70.5,1.45,8.5,525.0,769.74,618.89
2016,12,17,12,0,931.0,71.0,1.5,9.0,530.0,797.5,637.99
2016,12,17,12,15,930.0,71.0,1.5,9.0,527.0,820.23,654.07
2016,12,17,12,30,929.0,71.0,1.5,9.0,524.0,839.57,667.83
2016,12,17,12,45,921.5,71.0,1.5,9.0,513.0,850.12,675.45
2016,12,17,13,0,914.0,71.0,1.5,9.0,502.0,857.0,680.7
2016,12,17,13,15,906.0,70.0,1.45,9.0,484.5,858.53,681.68
2016,12,17,13,30,898.0,69.0,1.4,9.0,467.0,856.46,680.28
2016,12,17,13,45,884.5,67.5,1.4,9.0,442.0,845.57,673.4
2016,12,17,14,0,871.0,66.0,1.4,9.0,417.0,839.33,669.99
2016,12,17,14,15,852.0,64.0,1.3,9.0,385.5,816.4,653.21
2016,12,17,14,30,833.0,62.0,1.2,9.0,354.0,790.43,634.23
2016,12,17,14,45,804.5,59.5,1.2,9.0,317.5,753.29,608.07
2016,12,17,15,0,776.0,57.0,1.2,9.0,281.0,713.9,579.58
2016,12,17,15,15,734.0,53.0,1.2,8.5,240.5,660.33,540.29
2016,12,17,15,30,692.0,49.0,1.2,8.0,200.0,605.83,498.52
2016,12,17,15,45,624.5,43.0,1.2,7.5,158.0,530.38,438.09
2016,12,17,16,0,557.0,37.0,1.2,7.0,116.0,456.52,375.59
2016,12,17,16,15,437.5,28.5,1.25,6.5,77.0,349.44,277.01
2016,12,17,16,30,318.0,20.0,1.3,6.0,38.0,246.41,81.98
2016,12,17,16,45,159.0,10.0,1.4,5.5,19.0,99.81,0.0
2016,12,17,17,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,7,15,114.5,6.0,1.3,1.5,9.0,0.0,0.0
2016,12,18,7,30,229.0,12.0,1.3,2.0,18.0,10.91,0.0
2016,12,18,7,45,379.0,21.0,1.35,2.5,53.5,18.75,6.55
2016,12,18,8,0,529.0,30.0,1.4,3.0,89.0,27.03,18.28
2016,12,18,8,15,607.0,36.0,1.4,3.5,131.5,71.03,35.26
2016,12,18,8,30,685.0,42.0,1.4,4.0,174.0,124.07,71.71
2016,12,18,8,45,735.0,45.5,1.45,4.5,216.0,178.33,117.28
2016,12,18,9,0,785.0,49.0,1.5,5.0,258.0,237.57,170.65
2016,12,18,9,15,816.0,52.0,1.5,5.5,296.5,295.4,224.5
2016,12,18,9,30,847.0,55.0,1.5,6.0,335.0,355.06,279.34
2016,12,18,9,45,867.5,57.0,1.5,6.5,368.5,411.09,330.14
2016,12,18,10,0,888.0,59.0,1.5,7.0,402.0,467.46,379.59
2016,12,18,10,15,903.0,60.5,1.45,7.0,429.5,520.58,425.34
2016,12,18,10,30,918.0,62.0,1.4,7.0,457.0,572.91,468.96
2016,12,18,10,45,928.0,63.0,1.4,7.5,477.5,620.68,507.17
2016,12,18,11,0,938.0,64.0,1.4,8.0,498.0,666.68,542.86
2016,12,18,11,15,943.5,65.0,1.4,8.0,511.5,707.7,574.84
2016,12,18,11,30,949.0,66.0,1.4,8.0,525.0,746.18,602.84
2016,12,18,11,45,951.5,66.0,1.4,8.5,530.5,778.54,624.67
2016,12,18,12,0,954.0,66.0,1.4,9.0,536.0,807.8,644.16
2016,12,18,12,15,953.0,66.0,1.4,9.0,533.5,831.12,660.52
2016,12,18,12,30,952.0,66.0,1.4,9.0,531.0,850.94,674.52
2016,12,18,12,45,948.0,65.5,1.4,9.5,520.5,864.13,682.71
2016,12,18,13,0,944.0,65.0,1.4,10.0,510.0,873.63,688.48
2016,12,18,13,15,935.5,64.0,1.4,10.0,492.0,875.02,689.97
2016,12,18,13,30,927.0,63.0,1.4,10.0,474.0,872.68,689.06
2016,12,18,13,45,914.0,62.0,1.4,10.0,449.0,862.9,683.05
2016,12,18,14,0,901.0,61.0,1.4,10.0,424.0,849.64,674.69
2016,12,18,14,15,882.5,59.0,1.35,9.5,392.5,827.09,660.21
2016,12,18,14,30,864.0,57.0,1.3,9.0,361.0,801.52,643.41
2016,12,18,14,45,836.0,55.0,1.3,9.0,324.0,773.1,623.63
2016,12,18,15,0,808.0,53.0,1.3,9.0,287.0,734.43,595.65
2016,12,18,15,15,767.5,49.5,1.25,8.5,246.0,682.15,556.98
2016,12,18,15,30,727.0,46.0,1.2,8.0,205.0,628.86,515.88
2016,12,18,15,45,661.5,40.5,1.2,7.5,162.5,554.66,456.78
2016,12,18,16,0,596.0,35.0,1.2,7.0,120.0,481.98,395.49
2016,12,18,16,15,480.0,27.5,1.2,6.5,80.0,376.96,298.92
2016,12,18,16,30,364.0,20.0,1.2,6.0,40.0,267.9,100.54
2016,12,18,16,45,182.0,10.0,1.3,5.5,20.0,113.14,0.0
2016,12,18,17,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,8.0,1.35,1.5,8.0,0.0,0.0
2016,12,19,7,30,0.0,16.0,1.3,2.0,16.0,14.55,0.0
2016,12,19,7,45,245.0,23.5,1.3,3.0,50.5,19.41,6.43
2016,12,19,8,0,490.0,31.0,1.3,4.0,85.0,27.51,18.57
2016,12,19,8,15,569.5,37.0,1.3,4.5,126.0,68.47,34.55
2016,12,19,8,30,649.0,43.0,1.3,5.0,167.0,119.33,69.03
2016,12,19,8,45,698.0,47.5,1.3,5.5,208.0,172.24,113.11
2016,12,19,9,0,747.0,52.0,1.3,6.0,249.0,230.1,164.8
2016,12,19,9,15,778.5,55.0,1.3,6.5,286.5,286.0,216.5
2016,12,19,9,30,810.0,58.0,1.3,7.0,324.0,344.18,269.61
2016,12,19,9,45,833.0,59.5,1.3,7.5,357.0,399.35,319.23
2016,12,19,10,0,856.0,61.0,1.3,8.0,390.0,453.79,366.77
2016,12,19,10,15,870.5,63.0,1.3,8.0,417.0,505.76,411.55
