Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,10,30,885.0,65.0,1.3,8.0,444.0,556.98,454.38
2016,12,19,10,45,893.0,66.0,1.3,8.5,464.0,602.28,490.59
2016,12,19,11,0,901.0,67.0,1.3,9.0,484.0,645.75,524.31
2016,12,19,11,15,907.0,68.0,1.25,9.5,497.0,685.85,554.08
2016,12,19,11,30,913.0,69.0,1.2,10.0,510.0,723.56,580.12
2016,12,19,11,45,914.0,69.5,1.2,10.5,515.0,754.47,600.78
2016,12,19,12,0,915.0,70.0,1.2,11.0,520.0,782.34,619.18
2016,12,19,12,15,914.0,70.0,1.15,11.0,517.5,804.9,634.22
2016,12,19,12,30,913.0,70.0,1.1,11.0,515.0,824.11,646.94
2016,12,19,12,45,908.5,69.0,1.1,11.0,505.0,835.8,655.2
2016,12,19,13,0,904.0,68.0,1.1,11.0,495.0,843.91,661.19
2016,12,19,13,15,896.0,67.5,1.1,11.0,477.5,846.19,663.27
2016,12,19,13,30,888.0,67.0,1.1,11.0,460.0,844.91,663.07
2016,12,19,13,45,779.0,78.0,1.1,11.0,409.5,777.75,616.33
2016,12,19,14,0,670.0,89.0,1.1,11.0,359.0,704.58,565.03
2016,12,19,14,15,598.5,94.5,1.05,10.5,322.5,649.02,526.04
2016,12,19,14,30,527.0,100.0,1.0,10.0,286.0,591.29,484.26
2016,12,19,14,45,645.5,77.5,0.95,10.0,282.0,653.92,532.1
2016,12,19,15,0,764.0,55.0,0.9,10.0,278.0,702.64,566.9
2016,12,19,15,15,722.5,51.5,0.9,9.5,238.0,650.56,528.05
2016,12,19,15,30,681.0,48.0,0.9,9.0,198.0,597.58,487.96
2016,12,19,15,45,614.5,42.5,0.95,8.5,156.5,523.86,430.03
2016,12,19,16,0,548.0,37.0,1.0,8.0,115.0,451.66,369.91
2016,12,19,16,15,433.0,28.5,1.0,7.5,77.0,347.77,275.65
2016,12,19,16,30,318.0,20.0,1.0,7.0,39.0,248.39,102.39
2016,12,19,16,45,159.0,10.0,1.05,7.0,19.5,100.18,0.0
2016,12,19,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,7,15,85.5,5.5,1.6,3.5,7.5,0.0,0.0
2016,12,20,7,30,171.0,11.0,1.6,4.0,15.0,10.01,0.0
2016,12,20,7,45,315.5,21.0,1.6,4.5,47.5,17.2,4.5
2016,12,20,8,0,460.0,31.0,1.6,5.0,80.0,25.18,16.39
2016,12,20,8,15,540.0,37.0,1.55,5.5,120.5,65.57,33.25
2016,12,20,8,30,620.0,43.0,1.5,6.0,161.0,114.61,66.1
2016,12,20,8,45,667.5,47.5,1.45,6.5,200.5,165.49,108.25
2016,12,20,9,0,715.0,52.0,1.4,7.0,240.0,221.21,157.85
2016,12,20,9,15,747.0,55.0,1.3,7.5,277.0,275.45,207.74
2016,12,20,9,30,779.0,58.0,1.2,8.0,314.0,332.08,259.08
2016,12,20,9,45,803.0,59.5,1.15,8.5,346.0,386.03,307.26
2016,12,20,10,0,827.0,61.0,1.1,9.0,378.0,440.83,354.55
2016,12,20,10,15,841.5,62.5,1.05,9.5,404.5,491.48,396.96
2016,12,20,10,30,856.0,64.0,1.0,10.0,431.0,538.88,435.35
2016,12,20,10,45,865.0,65.5,0.95,10.5,450.5,584.12,470.66
2016,12,20,11,0,874.0,67.0,0.9,11.0,470.0,627.72,503.49
2016,12,20,11,15,879.5,67.5,0.85,11.0,482.5,665.98,532.3
2016,12,20,11,30,885.0,68.0,0.8,11.0,495.0,701.89,557.73
2016,12,20,11,45,886.5,68.5,0.8,11.5,500.0,732.37,577.87
2016,12,20,12,0,888.0,69.0,0.8,12.0,505.0,759.95,595.85
2016,12,20,12,15,887.0,69.0,0.75,12.0,503.0,781.94,610.18
2016,12,20,12,30,886.0,69.0,0.7,12.0,501.0,800.7,622.27
2016,12,20,12,45,878.0,69.5,0.7,12.5,490.5,811.08,628.35
2016,12,20,13,0,870.0,70.0,0.7,13.0,480.0,817.95,632.23
2016,12,20,13,15,861.5,69.0,0.7,13.0,463.5,818.99,633.42
2016,12,20,13,30,853.0,68.0,0.7,13.0,447.0,824.63,637.98
2016,12,20,13,45,840.0,66.5,0.75,13.0,423.0,814.5,632.56
2016,12,20,14,0,827.0,65.0,0.8,13.0,399.0,801.04,625.03
2016,12,20,14,15,807.5,63.0,0.8,12.5,369.0,778.31,611.24
2016,12,20,14,30,788.0,61.0,0.8,12.0,339.0,752.71,595.24
2016,12,20,14,45,761.0,58.0,0.8,12.0,304.5,717.07,570.55
2016,12,20,15,0,734.0,55.0,0.8,12.0,270.0,679.32,543.7
2016,12,20,15,15,692.5,51.5,0.8,11.5,231.0,627.96,506.67
2016,12,20,15,30,651.0,48.0,0.8,11.0,192.0,575.8,467.42
2016,12,20,15,45,588.0,42.5,0.8,10.5,152.0,505.49,412.07
2016,12,20,16,0,525.0,37.0,0.8,10.0,112.0,436.58,354.83
2016,12,20,16,15,412.5,28.5,0.85,9.5,75.0,343.73,270.64
2016,12,20,16,30,300.0,20.0,0.9,9.0,38.0,238.4,106.42
2016,12,20,16,45,150.0,10.0,0.95,8.5,19.0,95.21,0.0
2016,12,20,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,7,15,66.5,5.5,1.15,7.5,6.5,0.0,0.0
2016,12,21,7,30,133.0,11.0,1.1,8.0,13.0,10.01,0.0
2016,12,21,7,45,273.0,21.0,1.05,8.5,44.0,17.2,3.84
2016,12,21,8,0,413.0,31.0,1.0,9.0,75.0,25.14,16.01
2016,12,21,8,15,495.0,38.0,0.95,9.0,114.0,60.95,30.65
2016,12,21,8,30,577.0,45.0,0.9,9.0,153.0,108.71,62.24
2016,12,21,8,45,625.0,50.0,0.9,9.5,192.0,159.23,103.34
2016,12,21,9,0,673.0,55.0,0.9,10.0,231.0,213.1,150.36
2016,12,21,9,15,470.5,92.0,0.85,10.5,223.5,227.41,173.2
2016,12,21,9,30,268.0,129.0,0.8,11.0,216.0,218.07,173.16
2016,12,21,9,45,276.5,141.5,0.8,11.5,239.5,250.31,201.12
2016,12,21,10,0,285.0,154.0,0.8,12.0,263.0,283.19,228.74
2016,12,21,10,15,290.5,164.0,0.75,12.0,281.5,312.56,253.26
2016,12,21,10,30,296.0,174.0,0.7,12.0,300.0,342.0,277.29
2016,12,21,10,45,429.0,155.5,0.7,12.5,348.0,424.97,343.21
2016,12,21,11,0,562.0,137.0,0.7,13.0,396.0,508.97,408.16
2016,12,21,11,15,711.5,104.0,0.7,13.0,441.0,602.01,479.34
2016,12,21,11,30,861.0,71.0,0.7,13.0,486.0,687.82,543.14
2016,12,21,11,45,863.5,71.5,0.7,13.5,491.5,718.43,562.57
2016,12,21,12,0,866.0,72.0,0.7,14.0,497.0,746.27,580.61
2016,12,21,12,15,865.5,72.0,0.7,14.0,495.5,768.28,595.61
2016,12,21,12,30,865.0,72.0,0.7,14.0,494.0,787.14,608.55
2016,12,21,12,45,862.0,71.0,0.7,14.0,484.5,799.51,617.12
2016,12,21,13,0,859.0,70.0,0.7,14.0,475.0,808.53,623.58
2016,12,21,13,15,851.0,69.0,0.7,14.0,459.0,810.0,625.02
2016,12,21,13,30,843.0,68.0,0.7,14.0,443.0,816.11,629.89
2016,12,21,13,45,832.5,66.0,0.7,14.5,420.0,807.52,623.52
2016,12,21,14,0,822.0,64.0,0.7,15.0,397.0,795.62,615.12
2016,12,21,14,15,804.0,62.0,0.65,14.5,367.5,774.28,601.59
2016,12,21,14,30,786.0,60.0,0.6,14.0,338.0,750.05,585.95
2016,12,21,14,45,761.0,57.0,0.6,14.0,304.0,716.15,562.85
2016,12,21,15,0,736.0,54.0,0.6,14.0,270.0,680.09,537.63
2016,12,21,15,15,696.5,50.5,0.6,13.0,231.5,630.33,503.28
2016,12,21,15,30,657.0,47.0,0.6,12.0,193.0,579.69,466.59
2016,12,21,15,45,596.0,41.5,0.65,11.5,153.0,510.75,413.42
2016,12,21,16,0,535.0,36.0,0.7,11.0,113.0,443.2,358.2
2016,12,21,16,15,426.0,28.0,0.75,10.5,76.0,344.15,270.69
2016,12,21,16,30,317.0,20.0,0.8,10.0,39.0,249.93,120.3
2016,12,21,16,45,158.5,10.0,0.85,10.0,19.5,100.29,0.0
2016,12,21,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,7,15,73.0,5.5,1.05,7.0,6.5,0.0,0.0
2016,12,22,7,30,146.0,11.0,1.0,7.0,13.0,10.01,0.0
2016,12,22,7,45,296.0,21.5,1.0,7.5,46.0,17.74,3.64
2016,12,22,8,0,446.0,32.0,1.0,8.0,79.0,26.17,16.92
2016,12,22,8,15,530.5,38.5,1.0,8.0,119.5,62.29,31.14
2016,12,22,8,30,615.0,45.0,1.0,8.0,160.0,113.44,64.92
2016,12,22,8,45,667.0,49.5,1.0,8.5,201.0,164.69,106.42
2016,12,22,9,0,719.0,54.0,1.0,9.0,242.0,221.32,155.91
2016,12,22,9,15,752.0,57.5,0.9,9.5,279.5,276.57,205.91
2016,12,22,9,30,785.0,61.0,0.8,10.0,317.0,334.35,257.36
2016,12,22,9,45,808.0,63.5,0.75,10.5,350.0,389.38,305.59
2016,12,22,10,0,831.0,66.0,0.7,11.0,383.0,445.2,352.76
2016,12,22,10,15,846.0,67.5,0.6,11.5,409.5,496.5,394.34
2016,12,22,10,30,861.0,69.0,0.5,12.0,436.0,547.17,433.62
2016,12,22,10,45,871.0,70.0,0.45,12.5,456.5,593.5,468.57
2016,12,22,11,0,881.0,71.0,0.4,13.0,477.0,634.41,498.43
2016,12,22,11,15,886.5,72.0,0.4,13.0,490.0,673.75,527.77
2016,12,22,11,30,892.0,73.0,0.4,13.0,503.0,710.75,554.11
2016,12,22,11,45,894.0,73.5,0.4,13.5,508.5,742.1,574.23
2016,12,22,12,0,896.0,74.0,0.4,14.0,514.0,770.55,592.24
2016,12,22,12,15,895.0,73.5,0.5,14.0,512.0,792.43,608.59
2016,12,22,12,30,894.0,73.0,0.6,14.0,510.0,811.02,622.92
2016,12,22,12,45,893.5,71.5,0.7,14.0,501.0,825.42,634.57
2016,12,22,13,0,893.0,70.0,0.8,14.0,492.0,836.41,644.06
2016,12,22,13,15,885.0,69.0,0.8,14.0,475.0,838.31,645.78
2016,12,22,13,30,877.0,68.0,0.8,14.0,458.0,836.69,645.34
2016,12,22,13,45,865.5,66.5,0.8,14.0,434.5,828.0,640.18
2016,12,22,14,0,854.0,65.0,0.8,14.0,411.0,824.08,638.47
2016,12,22,14,15,835.0,63.0,0.7,13.5,381.0,801.81,623.41
2016,12,22,14,30,816.0,61.0,0.6,13.0,351.0,776.53,606.3
2016,12,22,14,45,788.5,58.5,0.55,13.0,315.0,740.93,581.34
2016,12,22,15,0,761.0,56.0,0.5,13.0,279.0,703.1,554.31
2016,12,22,15,15,719.5,52.0,0.6,12.5,239.5,650.62,518.79
2016,12,22,15,30,678.0,48.0,0.7,12.0,200.0,597.28,480.64
2016,12,22,15,45,611.5,43.0,0.8,12.0,159.0,524.29,424.21
2016,12,22,16,0,545.0,38.0,0.9,12.0,118.0,452.68,365.59
2016,12,22,16,15,434.5,29.5,0.95,11.5,79.5,360.32,283.32
2016,12,22,16,30,324.0,21.0,1.0,11.0,41.0,256.61,132.13
2016,12,22,16,45,162.0,10.5,1.05,11.0,20.5,102.98,0.0
2016,12,22,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,1.0,2.65,8.5,1.0,0.87,0.0
2016,12,23,8,0,0.0,2.0,2.7,9.0,2.0,1.75,0.0
2016,12,23,8,15,0.0,3.5,2.7,9.0,3.5,3.07,0.0
2016,12,23,8,30,0.0,5.0,2.7,9.0,5.0,4.38,0.0
2016,12,23,8,45,0.0,6.5,2.7,9.5,6.5,5.7,0.0
2016,12,23,9,0,0.0,8.0,2.7,10.0,8.0,7.02,0.48
2016,12,23,9,15,0.0,9.5,2.55,10.0,9.5,8.34,1.65
2016,12,23,9,30,0.0,11.0,2.4,10.0,11.0,9.67,2.81
2016,12,23,9,45,0.0,12.0,2.3,10.5,12.0,10.55,3.56
2016,12,23,10,0,0.0,13.0,2.2,11.0,13.0,11.43,4.3
2016,12,23,10,15,0.0,30.5,2.1,11.0,30.5,26.88,17.69
2016,12,23,10,30,0.0,48.0,2.0,11.0,48.0,42.36,31.01
2016,12,23,10,45,0.0,65.0,1.9,11.0,65.0,57.45,43.91
2016,12,23,11,0,0.0,82.0,1.8,11.0,82.0,72.58,56.75
2016,12,23,11,15,0.0,46.0,1.9,11.0,46.0,40.61,29.36
2016,12,23,11,30,0.0,10.0,2.0,11.0,10.0,8.81,1.96
2016,12,23,11,45,3.0,89.0,2.15,11.0,90.5,81.18,64.09
2016,12,23,12,0,6.0,168.0,2.3,11.0,171.0,161.39,131.48
2016,12,23,12,15,17.0,180.0,2.35,11.0,188.5,183.26,149.87
2016,12,23,12,30,28.0,192.0,2.4,11.0,206.0,219.21,179.94
2016,12,23,12,45,14.0,142.5,2.5,11.0,149.5,143.65,116.9
2016,12,23,13,0,0.0,93.0,2.6,11.0,93.0,83.05,65.51
2016,12,23,13,15,0.0,109.5,2.6,10.5,109.5,99.58,79.81
2016,12,23,13,30,0.0,126.0,2.6,10.0,126.0,117.16,94.97
2016,12,23,13,45,0.0,111.0,2.6,10.0,111.0,102.22,82.37
2016,12,23,14,0,0.0,96.0,2.6,10.0,96.0,87.35,69.82
2016,12,23,14,15,0.0,73.5,2.5,10.0,73.5,65.04,50.78
2016,12,23,14,30,0.0,51.0,2.4,10.0,51.0,45.01,33.55
2016,12,23,14,45,0.0,45.5,2.35,10.0,45.5,40.13,29.37
2016,12,23,15,0,0.0,40.0,2.3,10.0,40.0,35.26,25.15
2016,12,23,15,15,0.0,34.5,2.2,9.5,34.5,30.39,20.93
2016,12,23,15,30,0.0,29.0,2.1,9.0,29.0,25.53,16.66
2016,12,23,15,45,0.0,23.0,2.05,9.0,23.0,20.23,11.92
2016,12,23,16,0,0.0,17.0,2.0,9.0,17.0,14.94,7.16
2016,12,23,16,15,0.0,11.0,1.95,8.5,11.0,9.66,2.36
2016,12,23,16,30,0.0,5.0,1.9,8.0,5.0,4.38,0.0
2016,12,23,16,45,0.0,2.5,1.9,8.0,2.5,2.27,0.0
2016,12,23,17,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,24,7,45,209.5,16.0,2.05,6.5,37.5,12.69,0.23
2016,12,24,8,0,419.0,32.0,2.1,7.0,75.0,26.2,16.9
2016,12,24,8,15,506.5,38.5,2.15,7.0,115.0,58.9,29.8
2016,12,24,8,30,594.0,45.0,2.2,7.0,155.0,108.73,62.31
2016,12,24,8,45,652.0,49.0,2.25,7.5,196.0,159.14,102.93
2016,12,24,9,0,710.0,53.0,2.3,8.0,237.0,215.64,152.55
2016,12,24,9,15,744.0,56.5,2.3,8.0,274.5,270.63,203.63
2016,12,24,9,30,778.0,60.0,2.3,8.0,312.0,328.28,256.99
2016,12,24,9,45,805.5,61.5,2.35,8.0,346.0,383.66,307.96
2016,12,24,10,0,833.0,63.0,2.4,8.0,380.0,440.28,358.83
2016,12,24,10,15,848.5,64.5,2.35,8.0,407.0,491.96,404.28
2016,12,24,10,30,864.0,66.0,2.3,8.0,434.0,540.55,446.01
2016,12,24,10,45,875.0,67.0,2.3,8.5,454.5,587.05,484.24
2016,12,24,11,0,886.0,68.0,2.3,9.0,475.0,632.05,520.17
2016,12,24,11,15,892.5,68.5,2.3,9.0,489.0,671.79,552.12
2016,12,24,11,30,899.0,69.0,2.3,9.0,503.0,709.23,580.89
2016,12,24,11,45,902.0,69.0,2.3,9.0,509.0,741.06,604.23
2016,12,24,12,0,905.0,69.0,2.3,9.0,515.0,770.02,625.39
2016,12,24,12,15,905.0,69.0,2.3,9.0,513.5,793.64,642.61
2016,12,24,12,30,905.0,69.0,2.3,9.0,512.0,814.02,657.53
2016,12,24,12,45,895.0,70.5,2.3,9.0,502.0,824.82,665.54
2016,12,24,13,0,885.0,72.0,2.3,9.0,492.0,832.0,671.14
2016,12,24,13,15,877.5,71.0,2.25,9.0,475.5,834.52,673.07
2016,12,24,13,30,870.0,70.0,2.2,9.0,459.0,841.55,678.46
2016,12,24,13,45,859.5,68.0,2.2,9.0,435.5,833.37,673.24
2016,12,24,14,0,849.0,66.0,2.2,9.0,412.0,821.75,665.71
2016,12,24,14,15,831.0,64.0,2.15,8.5,382.5,800.55,651.85
2016,12,24,14,30,813.0,62.0,2.1,8.0,353.0,776.34,635.62
2016,12,24,14,45,787.5,59.0,2.05,8.0,318.0,741.91,610.23
2016,12,24,15,0,762.0,56.0,2.0,8.0,283.0,705.19,582.57
2016,12,24,15,15,721.5,52.5,1.9,7.5,243.5,654.21,543.68
2016,12,24,15,30,681.0,49.0,1.8,7.0,204.0,602.25,502.57
2016,12,24,15,45,617.5,44.0,1.7,7.0,162.5,531.3,443.7
2016,12,24,16,0,554.0,39.0,1.6,7.0,121.0,461.47,383.23
2016,12,24,16,15,442.5,31.0,1.55,6.5,82.5,368.58,298.58
2016,12,24,16,30,331.0,23.0,1.5,6.0,44.0,265.81,157.19
2016,12,24,16,45,165.5,11.5,1.5,5.5,22.0,106.41,0.0
2016,12,24,17,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,25,7,45,206.5,15.5,0.95,5.5,36.5,12.27,0.0
2016,12,25,8,0,413.0,31.0,0.9,6.0,73.0,25.3,16.2
2016,12,25,8,15,500.0,38.0,0.9,6.0,113.0,57.1,28.97
2016,12,25,8,30,587.0,45.0,0.9,6.0,153.0,105.16,59.81
2016,12,25,8,45,643.5,49.5,0.95,6.5,193.5,157.0,101.47
2016,12,25,9,0,700.0,54.0,1.0,7.0,234.0,213.11,150.44
2016,12,25,9,15,734.0,57.0,1.05,7.0,271.5,267.05,200.18
2016,12,25,9,30,768.0,60.0,1.1,7.0,309.0,323.66,252.18
2016,12,25,9,45,784.5,64.0,1.15,7.5,341.0,376.88,300.39
2016,12,25,10,0,801.0,68.0,1.2,8.0,373.0,430.35,347.39
2016,12,25,10,15,817.0,70.0,1.2,8.0,399.5,481.41,391.49
2016,12,25,10,30,833.0,72.0,1.2,8.0,426.0,532.06,433.96
2016,12,25,10,45,843.5,73.0,1.2,8.5,446.5,577.74,470.58
2016,12,25,11,0,854.0,74.0,1.2,9.0,467.0,621.96,504.99
2016,12,25,11,15,665.0,121.0,1.2,9.0,432.5,586.73,477.19
2016,12,25,11,30,476.0,168.0,1.2,9.0,398.0,527.57,430.64
2016,12,25,11,45,673.5,122.0,1.25,9.5,451.5,644.57,523.31
2016,12,25,12,0,871.0,76.0,1.3,10.0,505.0,758.48,606.7
2016,12,25,12,15,650.5,129.0,1.25,10.0,449.0,676.13,544.22
2016,12,25,12,30,430.0,182.0,1.2,10.0,393.0,570.41,461.98
2016,12,25,12,45,315.5,196.5,1.2,10.0,349.5,490.12,400.1
2016,12,25,13,0,201.0,211.0,1.2,10.0,306.0,405.49,332.66
2016,12,25,13,15,358.5,177.0,1.2,10.0,340.0,515.93,423.82
2016,12,25,13,30,516.0,143.0,1.2,10.0,374.0,629.45,512.91
2016,12,25,13,45,324.5,160.0,1.2,10.0,303.0,474.85,390.84
2016,12,25,14,0,133.0,177.0,1.2,10.0,232.0,322.58,267.04
2016,12,25,14,15,285.5,147.5,1.15,9.5,253.5,430.2,359.24
2016,12,25,14,30,438.0,118.0,1.1,9.0,275.0,535.73,445.2
2016,12,25,14,45,420.0,109.0,1.1,9.0,247.5,506.03,421.26
2016,12,25,15,0,402.0,100.0,1.1,9.0,220.0,475.19,397.23
2016,12,25,15,15,381.0,88.5,1.05,8.5,189.5,437.83,367.7
2016,12,25,15,30,360.0,77.0,1.0,8.0,159.0,399.98,336.71
2016,12,25,15,45,326.5,64.0,1.0,8.0,127.0,350.8,294.71
2016,12,25,16,0,293.0,51.0,1.0,8.0,95.0,302.55,251.86
2016,12,25,16,15,230.0,37.5,1.05,7.5,65.0,235.65,190.8
2016,12,25,16,30,167.0,24.0,1.1,7.0,35.0,164.65,100.31
2016,12,25,16,45,83.5,12.0,1.15,6.5,17.5,59.45,0.0
2016,12,25,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,26,7,45,232.5,14.0,1.55,3.5,37.5,11.94,0.0
2016,12,26,8,0,465.0,28.0,1.6,4.0,75.0,24.75,15.81
2016,12,26,8,15,547.5,34.0,1.55,4.5,115.0,56.53,27.66
2016,12,26,8,30,630.0,40.0,1.5,5.0,155.0,105.49,58.58
2016,12,26,8,45,680.0,44.0,1.5,5.5,195.5,156.48,99.87
2016,12,26,9,0,730.0,48.0,1.5,6.0,236.0,212.61,149.62
2016,12,26,9,15,763.0,51.0,1.45,6.5,274.0,267.82,200.67
2016,12,26,9,30,796.0,54.0,1.4,7.0,312.0,325.55,253.59
2016,12,26,9,45,815.0,57.0,1.35,7.5,344.5,380.09,303.02
2016,12,26,10,0,834.0,60.0,1.3,8.0,377.0,435.06,351.18
2016,12,26,10,15,849.5,61.5,1.25,8.0,404.5,484.98,394.43
2016,12,26,10,30,865.0,63.0,1.2,8.0,432.0,535.6,436.79
2016,12,26,10,45,873.5,65.0,1.15,8.5,452.5,581.93,473.61
2016,12,26,11,0,882.0,67.0,1.1,9.0,473.0,626.61,507.89
2016,12,26,11,15,888.0,67.5,1.0,9.0,486.5,666.04,537.61
2016,12,26,11,30,894.0,68.0,0.9,9.0,500.0,703.16,563.96
2016,12,26,11,45,895.0,69.0,0.85,9.5,506.0,734.78,584.42
2016,12,26,12,0,896.0,70.0,0.8,10.0,512.0,763.47,602.57
2016,12,26,12,15,895.5,70.0,0.7,10.0,510.5,786.72,616.99
2016,12,26,12,30,895.0,70.0,0.6,10.0,509.0,806.74,629.04
2016,12,26,12,45,890.0,69.5,0.55,10.5,499.5,819.16,635.56
2016,12,26,13,0,885.0,69.0,0.5,11.0,490.0,828.07,639.82
2016,12,26,13,15,877.0,68.0,0.45,11.0,473.5,830.34,640.82
2016,12,26,13,30,869.0,67.0,0.4,11.0,457.0,829.09,639.65
2016,12,26,13,45,856.5,66.0,0.4,11.0,433.5,820.62,634.63
2016,12,26,14,0,844.0,65.0,0.4,11.0,410.0,816.98,633.13
2016,12,26,14,15,825.5,63.0,0.4,11.0,380.5,795.59,619.26
2016,12,26,14,30,807.0,61.0,0.4,11.0,351.0,771.2,603.39
2016,12,26,14,45,781.0,58.0,0.4,11.0,316.0,736.6,579.99
2016,12,26,15,0,755.0,55.0,0.4,11.0,281.0,699.76,554.46
2016,12,26,15,15,715.5,51.5,0.55,10.5,242.5,649.84,521.52
2016,12,26,15,30,676.0,48.0,0.7,10.0,204.0,598.94,485.79
2016,12,26,15,45,615.0,43.0,0.85,9.5,163.0,530.06,433.6
2016,12,26,16,0,554.0,38.0,1.0,9.0,122.0,462.34,378.84
2016,12,26,16,15,450.0,30.0,1.1,8.5,84.0,365.26,294.42
2016,12,26,16,30,346.0,22.0,1.2,8.0,46.0,268.89,171.93
2016,12,26,16,45,173.0,11.0,1.3,7.5,23.0,110.84,0.0
2016,12,26,17,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,27,7,45,204.5,15.0,1.1,5.5,35.5,11.86,0.0
2016,12,27,8,0,409.0,30.0,1.0,6.0,71.0,24.43,15.37
2016,12,27,8,15,495.5,37.5,0.95,6.0,111.0,54.47,27.57
2016,12,27,8,30,582.0,45.0,0.9,6.0,151.0,102.4,57.87
2016,12,27,8,45,638.0,49.5,0.85,6.5,191.5,153.77,98.81
2016,12,27,9,0,694.0,54.0,0.8,7.0,232.0,209.36,147.03
2016,12,27,9,15,728.5,57.5,0.8,7.5,269.5,263.58,196.35
2016,12,27,9,30,763.0,61.0,0.8,8.0,307.0,320.58,247.74
2016,12,27,9,45,789.0,62.5,0.8,8.5,340.5,374.69,295.93
2016,12,27,10,0,815.0,64.0,0.8,9.0,374.0,429.94,343.59
2016,12,27,10,15,830.5,66.0,0.8,9.5,401.0,481.47,386.84
2016,12,27,10,30,846.0,68.0,0.8,10.0,428.0,532.53,428.21
2016,12,27,10,45,856.0,69.5,0.8,10.5,449.0,579.12,464.84
2016,12,27,11,0,866.0,71.0,0.8,11.0,470.0,624.22,499.18
2016,12,27,11,15,872.5,72.0,0.8,11.0,483.5,660.37,527.08
2016,12,27,11,30,879.0,73.0,0.8,11.0,497.0,698.06,554.98
2016,12,27,11,45,880.5,73.5,0.85,11.5,503.0,729.15,576.22
2016,12,27,12,0,882.0,74.0,0.9,12.0,509.0,757.38,595.39
2016,12,27,12,15,881.0,74.0,0.9,12.0,507.5,780.07,611.04
2016,12,27,12,30,880.0,74.0,0.9,12.0,506.0,799.56,624.54
2016,12,27,12,45,875.0,73.5,0.9,12.0,497.0,811.9,633.16
2016,12,27,13,0,870.0,73.0,0.9,12.0,488.0,820.79,639.59
2016,12,27,13,15,862.0,72.0,0.9,12.0,472.0,830.95,647.09
2016,12,27,13,30,854.0,71.0,0.9,12.0,456.0,829.95,646.94
2016,12,27,13,45,842.5,69.5,0.9,12.0,433.0,821.89,642.12
2016,12,27,14,0,831.0,68.0,0.9,12.0,410.0,810.44,635.09
2016,12,27,14,15,812.5,66.0,0.85,11.5,380.5,789.22,621.54
2016,12,27,14,30,794.0,64.0,0.8,11.0,351.0,765.03,605.81
2016,12,27,14,45,765.5,61.5,0.75,11.0,316.0,729.27,580.41
2016,12,27,15,0,737.0,59.0,0.7,11.0,281.0,691.33,552.97
2016,12,27,15,15,697.0,55.0,0.7,10.5,242.5,640.7,516.92
2016,12,27,15,30,657.0,51.0,0.7,10.0,204.0,589.11,478.63
2016,12,27,15,45,592.5,46.0,0.7,9.5,163.0,524.81,428.56
2016,12,27,16,0,528.0,41.0,0.7,9.0,122.0,456.4,372.62
2016,12,27,16,15,423.5,32.5,0.75,8.5,84.0,359.72,289.02
2016,12,27,16,30,319.0,24.0,0.8,8.0,46.0,264.04,173.89
2016,12,27,16,45,159.5,12.0,0.9,7.5,23.0,104.14,0.0
2016,12,27,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,7,45,235.5,14.0,1.5,4.5,37.5,11.97,0.0
2016,12,28,8,0,471.0,28.0,1.5,5.0,75.0,24.82,15.72
2016,12,28,8,15,555.0,34.5,1.45,5.5,116.0,55.28,27.09
2016,12,28,8,30,639.0,41.0,1.4,6.0,157.0,105.08,57.84
2016,12,28,8,45,691.5,45.0,1.4,6.5,198.0,156.91,99.2
2016,12,28,9,0,744.0,49.0,1.4,7.0,239.0,214.2,149.48
2016,12,28,9,15,776.5,51.5,1.35,7.5,277.5,269.57,200.47
2016,12,28,9,30,809.0,54.0,1.3,8.0,316.0,327.39,253.3
2016,12,28,9,45,835.5,55.5,1.3,8.5,350.0,383.33,303.74
2016,12,28,10,0,862.0,57.0,1.3,9.0,384.0,440.49,353.68
2016,12,28,10,15,876.5,58.0,1.3,9.5,411.5,492.07,397.72
2016,12,28,10,30,891.0,59.0,1.3,10.0,439.0,542.93,439.68
2016,12,28,10,45,901.5,60.0,1.35,10.5,460.0,590.52,478.08
2016,12,28,11,0,912.0,61.0,1.4,11.0,481.0,636.53,514.18
2016,12,28,11,15,917.5,61.5,1.3,11.5,495.0,676.87,543.79
2016,12,28,11,30,923.0,62.0,1.2,12.0,509.0,714.78,569.58
2016,12,28,11,45,925.5,62.0,1.15,12.5,515.0,747.33,590.7
2016,12,28,12,0,928.0,62.0,1.1,13.0,521.0,776.9,609.46
2016,12,28,12,15,927.5,62.0,1.1,13.0,520.0,801.05,626.08
2016,12,28,12,30,927.0,62.0,1.1,13.0,519.0,821.84,640.45
2016,12,28,12,45,922.5,62.0,1.1,13.0,510.0,835.97,650.28
2016,12,28,13,0,918.0,62.0,1.1,13.0,501.0,846.49,657.82
2016,12,28,13,15,911.0,61.0,1.1,13.0,484.5,850.02,660.69
2016,12,28,13,30,904.0,60.0,1.1,13.0,468.0,849.92,661.26
2016,12,28,13,45,892.5,59.0,1.1,13.0,445.0,842.44,656.88
2016,12,28,14,0,881.0,58.0,1.1,13.0,422.0,831.51,650.23
2016,12,28,14,15,864.5,56.5,1.0,13.0,392.5,812.38,636.39
2016,12,28,14,30,848.0,55.0,0.9,13.0,363.0,790.22,620.39
2016,12,28,14,45,823.0,52.5,0.85,13.0,327.5,756.89,597.0
2016,12,28,15,0,798.0,50.0,0.8,13.0,292.0,728.96,577.1
2016,12,28,15,15,761.5,47.0,0.8,12.0,253.0,681.34,544.74
2016,12,28,15,30,725.0,44.0,0.8,11.0,214.0,632.54,510.02
2016,12,28,15,45,667.0,40.0,0.8,10.5,172.5,565.99,458.86
2016,12,28,16,0,609.0,36.0,0.8,10.0,131.0,500.35,405.62
2016,12,28,16,15,510.5,29.0,0.85,9.5,91.5,406.08,325.39
2016,12,28,16,30,412.0,22.0,0.9,9.0,52.0,313.61,212.3
2016,12,28,16,45,206.0,11.0,0.95,8.5,26.0,130.75,0.0
2016,12,28,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,7,45,226.0,14.5,1.5,6.5,37.0,11.47,0.0
2016,12,29,8,0,452.0,29.0,1.5,7.0,74.0,25.82,16.39
2016,12,29,8,15,539.5,36.0,1.5,7.5,115.5,55.06,27.5
2016,12,29,8,30,627.0,43.0,1.5,8.0,157.0,104.66,57.68
2016,12,29,8,45,678.5,48.0,1.5,8.5,198.5,156.57,98.71
2016,12,29,9,0,730.0,53.0,1.5,9.0,240.0,213.89,148.58
2016,12,29,9,15,764.0,56.0,1.4,9.5,278.5,269.48,199.19
2016,12,29,9,30,798.0,59.0,1.3,10.0,317.0,327.74,251.78
2016,12,29,9,45,809.0,64.5,1.2,10.5,349.0,382.16,300.44
2016,12,29,10,0,820.0,70.0,1.1,11.0,381.0,436.27,347.03
2016,12,29,10,15,836.5,72.0,1.0,11.5,409.0,488.79,390.47
2016,12,29,10,30,853.0,74.0,0.9,12.0,437.0,540.91,431.79
2016,12,29,10,45,864.0,75.0,0.8,12.5,458.0,588.12,467.73
2016,12,29,11,0,875.0,76.0,0.7,13.0,479.0,633.88,501.11
2016,12,29,11,15,881.0,77.0,0.6,13.5,493.0,674.69,529.56
2016,12,29,11,30,887.0,78.0,0.5,14.0,507.0,713.2,555.22
2016,12,29,11,45,889.0,78.5,0.45,14.5,513.5,745.78,575.31
2016,12,29,12,0,891.0,79.0,0.4,15.0,520.0,775.46,593.18
2016,12,29,12,15,890.0,78.5,0.35,15.0,518.5,798.57,607.55
2016,12,29,12,30,889.0,78.0,0.3,15.0,517.0,818.37,619.76
2016,12,29,12,45,891.0,75.5,0.3,15.5,509.0,827.43,624.62
2016,12,29,13,0,893.0,73.0,0.3,16.0,501.0,840.07,632.15
2016,12,29,13,15,884.5,72.5,0.25,16.0,484.5,843.05,633.53
2016,12,29,13,30,876.0,72.0,0.2,16.0,468.0,850.51,638.21
2016,12,29,13,45,862.0,70.5,0.2,16.0,444.5,840.6,632.28
2016,12,29,14,0,848.0,69.0,0.2,16.0,421.0,827.21,624.37
2016,12,29,14,15,829.5,67.0,0.2,15.5,391.0,806.09,612.4
2016,12,29,14,30,811.0,65.0,0.2,15.0,361.0,781.9,598.26
2016,12,29,14,45,781.0,63.0,0.2,15.0,325.5,745.47,574.26
2016,12,29,15,0,751.0,61.0,0.2,15.0,290.0,706.77,548.19
2016,12,29,15,15,711.0,57.0,0.35,14.5,250.5,655.88,515.56
2016,12,29,15,30,671.0,53.0,0.5,14.0,211.0,603.9,480.31
2016,12,29,15,45,604.5,48.0,0.65,13.5,169.5,537.96,432.0
2016,12,29,16,0,538.0,43.0,0.8,13.0,128.0,467.53,376.94
2016,12,29,16,15,434.0,34.5,0.85,12.5,89.0,370.44,294.86
2016,12,29,16,30,330.0,26.0,0.9,12.0,50.0,276.4,189.95
2016,12,29,16,45,165.0,13.0,0.95,11.5,25.0,108.82,0.0
2016,12,29,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,7,45,127.5,17.0,0.95,8.5,29.5,13.35,0.0
2016,12,30,8,0,255.0,34.0,0.9,9.0,59.0,26.59,16.89
2016,12,30,8,15,324.5,45.5,0.85,9.5,94.0,50.57,29.23
2016,12,30,8,30,394.0,57.0,0.8,10.0,129.0,91.68,56.17
2016,12,30,8,45,437.0,67.0,0.8,10.5,164.5,133.73,89.27
2016,12,30,9,0,480.0,77.0,0.8,11.0,200.0,180.57,129.05
2016,12,30,9,15,509.0,85.5,0.8,11.0,233.5,226.72,170.14
2016,12,30,9,30,538.0,94.0,0.8,11.0,267.0,275.55,213.48
2016,12,30,9,45,574.0,97.0,0.8,11.5,299.5,324.16,255.55
2016,12,30,10,0,610.0,100.0,0.8,12.0,332.0,375.43,298.83
2016,12,30,10,15,638.5,98.5,0.8,12.0,357.0,420.87,337.2
2016,12,30,10,30,667.0,97.0,0.8,12.0,382.0,467.32,375.48
2016,12,30,10,45,665.5,105.0,0.8,12.5,401.0,507.49,407.05
2016,12,30,11,0,664.0,113.0,0.8,13.0,420.0,545.82,436.28
2016,12,30,11,15,670.0,115.5,0.8,13.0,433.0,581.22,463.55
2016,12,30,11,30,676.0,118.0,0.8,13.0,446.0,614.99,489.09
2016,12,30,11,45,486.5,165.5,0.85,13.5,403.5,549.19,437.61
2016,12,30,12,0,297.0,213.0,0.9,14.0,361.0,464.58,371.29
2016,12,30,12,15,301.0,211.0,0.9,14.0,360.5,476.21,381.36
2016,12,30,12,30,305.0,209.0,0.9,14.0,360.0,486.91,389.83
2016,12,30,12,45,397.0,186.5,0.9,14.0,379.5,558.78,445.88
2016,12,30,13,0,489.0,164.0,0.9,14.0,399.0,618.22,491.52
2016,12,30,13,15,657.0,121.5,0.9,14.0,426.5,724.46,570.18
2016,12,30,13,30,825.0,79.0,0.9,14.0,454.0,816.7,634.34
2016,12,30,13,45,811.5,77.5,0.9,14.0,431.0,807.23,627.23
2016,12,30,14,0,798.0,76.0,0.9,14.0,408.0,794.43,619.28
2016,12,30,14,15,779.0,74.0,0.9,13.5,379.0,773.22,606.54
2016,12,30,14,30,760.0,72.0,0.9,13.0,350.0,749.09,591.62
2016,12,30,14,45,731.5,69.0,0.9,13.0,316.0,713.24,566.86
2016,12,30,15,0,703.0,66.0,0.9,13.0,282.0,681.11,544.34
2016,12,30,15,15,662.5,61.5,0.85,12.5,243.5,630.61,507.75
2016,12,30,15,30,622.0,57.0,0.8,12.0,205.0,579.43,469.41
2016,12,30,15,45,556.0,51.5,0.75,11.5,165.0,508.07,413.83
2016,12,30,16,0,490.0,46.0,0.7,11.0,125.0,438.47,356.96
2016,12,30,16,15,389.0,36.5,0.7,10.5,87.0,343.52,276.03
2016,12,30,16,30,288.0,27.0,0.7,10.0,49.0,252.84,178.82
2016,12,30,16,45,144.0,13.5,0.75,9.5,24.5,97.19,0.0
2016,12,30,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
